Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,7,45,193.0,16.0,1.4,2.5,34.5,12.48,0.0
2016,1,1,8,0,386.0,32.0,1.6,3.0,69.0,32.34,16.95
2016,1,1,8,15,478.0,40.0,1.6,3.5,109.5,70.29,37.24
2016,1,1,8,30,570.0,48.0,1.6,4.0,150.0,118.24,71.42
2016,1,1,8,45,625.0,53.5,1.6,4.5,191.0,166.72,112.26
2016,1,1,9,0,680.0,59.0,1.6,5.0,232.0,220.4,160.1
2016,1,1,9,15,717.0,63.0,1.6,5.5,270.5,272.79,208.35
2016,1,1,9,30,754.0,67.0,1.6,6.0,309.0,326.97,257.73
2016,1,1,9,45,771.0,71.5,1.65,6.5,341.5,376.17,302.55
2016,1,1,10,0,788.0,76.0,1.7,7.0,374.0,425.35,346.1
2016,1,1,10,15,805.5,78.5,1.6,7.0,402.5,472.4,386.83
2016,1,1,10,30,823.0,81.0,1.5,7.0,431.0,518.88,425.83
2016,1,1,10,45,834.5,82.5,1.45,7.5,452.5,560.14,459.04
2016,1,1,11,0,846.0,84.0,1.4,8.0,474.0,599.82,490.02
2016,1,1,11,15,853.0,85.0,1.3,8.0,488.0,634.35,516.7
2016,1,1,11,30,860.0,86.0,1.2,8.0,502.0,666.59,540.93
2016,1,1,11,45,865.5,86.0,1.15,8.5,509.5,694.21,560.66
2016,1,1,12,0,871.0,86.0,1.1,9.0,517.0,719.1,577.35
2016,1,1,12,15,870.5,85.5,1.05,9.0,516.0,736.24,588.87
2016,1,1,12,30,870.0,85.0,1.0,9.0,515.0,750.18,598.19
2016,1,1,12,45,870.5,83.0,1.0,9.5,507.0,759.85,604.13
2016,1,1,13,0,871.0,81.0,1.0,10.0,499.0,766.21,607.85
2016,1,1,13,15,706.5,110.5,1.0,10.0,442.0,685.09,549.43
2016,1,1,13,30,542.0,140.0,1.0,10.0,385.0,590.95,479.02
2016,1,1,13,45,687.0,107.5,1.0,10.0,403.0,667.95,540.16
2016,1,1,14,0,832.0,75.0,1.0,10.0,421.0,729.97,585.5
2016,1,1,14,15,813.0,73.0,0.95,9.5,391.5,705.66,568.14
2016,1,1,14,30,794.0,71.0,0.9,9.0,362.0,678.73,549.73
2016,1,1,14,45,768.5,67.5,0.9,9.0,327.0,643.05,524.07
2016,1,1,15,0,743.0,64.0,0.9,9.0,292.0,605.51,496.47
2016,1,1,15,15,703.0,60.0,0.85,8.5,253.0,556.3,458.48
2016,1,1,15,30,663.0,56.0,0.8,8.0,214.0,511.88,422.55
2016,1,1,15,45,602.5,50.0,0.75,8.0,173.0,448.24,369.27
2016,1,1,16,0,542.0,44.0,0.7,8.0,132.0,386.73,315.8
2016,1,1,16,15,440.5,35.5,0.75,7.5,92.5,303.51,243.02
2016,1,1,16,30,339.0,27.0,0.8,7.0,53.0,224.88,154.32
2016,1,1,16,45,169.5,13.5,0.9,7.0,26.5,88.41,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,45,49.0,17.0,1.35,5.5,22.0,14.31,0.0
2016,1,2,8,0,98.0,34.0,1.5,6.0,44.0,29.83,17.67
2016,1,2,8,15,126.5,51.0,1.5,6.0,70.0,54.35,36.28
2016,1,2,8,30,155.0,68.0,1.5,6.0,96.0,82.42,58.85
2016,1,2,8,45,173.0,84.5,1.5,6.5,122.5,111.47,83.76
2016,1,2,9,0,191.0,101.0,1.5,7.0,149.0,142.55,110.98
2016,1,2,9,15,200.5,116.5,1.5,7.5,174.0,172.15,137.31
2016,1,2,9,30,210.0,132.0,1.5,8.0,199.0,202.64,164.11
2016,1,2,9,45,223.0,143.5,1.55,9.0,222.0,231.28,188.62
2016,1,2,10,0,236.0,155.0,1.6,10.0,245.0,260.84,213.42
2016,1,2,10,15,128.0,158.0,1.75,10.5,207.5,220.12,180.68
2016,1,2,10,30,20.0,161.0,1.9,11.0,170.0,164.13,133.8
2016,1,2,10,45,11.0,158.0,2.1,11.5,163.0,157.09,127.69
2016,1,2,11,0,2.0,155.0,2.3,12.0,156.0,149.33,120.79
2016,1,2,11,15,172.0,176.0,2.4,12.0,259.0,290.49,239.99
2016,1,2,11,30,342.0,197.0,2.5,12.0,362.0,439.09,361.12
2016,1,2,11,45,191.5,200.5,2.6,12.5,293.5,343.08,281.56
2016,1,2,12,0,41.0,204.0,2.7,13.0,225.0,238.39,193.72
2016,1,2,12,15,105.0,214.0,2.7,13.0,266.0,297.84,243.94
2016,1,2,12,30,169.0,224.0,2.7,13.0,307.0,370.14,303.22
2016,1,2,12,45,175.0,220.0,2.7,13.0,305.0,374.18,306.57
2016,1,2,13,0,181.0,216.0,2.7,13.0,303.0,377.77,309.89
2016,1,2,13,15,227.5,204.0,2.6,13.0,310.0,401.8,330.46
2016,1,2,13,30,274.0,192.0,2.5,13.0,317.0,437.15,359.54
2016,1,2,13,45,213.5,187.0,2.45,13.0,281.5,375.09,309.31
2016,1,2,14,0,153.0,182.0,2.4,13.0,246.0,325.11,268.3
2016,1,2,14,15,147.5,169.0,2.15,13.0,227.5,306.13,253.17
2016,1,2,14,30,142.0,156.0,1.9,13.0,209.0,286.76,237.46
2016,1,2,14,45,134.0,142.5,1.65,13.0,188.5,264.67,219.3
2016,1,2,15,0,126.0,129.0,1.4,13.0,168.0,242.5,200.86
2016,1,2,15,15,118.0,112.5,1.2,12.5,145.5,216.13,179.1
2016,1,2,15,30,110.0,96.0,1.0,12.0,123.0,189.72,156.84
2016,1,2,15,45,97.0,79.0,0.85,11.5,99.5,159.57,130.9
2016,1,2,16,0,84.0,62.0,0.7,11.0,76.0,129.74,104.69
2016,1,2,16,15,58.5,45.0,0.75,10.5,53.5,93.49,72.44
2016,1,2,16,30,33.0,28.0,0.8,10.0,31.0,57.12,36.46
2016,1,2,16,45,16.5,14.0,0.9,9.5,15.5,20.73,0.0
2016,1,2,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,9.5,16.5,1.8,8.5,17.5,15.22,0.0
2016,1,3,8,0,19.0,33.0,1.9,9.0,35.0,29.67,18.01
2016,1,3,8,15,35.0,50.0,1.9,9.0,55.5,47.61,33.46
2016,1,3,8,30,51.0,67.0,1.9,9.0,76.0,67.79,50.36
2016,1,3,8,45,59.5,84.0,1.95,9.5,97.0,88.68,68.31
2016,1,3,9,0,68.0,101.0,2.0,10.0,118.0,110.69,87.32
2016,1,3,9,15,73.0,117.0,1.9,10.5,138.0,131.82,105.59
2016,1,3,9,30,78.0,133.0,1.8,11.0,158.0,153.58,124.17
2016,1,3,9,45,82.5,146.5,1.7,11.5,175.5,173.25,140.74
2016,1,3,10,0,87.0,160.0,1.6,12.0,193.0,193.37,157.42
2016,1,3,10,15,107.0,173.0,1.55,12.0,217.0,225.53,184.07
2016,1,3,10,30,127.0,186.0,1.5,12.0,241.0,255.29,208.54
2016,1,3,10,45,141.5,196.0,1.5,12.5,259.5,280.36,228.65
2016,1,3,11,0,156.0,206.0,1.5,13.0,278.0,306.31,249.26
2016,1,3,11,15,164.0,212.5,1.6,13.0,290.5,325.16,264.64
2016,1,3,11,30,172.0,219.0,1.7,13.0,303.0,344.17,280.1
2016,1,3,11,45,187.5,221.0,1.85,13.0,314.0,363.26,295.9
2016,1,3,12,0,203.0,223.0,2.0,13.0,325.0,382.58,311.87
2016,1,3,12,15,343.5,198.0,2.1,13.0,369.0,471.2,384.69
2016,1,3,12,30,484.0,173.0,2.2,13.0,413.0,564.94,459.71
2016,1,3,12,45,428.0,181.5,2.35,13.5,391.5,540.76,439.65
2016,1,3,13,0,372.0,190.0,2.5,14.0,370.0,502.51,409.55
2016,1,3,13,15,248.0,196.5,2.45,14.0,315.0,420.21,343.22
2016,1,3,13,30,124.0,203.0,2.4,14.0,260.0,324.81,265.21
2016,1,3,13,45,62.0,162.0,2.35,14.0,190.5,218.2,178.32
2016,1,3,14,0,0.0,121.0,2.3,14.0,121.0,117.32,93.5
2016,1,3,14,15,90.0,138.5,1.95,14.0,172.0,224.83,185.56
2016,1,3,14,30,180.0,156.0,1.6,14.0,223.0,314.26,259.64
2016,1,3,14,45,167.0,143.0,1.3,14.0,200.5,288.61,237.96
2016,1,3,15,0,154.0,130.0,1.0,14.0,178.0,262.97,216.63
2016,1,3,15,15,143.5,114.0,0.85,13.5,154.0,234.98,193.79
2016,1,3,15,30,133.0,98.0,0.7,13.0,130.0,207.04,170.48
2016,1,3,15,45,111.5,80.5,0.6,12.5,104.5,170.35,139.29
2016,1,3,16,0,90.0,63.0,0.5,12.0,79.0,134.43,108.18
2016,1,3,16,15,61.0,46.0,0.5,11.5,55.5,96.11,74.42
2016,1,3,16,30,32.0,29.0,0.5,11.0,32.0,58.48,38.15
2016,1,3,16,45,16.0,14.5,0.55,11.0,16.0,26.09,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,1.5,2.65,10.5,1.5,1.39,0.0
2016,1,4,8,0,0.0,3.0,2.7,11.0,3.0,2.77,0.0
2016,1,4,8,15,0.0,5.0,2.8,11.0,5.0,4.62,0.0
2016,1,4,8,30,0.0,7.0,2.9,11.0,7.0,6.48,0.0
2016,1,4,8,45,0.0,8.5,3.0,11.5,8.5,7.87,1.14
2016,1,4,9,0,0.0,10.0,3.1,12.0,10.0,9.26,2.37
2016,1,4,9,15,0.0,12.0,3.15,12.0,12.0,11.12,3.99
2016,1,4,9,30,0.0,14.0,3.2,12.0,14.0,12.97,5.6
2016,1,4,9,45,0.0,15.5,3.3,12.5,15.5,14.37,6.78
2016,1,4,10,0,0.0,17.0,3.4,13.0,17.0,15.76,7.94
2016,1,4,10,15,109.0,100.0,3.5,13.0,147.0,151.6,123.56
2016,1,4,10,30,218.0,183.0,3.6,13.0,277.0,298.72,245.48
2016,1,4,10,45,109.0,141.5,3.75,13.5,188.5,204.74,167.59
2016,1,4,11,0,0.0,100.0,3.9,14.0,100.0,93.71,73.65
2016,1,4,11,15,0.0,82.5,3.95,14.0,82.5,76.82,59.49
2016,1,4,11,30,0.0,65.0,4.0,14.0,65.0,60.48,45.69
2016,1,4,11,45,0.0,48.0,4.05,14.0,48.0,44.63,32.28
2016,1,4,12,0,0.0,31.0,4.1,14.0,31.0,28.8,18.86
2016,1,4,12,15,0.0,84.0,4.05,14.0,84.0,78.23,60.61
2016,1,4,12,30,0.0,137.0,4.0,14.0,137.0,131.02,104.69
2016,1,4,12,45,73.5,178.0,4.0,14.0,213.5,238.53,195.6
2016,1,4,13,0,147.0,219.0,4.0,14.0,290.0,355.6,291.97
2016,1,4,13,15,253.0,200.0,3.9,14.0,318.0,428.29,352.62
2016,1,4,13,30,359.0,181.0,3.8,14.0,346.0,488.78,403.08
2016,1,4,13,45,183.0,165.5,3.75,14.0,249.5,325.55,269.39
2016,1,4,14,0,7.0,150.0,3.7,14.0,153.0,154.43,124.63
2016,1,4,14,15,71.0,154.5,3.4,13.5,181.5,219.31,181.19
2016,1,4,14,30,135.0,159.0,3.1,13.0,210.0,285.5,237.58
2016,1,4,14,45,126.0,145.5,2.85,13.0,189.0,262.86,218.65
2016,1,4,15,0,117.0,132.0,2.6,13.0,168.0,240.2,199.76
2016,1,4,15,15,108.5,115.5,2.35,12.5,146.0,213.78,177.83
2016,1,4,15,30,100.0,99.0,2.1,12.0,124.0,187.38,155.48
2016,1,4,15,45,86.5,81.5,1.85,12.0,100.5,156.53,128.59
2016,1,4,16,0,73.0,64.0,1.6,12.0,77.0,126.02,101.58
2016,1,4,16,15,48.5,47.0,1.65,12.0,54.5,90.72,70.1
2016,1,4,16,30,24.0,30.0,1.7,12.0,32.0,48.19,30.97
2016,1,4,16,45,12.0,15.0,1.75,12.0,16.0,21.0,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.5,1.7,10.5,13.5,12.52,0.0
2016,1,5,8,0,0.0,27.0,1.8,11.0,27.0,24.89,14.19
2016,1,5,8,15,0.0,43.5,2.0,11.0,43.5,39.84,27.92
2016,1,5,8,30,0.0,60.0,2.2,11.0,60.0,55.13,41.49
2016,1,5,8,45,3.5,76.0,2.45,11.0,77.0,70.84,55.15
2016,1,5,9,0,7.0,92.0,2.7,11.0,94.0,87.1,69.19
2016,1,5,9,15,11.0,106.0,2.8,11.0,109.5,102.13,82.06
2016,1,5,9,30,15.0,120.0,2.9,11.0,125.0,117.67,95.27
2016,1,5,9,45,18.0,132.0,3.0,11.5,138.5,131.38,106.68
2016,1,5,10,0,21.0,144.0,3.1,12.0,152.0,145.44,118.26
2016,1,5,10,15,10.5,114.5,3.2,12.0,118.5,112.7,90.66
2016,1,5,10,30,0.0,85.0,3.3,12.0,85.0,79.29,62.26
2016,1,5,10,45,0.0,63.0,3.4,12.0,63.0,58.6,44.61
2016,1,5,11,0,0.0,41.0,3.5,12.0,41.0,38.1,27.06
2016,1,5,11,15,0.0,82.5,3.55,11.5,82.5,76.82,60.12
2016,1,5,11,30,0.0,124.0,3.6,11.0,124.0,117.29,94.38
2016,1,5,11,45,0.0,97.5,3.65,11.0,97.5,91.28,72.34
2016,1,5,12,0,0.0,71.0,3.7,11.0,71.0,66.08,50.96
2016,1,5,12,15,5.5,125.0,3.65,11.0,128.0,122.58,98.94
2016,1,5,12,30,11.0,179.0,3.6,11.0,185.0,182.84,149.38
2016,1,5,12,45,5.5,137.5,3.6,11.0,140.5,135.91,110.04
2016,1,5,13,0,0.0,96.0,3.6,11.0,96.0,90.03,71.32
2016,1,5,13,15,0.0,93.0,3.45,11.0,93.0,87.16,68.98
2016,1,5,13,30,0.0,90.0,3.3,11.0,90.0,84.3,66.63
2016,1,5,13,45,0.0,110.5,3.2,11.0,110.5,105.45,84.66
2016,1,5,14,0,0.0,131.0,3.1,11.0,131.0,127.98,103.8
2016,1,5,14,15,0.0,130.0,2.95,11.0,130.0,128.09,104.01
2016,1,5,14,30,0.0,129.0,2.8,11.0,129.0,128.6,104.58
2016,1,5,14,45,0.0,117.0,2.7,11.0,117.0,116.76,94.68
2016,1,5,15,0,0.0,105.0,2.6,11.0,105.0,104.98,84.76
2016,1,5,15,15,0.0,91.5,2.35,10.5,91.5,91.46,73.38
2016,1,5,15,30,0.0,78.0,2.1,10.0,78.0,77.94,61.81
2016,1,5,15,45,0.0,63.0,1.9,10.0,63.0,62.53,48.33
2016,1,5,16,0,0.0,48.0,1.7,10.0,48.0,46.94,34.58
2016,1,5,16,15,0.0,34.5,1.6,9.5,34.5,32.97,22.17
2016,1,5,16,30,0.0,21.0,1.5,9.0,21.0,19.49,9.53
2016,1,5,16,45,0.0,10.5,1.45,9.0,10.5,9.73,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.5,3.3,11.0,14.5,13.45,0.0
2016,1,6,8,0,0.0,29.0,3.3,11.0,29.0,26.55,16.45
2016,1,6,8,15,8.0,48.0,3.15,11.0,49.5,44.19,31.28
2016,1,6,8,30,16.0,67.0,3.0,11.0,70.0,63.23,47.65
2016,1,6,8,45,24.5,85.0,2.95,11.0,91.0,83.13,64.73
2016,1,6,9,0,33.0,103.0,2.9,11.0,112.0,104.2,82.8
2016,1,6,9,15,41.5,120.0,2.95,11.0,132.5,125.48,101.02
2016,1,6,9,30,50.0,137.0,3.0,11.0,153.0,147.83,120.09
2016,1,6,9,45,61.0,148.0,3.05,11.0,170.0,166.19,135.68
2016,1,6,10,0,72.0,159.0,3.1,11.0,187.0,185.57,152.11
2016,1,6,10,15,80.5,172.0,3.15,11.0,205.5,206.81,170.02
2016,1,6,10,30,89.0,185.0,3.2,11.0,224.0,228.83,188.47
2016,1,6,10,45,44.5,133.0,3.25,11.0,152.5,154.45,126.33
2016,1,6,11,0,0.0,81.0,3.3,11.0,81.0,75.42,59.0
2016,1,6,11,15,329.0,101.0,3.4,11.0,262.0,322.64,271.38
2016,1,6,11,30,658.0,121.0,3.5,11.0,443.0,576.15,477.42
2016,1,6,11,45,369.5,171.5,3.6,11.0,353.0,450.58,373.37
2016,1,6,12,0,81.0,222.0,3.7,11.0,263.0,286.27,235.46
2016,1,6,12,15,162.5,222.0,3.65,11.0,303.5,358.04,296.34
2016,1,6,12,30,244.0,222.0,3.6,11.0,344.0,433.55,358.66
2016,1,6,12,45,122.0,139.0,3.55,11.0,200.0,240.92,200.59
2016,1,6,13,0,0.0,56.0,3.5,11.0,56.0,52.08,38.98
2016,1,6,13,15,0.0,79.0,3.35,11.0,79.0,73.55,57.44
2016,1,6,13,30,0.0,102.0,3.2,11.0,102.0,96.35,76.85
2016,1,6,13,45,182.5,132.5,3.1,11.0,210.5,297.45,250.52
2016,1,6,14,0,365.0,163.0,3.0,11.0,319.0,473.45,395.85
2016,1,6,14,15,182.5,136.5,2.85,10.5,214.5,303.26,254.62
2016,1,6,14,30,0.0,110.0,2.7,10.0,110.0,107.11,86.46
2016,1,6,14,45,0.0,99.5,2.55,10.0,99.5,96.77,78.0
2016,1,6,15,0,0.0,89.0,2.4,10.0,89.0,86.45,69.24
2016,1,6,15,15,0.0,77.0,2.2,9.5,77.0,74.47,59.07
2016,1,6,15,30,0.0,65.0,2.0,9.0,65.0,62.47,48.73
2016,1,6,15,45,0.0,52.5,1.8,9.0,52.5,49.86,37.64
2016,1,6,16,0,0.0,40.0,1.6,9.0,40.0,37.17,26.39
2016,1,6,16,15,0.0,28.5,1.55,8.5,28.5,26.46,16.82
2016,1,6,16,30,0.0,17.0,1.5,8.0,17.0,15.76,6.83
2016,1,6,16,45,0.0,8.5,1.45,8.0,8.5,7.87,0.0
2016,1,6,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,107.0,19.5,0.55,8.5,29.5,15.37,0.0
2016,1,7,8,0,214.0,39.0,0.5,9.0,59.0,32.86,22.0
2016,1,7,8,15,307.5,50.5,0.5,9.0,96.5,64.25,38.12
2016,1,7,8,30,401.0,62.0,0.5,9.0,134.0,105.85,67.1
2016,1,7,8,45,490.0,66.0,0.5,9.5,176.0,151.22,102.3
2016,1,7,9,0,579.0,70.0,0.5,10.0,218.0,204.18,146.05
2016,1,7,9,15,619.5,74.5,0.6,10.0,255.5,252.61,189.3
2016,1,7,9,30,660.0,79.0,0.7,10.0,293.0,304.2,235.2
2016,1,7,9,45,727.5,73.0,0.8,10.5,332.0,358.24,281.79
2016,1,7,10,0,795.0,67.0,0.9,11.0,371.0,416.52,331.09
2016,1,7,10,15,520.5,124.5,1.0,11.0,329.5,380.79,307.31
2016,1,7,10,30,246.0,182.0,1.1,11.0,288.0,317.33,258.35
2016,1,7,10,45,277.5,187.5,1.2,11.0,312.5,352.37,287.86
2016,1,7,11,0,309.0,193.0,1.3,11.0,337.0,389.05,317.85
2016,1,7,11,15,216.5,207.5,1.35,11.0,310.0,351.87,287.62
2016,1,7,11,30,124.0,222.0,1.4,11.0,283.0,315.78,257.72
2016,1,7,11,45,122.5,226.0,1.5,11.0,287.0,324.43,265.08
2016,1,7,12,0,121.0,230.0,1.6,11.0,291.0,332.75,271.91
2016,1,7,12,15,494.0,154.0,1.65,11.0,403.0,542.0,444.25
2016,1,7,12,30,867.0,78.0,1.7,11.0,515.0,743.34,598.2
2016,1,7,12,45,862.0,78.0,1.75,11.0,507.0,751.78,602.9
2016,1,7,13,0,857.0,78.0,1.8,11.0,499.0,756.88,607.34
2016,1,7,13,15,626.5,127.0,1.85,11.0,430.0,647.12,525.95
2016,1,7,13,30,396.0,176.0,1.9,11.0,361.0,524.3,429.34
2016,1,7,13,45,389.5,168.5,1.95,11.0,343.0,511.74,421.25
2016,1,7,14,0,383.0,161.0,2.0,11.0,325.0,497.56,410.98
2016,1,7,14,15,191.5,130.0,1.95,11.0,212.0,302.0,252.21
2016,1,7,14,30,0.0,99.0,1.9,11.0,99.0,95.07,75.81
2016,1,7,14,45,0.0,90.0,1.85,11.0,90.0,86.28,68.74
2016,1,7,15,0,0.0,81.0,1.8,11.0,81.0,77.51,61.32
2016,1,7,15,15,332.0,68.0,1.55,10.5,152.5,323.64,275.27
2016,1,7,15,30,664.0,55.0,1.3,10.0,224.0,514.28,428.33
2016,1,7,15,45,612.0,49.5,1.05,9.5,183.5,460.45,380.4
2016,1,7,16,0,560.0,44.0,0.8,9.0,143.0,403.71,330.8
2016,1,7,16,15,469.0,36.5,0.8,8.5,103.5,325.55,263.24
2016,1,7,16,30,378.0,29.0,0.8,8.0,64.0,253.53,192.15
2016,1,7,16,45,189.0,14.5,0.85,8.0,32.0,121.75,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,16.0,0.85,7.0,16.0,14.85,0.0
2016,1,8,8,0,0.0,32.0,0.9,7.0,32.0,28.98,18.93
2016,1,8,8,15,13.0,49.0,0.95,7.0,51.5,45.09,32.47
2016,1,8,8,30,26.0,66.0,1.0,7.0,71.0,63.54,48.27
2016,1,8,8,45,34.0,83.0,1.05,7.5,91.0,82.87,64.94
2016,1,8,9,0,42.0,100.0,1.1,8.0,111.0,103.31,82.54
2016,1,8,9,15,47.0,115.5,1.0,8.0,129.5,122.55,99.23
2016,1,8,9,30,52.0,131.0,0.9,8.0,148.0,142.44,116.32
2016,1,8,9,45,53.0,144.0,0.85,8.5,163.0,158.96,130.21
2016,1,8,10,0,54.0,157.0,0.8,9.0,178.0,175.64,143.99
2016,1,8,10,15,140.0,170.5,0.7,9.5,230.0,237.81,194.92
2016,1,8,10,30,226.0,184.0,0.6,10.0,282.0,303.32,247.54
2016,1,8,10,45,274.5,187.5,0.55,10.5,312.0,350.61,284.7
2016,1,8,11,0,323.0,191.0,0.5,11.0,342.0,395.1,319.19
2016,1,8,11,15,193.0,201.5,0.45,11.0,292.5,330.67,267.25
2016,1,8,11,30,63.0,212.0,0.4,11.0,243.0,256.6,206.89
2016,1,8,11,45,120.0,220.5,0.35,11.5,281.0,316.46,255.27
2016,1,8,12,0,177.0,229.0,0.3,12.0,319.0,370.84,297.33
2016,1,8,12,15,269.0,216.5,0.3,12.0,353.0,438.93,350.73
2016,1,8,12,30,361.0,204.0,0.3,12.0,387.0,499.38,397.44
2016,1,8,12,45,350.5,205.0,0.35,12.0,380.5,499.55,397.44
2016,1,8,13,0,340.0,206.0,0.4,12.0,374.0,498.27,397.12
2016,1,8,13,15,272.0,208.0,0.45,12.0,340.0,452.89,362.52
2016,1,8,13,30,204.0,210.0,0.5,12.0,306.0,394.32,317.72
2016,1,8,13,45,206.0,198.0,0.6,12.0,291.0,383.39,311.05
2016,1,8,14,0,208.0,186.0,0.7,12.0,276.0,371.63,303.11
2016,1,8,14,15,140.5,173.0,0.65,12.0,232.0,305.78,249.99
2016,1,8,14,30,73.0,160.0,0.6,12.0,188.0,229.52,187.78
2016,1,8,14,45,66.0,146.5,0.55,12.0,170.0,209.56,171.97
2016,1,8,15,0,59.0,133.0,0.5,12.0,152.0,189.76,155.74
2016,1,8,15,15,53.0,117.0,0.5,11.5,132.5,167.42,137.54
2016,1,8,15,30,47.0,101.0,0.5,11.0,113.0,145.23,119.07
2016,1,8,15,45,37.5,83.5,0.55,11.0,92.0,118.85,96.42
2016,1,8,16,0,28.0,66.0,0.6,11.0,71.0,92.71,73.61
2016,1,8,16,15,14.0,49.0,0.65,10.5,51.5,65.04,49.26
2016,1,8,16,30,0.0,32.0,0.7,10.0,32.0,33.4,21.11
2016,1,8,16,45,0.0,16.0,0.75,10.0,16.0,14.85,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,9.0,16.5,3.25,9.0,17.5,15.23,0.0
2016,1,9,8,0,18.0,33.0,3.4,9.0,35.0,29.47,19.14
2016,1,9,8,15,35.0,50.5,3.35,9.0,56.0,47.69,33.59
2016,1,9,8,30,52.0,68.0,3.3,9.0,77.0,68.32,50.81
2016,1,9,8,45,61.5,85.0,3.25,9.5,99.0,89.4,68.88
2016,1,9,9,0,71.0,102.0,3.2,10.0,121.0,111.71,88.13
2016,1,9,9,15,76.5,118.5,3.1,10.0,141.5,133.6,107.31
2016,1,9,9,30,82.0,135.0,3.0,10.0,162.0,156.19,126.94
2016,1,9,9,45,80.0,148.0,2.95,10.0,177.0,173.1,141.73
2016,1,9,10,0,78.0,161.0,2.9,10.0,192.0,189.84,156.12
2016,1,9,10,15,66.5,170.5,2.8,10.0,198.0,198.34,163.38
2016,1,9,10,30,55.0,180.0,2.7,10.0,204.0,205.81,169.57
2016,1,9,10,45,65.5,192.0,2.65,10.5,222.0,227.17,187.02
2016,1,9,11,0,76.0,204.0,2.6,11.0,240.0,249.43,205.02
2016,1,9,11,15,104.0,214.0,2.45,11.0,264.5,281.23,231.32
2016,1,9,11,30,132.0,224.0,2.3,11.0,289.0,322.98,265.36
2016,1,9,11,45,66.0,191.0,2.2,11.0,223.5,238.17,195.27
2016,1,9,12,0,0.0,158.0,2.1,11.0,158.0,151.7,122.52
2016,1,9,12,15,49.0,193.0,1.95,11.0,217.5,232.96,191.06
2016,1,9,12,30,98.0,228.0,1.8,11.0,277.0,311.38,255.37
2016,1,9,12,45,75.0,218.5,1.65,11.0,256.5,285.99,233.96
2016,1,9,13,0,52.0,209.0,1.5,11.0,236.0,259.82,212.29
2016,1,9,13,15,85.5,209.5,1.45,11.0,251.0,288.45,236.7
2016,1,9,13,30,119.0,210.0,1.4,11.0,266.0,329.06,270.16
2016,1,9,13,45,97.0,197.5,1.35,11.0,242.0,287.59,236.45
2016,1,9,14,0,75.0,185.0,1.3,11.0,218.0,257.63,212.06
2016,1,9,14,15,37.5,149.5,1.2,11.0,166.0,187.37,153.83
2016,1,9,14,30,0.0,114.0,1.1,11.0,114.0,111.18,89.43
2016,1,9,14,45,0.0,103.5,1.0,11.0,103.5,100.85,81.0
2016,1,9,15,0,0.0,93.0,0.9,11.0,93.0,90.56,72.36
2016,1,9,15,15,0.0,81.5,0.85,11.0,81.5,79.17,62.7
2016,1,9,15,30,0.0,70.0,0.8,11.0,70.0,67.78,52.92
2016,1,9,15,45,0.0,57.0,0.8,11.0,57.0,54.65,41.51
2016,1,9,16,0,0.0,44.0,0.8,11.0,44.0,41.43,29.9
2016,1,9,16,15,0.0,32.0,0.8,11.0,32.0,29.72,19.51
2016,1,9,16,30,0.0,20.0,0.8,11.0,20.0,18.55,9.32
2016,1,9,16,45,0.0,10.0,0.8,11.0,10.0,9.26,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,100.0,17.0,1.6,8.5,27.0,13.31,0.0
2016,1,10,8,0,200.0,34.0,1.8,9.0,54.0,27.86,17.85
2016,1,10,8,15,251.5,48.5,1.85,9.0,86.0,58.06,35.03
2016,1,10,8,30,303.0,63.0,1.9,9.0,118.0,94.09,61.66
2016,1,10,8,45,341.5,75.0,2.0,9.5,152.0,131.21,92.26
2016,1,10,9,0,380.0,87.0,2.1,10.0,186.0,172.28,127.79
2016,1,10,9,15,398.0,99.5,2.1,10.0,217.0,211.82,163.57
2016,1,10,9,30,416.0,112.0,2.1,10.0,248.0,252.75,200.41
2016,1,10,9,45,433.5,121.5,2.15,10.5,276.5,291.75,234.84
2016,1,10,10,0,451.0,131.0,2.2,11.0,305.0,331.66,269.32
2016,1,10,10,15,463.5,138.0,2.1,11.0,328.5,367.38,300.02
2016,1,10,10,30,476.0,145.0,2.0,11.0,352.0,403.11,330.04
2016,1,10,10,45,363.0,174.0,1.95,11.5,336.5,385.22,315.48
2016,1,10,11,0,250.0,203.0,1.9,12.0,321.0,364.83,298.03
2016,1,10,11,15,209.5,213.5,1.8,12.0,315.0,353.87,289.07
2016,1,10,11,30,169.0,224.0,1.7,12.0,309.0,347.07,282.99
2016,1,10,11,45,235.0,220.5,1.6,12.5,340.0,394.56,321.22
2016,1,10,12,0,301.0,217.0,1.5,13.0,371.0,454.35,367.85
2016,1,10,12,15,199.5,223.0,1.45,13.0,325.0,385.8,312.44
2016,1,10,12,30,98.0,229.0,1.4,13.0,279.0,312.42,252.8
2016,1,10,12,45,49.0,195.0,1.35,13.5,220.0,239.02,193.17
2016,1,10,13,0,0.0,161.0,1.3,14.0,161.0,156.45,124.8
2016,1,10,13,15,4.5,164.5,1.25,13.5,167.0,164.36,132.02
2016,1,10,13,30,9.0,168.0,1.2,13.0,173.0,172.58,139.26
2016,1,10,13,45,4.5,138.5,1.15,13.0,141.0,138.11,110.87
2016,1,10,14,0,0.0,109.0,1.1,13.0,109.0,104.1,82.66
2016,1,10,14,15,0.0,113.5,1.05,13.0,113.5,109.52,87.4
2016,1,10,14,30,0.0,118.0,1.0,13.0,118.0,115.46,92.49
2016,1,10,14,45,0.0,107.5,1.0,13.0,107.5,105.17,83.98
2016,1,10,15,0,0.0,97.0,1.0,13.0,97.0,94.92,75.48
2016,1,10,15,15,0.0,85.0,0.9,12.5,85.0,83.0,65.58
2016,1,10,15,30,0.0,73.0,0.8,12.0,73.0,71.09,55.53
2016,1,10,15,45,0.0,60.0,0.75,11.5,60.0,57.99,44.29
2016,1,10,16,0,0.0,47.0,0.7,11.0,47.0,44.81,32.81
2016,1,10,16,15,0.0,34.5,0.75,10.5,34.5,32.07,21.57
2016,1,10,16,30,0.0,22.0,0.8,10.0,22.0,20.42,11.0
2016,1,10,16,45,0.0,11.0,0.9,10.0,11.0,10.19,0.0
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,27.5,17.0,1.05,9.5,20.0,15.1,0.0
2016,1,11,8,0,55.0,34.0,1.1,10.0,40.0,29.47,19.18
2016,1,11,8,15,76.5,51.5,1.25,10.0,63.5,50.6,34.59
2016,1,11,8,30,98.0,69.0,1.4,10.0,87.0,74.65,53.98
2016,1,11,8,45,111.0,86.5,1.55,10.5,111.5,99.9,75.35
2016,1,11,9,0,124.0,104.0,1.7,11.0,136.0,126.76,98.45
2016,1,11,9,15,131.0,120.5,1.7,11.0,159.0,152.52,121.04
2016,1,11,9,30,138.0,137.0,1.7,11.0,182.0,179.06,144.14
2016,1,11,9,45,142.5,151.0,1.7,11.5,202.5,202.9,164.48
2016,1,11,10,0,147.0,165.0,1.7,12.0,223.0,227.1,184.75
2016,1,11,10,15,105.0,174.5,1.65,12.0,217.5,225.06,183.51
2016,1,11,10,30,63.0,184.0,1.6,12.0,212.0,213.86,174.29
2016,1,11,10,45,77.0,196.0,1.55,12.5,231.5,237.53,193.42
2016,1,11,11,0,91.0,208.0,1.5,13.0,251.0,262.34,213.15
2016,1,11,11,15,146.0,215.5,1.45,13.0,287.5,316.37,257.1
2016,1,11,11,30,201.0,223.0,1.4,13.0,324.0,366.85,297.62
2016,1,11,11,45,239.0,222.5,1.4,13.5,344.0,399.54,323.22
2016,1,11,12,0,277.0,222.0,1.4,14.0,364.0,443.15,356.91
2016,1,11,12,15,255.0,225.0,1.4,14.0,356.0,438.71,353.0
2016,1,11,12,30,233.0,228.0,1.4,14.0,348.0,421.85,339.99
2016,1,11,12,45,266.0,220.0,1.4,14.5,355.0,453.95,365.09
2016,1,11,13,0,299.0,212.0,1.4,15.0,362.0,474.84,381.27
2016,1,11,13,15,243.5,212.0,1.4,15.0,331.5,436.31,350.86
2016,1,11,13,30,188.0,212.0,1.4,15.0,301.0,384.58,310.4
2016,1,11,13,45,346.0,176.5,1.4,15.0,332.0,477.38,386.72
2016,1,11,14,0,504.0,141.0,1.4,15.0,363.0,568.88,459.05
2016,1,11,14,15,385.0,150.0,1.3,15.0,313.0,486.67,393.73
2016,1,11,14,30,266.0,159.0,1.2,15.0,263.0,394.25,320.76
2016,1,11,14,45,258.0,146.0,1.1,15.0,240.0,370.34,302.63
2016,1,11,15,0,250.0,133.0,1.0,15.0,217.0,345.76,283.19
2016,1,11,15,15,240.5,117.5,0.95,14.5,190.0,316.28,260.13
2016,1,11,15,30,231.0,102.0,0.9,14.0,163.0,286.37,236.09
2016,1,11,15,45,398.5,73.5,0.85,13.5,157.5,359.92,296.15
2016,1,11,16,0,566.0,45.0,0.8,13.0,152.0,413.5,336.02
