Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,482.5,38.0,0.85,12.5,112.5,339.02,272.21
2016,1,11,16,30,399.0,31.0,0.9,12.0,73.0,269.91,208.51
2016,1,11,16,45,199.5,15.5,0.95,12.0,36.5,132.7,57.76
2016,1,11,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,7,45,207.0,14.5,2.0,8.5,35.0,11.1,0.0
2016,1,12,8,0,414.0,29.0,2.1,9.0,70.0,24.64,15.21
2016,1,12,8,15,500.5,36.0,2.05,9.5,110.5,62.36,30.32
2016,1,12,8,30,587.0,43.0,2.0,10.0,151.0,110.91,63.23
2016,1,12,8,45,639.5,48.0,1.95,10.5,192.5,159.2,102.63
2016,1,12,9,0,692.0,53.0,1.9,11.0,234.0,212.53,149.26
2016,1,12,9,15,726.5,56.5,1.75,11.0,272.5,263.98,196.27
2016,1,12,9,30,761.0,60.0,1.6,11.0,311.0,317.82,245.03
2016,1,12,9,45,688.0,78.5,1.45,11.5,323.5,347.95,274.78
2016,1,12,10,0,615.0,97.0,1.3,12.0,336.0,370.33,296.24
2016,1,12,10,15,541.0,122.5,1.35,12.5,344.5,388.2,312.89
2016,1,12,10,30,467.0,148.0,1.4,13.0,353.0,401.66,324.64
2016,1,12,10,45,448.5,161.0,1.5,13.5,365.5,426.01,344.46
2016,1,12,11,0,430.0,174.0,1.6,14.0,378.0,447.84,361.65
2016,1,12,11,15,450.5,175.5,1.6,14.0,396.0,479.63,386.99
2016,1,12,11,30,471.0,177.0,1.6,14.0,414.0,511.25,411.81
2016,1,12,11,45,504.5,171.5,1.6,14.5,428.5,543.8,436.59
2016,1,12,12,0,538.0,166.0,1.6,15.0,443.0,576.08,460.82
2016,1,12,12,15,503.5,175.5,1.6,15.0,434.5,574.86,459.46
2016,1,12,12,30,469.0,185.0,1.6,15.0,426.0,570.58,455.99
2016,1,12,12,45,492.5,176.5,1.6,15.0,427.0,587.49,469.67
2016,1,12,13,0,516.0,168.0,1.6,15.0,428.0,602.79,481.95
2016,1,12,13,15,407.5,184.0,1.55,15.0,386.0,542.15,434.54
2016,1,12,13,30,299.0,200.0,1.5,15.0,344.0,468.1,376.88
2016,1,12,13,45,427.0,165.5,1.45,15.0,360.5,540.13,435.35
2016,1,12,14,0,555.0,131.0,1.4,15.0,377.0,596.84,480.37
2016,1,12,14,15,401.5,146.5,1.3,14.5,318.5,495.72,401.48
2016,1,12,14,30,248.0,162.0,1.2,14.0,260.0,384.99,314.19
2016,1,12,14,45,237.0,149.5,1.1,14.0,236.5,359.91,295.11
2016,1,12,15,0,226.0,137.0,1.0,14.0,213.0,334.38,274.76
2016,1,12,15,15,217.0,121.0,1.0,13.5,187.0,305.23,252.01
2016,1,12,15,30,208.0,105.0,1.0,13.0,161.0,275.69,228.29
2016,1,12,15,45,188.5,89.0,1.0,13.0,133.0,239.35,197.69
2016,1,12,16,0,169.0,73.0,1.0,13.0,105.0,203.61,166.78
2016,1,12,16,15,141.5,55.5,1.0,12.5,78.0,161.82,130.3
2016,1,12,16,30,114.0,38.0,1.0,12.0,51.0,121.09,93.01
2016,1,12,16,45,57.0,23.0,1.05,12.0,29.5,66.36,30.71
2016,1,12,17,0,0.0,8.0,1.1,12.0,8.0,7.63,0.0
2016,1,12,17,15,0.0,4.0,1.1,12.0,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,5.0,2.9,11.5,5.0,4.62,0.0
2016,1,13,8,0,0.0,10.0,3.1,12.0,10.0,9.26,2.12
2016,1,13,8,15,0.0,16.0,3.2,12.0,16.0,14.82,6.85
2016,1,13,8,30,0.0,22.0,3.3,12.0,22.0,20.39,11.81
2016,1,13,8,45,0.0,28.0,3.45,12.5,28.0,25.97,16.71
2016,1,13,9,0,0.0,34.0,3.6,13.0,34.0,31.55,21.55
2016,1,13,9,15,0.0,40.0,3.8,13.0,40.0,37.14,26.38
2016,1,13,9,30,0.0,46.0,4.0,13.0,46.0,42.73,31.16
2016,1,13,9,45,0.0,64.5,4.25,13.5,64.5,59.99,45.79
2016,1,13,10,0,0.0,83.0,4.5,14.0,83.0,77.39,60.38
2016,1,13,10,15,0.0,69.0,4.55,14.0,69.0,64.2,49.1
2016,1,13,10,30,0.0,55.0,4.6,14.0,55.0,51.14,37.95
2016,1,13,10,45,132.0,130.0,4.7,14.0,193.0,205.11,168.54
2016,1,13,11,0,264.0,205.0,4.8,14.0,331.0,375.2,308.49
2016,1,13,11,15,162.5,210.5,4.85,14.0,289.0,321.15,263.36
2016,1,13,11,30,61.0,216.0,4.9,14.0,247.0,259.03,211.11
2016,1,13,11,45,32.0,192.5,4.95,14.0,209.0,216.23,175.62
2016,1,13,12,0,3.0,169.0,5.0,14.0,171.0,164.82,132.55
2016,1,13,12,15,63.0,202.5,4.95,13.5,235.5,253.33,207.45
2016,1,13,12,30,123.0,236.0,4.9,13.0,300.0,349.31,287.21
2016,1,13,12,45,73.0,215.5,4.9,13.0,253.5,280.43,230.06
2016,1,13,13,0,23.0,195.0,4.9,13.0,207.0,210.2,171.25
2016,1,13,13,15,11.5,162.0,4.8,13.0,168.0,166.77,135.22
2016,1,13,13,30,0.0,129.0,4.7,13.0,129.0,123.74,99.1
2016,1,13,13,45,238.5,139.5,4.6,13.0,245.5,350.44,294.07
2016,1,13,14,0,477.0,150.0,4.5,13.0,362.0,560.6,466.52
2016,1,13,14,15,261.0,155.5,4.3,12.5,270.5,387.54,323.89
2016,1,13,14,30,45.0,161.0,4.1,12.0,179.0,208.89,172.43
2016,1,13,14,45,384.0,117.0,3.95,12.0,248.5,439.46,370.92
2016,1,13,15,0,723.0,73.0,3.8,12.0,318.0,624.34,521.96
2016,1,13,15,15,687.0,69.0,3.25,11.5,279.5,578.41,483.69
2016,1,13,15,30,651.0,65.0,2.7,11.0,241.0,531.9,444.78
2016,1,13,15,45,609.5,57.5,2.2,11.0,201.0,477.44,397.75
2016,1,13,16,0,568.0,50.0,1.7,11.0,161.0,423.73,349.89
2016,1,13,16,15,481.0,42.5,1.55,10.5,120.0,346.04,282.7
2016,1,13,16,30,394.0,35.0,1.4,10.0,79.0,273.69,216.25
2016,1,13,16,45,248.5,23.5,1.25,9.5,47.0,169.36,95.78
2016,1,13,17,0,103.0,12.0,1.1,9.0,15.0,55.81,0.0
2016,1,13,17,15,51.5,6.0,1.1,9.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,7,45,83.5,17.5,1.15,8.5,26.0,13.67,0.0
2016,1,14,8,0,167.0,35.0,1.2,9.0,52.0,27.87,18.08
2016,1,14,8,15,198.0,51.5,1.35,9.5,81.0,56.65,35.79
2016,1,14,8,30,229.0,68.0,1.5,10.0,110.0,88.91,60.36
2016,1,14,8,45,251.0,83.0,1.7,10.5,140.0,121.29,87.44
2016,1,14,9,0,273.0,98.0,1.9,11.0,170.0,156.03,117.59
2016,1,14,9,15,286.5,111.5,1.95,11.0,197.5,189.17,147.27
2016,1,14,9,30,300.0,125.0,2.0,11.0,225.0,223.45,177.81
2016,1,14,9,45,377.5,127.5,2.15,11.5,266.5,276.05,221.95
2016,1,14,10,0,455.0,130.0,2.3,12.0,308.0,332.31,269.0
2016,1,14,10,15,418.0,148.5,2.3,12.0,321.5,356.56,290.49
2016,1,14,10,30,381.0,167.0,2.3,12.0,335.0,370.92,303.33
2016,1,14,10,45,422.0,168.0,2.35,12.0,363.0,418.78,342.81
2016,1,14,11,0,463.0,169.0,2.4,12.0,391.0,462.65,378.63
2016,1,14,11,15,285.5,198.5,2.45,12.0,336.5,393.09,322.08
2016,1,14,11,30,108.0,228.0,2.5,12.0,282.0,302.98,247.47
2016,1,14,11,45,105.5,231.5,2.55,12.0,285.5,309.4,253.04
2016,1,14,12,0,103.0,235.0,2.6,12.0,289.0,315.51,257.99
2016,1,14,12,15,132.5,236.5,2.65,12.0,305.5,352.43,288.38
2016,1,14,12,30,162.0,238.0,2.7,12.0,322.0,380.67,311.69
2016,1,14,12,45,181.5,233.5,2.8,12.0,327.0,394.72,323.68
2016,1,14,13,0,201.0,229.0,2.9,12.0,332.0,408.58,335.62
2016,1,14,13,15,209.5,221.5,2.9,12.0,326.0,409.89,337.26
2016,1,14,13,30,218.0,214.0,2.9,12.0,320.0,410.48,338.42
2016,1,14,13,45,199.5,205.5,2.95,12.0,299.0,388.12,320.7
2016,1,14,14,0,181.0,197.0,3.0,12.0,278.0,365.2,302.49
2016,1,14,14,15,115.5,180.5,2.85,12.0,231.0,296.08,245.21
2016,1,14,14,30,50.0,164.0,2.7,12.0,184.0,216.19,178.26
2016,1,14,14,45,44.0,150.0,2.55,12.0,166.5,196.59,162.25
2016,1,14,15,0,38.0,136.0,2.4,12.0,149.0,177.13,146.04
2016,1,14,15,15,32.5,120.5,2.15,11.5,130.5,156.21,128.66
2016,1,14,15,30,27.0,105.0,1.9,11.0,112.0,135.47,111.17
2016,1,14,15,45,17.0,88.0,1.7,11.0,92.0,102.33,82.59
2016,1,14,16,0,7.0,71.0,1.5,11.0,72.0,78.34,61.55
2016,1,14,16,15,3.5,53.0,1.65,11.0,53.5,56.98,42.75
2016,1,14,16,30,0.0,35.0,1.8,11.0,35.0,35.21,23.45
2016,1,14,16,45,0.0,20.5,1.95,11.0,20.5,19.26,6.82
2016,1,14,17,0,0.0,6.0,2.1,11.0,6.0,5.72,0.0
2016,1,14,17,15,0.0,3.0,2.3,11.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,15,7,45,168.5,17.0,0.25,10.5,34.0,13.24,0.0
2016,1,15,8,0,337.0,34.0,0.2,11.0,68.0,28.37,18.49
2016,1,15,8,15,426.5,42.5,0.3,11.0,107.5,63.26,33.62
2016,1,15,8,30,516.0,51.0,0.4,11.0,147.0,108.15,63.69
2016,1,15,8,45,573.0,57.0,0.5,11.5,188.0,154.71,100.87
2016,1,15,9,0,630.0,63.0,0.6,12.0,229.0,206.94,145.39
2016,1,15,9,15,667.5,67.0,0.7,12.0,268.0,257.04,190.2
2016,1,15,9,30,705.0,71.0,0.8,12.0,307.0,309.96,237.33
2016,1,15,9,45,716.0,78.0,0.9,12.0,339.5,358.35,280.66
2016,1,15,10,0,727.0,85.0,1.0,12.0,372.0,406.43,322.71
2016,1,15,10,15,746.5,87.5,1.05,12.0,401.0,453.28,362.52
2016,1,15,10,30,766.0,90.0,1.1,12.0,430.0,499.33,400.75
2016,1,15,10,45,681.0,112.5,1.2,12.5,426.0,509.39,409.61
2016,1,15,11,0,596.0,135.0,1.3,13.0,422.0,510.06,410.61
2016,1,15,11,15,704.5,115.0,1.3,13.0,465.0,580.12,465.9
2016,1,15,11,30,813.0,95.0,1.3,13.0,508.0,651.82,520.86
2016,1,15,11,45,642.5,141.0,1.35,13.0,471.0,611.44,488.9
2016,1,15,12,0,472.0,187.0,1.4,13.0,434.0,553.7,444.1
2016,1,15,12,15,388.0,205.5,1.3,13.0,408.5,514.52,413.46
2016,1,15,12,30,304.0,224.0,1.2,13.0,383.0,481.7,386.81
2016,1,15,12,45,354.5,211.0,1.15,13.0,394.0,511.78,411.2
2016,1,15,13,0,405.0,198.0,1.1,13.0,405.0,553.01,442.92
2016,1,15,13,15,614.0,141.5,1.0,13.0,445.5,661.24,526.54
2016,1,15,13,30,823.0,85.0,0.9,13.0,486.0,758.24,595.21
2016,1,15,13,45,816.5,81.5,0.8,13.0,465.0,748.78,586.49
2016,1,15,14,0,810.0,78.0,0.7,13.0,444.0,736.14,576.99
2016,1,15,14,15,792.5,76.0,0.65,13.0,415.5,713.87,561.45
2016,1,15,14,30,775.0,74.0,0.6,13.0,387.0,688.93,544.07
2016,1,15,14,45,757.0,69.5,0.6,13.5,354.0,658.16,522.05
2016,1,15,15,0,739.0,65.0,0.6,14.0,321.0,625.22,498.18
2016,1,15,15,15,704.0,61.5,0.5,13.5,282.5,579.87,465.2
2016,1,15,15,30,669.0,58.0,0.4,13.0,244.0,533.74,430.02
2016,1,15,15,45,619.5,53.0,0.35,13.0,203.5,480.9,387.78
2016,1,15,16,0,570.0,48.0,0.3,13.0,163.0,425.17,341.87
2016,1,15,16,15,489.5,41.0,0.35,12.5,122.5,351.32,281.21
2016,1,15,16,30,409.0,34.0,0.4,12.0,82.0,282.44,220.91
2016,1,15,16,45,269.5,23.5,0.45,12.0,49.5,183.18,116.24
2016,1,15,17,0,130.0,13.0,0.5,12.0,17.0,69.03,0.0
2016,1,15,17,15,65.0,6.5,0.55,12.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,7,45,72.5,19.0,2.85,11.5,27.0,15.95,1.17
2016,1,16,8,0,145.0,38.0,2.9,12.0,54.0,31.37,20.87
2016,1,16,8,15,196.5,54.0,2.85,12.0,85.5,59.01,37.5
2016,1,16,8,30,248.0,70.0,2.8,12.0,117.0,92.7,62.33
2016,1,16,8,45,284.5,84.0,2.8,12.5,150.5,128.66,91.66
2016,1,16,9,0,321.0,98.0,2.8,13.0,184.0,168.33,125.39
2016,1,16,9,15,355.0,106.5,2.75,13.0,215.0,205.76,158.24
2016,1,16,9,30,389.0,115.0,2.7,13.0,246.0,246.25,193.8
2016,1,16,9,45,194.5,100.5,2.7,13.5,166.0,175.54,140.43
2016,1,16,10,0,0.0,86.0,2.7,14.0,86.0,80.22,62.61
2016,1,16,10,15,101.5,140.0,2.65,14.0,185.5,187.96,152.74
2016,1,16,10,30,203.0,194.0,2.6,14.0,285.0,301.43,245.55
2016,1,16,10,45,172.5,206.0,2.6,14.5,286.0,306.8,249.15
2016,1,16,11,0,142.0,218.0,2.6,15.0,287.0,309.58,250.7
2016,1,16,11,15,74.0,196.0,2.55,15.0,232.0,242.41,195.95
2016,1,16,11,30,6.0,174.0,2.5,15.0,177.0,170.91,136.59
2016,1,16,11,45,3.5,170.0,2.5,15.0,171.5,165.57,132.25
2016,1,16,12,0,1.0,166.0,2.5,15.0,166.0,160.1,127.66
2016,1,16,12,15,1.0,166.0,2.4,15.0,166.5,160.45,127.92
2016,1,16,12,30,1.0,166.0,2.3,15.0,167.0,160.85,128.23
2016,1,16,12,45,116.5,197.5,2.25,15.0,258.0,303.51,246.91
2016,1,16,13,0,232.0,229.0,2.2,15.0,349.0,432.71,350.57
2016,1,16,13,15,116.0,181.0,2.1,15.0,241.0,289.39,234.99
2016,1,16,13,30,0.0,133.0,2.0,15.0,133.0,127.68,101.01
2016,1,16,13,45,3.0,146.0,1.95,15.0,147.5,144.36,115.29
2016,1,16,14,0,6.0,159.0,1.9,15.0,162.0,161.88,129.91
2016,1,16,14,15,55.5,167.0,1.8,15.0,190.0,221.27,180.2
2016,1,16,14,30,105.0,175.0,1.7,15.0,218.0,282.87,231.23
2016,1,16,14,45,99.0,161.5,1.6,15.0,199.5,251.45,205.82
2016,1,16,15,0,93.0,148.0,1.5,15.0,181.0,231.79,189.98
2016,1,16,15,15,86.5,131.5,1.3,14.5,159.5,207.77,170.57
2016,1,16,15,30,80.0,115.0,1.1,14.0,138.0,183.83,150.87
2016,1,16,15,45,68.5,97.0,0.9,14.0,114.5,154.66,126.08
2016,1,16,16,0,57.0,79.0,0.7,14.0,91.0,125.85,101.25
2016,1,16,16,15,41.0,61.0,0.75,13.5,68.5,94.81,74.41
2016,1,16,16,30,25.0,43.0,0.8,13.0,46.0,64.18,47.47
2016,1,16,16,45,12.5,26.5,0.85,13.0,28.0,37.06,20.56
2016,1,16,17,0,0.0,10.0,0.9,13.0,10.0,9.53,0.0
2016,1,16,17,15,0.0,5.0,0.9,12.5,5.0,4.77,0.0
2016,1,16,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.5,2.7,13.0,1.5,1.39,0.0
2016,1,17,8,0,0.0,3.0,2.7,13.0,3.0,2.77,0.0
2016,1,17,8,15,0.0,5.0,2.75,13.0,5.0,4.62,0.0
2016,1,17,8,30,0.0,7.0,2.8,13.0,7.0,6.48,0.0
2016,1,17,8,45,0.0,9.0,2.85,13.5,9.0,8.33,1.51
2016,1,17,9,0,0.0,11.0,2.9,14.0,11.0,10.19,3.12
2016,1,17,9,15,0.0,13.0,2.95,14.0,13.0,12.04,4.72
2016,1,17,9,30,0.0,15.0,3.0,14.0,15.0,13.9,6.32
2016,1,17,9,45,0.0,38.0,3.1,14.0,38.0,35.28,24.63
2016,1,17,10,0,0.0,61.0,3.2,14.0,61.0,56.73,42.84
2016,1,17,10,15,0.0,56.5,3.2,14.0,56.5,52.53,39.19
2016,1,17,10,30,0.0,52.0,3.2,14.0,52.0,48.34,35.57
2016,1,17,10,45,0.0,93.0,3.2,14.0,93.0,86.84,67.99
2016,1,17,11,0,0.0,134.0,3.2,14.0,134.0,126.63,101.06
2016,1,17,11,15,0.0,129.5,3.2,14.0,129.5,122.29,97.29
2016,1,17,11,30,0.0,125.0,3.2,14.0,125.0,117.94,93.6
2016,1,17,11,45,0.0,94.5,3.2,14.5,94.5,88.26,68.68
2016,1,17,12,0,0.0,64.0,3.2,15.0,64.0,59.56,44.57
2016,1,17,12,15,0.0,88.5,3.1,15.0,88.5,82.47,63.73
2016,1,17,12,30,0.0,113.0,3.0,15.0,113.0,106.44,83.64
2016,1,17,12,45,0.0,113.0,2.95,15.0,113.0,106.55,83.73
2016,1,17,13,0,0.0,113.0,2.9,15.0,113.0,106.69,83.88
2016,1,17,13,15,0.0,85.5,2.85,14.5,85.5,79.64,61.56
2016,1,17,13,30,0.0,58.0,2.8,14.0,58.0,53.95,40.16
2016,1,17,13,45,0.0,65.5,2.75,14.0,65.5,60.94,46.14
2016,1,17,14,0,0.0,73.0,2.7,14.0,73.0,67.94,52.11
2016,1,17,14,15,0.0,67.5,2.65,14.0,67.5,62.8,47.85
2016,1,17,14,30,0.0,62.0,2.6,14.0,62.0,57.66,43.58
2016,1,17,14,45,0.0,65.0,2.55,14.0,65.0,60.46,46.04
2016,1,17,15,0,0.0,68.0,2.5,14.0,68.0,63.26,48.5
2016,1,17,15,15,0.0,60.0,2.3,13.5,60.0,55.79,42.27
2016,1,17,15,30,0.0,52.0,2.1,13.0,52.0,48.33,35.98
2016,1,17,15,45,0.0,43.0,1.95,13.0,43.0,39.94,28.72
2016,1,17,16,0,0.0,34.0,1.8,13.0,34.0,31.56,21.41
2016,1,17,16,15,0.0,26.0,1.75,13.0,26.0,24.12,14.83
2016,1,17,16,30,0.0,18.0,1.7,13.0,18.0,16.68,8.21
2016,1,17,16,45,0.0,11.0,1.65,13.0,11.0,10.19,1.78
2016,1,17,17,0,0.0,4.0,1.6,13.0,4.0,3.81,0.0
2016,1,17,17,15,0.0,2.0,1.65,13.0,2.0,1.91,0.0
2016,1,17,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,210.0,15.0,0.5,11.5,37.5,11.38,0.06
2016,1,18,8,0,420.0,30.0,0.6,12.0,75.0,24.31,15.09
2016,1,18,8,15,504.5,37.0,0.65,12.5,116.0,62.37,30.19
2016,1,18,8,30,589.0,44.0,0.7,13.0,157.0,111.24,62.72
2016,1,18,8,45,642.5,48.5,0.8,13.5,199.0,159.66,101.47
2016,1,18,9,0,696.0,53.0,0.9,14.0,241.0,213.29,147.49
2016,1,18,9,15,730.5,56.5,1.0,14.0,280.5,265.42,194.35
2016,1,18,9,30,765.0,60.0,1.1,14.0,320.0,319.97,243.14
2016,1,18,9,45,785.0,63.5,1.2,14.5,355.0,371.07,288.19
2016,1,18,10,0,805.0,67.0,1.3,15.0,390.0,422.5,332.31
2016,1,18,10,15,821.0,69.0,1.45,15.0,419.0,470.48,373.45
2016,1,18,10,30,837.0,71.0,1.6,15.0,448.0,517.82,413.16
2016,1,18,10,45,844.5,73.5,1.8,15.5,470.5,560.04,447.52
2016,1,18,11,0,852.0,76.0,2.0,16.0,493.0,600.46,479.72
2016,1,18,11,15,652.5,132.5,2.15,16.0,458.0,568.05,454.68
2016,1,18,11,30,453.0,189.0,2.3,16.0,423.0,514.52,412.65
2016,1,18,11,45,420.5,200.0,2.45,16.0,420.0,519.28,416.99
2016,1,18,12,0,388.0,211.0,2.6,16.0,417.0,511.53,411.4
2016,1,18,12,15,625.0,146.0,2.55,16.0,478.5,640.58,513.88
2016,1,18,12,30,862.0,81.0,2.5,16.0,540.0,756.07,599.99
2016,1,18,12,45,680.5,130.5,2.45,16.0,490.0,690.13,550.45
2016,1,18,13,0,499.0,180.0,2.4,16.0,440.0,608.09,486.55
2016,1,18,13,15,479.0,179.0,2.3,15.5,423.0,596.59,479.19
2016,1,18,13,30,459.0,178.0,2.2,15.0,406.0,582.97,469.67
2016,1,18,13,45,284.0,191.0,2.15,15.0,330.0,449.78,364.83
2016,1,18,14,0,109.0,204.0,2.1,15.0,254.0,306.03,248.5
2016,1,18,14,15,103.5,191.0,1.9,15.0,236.5,287.77,234.56
2016,1,18,14,30,98.0,178.0,1.7,15.0,219.0,269.32,219.86
2016,1,18,14,45,98.0,163.5,1.55,15.0,201.5,252.89,206.9
2016,1,18,15,0,98.0,149.0,1.4,15.0,184.0,247.47,202.62
2016,1,18,15,15,91.5,133.0,1.2,14.5,163.0,223.58,183.37
2016,1,18,15,30,85.0,117.0,1.0,14.0,142.0,189.27,155.36
2016,1,18,15,45,76.0,99.5,0.8,14.0,119.0,162.24,132.51
2016,1,18,16,0,67.0,82.0,0.6,14.0,96.0,135.44,109.44
2016,1,18,16,15,53.5,63.5,0.6,13.5,73.5,104.71,82.94
2016,1,18,16,30,40.0,45.0,0.6,13.0,51.0,74.15,56.11
2016,1,18,16,45,20.0,28.5,0.65,13.0,31.5,43.53,26.99
2016,1,18,17,0,0.0,12.0,0.7,13.0,12.0,11.44,0.0
2016,1,18,17,15,0.0,6.0,0.7,13.0,6.0,5.72,0.0
2016,1,18,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.0,4.4,13.0,1.0,0.92,0.0
2016,1,19,8,0,0.0,2.0,4.5,13.0,2.0,1.85,0.0
2016,1,19,8,15,0.0,3.0,4.65,13.0,3.0,2.77,0.0
2016,1,19,8,30,0.0,4.0,4.8,13.0,4.0,3.7,0.0
2016,1,19,8,45,0.0,5.5,5.0,13.5,5.5,5.09,0.0
2016,1,19,9,0,0.0,7.0,5.2,14.0,7.0,6.48,0.0
2016,1,19,9,15,0.0,8.0,5.2,14.0,8.0,7.41,0.72
2016,1,19,9,30,0.0,9.0,5.2,14.0,9.0,8.34,1.51
2016,1,19,9,45,0.0,18.5,5.25,14.5,18.5,17.16,9.05
2016,1,19,10,0,0.0,28.0,5.3,15.0,28.0,25.99,16.53
2016,1,19,10,15,41.5,112.0,5.3,15.0,131.0,127.24,102.03
2016,1,19,10,30,83.0,196.0,5.3,15.0,234.0,235.85,192.0
2016,1,19,10,45,76.0,204.5,5.3,15.0,240.5,245.1,199.38
2016,1,19,11,0,69.0,213.0,5.3,15.0,247.0,253.73,206.3
2016,1,19,11,15,49.0,209.5,5.35,15.0,234.0,240.76,195.34
2016,1,19,11,30,29.0,206.0,5.4,15.0,221.0,226.25,183.03
2016,1,19,11,45,14.5,149.5,5.5,15.0,157.0,152.32,122.07
2016,1,19,12,0,0.0,93.0,5.6,15.0,93.0,86.8,67.31
2016,1,19,12,15,399.0,101.5,5.45,15.0,315.0,425.15,354.75
2016,1,19,12,30,798.0,110.0,5.3,15.0,537.0,742.11,605.86
2016,1,19,12,45,454.0,174.0,5.2,15.0,416.5,560.33,459.29
2016,1,19,13,0,110.0,238.0,5.1,15.0,296.0,337.32,274.73
2016,1,19,13,15,55.0,141.5,4.9,15.0,170.5,186.17,151.49
2016,1,19,13,30,0.0,45.0,4.7,15.0,45.0,41.83,29.72
2016,1,19,13,45,3.0,103.0,4.55,15.0,104.5,99.51,78.37
2016,1,19,14,0,6.0,161.0,4.4,15.0,164.0,163.58,131.75
2016,1,19,14,15,11.5,159.0,4.25,14.5,164.0,167.02,135.15
2016,1,19,14,30,17.0,157.0,4.1,14.0,164.0,170.68,138.83
2016,1,19,14,45,8.5,124.0,4.0,14.0,127.5,128.47,103.57
2016,1,19,15,0,0.0,91.0,3.9,14.0,91.0,87.16,68.69
2016,1,19,15,15,0.0,80.5,3.55,13.5,80.5,76.83,60.16
2016,1,19,15,30,0.0,70.0,3.2,13.0,70.0,66.5,51.49
2016,1,19,15,45,0.0,58.5,2.9,13.0,58.5,55.07,41.67
2016,1,19,16,0,0.0,47.0,2.6,13.0,47.0,43.69,31.77
2016,1,19,16,15,0.0,36.0,2.25,12.5,36.0,33.44,22.81
2016,1,19,16,30,0.0,25.0,1.9,12.0,25.0,23.2,13.78
2016,1,19,16,45,0.0,15.5,1.6,12.0,15.5,14.37,5.37
2016,1,19,17,0,0.0,6.0,1.3,12.0,6.0,5.55,0.0
2016,1,19,17,15,0.0,3.0,1.15,12.0,3.0,2.86,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.5,0.75,9.0,6.5,0.0,0.0
2016,1,20,7,30,0.0,13.0,0.8,9.0,13.0,12.39,0.0
2016,1,20,7,45,222.0,22.5,0.85,9.5,47.0,18.19,4.81
2016,1,20,8,0,444.0,32.0,0.9,10.0,81.0,26.1,16.87
2016,1,20,8,15,527.0,39.0,1.0,10.0,123.0,65.55,32.44
2016,1,20,8,30,610.0,46.0,1.1,10.0,165.0,115.77,66.45
2016,1,20,8,45,664.0,50.5,1.25,10.5,208.5,165.61,106.93
2016,1,20,9,0,718.0,55.0,1.4,11.0,252.0,220.74,154.99
2016,1,20,9,15,750.5,58.5,1.35,11.5,292.0,273.68,202.89
2016,1,20,9,30,783.0,62.0,1.3,12.0,332.0,328.84,252.15
2016,1,20,9,45,796.5,66.5,1.3,12.5,365.5,379.59,297.2
2016,1,20,10,0,810.0,71.0,1.3,13.0,399.0,430.05,340.57
2016,1,20,10,15,825.5,73.0,1.25,13.5,428.5,478.29,380.54
2016,1,20,10,30,841.0,75.0,1.2,14.0,458.0,525.84,418.55
2016,1,20,10,45,853.5,76.0,1.2,14.5,481.5,569.66,452.8
2016,1,20,11,0,866.0,77.0,1.2,15.0,505.0,612.0,484.92
2016,1,20,11,15,872.5,77.5,1.15,15.0,521.0,645.04,509.97
2016,1,20,11,30,879.0,78.0,1.1,15.0,537.0,678.45,534.64
2016,1,20,11,45,719.5,122.5,1.1,15.0,502.5,649.4,511.59
2016,1,20,12,0,560.0,167.0,1.1,15.0,468.0,598.39,472.69
2016,1,20,12,15,724.5,122.5,1.0,15.0,512.0,690.68,542.57
2016,1,20,12,30,889.0,78.0,0.9,15.0,556.0,770.81,597.05
2016,1,20,12,45,891.0,75.5,0.8,15.5,550.0,782.79,601.87
2016,1,20,13,0,893.0,73.0,0.7,16.0,544.0,791.41,605.24
2016,1,20,13,15,886.5,72.5,0.6,16.0,529.5,792.35,604.53
2016,1,20,13,30,880.0,72.0,0.5,16.0,515.0,789.86,601.67
2016,1,20,13,45,794.5,85.5,0.45,16.0,473.0,745.14,570.9
2016,1,20,14,0,709.0,99.0,0.4,16.0,431.0,695.19,536.8
2016,1,20,14,15,686.0,97.5,0.35,16.0,403.0,670.53,520.27
2016,1,20,14,30,663.0,96.0,0.3,16.0,375.0,643.67,501.72
2016,1,20,14,45,595.5,100.0,0.3,16.0,335.5,588.16,462.67
2016,1,20,15,0,528.0,104.0,0.3,16.0,296.0,532.19,421.86
2016,1,20,15,15,506.5,95.5,0.25,15.5,263.0,490.72,392.03
2016,1,20,15,30,485.0,87.0,0.2,15.0,230.0,453.44,364.13
2016,1,20,15,45,453.0,77.0,0.15,15.0,194.5,407.09,327.56
2016,1,20,16,0,421.0,67.0,0.1,15.0,159.0,361.42,290.34
2016,1,20,16,15,376.0,54.5,0.15,14.5,123.0,308.24,246.67
2016,1,20,16,30,331.0,42.0,0.2,14.0,87.0,255.02,200.92
2016,1,20,16,45,165.5,33.0,0.3,14.0,55.5,149.94,108.35
2016,1,20,17,0,0.0,24.0,0.4,14.0,24.0,28.37,0.0
2016,1,20,17,15,0.0,12.0,0.35,13.5,12.0,11.44,0.0
2016,1,20,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,10.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,10.0,13.0,12.39,0.0
2016,1,21,7,45,192.5,23.5,2.45,10.5,45.0,19.07,5.85
2016,1,21,8,0,385.0,34.0,2.6,11.0,77.0,27.79,18.26
2016,1,21,8,15,469.5,42.0,2.65,11.5,118.0,64.91,33.59
2016,1,21,8,30,554.0,50.0,2.7,12.0,159.0,111.5,64.9
2016,1,21,8,45,613.0,54.0,2.75,12.5,201.5,158.99,103.16
2016,1,21,9,0,672.0,58.0,2.8,13.0,244.0,213.47,150.25
2016,1,21,9,15,706.5,62.0,2.75,13.5,283.0,265.14,196.97
2016,1,21,9,30,741.0,66.0,2.7,14.0,322.0,319.33,245.54
2016,1,21,9,45,766.0,68.0,2.7,14.5,357.5,369.99,290.62
2016,1,21,10,0,791.0,70.0,2.7,15.0,393.0,421.48,335.21
2016,1,21,10,15,807.0,72.5,2.75,15.5,422.5,469.7,376.11
2016,1,21,10,30,823.0,75.0,2.8,16.0,452.0,517.35,415.37
2016,1,21,10,45,829.5,77.5,2.9,16.5,474.0,558.79,448.93
2016,1,21,11,0,836.0,80.0,3.0,17.0,496.0,598.4,480.23
2016,1,21,11,15,842.5,81.0,3.0,17.0,512.0,634.31,508.66
2016,1,21,11,30,849.0,82.0,3.0,17.0,528.0,667.97,534.87
2016,1,21,11,45,843.0,85.5,3.0,17.0,534.5,693.32,553.96
2016,1,21,12,0,837.0,89.0,3.0,17.0,541.0,715.5,569.96
2016,1,21,12,15,837.0,89.5,2.85,16.5,542.0,735.48,584.74
2016,1,21,12,30,837.0,90.0,2.7,16.0,543.0,752.39,597.28
2016,1,21,12,45,569.5,159.0,2.55,16.0,466.0,634.38,507.39
2016,1,21,13,0,302.0,228.0,2.4,16.0,389.0,499.21,400.01
2016,1,21,13,15,315.0,219.5,2.1,16.0,383.0,504.09,404.45
2016,1,21,13,30,328.0,211.0,1.8,16.0,377.0,507.73,406.95
2016,1,21,13,45,206.5,208.5,1.5,16.0,311.5,398.18,320.04
2016,1,21,14,0,85.0,206.0,1.2,16.0,246.0,289.2,232.1
2016,1,21,14,15,84.0,194.0,1.15,15.5,231.5,275.88,222.88
2016,1,21,14,30,83.0,182.0,1.1,15.0,217.0,262.37,212.9
2016,1,21,14,45,167.0,164.5,1.05,15.0,228.0,316.92,258.96
2016,1,21,15,0,251.0,147.0,1.0,15.0,239.0,367.75,300.71
2016,1,21,15,15,236.5,133.0,1.0,14.5,212.5,336.75,276.37
2016,1,21,15,30,222.0,119.0,1.0,14.0,186.0,305.66,251.93
2016,1,21,15,45,206.0,102.5,1.05,14.0,157.0,270.28,222.98
2016,1,21,16,0,190.0,86.0,1.1,14.0,128.0,235.19,193.4
2016,1,21,16,15,164.0,68.5,1.15,13.5,99.0,193.28,157.53
2016,1,21,16,30,138.0,51.0,1.2,13.0,70.0,152.58,121.61
2016,1,21,16,45,69.0,35.5,1.25,13.0,45.0,86.47,62.3
2016,1,21,17,0,0.0,20.0,1.3,13.0,20.0,20.89,0.0
2016,1,21,17,15,0.0,10.0,1.3,13.0,10.0,9.53,0.0
2016,1,21,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
