Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.5,3.55,13.0,3.5,0.0,0.0
2016,1,22,7,30,0.0,7.0,3.5,13.0,7.0,6.67,0.0
2016,1,22,7,45,11.0,23.0,3.5,13.0,24.5,20.74,7.35
2016,1,22,8,0,22.0,39.0,3.5,13.0,42.0,34.37,23.75
2016,1,22,8,15,39.0,57.5,3.45,13.0,64.5,53.65,38.24
2016,1,22,8,30,56.0,76.0,3.4,13.0,87.0,75.41,56.06
2016,1,22,8,45,67.5,94.0,3.4,13.0,110.5,98.02,75.16
2016,1,22,9,0,79.0,112.0,3.4,13.0,134.0,122.14,95.74
2016,1,22,9,15,87.0,128.5,3.4,13.0,156.0,145.29,115.66
2016,1,22,9,30,95.0,145.0,3.4,13.0,178.0,169.36,136.28
2016,1,22,9,45,83.5,159.0,3.4,13.5,190.5,184.35,149.14
2016,1,22,10,0,72.0,173.0,3.4,14.0,203.0,198.22,160.66
2016,1,22,10,15,55.0,180.0,3.35,14.0,203.5,201.35,163.3
2016,1,22,10,30,38.0,187.0,3.3,14.0,204.0,202.85,164.38
2016,1,22,10,45,108.5,206.5,3.25,14.0,260.0,271.26,220.87
2016,1,22,11,0,179.0,226.0,3.2,14.0,316.0,340.18,277.09
2016,1,22,11,15,122.0,228.0,3.35,14.0,290.5,314.16,255.38
2016,1,22,11,30,65.0,230.0,3.5,14.0,265.0,275.79,223.58
2016,1,22,11,45,43.0,218.5,3.65,14.0,242.0,250.97,203.21
2016,1,22,12,0,21.0,207.0,3.8,14.0,219.0,216.15,174.47
2016,1,22,12,15,10.5,162.0,3.8,14.0,168.0,162.96,130.78
2016,1,22,12,30,0.0,117.0,3.8,14.0,117.0,110.26,86.98
2016,1,22,12,45,0.0,88.0,3.8,14.0,88.0,81.99,63.49
2016,1,22,13,0,0.0,59.0,3.8,14.0,59.0,54.89,40.81
2016,1,22,13,15,9.5,125.5,3.65,14.0,130.5,126.78,101.35
2016,1,22,13,30,19.0,192.0,3.5,14.0,202.0,204.92,165.99
2016,1,22,13,45,23.0,189.0,3.35,14.0,200.5,206.09,167.1
2016,1,22,14,0,27.0,186.0,3.2,14.0,199.0,207.37,168.5
2016,1,22,14,15,13.5,103.5,3.1,13.5,110.0,108.66,86.88
2016,1,22,14,30,0.0,21.0,3.0,13.0,21.0,19.49,11.08
2016,1,22,14,45,0.0,69.5,2.9,13.0,69.5,64.66,49.79
2016,1,22,15,0,0.0,118.0,2.8,13.0,118.0,116.52,93.76
2016,1,22,15,15,0.0,105.0,2.65,13.0,105.0,103.64,82.94
2016,1,22,15,30,0.0,92.0,2.5,13.0,92.0,90.77,72.11
2016,1,22,15,45,0.0,78.0,2.35,13.0,78.0,76.74,60.14
2016,1,22,16,0,0.0,64.0,2.2,13.0,64.0,62.65,47.97
2016,1,22,16,15,0.0,49.5,2.1,12.5,49.5,47.85,35.14
2016,1,22,16,30,0.0,35.0,2.0,12.0,35.0,32.83,21.99
2016,1,22,16,45,0.0,22.5,1.9,12.0,22.5,20.89,11.03
2016,1,22,17,0,0.0,10.0,1.8,12.0,10.0,9.26,0.0
2016,1,22,17,15,0.0,5.0,1.8,12.0,5.0,4.77,0.0
2016,1,22,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,2.1,10.0,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,2.4,10.0,12.0,11.44,0.0
2016,1,23,7,45,96.0,30.5,2.7,10.5,41.5,24.92,10.83
2016,1,23,8,0,192.0,49.0,3.0,11.0,71.0,39.9,28.8
2016,1,23,8,15,280.5,62.0,3.2,11.0,110.0,70.27,44.47
2016,1,23,8,30,369.0,75.0,3.4,11.0,149.0,111.51,73.35
2016,1,23,8,45,397.5,90.0,3.6,11.5,187.0,153.91,108.69
2016,1,23,9,0,426.0,105.0,3.8,12.0,225.0,199.27,148.26
2016,1,23,9,15,470.0,113.0,3.85,12.0,263.5,245.2,188.8
2016,1,23,9,30,514.0,121.0,3.9,12.0,302.0,295.09,232.86
2016,1,23,9,45,344.0,149.5,4.0,12.0,276.0,282.16,227.94
2016,1,23,10,0,174.0,178.0,4.1,12.0,250.0,251.3,205.42
2016,1,23,10,15,443.0,146.0,4.0,12.0,347.0,368.31,302.2
2016,1,23,10,30,712.0,114.0,3.9,12.0,444.0,502.41,411.83
2016,1,23,10,45,484.0,167.0,3.85,12.0,396.5,455.92,374.53
2016,1,23,11,0,256.0,220.0,3.8,12.0,349.0,387.42,318.01
2016,1,23,11,15,248.5,229.0,3.8,12.0,357.5,403.79,331.55
2016,1,23,11,30,241.0,238.0,3.8,12.0,366.0,410.62,337.12
2016,1,23,11,45,125.0,214.0,3.8,12.0,280.5,312.13,256.17
2016,1,23,12,0,9.0,190.0,3.8,12.0,195.0,189.81,153.64
2016,1,23,12,15,405.0,151.5,3.8,12.0,373.5,482.77,400.94
2016,1,23,12,30,801.0,113.0,3.8,12.0,552.0,754.0,614.23
2016,1,23,12,45,521.0,177.0,3.8,12.0,461.5,619.2,506.58
2016,1,23,13,0,241.0,241.0,3.8,12.0,371.0,455.25,373.27
2016,1,23,13,15,120.5,147.0,3.8,12.0,212.0,254.61,210.94
2016,1,23,13,30,0.0,53.0,3.8,12.0,53.0,49.29,36.37
2016,1,23,13,45,175.5,122.0,3.85,12.0,206.0,283.33,238.02
2016,1,23,14,0,351.0,191.0,3.9,12.0,359.0,506.04,420.19
2016,1,23,14,15,337.5,181.0,3.8,12.0,335.0,482.73,400.93
2016,1,23,14,30,324.0,171.0,3.7,12.0,311.0,458.35,381.84
2016,1,23,14,45,517.5,128.0,3.65,12.0,331.0,561.87,468.7
2016,1,23,15,0,711.0,85.0,3.6,12.0,351.0,648.53,538.85
2016,1,23,15,15,677.0,80.5,3.35,11.5,312.0,603.01,503.43
2016,1,23,15,30,643.0,76.0,3.1,11.0,273.0,556.71,466.46
2016,1,23,15,45,596.0,70.0,2.9,11.0,231.5,499.74,419.12
2016,1,23,16,0,549.0,64.0,2.7,11.0,190.0,443.63,371.14
2016,1,23,16,15,471.5,56.0,2.5,10.5,148.0,368.85,306.96
2016,1,23,16,30,394.0,48.0,2.3,10.0,106.0,298.19,244.28
2016,1,23,16,45,268.0,36.0,2.1,10.0,69.0,205.5,159.25
2016,1,23,17,0,142.0,24.0,1.9,10.0,32.0,112.9,29.94
2016,1,23,17,15,71.0,12.0,1.85,9.5,16.0,40.71,0.0
2016,1,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,7,15,40.0,6.5,1.1,7.5,7.5,0.0,0.0
2016,1,24,7,30,80.0,13.0,1.1,8.0,15.0,12.39,0.0
2016,1,24,7,45,206.0,26.5,1.1,8.5,47.0,20.88,8.84
2016,1,24,8,0,332.0,40.0,1.1,9.0,79.0,33.47,23.59
2016,1,24,8,15,416.5,49.5,1.2,9.0,120.0,69.03,39.17
2016,1,24,8,30,501.0,59.0,1.3,9.0,161.0,114.27,70.33
2016,1,24,8,45,319.5,88.0,1.4,9.5,158.5,138.56,99.6
2016,1,24,9,0,138.0,117.0,1.5,10.0,156.0,141.39,110.71
2016,1,24,9,15,152.5,132.0,1.55,10.0,181.5,168.92,134.67
2016,1,24,9,30,167.0,147.0,1.6,10.0,207.0,197.91,159.76
2016,1,24,9,45,146.5,163.5,1.7,10.0,219.5,216.16,176.19
2016,1,24,10,0,126.0,180.0,1.8,10.0,232.0,232.37,190.38
2016,1,24,10,15,192.5,189.5,1.75,10.0,276.0,281.64,231.2
2016,1,24,10,30,259.0,199.0,1.7,10.0,320.0,341.97,280.58
2016,1,24,10,45,262.5,209.5,1.65,10.5,337.5,367.97,300.99
2016,1,24,11,0,266.0,220.0,1.6,11.0,355.0,393.68,320.94
2016,1,24,11,15,212.5,232.5,1.6,11.0,343.0,376.94,307.13
2016,1,24,11,30,159.0,245.0,1.6,11.0,331.0,363.23,295.5
2016,1,24,11,45,262.5,235.5,1.6,11.5,379.0,441.25,358.33
2016,1,24,12,0,366.0,226.0,1.6,12.0,427.0,515.25,416.3
2016,1,24,12,15,609.5,159.5,1.65,12.0,495.0,650.16,522.83
2016,1,24,12,30,853.0,93.0,1.7,12.0,563.0,773.27,614.48
2016,1,24,12,45,459.0,165.0,1.8,12.5,417.5,558.38,450.67
2016,1,24,13,0,65.0,237.0,1.9,13.0,272.0,300.08,241.76
2016,1,24,13,15,467.5,158.0,2.05,13.0,401.0,569.3,464.25
2016,1,24,13,30,870.0,79.0,2.2,13.0,530.0,805.01,641.74
2016,1,24,13,45,858.5,78.5,2.35,13.0,508.0,795.51,634.46
2016,1,24,14,0,847.0,78.0,2.5,13.0,486.0,782.72,627.17
2016,1,24,14,15,832.0,76.0,2.5,12.5,458.0,762.18,614.27
2016,1,24,14,30,817.0,74.0,2.5,12.0,430.0,738.72,599.17
2016,1,24,14,45,789.0,73.0,2.55,12.0,394.5,703.94,574.58
2016,1,24,15,0,761.0,72.0,2.6,12.0,359.0,667.13,548.11
2016,1,24,15,15,730.5,68.5,2.25,11.5,320.5,623.87,515.12
2016,1,24,15,30,700.0,65.0,1.9,11.0,282.0,579.44,480.49
2016,1,24,15,45,656.0,60.0,1.6,11.0,240.0,528.25,437.7
2016,1,24,16,0,612.0,55.0,1.3,11.0,198.0,473.47,390.94
2016,1,24,16,15,542.0,48.5,1.2,10.5,155.0,402.74,331.52
2016,1,24,16,30,472.0,42.0,1.1,10.0,112.0,335.73,272.88
2016,1,24,16,45,359.0,31.5,1.05,9.5,74.0,247.14,192.58
2016,1,24,17,0,246.0,21.0,1.0,9.0,36.0,158.5,61.75
2016,1,24,17,15,123.0,10.5,1.0,8.5,18.0,61.02,0.0
2016,1,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,85.0,6.0,0.75,9.0,8.5,0.0,0.0
2016,1,25,7,30,170.0,12.0,0.8,9.0,17.0,11.44,0.0
2016,1,25,7,45,310.5,22.5,0.85,9.5,52.0,17.83,7.11
2016,1,25,8,0,451.0,33.0,0.9,10.0,87.0,27.33,18.24
2016,1,25,8,15,530.5,40.0,1.0,10.0,129.5,67.36,33.67
2016,1,25,8,30,610.0,47.0,1.1,10.0,172.0,117.91,68.32
2016,1,25,8,45,658.5,51.5,1.25,10.5,215.0,167.26,108.82
2016,1,25,9,0,707.0,56.0,1.4,11.0,258.0,221.34,156.29
2016,1,25,9,15,739.5,59.5,1.5,11.5,298.5,274.21,204.26
2016,1,25,9,30,772.0,63.0,1.6,12.0,339.0,329.34,253.78
2016,1,25,9,45,488.0,121.0,1.75,12.5,301.5,314.55,250.26
2016,1,25,10,0,204.0,179.0,1.9,13.0,264.0,265.57,214.66
2016,1,25,10,15,231.5,189.5,1.95,13.0,293.5,305.32,247.81
2016,1,25,10,30,259.0,200.0,2.0,13.0,323.0,343.19,278.84
2016,1,25,10,45,541.0,145.5,2.1,13.5,416.5,467.51,379.58
2016,1,25,11,0,823.0,91.0,2.2,14.0,510.0,607.44,489.66
2016,1,25,11,15,830.5,92.0,2.2,14.0,527.0,644.08,517.62
2016,1,25,11,30,838.0,93.0,2.2,14.0,544.0,678.55,544.21
2016,1,25,11,45,841.5,93.5,2.25,14.5,553.0,707.32,564.99
2016,1,25,12,0,845.0,94.0,2.3,15.0,562.0,733.34,582.84
2016,1,25,12,15,565.5,169.0,2.3,15.0,483.0,624.17,498.99
2016,1,25,12,30,286.0,244.0,2.3,15.0,404.0,494.21,395.82
2016,1,25,12,45,284.0,243.0,2.35,15.0,400.0,498.34,400.22
2016,1,25,13,0,282.0,242.0,2.4,15.0,396.0,501.35,402.95
2016,1,25,13,15,407.5,206.0,2.35,15.0,422.0,576.52,463.47
2016,1,25,13,30,533.0,170.0,2.3,15.0,448.0,640.12,514.06
2016,1,25,13,45,512.0,167.5,2.3,15.0,426.0,621.85,500.22
2016,1,25,14,0,491.0,165.0,2.3,15.0,404.0,601.6,485.46
2016,1,25,14,15,641.0,123.0,2.25,14.5,416.0,673.74,544.05
2016,1,25,14,30,791.0,81.0,2.2,14.0,428.0,729.23,586.45
2016,1,25,14,45,771.0,77.5,2.15,14.0,394.5,697.85,563.35
2016,1,25,15,0,751.0,74.0,2.1,14.0,361.0,664.23,539.09
2016,1,25,15,15,720.5,70.5,1.85,13.5,322.0,621.12,506.98
2016,1,25,15,30,690.0,67.0,1.6,13.0,283.0,581.31,476.56
2016,1,25,15,45,646.0,62.0,1.35,13.0,241.0,526.02,431.43
2016,1,25,16,0,602.0,57.0,1.1,13.0,199.0,471.4,385.61
2016,1,25,16,15,533.0,50.0,1.05,12.5,156.5,400.76,327.27
2016,1,25,16,30,464.0,43.0,1.0,12.0,114.0,333.79,269.6
2016,1,25,16,45,351.0,33.0,1.0,11.5,76.0,245.68,191.29
2016,1,25,17,0,238.0,23.0,1.0,11.0,38.0,158.68,74.87
2016,1,25,17,15,119.0,11.5,1.0,10.5,19.0,60.6,0.0
2016,1,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,8.0,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,8.0,18.0,17.16,0.0
2016,1,26,7,45,220.0,27.0,0.6,8.5,53.5,21.99,10.64
2016,1,26,8,0,440.0,36.0,0.6,9.0,89.0,30.25,20.94
2016,1,26,8,15,521.0,43.5,0.6,9.5,132.5,70.27,36.48
2016,1,26,8,30,602.0,51.0,0.6,10.0,176.0,119.42,69.87
2016,1,26,8,45,656.0,55.5,0.65,10.5,220.5,169.73,110.74
2016,1,26,9,0,710.0,60.0,0.7,11.0,265.0,226.59,159.87
2016,1,26,9,15,744.0,64.0,0.9,11.5,306.0,280.7,208.55
2016,1,26,9,30,778.0,68.0,1.1,12.0,347.0,337.26,258.98
2016,1,26,9,45,795.5,72.0,1.3,12.5,383.0,389.46,305.35
2016,1,26,10,0,813.0,76.0,1.5,13.0,419.0,441.77,350.63
2016,1,26,10,15,829.5,78.0,1.55,13.0,450.0,491.35,392.72
2016,1,26,10,30,846.0,80.0,1.6,13.0,481.0,540.33,433.23
2016,1,26,10,45,857.5,81.5,1.65,13.5,505.0,585.05,468.65
2016,1,26,11,0,869.0,83.0,1.7,14.0,529.0,628.22,501.95
2016,1,26,11,15,876.0,84.5,1.7,14.0,546.5,666.69,531.58
2016,1,26,11,30,883.0,86.0,1.7,14.0,564.0,702.85,558.92
2016,1,26,11,45,886.5,86.5,1.75,14.5,573.0,732.9,579.73
2016,1,26,12,0,890.0,87.0,1.8,15.0,582.0,760.06,598.07
2016,1,26,12,15,891.0,87.0,1.8,15.0,583.5,781.74,613.17
2016,1,26,12,30,892.0,87.0,1.8,15.0,585.0,800.17,626.07
2016,1,26,12,45,728.0,129.0,1.85,15.0,532.5,737.07,581.31
2016,1,26,13,0,564.0,171.0,1.9,15.0,480.0,657.76,522.79
2016,1,26,13,15,716.0,129.0,1.85,15.0,511.5,743.99,588.44
2016,1,26,13,30,868.0,87.0,1.8,15.0,543.0,817.39,640.24
2016,1,26,13,45,793.5,94.5,1.8,15.0,499.0,766.7,604.05
2016,1,26,14,0,719.0,102.0,1.8,15.0,455.0,717.39,569.71
2016,1,26,14,15,608.5,122.5,1.75,15.0,409.5,649.2,520.49
2016,1,26,14,30,498.0,143.0,1.7,15.0,364.0,575.42,464.3
2016,1,26,14,45,458.5,137.5,1.65,15.0,329.0,532.28,431.98
2016,1,26,15,0,419.0,132.0,1.6,15.0,294.0,488.79,398.61
2016,1,26,15,15,569.0,99.5,1.4,14.5,294.5,553.23,450.94
2016,1,26,15,30,719.0,67.0,1.2,14.0,295.0,598.88,486.18
2016,1,26,15,45,672.0,62.5,1.0,13.5,252.0,545.6,443.34
2016,1,26,16,0,625.0,58.0,0.8,13.0,209.0,488.73,397.16
2016,1,26,16,15,557.0,51.0,0.85,12.5,165.0,417.61,339.75
2016,1,26,16,30,489.0,44.0,0.9,12.0,121.0,350.0,282.46
2016,1,26,16,45,373.0,34.0,0.95,11.5,81.0,258.91,202.6
2016,1,26,17,0,257.0,24.0,1.0,11.0,41.0,170.49,92.12
2016,1,26,17,15,128.5,12.0,1.0,11.0,20.5,65.35,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,1,27,7,30,0.0,18.0,1.3,9.0,18.0,17.16,0.0
2016,1,27,7,45,195.0,28.5,1.5,9.5,53.0,22.39,11.27
2016,1,27,8,0,390.0,39.0,1.7,10.0,88.0,33.01,23.27
2016,1,27,8,15,471.5,47.5,1.6,10.0,130.5,71.16,38.76
2016,1,27,8,30,553.0,56.0,1.5,10.0,173.0,118.59,71.47
2016,1,27,8,45,535.0,71.0,1.4,10.5,204.5,163.43,111.05
2016,1,27,9,0,517.0,86.0,1.3,11.0,236.0,205.83,150.38
2016,1,27,9,15,565.0,87.0,1.25,11.5,273.0,251.32,190.32
2016,1,27,9,30,613.0,88.0,1.2,12.0,310.0,300.98,233.59
2016,1,27,9,45,630.5,94.0,1.2,12.5,342.5,347.43,274.13
2016,1,27,10,0,648.0,100.0,1.2,13.0,375.0,394.4,313.93
2016,1,27,10,15,747.5,89.0,1.15,13.0,428.5,463.95,370.38
2016,1,27,10,30,847.0,78.0,1.1,13.0,482.0,540.06,430.47
2016,1,27,10,45,860.0,79.0,1.05,13.5,506.5,585.21,464.79
2016,1,27,11,0,873.0,80.0,1.0,14.0,531.0,628.92,497.12
2016,1,27,11,15,880.0,81.0,0.9,14.0,548.0,663.83,522.54
2016,1,27,11,30,887.0,82.0,0.8,14.0,565.0,699.1,547.34
2016,1,27,11,45,892.0,82.0,0.7,14.5,574.5,729.33,565.47
2016,1,27,12,0,897.0,82.0,0.6,15.0,584.0,756.74,581.29
2016,1,27,12,15,897.5,82.0,0.5,15.0,585.5,777.79,593.58
2016,1,27,12,30,898.0,82.0,0.4,15.0,587.0,795.58,603.62
2016,1,27,12,45,895.0,81.5,0.35,15.5,580.5,806.71,608.99
2016,1,27,13,0,892.0,81.0,0.3,16.0,574.0,814.36,612.21
2016,1,27,13,15,711.0,127.5,0.3,16.0,514.5,740.04,562.25
2016,1,27,13,30,530.0,174.0,0.3,16.0,455.0,644.83,495.67
2016,1,27,13,45,601.0,145.5,0.35,16.0,452.0,676.09,521.91
2016,1,27,14,0,672.0,117.0,0.4,16.0,449.0,699.48,539.79
2016,1,27,14,15,754.5,95.0,0.45,16.0,448.0,734.05,565.2
2016,1,27,14,30,837.0,73.0,0.5,16.0,447.0,759.73,584.29
2016,1,27,14,45,647.5,100.0,0.55,16.0,376.0,639.09,500.7
2016,1,27,15,0,458.0,127.0,0.6,16.0,305.0,512.85,408.5
2016,1,27,15,15,601.0,94.0,0.55,15.5,302.5,571.75,456.52
2016,1,27,15,30,744.0,61.0,0.5,15.0,300.0,611.18,486.3
2016,1,27,15,45,705.0,56.5,0.5,15.0,257.5,557.69,445.8
2016,1,27,16,0,666.0,52.0,0.5,15.0,215.0,504.26,404.14
2016,1,27,16,15,602.5,46.0,0.5,14.5,171.0,435.02,349.06
2016,1,27,16,30,539.0,40.0,0.5,14.0,127.0,374.11,297.75
2016,1,27,16,45,432.5,31.5,0.5,14.0,86.5,287.36,222.34
2016,1,27,17,0,326.0,23.0,0.5,14.0,46.0,203.85,119.25
2016,1,27,17,15,163.0,11.5,0.5,13.5,23.0,79.74,0.0
2016,1,27,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.5,0.5,10.0,0.5,0.48,0.0
2016,1,28,7,30,0.0,1.0,0.5,10.0,1.0,0.95,0.0
2016,1,28,7,45,0.0,4.5,0.5,10.5,4.5,4.16,0.0
2016,1,28,8,0,0.0,8.0,0.5,11.0,8.0,7.4,0.86
2016,1,28,8,15,0.0,12.0,0.6,11.0,12.0,11.11,3.9
2016,1,28,8,30,0.0,16.0,0.7,11.0,16.0,14.82,7.22
2016,1,28,8,45,0.0,20.5,0.85,11.5,20.5,19.0,10.88
2016,1,28,9,0,0.0,25.0,1.0,12.0,25.0,23.18,14.49
2016,1,28,9,15,0.0,28.5,0.95,12.0,28.5,26.44,17.31
2016,1,28,9,30,0.0,32.0,0.9,12.0,32.0,29.7,20.09
2016,1,28,9,45,18.5,101.5,0.85,12.5,109.5,103.47,82.59
2016,1,28,10,0,37.0,171.0,0.8,13.0,187.0,180.56,145.84
2016,1,28,10,15,72.0,192.0,0.85,13.0,225.5,221.3,178.67
2016,1,28,10,30,107.0,213.0,0.9,13.0,264.0,265.52,214.29
2016,1,28,10,45,472.0,148.0,1.0,13.5,391.5,432.89,349.14
2016,1,28,11,0,837.0,83.0,1.1,14.0,519.0,611.71,486.86
2016,1,28,11,15,730.5,117.0,1.35,14.0,506.0,612.25,487.19
2016,1,28,11,30,624.0,151.0,1.6,14.0,493.0,601.8,480.32
2016,1,28,11,45,625.5,153.5,1.85,14.5,501.5,626.32,499.87
2016,1,28,12,0,627.0,156.0,2.1,15.0,510.0,648.69,517.26
2016,1,28,12,15,313.5,141.0,2.0,15.0,318.0,405.51,328.75
2016,1,28,12,30,0.0,126.0,1.9,15.0,126.0,118.97,93.05
2016,1,28,12,45,0.0,107.5,1.8,15.0,107.5,100.87,78.69
2016,1,28,13,0,0.0,89.0,1.7,15.0,89.0,82.93,63.9
2016,1,28,13,15,46.0,164.5,1.65,15.0,189.0,204.18,164.95
2016,1,28,13,30,92.0,240.0,1.6,15.0,289.0,329.86,265.67
2016,1,28,13,45,198.5,224.5,1.6,15.5,325.0,412.42,332.18
2016,1,28,14,0,305.0,209.0,1.6,16.0,361.0,494.13,396.51
2016,1,28,14,15,161.5,189.0,1.5,15.5,269.0,342.55,276.98
2016,1,28,14,30,18.0,169.0,1.4,15.0,177.0,183.13,146.89
2016,1,28,14,45,69.0,168.5,1.3,15.0,196.0,235.19,191.53
2016,1,28,15,0,120.0,168.0,1.2,15.0,215.0,286.99,234.39
2016,1,28,15,15,115.0,151.0,1.0,14.5,192.5,262.43,214.72
2016,1,28,15,30,110.0,134.0,0.8,14.0,170.0,237.67,194.96
2016,1,28,15,45,103.5,116.0,0.65,14.0,146.0,210.4,172.46
2016,1,28,16,0,97.0,98.0,0.5,14.0,122.0,183.1,149.51
2016,1,28,16,15,85.0,79.0,0.45,14.0,97.0,151.03,122.17
2016,1,28,16,30,73.0,60.0,0.4,14.0,72.0,119.2,94.49
2016,1,28,16,45,45.0,42.5,0.4,14.0,49.5,81.68,61.4
2016,1,28,17,0,17.0,25.0,0.4,14.0,27.0,36.71,19.0
2016,1,28,17,15,8.5,12.5,0.35,14.0,13.5,15.52,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,10.0,1.75,12.5,10.0,9.53,0.0
2016,1,29,7,30,0.0,20.0,2.0,13.0,20.0,19.06,0.0
2016,1,29,7,45,197.0,28.5,2.25,13.5,54.0,22.3,11.66
2016,1,29,8,0,394.0,37.0,2.5,14.0,88.0,31.54,21.68
2016,1,29,8,15,473.0,44.5,2.55,14.0,130.0,69.08,36.16
2016,1,29,8,30,552.0,52.0,2.6,14.0,172.0,115.58,67.98
2016,1,29,8,45,443.5,78.5,2.7,14.0,188.5,153.33,105.45
2016,1,29,9,0,335.0,105.0,2.8,14.0,205.0,179.66,134.31
2016,1,29,9,15,350.5,119.0,2.85,14.0,236.5,218.47,168.75
2016,1,29,9,30,366.0,133.0,2.9,14.0,268.0,258.6,204.08
2016,1,29,9,45,280.0,159.5,3.0,14.5,269.0,268.48,215.09
2016,1,29,10,0,194.0,186.0,3.1,15.0,270.0,268.63,216.62
2016,1,29,10,15,387.0,162.5,3.15,15.0,345.0,360.43,291.63
2016,1,29,10,30,580.0,139.0,3.2,15.0,420.0,463.24,374.97
2016,1,29,10,45,362.5,189.0,3.25,15.5,367.5,405.79,328.44
2016,1,29,11,0,145.0,239.0,3.3,16.0,315.0,333.56,268.49
2016,1,29,11,15,120.0,244.5,3.35,16.0,309.0,330.38,265.88
2016,1,29,11,30,95.0,250.0,3.4,16.0,303.0,317.04,254.88
2016,1,29,11,45,47.5,201.0,3.45,16.0,227.5,234.66,188.33
2016,1,29,12,0,0.0,152.0,3.5,16.0,152.0,144.4,114.01
2016,1,29,12,15,146.5,202.0,3.55,16.0,285.5,325.01,264.01
2016,1,29,12,30,293.0,252.0,3.6,16.0,419.0,510.39,411.17
2016,1,29,12,45,282.0,251.0,3.65,16.0,410.5,507.62,408.33
2016,1,29,13,0,271.0,250.0,3.7,16.0,402.0,503.5,405.36
2016,1,29,13,15,169.0,242.5,3.7,16.0,337.0,404.45,326.51
2016,1,29,13,30,67.0,235.0,3.7,16.0,272.0,303.4,244.38
2016,1,29,13,45,67.0,226.0,3.7,16.0,261.5,295.09,238.41
2016,1,29,14,0,67.0,217.0,3.7,16.0,251.0,286.61,232.03
2016,1,29,14,15,55.0,201.5,3.65,16.0,228.5,260.4,210.98
2016,1,29,14,30,43.0,186.0,3.6,16.0,206.0,234.21,189.84
2016,1,29,14,45,41.5,172.5,3.55,16.0,190.5,218.79,177.66
2016,1,29,15,0,40.0,159.0,3.5,16.0,175.0,203.34,165.34
2016,1,29,15,15,37.0,143.5,3.35,15.5,157.0,184.23,150.09
2016,1,29,15,30,34.0,128.0,3.2,15.0,139.0,165.19,134.67
2016,1,29,15,45,340.5,89.5,3.1,15.0,176.5,357.7,299.27
2016,1,29,16,0,647.0,51.0,3.0,15.0,214.0,494.79,410.44
2016,1,29,16,15,585.5,45.5,3.0,14.5,171.0,427.74,353.39
2016,1,29,16,30,524.0,40.0,3.0,14.0,128.0,368.44,301.27
2016,1,29,16,45,422.0,32.0,3.0,14.0,88.5,284.59,226.3
2016,1,29,17,0,320.0,24.0,3.0,14.0,49.0,206.58,137.6
2016,1,29,17,15,160.0,12.0,3.05,14.0,24.5,79.75,0.0
2016,1,29,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,92.0,7.5,1.5,9.0,11.5,7.15,0.0
2016,1,30,7,30,184.0,15.0,1.8,9.0,23.0,12.02,0.0
2016,1,30,7,45,320.5,25.5,2.1,9.5,59.5,20.13,10.49
2016,1,30,8,0,457.0,36.0,2.4,10.0,96.0,31.39,22.0
2016,1,30,8,15,533.0,42.5,2.45,10.0,139.5,71.62,36.7
2016,1,30,8,30,609.0,49.0,2.5,10.0,183.0,120.4,70.61
2016,1,30,8,45,640.5,55.5,2.6,10.5,223.5,169.35,112.06
2016,1,30,9,0,672.0,62.0,2.7,11.0,264.0,221.19,158.64
2016,1,30,9,15,712.5,62.5,2.7,11.0,303.5,273.45,206.43
2016,1,30,9,30,753.0,63.0,2.7,11.0,343.0,327.5,255.68
2016,1,30,9,45,795.0,64.0,2.75,11.0,385.5,385.4,307.42
2016,1,30,10,0,837.0,65.0,2.8,11.0,428.0,445.26,359.74
2016,1,30,10,15,852.5,66.5,2.8,11.0,459.0,494.71,402.68
2016,1,30,10,30,868.0,68.0,2.8,11.0,490.0,543.41,443.9
2016,1,30,10,45,880.5,68.5,2.85,11.5,515.0,588.27,480.39
2016,1,30,11,0,893.0,69.0,2.9,12.0,540.0,631.57,514.71
2016,1,30,11,15,900.0,70.0,2.9,12.0,557.5,670.03,545.28
2016,1,30,11,30,907.0,71.0,2.9,12.0,575.0,706.09,572.58
2016,1,30,11,45,909.5,72.0,2.95,12.5,584.5,736.36,593.74
2016,1,30,12,0,912.0,73.0,3.0,13.0,594.0,763.64,612.63
2016,1,30,12,15,913.0,73.0,3.0,13.0,596.0,785.5,628.39
2016,1,30,12,30,914.0,73.0,3.0,13.0,598.0,804.06,641.82
2016,1,30,12,45,905.0,75.5,3.0,13.0,591.0,814.23,649.26
2016,1,30,13,0,896.0,78.0,3.0,13.0,584.0,820.79,654.28
2016,1,30,13,15,891.5,77.5,2.95,13.0,570.5,823.86,656.62
2016,1,30,13,30,887.0,77.0,2.9,13.0,557.0,823.43,656.59
2016,1,30,13,45,494.5,152.0,2.85,13.0,417.5,595.84,485.11
2016,1,30,14,0,102.0,227.0,2.8,13.0,278.0,326.98,266.35
2016,1,30,14,15,55.0,194.5,2.8,12.5,222.0,251.61,206.02
2016,1,30,14,30,8.0,162.0,2.8,12.0,166.0,166.97,135.65
2016,1,30,14,45,25.0,161.5,2.8,12.0,172.0,181.36,148.69
2016,1,30,15,0,42.0,161.0,2.8,12.0,178.0,207.06,170.82
2016,1,30,15,15,38.5,146.0,2.55,11.5,160.0,188.2,155.47
2016,1,30,15,30,35.0,131.0,2.3,11.0,142.0,169.47,140.1
2016,1,30,15,45,29.5,113.5,2.05,11.0,122.5,146.16,120.34
2016,1,30,16,0,24.0,96.0,1.8,11.0,103.0,123.05,100.46
2016,1,30,16,15,16.0,78.0,1.65,10.5,82.5,90.93,72.76
2016,1,30,16,30,8.0,60.0,1.5,10.0,62.0,67.19,51.9
2016,1,30,16,45,4.0,42.0,1.35,9.5,43.0,45.66,32.75
2016,1,30,17,0,0.0,24.0,1.2,9.0,24.0,23.29,11.64
2016,1,30,17,15,0.0,12.0,1.2,9.0,12.0,11.44,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.5,0.8,7.0,7.5,7.15,0.0
2016,1,31,7,30,0.0,15.0,0.9,7.0,15.0,13.88,0.0
2016,1,31,7,45,40.5,32.0,1.0,7.5,37.5,27.33,16.77
2016,1,31,8,0,81.0,49.0,1.1,8.0,60.0,42.0,31.68
2016,1,31,8,15,98.5,68.5,1.3,8.0,87.0,66.44,48.13
2016,1,31,8,30,116.0,88.0,1.5,8.0,114.0,93.4,70.13
2016,1,31,8,45,128.0,106.5,1.75,8.0,141.0,120.81,93.66
2016,1,31,9,0,140.0,125.0,2.0,8.0,168.0,149.74,118.91
2016,1,31,9,15,149.5,142.0,2.2,8.0,193.0,177.99,143.76
2016,1,31,9,30,159.0,159.0,2.4,8.0,218.0,207.28,169.37
2016,1,31,9,45,93.0,164.5,2.65,8.5,200.0,193.49,159.16
2016,1,31,10,0,27.0,170.0,2.9,9.0,182.0,172.03,141.44
2016,1,31,10,15,13.5,139.5,3.05,9.0,145.5,137.69,112.46
2016,1,31,10,30,0.0,109.0,3.2,9.0,109.0,101.95,81.97
2016,1,31,10,45,0.0,123.5,3.4,9.5,123.5,115.89,93.52
2016,1,31,11,0,0.0,138.0,3.6,10.0,138.0,129.99,105.06
2016,1,31,11,15,172.5,187.0,3.75,10.0,283.5,304.35,253.19
2016,1,31,11,30,345.0,236.0,3.9,10.0,429.0,490.59,405.24
2016,1,31,11,45,640.0,157.5,4.05,10.0,522.5,644.98,531.84
2016,1,31,12,0,935.0,79.0,4.2,10.0,616.0,789.74,645.28
2016,1,31,12,15,936.0,79.0,4.25,10.0,618.5,812.24,661.43
2016,1,31,12,30,937.0,79.0,4.3,10.0,621.0,831.36,675.97
2016,1,31,12,45,932.5,80.0,4.4,10.5,614.5,843.78,684.73
2016,1,31,13,0,928.0,81.0,4.5,11.0,608.0,852.56,690.93
2016,1,31,13,15,922.5,80.0,4.55,10.5,594.0,854.52,694.48
2016,1,31,13,30,917.0,79.0,4.6,10.0,580.0,852.82,695.51
2016,1,31,13,45,903.5,79.5,4.65,10.0,557.0,842.81,689.14
2016,1,31,14,0,890.0,80.0,4.7,10.0,534.0,836.12,685.44
2016,1,31,14,15,876.0,78.5,4.65,10.0,505.0,816.57,671.43
2016,1,31,14,30,862.0,77.0,4.6,10.0,476.0,793.88,655.11
2016,1,31,14,45,833.0,77.0,4.6,10.0,439.0,758.41,629.2
2016,1,31,15,0,804.0,77.0,4.6,10.0,402.0,720.72,601.31
2016,1,31,15,15,775.0,73.5,4.4,9.5,361.5,677.01,568.39
2016,1,31,15,30,746.0,70.0,4.2,9.0,321.0,631.85,533.7
2016,1,31,15,45,692.5,67.0,4.05,9.0,276.0,574.45,486.87
2016,1,31,16,0,639.0,64.0,3.9,9.0,231.0,513.79,435.52
2016,1,31,16,15,573.0,57.5,3.85,8.5,185.5,442.82,375.0
2016,1,31,16,30,507.0,51.0,3.8,8.0,140.0,374.97,314.86
2016,1,31,16,45,393.5,41.0,3.75,8.0,97.5,282.28,231.38
2016,1,31,17,0,280.0,31.0,3.7,8.0,55.0,198.75,144.77
2016,1,31,17,15,140.0,15.5,3.95,8.0,27.5,75.26,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,162.0,8.0,3.45,6.0,15.5,7.63,0.0
2016,2,1,7,30,324.0,16.0,3.7,6.0,31.0,13.98,0.0
2016,2,1,7,45,456.5,24.5,3.95,6.5,72.5,20.8,11.65
2016,2,1,8,0,589.0,33.0,4.2,7.0,114.0,32.93,23.75
2016,2,1,8,15,659.5,38.5,4.35,7.5,161.0,79.51,38.96
2016,2,1,8,30,730.0,44.0,4.5,8.0,208.0,134.01,77.49
2016,2,1,8,45,774.0,47.5,4.65,8.5,255.0,189.24,124.63
2016,2,1,9,0,818.0,51.0,4.8,9.0,302.0,249.66,179.56
2016,2,1,9,15,846.5,54.0,4.85,9.0,345.0,307.34,234.08
2016,2,1,9,30,875.0,57.0,4.9,9.0,388.0,366.63,289.72
2016,2,1,9,45,885.0,62.0,4.95,9.5,425.0,421.87,340.7
2016,2,1,10,0,895.0,67.0,5.0,10.0,462.0,476.29,389.5
