Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,909.0,68.5,4.9,10.0,494.0,527.97,435.11
2016,2,1,10,30,923.0,70.0,4.8,10.0,526.0,578.62,478.59
2016,2,1,10,45,929.5,72.5,4.7,10.0,550.5,624.67,517.19
2016,2,1,11,0,936.0,75.0,4.6,10.0,575.0,668.59,553.08
2016,2,1,11,15,941.5,76.0,4.5,10.0,592.5,707.86,584.53
2016,2,1,11,30,947.0,77.0,4.4,10.0,610.0,744.49,612.16
2016,2,1,11,45,943.0,80.0,4.35,10.5,618.5,773.72,632.33
2016,2,1,12,0,939.0,83.0,4.3,11.0,627.0,799.5,649.8
2016,2,1,12,15,939.0,83.0,4.2,11.0,628.5,821.45,665.23
2016,2,1,12,30,939.0,83.0,4.1,11.0,630.0,839.94,678.25
2016,2,1,12,45,933.0,84.0,4.0,11.0,622.5,851.27,686.2
2016,2,1,13,0,927.0,85.0,3.9,11.0,615.0,858.91,691.58
2016,2,1,13,15,921.0,84.0,3.75,11.0,600.5,860.53,692.42
2016,2,1,13,30,915.0,83.0,3.6,11.0,586.0,858.49,690.73
2016,2,1,13,45,905.0,82.0,3.45,11.0,563.5,849.56,684.14
2016,2,1,14,0,895.0,81.0,3.3,11.0,541.0,843.93,680.14
2016,2,1,14,15,881.0,79.0,3.15,11.0,511.5,823.72,665.45
2016,2,1,14,30,867.0,77.0,3.0,11.0,482.0,800.32,648.55
2016,2,1,14,45,854.5,73.0,2.85,11.0,447.5,772.65,628.44
2016,2,1,15,0,842.0,69.0,2.7,11.0,413.0,742.15,606.11
2016,2,1,15,15,815.0,66.0,2.35,10.5,372.0,699.61,574.27
2016,2,1,15,30,788.0,63.0,2.0,10.0,331.0,655.45,540.62
2016,2,1,15,45,751.5,58.5,1.65,9.5,287.0,601.74,498.7
2016,2,1,16,0,715.0,54.0,1.3,9.0,243.0,547.78,454.15
2016,2,1,16,15,655.5,48.5,1.2,8.5,196.5,478.81,397.32
2016,2,1,16,30,596.0,43.0,1.1,8.0,150.0,412.17,340.02
2016,2,1,16,45,500.5,35.0,1.05,8.0,106.5,326.96,264.81
2016,2,1,17,0,405.0,27.0,1.0,8.0,63.0,255.96,189.02
2016,2,1,17,15,202.5,13.5,1.0,7.5,31.5,118.86,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,1.4,7.0,9.5,9.05,0.0
2016,2,2,7,30,0.0,19.0,1.5,7.0,19.0,17.24,0.0
2016,2,2,7,45,66.5,36.0,1.6,7.5,45.0,30.44,19.89
2016,2,2,8,0,133.0,53.0,1.7,8.0,71.0,44.39,31.18
2016,2,2,8,15,163.0,71.5,1.75,8.0,102.5,72.79,51.21
2016,2,2,8,30,193.0,90.0,1.8,8.0,134.0,104.99,76.66
2016,2,2,8,45,215.5,107.0,1.85,8.0,166.0,138.13,104.77
2016,2,2,9,0,238.0,124.0,1.9,8.0,198.0,173.84,135.89
2016,2,2,9,15,258.0,137.5,1.9,8.0,228.0,208.0,166.03
2016,2,2,9,30,278.0,151.0,1.9,8.0,258.0,244.06,197.67
2016,2,2,9,45,523.5,120.0,1.9,8.5,344.5,332.91,269.7
2016,2,2,10,0,769.0,89.0,1.9,9.0,431.0,444.14,360.09
2016,2,2,10,15,787.0,91.5,1.8,9.0,462.5,493.84,401.79
2016,2,2,10,30,805.0,94.0,1.7,9.0,494.0,543.22,442.28
2016,2,2,10,45,816.0,96.5,1.65,9.0,519.0,587.89,478.17
2016,2,2,11,0,827.0,99.0,1.6,9.0,544.0,631.1,512.0
2016,2,2,11,15,835.5,100.0,1.45,9.0,562.0,669.37,540.49
2016,2,2,11,30,844.0,101.0,1.3,9.0,580.0,705.52,566.5
2016,2,2,11,45,579.0,178.0,1.2,9.0,509.0,621.26,499.05
2016,2,2,12,0,314.0,255.0,1.1,9.0,438.0,513.78,413.21
2016,2,2,12,15,590.5,177.0,1.0,9.0,522.5,662.21,530.74
2016,2,2,12,30,867.0,99.0,0.9,9.0,607.0,809.53,635.89
2016,2,2,12,45,876.0,94.5,0.85,9.5,603.5,826.05,643.52
2016,2,2,13,0,885.0,90.0,0.8,10.0,600.0,839.28,650.74
2016,2,2,13,15,465.0,161.0,0.85,10.0,428.5,580.72,464.07
2016,2,2,13,30,45.0,232.0,0.9,10.0,257.0,280.97,226.07
2016,2,2,13,45,142.5,231.0,0.95,10.5,305.5,375.06,305.29
2016,2,2,14,0,240.0,230.0,1.0,11.0,354.0,455.94,369.87
2016,2,2,14,15,120.0,187.5,1.1,11.0,249.5,307.78,251.65
2016,2,2,14,30,0.0,145.0,1.2,11.0,145.0,141.42,113.8
2016,2,2,14,45,406.5,108.0,1.3,11.0,276.0,463.55,386.75
2016,2,2,15,0,813.0,71.0,1.4,11.0,407.0,724.94,586.62
2016,2,2,15,15,786.5,68.0,1.3,10.5,367.0,683.36,553.98
2016,2,2,15,30,760.0,65.0,1.2,10.0,327.0,640.22,522.98
2016,2,2,15,45,717.5,61.5,1.1,10.0,283.0,584.32,480.48
2016,2,2,16,0,675.0,58.0,1.0,10.0,239.0,528.56,435.58
2016,2,2,16,15,615.5,52.5,1.0,9.5,193.5,465.68,384.54
2016,2,2,16,30,556.0,47.0,1.0,9.0,148.0,401.09,329.85
2016,2,2,16,45,455.5,38.5,1.0,8.5,105.0,314.51,254.89
2016,2,2,17,0,355.0,30.0,1.0,8.0,62.0,235.95,177.42
2016,2,2,17,15,177.5,15.0,1.05,7.5,31.0,111.28,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,5.5,15.0,14.3,0.0
2016,2,3,7,30,0.0,30.0,1.9,6.0,30.0,25.45,0.0
2016,2,3,7,45,229.5,35.5,1.95,6.5,68.5,27.76,17.95
2016,2,3,8,0,459.0,41.0,2.0,7.0,107.0,37.71,22.79
2016,2,3,8,15,532.5,48.0,2.05,7.5,151.5,78.87,42.75
2016,2,3,8,30,606.0,55.0,2.1,8.0,196.0,128.41,78.13
2016,2,3,8,45,653.0,60.0,2.15,8.5,240.0,179.16,120.97
2016,2,3,9,0,700.0,65.0,2.2,9.0,284.0,235.95,171.5
2016,2,3,9,15,732.5,69.0,2.15,9.5,326.0,290.06,220.87
2016,2,3,9,30,765.0,73.0,2.1,10.0,368.0,346.52,271.59
2016,2,3,9,45,783.0,77.0,2.1,10.5,404.0,399.14,318.33
2016,2,3,10,0,801.0,81.0,2.1,11.0,440.0,451.97,363.8
2016,2,3,10,15,817.5,83.0,2.0,11.0,471.5,501.9,405.99
2016,2,3,10,30,834.0,85.0,1.9,11.0,503.0,551.3,446.42
2016,2,3,10,45,845.5,86.5,1.85,11.5,528.0,596.4,481.72
2016,2,3,11,0,857.0,88.0,1.8,12.0,553.0,639.98,514.76
2016,2,3,11,15,694.5,139.0,1.7,12.0,523.5,620.91,498.32
2016,2,3,11,30,532.0,190.0,1.6,12.0,494.0,582.73,467.3
2016,2,3,11,45,704.0,142.0,1.55,12.5,551.0,679.55,541.82
2016,2,3,12,0,876.0,94.0,1.5,13.0,608.0,774.05,608.93
2016,2,3,12,15,583.0,178.5,1.45,13.0,521.0,659.5,522.18
2016,2,3,12,30,290.0,263.0,1.4,13.0,434.0,522.86,415.37
2016,2,3,12,45,276.5,262.5,1.4,13.0,424.5,518.64,413.36
2016,2,3,13,0,263.0,262.0,1.4,13.0,415.0,513.0,409.17
2016,2,3,13,15,193.0,259.5,1.35,13.0,370.0,444.76,356.09
2016,2,3,13,30,123.0,257.0,1.3,13.0,325.0,387.24,310.57
2016,2,3,13,45,120.0,248.5,1.3,13.0,313.0,377.44,303.74
2016,2,3,14,0,117.0,240.0,1.3,13.0,301.0,367.21,296.24
2016,2,3,14,15,60.0,199.5,1.2,13.0,231.0,260.85,211.18
2016,2,3,14,30,3.0,159.0,1.1,13.0,161.0,158.86,127.41
2016,2,3,14,45,145.0,163.5,1.05,13.0,224.5,299.74,246.87
2016,2,3,15,0,287.0,168.0,1.0,13.0,288.0,426.93,349.45
2016,2,3,15,15,268.0,155.5,0.85,12.5,259.0,393.31,322.22
2016,2,3,15,30,249.0,143.0,0.7,12.0,230.0,359.75,295.92
2016,2,3,15,45,233.0,125.5,0.6,11.5,198.5,321.94,266.02
2016,2,3,16,0,217.0,108.0,0.5,11.0,167.0,284.28,235.47
2016,2,3,16,15,193.0,89.5,0.55,10.5,135.0,240.65,199.46
2016,2,3,16,30,169.0,71.0,0.6,10.0,103.0,198.09,163.08
2016,2,3,16,45,131.0,52.5,0.7,10.0,73.0,149.27,120.02
2016,2,3,17,0,93.0,34.0,0.8,10.0,43.0,102.71,76.06
2016,2,3,17,15,46.5,17.0,0.8,10.0,21.5,48.06,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,119.0,9.5,1.15,6.5,16.0,9.05,0.0
2016,2,4,7,30,238.0,19.0,1.3,7.0,32.0,15.33,0.0
2016,2,4,7,45,361.0,29.5,1.5,7.5,71.5,23.24,14.22
2016,2,4,8,0,484.0,40.0,1.7,8.0,111.0,37.62,22.0
2016,2,4,8,15,556.0,47.0,1.75,8.0,156.0,80.32,42.87
2016,2,4,8,30,628.0,54.0,1.8,8.0,201.0,131.19,79.49
2016,2,4,8,45,671.5,59.0,1.85,8.5,245.5,184.31,124.57
2016,2,4,9,0,715.0,64.0,1.9,9.0,290.0,239.75,174.12
2016,2,4,9,15,679.5,76.5,1.9,9.5,315.0,281.49,215.11
2016,2,4,9,30,644.0,89.0,1.9,10.0,340.0,319.92,252.03
2016,2,4,9,45,727.5,84.5,1.95,10.5,393.5,384.95,307.54
2016,2,4,10,0,811.0,80.0,2.0,11.0,447.0,457.05,367.67
2016,2,4,10,15,826.5,82.0,1.95,11.0,478.5,507.05,409.85
2016,2,4,10,30,842.0,84.0,1.9,11.0,510.0,556.39,450.36
2016,2,4,10,45,852.5,86.0,1.9,11.5,534.5,601.84,486.12
2016,2,4,11,0,863.0,88.0,1.9,12.0,559.0,645.7,519.63
2016,2,4,11,15,870.0,89.0,1.85,12.0,576.5,684.29,549.02
2016,2,4,11,30,877.0,90.0,1.8,12.0,594.0,720.55,575.58
2016,2,4,11,45,881.0,90.5,1.75,12.5,604.0,751.55,595.89
2016,2,4,12,0,885.0,91.0,1.7,13.0,614.0,774.86,610.5
2016,2,4,12,15,885.5,91.0,1.65,13.0,616.0,796.25,624.88
2016,2,4,12,30,886.0,91.0,1.6,13.0,618.0,814.39,636.97
2016,2,4,12,45,718.5,140.0,1.6,13.0,565.0,758.28,596.98
2016,2,4,13,0,551.0,189.0,1.6,13.0,512.0,679.9,538.92
2016,2,4,13,15,714.0,137.5,1.6,13.0,545.5,769.04,606.88
2016,2,4,13,30,877.0,86.0,1.6,13.0,579.0,844.82,660.26
2016,2,4,13,45,722.5,122.5,1.65,13.5,519.0,764.27,602.33
2016,2,4,14,0,568.0,159.0,1.7,14.0,459.0,670.82,534.56
2016,2,4,14,15,520.0,162.0,1.7,14.0,425.0,632.1,506.72
2016,2,4,14,30,472.0,165.0,1.7,14.0,391.0,592.27,477.12
2016,2,4,14,45,471.0,151.5,1.75,14.0,364.0,569.58,461.62
2016,2,4,15,0,470.0,138.0,1.8,14.0,337.0,544.88,444.16
2016,2,4,15,15,446.0,130.0,1.6,13.5,304.0,507.8,415.89
2016,2,4,15,30,422.0,122.0,1.4,13.0,271.0,470.29,386.8
2016,2,4,15,45,403.5,108.0,1.25,12.5,235.5,429.08,354.57
2016,2,4,16,0,385.0,94.0,1.1,12.0,200.0,387.6,321.17
2016,2,4,16,15,349.0,80.0,1.05,11.5,162.5,335.36,278.09
2016,2,4,16,30,313.0,66.0,1.0,11.0,125.0,284.89,234.93
2016,2,4,16,45,260.5,50.0,1.0,10.5,90.0,225.09,182.59
2016,2,4,17,0,208.0,34.0,1.0,10.0,55.0,169.35,129.45
2016,2,4,17,15,104.0,17.0,1.0,9.5,27.5,81.27,7.83
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,107.5,11.0,1.05,6.5,17.0,10.48,0.0
2016,2,5,7,30,215.0,22.0,1.1,7.0,34.0,18.12,0.69
2016,2,5,7,45,335.5,33.5,1.2,7.5,73.5,26.86,17.48
2016,2,5,8,0,456.0,45.0,1.3,8.0,113.0,42.44,25.97
2016,2,5,8,15,531.0,52.5,1.35,8.5,159.0,84.27,46.94
2016,2,5,8,30,606.0,60.0,1.4,9.0,205.0,134.75,83.16
2016,2,5,8,45,656.5,65.5,1.45,9.5,251.0,186.96,126.91
2016,2,5,9,0,707.0,71.0,1.5,10.0,297.0,244.24,177.32
2016,2,5,9,15,740.0,75.0,1.6,10.5,339.5,299.49,227.23
2016,2,5,9,30,773.0,79.0,1.7,11.0,382.0,358.07,279.29
2016,2,5,9,45,804.0,79.5,1.85,12.0,421.5,413.17,327.07
2016,2,5,10,0,835.0,80.0,2.0,13.0,461.0,469.65,374.58
2016,2,5,10,15,850.5,82.5,1.95,13.0,493.5,521.41,417.82
2016,2,5,10,30,866.0,85.0,1.9,13.0,526.0,572.46,459.19
2016,2,5,10,45,876.5,86.5,1.9,13.5,551.0,618.5,494.97
2016,2,5,11,0,887.0,88.0,1.9,14.0,576.0,662.85,528.45
2016,2,5,11,15,894.0,89.0,1.85,14.0,594.0,702.39,558.17
2016,2,5,11,30,901.0,90.0,1.8,14.0,612.0,735.68,581.99
2016,2,5,11,45,902.5,91.5,1.8,14.5,621.5,766.23,602.14
2016,2,5,12,0,904.0,93.0,1.8,15.0,631.0,793.73,620.0
2016,2,5,12,15,904.0,93.0,1.65,15.0,633.0,815.23,633.24
2016,2,5,12,30,904.0,93.0,1.5,15.0,635.0,833.39,644.01
2016,2,5,12,45,898.5,94.0,1.4,15.5,628.0,850.89,653.61
2016,2,5,13,0,893.0,95.0,1.3,16.0,621.0,859.05,656.76
2016,2,5,13,15,886.5,94.0,1.1,16.0,606.0,860.42,655.17
2016,2,5,13,30,880.0,93.0,0.9,16.0,591.0,858.18,651.04
2016,2,5,13,45,872.5,91.0,0.7,16.0,569.5,850.35,643.06
2016,2,5,14,0,865.0,89.0,0.5,16.0,548.0,839.03,632.75
2016,2,5,14,15,851.5,86.5,0.65,16.0,519.0,818.81,623.08
2016,2,5,14,30,838.0,84.0,0.8,16.0,490.0,795.47,611.07
2016,2,5,14,45,827.0,79.5,0.95,16.0,456.0,768.76,596.29
2016,2,5,15,0,816.0,75.0,1.1,16.0,422.0,739.23,578.97
2016,2,5,15,15,790.5,72.0,1.0,15.5,382.0,698.05,550.87
2016,2,5,15,30,765.0,69.0,0.9,15.0,342.0,655.21,521.09
2016,2,5,15,45,731.0,64.0,0.85,14.5,298.0,602.8,483.94
2016,2,5,16,0,697.0,59.0,0.8,14.0,254.0,549.99,444.31
2016,2,5,16,15,641.5,53.5,0.9,13.0,208.0,487.94,397.01
2016,2,5,16,30,586.0,48.0,1.0,12.0,162.0,424.07,345.5
2016,2,5,16,45,487.5,40.0,1.1,11.5,117.0,336.94,271.92
2016,2,5,17,0,389.0,32.0,1.2,11.0,72.0,257.48,198.57
2016,2,5,17,15,194.5,16.0,1.15,11.0,36.0,124.14,33.3
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,134.0,10.5,1.1,6.5,18.5,10.01,0.0
2016,2,6,7,30,268.0,21.0,1.3,7.0,37.0,17.0,2.1
2016,2,6,7,45,383.5,31.0,1.55,8.0,77.5,24.36,15.42
2016,2,6,8,0,499.0,41.0,1.8,9.0,118.0,39.99,22.83
2016,2,6,8,15,568.5,48.0,1.75,9.5,163.5,83.7,44.67
2016,2,6,8,30,638.0,55.0,1.7,10.0,209.0,135.3,81.94
2016,2,6,8,45,685.5,59.0,1.7,10.5,254.5,189.12,127.28
2016,2,6,9,0,733.0,63.0,1.7,11.0,300.0,245.65,177.3
2016,2,6,9,15,762.5,66.5,1.75,11.5,342.0,300.52,227.09
2016,2,6,9,30,792.0,70.0,1.8,12.0,384.0,357.37,277.83
2016,2,6,9,45,812.5,72.5,1.85,12.5,421.0,411.16,325.05
2016,2,6,10,0,833.0,75.0,1.9,13.0,458.0,465.32,371.16
2016,2,6,10,15,847.5,77.0,1.8,13.5,489.5,515.99,412.56
2016,2,6,10,30,862.0,79.0,1.7,14.0,521.0,565.85,451.79
2016,2,6,10,45,873.0,80.0,1.65,14.5,546.0,609.38,485.22
2016,2,6,11,0,884.0,81.0,1.6,15.0,571.0,652.83,517.49
2016,2,6,11,15,890.0,82.0,1.65,15.0,588.5,691.04,546.74
2016,2,6,11,30,896.0,83.0,1.7,15.0,606.0,726.79,572.54
2016,2,6,11,45,900.5,83.0,1.8,15.5,615.5,757.71,593.73
2016,2,6,12,0,905.0,83.0,1.9,16.0,625.0,785.72,612.82
2016,2,6,12,15,905.5,83.0,1.95,16.0,627.0,807.56,628.29
2016,2,6,12,30,906.0,83.0,2.0,16.0,629.0,826.06,641.56
2016,2,6,12,45,903.5,82.5,2.15,16.0,623.0,838.14,651.36
2016,2,6,13,0,901.0,82.0,2.3,16.0,617.0,846.67,658.84
2016,2,6,13,15,896.0,81.0,2.3,16.0,603.0,848.97,660.85
2016,2,6,13,30,891.0,80.0,2.3,16.0,589.0,847.69,660.54
2016,2,6,13,45,884.0,78.5,2.35,16.0,567.5,840.6,656.74
2016,2,6,14,0,877.0,77.0,2.4,16.0,546.0,830.06,650.64
2016,2,6,14,15,676.5,122.5,2.35,16.0,473.0,724.12,574.9
2016,2,6,14,30,476.0,168.0,2.3,16.0,400.0,601.56,482.75
2016,2,6,14,45,529.0,143.0,2.3,16.0,384.0,608.06,490.79
2016,2,6,15,0,582.0,118.0,2.3,16.0,368.0,615.69,498.45
2016,2,6,15,15,556.0,110.0,2.05,15.5,330.5,573.73,466.66
2016,2,6,15,30,530.0,102.0,1.8,15.0,293.0,530.86,433.89
2016,2,6,15,45,503.0,92.5,1.55,14.5,256.0,485.07,398.09
2016,2,6,16,0,476.0,83.0,1.3,14.0,219.0,435.24,358.22
2016,2,6,16,15,437.0,72.0,1.2,13.0,179.5,381.05,314.58
2016,2,6,16,30,398.0,61.0,1.1,12.0,140.0,328.7,270.6
2016,2,6,16,45,342.0,47.5,1.05,11.5,102.5,268.05,217.63
2016,2,6,17,0,286.0,34.0,1.0,11.0,65.0,209.6,162.85
2016,2,6,17,15,143.0,17.0,1.0,11.0,32.5,103.9,39.04
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,168.5,10.0,1.1,9.5,20.5,9.53,0.0
2016,2,7,7,30,337.0,20.0,1.3,10.0,41.0,17.38,3.66
2016,2,7,7,45,454.5,28.0,1.5,10.5,83.5,23.48,14.59
2016,2,7,8,0,572.0,36.0,1.7,11.0,126.0,39.75,21.0
2016,2,7,8,15,637.5,41.5,1.75,11.5,173.0,85.9,43.36
2016,2,7,8,30,703.0,47.0,1.8,12.0,220.0,139.47,81.96
2016,2,7,8,45,746.0,50.5,1.85,12.5,266.0,193.8,127.93
2016,2,7,9,0,789.0,54.0,1.9,13.0,312.0,252.2,179.82
2016,2,7,9,15,817.0,57.0,1.95,13.5,355.0,309.21,231.53
2016,2,7,9,30,845.0,60.0,2.0,14.0,398.0,368.47,284.25
2016,2,7,9,45,861.5,63.0,2.05,14.5,435.5,423.39,332.38
2016,2,7,10,0,878.0,66.0,2.1,15.0,473.0,478.15,378.86
2016,2,7,10,15,892.0,67.5,2.1,15.0,505.5,529.63,421.95
2016,2,7,10,30,906.0,69.0,2.1,15.0,538.0,580.13,463.02
2016,2,7,10,45,914.5,70.5,2.1,15.5,563.0,626.09,498.62
2016,2,7,11,0,923.0,72.0,2.1,16.0,588.0,670.09,531.71
2016,2,7,11,15,929.5,73.0,2.1,16.0,606.0,710.01,561.78
2016,2,7,11,30,936.0,74.0,2.1,16.0,624.0,747.38,587.98
2016,2,7,11,45,938.5,75.0,2.15,16.5,634.0,779.09,609.2
2016,2,7,12,0,941.0,76.0,2.2,17.0,644.0,807.66,628.14
2016,2,7,12,15,942.0,76.0,2.2,17.0,646.0,830.66,643.93
2016,2,7,12,30,943.0,76.0,2.2,17.0,648.0,850.22,657.41
2016,2,7,12,45,942.5,75.0,2.25,17.5,642.5,863.84,666.07
2016,2,7,13,0,942.0,74.0,2.3,18.0,637.0,873.8,672.36
2016,2,7,13,15,937.5,73.0,2.3,18.0,623.0,876.72,674.76
2016,2,7,13,30,933.0,72.0,2.3,18.0,609.0,875.9,674.8
2016,2,7,13,45,924.0,71.5,2.3,18.0,587.0,868.21,670.25
2016,2,7,14,0,915.0,71.0,2.3,18.0,565.0,856.95,663.4
2016,2,7,14,15,903.5,69.5,2.15,18.0,536.0,838.91,650.64
2016,2,7,14,30,892.0,68.0,2.0,18.0,507.0,817.61,635.68
2016,2,7,14,45,874.5,66.5,1.95,18.0,472.0,788.45,616.08
2016,2,7,15,0,857.0,65.0,1.9,18.0,437.0,756.67,594.52
2016,2,7,15,15,833.5,62.5,1.65,17.5,396.0,723.12,570.88
2016,2,7,15,30,810.0,60.0,1.4,17.0,355.0,681.13,540.62
2016,2,7,15,45,775.0,56.5,1.15,16.5,310.5,628.34,501.73
2016,2,7,16,0,740.0,53.0,0.9,16.0,266.0,575.16,461.23
2016,2,7,16,15,688.0,48.5,0.95,15.5,219.0,510.12,411.41
2016,2,7,16,30,636.0,44.0,1.0,15.0,172.0,446.86,360.33
2016,2,7,16,45,548.5,37.0,1.05,14.5,126.5,363.77,290.96
2016,2,7,17,0,461.0,30.0,1.1,14.0,81.0,286.79,221.59
2016,2,7,17,15,230.5,15.0,1.1,13.5,40.5,141.28,66.37
2016,2,7,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,132.0,12.0,1.3,10.5,20.5,11.44,0.0
2016,2,8,7,30,264.0,24.0,1.4,11.0,41.0,19.61,6.16
2016,2,8,7,45,382.5,34.0,1.55,11.5,83.0,26.83,17.49
2016,2,8,8,0,501.0,44.0,1.7,12.0,125.0,44.18,24.98
2016,2,8,8,15,572.0,51.0,1.75,12.5,171.5,88.45,47.65
2016,2,8,8,30,643.0,58.0,1.8,13.0,218.0,140.84,85.46
2016,2,8,8,45,687.0,63.0,1.9,13.5,264.0,193.86,130.04
2016,2,8,9,0,731.0,68.0,2.0,14.0,310.0,252.68,181.7
2016,2,8,9,15,762.0,71.5,2.0,14.5,353.0,308.21,231.4
2016,2,8,9,30,793.0,75.0,2.0,15.0,396.0,365.9,282.11
2016,2,8,9,45,829.0,73.5,2.0,15.5,436.5,422.4,330.65
2016,2,8,10,0,865.0,72.0,2.0,16.0,477.0,480.69,379.19
2016,2,8,10,15,879.5,74.0,2.0,16.5,509.5,532.07,421.01
2016,2,8,10,30,894.0,76.0,2.0,17.0,542.0,582.99,461.11
2016,2,8,10,45,904.0,77.0,2.0,17.5,567.0,628.98,496.29
2016,2,8,11,0,914.0,78.0,2.0,18.0,592.0,673.15,529.11
2016,2,8,11,15,920.0,79.0,1.95,18.5,610.0,712.55,557.15
2016,2,8,11,30,926.0,80.0,1.9,19.0,628.0,749.4,581.11
2016,2,8,11,45,928.5,80.5,1.85,19.5,638.0,780.37,600.63
2016,2,8,12,0,931.0,81.0,1.8,20.0,648.0,808.24,617.82
2016,2,8,12,15,931.5,81.0,1.75,20.0,649.5,830.72,632.39
2016,2,8,12,30,932.0,81.0,1.7,20.0,651.0,849.77,644.67
2016,2,8,12,45,933.0,79.5,1.65,20.0,645.5,863.98,653.71
2016,2,8,13,0,934.0,78.0,1.6,20.0,640.0,874.58,660.46
2016,2,8,13,15,929.0,77.5,1.5,20.0,626.0,877.67,661.66
2016,2,8,13,30,924.0,77.0,1.4,20.0,612.0,877.06,660.54
2016,2,8,13,45,915.0,76.0,1.35,20.5,590.0,868.81,653.87
2016,2,8,14,0,906.0,75.0,1.3,21.0,568.0,857.0,645.04
2016,2,8,14,15,894.0,73.5,1.2,21.0,539.0,838.64,632.51
2016,2,8,14,30,882.0,72.0,1.1,21.0,510.0,817.06,617.91
2016,2,8,14,45,864.5,70.0,1.0,21.0,474.5,787.41,597.85
2016,2,8,15,0,847.0,68.0,0.9,21.0,439.0,761.77,580.53
2016,2,8,15,15,823.5,65.5,0.85,20.5,398.5,721.76,554.77
2016,2,8,15,30,800.0,63.0,0.8,20.0,358.0,679.93,527.3
2016,2,8,15,45,765.5,59.5,0.8,20.0,313.5,627.64,491.17
2016,2,8,16,0,731.0,56.0,0.8,20.0,269.0,574.92,453.27
2016,2,8,16,15,679.0,51.0,0.85,19.5,222.0,509.36,404.14
2016,2,8,16,30,627.0,46.0,0.9,19.0,175.0,445.57,353.78
2016,2,8,16,45,540.5,39.0,1.0,18.5,129.5,363.01,286.4
2016,2,8,17,0,454.0,32.0,1.1,18.0,84.0,292.68,223.87
2016,2,8,17,15,292.5,21.0,1.15,17.5,48.0,179.57,95.74
2016,2,8,17,30,131.0,10.0,1.2,17.0,12.0,62.5,0.0
2016,2,8,17,45,65.5,5.0,1.25,17.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,157.0,11.5,1.3,10.5,22.5,10.96,0.0
2016,2,9,7,30,314.0,23.0,1.4,11.0,45.0,18.49,6.52
2016,2,9,7,45,428.0,32.5,1.5,12.0,88.0,25.31,16.24
2016,2,9,8,0,542.0,42.0,1.6,13.0,131.0,43.99,23.62
2016,2,9,8,15,610.0,48.5,1.7,13.5,179.0,90.18,47.25
2016,2,9,8,30,678.0,55.0,1.8,14.0,227.0,146.07,87.98
2016,2,9,8,45,721.5,59.5,1.9,14.5,273.5,200.36,133.65
2016,2,9,9,0,765.0,64.0,2.0,15.0,320.0,258.87,185.12
2016,2,9,9,15,795.0,67.5,2.0,15.5,363.5,316.06,236.22
2016,2,9,9,30,825.0,71.0,2.0,16.0,407.0,375.24,288.06
2016,2,9,9,45,848.5,72.5,2.05,16.5,446.5,431.33,336.37
2016,2,9,10,0,872.0,74.0,2.1,17.0,486.0,487.99,383.65
2016,2,9,10,15,782.5,97.0,2.05,17.5,485.5,508.91,401.83
2016,2,9,10,30,693.0,120.0,2.0,18.0,485.0,520.2,411.27
2016,2,9,10,45,688.5,129.0,1.95,18.5,505.5,558.8,440.64
2016,2,9,11,0,684.0,138.0,1.9,19.0,526.0,595.16,467.22
2016,2,9,11,15,807.5,110.0,1.85,19.0,582.0,675.3,527.7
2016,2,9,11,30,931.0,82.0,1.8,19.0,638.0,757.63,586.31
2016,2,9,11,45,932.5,83.5,1.75,19.5,647.5,789.19,605.62
2016,2,9,12,0,934.0,85.0,1.7,20.0,657.0,817.6,623.02
2016,2,9,12,15,934.0,85.0,1.6,20.0,658.5,839.85,636.75
2016,2,9,12,30,934.0,85.0,1.5,20.0,660.0,858.62,648.09
2016,2,9,12,45,932.0,84.5,1.4,20.5,653.5,871.62,654.28
2016,2,9,13,0,930.0,84.0,1.3,21.0,647.0,880.97,658.07
2016,2,9,13,15,924.5,83.0,1.15,21.0,632.5,883.1,657.65
2016,2,9,13,30,919.0,82.0,1.0,21.0,618.0,881.51,654.83
2016,2,9,13,45,907.0,82.0,0.9,21.0,595.5,871.97,647.68
2016,2,9,14,0,895.0,82.0,0.8,21.0,573.0,858.93,638.41
2016,2,9,14,15,742.5,112.0,0.8,20.5,505.5,772.5,582.9
2016,2,9,14,30,590.0,142.0,0.8,20.0,438.0,673.94,517.75
2016,2,9,14,45,521.0,147.0,0.8,20.0,395.0,610.71,473.94
2016,2,9,15,0,452.0,152.0,0.8,20.0,352.0,553.69,432.96
2016,2,9,15,15,408.0,143.5,0.8,19.0,311.5,500.88,396.34
2016,2,9,15,30,364.0,135.0,0.8,18.0,271.0,448.74,358.96
2016,2,9,15,45,340.0,122.5,0.8,17.5,237.0,394.64,318.82
2016,2,9,16,0,316.0,110.0,0.8,17.0,203.0,354.07,287.65
2016,2,9,16,15,289.5,93.5,0.85,16.5,168.0,307.32,250.55
2016,2,9,16,30,263.0,77.0,0.9,16.0,133.0,261.72,212.91
2016,2,9,16,45,224.0,59.5,1.0,15.5,98.5,219.72,176.49
2016,2,9,17,0,185.0,42.0,1.1,15.0,64.0,169.77,131.83
2016,2,9,17,15,92.5,26.0,1.1,14.5,37.0,86.39,48.91
2016,2,9,17,30,0.0,10.0,1.1,14.0,10.0,9.53,0.0
2016,2,9,17,45,0.0,5.0,1.1,14.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,7,15,148.5,12.5,0.5,11.5,23.5,11.91,0.0
2016,2,10,7,30,297.0,25.0,0.5,12.0,47.0,20.25,8.55
2016,2,10,7,45,407.0,35.0,0.55,12.5,89.5,27.42,18.16
2016,2,10,8,0,517.0,45.0,0.6,13.0,132.0,47.02,26.06
2016,2,10,8,15,583.5,52.0,0.65,13.0,179.0,92.23,49.88
2016,2,10,8,30,650.0,59.0,0.7,13.0,226.0,145.04,88.46
2016,2,10,8,45,692.0,64.5,0.8,13.5,272.0,198.83,133.6
2016,2,10,9,0,734.0,70.0,0.9,14.0,318.0,258.27,185.37
2016,2,10,9,15,763.5,73.5,0.95,14.5,361.0,313.77,234.45
2016,2,10,9,30,793.0,77.0,1.0,15.0,404.0,371.27,284.28
2016,2,10,9,45,681.0,108.0,1.1,15.5,407.0,397.72,310.2
2016,2,10,10,0,569.0,139.0,1.2,16.0,410.0,409.67,322.78
2016,2,10,10,15,718.5,112.5,1.25,16.0,478.0,493.46,389.48
2016,2,10,10,30,868.0,86.0,1.3,16.0,546.0,584.8,460.4
2016,2,10,10,45,877.0,88.0,1.4,16.5,571.0,631.0,495.42
2016,2,10,11,0,886.0,90.0,1.5,17.0,596.0,675.4,528.62
2016,2,10,11,15,686.0,155.0,1.5,17.0,554.0,643.6,503.22
2016,2,10,11,30,486.0,220.0,1.5,17.0,512.0,589.97,461.51
2016,2,10,11,45,697.5,156.0,1.55,17.5,582.5,702.27,547.06
2016,2,10,12,0,909.0,92.0,1.6,18.0,653.0,808.74,621.34
2016,2,10,12,15,909.5,92.0,1.6,18.0,655.0,830.93,635.35
2016,2,10,12,30,910.0,92.0,1.6,18.0,657.0,849.76,648.03
2016,2,10,12,45,910.0,91.0,1.6,18.5,651.5,863.59,656.18
2016,2,10,13,0,910.0,90.0,1.6,19.0,646.0,873.87,662.07
2016,2,10,13,15,905.0,89.0,1.6,19.0,632.0,876.35,664.1
2016,2,10,13,30,900.0,88.0,1.6,19.0,618.0,875.18,663.9
2016,2,10,13,45,892.0,87.0,1.6,19.0,596.0,867.88,659.73
2016,2,10,14,0,884.0,86.0,1.6,19.0,574.0,864.13,658.18
2016,2,10,14,15,839.0,86.0,1.55,19.0,530.5,820.24,628.57
2016,2,10,14,30,794.0,86.0,1.5,19.0,487.0,773.93,597.44
2016,2,10,14,45,702.5,101.0,1.5,19.0,438.0,710.37,554.15
2016,2,10,15,0,611.0,116.0,1.5,19.0,389.0,643.09,507.34
2016,2,10,15,15,561.5,114.0,1.3,18.5,347.0,588.95,467.97
2016,2,10,15,30,512.0,112.0,1.1,18.0,305.0,530.49,424.32
2016,2,10,15,45,474.5,105.0,0.95,17.5,267.0,481.18,387.1
2016,2,10,16,0,437.0,98.0,0.8,17.0,229.0,432.77,349.44
2016,2,10,16,15,400.5,85.0,0.85,16.5,189.5,378.75,307.41
2016,2,10,16,30,364.0,72.0,0.9,16.0,150.0,326.39,264.85
2016,2,10,16,45,313.0,57.0,0.95,15.5,112.0,265.53,213.56
2016,2,10,17,0,262.0,42.0,1.0,15.0,74.0,208.59,163.05
2016,2,10,17,15,131.0,27.5,1.0,14.5,43.5,116.56,72.24
2016,2,10,17,30,0.0,13.0,1.0,14.0,13.0,12.39,0.0
2016,2,10,17,45,0.0,6.5,1.0,14.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,7,15,66.0,13.5,1.1,11.5,18.5,12.87,0.0
2016,2,11,7,30,132.0,27.0,1.2,12.0,37.0,21.14,9.9
2016,2,11,7,45,181.0,44.5,1.35,13.0,69.0,34.37,24.16
2016,2,11,8,0,230.0,62.0,1.5,14.0,101.0,54.54,36.52
2016,2,11,8,15,259.0,79.0,1.45,14.0,136.0,89.67,60.2
2016,2,11,8,30,288.0,96.0,1.4,14.0,171.0,126.62,88.96
2016,2,11,8,45,309.0,110.5,1.35,14.5,205.0,163.18,119.53
2016,2,11,9,0,330.0,125.0,1.3,15.0,239.0,201.98,152.66
2016,2,11,9,15,565.5,99.5,1.15,15.5,323.5,276.78,209.66
2016,2,11,9,30,801.0,74.0,1.0,16.0,408.0,373.0,284.93
2016,2,11,9,45,758.5,86.5,0.9,16.5,425.5,411.33,318.31
2016,2,11,10,0,716.0,99.0,0.8,17.0,443.0,443.48,345.32
2016,2,11,10,15,780.0,95.5,0.75,17.5,493.0,509.86,396.49
2016,2,11,10,30,844.0,92.0,0.7,18.0,543.0,579.68,448.15
2016,2,11,10,45,848.0,96.0,0.65,18.5,567.0,624.08,479.65
2016,2,11,11,0,852.0,100.0,0.6,19.0,591.0,666.38,508.76
2016,2,11,11,15,858.5,101.0,0.55,18.5,608.5,704.91,536.39
2016,2,11,11,30,865.0,102.0,0.5,18.0,626.0,741.08,561.05
2016,2,11,11,45,864.5,104.5,0.5,18.0,635.0,771.12,580.51
2016,2,11,12,0,864.0,107.0,0.5,18.0,644.0,798.1,597.92
2016,2,11,12,15,515.5,202.0,0.5,18.0,523.0,643.49,488.55
2016,2,11,12,30,167.0,297.0,0.5,18.0,402.0,453.67,347.24
2016,2,11,12,45,179.5,293.5,0.55,18.0,405.5,465.37,358.62
2016,2,11,13,0,192.0,290.0,0.6,18.0,409.0,476.7,367.76
2016,2,11,13,15,281.5,268.5,0.6,18.0,438.0,544.84,419.6
2016,2,11,13,30,371.0,247.0,0.6,18.0,467.0,600.11,461.04
2016,2,11,13,45,280.0,251.5,0.6,18.0,414.5,530.35,409.03
2016,2,11,14,0,189.0,256.0,0.6,18.0,362.0,446.92,347.33
2016,2,11,14,15,271.0,230.5,0.6,17.5,373.5,499.82,390.56
2016,2,11,14,30,353.0,205.0,0.6,17.0,385.0,536.21,420.26
2016,2,11,14,45,338.5,192.5,0.6,17.0,355.5,506.13,398.45
2016,2,11,15,0,324.0,180.0,0.6,17.0,326.0,475.21,376.44
2016,2,11,15,15,316.5,163.5,0.6,16.5,295.5,444.0,354.73
2016,2,11,15,30,309.0,147.0,0.6,16.0,265.0,411.88,331.79
2016,2,11,15,45,279.5,134.5,0.65,16.0,231.5,368.66,298.78
2016,2,11,16,0,250.0,122.0,0.7,16.0,198.0,326.6,265.8
2016,2,11,16,15,352.5,95.0,0.75,15.5,182.5,361.68,295.01
2016,2,11,16,30,455.0,68.0,0.8,15.0,167.0,378.08,307.17
2016,2,11,16,45,373.5,56.0,0.85,15.0,124.0,298.06,239.85
2016,2,11,17,0,292.0,44.0,0.9,15.0,81.0,226.9,177.83
2016,2,11,17,15,176.0,27.5,0.9,14.5,47.0,138.35,90.77
2016,2,11,17,30,60.0,11.0,0.9,14.0,13.0,35.14,0.0
2016,2,11,17,45,30.0,5.5,0.95,14.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
