Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,135.0,14.5,0.75,11.0,25.5,13.82,0.0
2016,2,12,7,30,270.0,29.0,0.8,11.0,51.0,23.77,12.59
2016,2,12,7,45,375.0,40.0,0.85,11.5,93.0,31.69,22.1
2016,2,12,8,0,480.0,51.0,0.9,12.0,135.0,53.34,31.1
2016,2,12,8,15,546.5,58.5,0.9,12.0,181.5,97.12,55.33
2016,2,12,8,30,613.0,66.0,0.9,12.0,228.0,148.62,93.57
2016,2,12,8,45,656.5,71.0,0.9,12.5,274.0,200.45,137.25
2016,2,12,9,0,700.0,76.0,0.9,13.0,320.0,256.59,186.2
2016,2,12,9,15,730.5,80.5,0.9,13.5,362.5,312.1,235.07
2016,2,12,9,30,761.0,85.0,0.9,14.0,405.0,370.85,285.51
2016,2,12,9,45,700.0,103.0,0.95,14.5,418.5,403.95,315.74
2016,2,12,10,0,639.0,121.0,1.0,15.0,432.0,430.62,339.29
2016,2,12,10,15,586.0,148.0,1.1,15.0,447.0,463.0,366.4
2016,2,12,10,30,533.0,175.0,1.2,15.0,462.0,486.41,385.55
2016,2,12,10,45,578.5,168.5,1.3,15.5,493.0,533.39,422.12
2016,2,12,11,0,624.0,162.0,1.4,16.0,524.0,585.88,461.87
2016,2,12,11,15,581.5,183.0,1.5,16.0,528.0,600.39,472.72
2016,2,12,11,30,539.0,204.0,1.6,16.0,532.0,614.08,482.85
2016,2,12,11,45,581.5,193.0,1.7,16.5,552.0,653.6,512.53
2016,2,12,12,0,624.0,182.0,1.8,17.0,572.0,697.42,544.65
2016,2,12,12,15,598.5,191.5,1.8,17.0,566.5,703.92,548.7
2016,2,12,12,30,573.0,201.0,1.8,17.0,561.0,703.44,548.17
2016,2,12,12,45,528.5,215.5,1.8,17.0,545.5,693.64,540.45
2016,2,12,13,0,484.0,230.0,1.8,17.0,530.0,680.56,530.43
2016,2,12,13,15,509.0,215.0,1.8,16.5,524.5,691.59,540.81
2016,2,12,13,30,534.0,200.0,1.8,16.0,519.0,700.33,549.42
2016,2,12,13,45,348.0,229.5,1.8,16.0,435.0,563.32,445.78
2016,2,12,14,0,162.0,259.0,1.8,16.0,351.0,427.71,340.07
2016,2,12,14,15,295.0,225.0,1.7,15.5,381.0,513.94,411.27
2016,2,12,14,30,428.0,191.0,1.6,15.0,411.0,596.04,476.35
2016,2,12,14,45,428.0,176.5,1.5,15.0,384.0,573.98,459.66
2016,2,12,15,0,428.0,162.0,1.4,15.0,357.0,549.97,442.29
2016,2,12,15,15,278.0,163.0,1.25,14.5,285.0,414.32,336.76
2016,2,12,15,30,128.0,164.0,1.1,14.0,213.0,287.79,234.99
2016,2,12,15,45,116.5,146.0,0.95,14.0,186.5,256.56,210.38
2016,2,12,16,0,105.0,128.0,0.8,14.0,160.0,225.69,185.08
2016,2,12,16,15,93.0,107.5,0.8,13.5,133.0,191.45,157.04
2016,2,12,16,30,81.0,87.0,0.8,13.0,106.0,157.62,128.57
2016,2,12,16,45,62.0,67.0,0.8,13.0,79.0,121.04,96.78
2016,2,12,17,0,43.0,47.0,0.8,13.0,52.0,77.41,58.77
2016,2,12,17,15,21.5,28.5,0.8,13.0,31.0,43.65,26.48
2016,2,12,17,30,0.0,10.0,0.8,13.0,10.0,9.53,0.0
2016,2,12,17,45,0.0,5.0,0.8,13.0,5.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,7,15,184.5,13.5,1.3,9.5,29.0,12.87,0.0
2016,2,13,7,30,369.0,27.0,1.4,10.0,58.0,21.67,11.52
2016,2,13,7,45,474.5,35.5,1.55,10.5,103.0,27.4,18.49
2016,2,13,8,0,580.0,44.0,1.7,11.0,148.0,50.68,26.51
2016,2,13,8,15,642.5,50.0,1.7,11.5,196.5,101.24,54.89
2016,2,13,8,30,705.0,56.0,1.7,12.0,245.0,156.27,96.15
2016,2,13,8,45,747.0,59.5,1.75,12.5,292.5,211.47,143.47
2016,2,13,9,0,789.0,63.0,1.8,13.0,340.0,270.69,196.12
2016,2,13,9,15,816.0,66.0,1.85,13.5,384.0,328.27,248.0
2016,2,13,9,30,843.0,69.0,1.9,14.0,428.0,387.46,300.22
2016,2,13,9,45,870.0,69.0,2.0,14.5,468.0,445.03,349.92
2016,2,13,10,0,897.0,69.0,2.1,15.0,508.0,502.83,398.38
2016,2,13,10,15,910.0,70.5,2.15,15.0,540.5,555.31,441.96
2016,2,13,10,30,923.0,72.0,2.2,15.0,573.0,606.65,483.49
2016,2,13,10,45,933.0,73.0,2.25,15.5,599.0,654.23,520.17
2016,2,13,11,0,943.0,74.0,2.3,16.0,625.0,699.88,554.44
2016,2,13,11,15,949.0,74.5,2.3,16.0,643.5,740.07,583.59
2016,2,13,11,30,955.0,75.0,2.3,16.0,662.0,777.59,609.71
2016,2,13,11,45,960.0,75.0,2.35,16.5,673.0,810.92,631.92
2016,2,13,12,0,965.0,75.0,2.4,17.0,684.0,841.15,651.83
2016,2,13,12,15,965.5,75.0,2.4,17.0,686.0,864.5,667.75
2016,2,13,12,30,966.0,75.0,2.4,17.0,688.0,884.27,681.29
2016,2,13,12,45,957.0,78.0,2.45,17.5,680.5,895.91,688.47
2016,2,13,13,0,948.0,81.0,2.5,18.0,673.0,903.65,693.16
2016,2,13,13,15,943.5,80.5,2.55,18.0,659.0,907.29,696.51
2016,2,13,13,30,939.0,80.0,2.6,18.0,645.0,907.13,697.45
2016,2,13,13,45,932.0,78.5,2.65,18.0,623.0,899.89,693.65
2016,2,13,14,0,925.0,77.0,2.7,18.0,601.0,888.95,687.47
2016,2,13,14,15,913.0,75.5,2.75,17.5,571.0,870.21,677.2
2016,2,13,14,30,901.0,74.0,2.8,17.0,541.0,848.13,664.59
2016,2,13,14,45,883.5,72.5,2.9,17.0,505.0,818.44,645.53
2016,2,13,15,0,866.0,71.0,3.0,17.0,469.0,792.81,629.22
2016,2,13,15,15,843.5,68.5,2.7,16.5,427.5,752.64,600.83
2016,2,13,15,30,821.0,66.0,2.4,16.0,386.0,710.5,570.63
2016,2,13,15,45,787.5,62.5,2.1,15.5,340.0,657.6,531.74
2016,2,13,16,0,754.0,59.0,1.8,15.0,294.0,604.14,491.48
2016,2,13,16,15,705.0,54.0,1.65,14.0,245.5,538.73,441.01
2016,2,13,16,30,656.0,49.0,1.5,13.0,197.0,474.82,389.2
2016,2,13,16,45,572.5,42.5,1.35,12.5,149.5,391.91,319.21
2016,2,13,17,0,489.0,36.0,1.2,12.0,102.0,320.49,255.46
2016,2,13,17,15,343.5,25.5,1.2,11.5,62.0,217.96,155.87
2016,2,13,17,30,198.0,15.0,1.2,11.0,22.0,96.53,0.0
2016,2,13,17,45,99.0,7.5,1.2,11.0,11.0,7.15,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,192.5,13.0,1.4,10.5,30.0,10.16,0.0
2016,2,14,7,30,385.0,26.0,1.6,11.0,60.0,20.56,10.95
2016,2,14,7,45,485.0,33.5,1.85,11.5,104.5,27.77,18.78
2016,2,14,8,0,585.0,41.0,2.1,12.0,149.0,51.75,26.57
2016,2,14,8,15,643.0,46.5,2.15,12.5,196.0,99.25,52.78
2016,2,14,8,30,701.0,52.0,2.2,13.0,243.0,153.35,93.67
2016,2,14,8,45,586.0,80.5,2.3,13.5,260.0,197.42,138.02
2016,2,14,9,0,471.0,109.0,2.4,14.0,277.0,227.94,170.98
2016,2,14,9,15,531.5,111.5,2.6,14.5,323.0,278.96,214.8
2016,2,14,9,30,592.0,114.0,2.8,15.0,369.0,337.87,264.93
2016,2,14,9,45,719.0,94.5,3.0,15.5,431.0,407.04,322.36
2016,2,14,10,0,846.0,75.0,3.2,16.0,493.0,487.18,388.1
2016,2,14,10,15,504.0,163.0,3.35,16.5,416.5,434.54,348.17
2016,2,14,10,30,162.0,251.0,3.5,17.0,340.0,341.13,272.53
2016,2,14,10,45,247.5,252.0,3.7,17.5,394.5,410.21,327.87
2016,2,14,11,0,333.0,253.0,3.9,18.0,449.0,480.31,382.95
2016,2,14,11,15,438.5,229.5,3.95,18.0,495.5,552.05,439.76
2016,2,14,11,30,544.0,206.0,4.0,18.0,542.0,622.66,495.24
2016,2,14,11,45,491.5,229.0,4.05,18.0,536.5,626.49,496.98
2016,2,14,12,0,439.0,252.0,4.1,18.0,531.0,625.73,495.44
2016,2,14,12,15,674.5,168.0,4.1,18.0,598.0,744.19,589.3
2016,2,14,12,30,910.0,84.0,4.1,18.0,665.0,851.29,666.85
2016,2,14,12,45,911.0,82.5,4.1,18.5,660.0,865.34,675.05
2016,2,14,13,0,912.0,81.0,4.1,19.0,655.0,875.84,681.47
2016,2,14,13,15,909.0,80.5,4.05,19.0,642.0,880.49,684.92
2016,2,14,13,30,906.0,80.0,4.0,19.0,629.0,881.49,685.99
2016,2,14,13,45,897.0,80.0,3.95,19.0,608.0,874.31,681.41
2016,2,14,14,0,888.0,80.0,3.9,19.0,587.0,863.62,674.54
2016,2,14,14,15,878.0,78.5,3.8,18.5,558.5,846.87,664.47
2016,2,14,14,30,868.0,77.0,3.7,18.0,530.0,826.87,652.14
2016,2,14,14,45,848.0,76.0,3.6,18.0,494.5,803.19,635.93
2016,2,14,15,0,828.0,75.0,3.5,18.0,459.0,769.91,612.66
2016,2,14,15,15,805.5,72.5,3.3,17.5,418.5,730.54,585.39
2016,2,14,15,30,783.0,70.0,3.1,17.0,378.0,689.3,556.32
2016,2,14,15,45,743.5,67.5,2.9,17.0,332.5,634.32,515.2
2016,2,14,16,0,704.0,65.0,2.7,17.0,287.0,579.18,473.02
2016,2,14,16,15,654.5,59.5,2.55,16.5,240.0,518.78,424.97
2016,2,14,16,30,605.0,54.0,2.4,16.0,193.0,456.23,373.44
2016,2,14,16,45,518.5,47.0,2.25,15.5,146.5,373.41,303.61
2016,2,14,17,0,432.0,40.0,2.1,15.0,100.0,296.88,236.44
2016,2,14,17,15,216.0,31.5,2.05,14.5,61.5,165.18,119.18
2016,2,14,17,30,0.0,23.0,2.0,14.0,23.0,27.05,0.0
2016,2,14,17,45,0.0,11.5,2.0,14.0,11.5,10.96,0.0
2016,2,14,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,225.0,13.0,1.6,12.5,33.5,10.91,0.0
2016,2,15,7,30,450.0,26.0,1.8,13.0,67.0,22.3,12.55
2016,2,15,7,45,548.0,33.0,2.05,13.5,114.0,27.18,18.14
2016,2,15,8,0,646.0,40.0,2.3,14.0,161.0,53.95,26.27
2016,2,15,8,15,701.5,44.5,2.35,14.5,210.0,104.15,53.89
2016,2,15,8,30,757.0,49.0,2.4,15.0,259.0,160.58,96.59
2016,2,15,8,45,793.5,52.5,2.45,15.5,306.5,217.91,146.01
2016,2,15,9,0,830.0,56.0,2.5,16.0,354.0,280.02,201.25
2016,2,15,9,15,854.5,58.5,2.45,16.0,398.0,338.37,254.14
2016,2,15,9,30,879.0,61.0,2.4,16.0,442.0,397.92,307.06
2016,2,15,9,45,896.5,62.5,2.4,16.5,481.0,454.32,355.66
2016,2,15,10,0,914.0,64.0,2.4,17.0,520.0,510.56,402.47
2016,2,15,10,15,926.0,65.5,2.4,17.5,552.5,563.42,445.13
2016,2,15,10,30,938.0,67.0,2.4,18.0,585.0,615.02,485.38
2016,2,15,10,45,946.5,68.0,2.45,18.5,610.5,662.38,521.49
2016,2,15,11,0,955.0,69.0,2.5,19.0,636.0,707.66,555.09
2016,2,15,11,15,960.0,70.0,2.5,19.0,654.0,748.19,583.66
2016,2,15,11,30,965.0,71.0,2.5,19.0,672.0,785.95,609.7
2016,2,15,11,45,967.0,71.5,2.55,19.0,682.0,817.91,631.87
2016,2,15,12,0,969.0,72.0,2.6,19.0,692.0,846.57,651.75
2016,2,15,12,15,969.5,72.0,2.65,19.0,694.0,870.02,668.06
2016,2,15,12,30,970.0,72.0,2.7,19.0,696.0,889.86,681.99
2016,2,15,12,45,963.5,74.0,2.75,19.5,689.0,902.44,689.75
2016,2,15,13,0,957.0,76.0,2.8,20.0,682.0,911.14,695.01
2016,2,15,13,15,952.0,75.5,2.8,20.0,667.5,914.32,697.6
2016,2,15,13,30,947.0,75.0,2.8,20.0,653.0,913.66,697.77
2016,2,15,13,45,938.5,74.5,2.8,20.0,630.5,906.19,693.44
2016,2,15,14,0,930.0,74.0,2.8,20.0,608.0,895.02,686.75
2016,2,15,14,15,919.0,72.5,2.65,19.5,579.0,876.93,675.54
2016,2,15,14,30,908.0,71.0,2.5,19.0,550.0,855.45,662.03
2016,2,15,14,45,891.0,70.0,2.45,19.0,513.5,826.47,642.79
2016,2,15,15,0,874.0,69.0,2.4,19.0,477.0,794.76,621.57
2016,2,15,15,15,852.5,66.5,2.1,18.5,436.0,761.76,598.57
2016,2,15,15,30,831.0,64.0,1.8,18.0,395.0,719.93,568.78
2016,2,15,15,45,798.0,61.0,1.55,18.0,349.0,667.47,530.05
2016,2,15,16,0,765.0,58.0,1.3,18.0,303.0,614.39,490.12
2016,2,15,16,15,718.0,53.5,1.25,17.0,254.5,550.17,442.8
2016,2,15,16,30,671.0,49.0,1.2,16.0,206.0,487.27,393.58
2016,2,15,16,45,596.5,42.5,1.15,15.5,158.0,408.36,328.59
2016,2,15,17,0,522.0,36.0,1.1,15.0,110.0,334.24,264.48
2016,2,15,17,15,386.5,26.5,1.1,15.0,69.0,240.43,176.16
2016,2,15,17,30,251.0,17.0,1.1,15.0,28.0,140.23,0.0
2016,2,15,17,45,125.5,8.5,1.1,15.0,14.0,54.7,0.0
2016,2,15,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,214.0,14.0,1.0,12.5,34.5,10.86,0.0
2016,2,16,7,30,428.0,28.0,1.1,13.0,69.0,24.15,14.36
2016,2,16,7,45,522.5,36.0,1.2,13.5,115.5,29.9,20.6
2016,2,16,8,0,617.0,44.0,1.3,14.0,162.0,58.1,29.73
2016,2,16,8,15,673.5,49.0,1.3,14.5,211.0,107.26,57.39
2016,2,16,8,30,730.0,54.0,1.3,15.0,260.0,162.85,99.49
2016,2,16,8,45,766.0,58.0,1.3,15.5,307.0,219.17,147.71
2016,2,16,9,0,802.0,62.0,1.3,16.0,354.0,278.79,200.2
2016,2,16,9,15,827.0,65.0,1.35,16.5,397.5,336.78,251.58
2016,2,16,9,30,852.0,68.0,1.4,17.0,441.0,396.16,302.93
2016,2,16,9,45,874.0,68.5,1.45,17.5,480.5,452.96,350.86
2016,2,16,10,0,896.0,69.0,1.5,18.0,520.0,509.42,396.97
2016,2,16,10,15,908.5,70.5,1.5,18.5,552.5,561.83,438.28
2016,2,16,10,30,921.0,72.0,1.5,19.0,585.0,613.06,477.28
2016,2,16,10,45,928.0,73.5,1.5,19.5,610.0,659.43,511.48
2016,2,16,11,0,935.0,75.0,1.5,20.0,635.0,703.65,543.11
2016,2,16,11,15,940.0,76.0,1.5,20.0,653.0,743.56,570.54
2016,2,16,11,30,945.0,77.0,1.5,20.0,671.0,780.76,595.43
2016,2,16,11,45,946.5,78.0,1.5,20.5,680.5,812.4,615.19
2016,2,16,12,0,948.0,79.0,1.5,21.0,690.0,840.78,632.63
2016,2,16,12,15,948.5,79.0,1.5,21.0,692.0,863.85,647.69
2016,2,16,12,30,949.0,79.0,1.5,21.0,694.0,883.38,660.49
2016,2,16,12,45,735.0,151.0,1.55,21.5,625.0,809.1,609.73
2016,2,16,13,0,521.0,223.0,1.6,22.0,556.0,710.07,538.89
2016,2,16,13,15,730.0,149.0,1.65,22.0,604.5,820.72,620.08
2016,2,16,13,30,939.0,75.0,1.7,22.0,653.0,909.54,679.85
2016,2,16,13,45,931.5,74.5,1.75,22.0,631.0,902.89,675.79
2016,2,16,14,0,924.0,74.0,1.8,22.0,609.0,892.57,670.47
2016,2,16,14,15,913.5,72.5,1.75,22.0,579.5,874.9,659.21
2016,2,16,14,30,903.0,71.0,1.7,22.0,550.0,853.84,645.81
2016,2,16,14,45,889.0,68.5,1.7,22.0,514.5,825.44,627.97
2016,2,16,15,0,875.0,66.0,1.7,22.0,479.0,794.15,608.07
2016,2,16,15,15,690.5,94.5,1.5,21.5,403.0,676.05,525.75
2016,2,16,15,30,506.0,123.0,1.3,21.0,327.0,547.16,431.81
2016,2,16,15,45,640.5,89.0,1.1,21.0,316.5,594.27,468.6
2016,2,16,16,0,775.0,55.0,0.9,21.0,306.0,619.43,485.49
2016,2,16,16,15,730.5,51.0,0.95,20.5,258.0,556.98,440.1
2016,2,16,16,30,686.0,47.0,1.0,20.0,210.0,495.68,393.18
2016,2,16,16,45,613.5,41.0,1.05,19.5,161.5,417.72,330.83
2016,2,16,17,0,541.0,35.0,1.1,19.0,113.0,344.45,268.93
2016,2,16,17,15,270.5,32.5,1.1,18.5,71.5,192.9,141.03
2016,2,16,17,30,0.0,30.0,1.1,18.0,30.0,39.14,0.0
2016,2,16,17,45,0.0,15.0,1.15,17.5,15.0,14.3,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,7,15,145.5,16.5,3.45,15.0,31.0,12.99,0.0
2016,2,17,7,30,291.0,33.0,3.6,15.0,62.0,26.54,16.38
2016,2,17,7,45,366.0,45.5,3.8,15.0,103.0,35.65,25.46
2016,2,17,8,0,441.0,58.0,4.0,15.0,144.0,63.0,37.19
2016,2,17,8,15,497.0,67.0,4.1,15.0,189.0,105.71,63.22
2016,2,17,8,30,553.0,76.0,4.2,15.0,234.0,155.0,101.2
2016,2,17,8,45,603.5,78.5,4.35,15.5,277.5,203.31,142.16
2016,2,17,9,0,654.0,81.0,4.5,16.0,321.0,256.79,189.15
2016,2,17,9,15,547.5,117.5,4.65,16.0,335.5,293.66,226.73
2016,2,17,9,30,441.0,154.0,4.8,16.0,350.0,319.71,253.14
2016,2,17,9,45,438.0,170.5,4.95,16.5,379.0,360.51,288.1
2016,2,17,10,0,435.0,187.0,5.1,17.0,408.0,400.36,321.33
2016,2,17,10,15,350.5,218.5,5.25,17.0,404.0,405.61,326.54
2016,2,17,10,30,266.0,250.0,5.4,17.0,400.0,406.62,327.29
2016,2,17,10,45,334.0,248.0,5.55,17.0,444.0,461.74,372.25
2016,2,17,11,0,402.0,246.0,5.7,17.0,488.0,521.32,420.36
2016,2,17,11,15,500.0,220.0,5.8,17.0,530.0,589.06,475.14
2016,2,17,11,30,598.0,194.0,5.9,17.0,572.0,654.33,527.77
2016,2,17,11,45,513.5,229.0,6.0,17.0,557.5,647.37,520.83
2016,2,17,12,0,429.0,264.0,6.1,17.0,543.0,633.8,508.77
2016,2,17,12,15,457.5,254.0,6.1,16.5,552.5,660.04,530.94
2016,2,17,12,30,486.0,244.0,6.1,16.0,562.0,685.31,552.28
2016,2,17,12,45,424.5,261.0,6.15,16.0,536.5,661.7,533.03
2016,2,17,13,0,363.0,278.0,6.2,16.0,511.0,624.21,503.37
2016,2,17,13,15,368.5,270.0,6.1,16.0,502.5,625.5,504.99
2016,2,17,13,30,374.0,262.0,6.0,16.0,494.0,625.17,505.31
2016,2,17,13,45,489.5,216.0,5.95,16.0,508.5,688.93,558.04
2016,2,17,14,0,605.0,170.0,5.9,16.0,523.0,741.75,601.93
2016,2,17,14,15,580.0,168.5,5.75,15.5,493.5,709.62,578.37
2016,2,17,14,30,555.0,167.0,5.6,15.0,464.0,681.17,557.65
2016,2,17,14,45,599.0,142.0,5.5,15.0,444.0,686.42,563.67
2016,2,17,15,0,643.0,117.0,5.4,15.0,424.0,682.2,561.3
2016,2,17,15,15,466.0,139.5,5.25,15.0,352.0,549.59,455.53
2016,2,17,15,30,289.0,162.0,5.1,15.0,280.0,418.83,348.02
2016,2,17,15,45,268.0,148.0,4.95,15.0,247.5,380.0,316.79
2016,2,17,16,0,247.0,134.0,4.8,15.0,215.0,341.75,285.21
2016,2,17,16,15,224.5,115.0,4.7,14.5,180.0,296.66,247.94
2016,2,17,16,30,202.0,96.0,4.6,14.0,145.0,252.55,210.49
2016,2,17,16,45,165.5,76.5,4.6,14.0,110.5,200.96,165.35
2016,2,17,17,0,129.0,57.0,4.6,14.0,76.0,151.96,121.68
2016,2,17,17,15,64.5,38.5,4.75,14.0,48.0,85.68,62.56
2016,2,17,17,30,0.0,20.0,4.9,14.0,20.0,20.46,0.0
2016,2,17,17,45,0.0,10.0,5.1,14.0,10.0,9.53,0.0
2016,2,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,17.0,19.0,2.9,11.0,21.0,17.28,0.0
2016,2,18,7,30,34.0,38.0,3.0,11.0,42.0,33.23,22.59
2016,2,18,7,45,65.0,59.0,3.1,11.0,71.0,48.62,37.43
2016,2,18,8,0,96.0,80.0,3.2,11.0,100.0,70.67,52.54
2016,2,18,8,15,116.0,101.5,3.3,11.0,131.0,99.07,74.64
2016,2,18,8,30,136.0,123.0,3.4,11.0,162.0,130.26,100.24
2016,2,18,8,45,161.5,139.0,3.55,11.5,193.5,160.64,125.44
2016,2,18,9,0,187.0,155.0,3.7,12.0,225.0,193.88,153.43
2016,2,18,9,15,444.5,133.0,3.75,12.0,325.0,275.14,216.8
2016,2,18,9,30,702.0,111.0,3.8,12.0,425.0,383.47,304.8
2016,2,18,9,45,384.0,166.0,3.85,12.5,340.0,333.59,269.8
2016,2,18,10,0,66.0,221.0,3.9,13.0,255.0,242.35,196.4
2016,2,18,10,15,429.0,171.0,3.9,13.0,412.0,407.13,332.45
2016,2,18,10,30,792.0,121.0,3.9,13.0,569.0,595.25,483.5
2016,2,18,10,45,807.0,121.5,3.9,13.0,595.5,640.85,519.43
2016,2,18,11,0,822.0,122.0,3.9,13.0,622.0,685.85,554.88
2016,2,18,11,15,829.5,123.0,3.85,13.0,640.0,724.62,584.76
2016,2,18,11,30,837.0,124.0,3.8,13.0,658.0,761.17,611.76
2016,2,18,11,45,841.0,124.5,3.8,13.5,668.0,792.08,632.83
2016,2,18,12,0,845.0,125.0,3.8,14.0,678.0,820.18,651.76
2016,2,18,12,15,534.0,218.5,3.75,14.0,569.0,686.36,548.77
2016,2,18,12,30,223.0,312.0,3.7,14.0,460.0,518.37,414.45
2016,2,18,12,45,550.0,210.5,3.65,14.0,568.0,715.43,573.27
2016,2,18,13,0,877.0,109.0,3.6,14.0,676.0,895.43,706.12
2016,2,18,13,15,444.0,161.5,3.55,14.0,448.5,583.13,471.64
2016,2,18,13,30,11.0,214.0,3.5,14.0,221.0,217.85,173.76
2016,2,18,13,45,226.0,220.0,3.45,14.0,353.0,450.59,367.12
2016,2,18,14,0,441.0,226.0,3.4,14.0,485.0,659.08,530.94
2016,2,18,14,15,358.0,231.0,3.3,14.0,434.5,578.74,467.57
2016,2,18,14,30,275.0,236.0,3.2,14.0,384.0,512.52,415.48
2016,2,18,14,45,137.5,147.5,3.15,14.0,221.5,277.04,228.08
2016,2,18,15,0,0.0,59.0,3.1,14.0,59.0,54.88,40.86
2016,2,18,15,15,167.5,108.0,2.85,13.5,177.0,262.39,219.79
2016,2,18,15,30,335.0,157.0,2.6,13.0,295.0,447.85,372.11
2016,2,18,15,45,315.5,143.5,2.35,13.0,261.5,409.1,339.84
2016,2,18,16,0,296.0,130.0,2.1,13.0,228.0,370.65,308.47
2016,2,18,16,15,437.5,97.0,1.85,12.5,217.0,424.73,353.66
2016,2,18,16,30,579.0,64.0,1.6,12.0,206.0,458.2,379.34
2016,2,18,16,45,508.0,55.0,1.35,11.5,159.5,381.66,313.85
2016,2,18,17,0,437.0,46.0,1.1,11.0,113.0,310.03,250.9
2016,2,18,17,15,308.0,34.0,1.1,10.5,72.5,213.5,164.49
2016,2,18,17,30,179.0,22.0,1.1,10.0,32.0,119.21,26.5
2016,2,18,17,45,89.5,11.0,1.1,10.0,16.0,44.18,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,10.0,18.5,2.75,10.5,19.5,16.98,1.9
2016,2,19,7,30,20.0,37.0,3.0,11.0,39.0,32.65,22.31
2016,2,19,7,45,35.0,57.0,3.25,11.5,63.5,49.04,37.8
2016,2,19,8,0,50.0,77.0,3.5,12.0,88.0,68.65,51.77
2016,2,19,8,15,60.0,98.0,3.6,12.0,113.5,92.21,70.93
2016,2,19,8,30,70.0,119.0,3.7,12.0,139.0,117.35,91.9
2016,2,19,8,45,76.5,138.0,3.85,12.5,164.0,141.52,112.22
2016,2,19,9,0,83.0,157.0,4.0,13.0,189.0,166.58,133.25
2016,2,19,9,15,222.0,165.0,4.0,13.0,262.5,229.4,183.04
2016,2,19,9,30,361.0,173.0,4.0,13.0,336.0,306.11,245.51
2016,2,19,9,45,351.0,192.0,4.05,13.5,361.5,341.47,275.53
2016,2,19,10,0,341.0,211.0,4.1,14.0,387.0,375.43,303.62
2016,2,19,10,15,437.0,199.5,4.1,14.0,439.5,440.29,356.77
2016,2,19,10,30,533.0,188.0,4.1,14.0,492.0,508.97,412.5
2016,2,19,10,45,563.5,186.5,4.15,14.0,520.0,552.88,447.9
2016,2,19,11,0,594.0,185.0,4.2,14.0,548.0,597.49,483.5
2016,2,19,11,15,608.5,186.5,4.15,14.0,568.0,637.79,514.63
2016,2,19,11,30,623.0,188.0,4.1,14.0,588.0,673.84,542.28
2016,2,19,11,45,457.5,245.0,4.05,14.0,541.0,623.59,500.63
2016,2,19,12,0,292.0,302.0,4.0,14.0,494.0,558.1,446.93
2016,2,19,12,15,160.5,283.0,3.85,14.0,388.5,428.85,344.7
2016,2,19,12,30,29.0,264.0,3.7,14.0,283.0,291.99,233.41
2016,2,19,12,45,17.0,230.5,3.55,14.0,241.5,237.46,189.93
2016,2,19,13,0,5.0,197.0,3.4,14.0,200.0,193.65,154.36
2016,2,19,13,15,104.0,246.5,3.2,13.5,312.0,356.53,288.7
2016,2,19,13,30,203.0,296.0,3.0,13.0,424.0,502.72,405.02
2016,2,19,13,45,200.5,288.0,2.9,13.0,410.5,494.05,397.84
2016,2,19,14,0,198.0,280.0,2.8,13.0,397.0,484.58,390.92
2016,2,19,14,15,99.0,188.0,2.8,13.0,246.5,291.84,238.05
2016,2,19,14,30,0.0,96.0,2.8,13.0,96.0,89.79,70.04
2016,2,19,14,45,0.0,86.0,2.8,13.0,86.0,80.11,62.29
2016,2,19,15,0,0.0,76.0,2.8,13.0,76.0,70.75,54.57
2016,2,19,15,15,0.0,86.0,2.55,12.5,86.0,80.42,63.01
2016,2,19,15,30,0.0,96.0,2.3,12.0,96.0,91.1,72.35
2016,2,19,15,45,0.0,85.0,2.1,12.0,85.0,80.36,63.38
2016,2,19,16,0,0.0,74.0,1.9,12.0,74.0,69.63,54.35
2016,2,19,16,15,0.0,62.0,1.65,11.5,62.0,57.85,44.39
2016,2,19,16,30,0.0,50.0,1.4,11.0,50.0,46.47,34.61
2016,2,19,16,45,0.0,38.5,1.15,11.0,38.5,35.76,25.19
2016,2,19,17,0,0.0,27.0,0.9,11.0,27.0,25.05,15.71
2016,2,19,17,15,0.0,17.0,0.85,10.5,17.0,15.76,7.31
2016,2,19,17,30,0.0,7.0,0.8,10.0,7.0,6.48,0.0
2016,2,19,17,45,0.0,3.5,0.8,10.0,3.5,3.34,0.0
2016,2,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,108.0,20.5,1.25,6.5,32.5,16.03,3.37
2016,2,20,7,30,216.0,41.0,1.3,7.0,65.0,31.87,22.25
2016,2,20,7,45,273.0,57.5,1.4,7.5,104.0,43.88,33.91
2016,2,20,8,0,330.0,74.0,1.5,8.0,143.0,73.52,49.03
2016,2,20,8,15,368.5,88.5,1.45,8.5,184.0,113.3,76.44
2016,2,20,8,30,407.0,103.0,1.4,9.0,225.0,157.63,112.0
2016,2,20,8,45,449.5,109.5,1.4,9.5,264.5,200.16,148.15
2016,2,20,9,0,492.0,116.0,1.4,10.0,304.0,247.07,188.94
2016,2,20,9,15,615.0,100.5,1.3,10.0,363.0,306.55,238.71
2016,2,20,9,30,738.0,85.0,1.2,10.0,422.0,377.27,297.88
2016,2,20,9,45,715.0,101.5,1.2,10.5,450.5,423.46,337.75
2016,2,20,10,0,692.0,118.0,1.2,11.0,479.0,467.2,374.04
2016,2,20,10,15,691.5,127.5,1.15,11.5,507.0,512.58,409.86
2016,2,20,10,30,691.0,137.0,1.1,12.0,535.0,556.3,443.05
2016,2,20,10,45,494.0,206.5,1.05,12.5,497.0,530.37,420.67
2016,2,20,11,0,297.0,276.0,1.0,13.0,459.0,484.16,382.33
2016,2,20,11,15,413.5,249.0,0.95,13.0,512.0,560.95,441.86
2016,2,20,11,30,530.0,222.0,0.9,13.0,565.0,637.87,499.14
2016,2,20,11,45,526.5,227.5,0.9,13.5,572.5,660.23,513.51
2016,2,20,12,0,523.0,233.0,0.9,14.0,580.0,680.53,526.82
2016,2,20,12,15,420.0,267.0,0.95,14.0,546.0,646.55,500.72
2016,2,20,12,30,317.0,301.0,1.0,14.0,512.0,597.69,464.16
2016,2,20,12,45,461.5,250.5,1.1,14.0,555.0,685.87,532.97
2016,2,20,13,0,606.0,200.0,1.2,14.0,598.0,768.99,595.77
2016,2,20,13,15,756.0,147.5,1.2,14.0,633.0,850.44,652.73
2016,2,20,13,30,906.0,95.0,1.2,14.0,668.0,915.16,696.25
2016,2,20,13,45,898.5,93.5,1.3,14.0,646.0,907.4,692.49
2016,2,20,14,0,891.0,92.0,1.4,14.0,624.0,896.04,687.3
2016,2,20,14,15,880.0,90.5,1.4,14.0,595.0,885.54,681.38
2016,2,20,14,30,869.0,89.0,1.4,14.0,566.0,864.34,668.18
2016,2,20,14,45,858.0,85.0,1.45,14.0,530.5,836.93,651.41
2016,2,20,15,0,847.0,81.0,1.5,14.0,495.0,806.53,632.41
2016,2,20,15,15,778.0,81.5,1.4,13.5,437.0,732.86,581.52
2016,2,20,15,30,709.0,82.0,1.3,13.0,379.0,663.55,533.02
2016,2,20,15,45,730.0,74.0,1.25,13.0,350.0,643.87,519.89
2016,2,20,16,0,751.0,66.0,1.2,13.0,321.0,624.04,505.72
2016,2,20,16,15,706.5,61.0,1.15,12.0,272.0,560.43,458.51
2016,2,20,16,30,662.0,56.0,1.1,11.0,223.0,497.92,409.56
2016,2,20,16,45,589.5,49.0,1.05,10.5,174.0,423.5,347.81
2016,2,20,17,0,517.0,42.0,1.0,10.0,125.0,349.72,284.0
2016,2,20,17,15,395.5,31.5,1.0,9.5,81.5,254.07,198.93
2016,2,20,17,30,274.0,21.0,1.0,9.0,38.0,162.33,72.99
2016,2,20,17,45,137.0,10.5,1.05,9.0,19.0,62.05,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,59.5,5.0,1.0,7.5,6.0,0.0,0.0
2016,2,21,7,0,119.0,10.0,1.0,8.0,12.0,9.53,0.0
2016,2,21,7,15,281.5,22.0,1.2,8.5,49.0,17.59,5.6
2016,2,21,7,30,444.0,34.0,1.4,9.0,86.0,26.71,17.71
2016,2,21,7,45,535.0,42.0,1.6,9.5,135.0,31.74,22.85
2016,2,21,8,0,626.0,50.0,1.8,10.0,184.0,68.38,35.47
2016,2,21,8,15,680.5,55.5,1.85,10.5,234.0,122.14,69.78
2016,2,21,8,30,735.0,61.0,1.9,11.0,284.0,179.26,115.21
2016,2,21,8,45,774.5,64.5,2.0,11.5,333.5,236.95,165.9
2016,2,21,9,0,814.0,68.0,2.1,12.0,383.0,298.35,221.0
2016,2,21,9,15,838.5,71.0,2.1,12.0,427.5,357.5,274.74
2016,2,21,9,30,863.0,74.0,2.1,12.0,472.0,417.96,328.43
2016,2,21,9,45,882.5,76.0,2.1,12.5,512.0,476.36,378.38
2016,2,21,10,0,902.0,78.0,2.1,13.0,552.0,534.14,426.15
2016,2,21,10,15,914.5,79.5,2.1,13.0,585.5,587.33,469.67
2016,2,21,10,30,927.0,81.0,2.1,13.0,619.0,639.3,511.0
2016,2,21,10,45,936.0,82.0,2.1,13.5,645.0,687.04,547.06
2016,2,21,11,0,945.0,83.0,2.1,14.0,671.0,732.73,580.49
2016,2,21,11,15,950.5,84.0,2.1,14.0,689.5,773.66,608.97
2016,2,21,11,30,956.0,85.0,2.1,14.0,708.0,811.84,635.3
2016,2,21,11,45,959.0,85.5,2.15,14.5,718.5,844.6,656.88
2016,2,21,12,0,962.0,86.0,2.2,15.0,729.0,874.12,676.14
2016,2,21,12,15,962.5,86.0,2.2,15.0,730.5,897.62,692.01
2016,2,21,12,30,963.0,86.0,2.2,15.0,732.0,917.5,705.5
2016,2,21,12,45,961.5,85.5,2.25,15.0,726.0,931.39,715.52
2016,2,21,13,0,960.0,85.0,2.3,15.0,720.0,941.46,723.13
2016,2,21,13,15,955.5,84.5,2.35,15.0,705.0,945.03,726.48
2016,2,21,13,30,951.0,84.0,2.4,15.0,690.0,944.71,727.4
2016,2,21,13,45,941.0,84.0,2.5,15.0,667.0,936.3,723.4
2016,2,21,14,0,931.0,84.0,2.6,15.0,644.0,924.18,716.98
2016,2,21,14,15,920.0,82.5,2.6,15.0,614.0,905.8,705.4
2016,2,21,14,30,909.0,81.0,2.6,15.0,584.0,884.0,691.54
2016,2,21,14,45,890.5,80.0,2.6,15.0,546.5,853.28,671.36
2016,2,21,15,0,872.0,79.0,2.6,15.0,509.0,826.82,654.18
2016,2,21,15,15,850.0,76.0,2.4,14.5,466.5,785.43,625.73
2016,2,21,15,30,828.0,73.0,2.2,14.0,424.0,741.99,595.48
2016,2,21,15,45,796.5,70.0,2.0,13.5,377.0,689.83,558.16
2016,2,21,16,0,765.0,67.0,1.8,13.0,330.0,636.89,519.43
2016,2,21,16,15,720.0,62.0,1.65,12.5,280.0,572.24,470.09
2016,2,21,16,30,675.0,57.0,1.5,12.0,230.0,508.69,418.87
2016,2,21,16,45,604.5,50.0,1.4,11.5,180.0,434.65,357.16
2016,2,21,17,0,534.0,43.0,1.3,11.0,130.0,360.99,293.28
2016,2,21,17,15,411.5,33.0,1.3,10.5,86.0,264.24,207.68
2016,2,21,17,30,289.0,23.0,1.3,10.0,42.0,172.57,89.97
2016,2,21,17,45,144.5,11.5,1.3,10.0,21.0,66.09,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
