Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,82.0,5.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,164.0,11.0,1.0,9.0,15.0,10.48,0.0
2016,2,22,7,15,321.5,22.0,1.25,9.5,53.5,17.43,6.5
2016,2,22,7,30,479.0,33.0,1.5,10.0,92.0,25.62,16.77
2016,2,22,7,45,562.5,40.5,1.75,10.5,140.5,33.08,23.99
2016,2,22,8,0,646.0,48.0,2.0,11.0,189.0,71.86,37.06
2016,2,22,8,15,698.0,53.5,2.1,11.0,239.5,123.91,70.25
2016,2,22,8,30,750.0,59.0,2.2,11.0,290.0,181.85,116.94
2016,2,22,8,45,784.0,62.5,2.35,11.5,338.5,239.3,167.93
2016,2,22,9,0,818.0,66.0,2.5,12.0,387.0,299.8,222.73
2016,2,22,9,15,842.5,69.0,2.6,12.5,431.5,359.25,276.55
2016,2,22,9,30,867.0,72.0,2.7,13.0,476.0,420.01,330.21
2016,2,22,9,45,884.0,74.0,2.85,13.5,515.5,477.6,380.04
2016,2,22,10,0,901.0,76.0,3.0,14.0,555.0,534.26,427.63
2016,2,22,10,15,913.5,78.0,3.0,14.5,588.0,587.94,471.06
2016,2,22,10,30,926.0,80.0,3.0,15.0,621.0,640.43,512.16
2016,2,22,10,45,933.5,81.5,3.05,15.5,647.0,687.72,548.36
2016,2,22,11,0,941.0,83.0,3.1,16.0,673.0,732.87,581.79
2016,2,22,11,15,946.5,84.0,3.15,16.0,691.5,773.67,610.85
2016,2,22,11,30,952.0,85.0,3.2,16.0,710.0,811.74,637.79
2016,2,22,11,45,954.0,86.0,3.25,16.5,720.0,844.16,659.37
2016,2,22,12,0,956.0,87.0,3.3,17.0,730.0,873.3,678.55
2016,2,22,12,15,957.0,87.0,3.35,17.0,732.0,897.09,695.25
2016,2,22,12,30,958.0,87.0,3.4,17.0,734.0,917.3,709.57
2016,2,22,12,45,794.5,141.0,3.45,17.0,674.5,858.12,668.11
2016,2,22,13,0,631.0,195.0,3.5,17.0,615.0,789.36,619.3
2016,2,22,13,15,583.5,206.5,3.5,17.0,588.5,762.2,599.71
2016,2,22,13,30,536.0,218.0,3.5,17.0,562.0,737.2,581.12
2016,2,22,13,45,731.0,152.0,3.5,17.0,604.5,843.57,661.54
2016,2,22,14,0,926.0,86.0,3.5,17.0,647.0,924.81,719.41
2016,2,22,14,15,916.0,84.5,3.4,17.0,617.5,907.29,706.9
2016,2,22,14,30,906.0,83.0,3.3,17.0,588.0,886.35,692.88
2016,2,22,14,45,892.5,81.0,3.2,17.0,552.0,858.58,674.06
2016,2,22,15,0,879.0,79.0,3.1,17.0,516.0,834.88,658.19
2016,2,22,15,15,798.0,80.5,2.8,16.5,452.0,751.66,598.81
2016,2,22,15,30,717.0,82.0,2.5,16.0,388.0,669.47,539.35
2016,2,22,15,45,679.0,81.5,2.2,15.5,346.0,622.96,505.61
2016,2,22,16,0,641.0,81.0,1.9,15.0,304.0,572.72,467.47
2016,2,22,16,15,605.5,73.5,1.75,14.0,259.0,516.02,424.1
2016,2,22,16,30,570.0,66.0,1.6,13.0,214.0,460.17,379.59
2016,2,22,16,45,501.0,58.5,1.45,12.5,168.5,386.09,317.73
2016,2,22,17,0,432.0,51.0,1.3,12.0,123.0,316.58,257.44
2016,2,22,17,15,338.5,37.5,1.3,11.5,82.0,234.46,184.64
2016,2,22,17,30,245.0,24.0,1.3,11.0,41.0,156.23,89.51
2016,2,22,17,45,122.5,12.0,1.35,11.0,20.5,58.38,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.6,11.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.6,11.0,17.0,16.2,0.0
2016,2,23,7,15,236.5,27.0,0.6,11.0,57.0,21.97,10.59
2016,2,23,7,30,473.0,37.0,0.6,11.0,97.0,29.09,19.85
2016,2,23,7,45,561.0,45.0,0.6,11.5,147.0,34.0,24.8
2016,2,23,8,0,649.0,53.0,0.6,12.0,197.0,75.39,39.18
2016,2,23,8,15,702.5,58.5,0.65,12.0,249.0,130.94,75.36
2016,2,23,8,30,756.0,64.0,0.7,12.0,301.0,189.61,122.14
2016,2,23,8,45,794.5,67.5,0.75,12.5,351.0,248.63,173.36
2016,2,23,9,0,833.0,71.0,0.8,13.0,401.0,311.24,228.43
2016,2,23,9,15,857.5,74.0,0.9,13.5,446.5,371.72,281.71
2016,2,23,9,30,882.0,77.0,1.0,14.0,492.0,433.48,334.67
2016,2,23,9,45,902.0,78.5,1.1,14.5,533.0,492.83,384.23
2016,2,23,10,0,922.0,80.0,1.2,15.0,574.0,551.57,431.73
2016,2,23,10,15,934.0,82.0,1.2,15.5,607.5,606.11,473.89
2016,2,23,10,30,946.0,84.0,1.2,16.0,641.0,659.34,513.58
2016,2,23,10,45,954.5,85.0,1.3,16.5,667.5,707.71,549.49
2016,2,23,11,0,963.0,86.0,1.4,17.0,694.0,753.93,582.63
2016,2,23,11,15,967.5,87.0,1.35,17.0,712.0,794.88,609.44
2016,2,23,11,30,972.0,88.0,1.3,17.0,730.0,832.96,633.96
2016,2,23,11,45,973.0,89.0,1.3,17.5,740.0,865.24,653.76
2016,2,23,12,0,974.0,90.0,1.3,18.0,750.0,894.11,671.18
2016,2,23,12,15,973.5,90.0,1.2,18.0,751.0,917.09,684.41
2016,2,23,12,30,973.0,90.0,1.1,18.0,752.0,936.35,695.12
2016,2,23,12,45,969.5,90.5,1.05,18.5,745.0,949.8,701.58
2016,2,23,13,0,966.0,91.0,1.0,19.0,738.0,959.34,705.65
2016,2,23,13,15,960.5,90.0,0.9,19.0,722.5,961.48,705.46
2016,2,23,13,30,955.0,89.0,0.8,19.0,707.0,959.68,702.92
2016,2,23,13,45,945.5,88.5,0.75,19.0,683.0,951.04,697.19
2016,2,23,14,0,936.0,88.0,0.7,19.0,659.0,938.64,689.3
2016,2,23,14,15,924.5,86.5,0.65,19.0,628.5,919.67,677.35
2016,2,23,14,30,913.0,85.0,0.6,19.0,598.0,897.27,663.35
2016,2,23,14,45,897.5,83.0,0.55,19.0,560.5,867.63,644.7
2016,2,23,15,0,882.0,81.0,0.5,19.0,523.0,842.12,628.84
2016,2,23,15,15,860.0,78.0,0.5,18.5,479.5,800.27,603.94
2016,2,23,15,30,838.0,75.0,0.5,18.0,436.0,756.32,577.27
2016,2,23,15,45,806.0,71.5,0.55,17.5,388.5,702.58,543.77
2016,2,23,16,0,774.0,68.0,0.6,17.0,341.0,648.09,508.5
2016,2,23,16,15,729.5,63.5,0.7,16.5,290.5,583.69,464.34
2016,2,23,16,30,685.0,59.0,0.8,16.0,240.0,520.31,417.31
2016,2,23,16,45,607.0,53.0,0.9,15.5,188.5,442.3,355.91
2016,2,23,17,0,529.0,47.0,1.0,15.0,137.0,365.13,292.03
2016,2,23,17,15,412.0,36.0,1.0,14.5,92.0,269.35,209.8
2016,2,23,17,30,295.0,25.0,1.0,14.0,47.0,180.75,110.25
2016,2,23,17,45,147.5,12.5,1.05,14.0,23.5,68.67,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,8.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,9.0,17.0,16.2,0.0
2016,2,24,7,15,200.5,28.0,0.9,9.5,54.5,21.93,11.38
2016,2,24,7,30,401.0,39.0,1.0,10.0,92.0,30.62,21.36
2016,2,24,7,45,489.0,48.0,1.1,11.0,140.0,36.31,26.92
2016,2,24,8,0,577.0,57.0,1.2,12.0,188.0,76.71,41.93
2016,2,24,8,15,630.5,63.0,1.1,12.5,237.0,125.95,74.13
2016,2,24,8,30,684.0,69.0,1.0,13.0,286.0,181.29,118.25
2016,2,24,8,45,723.5,73.0,0.95,13.5,334.5,239.37,168.34
2016,2,24,9,0,763.0,77.0,0.9,14.0,383.0,298.83,220.22
2016,2,24,9,15,788.5,80.0,0.9,14.5,427.0,355.86,269.98
2016,2,24,9,30,814.0,83.0,0.9,15.0,471.0,414.41,319.55
2016,2,24,9,45,833.5,85.5,0.9,15.5,510.0,470.9,365.93
2016,2,24,10,0,853.0,88.0,0.9,16.0,549.0,527.62,410.78
2016,2,24,10,15,866.0,90.0,0.85,16.5,581.5,580.11,450.48
2016,2,24,10,30,879.0,92.0,0.8,17.0,614.0,631.58,487.89
2016,2,24,10,45,887.5,93.5,0.8,17.5,639.5,676.1,519.66
2016,2,24,11,0,896.0,95.0,0.8,18.0,665.0,720.29,550.24
2016,2,24,11,15,901.5,96.0,0.7,18.0,683.0,759.62,574.67
2016,2,24,11,30,907.0,97.0,0.6,18.0,701.0,796.36,596.81
2016,2,24,11,45,908.5,98.0,0.55,18.5,710.5,827.17,614.36
2016,2,24,12,0,910.0,99.0,0.5,19.0,720.0,854.82,629.67
2016,2,24,12,15,910.5,99.0,0.5,19.0,722.0,877.27,643.68
2016,2,24,12,30,911.0,99.0,0.5,19.0,724.0,896.27,655.59
2016,2,24,12,45,912.0,97.5,0.5,19.5,718.0,910.51,663.34
2016,2,24,13,0,913.0,96.0,0.5,20.0,712.0,921.15,668.94
2016,2,24,13,15,908.0,95.0,0.6,19.5,697.0,923.36,674.01
2016,2,24,13,30,903.0,94.0,0.7,19.0,682.0,921.85,676.94
2016,2,24,13,45,896.5,92.5,0.8,19.0,660.0,914.74,675.11
2016,2,24,14,0,890.0,91.0,0.9,19.0,638.0,904.02,671.02
2016,2,24,14,15,879.0,89.0,0.95,19.0,608.0,885.26,660.79
2016,2,24,14,30,868.0,87.0,1.0,19.0,578.0,870.58,653.36
2016,2,24,14,45,852.0,85.0,1.05,19.0,542.0,841.07,635.9
2016,2,24,15,0,836.0,83.0,1.1,19.0,506.0,808.79,616.51
2016,2,24,15,15,814.5,80.0,1.05,18.5,464.0,768.35,590.98
2016,2,24,15,30,793.0,77.0,1.0,18.0,422.0,725.94,563.71
2016,2,24,15,45,761.0,73.5,1.0,17.5,375.5,673.47,529.19
2016,2,24,16,0,729.0,70.0,1.0,17.0,329.0,620.39,493.19
2016,2,24,16,15,685.0,65.0,1.0,16.0,280.5,561.22,451.3
2016,2,24,16,30,641.0,60.0,1.0,15.0,232.0,499.77,404.83
2016,2,24,16,45,572.0,53.0,1.0,14.5,183.0,423.01,343.25
2016,2,24,17,0,503.0,46.0,1.0,14.0,134.0,350.97,282.65
2016,2,24,17,15,393.5,35.5,1.0,13.5,90.0,260.45,204.52
2016,2,24,17,30,284.0,25.0,1.0,13.0,46.0,177.78,114.83
2016,2,24,17,45,142.0,12.5,1.05,12.5,23.0,66.79,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,6,45,53.5,7.0,0.4,11.5,9.0,0.0,0.0
2016,2,25,7,0,107.0,14.0,0.4,12.0,18.0,13.34,0.0
2016,2,25,7,15,237.0,28.5,0.35,12.0,55.5,22.94,12.62
2016,2,25,7,30,367.0,43.0,0.3,12.0,93.0,34.11,24.36
2016,2,25,7,45,443.5,53.5,0.25,12.5,139.0,40.96,30.98
2016,2,25,8,0,520.0,64.0,0.2,13.0,185.0,81.27,46.93
2016,2,25,8,15,574.5,71.5,0.25,13.5,233.5,128.7,78.23
2016,2,25,8,30,629.0,79.0,0.3,14.0,282.0,182.47,120.6
2016,2,25,8,45,663.5,85.5,0.35,14.5,328.5,236.59,166.77
2016,2,25,9,0,698.0,92.0,0.4,15.0,375.0,294.06,216.2
2016,2,25,9,15,724.5,96.0,0.5,15.5,418.0,349.35,263.75
2016,2,25,9,30,751.0,100.0,0.6,16.0,461.0,406.41,311.59
2016,2,25,9,45,772.0,102.5,0.7,16.5,499.5,461.79,356.87
2016,2,25,10,0,793.0,105.0,0.8,17.0,538.0,516.43,400.28
2016,2,25,10,15,806.5,107.5,0.8,17.5,570.0,567.07,438.67
2016,2,25,10,30,820.0,110.0,0.8,18.0,602.0,616.91,475.17
2016,2,25,10,45,834.0,110.0,0.85,18.5,628.0,663.42,508.79
2016,2,25,11,0,848.0,110.0,0.9,19.0,654.0,708.56,540.63
2016,2,25,11,15,670.0,179.0,0.85,19.0,616.0,685.8,521.09
2016,2,25,11,30,492.0,248.0,0.8,19.0,578.0,643.16,487.81
2016,2,25,11,45,494.5,251.0,0.8,19.5,586.5,666.77,504.02
2016,2,25,12,0,497.0,254.0,0.8,20.0,595.0,688.69,518.09
2016,2,25,12,15,556.0,233.0,0.75,20.0,616.0,730.97,547.73
2016,2,25,12,30,615.0,212.0,0.7,20.0,637.0,776.77,578.92
2016,2,25,12,45,751.5,157.0,0.65,20.0,671.0,849.75,627.33
2016,2,25,13,0,888.0,102.0,0.6,20.0,705.0,908.47,663.65
2016,2,25,13,15,883.5,101.0,0.55,20.0,691.0,910.98,663.78
2016,2,25,13,30,879.0,100.0,0.5,20.0,677.0,909.85,662.6
2016,2,25,13,45,870.0,99.5,0.45,20.5,654.5,909.23,660.69
2016,2,25,14,0,861.0,99.0,0.4,21.0,632.0,897.68,651.97
2016,2,25,14,15,850.0,97.0,0.3,21.0,603.0,879.16,639.37
2016,2,25,14,30,839.0,95.0,0.2,21.0,574.0,857.39,625.04
2016,2,25,14,45,819.5,94.0,0.15,21.0,537.5,826.5,605.9
2016,2,25,15,0,800.0,93.0,0.1,21.0,501.0,793.05,585.22
2016,2,25,15,15,778.0,89.5,0.15,20.5,459.5,752.35,561.89
2016,2,25,15,30,756.0,86.0,0.2,20.0,418.0,709.8,536.86
2016,2,25,15,45,723.0,82.5,0.3,19.5,372.5,661.72,507.93
2016,2,25,16,0,690.0,79.0,0.4,19.0,327.0,609.37,474.83
2016,2,25,16,15,645.5,73.0,0.5,18.0,278.5,546.22,431.82
2016,2,25,16,30,601.0,67.0,0.6,17.0,230.0,484.51,387.19
2016,2,25,16,45,540.5,58.0,0.75,16.5,182.5,411.74,330.83
2016,2,25,17,0,480.0,49.0,0.9,16.0,135.0,342.99,274.37
2016,2,25,17,15,373.0,38.0,0.9,15.5,91.5,253.87,198.37
2016,2,25,17,30,266.0,27.0,0.9,15.0,48.0,173.65,115.74
2016,2,25,17,45,133.0,13.5,0.95,14.5,24.0,64.48,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,7.5,0.8,11.5,7.5,7.15,0.0
2016,2,26,7,0,0.0,15.0,0.8,12.0,15.0,13.84,0.0
2016,2,26,7,15,71.5,33.0,0.95,12.5,43.5,28.14,17.21
2016,2,26,7,30,143.0,51.0,1.1,13.0,72.0,40.96,30.23
2016,2,26,7,45,174.0,71.5,1.3,13.5,106.0,56.21,44.28
2016,2,26,8,0,205.0,92.0,1.5,14.0,140.0,87.86,62.3
2016,2,26,8,15,225.5,111.5,1.5,14.0,176.0,122.4,88.37
2016,2,26,8,30,246.0,131.0,1.5,14.0,212.0,159.61,118.78
2016,2,26,8,45,266.5,147.0,1.5,14.5,246.5,196.34,149.5
2016,2,26,9,0,287.0,163.0,1.5,15.0,281.0,235.35,182.26
2016,2,26,9,15,525.0,124.5,1.6,15.0,369.0,305.47,236.67
2016,2,26,9,30,763.0,86.0,1.7,15.0,457.0,401.19,313.35
2016,2,26,9,45,663.5,126.5,1.8,15.5,467.5,436.21,343.99
2016,2,26,10,0,564.0,167.0,1.9,16.0,478.0,458.24,362.76
2016,2,26,10,15,588.5,170.0,1.95,16.0,511.0,508.18,402.71
2016,2,26,10,30,613.0,173.0,2.0,16.0,544.0,556.48,440.5
2016,2,26,10,45,604.5,185.5,2.05,16.5,563.5,593.0,467.51
2016,2,26,11,0,596.0,198.0,2.1,17.0,583.0,624.12,490.03
2016,2,26,11,15,516.0,236.0,2.1,17.0,576.0,629.66,492.53
2016,2,26,11,30,436.0,274.0,2.1,17.0,569.0,628.01,489.57
2016,2,26,11,45,484.0,258.0,2.15,17.0,589.5,667.03,519.58
2016,2,26,12,0,532.0,242.0,2.2,17.0,610.0,706.34,549.3
2016,2,26,12,15,495.0,258.0,2.25,17.0,601.0,707.48,549.33
2016,2,26,12,30,458.0,274.0,2.3,17.0,592.0,705.2,547.2
2016,2,26,12,45,656.0,198.0,2.4,17.5,649.5,812.3,628.46
2016,2,26,13,0,854.0,122.0,2.5,18.0,707.0,910.49,695.86
2016,2,26,13,15,722.5,164.0,2.55,17.5,651.5,852.13,656.62
2016,2,26,13,30,591.0,206.0,2.6,17.0,596.0,779.02,606.63
2016,2,26,13,45,712.0,159.5,2.7,17.0,614.0,843.22,655.24
2016,2,26,14,0,833.0,113.0,2.8,17.0,632.0,891.38,690.21
2016,2,26,14,15,667.5,156.0,2.8,16.5,560.0,793.12,622.36
2016,2,26,14,30,502.0,199.0,2.8,16.0,488.0,684.89,543.88
2016,2,26,14,45,587.0,159.5,2.85,16.0,477.0,710.15,566.92
2016,2,26,15,0,672.0,120.0,2.9,16.0,466.0,724.97,579.58
2016,2,26,15,15,704.5,105.0,2.85,15.5,441.5,717.73,576.37
2016,2,26,15,30,737.0,90.0,2.8,15.0,417.0,705.68,569.74
2016,2,26,15,45,712.0,83.5,2.8,15.0,372.0,656.37,534.03
2016,2,26,16,0,687.0,77.0,2.8,15.0,327.0,606.21,497.12
2016,2,26,16,15,642.5,71.5,2.55,14.5,279.0,543.67,448.38
2016,2,26,16,30,598.0,66.0,2.3,14.0,231.0,482.6,398.91
2016,2,26,16,45,536.0,58.0,2.1,13.5,183.5,410.12,338.59
2016,2,26,17,0,474.0,50.0,1.9,13.0,136.0,341.79,279.45
2016,2,26,17,15,366.0,39.0,1.65,12.5,92.5,252.18,201.01
2016,2,26,17,30,258.0,28.0,1.4,12.0,49.0,172.94,120.6
2016,2,26,17,45,129.0,14.0,1.2,12.0,24.5,63.62,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,12.39,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,22.37,0.0
2016,2,27,7,15,226.5,33.5,1.0,11.0,66.5,26.18,16.12
2016,2,27,7,30,453.0,41.0,1.1,11.0,107.0,31.78,22.5
2016,2,27,7,45,538.0,48.0,1.25,11.5,156.0,35.67,26.4
2016,2,27,8,0,623.0,55.0,1.4,12.0,205.0,82.53,43.72
2016,2,27,8,15,672.0,60.0,1.4,12.5,255.0,136.23,80.72
2016,2,27,8,30,721.0,65.0,1.4,13.0,305.0,192.53,126.63
2016,2,27,8,45,758.0,68.0,1.45,13.5,353.0,249.23,176.45
2016,2,27,9,0,795.0,71.0,1.5,14.0,401.0,309.37,229.76
2016,2,27,9,15,818.0,74.0,1.5,14.0,445.0,367.57,281.58
2016,2,27,9,30,841.0,77.0,1.5,14.0,489.0,426.93,333.06
2016,2,27,9,45,857.0,79.5,1.55,14.5,528.0,483.38,380.31
2016,2,27,10,0,873.0,82.0,1.6,15.0,567.0,539.35,425.58
2016,2,27,10,15,885.5,83.5,1.6,15.0,599.5,591.52,467.14
2016,2,27,10,30,898.0,85.0,1.6,15.0,632.0,642.54,506.62
2016,2,27,10,45,904.0,87.5,1.6,15.5,657.0,688.9,540.59
2016,2,27,11,0,910.0,90.0,1.6,16.0,682.0,733.08,571.36
2016,2,27,11,15,915.5,91.0,1.6,16.0,700.0,772.91,598.44
2016,2,27,11,30,921.0,92.0,1.6,16.0,718.0,810.1,623.47
2016,2,27,11,45,921.0,93.5,1.6,16.5,727.5,840.6,642.55
2016,2,27,12,0,921.0,95.0,1.6,17.0,737.0,867.82,659.32
2016,2,27,12,15,921.5,95.0,1.65,17.0,738.5,890.41,674.81
2016,2,27,12,30,922.0,95.0,1.7,17.0,740.0,909.52,688.08
2016,2,27,12,45,913.5,98.0,1.75,17.0,732.0,920.49,696.03
2016,2,27,13,0,905.0,101.0,1.8,17.0,724.0,927.67,701.67
2016,2,27,13,15,901.0,100.0,1.8,17.0,709.5,930.64,704.07
2016,2,27,13,30,897.0,99.0,1.8,17.0,695.0,929.9,704.18
2016,2,27,13,45,894.5,96.0,1.85,17.0,674.0,924.53,701.98
2016,2,27,14,0,892.0,93.0,1.9,17.0,653.0,915.5,697.46
2016,2,27,14,15,882.0,91.0,1.9,16.5,623.5,897.38,687.62
2016,2,27,14,30,872.0,89.0,1.9,16.0,594.0,883.4,680.75
2016,2,27,14,45,859.0,86.5,1.9,16.0,558.0,855.5,662.95
2016,2,27,15,0,846.0,84.0,1.9,16.0,522.0,824.69,643.14
2016,2,27,15,15,825.5,81.0,1.7,15.5,480.0,784.48,615.76
2016,2,27,15,30,805.0,78.0,1.5,15.0,438.0,742.23,586.63
2016,2,27,15,45,779.0,74.0,1.35,15.0,392.0,692.88,551.31
2016,2,27,16,0,753.0,70.0,1.2,15.0,346.0,642.5,514.63
2016,2,27,16,15,711.5,65.0,1.1,14.5,296.5,579.73,468.82
2016,2,27,16,30,670.0,60.0,1.0,14.0,247.0,521.96,423.74
2016,2,27,16,45,611.5,53.0,0.95,13.5,198.0,449.53,365.62
2016,2,27,17,0,553.0,46.0,0.9,13.0,149.0,380.84,307.83
2016,2,27,17,15,446.0,36.5,0.9,12.5,103.0,289.47,229.57
2016,2,27,17,30,339.0,27.0,0.9,12.0,57.0,208.63,148.82
2016,2,27,17,45,169.5,13.5,0.95,11.5,28.5,79.19,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,1.25,9.5,9.5,9.05,0.0
2016,2,28,7,0,0.0,19.0,1.3,10.0,19.0,17.3,0.0
2016,2,28,7,15,64.5,38.0,1.5,10.5,47.5,32.05,21.39
2016,2,28,7,30,129.0,57.0,1.7,11.0,76.0,45.41,34.57
2016,2,28,7,45,158.0,77.5,1.95,11.5,110.0,61.05,49.05
2016,2,28,8,0,187.0,98.0,2.2,12.0,144.0,92.75,67.29
2016,2,28,8,15,216.5,114.5,2.2,12.0,179.0,125.16,91.81
2016,2,28,8,30,246.0,131.0,2.2,12.0,214.0,161.13,121.23
2016,2,28,8,45,286.0,146.5,2.25,12.5,256.5,202.31,155.4
2016,2,28,9,0,326.0,162.0,2.3,13.0,299.0,248.03,193.73
2016,2,28,9,15,183.5,181.5,2.3,13.0,260.0,234.66,187.4
2016,2,28,9,30,41.0,201.0,2.3,13.0,221.0,203.91,164.34
2016,2,28,9,45,85.5,228.5,2.3,13.5,275.0,254.34,204.84
2016,2,28,10,0,130.0,256.0,2.3,14.0,329.0,312.95,251.25
2016,2,28,10,15,195.5,267.5,2.3,14.0,384.0,370.53,297.13
2016,2,28,10,30,261.0,279.0,2.3,14.0,439.0,438.9,350.91
2016,2,28,10,45,560.5,197.0,2.35,14.5,559.5,576.03,459.79
2016,2,28,11,0,860.0,115.0,2.4,15.0,680.0,729.95,577.46
2016,2,28,11,15,590.5,212.0,2.45,15.0,604.5,663.18,523.23
2016,2,28,11,30,321.0,309.0,2.5,15.0,529.0,570.15,449.2
2016,2,28,11,45,410.0,284.0,2.6,15.5,569.0,628.42,494.97
2016,2,28,12,0,499.0,259.0,2.7,16.0,609.0,699.78,548.45
2016,2,28,12,15,334.0,301.0,2.7,16.0,535.5,608.66,477.53
2016,2,28,12,30,169.0,343.0,2.7,16.0,462.0,509.16,399.48
2016,2,28,12,45,153.0,339.0,2.75,16.0,446.0,496.24,390.23
2016,2,28,13,0,137.0,335.0,2.8,16.0,430.0,482.22,379.63
2016,2,28,13,15,149.5,328.5,2.75,16.0,430.0,490.16,386.37
2016,2,28,13,30,162.0,322.0,2.7,16.0,430.0,497.55,392.64
2016,2,28,13,45,349.5,267.0,2.65,16.0,490.5,620.38,490.74
2016,2,28,14,0,537.0,212.0,2.6,16.0,551.0,741.07,583.56
2016,2,28,14,15,659.5,167.5,2.55,15.5,565.0,802.29,630.56
2016,2,28,14,30,782.0,123.0,2.5,15.0,579.0,851.37,667.11
2016,2,28,14,45,765.5,119.0,2.45,15.0,543.0,820.34,645.51
2016,2,28,15,0,749.0,115.0,2.4,15.0,507.0,786.81,622.77
2016,2,28,15,15,578.0,139.0,2.15,15.0,427.0,657.38,527.39
2016,2,28,15,30,407.0,163.0,1.9,15.0,347.0,530.76,429.27
2016,2,28,15,45,376.5,153.5,1.7,15.0,309.5,484.75,394.27
2016,2,28,16,0,346.0,144.0,1.5,15.0,272.0,427.76,349.76
2016,2,28,16,15,324.0,126.0,1.35,14.5,233.0,379.69,312.26
2016,2,28,16,30,302.0,108.0,1.2,14.0,194.0,332.33,274.13
2016,2,28,16,45,267.5,89.5,1.1,13.5,154.5,277.84,228.94
2016,2,28,17,0,233.0,71.0,1.0,13.0,115.0,225.74,184.28
2016,2,28,17,15,174.0,52.5,1.0,12.5,79.5,164.14,130.56
2016,2,28,17,30,115.0,34.0,1.0,12.0,44.0,107.87,77.17
2016,2,28,17,45,57.5,17.0,1.0,12.0,22.0,48.88,0.0
2016,2,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,107.0,10.0,1.0,9.5,15.5,9.53,0.0
2016,2,29,7,0,214.0,20.0,1.0,10.0,31.0,16.04,1.24
2016,2,29,7,15,342.5,31.5,1.15,10.5,73.5,24.66,15.59
2016,2,29,7,30,471.0,43.0,1.3,11.0,116.0,32.87,23.64
2016,2,29,7,45,556.0,49.0,1.45,11.5,166.0,40.98,31.25
2016,2,29,8,0,641.0,55.0,1.6,12.0,216.0,89.21,47.2
2016,2,29,8,15,688.5,60.5,1.6,12.5,266.5,144.72,86.97
2016,2,29,8,30,736.0,66.0,1.6,13.0,317.0,202.72,135.07
2016,2,29,8,45,771.5,68.5,1.65,13.5,366.0,259.9,185.68
2016,2,29,9,0,807.0,71.0,1.7,14.0,415.0,320.29,239.36
2016,2,29,9,15,829.5,74.0,1.75,14.5,459.0,379.26,291.38
2016,2,29,9,30,852.0,77.0,1.8,15.0,503.0,439.31,342.79
2016,2,29,9,45,864.5,80.5,1.85,15.5,541.5,496.17,390.14
2016,2,29,10,0,877.0,84.0,1.9,16.0,580.0,551.58,434.76
2016,2,29,10,15,888.5,86.0,1.85,16.5,612.5,604.03,475.21
2016,2,29,10,30,900.0,88.0,1.8,17.0,645.0,655.23,513.28
2016,2,29,10,45,905.5,90.5,1.8,17.5,670.0,701.42,546.79
2016,2,29,11,0,911.0,93.0,1.8,18.0,695.0,745.36,576.76
2016,2,29,11,15,916.0,93.5,1.75,18.0,712.5,784.39,602.67
2016,2,29,11,30,921.0,94.0,1.7,18.0,730.0,820.71,626.44
2016,2,29,11,45,928.0,92.5,1.7,18.5,740.5,853.59,646.97
2016,2,29,12,0,935.0,91.0,1.7,19.0,751.0,883.47,665.34
2016,2,29,12,15,935.5,91.0,1.75,19.0,752.5,906.27,680.77
2016,2,29,12,30,936.0,91.0,1.8,19.0,754.0,925.5,693.99
2016,2,29,12,45,938.5,89.0,1.85,19.5,748.5,940.62,703.29
2016,2,29,13,0,941.0,87.0,1.9,20.0,743.0,952.04,710.28
2016,2,29,13,15,936.5,86.0,1.9,20.0,728.0,954.47,712.25
2016,2,29,13,30,932.0,85.0,1.9,20.0,713.0,953.05,711.93
2016,2,29,13,45,924.0,85.0,1.9,20.0,690.0,945.81,707.95
2016,2,29,14,0,916.0,85.0,1.9,20.0,667.0,934.88,701.72
2016,2,29,14,15,751.0,130.0,1.8,20.0,593.0,844.8,640.95
2016,2,29,14,30,586.0,175.0,1.7,20.0,519.0,741.36,569.95
2016,2,29,14,45,718.5,129.0,1.6,20.5,525.0,795.28,608.21
2016,2,29,15,0,851.0,83.0,1.5,21.0,531.0,833.79,633.29
2016,2,29,15,15,830.5,80.5,1.35,20.5,488.5,793.75,606.39
2016,2,29,15,30,810.0,78.0,1.2,20.0,446.0,751.64,578.59
2016,2,29,15,45,772.5,76.5,1.05,19.5,398.0,696.1,540.83
2016,2,29,16,0,735.0,75.0,0.9,19.0,350.0,640.22,502.09
2016,2,29,16,15,693.0,70.0,0.9,18.5,300.5,581.3,461.07
2016,2,29,16,30,651.0,65.0,0.9,18.0,251.0,519.84,415.26
2016,2,29,16,45,581.5,58.5,0.9,17.5,201.0,441.72,354.43
2016,2,29,17,0,512.0,52.0,0.9,17.0,151.0,368.3,294.54
2016,2,29,17,15,409.5,41.5,0.9,16.5,105.5,279.1,219.72
2016,2,29,17,30,307.0,31.0,0.9,16.0,60.0,199.82,147.01
2016,2,29,17,45,153.5,15.5,0.95,16.0,30.0,93.3,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,6,45,132.0,10.5,1.15,11.5,18.0,10.01,0.0
2016,3,1,7,0,264.0,21.0,1.1,12.0,36.0,16.81,3.6
2016,3,1,7,15,391.0,31.5,1.35,12.5,80.5,24.49,15.42
2016,3,1,7,30,518.0,42.0,1.6,13.0,125.0,31.8,22.53
2016,3,1,7,45,593.0,49.0,1.85,13.5,175.5,43.09,26.05
2016,3,1,8,0,668.0,56.0,2.1,14.0,226.0,96.9,51.84
2016,3,1,8,15,713.5,60.5,2.15,14.5,277.5,150.17,89.78
2016,3,1,8,30,759.0,65.0,2.2,15.0,329.0,208.53,138.33
2016,3,1,8,45,792.0,68.5,2.3,15.5,378.0,267.5,190.54
2016,3,1,9,0,825.0,72.0,2.4,16.0,427.0,329.39,245.51
2016,3,1,9,15,846.5,74.5,2.45,16.0,471.5,388.62,298.3
2016,3,1,9,30,868.0,77.0,2.5,16.0,516.0,449.66,351.22
2016,3,1,9,45,888.5,77.5,2.65,16.5,556.0,507.46,399.75
2016,3,1,10,0,909.0,78.0,2.8,17.0,596.0,565.35,446.88
2016,3,1,10,15,920.0,79.5,2.8,17.0,628.5,618.52,489.44
2016,3,1,10,30,931.0,81.0,2.8,17.0,661.0,670.29,529.78
2016,3,1,10,45,938.5,82.0,2.85,17.0,687.0,717.54,566.01
2016,3,1,11,0,946.0,83.0,2.9,17.0,713.0,762.57,598.2
2016,3,1,11,15,951.0,83.5,2.9,17.0,731.0,802.76,626.05
2016,3,1,11,30,956.0,84.0,2.9,17.0,749.0,840.13,651.72
2016,3,1,11,45,959.5,84.0,2.9,17.5,759.0,872.72,672.66
2016,3,1,12,0,963.0,84.0,2.9,18.0,769.0,902.03,691.21
2016,3,1,12,15,964.0,84.0,2.85,18.0,770.5,925.78,706.81
2016,3,1,12,30,965.0,84.0,2.8,18.0,772.0,945.87,719.98
2016,3,1,12,45,964.0,83.5,2.8,18.0,765.5,959.88,729.53
2016,3,1,13,0,963.0,83.0,2.8,18.0,759.0,970.02,736.63
2016,3,1,13,15,959.0,82.5,2.8,18.0,744.5,973.53,739.43
2016,3,1,13,30,955.0,82.0,2.8,18.0,730.0,973.1,739.78
2016,3,1,13,45,948.5,81.0,2.8,18.0,707.0,965.92,735.74
2016,3,1,14,0,942.0,80.0,2.8,18.0,684.0,954.91,729.3
2016,3,1,14,15,932.5,79.0,2.8,17.5,653.5,937.49,719.97
2016,3,1,14,30,923.0,78.0,2.8,17.0,623.0,916.55,708.3
2016,3,1,14,45,908.5,76.0,2.8,17.0,586.0,886.7,689.08
2016,3,1,15,0,894.0,74.0,2.8,17.0,549.0,853.88,667.73
2016,3,1,15,15,875.0,72.0,2.65,16.5,506.0,814.65,641.81
2016,3,1,15,30,856.0,70.0,2.5,16.0,463.0,773.25,614.03
2016,3,1,15,45,830.0,67.0,2.45,16.0,415.5,729.73,583.79
2016,3,1,16,0,804.0,64.0,2.4,16.0,368.0,678.4,547.13
2016,3,1,16,15,765.0,60.0,2.1,15.0,317.5,616.12,501.84
2016,3,1,16,30,726.0,56.0,1.8,14.0,267.0,554.52,454.27
2016,3,1,16,45,666.0,50.5,1.5,13.5,215.5,479.62,392.9
2016,3,1,17,0,606.0,45.0,1.2,13.0,164.0,408.22,332.02
2016,3,1,17,15,505.5,36.5,1.15,12.5,116.0,321.79,257.66
2016,3,1,17,30,405.0,28.0,1.1,12.0,68.0,240.96,182.0
2016,3,1,17,45,202.5,14.0,1.05,12.0,34.0,111.65,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,34.0,11.5,0.8,11.5,13.5,10.96,0.0
2016,3,2,7,0,68.0,23.0,0.9,12.0,27.0,19.15,6.59
2016,3,2,7,15,118.0,41.5,1.05,12.5,57.0,33.7,23.5
2016,3,2,7,30,168.0,60.0,1.2,13.0,87.0,47.78,36.69
2016,3,2,7,45,191.0,80.0,1.4,13.5,121.5,66.15,48.7
2016,3,2,8,0,214.0,100.0,1.6,14.0,156.0,99.21,70.64
2016,3,2,8,15,231.0,119.0,1.6,14.5,190.5,133.76,97.34
2016,3,2,8,30,248.0,138.0,1.6,15.0,225.0,170.54,127.57
2016,3,2,8,45,442.5,120.5,1.6,15.5,302.5,223.37,165.85
2016,3,2,9,0,637.0,103.0,1.6,16.0,380.0,299.41,225.47
2016,3,2,9,15,744.0,91.0,1.6,16.0,446.5,368.74,283.09
2016,3,2,9,30,851.0,79.0,1.6,16.0,513.0,446.15,346.68
2016,3,2,9,45,866.5,81.0,1.6,16.5,551.5,503.07,393.21
2016,3,2,10,0,882.0,83.0,1.6,17.0,590.0,558.78,437.27
2016,3,2,10,15,756.0,130.5,1.65,17.0,582.0,577.78,452.56
2016,3,2,10,30,630.0,178.0,1.7,17.0,574.0,583.12,456.55
2016,3,2,10,45,775.0,134.0,1.8,17.5,640.5,666.01,519.88
2016,3,2,11,0,920.0,90.0,1.9,18.0,707.0,754.31,583.85
2016,3,2,11,15,790.5,144.5,1.95,18.0,684.0,752.6,581.55
2016,3,2,11,30,661.0,199.0,2.0,18.0,661.0,738.9,569.88
2016,3,2,11,45,573.0,235.0,2.15,18.0,639.5,723.97,558.75
2016,3,2,12,0,485.0,271.0,2.3,18.0,618.0,706.05,544.99
2016,3,2,12,15,520.0,258.5,2.4,18.0,631.5,737.87,569.55
2016,3,2,12,30,555.0,246.0,2.5,18.0,645.0,768.63,592.91
2016,3,2,12,45,520.0,256.5,2.6,18.0,627.5,759.91,586.55
2016,3,2,13,0,485.0,267.0,2.7,18.0,610.0,748.15,578.31
2016,3,2,13,15,465.0,274.0,2.75,17.5,597.5,743.64,576.42
2016,3,2,13,30,445.0,281.0,2.8,17.0,585.0,736.84,572.86
2016,3,2,13,45,424.0,273.0,2.85,17.0,555.0,710.94,554.9
2016,3,2,14,0,403.0,265.0,2.9,17.0,525.0,670.24,526.44
2016,3,2,14,15,580.0,203.0,2.9,16.5,558.5,771.65,607.07
2016,3,2,14,30,757.0,141.0,2.9,16.0,592.0,858.05,671.74
2016,3,2,14,45,617.0,164.0,2.9,16.0,517.5,749.93,594.36
2016,3,2,15,0,477.0,187.0,2.9,16.0,443.0,640.44,512.59
2016,3,2,15,15,500.0,165.0,2.85,15.5,414.5,623.18,503.02
2016,3,2,15,30,523.0,143.0,2.8,15.0,386.0,602.33,489.86
2016,3,2,15,45,312.0,151.5,2.8,15.0,292.5,422.36,347.31
2016,3,2,16,0,101.0,160.0,2.8,15.0,199.0,259.57,212.84
2016,3,2,16,15,88.5,140.0,2.65,14.5,171.0,215.01,177.14
2016,3,2,16,30,76.0,120.0,2.5,14.0,143.0,182.44,150.2
2016,3,2,16,45,66.5,98.0,2.4,14.0,115.5,149.69,122.33
2016,3,2,17,0,57.0,76.0,2.3,14.0,88.0,117.3,94.21
2016,3,2,17,15,37.0,55.0,2.1,13.5,62.0,81.25,62.69
2016,3,2,17,30,17.0,34.0,1.9,13.0,36.0,46.0,31.44
2016,3,2,17,45,8.5,17.0,1.75,13.0,18.0,20.76,0.0
2016,3,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,14.5,12.0,0.9,11.5,13.0,11.44,0.0
2016,3,3,7,0,29.0,24.0,0.9,12.0,26.0,20.93,9.06
