Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,15,72.0,43.0,0.95,12.5,54.0,36.39,25.97
2016,3,3,7,30,115.0,62.0,1.0,13.0,82.0,51.47,40.01
2016,3,3,7,45,136.5,83.0,1.05,13.5,114.0,70.8,52.96
2016,3,3,8,0,158.0,104.0,1.1,14.0,146.0,100.74,73.94
2016,3,3,8,15,172.0,124.5,1.0,14.0,179.0,132.24,98.74
2016,3,3,8,30,186.0,145.0,0.9,14.0,212.0,165.67,126.25
2016,3,3,8,45,167.0,167.5,0.8,14.5,234.0,193.94,150.65
2016,3,3,9,0,148.0,190.0,0.7,15.0,256.0,220.16,172.71
2016,3,3,9,15,92.5,198.5,0.6,15.0,241.0,217.34,171.71
2016,3,3,9,30,37.0,207.0,0.5,15.0,226.0,208.1,164.7
2016,3,3,9,45,90.0,237.5,0.45,15.5,288.5,265.88,209.6
2016,3,3,10,0,143.0,268.0,0.4,16.0,351.0,332.68,260.14
2016,3,3,10,15,174.5,282.5,0.5,16.0,389.5,374.97,292.39
2016,3,3,10,30,206.0,297.0,0.6,16.0,428.0,420.0,326.68
2016,3,3,10,45,124.5,292.0,0.7,16.5,372.5,371.93,289.13
2016,3,3,11,0,43.0,287.0,0.8,17.0,317.0,309.86,240.6
2016,3,3,11,15,88.5,314.0,1.05,17.0,376.5,374.8,291.84
2016,3,3,11,30,134.0,341.0,1.3,17.0,436.0,451.65,350.49
2016,3,3,11,45,137.0,343.5,1.55,17.0,441.5,463.89,360.02
2016,3,3,12,0,140.0,346.0,1.8,17.0,447.0,475.8,369.74
2016,3,3,12,15,165.5,349.5,1.9,16.5,469.5,507.87,395.26
2016,3,3,12,30,191.0,353.0,2.0,16.0,492.0,540.42,421.04
2016,3,3,12,45,169.0,350.0,2.1,16.0,471.5,523.32,408.16
2016,3,3,13,0,147.0,347.0,2.2,16.0,451.0,504.93,394.56
2016,3,3,13,15,149.5,338.0,2.05,16.0,442.0,501.2,391.91
2016,3,3,13,30,152.0,329.0,1.9,16.0,433.0,496.74,388.67
2016,3,3,13,45,108.5,309.5,1.8,16.0,382.5,423.53,332.82
2016,3,3,14,0,65.0,290.0,1.7,16.0,332.0,363.47,286.33
2016,3,3,14,15,89.0,283.5,1.6,16.0,338.5,379.73,300.27
2016,3,3,14,30,113.0,277.0,1.5,16.0,345.0,395.3,313.22
2016,3,3,14,45,67.5,240.5,1.45,16.0,280.0,313.45,249.27
2016,3,3,15,0,22.0,204.0,1.4,16.0,215.0,220.97,175.8
2016,3,3,15,15,11.0,148.0,1.3,16.0,153.5,152.44,121.03
2016,3,3,15,30,0.0,92.0,1.2,16.0,92.0,86.26,66.73
2016,3,3,15,45,92.0,126.5,1.1,16.0,162.0,211.69,173.01
2016,3,3,16,0,184.0,161.0,1.0,16.0,232.0,321.1,261.84
2016,3,3,16,15,170.0,141.0,0.9,15.5,199.5,282.85,231.0
2016,3,3,16,30,156.0,121.0,0.8,15.0,167.0,245.15,200.78
2016,3,3,16,45,139.5,99.5,0.7,15.0,135.0,204.53,166.99
2016,3,3,17,0,123.0,78.0,0.6,15.0,103.0,164.78,133.08
2016,3,3,17,15,91.5,57.5,0.6,14.5,73.0,119.73,94.26
2016,3,3,17,30,60.0,37.0,0.6,14.0,43.0,76.78,56.15
2016,3,3,17,45,30.0,18.5,0.65,14.0,21.5,35.68,6.41
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,28.5,13.0,1.2,12.5,15.0,12.39,0.0
2016,3,4,7,0,57.0,26.0,1.3,13.0,30.0,22.59,11.18
2016,3,4,7,15,101.5,45.5,1.35,13.0,60.0,36.74,26.32
2016,3,4,7,30,146.0,65.0,1.4,13.0,90.0,51.43,40.03
2016,3,4,7,45,168.0,85.5,1.5,13.5,124.0,71.25,52.62
2016,3,4,8,0,190.0,106.0,1.6,14.0,158.0,103.45,74.9
2016,3,4,8,15,207.5,125.5,1.75,14.0,192.0,137.22,101.47
2016,3,4,8,30,225.0,145.0,1.9,14.0,226.0,173.29,131.44
2016,3,4,8,45,116.5,150.5,2.05,14.5,193.0,166.68,130.67
2016,3,4,9,0,8.0,156.0,2.2,15.0,160.0,145.72,116.29
2016,3,4,9,15,4.0,143.0,2.35,15.0,145.0,133.75,106.31
2016,3,4,9,30,0.0,130.0,2.5,15.0,130.0,120.75,95.39
2016,3,4,9,45,0.0,132.0,2.65,15.5,132.0,122.86,96.72
2016,3,4,10,0,0.0,134.0,2.8,16.0,134.0,124.92,98.0
2016,3,4,10,15,0.0,99.0,2.8,16.0,99.0,92.31,71.08
2016,3,4,10,30,0.0,64.0,2.8,16.0,64.0,59.61,44.02
2016,3,4,10,45,30.0,183.5,2.85,16.0,204.0,196.13,155.91
2016,3,4,11,0,60.0,303.0,2.9,16.0,344.0,338.04,267.89
2016,3,4,11,15,65.5,314.5,2.8,16.0,360.0,357.99,282.67
2016,3,4,11,30,71.0,326.0,2.7,16.0,376.0,378.35,298.12
2016,3,4,11,45,37.5,255.5,2.65,16.0,282.0,282.34,222.86
2016,3,4,12,0,4.0,185.0,2.6,16.0,188.0,178.49,139.92
2016,3,4,12,15,5.0,193.5,2.65,16.0,197.0,188.03,147.79
2016,3,4,12,30,6.0,202.0,2.7,16.0,206.0,197.7,155.54
2016,3,4,12,45,3.0,178.0,2.75,16.0,180.0,171.72,134.71
2016,3,4,13,0,0.0,154.0,2.8,16.0,154.0,145.67,113.77
2016,3,4,13,15,0.0,151.0,2.8,15.5,151.0,142.89,111.87
2016,3,4,13,30,0.0,148.0,2.8,15.0,148.0,140.11,109.94
2016,3,4,13,45,0.0,81.0,2.85,15.0,81.0,75.52,57.19
2016,3,4,14,0,0.0,14.0,2.9,15.0,14.0,13.02,5.27
2016,3,4,14,15,0.0,16.0,2.7,15.0,16.0,14.87,6.86
2016,3,4,14,30,0.0,18.0,2.5,15.0,18.0,16.73,8.45
2016,3,4,14,45,0.0,86.5,2.35,15.0,86.5,80.6,61.97
2016,3,4,15,0,0.0,155.0,2.2,15.0,155.0,149.62,118.98
2016,3,4,15,15,3.5,159.0,1.95,15.0,161.0,157.81,125.94
2016,3,4,15,30,7.0,163.0,1.7,15.0,167.0,166.42,133.37
2016,3,4,15,45,3.5,84.5,1.45,15.0,86.5,81.72,63.52
2016,3,4,16,0,0.0,6.0,1.2,15.0,6.0,5.56,0.0
2016,3,4,16,15,0.0,5.0,1.1,14.5,5.0,4.63,0.0
2016,3,4,16,30,0.0,4.0,1.0,14.0,4.0,3.7,0.0
2016,3,4,16,45,0.0,3.5,0.95,14.0,3.5,3.24,0.0
2016,3,4,17,0,0.0,3.0,0.9,14.0,3.0,2.78,0.0
2016,3,4,17,15,0.0,2.0,0.95,14.0,2.0,1.85,0.0
2016,3,4,17,30,0.0,1.0,1.0,14.0,1.0,0.92,0.0
2016,3,4,17,45,0.0,0.5,1.1,14.0,0.5,0.46,0.0
2016,3,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,27.5,13.5,2.8,13.5,16.0,12.87,0.0
2016,3,5,7,0,55.0,27.0,3.1,14.0,32.0,23.45,12.5
2016,3,5,7,15,97.5,47.0,3.2,14.0,62.0,37.89,27.27
2016,3,5,7,30,140.0,67.0,3.3,14.0,92.0,52.89,41.18
2016,3,5,7,45,162.0,87.5,3.45,14.5,125.5,73.3,53.95
2016,3,5,8,0,184.0,108.0,3.6,15.0,159.0,105.21,76.31
2016,3,5,8,15,200.5,128.0,3.6,15.0,193.5,138.94,103.04
2016,3,5,8,30,217.0,148.0,3.6,15.0,228.0,174.87,132.98
2016,3,5,8,45,162.5,171.5,3.65,15.0,235.5,197.28,154.56
2016,3,5,9,0,108.0,195.0,3.7,15.0,243.0,212.36,169.08
2016,3,5,9,15,280.5,192.0,3.75,15.0,335.0,285.97,227.2
2016,3,5,9,30,453.0,189.0,3.8,15.0,427.0,379.66,302.55
2016,3,5,9,45,243.0,212.5,3.9,15.5,341.5,323.05,258.89
2016,3,5,10,0,33.0,236.0,4.0,16.0,256.0,240.38,191.51
2016,3,5,10,15,18.0,208.5,4.25,16.0,219.5,205.74,163.58
2016,3,5,10,30,3.0,181.0,4.5,16.0,183.0,171.48,135.53
2016,3,5,10,45,4.5,191.0,4.75,16.5,194.5,182.47,144.07
2016,3,5,11,0,6.0,201.0,5.0,17.0,206.0,193.65,152.68
2016,3,5,11,15,4.5,191.0,5.1,17.0,194.5,183.47,144.32
2016,3,5,11,30,3.0,181.0,5.2,17.0,183.0,173.08,135.84
2016,3,5,11,45,87.5,270.0,5.3,17.5,334.0,338.25,269.34
2016,3,5,12,0,172.0,359.0,5.4,18.0,485.0,516.97,408.16
2016,3,5,12,15,259.0,345.0,5.35,17.5,534.5,595.75,470.61
2016,3,5,12,30,346.0,331.0,5.3,17.0,584.0,666.64,527.03
2016,3,5,12,45,174.5,252.5,5.3,17.0,380.0,422.72,338.1
2016,3,5,13,0,3.0,174.0,5.3,17.0,176.0,168.03,131.51
2016,3,5,13,15,2.0,171.0,5.35,16.5,172.5,164.41,129.18
2016,3,5,13,30,1.0,168.0,5.4,16.0,169.0,160.78,126.58
2016,3,5,13,45,0.5,160.5,5.5,16.0,161.0,153.13,120.51
2016,3,5,14,0,0.0,153.0,5.6,16.0,153.0,145.47,114.44
2016,3,5,14,15,0.0,98.0,5.85,15.5,98.0,91.53,70.55
2016,3,5,14,30,0.0,43.0,6.1,15.0,43.0,40.01,27.93
2016,3,5,14,45,0.0,42.0,6.35,15.0,42.0,39.06,27.22
2016,3,5,15,0,0.0,41.0,6.6,15.0,41.0,38.12,26.51
2016,3,5,15,15,0.0,60.5,6.75,15.0,60.5,56.29,41.89
2016,3,5,15,30,0.0,80.0,6.9,15.0,80.0,74.49,57.33
2016,3,5,15,45,0.0,46.0,7.05,15.0,46.0,42.75,30.68
2016,3,5,16,0,0.0,12.0,7.2,15.0,12.0,11.13,3.84
2016,3,5,16,15,0.0,10.5,7.25,14.5,10.5,9.73,2.68
2016,3,5,16,30,0.0,9.0,7.3,14.0,9.0,8.34,1.51
2016,3,5,16,45,0.0,7.0,7.35,14.0,7.0,6.48,0.0
2016,3,5,17,0,0.0,5.0,7.4,14.0,5.0,4.63,0.0
2016,3,5,17,15,0.0,3.5,7.3,14.0,3.5,3.24,0.0
2016,3,5,17,30,0.0,2.0,7.2,14.0,2.0,1.85,0.0
2016,3,5,17,45,0.0,1.0,7.1,14.0,1.0,0.92,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,45,77.0,17.5,1.5,10.5,24.0,16.68,0.0
2016,3,6,7,0,154.0,35.0,1.6,11.0,48.0,27.5,16.55
2016,3,6,7,15,269.5,50.0,1.8,11.0,92.0,38.53,28.31
2016,3,6,7,30,385.0,65.0,2.0,11.0,136.0,49.13,38.42
2016,3,6,7,45,464.0,74.5,2.25,11.5,186.5,71.05,46.63
2016,3,6,8,0,543.0,84.0,2.5,12.0,237.0,117.77,72.97
2016,3,6,8,15,298.5,116.5,2.6,12.0,203.0,145.2,105.02
2016,3,6,8,30,54.0,149.0,2.7,12.0,169.0,144.04,114.96
2016,3,6,8,45,60.5,170.0,2.85,12.5,195.5,169.33,135.81
2016,3,6,9,0,67.0,191.0,3.0,13.0,222.0,195.61,157.28
2016,3,6,9,15,141.0,213.5,3.05,13.0,286.0,251.11,201.88
2016,3,6,9,30,215.0,236.0,3.1,13.0,350.0,315.01,253.51
2016,3,6,9,45,177.5,256.0,3.2,13.5,355.0,329.26,264.92
2016,3,6,10,0,140.0,276.0,3.3,14.0,360.0,339.56,272.61
2016,3,6,10,15,356.5,240.5,3.3,14.0,468.5,448.42,361.05
2016,3,6,10,30,573.0,205.0,3.3,14.0,577.0,577.72,463.56
2016,3,6,10,45,578.5,213.0,3.35,14.0,600.5,617.56,493.9
2016,3,6,11,0,584.0,221.0,3.4,14.0,624.0,656.22,523.37
2016,3,6,11,15,313.0,264.0,3.4,14.0,481.0,510.21,408.19
2016,3,6,11,30,42.0,307.0,3.4,14.0,338.0,335.77,266.52
2016,3,6,11,45,21.0,224.5,3.45,14.0,240.0,237.21,188.76
2016,3,6,12,0,0.0,142.0,3.5,14.0,142.0,133.5,104.61
2016,3,6,12,15,288.5,195.0,3.55,14.0,407.5,473.62,384.35
2016,3,6,12,30,577.0,248.0,3.6,14.0,673.0,796.37,629.6
2016,3,6,12,45,351.0,300.0,3.7,14.0,558.0,646.69,512.4
2016,3,6,13,0,125.0,352.0,3.8,14.0,443.0,490.49,388.68
2016,3,6,13,15,124.0,345.5,3.85,14.0,434.0,486.21,386.53
2016,3,6,13,30,123.0,339.0,3.9,14.0,425.0,481.32,383.28
2016,3,6,13,45,287.5,299.0,3.95,14.0,491.5,604.83,483.55
2016,3,6,14,0,452.0,259.0,4.0,14.0,558.0,725.23,578.44
2016,3,6,14,15,445.5,247.5,4.05,13.5,531.5,704.25,564.25
2016,3,6,14,30,439.0,236.0,4.1,13.0,505.0,681.28,549.34
2016,3,6,14,45,343.0,240.0,4.15,13.0,442.5,582.17,473.02
2016,3,6,15,0,247.0,244.0,4.2,13.0,380.0,499.73,407.91
2016,3,6,15,15,158.5,223.5,4.1,13.0,308.5,384.44,315.63
2016,3,6,15,30,70.0,203.0,4.0,13.0,237.0,274.42,225.19
2016,3,6,15,45,77.5,184.5,3.95,13.0,218.5,259.08,213.77
2016,3,6,16,0,85.0,166.0,3.9,13.0,200.0,243.01,201.29
2016,3,6,16,15,73.5,145.5,3.75,12.5,172.5,210.33,174.54
2016,3,6,16,30,62.0,125.0,3.6,12.0,145.0,178.32,147.87
2016,3,6,16,45,47.0,103.0,3.45,12.0,116.5,142.89,117.44
2016,3,6,17,0,32.0,81.0,3.3,12.0,88.0,108.42,87.42
2016,3,6,17,15,16.0,59.5,3.3,11.5,63.0,75.03,58.16
2016,3,6,17,30,0.0,38.0,3.3,11.0,38.0,38.58,26.31
2016,3,6,17,45,0.0,19.0,3.3,11.0,19.0,17.64,4.72
2016,3,6,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,123.5,15.5,1.7,8.5,26.5,12.23,0.0
2016,3,7,7,0,247.0,31.0,1.8,9.0,53.0,24.96,15.1
2016,3,7,7,15,340.0,44.0,1.95,9.0,96.0,34.47,25.06
2016,3,7,7,30,433.0,57.0,2.1,9.0,139.0,43.51,33.73
2016,3,7,7,45,487.5,67.5,2.3,9.0,186.0,66.76,42.08
2016,3,7,8,0,542.0,78.0,2.5,9.0,233.0,113.91,70.27
2016,3,7,8,15,601.0,78.5,2.6,9.0,280.5,159.43,104.8
2016,3,7,8,30,660.0,79.0,2.7,9.0,328.0,211.75,149.69
2016,3,7,8,45,721.5,83.0,2.85,9.5,388.0,274.31,204.9
2016,3,7,9,0,783.0,87.0,3.0,10.0,448.0,345.23,267.3
2016,3,7,9,15,697.5,116.0,3.0,10.0,460.0,384.15,305.53
2016,3,7,9,30,612.0,145.0,3.0,10.0,472.0,414.71,334.65
2016,3,7,9,45,457.0,204.0,3.0,10.0,458.0,426.16,346.13
2016,3,7,10,0,302.0,263.0,3.0,10.0,444.0,420.04,341.39
2016,3,7,10,15,445.5,232.5,3.0,10.0,515.5,499.39,406.27
2016,3,7,10,30,589.0,202.0,3.0,10.0,587.0,586.83,476.44
2016,3,7,10,45,294.5,179.0,3.05,10.5,371.5,389.89,319.37
2016,3,7,11,0,0.0,156.0,3.1,11.0,156.0,146.31,116.33
2016,3,7,11,15,285.5,199.5,3.15,11.0,406.5,432.61,354.75
2016,3,7,11,30,571.0,243.0,3.2,11.0,657.0,718.0,576.03
2016,3,7,11,45,287.5,214.0,3.3,11.0,422.5,463.53,376.85
2016,3,7,12,0,4.0,185.0,3.4,11.0,188.0,178.43,142.28
2016,3,7,12,15,2.0,162.0,3.45,11.0,163.5,154.66,123.29
2016,3,7,12,30,0.0,139.0,3.5,11.0,139.0,130.8,103.65
2016,3,7,12,45,11.5,208.5,3.6,11.0,217.0,209.48,168.58
2016,3,7,13,0,23.0,278.0,3.7,11.0,295.0,290.97,234.53
2016,3,7,13,15,73.0,309.0,3.7,11.0,361.0,385.04,310.99
2016,3,7,13,30,123.0,340.0,3.7,11.0,427.0,482.4,388.4
2016,3,7,13,45,195.0,324.5,3.7,11.0,457.0,534.4,431.21
2016,3,7,14,0,267.0,309.0,3.7,11.0,487.0,598.97,483.2
2016,3,7,14,15,372.0,267.5,3.7,11.0,503.5,647.16,523.91
2016,3,7,14,30,477.0,226.0,3.7,11.0,520.0,705.16,571.42
2016,3,7,14,45,616.0,175.0,3.7,11.0,531.5,767.89,623.05
2016,3,7,15,0,755.0,124.0,3.7,11.0,543.0,817.55,661.26
2016,3,7,15,15,377.5,120.0,3.5,11.0,329.5,471.44,392.71
2016,3,7,15,30,0.0,116.0,3.3,11.0,116.0,110.44,88.14
2016,3,7,15,45,114.0,140.5,3.15,11.0,186.0,245.24,205.51
2016,3,7,16,0,228.0,165.0,3.0,11.0,256.0,370.23,310.27
2016,3,7,16,15,397.5,127.0,2.55,10.5,261.0,447.17,375.48
2016,3,7,16,30,567.0,89.0,2.1,10.0,266.0,500.79,419.41
2016,3,7,16,45,508.5,79.0,1.7,10.0,216.5,427.38,356.9
2016,3,7,17,0,450.0,69.0,1.3,10.0,167.0,357.74,296.65
2016,3,7,17,15,352.0,56.5,1.25,9.5,120.5,269.05,220.59
2016,3,7,17,30,254.0,44.0,1.2,9.0,74.0,192.28,152.15
2016,3,7,17,45,127.0,22.0,1.15,9.0,37.0,95.04,54.14
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,156.5,16.0,1.2,8.0,30.5,12.67,0.0
2016,3,8,7,0,313.0,32.0,1.2,9.0,61.0,25.7,16.09
2016,3,8,7,15,421.5,42.5,1.3,9.5,108.5,32.88,23.68
2016,3,8,7,30,530.0,53.0,1.4,10.0,156.0,39.75,30.28
2016,3,8,7,45,591.0,60.5,1.5,10.5,207.0,65.7,37.73
2016,3,8,8,0,652.0,68.0,1.6,11.0,258.0,117.4,67.74
2016,3,8,8,15,694.0,73.5,1.6,11.0,309.0,171.63,110.01
2016,3,8,8,30,736.0,79.0,1.6,11.0,360.0,230.51,160.9
2016,3,8,8,45,754.5,86.0,1.6,11.5,406.5,290.94,215.11
2016,3,8,9,0,773.0,93.0,1.6,12.0,453.0,350.03,267.69
2016,3,8,9,15,794.0,96.5,1.6,12.0,497.0,407.81,318.5
2016,3,8,9,30,815.0,100.0,1.6,12.0,541.0,466.57,368.66
2016,3,8,9,45,825.0,105.0,1.65,12.5,578.0,521.93,414.15
2016,3,8,10,0,835.0,110.0,1.7,13.0,615.0,576.56,457.51
2016,3,8,10,15,597.0,196.5,1.75,13.0,567.0,557.6,442.63
2016,3,8,10,30,359.0,283.0,1.8,13.0,519.0,512.9,406.66
2016,3,8,10,45,473.0,253.5,1.9,13.0,577.0,587.67,465.9
2016,3,8,11,0,587.0,224.0,2.0,13.0,635.0,664.82,525.41
2016,3,8,11,15,471.5,274.0,2.0,13.0,609.5,651.27,512.42
2016,3,8,11,30,356.0,324.0,2.0,13.0,584.0,621.38,487.84
2016,3,8,11,45,340.0,333.0,2.0,13.0,583.5,631.79,495.34
2016,3,8,12,0,324.0,342.0,2.0,13.0,583.0,640.2,500.98
2016,3,8,12,15,177.0,321.0,1.95,13.0,453.0,488.7,385.48
2016,3,8,12,30,30.0,300.0,1.9,13.0,323.0,328.69,259.48
2016,3,8,12,45,48.0,318.0,1.85,13.0,353.5,366.67,290.23
2016,3,8,13,0,66.0,336.0,1.8,13.0,384.0,405.56,320.44
2016,3,8,13,15,167.0,334.5,1.85,12.5,453.5,513.89,406.71
2016,3,8,13,30,268.0,333.0,1.9,12.0,523.0,623.36,491.43
2016,3,8,13,45,158.0,311.0,2.0,12.0,422.5,484.7,385.36
2016,3,8,14,0,48.0,289.0,2.1,12.0,322.0,345.61,276.16
2016,3,8,14,15,83.0,288.5,2.15,12.0,342.0,379.16,304.94
2016,3,8,14,30,118.0,288.0,2.2,12.0,362.0,425.9,342.87
2016,3,8,14,45,221.5,261.0,2.3,12.0,388.5,486.34,393.94
2016,3,8,15,0,325.0,234.0,2.4,12.0,415.0,555.44,450.66
2016,3,8,15,15,285.5,220.5,2.2,11.5,371.0,500.47,408.15
2016,3,8,15,30,246.0,207.0,2.0,11.0,327.0,446.56,366.59
2016,3,8,15,45,123.0,107.0,1.8,11.0,167.0,212.81,177.46
2016,3,8,16,0,0.0,7.0,1.6,11.0,7.0,6.49,0.0
2016,3,8,16,15,0.0,6.0,1.35,10.5,6.0,5.56,0.0
2016,3,8,16,30,0.0,5.0,1.1,10.0,5.0,4.63,0.0
2016,3,8,16,45,0.0,4.0,0.85,10.0,4.0,3.7,0.0
2016,3,8,17,0,0.0,3.0,0.6,10.0,3.0,2.78,0.0
2016,3,8,17,15,0.0,2.0,0.55,9.5,2.0,1.85,0.0
2016,3,8,17,30,0.0,1.0,0.5,9.0,1.0,0.92,0.0
2016,3,8,17,45,0.0,0.5,0.5,9.0,0.5,0.46,0.0
2016,3,8,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,13.5,1.75,10.5,13.5,12.52,0.0
2016,3,9,7,0,0.0,27.0,1.9,11.0,27.0,25.02,15.6
2016,3,9,7,15,0.0,47.0,1.95,11.0,47.0,42.46,32.04
2016,3,9,7,30,0.0,67.0,2.0,11.0,67.0,59.61,47.93
2016,3,9,7,45,5.5,87.0,2.15,11.5,88.5,77.45,60.93
2016,3,9,8,0,11.0,107.0,2.3,12.0,110.0,96.64,76.92
2016,3,9,8,15,17.0,126.0,2.35,12.0,132.0,116.0,92.92
2016,3,9,8,30,23.0,145.0,2.4,12.0,154.0,136.22,109.57
2016,3,9,8,45,43.0,171.0,2.5,12.5,190.5,166.06,133.49
2016,3,9,9,0,63.0,197.0,2.6,13.0,227.0,200.22,160.95
2016,3,9,9,15,206.0,209.5,2.6,13.0,319.5,274.78,220.13
2016,3,9,9,30,349.0,222.0,2.6,13.0,412.0,366.41,293.49
2016,3,9,9,45,392.5,228.5,2.6,13.5,456.5,416.4,333.38
2016,3,9,10,0,436.0,235.0,2.6,14.0,501.0,473.33,378.08
2016,3,9,10,15,353.0,270.0,2.6,14.0,493.0,477.6,380.96
2016,3,9,10,30,270.0,305.0,2.6,14.0,485.0,477.17,379.56
2016,3,9,10,45,296.5,312.0,2.6,14.5,515.5,518.03,410.47
2016,3,9,11,0,323.0,319.0,2.6,15.0,546.0,560.24,441.7
2016,3,9,11,15,278.5,336.5,2.6,15.0,536.0,559.34,439.72
2016,3,9,11,30,234.0,354.0,2.6,15.0,526.0,546.42,429.01
2016,3,9,11,45,226.0,360.0,2.6,15.5,527.5,556.22,435.34
2016,3,9,12,0,218.0,366.0,2.6,16.0,529.0,564.83,440.6
2016,3,9,12,15,198.0,368.0,2.6,16.0,516.5,557.46,434.63
2016,3,9,12,30,178.0,370.0,2.6,16.0,504.0,548.51,427.59
2016,3,9,12,45,133.0,360.0,2.65,16.5,460.0,502.22,391.56
2016,3,9,13,0,88.0,350.0,2.7,17.0,416.0,441.22,344.41
2016,3,9,13,15,204.5,337.0,2.65,17.0,484.5,551.77,431.41
2016,3,9,13,30,321.0,324.0,2.6,17.0,553.0,663.22,515.79
2016,3,9,13,45,209.5,320.0,2.6,17.0,468.0,543.06,424.75
2016,3,9,14,0,98.0,316.0,2.6,17.0,383.0,422.68,332.09
2016,3,9,14,15,172.0,301.0,2.55,17.0,411.5,489.2,386.0
2016,3,9,14,30,246.0,286.0,2.5,17.0,440.0,539.1,426.0
2016,3,9,14,45,206.0,271.5,2.45,17.0,395.5,485.16,384.81
2016,3,9,15,0,166.0,257.0,2.4,17.0,351.0,431.96,344.21
2016,3,9,15,15,97.5,224.0,2.2,16.5,278.0,320.56,257.31
2016,3,9,15,30,29.0,191.0,2.0,16.0,205.0,225.87,181.11
2016,3,9,15,45,26.5,173.0,1.85,16.0,185.0,193.62,155.73
2016,3,9,16,0,24.0,155.0,1.7,16.0,165.0,173.19,139.45
2016,3,9,16,15,18.5,136.0,1.5,15.5,143.0,149.62,120.47
2016,3,9,16,30,13.0,117.0,1.3,15.0,121.0,126.43,101.48
2016,3,9,16,45,6.5,97.0,1.1,15.0,99.5,101.83,80.77
2016,3,9,17,0,0.0,77.0,0.9,15.0,78.0,77.65,60.15
2016,3,9,17,15,0.0,56.5,0.9,14.5,57.0,56.56,42.06
2016,3,9,17,30,0.0,36.0,0.9,14.0,36.0,34.9,23.27
2016,3,9,17,45,0.0,20.5,0.9,13.5,20.5,19.03,7.68
2016,3,9,18,0,0.0,5.0,0.9,13.0,5.0,4.77,0.0
2016,3,9,18,15,0.0,2.5,0.9,12.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,157.5,17.5,2.5,12.5,33.5,13.72,0.0
2016,3,10,7,0,315.0,35.0,2.7,13.0,67.0,28.01,18.18
2016,3,10,7,15,417.0,45.0,2.8,13.0,114.0,34.6,24.92
2016,3,10,7,30,519.0,55.0,2.9,13.0,161.0,40.92,30.97
2016,3,10,7,45,582.0,62.0,3.0,13.5,212.0,70.41,39.62
2016,3,10,8,0,645.0,69.0,3.1,14.0,263.0,121.75,70.44
2016,3,10,8,15,686.0,74.0,3.3,14.0,313.5,175.24,112.63
2016,3,10,8,30,727.0,79.0,3.5,14.0,364.0,233.23,163.03
2016,3,10,8,45,547.5,130.0,3.7,14.5,360.0,272.88,205.98
2016,3,10,9,0,368.0,181.0,3.9,15.0,356.0,291.37,228.26
2016,3,10,9,15,592.0,138.5,4.0,15.0,450.5,369.42,291.17
2016,3,10,9,30,816.0,96.0,4.1,15.0,545.0,468.36,372.03
2016,3,10,9,45,584.0,177.5,4.2,15.5,510.5,470.34,375.72
2016,3,10,10,0,352.0,259.0,4.3,16.0,476.0,446.84,356.77
2016,3,10,10,15,394.0,263.0,4.3,16.0,517.5,496.87,396.8
2016,3,10,10,30,436.0,267.0,4.3,16.0,559.0,554.48,441.78
2016,3,10,10,45,653.0,190.0,4.3,16.5,644.5,656.66,522.55
2016,3,10,11,0,870.0,113.0,4.3,17.0,730.0,766.79,606.11
2016,3,10,11,15,874.5,114.0,4.2,17.0,747.0,801.21,629.46
2016,3,10,11,30,879.0,115.0,4.1,17.0,764.0,836.3,653.66
2016,3,10,11,45,878.5,117.0,4.1,17.0,772.0,865.44,673.9
2016,3,10,12,0,878.0,119.0,4.1,17.0,780.0,891.37,691.89
2016,3,10,12,15,500.5,244.0,4.05,17.0,621.5,716.46,561.76
2016,3,10,12,30,123.0,369.0,4.0,17.0,463.0,497.89,388.95
2016,3,10,12,45,69.0,313.0,3.95,17.0,366.0,380.34,299.24
2016,3,10,13,0,15.0,257.0,3.9,17.0,269.0,261.9,205.77
2016,3,10,13,15,196.5,284.0,3.75,17.0,426.0,485.92,385.89
2016,3,10,13,30,378.0,311.0,3.6,17.0,583.0,702.63,550.38
2016,3,10,13,45,189.0,213.0,3.45,17.0,349.0,417.2,332.58
2016,3,10,14,0,0.0,115.0,3.3,17.0,115.0,107.95,82.89
2016,3,10,14,15,31.0,195.5,3.1,17.0,215.0,226.93,180.49
2016,3,10,14,30,62.0,276.0,2.9,17.0,315.0,346.85,275.56
2016,3,10,14,45,31.0,158.0,2.75,17.0,177.5,187.18,148.79
2016,3,10,15,0,0.0,40.0,2.6,17.0,40.0,37.2,25.42
2016,3,10,15,15,15.0,116.5,2.35,16.5,124.0,122.89,97.32
2016,3,10,15,30,30.0,193.0,2.1,16.0,208.0,228.78,184.13
2016,3,10,15,45,15.0,155.0,1.9,16.0,162.5,164.4,131.58
2016,3,10,16,0,0.0,117.0,1.7,16.0,117.0,113.1,89.32
2016,3,10,16,15,0.0,101.5,1.5,15.5,101.5,97.84,77.09
2016,3,10,16,30,0.0,86.0,1.3,15.0,86.0,82.56,64.57
2016,3,10,16,45,0.0,70.5,1.15,15.0,70.5,67.24,51.67
2016,3,10,17,0,0.0,55.0,1.0,15.0,55.0,51.87,38.52
2016,3,10,17,15,0.0,40.0,1.05,14.5,40.0,37.17,25.84
2016,3,10,17,30,0.0,25.0,1.1,14.0,25.0,23.2,13.65
2016,3,10,17,45,0.0,14.5,1.2,13.5,14.5,13.44,4.09
2016,3,10,18,0,0.0,4.0,1.3,13.0,4.0,3.81,0.0
2016,3,10,18,15,0.0,2.0,1.4,13.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,8.5,4.8,12.0,8.5,7.87,0.0
2016,3,11,7,0,0.0,17.0,5.0,12.0,17.0,15.76,7.89
2016,3,11,7,15,0.0,28.0,4.9,12.0,28.0,25.98,17.43
2016,3,11,7,30,0.0,39.0,4.8,12.0,39.0,36.22,26.91
2016,3,11,7,45,0.0,51.5,4.7,12.0,51.5,47.87,35.68
2016,3,11,8,0,0.0,64.0,4.6,12.0,64.0,59.48,45.7
2016,3,11,8,15,0.0,76.0,4.55,12.0,76.0,70.46,55.04
2016,3,11,8,30,0.0,88.0,4.5,12.0,88.0,81.5,64.3
2016,3,11,8,45,0.0,52.5,4.45,12.0,52.5,48.81,36.25
2016,3,11,9,0,0.0,17.0,4.4,12.0,17.0,15.78,7.9
2016,3,11,9,15,10.0,112.0,4.45,12.0,118.0,108.07,86.07
2016,3,11,9,30,20.0,207.0,4.5,12.0,219.0,200.43,162.46
2016,3,11,9,45,40.0,239.0,4.6,12.5,264.0,243.47,197.03
2016,3,11,10,0,60.0,271.0,4.7,13.0,309.0,288.58,233.04
2016,3,11,10,15,203.0,283.0,4.9,13.0,418.5,396.31,321.23
2016,3,11,10,30,346.0,295.0,5.1,13.0,528.0,518.88,419.93
2016,3,11,10,45,174.5,236.0,5.3,13.0,353.5,353.98,287.85
2016,3,11,11,0,3.0,177.0,5.5,13.0,179.0,168.44,133.99
2016,3,11,11,15,72.0,271.0,5.55,13.0,324.5,319.5,258.26
2016,3,11,11,30,141.0,365.0,5.6,13.0,470.0,483.19,388.43
2016,3,11,11,45,119.0,365.0,5.65,13.0,454.5,472.29,378.84
2016,3,11,12,0,97.0,365.0,5.7,13.0,439.0,449.64,360.61
2016,3,11,12,15,170.0,367.5,5.6,13.0,496.5,532.58,427.41
2016,3,11,12,30,243.0,370.0,5.5,13.0,554.0,607.83,487.12
2016,3,11,12,45,157.0,358.0,5.4,13.0,477.0,522.25,418.56
2016,3,11,13,0,71.0,346.0,5.3,13.0,400.0,420.77,337.06
2016,3,11,13,15,179.0,342.0,5.4,13.0,472.5,533.82,429.7
2016,3,11,13,30,287.0,338.0,5.5,13.0,545.0,647.91,520.82
2016,3,11,13,45,370.0,302.5,5.65,13.0,561.0,688.32,555.24
2016,3,11,14,0,453.0,267.0,5.8,13.0,577.0,739.52,597.8
2016,3,11,14,15,229.5,230.5,5.7,12.5,387.5,475.49,389.69
2016,3,11,14,30,6.0,194.0,5.6,12.0,198.0,193.16,155.65
2016,3,11,14,45,71.0,227.5,5.55,12.0,268.5,300.04,246.43
2016,3,11,15,0,136.0,261.0,5.5,12.0,339.0,410.52,337.92
2016,3,11,15,15,107.5,238.0,5.25,11.5,296.5,345.43,285.47
2016,3,11,15,30,79.0,215.0,5.0,11.0,254.0,294.91,244.45
2016,3,11,15,45,39.5,132.0,4.8,11.0,151.5,166.14,137.09
2016,3,11,16,0,0.0,49.0,4.6,11.0,49.0,45.54,33.63
2016,3,11,16,15,0.0,42.5,4.35,10.5,42.5,39.47,28.61
2016,3,11,16,30,0.0,36.0,4.1,10.0,36.0,33.42,23.47
2016,3,11,16,45,0.0,29.0,3.9,10.0,29.0,26.9,17.81
2016,3,11,17,0,0.0,22.0,3.7,10.0,22.0,20.39,12.09
2016,3,11,17,15,0.0,16.0,3.55,9.5,16.0,14.82,7.15
2016,3,11,17,30,0.0,10.0,3.4,9.0,10.0,9.26,2.2
2016,3,11,17,45,0.0,5.5,3.3,9.0,5.5,5.09,0.0
2016,3,11,18,0,0.0,1.0,3.2,9.0,1.0,0.95,0.0
2016,3,11,18,15,0.0,0.5,3.25,9.0,0.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,8.0,20.0,1.85,9.5,21.0,18.35,5.85
2016,3,12,7,0,16.0,40.0,2.1,10.0,42.0,35.23,25.04
2016,3,12,7,15,38.5,62.5,2.25,10.0,70.5,53.46,42.18
2016,3,12,7,30,61.0,85.0,2.4,10.0,99.0,71.25,58.69
2016,3,12,7,45,80.0,108.0,2.6,10.5,130.5,94.97,74.02
2016,3,12,8,0,99.0,131.0,2.8,11.0,162.0,121.09,94.11
2016,3,12,8,15,118.5,150.5,2.9,11.0,193.5,149.95,117.47
2016,3,12,8,30,138.0,170.0,3.0,11.0,225.0,181.3,143.49
2016,3,12,8,45,69.0,142.5,3.2,11.5,170.0,149.83,119.77
2016,3,12,9,0,0.0,115.0,3.4,12.0,115.0,106.51,84.86
2016,3,12,9,15,116.0,182.5,3.45,12.0,247.5,216.03,174.61
2016,3,12,9,30,232.0,250.0,3.5,12.0,380.0,339.4,274.34
2016,3,12,9,45,152.0,264.5,3.6,12.0,352.0,326.86,264.37
2016,3,12,10,0,72.0,279.0,3.7,12.0,324.0,302.98,244.63
2016,3,12,10,15,160.5,298.0,3.75,12.0,405.0,384.88,311.06
2016,3,12,10,30,249.0,317.0,3.8,12.0,486.0,472.2,380.68
2016,3,12,10,45,354.0,299.0,3.85,12.5,548.5,547.98,440.41
2016,3,12,11,0,459.0,281.0,3.9,13.0,611.0,632.45,505.79
2016,3,12,11,15,619.0,226.0,3.9,13.0,682.0,726.38,579.59
2016,3,12,11,30,779.0,171.0,3.9,13.0,753.0,825.4,654.77
2016,3,12,11,45,468.5,274.0,3.9,13.0,625.0,691.69,549.62
2016,3,12,12,0,158.0,377.0,3.9,13.0,497.0,525.26,416.2
2016,3,12,12,15,212.0,372.0,3.95,13.0,533.5,574.99,456.57
2016,3,12,12,30,266.0,367.0,4.0,13.0,570.0,637.46,504.98
2016,3,12,12,45,174.5,360.5,4.05,13.0,493.5,541.25,430.08
2016,3,12,13,0,83.0,354.0,4.1,13.0,417.0,440.63,350.76
2016,3,12,13,15,135.0,353.5,4.2,13.0,453.0,505.33,403.26
2016,3,12,13,30,187.0,353.0,4.3,13.0,489.0,557.12,444.98
2016,3,12,13,45,96.5,277.0,4.4,13.0,347.0,388.88,313.1
2016,3,12,14,0,6.0,201.0,4.5,13.0,205.0,199.02,159.01
2016,3,12,14,15,116.0,248.0,4.5,13.0,322.0,376.72,306.66
2016,3,12,14,30,226.0,295.0,4.5,13.0,439.0,531.88,431.22
2016,3,12,14,45,114.0,233.5,4.5,13.0,306.0,358.66,292.4
2016,3,12,15,0,2.0,172.0,4.5,13.0,173.0,168.21,134.93
2016,3,12,15,15,30.0,191.0,4.3,13.0,206.0,224.24,182.69
2016,3,12,15,30,58.0,210.0,4.1,13.0,239.0,271.41,222.43
2016,3,12,15,45,29.0,116.0,3.9,13.0,130.5,139.93,113.69
2016,3,12,16,0,0.0,22.0,3.7,13.0,22.0,20.41,11.87
2016,3,12,16,15,0.0,19.0,3.55,12.5,19.0,17.62,9.57
2016,3,12,16,30,0.0,16.0,3.4,12.0,16.0,14.83,7.21
2016,3,12,16,45,0.0,13.0,3.25,12.0,13.0,12.04,4.79
2016,3,12,17,0,0.0,10.0,3.1,12.0,10.0,9.26,2.35
2016,3,12,17,15,0.0,7.5,3.05,12.0,7.5,6.94,0.3
2016,3,12,17,30,0.0,5.0,3.0,12.0,5.0,4.62,0.0
2016,3,12,17,45,0.0,2.5,3.0,12.0,2.5,2.31,0.0
2016,3,12,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,12.5,0.5,0.46,0.0
2016,3,13,7,0,0.0,1.0,2.9,13.0,1.0,0.92,0.0
2016,3,13,7,15,0.0,2.0,2.9,13.0,2.0,1.85,0.0
2016,3,13,7,30,0.0,3.0,2.9,13.0,3.0,2.78,0.0
2016,3,13,7,45,0.0,4.0,2.95,13.0,4.0,3.7,0.0
2016,3,13,8,0,0.0,5.0,3.0,13.0,5.0,4.63,0.0
2016,3,13,8,15,0.0,6.0,3.0,13.0,6.0,5.56,0.0
2016,3,13,8,30,0.0,7.0,3.0,13.0,7.0,6.49,0.0
2016,3,13,8,45,0.0,21.5,3.05,13.5,21.5,19.96,11.44
2016,3,13,9,0,0.0,36.0,3.1,14.0,36.0,33.45,22.83
2016,3,13,9,15,0.0,31.5,3.15,14.0,31.5,29.27,19.21
2016,3,13,9,30,0.0,27.0,3.2,14.0,27.0,25.09,15.61
2016,3,13,9,45,0.0,47.0,3.3,14.0,47.0,43.73,31.25
2016,3,13,10,0,0.0,67.0,3.4,14.0,67.0,62.41,46.78
2016,3,13,10,15,0.0,73.5,3.45,14.0,73.5,68.5,51.73
2016,3,13,10,30,0.0,80.0,3.5,14.0,80.0,74.59,56.68
2016,3,13,10,45,2.0,134.5,3.6,14.0,136.0,127.19,99.95
2016,3,13,11,0,4.0,189.0,3.7,14.0,192.0,180.59,143.21
2016,3,13,11,15,2.0,168.0,3.75,14.0,169.5,159.41,125.8
2016,3,13,11,30,0.0,147.0,3.8,14.0,147.0,137.98,108.27
2016,3,13,11,45,0.0,116.0,3.9,14.0,116.0,108.59,84.26
2016,3,13,12,0,0.0,85.0,4.0,14.0,85.0,79.34,60.24
2016,3,13,12,15,25.0,212.5,4.05,14.0,231.5,231.35,184.68
2016,3,13,12,30,50.0,340.0,4.1,14.0,378.0,388.71,308.87
2016,3,13,12,45,27.5,267.0,4.2,14.0,288.0,292.96,233.09
2016,3,13,13,0,5.0,194.0,4.3,14.0,198.0,189.38,149.97
2016,3,13,13,15,6.0,201.0,4.25,14.0,205.5,197.63,156.93
2016,3,13,13,30,7.0,208.0,4.2,14.0,213.0,206.0,163.83
2016,3,13,13,45,11.5,226.5,4.2,14.0,235.0,229.53,183.12
2016,3,13,14,0,16.0,245.0,4.2,14.0,257.0,253.57,202.76
2016,3,13,14,15,33.5,260.0,4.1,14.0,282.5,300.1,240.79
2016,3,13,14,30,51.0,275.0,4.0,14.0,308.0,334.95,269.3
2016,3,13,14,45,33.0,241.0,3.9,14.0,262.5,281.22,226.36
2016,3,13,15,0,15.0,207.0,3.8,14.0,217.0,216.45,174.12
2016,3,13,15,15,7.5,137.5,3.65,13.5,142.5,137.81,110.23
2016,3,13,15,30,0.0,68.0,3.5,13.0,68.0,63.28,48.13
2016,3,13,15,45,0.0,81.5,3.4,13.0,81.5,75.89,59.0
