Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,0,0.0,95.0,3.3,13.0,95.0,89.77,70.92
2016,3,13,16,15,0.0,83.0,3.1,13.0,83.0,78.11,61.22
2016,3,13,16,30,0.0,71.0,2.9,13.0,71.0,66.45,51.42
2016,3,13,16,45,0.0,58.0,2.75,13.0,58.0,53.93,40.76
2016,3,13,17,0,0.0,45.0,2.6,13.0,45.0,41.81,30.29
2016,3,13,17,15,0.0,33.5,2.55,13.0,33.5,31.1,20.9
2016,3,13,17,30,0.0,22.0,2.5,13.0,22.0,20.4,11.47
2016,3,13,17,45,0.0,13.0,2.5,13.0,13.0,12.04,3.66
2016,3,13,18,0,0.0,4.0,2.5,13.0,4.0,3.81,0.0
2016,3,13,18,15,0.0,2.0,2.45,13.0,2.0,1.91,0.0
2016,3,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,9.0,11.0,10.48,0.0
2016,3,14,6,45,98.5,29.5,1.8,9.5,42.0,24.25,12.52
2016,3,14,7,0,197.0,48.0,2.0,10.0,73.0,37.1,26.96
2016,3,14,7,15,270.0,65.0,2.1,10.0,116.0,49.24,38.57
2016,3,14,7,30,343.0,82.0,2.2,10.0,159.0,60.85,49.44
2016,3,14,7,45,384.0,98.0,2.3,10.5,204.5,96.61,65.6
2016,3,14,8,0,425.0,114.0,2.4,11.0,250.0,142.07,97.34
2016,3,14,8,15,490.0,113.5,2.45,11.0,296.5,183.01,129.15
2016,3,14,8,30,555.0,113.0,2.5,11.0,343.0,232.13,170.76
2016,3,14,8,45,474.5,149.0,2.55,11.5,362.0,274.83,211.98
2016,3,14,9,0,394.0,185.0,2.6,12.0,381.0,309.14,244.27
2016,3,14,9,15,355.0,213.0,2.6,12.0,401.0,343.39,274.44
2016,3,14,9,30,316.0,241.0,2.6,12.0,421.0,373.44,299.94
2016,3,14,9,45,435.0,222.0,2.6,12.5,487.5,440.94,354.04
2016,3,14,10,0,554.0,203.0,2.6,13.0,554.0,517.48,414.54
2016,3,14,10,15,451.5,251.5,2.6,13.0,547.0,530.15,423.4
2016,3,14,10,30,349.0,300.0,2.6,13.0,540.0,528.46,420.72
2016,3,14,10,45,365.5,307.5,2.6,13.0,566.5,566.3,449.8
2016,3,14,11,0,382.0,315.0,2.6,13.0,593.0,604.47,478.52
2016,3,14,11,15,425.5,305.0,2.6,13.0,621.5,653.22,515.44
2016,3,14,11,30,469.0,295.0,2.6,13.0,650.0,697.6,548.81
2016,3,14,11,45,344.5,336.5,2.6,13.5,599.0,643.81,505.08
2016,3,14,12,0,220.0,378.0,2.6,14.0,548.0,580.89,454.62
2016,3,14,12,15,162.0,376.0,2.6,14.0,501.5,534.97,419.37
2016,3,14,12,30,104.0,374.0,2.6,14.0,455.0,474.4,372.57
2016,3,14,12,45,109.0,371.5,2.65,14.0,455.5,480.35,377.88
2016,3,14,13,0,114.0,369.0,2.7,14.0,456.0,486.0,382.66
2016,3,14,13,15,226.0,350.0,2.75,14.0,517.5,587.5,462.9
2016,3,14,13,30,338.0,331.0,2.8,14.0,579.0,689.57,541.22
2016,3,14,13,45,182.0,300.5,2.85,14.0,433.5,495.94,393.66
2016,3,14,14,0,26.0,270.0,2.9,14.0,288.0,288.98,229.69
2016,3,14,14,15,56.5,282.0,2.9,13.5,319.0,346.1,277.35
2016,3,14,14,30,87.0,294.0,2.9,13.0,350.0,389.65,313.33
2016,3,14,14,45,419.0,214.0,2.95,13.0,460.5,638.38,515.39
2016,3,14,15,0,751.0,134.0,3.0,13.0,571.0,835.53,665.52
2016,3,14,15,15,675.0,135.5,2.95,13.0,506.0,754.07,605.46
2016,3,14,15,30,599.0,137.0,2.9,13.0,441.0,673.9,547.39
2016,3,14,15,45,463.0,150.0,2.9,13.0,372.0,557.23,457.28
2016,3,14,16,0,327.0,163.0,2.9,13.0,303.0,442.08,365.68
2016,3,14,16,15,292.0,150.5,2.65,12.5,263.5,391.45,325.76
2016,3,14,16,30,257.0,138.0,2.4,12.0,224.0,343.03,286.41
2016,3,14,16,45,353.0,108.5,2.15,11.5,206.0,367.12,307.12
2016,3,14,17,0,449.0,79.0,1.9,11.0,188.0,370.39,308.72
2016,3,14,17,15,360.0,66.0,1.8,10.5,140.0,286.59,236.58
2016,3,14,17,30,271.0,53.0,1.7,10.0,92.0,211.64,170.47
2016,3,14,17,45,135.5,35.5,1.65,10.0,55.0,112.68,81.89
2016,3,14,18,0,0.0,18.0,1.6,10.0,18.0,18.2,0.0
2016,3,14,18,15,0.0,9.0,1.6,9.5,9.0,8.58,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,6.0,1.05,7.5,7.0,0.0,0.0
2016,3,15,6,30,57.0,12.0,1.1,8.0,14.0,11.44,0.0
2016,3,15,6,45,200.5,27.5,1.15,8.5,50.5,21.5,11.31
2016,3,15,7,0,344.0,43.0,1.2,9.0,87.0,34.16,24.63
2016,3,15,7,15,435.0,53.5,1.25,9.5,136.0,40.88,31.24
2016,3,15,7,30,526.0,64.0,1.3,10.0,185.0,47.3,37.31
2016,3,15,7,45,593.0,69.5,1.4,10.5,238.0,87.08,50.09
2016,3,15,8,0,660.0,75.0,1.5,11.0,291.0,139.38,84.43
2016,3,15,8,15,698.5,80.0,1.6,11.5,342.0,194.06,129.12
2016,3,15,8,30,737.0,85.0,1.7,12.0,393.0,252.93,180.56
2016,3,15,8,45,769.0,87.5,1.8,12.5,442.0,313.84,234.7
2016,3,15,9,0,801.0,90.0,1.9,13.0,491.0,374.77,288.29
2016,3,15,9,15,820.0,93.0,1.95,13.0,535.0,433.18,339.37
2016,3,15,9,30,839.0,96.0,2.0,13.0,579.0,492.25,389.52
2016,3,15,9,45,855.5,98.0,2.15,13.5,618.0,549.4,436.34
2016,3,15,10,0,872.0,100.0,2.3,14.0,657.0,606.32,481.59
2016,3,15,10,15,882.0,101.5,2.35,14.0,688.5,657.08,521.5
2016,3,15,10,30,892.0,103.0,2.4,14.0,720.0,706.79,559.66
2016,3,15,10,45,900.0,103.5,2.5,14.5,745.0,752.36,592.26
2016,3,15,11,0,908.0,104.0,2.6,15.0,770.0,795.8,621.9
2016,3,15,11,15,912.5,105.0,2.65,15.0,787.0,834.64,648.87
2016,3,15,11,30,917.0,106.0,2.7,15.0,804.0,870.69,673.78
2016,3,15,11,45,920.0,106.0,2.75,15.5,812.5,901.46,693.67
2016,3,15,12,0,923.0,106.0,2.8,16.0,821.0,929.02,711.3
2016,3,15,12,15,923.0,106.0,2.85,16.0,822.0,950.53,726.15
2016,3,15,12,30,923.0,106.0,2.9,16.0,823.0,968.46,738.7
2016,3,15,12,45,925.5,103.5,2.95,16.0,816.0,982.34,748.64
2016,3,15,13,0,928.0,101.0,3.0,16.0,809.0,992.51,756.23
2016,3,15,13,15,924.0,100.0,3.0,16.0,793.5,994.4,757.95
2016,3,15,13,30,920.0,99.0,3.0,16.0,778.0,992.46,757.3
2016,3,15,13,45,914.5,97.5,3.0,16.0,754.5,984.73,752.89
2016,3,15,14,0,909.0,96.0,3.0,16.0,731.0,973.28,746.13
2016,3,15,14,15,900.0,94.5,2.95,16.0,700.0,954.93,734.37
2016,3,15,14,30,891.0,93.0,2.9,16.0,669.0,933.16,720.39
2016,3,15,14,45,878.5,90.5,2.9,16.0,632.0,903.81,701.58
2016,3,15,15,0,866.0,88.0,2.9,16.0,595.0,871.51,680.68
2016,3,15,15,15,849.0,85.5,2.7,15.5,552.0,839.83,659.96
2016,3,15,15,30,832.0,83.0,2.5,15.0,509.0,798.49,632.08
2016,3,15,15,45,808.5,79.5,2.4,15.0,461.0,748.82,597.39
2016,3,15,16,0,785.0,76.0,2.3,15.0,413.0,697.93,561.31
2016,3,15,16,15,750.5,71.5,2.0,14.5,362.0,637.13,516.85
2016,3,15,16,30,716.0,67.0,1.7,14.0,311.0,576.73,470.94
2016,3,15,16,45,667.5,61.5,1.45,13.5,259.0,510.72,418.19
2016,3,15,17,0,619.0,56.0,1.2,13.0,207.0,444.29,363.21
2016,3,15,17,15,538.0,48.0,1.2,12.5,156.5,360.97,293.64
2016,3,15,17,30,457.0,40.0,1.2,12.0,106.0,284.94,227.21
2016,3,15,17,45,318.5,28.0,1.2,11.5,65.0,188.61,139.42
2016,3,15,18,0,180.0,16.0,1.2,11.0,24.0,95.87,0.0
2016,3,15,18,15,90.0,8.0,1.2,10.5,12.0,35.27,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,56.0,6.5,0.9,8.5,8.5,0.0,0.0
2016,3,16,6,30,112.0,13.0,0.9,9.0,17.0,12.39,0.0
2016,3,16,6,45,262.5,26.5,0.95,9.5,56.5,20.93,11.35
2016,3,16,7,0,413.0,40.0,1.0,10.0,96.0,31.09,21.92
2016,3,16,7,15,501.0,49.0,1.2,10.5,146.0,36.64,27.37
2016,3,16,7,30,589.0,58.0,1.4,11.0,196.0,41.96,32.37
2016,3,16,7,45,645.0,64.0,1.6,11.5,249.0,87.55,47.84
2016,3,16,8,0,701.0,70.0,1.8,12.0,302.0,142.34,84.7
2016,3,16,8,15,738.0,74.5,1.9,12.5,354.0,201.77,133.65
2016,3,16,8,30,775.0,79.0,2.0,13.0,406.0,261.94,186.42
2016,3,16,8,45,801.5,82.5,2.1,13.5,455.5,321.64,239.92
2016,3,16,9,0,828.0,86.0,2.2,14.0,505.0,383.44,294.41
2016,3,16,9,15,846.5,89.0,2.25,14.5,549.5,443.17,345.91
2016,3,16,9,30,865.0,92.0,2.3,15.0,594.0,503.45,396.16
2016,3,16,9,45,879.0,94.0,2.35,15.5,632.5,560.94,442.63
2016,3,16,10,0,893.0,96.0,2.4,16.0,671.0,616.93,486.46
2016,3,16,10,15,903.0,97.5,2.4,16.0,703.5,669.06,526.79
2016,3,16,10,30,913.0,99.0,2.4,16.0,736.0,719.66,564.95
2016,3,16,10,45,920.0,100.5,2.45,16.5,761.0,766.33,597.27
2016,3,16,11,0,927.0,102.0,2.5,17.0,786.0,810.76,626.86
2016,3,16,11,15,931.5,102.5,2.5,17.0,802.5,849.7,653.15
2016,3,16,11,30,936.0,103.0,2.5,17.0,819.0,885.78,677.33
2016,3,16,11,45,938.5,103.5,2.55,17.5,828.0,917.12,697.27
2016,3,16,12,0,941.0,104.0,2.6,18.0,837.0,945.16,714.92
2016,3,16,12,15,940.5,103.5,2.6,18.0,837.0,965.98,728.64
2016,3,16,12,30,940.0,103.0,2.6,18.0,837.0,983.13,740.02
2016,3,16,12,45,943.0,100.0,2.6,18.0,830.5,997.07,749.39
2016,3,16,13,0,946.0,97.0,2.6,18.0,824.0,1007.21,756.39
2016,3,16,13,15,941.5,96.5,2.6,18.0,807.5,1009.17,758.12
2016,3,16,13,30,937.0,96.0,2.6,18.0,791.0,1007.23,757.49
2016,3,16,13,45,930.5,94.5,2.6,18.5,766.5,998.39,751.03
2016,3,16,14,0,924.0,93.0,2.6,19.0,742.0,985.77,742.26
2016,3,16,14,15,914.5,91.5,2.55,18.5,710.5,966.68,731.62
2016,3,16,14,30,905.0,90.0,2.5,18.0,679.0,944.12,718.73
2016,3,16,14,45,892.0,88.0,2.5,18.0,641.0,914.52,700.16
2016,3,16,15,0,879.0,86.0,2.5,18.0,603.0,881.96,679.53
2016,3,16,15,15,861.0,83.0,2.35,17.5,559.0,841.21,653.05
2016,3,16,15,30,843.0,80.0,2.2,17.0,515.0,805.1,629.65
2016,3,16,15,45,818.5,77.0,2.05,17.0,466.5,754.8,594.57
2016,3,16,16,0,794.0,74.0,1.9,17.0,418.0,703.33,558.26
2016,3,16,16,15,760.0,70.0,1.65,16.5,366.5,643.05,515.03
2016,3,16,16,30,726.0,66.0,1.4,16.0,315.0,583.12,470.46
2016,3,16,16,45,676.0,60.5,1.2,15.5,262.5,512.17,414.99
2016,3,16,17,0,626.0,55.0,1.0,15.0,210.0,447.63,362.31
2016,3,16,17,15,547.5,47.0,1.0,14.5,159.5,365.15,294.34
2016,3,16,17,30,469.0,39.0,1.0,14.0,109.0,289.75,229.25
2016,3,16,17,45,331.5,27.5,1.0,13.5,67.0,193.5,143.19
2016,3,16,18,0,194.0,16.0,1.0,13.0,25.0,101.72,0.0
2016,3,16,18,15,97.0,8.0,1.0,12.5,12.5,37.47,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,15,86.5,7.0,0.95,10.5,10.5,6.67,0.0
2016,3,17,6,30,173.0,14.0,1.0,11.0,21.0,11.01,0.0
2016,3,17,6,45,319.5,26.0,1.05,12.0,62.0,20.28,11.06
2016,3,17,7,0,466.0,38.0,1.1,13.0,103.0,29.07,19.93
2016,3,17,7,15,549.5,46.0,1.15,13.0,154.5,33.88,24.65
2016,3,17,7,30,633.0,54.0,1.2,13.0,206.0,38.49,29.01
2016,3,17,7,45,684.5,59.5,1.3,13.5,259.5,91.8,48.99
2016,3,17,8,0,736.0,65.0,1.4,14.0,313.0,147.83,86.91
2016,3,17,8,15,771.0,69.0,1.45,14.5,365.5,205.42,134.24
2016,3,17,8,30,806.0,73.0,1.5,15.0,418.0,266.7,187.7
2016,3,17,8,45,830.5,76.5,1.6,16.0,467.5,327.65,241.37
2016,3,17,9,0,855.0,80.0,1.7,17.0,517.0,390.4,295.41
2016,3,17,9,15,873.0,82.5,1.65,17.0,561.5,452.54,348.22
2016,3,17,9,30,891.0,85.0,1.6,17.0,606.0,512.96,397.97
2016,3,17,9,45,903.5,87.5,1.6,17.5,645.0,570.52,443.3
2016,3,17,10,0,916.0,90.0,1.6,18.0,684.0,627.29,486.35
2016,3,17,10,15,925.0,91.5,1.55,18.5,716.0,679.79,524.48
2016,3,17,10,30,934.0,93.0,1.5,19.0,748.0,730.63,560.05
2016,3,17,10,45,940.0,94.0,1.45,19.5,772.5,776.87,589.53
2016,3,17,11,0,946.0,95.0,1.4,20.0,797.0,820.7,616.5
2016,3,17,11,15,950.0,96.0,1.3,20.0,814.0,860.33,640.72
2016,3,17,11,30,954.0,97.0,1.2,20.0,831.0,897.0,662.55
2016,3,17,11,45,955.0,97.5,1.2,20.5,839.5,927.45,680.29
2016,3,17,12,0,956.0,98.0,1.2,21.0,848.0,954.46,695.76
2016,3,17,12,15,956.0,98.0,1.2,21.0,848.0,976.46,709.37
2016,3,17,12,30,956.0,98.0,1.2,21.0,848.0,994.75,720.75
2016,3,17,12,45,953.5,97.5,1.2,21.0,839.5,1006.37,728.05
2016,3,17,13,0,951.0,97.0,1.2,21.0,831.0,1014.09,733.12
2016,3,17,13,15,947.0,96.5,1.2,21.0,814.5,1016.47,735.02
2016,3,17,13,30,943.0,96.0,1.2,21.0,798.0,1014.93,734.68
2016,3,17,13,45,935.5,95.0,1.25,21.0,773.5,1005.61,730.53
2016,3,17,14,0,928.0,94.0,1.3,21.0,749.0,992.5,724.17
2016,3,17,14,15,918.5,92.5,1.3,21.0,717.5,973.28,713.16
2016,3,17,14,30,909.0,91.0,1.3,21.0,686.0,950.58,700.04
2016,3,17,14,45,895.5,89.0,1.3,21.0,647.5,920.37,682.06
2016,3,17,15,0,882.0,87.0,1.3,21.0,609.0,887.2,662.12
2016,3,17,15,15,864.5,84.5,1.25,20.5,565.0,854.47,642.88
2016,3,17,15,30,847.0,82.0,1.2,20.0,521.0,812.07,616.84
2016,3,17,15,45,822.0,79.0,1.2,20.0,472.5,761.14,584.03
2016,3,17,16,0,797.0,76.0,1.2,20.0,424.0,709.05,549.77
2016,3,17,16,15,763.0,71.5,1.1,19.5,372.0,647.93,508.12
2016,3,17,16,30,729.0,67.0,1.0,19.0,320.0,587.16,465.04
2016,3,17,16,45,679.0,61.5,0.95,18.5,267.0,515.96,411.55
2016,3,17,17,0,629.0,56.0,0.9,18.0,214.0,451.18,360.51
2016,3,17,17,15,550.5,48.5,0.95,17.0,163.0,369.04,294.61
2016,3,17,17,30,472.0,41.0,1.0,16.0,112.0,293.88,231.09
2016,3,17,17,45,336.5,29.0,1.05,15.5,69.5,197.49,146.3
2016,3,17,18,0,201.0,17.0,1.1,15.0,27.0,106.23,3.9
2016,3,17,18,15,100.5,8.5,1.1,14.5,13.5,39.07,0.0
2016,3,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,87.5,8.0,1.3,9.5,12.0,7.63,0.0
2016,3,18,6,30,175.0,16.0,1.5,10.0,24.0,12.7,0.0
2016,3,18,6,45,314.5,28.5,1.75,11.0,65.5,22.36,13.13
2016,3,18,7,0,454.0,41.0,2.0,12.0,107.0,31.51,22.21
2016,3,18,7,15,536.0,49.0,2.0,12.0,158.0,36.18,26.83
2016,3,18,7,30,618.0,57.0,2.0,12.0,209.0,42.94,33.12
2016,3,18,7,45,309.0,77.5,2.0,12.5,153.5,80.71,52.58
2016,3,18,8,0,0.0,98.0,2.0,13.0,98.0,89.26,70.76
2016,3,18,8,15,0.0,116.5,1.95,13.0,116.5,106.17,84.83
2016,3,18,8,30,0.0,135.0,1.9,13.0,135.0,123.24,98.82
2016,3,18,8,45,0.0,146.0,1.9,13.5,146.0,133.86,107.09
2016,3,18,9,0,0.0,157.0,1.9,14.0,157.0,144.47,115.25
2016,3,18,9,15,14.5,194.0,1.9,14.0,203.0,184.73,147.65
2016,3,18,9,30,29.0,231.0,1.9,14.0,249.0,227.38,181.59
2016,3,18,9,45,271.0,229.0,1.9,14.5,405.5,362.26,289.2
2016,3,18,10,0,513.0,227.0,1.9,15.0,562.0,522.51,412.97
2016,3,18,10,15,388.0,279.0,1.9,15.0,539.5,517.1,406.87
2016,3,18,10,30,263.0,331.0,1.9,15.0,517.0,503.32,394.5
2016,3,18,10,45,593.0,218.5,1.9,15.5,656.0,655.85,513.21
2016,3,18,11,0,923.0,106.0,1.9,16.0,795.0,817.0,629.58
2016,3,18,11,15,927.5,106.5,1.85,16.0,812.0,855.75,653.62
2016,3,18,11,30,932.0,107.0,1.8,16.0,829.0,891.64,676.71
2016,3,18,11,45,933.0,108.0,1.8,16.0,837.5,922.01,696.48
2016,3,18,12,0,934.0,109.0,1.8,16.0,846.0,949.02,714.02
2016,3,18,12,15,934.0,109.0,1.8,16.0,846.5,970.6,727.98
2016,3,18,12,30,934.0,109.0,1.8,16.0,847.0,988.55,739.67
2016,3,18,12,45,917.5,116.5,1.85,16.5,835.0,995.39,743.47
2016,3,18,13,0,901.0,124.0,1.9,17.0,823.0,998.23,744.89
2016,3,18,13,15,896.5,123.0,1.9,16.5,807.0,999.49,747.61
2016,3,18,13,30,892.0,122.0,1.9,16.0,791.0,997.03,748.04
2016,3,18,13,45,883.5,121.0,1.95,16.0,766.5,995.59,748.62
2016,3,18,14,0,875.0,120.0,2.0,16.0,742.0,982.06,741.25
2016,3,18,14,15,864.5,118.0,2.05,16.0,710.5,961.97,729.69
2016,3,18,14,30,854.0,116.0,2.1,16.0,679.0,938.53,715.93
2016,3,18,14,45,841.5,113.0,2.15,16.0,641.0,908.96,697.95
2016,3,18,15,0,829.0,110.0,2.2,16.0,603.0,876.49,677.86
2016,3,18,15,15,809.5,106.5,2.2,15.5,559.5,834.77,651.84
2016,3,18,15,30,790.0,103.0,2.2,15.0,516.0,791.0,623.98
2016,3,18,15,45,729.5,98.5,2.2,15.0,452.0,715.96,571.56
2016,3,18,16,0,669.0,94.0,2.2,15.0,388.0,638.57,516.21
2016,3,18,16,15,606.5,98.5,2.0,14.5,340.5,572.76,467.07
2016,3,18,16,30,544.0,103.0,1.8,14.0,293.0,509.05,417.28
2016,3,18,16,45,505.5,90.5,1.6,13.5,245.0,445.16,366.55
2016,3,18,17,0,467.0,78.0,1.4,13.0,197.0,380.57,313.53
2016,3,18,17,15,399.5,65.0,1.3,12.5,150.0,306.5,251.0
2016,3,18,17,30,332.0,52.0,1.2,12.0,103.0,238.85,191.81
2016,3,18,17,45,166.0,39.0,1.1,11.5,64.5,137.28,103.57
2016,3,18,18,0,0.0,26.0,1.0,11.0,26.0,28.91,1.45
2016,3,18,18,15,0.0,13.0,1.0,10.5,13.0,12.39,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,1.05,10.5,9.0,8.58,0.0
2016,3,19,6,30,0.0,18.0,1.2,11.0,18.0,16.54,0.0
2016,3,19,6,45,67.0,36.0,1.35,11.5,46.0,30.71,20.4
2016,3,19,7,0,134.0,54.0,1.5,12.0,74.0,43.25,32.63
2016,3,19,7,15,161.5,75.0,1.55,12.0,109.0,58.75,47.0
2016,3,19,7,30,189.0,96.0,1.6,12.0,144.0,75.47,62.22
2016,3,19,7,45,212.0,116.0,1.65,12.5,180.5,108.28,79.2
2016,3,19,8,0,235.0,136.0,1.7,13.0,217.0,144.23,106.35
2016,3,19,8,15,383.0,132.0,1.75,13.5,289.0,185.91,135.05
2016,3,19,8,30,531.0,128.0,1.8,14.0,361.0,247.13,182.45
2016,3,19,8,45,444.0,166.5,1.85,14.5,376.5,288.13,221.12
2016,3,19,9,0,357.0,205.0,1.9,15.0,392.0,318.94,249.45
2016,3,19,9,15,369.5,222.0,1.9,15.0,429.5,363.16,285.98
2016,3,19,9,30,382.0,239.0,1.9,15.0,467.0,408.4,322.47
2016,3,19,9,45,615.5,170.5,1.95,15.5,564.0,498.78,393.78
2016,3,19,10,0,849.0,102.0,2.0,16.0,661.0,605.39,476.53
2016,3,19,10,15,859.0,104.0,2.0,16.0,692.0,655.48,514.53
2016,3,19,10,30,869.0,106.0,2.0,16.0,723.0,704.57,551.21
2016,3,19,10,45,875.5,107.0,2.05,16.0,747.0,748.48,582.5
2016,3,19,11,0,882.0,108.0,2.1,16.0,771.0,790.21,611.36
2016,3,19,11,15,699.0,198.0,2.1,16.0,730.5,774.58,598.44
2016,3,19,11,30,516.0,288.0,2.1,16.0,690.0,735.64,566.42
2016,3,19,11,45,421.0,328.5,2.15,16.5,659.0,713.36,547.76
2016,3,19,12,0,326.0,369.0,2.2,17.0,628.0,677.3,519.0
2016,3,19,12,15,294.5,377.0,2.2,17.0,610.5,668.14,511.98
2016,3,19,12,30,263.0,385.0,2.2,17.0,593.0,656.65,503.05
2016,3,19,12,45,248.5,383.5,2.2,17.0,578.5,648.97,497.51
2016,3,19,13,0,234.0,382.0,2.2,17.0,564.0,626.97,481.91
2016,3,19,13,15,154.5,366.5,2.2,17.0,486.0,538.28,415.84
2016,3,19,13,30,75.0,351.0,2.2,17.0,408.0,434.28,337.19
2016,3,19,13,45,40.0,271.0,2.2,17.0,301.5,314.59,246.38
2016,3,19,14,0,5.0,191.0,2.2,17.0,195.0,187.56,146.53
2016,3,19,14,15,235.5,220.0,2.15,16.5,376.5,471.05,375.93
2016,3,19,14,30,466.0,249.0,2.1,16.0,558.0,730.04,570.54
2016,3,19,14,45,657.0,170.0,2.1,16.0,578.5,813.03,632.57
2016,3,19,15,0,848.0,91.0,2.1,16.0,599.0,872.1,674.68
2016,3,19,15,15,681.5,130.5,2.1,15.5,520.0,758.74,596.63
2016,3,19,15,30,515.0,170.0,2.1,15.0,441.0,640.56,511.79
2016,3,19,15,45,492.5,157.0,2.15,15.0,396.5,591.25,476.96
2016,3,19,16,0,470.0,144.0,2.2,15.0,352.0,541.7,440.49
2016,3,19,16,15,588.5,107.0,2.15,14.5,336.0,570.21,466.04
2016,3,19,16,30,707.0,70.0,2.1,14.0,320.0,577.48,473.96
2016,3,19,16,45,661.5,64.0,2.05,14.0,268.0,512.7,421.81
2016,3,19,17,0,616.0,58.0,2.0,14.0,216.0,447.24,367.75
2016,3,19,17,15,540.5,50.0,1.85,13.5,166.0,366.44,299.59
2016,3,19,17,30,465.0,42.0,1.7,13.0,116.0,292.38,234.6
2016,3,19,17,45,341.5,30.5,1.6,12.5,73.5,201.58,153.51
2016,3,19,18,0,218.0,19.0,1.5,12.0,31.0,116.43,34.65
2016,3,19,18,15,109.0,9.5,1.45,11.5,15.5,42.78,0.0
2016,3,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,12.0,1.2,11.5,12.0,11.44,0.0
2016,3,20,6,30,0.0,24.0,1.4,12.0,24.0,21.43,2.18
2016,3,20,6,45,128.0,38.0,1.65,12.5,58.0,31.0,20.79
2016,3,20,7,0,256.0,52.0,1.9,13.0,92.0,39.51,29.27
2016,3,20,7,15,298.5,69.0,2.0,13.5,133.0,51.35,40.2
2016,3,20,7,30,341.0,86.0,2.1,14.0,174.0,67.03,48.92
2016,3,20,7,45,371.5,101.0,2.25,14.5,216.0,106.25,70.76
2016,3,20,8,0,402.0,116.0,2.4,15.0,258.0,149.34,102.49
2016,3,20,8,15,310.0,151.0,2.45,15.0,270.0,190.45,141.24
2016,3,20,8,30,218.0,186.0,2.5,15.0,282.0,219.62,169.96
2016,3,20,8,45,169.5,210.0,2.65,15.5,290.0,240.75,189.29
2016,3,20,9,0,121.0,234.0,2.8,16.0,298.0,256.37,203.02
2016,3,20,9,15,241.5,240.5,2.9,16.0,381.0,325.09,257.37
2016,3,20,9,30,362.0,247.0,3.0,16.0,464.0,406.97,322.3
2016,3,20,9,45,602.0,177.0,3.15,16.5,564.5,499.36,395.82
2016,3,20,10,0,842.0,107.0,3.3,17.0,665.0,608.7,481.99
2016,3,20,10,15,852.0,109.0,3.4,17.0,696.0,659.58,521.6
2016,3,20,10,30,862.0,111.0,3.5,17.0,727.0,707.16,558.31
2016,3,20,10,45,566.0,235.0,3.65,17.0,645.5,653.08,513.56
2016,3,20,11,0,270.0,359.0,3.8,17.0,564.0,567.39,443.68
2016,3,20,11,15,214.0,373.5,3.9,17.0,538.0,543.81,425.34
2016,3,20,11,30,158.0,388.0,4.0,17.0,512.0,522.17,407.74
2016,3,20,11,45,79.0,265.5,4.1,17.0,327.5,336.71,265.44
2016,3,20,12,0,0.0,143.0,4.2,17.0,143.0,134.37,103.66
2016,3,20,12,15,137.5,264.0,4.25,17.0,373.5,396.34,315.15
2016,3,20,12,30,275.0,385.0,4.3,17.0,604.0,668.16,521.02
2016,3,20,12,45,138.0,272.0,4.35,17.0,382.0,413.42,326.87
2016,3,20,13,0,1.0,159.0,4.4,17.0,160.0,151.19,117.23
2016,3,20,13,15,141.0,258.5,4.35,17.0,365.5,407.59,324.88
2016,3,20,13,30,281.0,358.0,4.3,17.0,571.0,667.38,522.49
2016,3,20,13,45,283.5,345.5,4.3,17.0,554.5,658.24,515.23
2016,3,20,14,0,286.0,333.0,4.3,17.0,538.0,647.6,508.36
2016,3,20,14,15,258.5,322.0,4.2,16.5,501.5,608.94,480.37
2016,3,20,14,30,231.0,311.0,4.1,16.0,465.0,555.49,441.39
2016,3,20,14,45,215.0,294.0,4.05,16.0,431.0,519.77,414.95
2016,3,20,15,0,199.0,277.0,4.0,16.0,397.0,483.75,387.96
2016,3,20,15,15,291.0,240.5,3.85,15.5,402.0,530.89,428.68
2016,3,20,15,30,383.0,204.0,3.7,15.0,407.0,557.36,453.1
2016,3,20,15,45,355.5,188.5,3.55,15.0,363.0,506.25,413.61
2016,3,20,16,0,328.0,173.0,3.4,15.0,319.0,455.81,374.42
2016,3,20,16,15,314.5,154.0,3.15,14.5,280.5,412.15,340.75
2016,3,20,16,30,301.0,135.0,2.9,14.0,242.0,368.56,306.27
2016,3,20,16,45,280.0,115.5,2.7,14.0,202.5,319.87,266.13
2016,3,20,17,0,259.0,96.0,2.5,14.0,163.0,272.32,225.89
2016,3,20,17,15,225.5,76.5,2.3,14.0,125.0,219.5,180.1
2016,3,20,17,30,192.0,57.0,2.1,14.0,87.0,169.46,135.68
2016,3,20,17,45,124.0,39.0,1.95,14.0,55.5,110.03,82.68
2016,3,20,18,0,56.0,21.0,1.8,14.0,24.0,52.15,17.28
2016,3,20,18,15,28.0,10.5,1.75,13.5,12.0,18.69,0.0
2016,3,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,26.0,11.0,1.3,11.0,12.5,10.48,0.0
2016,3,21,6,30,52.0,22.0,1.5,11.0,25.0,18.31,3.86
2016,3,21,6,45,128.5,41.5,1.75,11.5,59.5,33.67,23.38
2016,3,21,7,0,205.0,61.0,2.0,12.0,94.0,48.55,37.44
2016,3,21,7,15,255.0,79.0,2.15,12.0,135.5,61.82,49.81
2016,3,21,7,30,305.0,97.0,2.3,12.0,177.0,76.25,56.7
2016,3,21,7,45,358.5,107.0,2.5,12.5,220.5,111.35,75.83
2016,3,21,8,0,412.0,117.0,2.7,13.0,264.0,152.95,105.87
2016,3,21,8,15,408.0,138.0,2.8,13.0,302.0,198.57,145.26
2016,3,21,8,30,404.0,159.0,2.9,13.0,340.0,243.79,185.37
2016,3,21,8,45,420.0,175.5,3.05,13.5,382.0,291.04,226.13
2016,3,21,9,0,436.0,192.0,3.2,14.0,424.0,339.91,267.63
2016,3,21,9,15,613.5,155.5,3.35,14.0,510.5,414.73,328.73
2016,3,21,9,30,791.0,119.0,3.5,14.0,597.0,506.31,403.51
2016,3,21,9,45,809.5,119.5,3.65,14.0,635.5,560.91,448.85
2016,3,21,10,0,828.0,120.0,3.8,14.0,674.0,615.53,493.31
2016,3,21,10,15,428.0,202.0,3.9,14.0,489.5,476.86,384.02
2016,3,21,10,30,28.0,284.0,4.0,14.0,305.0,289.37,229.98
2016,3,21,10,45,17.0,241.5,4.1,14.5,254.5,239.29,189.95
2016,3,21,11,0,6.0,199.0,4.2,15.0,204.0,191.56,151.14
2016,3,21,11,15,6.5,205.0,4.35,15.0,210.5,198.24,156.5
2016,3,21,11,30,7.0,211.0,4.5,15.0,217.0,204.98,161.84
2016,3,21,11,45,42.0,295.0,4.65,15.0,328.5,325.85,258.75
2016,3,21,12,0,77.0,379.0,4.8,15.0,440.0,446.36,352.91
2016,3,21,12,15,77.5,378.5,4.9,15.0,440.5,450.42,355.86
2016,3,21,12,30,78.0,378.0,5.0,15.0,441.0,454.17,359.01
2016,3,21,12,45,39.0,230.0,5.1,15.0,261.5,264.93,210.81
2016,3,21,13,0,0.0,82.0,5.2,15.0,82.0,76.55,57.57
2016,3,21,13,15,0.0,80.5,5.1,15.0,80.5,75.13,56.55
2016,3,21,13,30,0.0,79.0,5.0,15.0,79.0,73.72,55.44
2016,3,21,13,45,109.0,212.5,4.95,15.0,291.5,329.92,266.96
2016,3,21,14,0,218.0,346.0,4.9,15.0,504.0,583.41,465.3
2016,3,21,14,15,265.0,322.0,4.8,15.0,505.5,615.19,490.31
2016,3,21,14,30,312.0,298.0,4.7,15.0,507.0,630.04,503.63
2016,3,21,14,45,156.0,162.0,4.6,15.0,266.5,327.79,267.38
2016,3,21,15,0,0.0,26.0,4.5,15.0,26.0,24.17,14.63
2016,3,21,15,15,12.0,114.0,4.35,14.5,120.5,117.72,93.51
2016,3,21,15,30,24.0,202.0,4.2,14.0,215.0,219.82,178.26
2016,3,21,15,45,38.0,192.5,4.1,14.0,211.0,233.38,190.11
2016,3,21,16,0,52.0,183.0,4.0,14.0,207.0,234.59,192.04
2016,3,21,16,15,30.5,155.0,3.75,13.5,169.0,186.64,152.6
2016,3,21,16,30,9.0,127.0,3.5,13.0,131.0,132.25,107.17
2016,3,21,16,45,204.0,112.0,3.25,13.0,166.5,267.44,224.17
2016,3,21,17,0,399.0,97.0,3.0,13.0,202.0,365.08,304.41
2016,3,21,17,15,320.0,82.0,2.75,12.5,154.5,285.88,236.2
2016,3,21,17,30,241.0,67.0,2.5,12.0,107.0,206.95,167.66
2016,3,21,17,45,167.0,46.0,2.3,11.5,69.0,138.75,106.8
2016,3,21,18,0,93.0,25.0,2.1,11.0,31.0,72.32,31.5
2016,3,21,18,15,46.5,12.5,2.0,11.0,15.5,26.36,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,15,95.5,12.0,1.2,8.5,18.0,11.44,0.0
2016,3,22,6,30,191.0,24.0,1.4,9.0,36.0,18.89,6.23
2016,3,22,6,45,323.5,36.5,1.65,10.0,80.0,28.83,19.51
2016,3,22,7,0,456.0,49.0,1.9,11.0,124.0,37.68,28.02
2016,3,22,7,15,534.0,57.0,2.05,11.0,176.0,42.02,32.31
2016,3,22,7,30,612.0,65.0,2.2,11.0,228.0,57.95,36.37
2016,3,22,7,45,666.5,70.0,2.35,11.0,282.5,107.49,60.53
2016,3,22,8,0,721.0,75.0,2.5,11.0,337.0,163.64,101.82
2016,3,22,8,15,360.5,108.5,2.55,11.0,239.5,165.43,120.67
2016,3,22,8,30,0.0,142.0,2.6,11.0,142.0,129.58,104.73
2016,3,22,8,45,33.0,185.5,2.65,11.5,203.5,177.85,143.67
2016,3,22,9,0,66.0,229.0,2.7,12.0,265.0,232.22,187.23
2016,3,22,9,15,38.5,218.5,2.75,12.0,240.0,217.09,174.96
2016,3,22,9,30,11.0,208.0,2.8,12.0,215.0,197.64,158.9
2016,3,22,9,45,73.0,263.0,2.85,12.5,312.5,284.45,228.86
2016,3,22,10,0,135.0,318.0,2.9,13.0,410.0,380.84,304.68
2016,3,22,10,15,139.5,334.0,2.9,13.0,432.5,408.81,325.98
2016,3,22,10,30,144.0,350.0,2.9,13.0,455.0,437.08,347.58
2016,3,22,10,45,315.0,320.0,2.95,13.5,558.0,548.58,435.67
2016,3,22,11,0,486.0,290.0,3.0,14.0,661.0,673.96,531.35
2016,3,22,11,15,723.0,193.0,3.0,14.0,758.5,794.33,624.13
2016,3,22,11,30,960.0,96.0,3.0,14.0,856.0,913.47,707.64
2016,3,22,11,45,767.5,189.0,3.05,14.0,800.5,880.11,683.17
2016,3,22,12,0,575.0,282.0,3.1,14.0,745.0,822.19,639.06
2016,3,22,12,15,580.0,280.5,3.15,14.0,747.5,841.33,653.78
2016,3,22,12,30,585.0,279.0,3.2,14.0,750.0,858.2,666.27
2016,3,22,12,45,447.0,325.5,3.25,14.0,683.5,787.11,612.2
2016,3,22,13,0,309.0,372.0,3.3,14.0,617.0,701.41,547.21
2016,3,22,13,15,313.0,361.0,3.35,14.0,604.5,698.4,546.54
2016,3,22,13,30,317.0,350.0,3.4,14.0,592.0,693.77,544.2
2016,3,22,13,45,346.0,331.5,3.5,14.0,588.5,703.21,553.27
2016,3,22,14,0,375.0,313.0,3.6,14.0,585.0,710.51,560.78
2016,3,22,14,15,194.0,271.5,3.6,13.5,412.0,476.64,382.5
2016,3,22,14,30,13.0,230.0,3.6,13.0,239.0,235.82,188.57
2016,3,22,14,45,12.0,218.0,3.65,13.0,226.0,223.21,179.33
2016,3,22,15,0,11.0,206.0,3.7,13.0,213.0,210.61,169.55
2016,3,22,15,15,432.5,144.5,3.6,13.0,377.0,555.43,458.01
2016,3,22,15,30,854.0,83.0,3.5,13.0,541.0,824.63,663.2
2016,3,22,15,45,491.5,139.0,3.45,13.0,397.0,570.49,468.54
2016,3,22,16,0,129.0,195.0,3.4,13.0,253.0,319.16,262.49
2016,3,22,16,15,122.5,173.5,3.15,12.5,223.5,286.39,237.4
2016,3,22,16,30,116.0,152.0,2.9,12.0,194.0,253.71,211.13
2016,3,22,16,45,381.5,105.5,2.65,12.0,213.0,382.82,321.24
2016,3,22,17,0,647.0,59.0,2.4,12.0,232.0,467.95,389.31
2016,3,22,17,15,572.5,52.0,2.15,11.5,180.0,387.0,319.5
2016,3,22,17,30,498.0,45.0,1.9,11.0,128.0,312.54,253.64
2016,3,22,17,45,370.0,34.0,1.7,10.5,83.5,218.03,169.66
2016,3,22,18,0,242.0,23.0,1.5,10.0,39.0,132.31,68.77
2016,3,22,18,15,121.0,11.5,1.5,9.5,19.5,48.62,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,39.0,12.0,1.2,7.5,14.5,11.44,0.0
2016,3,23,6,30,78.0,24.0,1.4,8.0,29.0,19.96,8.4
2016,3,23,6,45,135.0,43.0,1.6,9.0,62.0,34.88,25.03
2016,3,23,7,0,192.0,62.0,1.8,10.0,95.0,49.31,38.59
2016,3,23,7,15,223.0,82.0,1.9,10.0,133.0,63.9,52.16
2016,3,23,7,30,254.0,102.0,2.0,10.0,171.0,84.78,63.8
2016,3,23,7,45,280.0,119.0,2.15,10.5,210.0,119.9,86.28
2016,3,23,8,0,306.0,136.0,2.3,11.0,249.0,158.32,115.82
2016,3,23,8,15,397.0,140.5,2.35,11.5,309.0,201.09,148.67
2016,3,23,8,30,488.0,145.0,2.4,12.0,369.0,257.09,194.4
2016,3,23,8,45,460.5,171.0,2.5,12.5,400.0,303.13,235.67
2016,3,23,9,0,433.0,197.0,2.6,13.0,431.0,345.83,272.91
2016,3,23,9,15,608.0,155.5,2.65,13.5,512.5,415.99,329.59
2016,3,23,9,30,783.0,114.0,2.7,14.0,594.0,502.39,399.17
2016,3,23,9,45,845.5,106.0,2.8,14.5,654.0,572.61,455.18
2016,3,23,10,0,908.0,98.0,2.9,15.0,714.0,646.77,512.86
2016,3,23,10,15,790.5,149.5,2.9,15.0,703.0,666.41,527.02
2016,3,23,10,30,673.0,201.0,2.9,15.0,692.0,673.72,531.23
2016,3,23,10,45,808.0,151.5,2.9,15.5,759.5,755.34,593.08
2016,3,23,11,0,943.0,102.0,2.9,16.0,827.0,841.02,652.18
2016,3,23,11,15,776.0,182.5,2.85,16.0,787.0,828.59,641.76
2016,3,23,11,30,609.0,263.0,2.8,16.0,747.0,795.77,614.78
2016,3,23,11,45,645.0,249.5,2.75,16.0,767.5,835.76,644.0
2016,3,23,12,0,681.0,236.0,2.7,16.0,788.0,874.74,671.61
2016,3,23,12,15,711.5,220.5,2.7,16.0,797.0,905.11,692.8
2016,3,23,12,30,742.0,205.0,2.7,16.0,806.0,933.19,711.91
2016,3,23,12,45,741.0,201.5,2.7,16.5,796.5,941.45,716.16
2016,3,23,13,0,740.0,198.0,2.7,17.0,787.0,946.44,718.5
2016,3,23,13,15,673.5,223.0,2.65,17.0,751.0,915.25,697.2
2016,3,23,13,30,607.0,248.0,2.6,17.0,715.0,879.9,672.01
2016,3,23,13,45,624.5,231.0,2.6,17.0,698.5,879.59,673.62
2016,3,23,14,0,642.0,214.0,2.6,17.0,682.0,875.9,672.58
2016,3,23,14,15,623.5,208.0,2.55,16.5,647.0,846.36,653.79
2016,3,23,14,30,605.0,202.0,2.5,16.0,612.0,814.44,633.3
2016,3,23,14,45,651.5,172.5,2.5,16.0,591.5,814.4,635.22
2016,3,23,15,0,698.0,143.0,2.5,16.0,571.0,808.53,632.52
2016,3,23,15,15,755.0,121.5,2.4,15.5,554.5,814.87,639.17
2016,3,23,15,30,812.0,100.0,2.3,15.0,538.0,810.85,638.44
2016,3,23,15,45,787.0,96.0,2.2,15.0,489.0,759.28,602.35
2016,3,23,16,0,762.0,92.0,2.1,15.0,440.0,706.64,565.36
2016,3,23,16,15,727.0,87.0,1.85,14.5,388.0,648.86,523.85
2016,3,23,16,30,692.0,82.0,1.6,14.0,336.0,587.92,477.86
2016,3,23,16,45,640.5,76.0,1.4,14.0,282.5,516.36,421.17
2016,3,23,17,0,589.0,70.0,1.2,14.0,229.0,447.8,365.1
2016,3,23,17,15,511.5,61.0,1.2,13.0,177.5,365.45,298.1
2016,3,23,17,30,434.0,52.0,1.2,12.0,126.0,289.88,233.74
2016,3,23,17,45,308.5,38.5,1.2,11.5,82.0,196.87,152.8
