Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,0,183.0,25.0,1.2,11.0,38.0,112.83,62.93
2016,3,23,18,15,91.5,12.5,1.15,10.5,19.0,40.44,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,95.5,13.0,1.25,9.5,20.0,12.39,0.0
2016,3,24,6,30,191.0,26.0,1.5,10.0,40.0,20.36,9.59
2016,3,24,6,45,303.0,39.5,1.75,11.0,83.0,31.05,21.58
2016,3,24,7,0,415.0,53.0,2.0,12.0,126.0,40.65,30.65
2016,3,24,7,15,488.5,62.5,2.05,12.0,176.5,46.13,35.91
2016,3,24,7,30,562.0,72.0,2.1,12.0,227.0,66.74,41.94
2016,3,24,7,45,606.0,80.0,2.2,12.5,278.5,115.14,68.18
2016,3,24,8,0,650.0,88.0,2.3,13.0,330.0,168.93,108.59
2016,3,24,8,15,685.0,93.5,2.35,13.5,381.5,223.81,155.17
2016,3,24,8,30,720.0,99.0,2.4,14.0,433.0,282.44,206.68
2016,3,24,8,45,732.0,108.5,2.45,14.5,478.5,340.51,258.3
2016,3,24,9,0,744.0,118.0,2.5,15.0,524.0,399.17,309.19
2016,3,24,9,15,763.5,122.0,2.55,15.0,567.5,456.47,358.16
2016,3,24,9,30,783.0,126.0,2.6,15.0,611.0,516.07,407.54
2016,3,24,9,45,782.0,137.0,2.65,15.5,646.0,568.49,449.19
2016,3,24,10,0,781.0,148.0,2.7,16.0,681.0,620.72,489.27
2016,3,24,10,15,793.0,150.0,2.7,16.0,712.0,670.72,527.53
2016,3,24,10,30,805.0,152.0,2.7,16.0,743.0,719.29,563.87
2016,3,24,10,45,824.0,148.0,2.7,16.5,769.5,765.88,597.13
2016,3,24,11,0,843.0,144.0,2.7,17.0,796.0,811.31,627.24
2016,3,24,11,15,848.5,145.0,2.7,17.0,812.5,849.31,652.97
2016,3,24,11,30,854.0,146.0,2.7,17.0,829.0,884.77,676.83
2016,3,24,11,45,856.0,147.0,2.75,17.0,837.5,914.43,697.02
2016,3,24,12,0,858.0,148.0,2.8,17.0,846.0,941.01,715.15
2016,3,24,12,15,858.5,148.0,2.8,17.0,846.5,961.94,729.09
2016,3,24,12,30,859.0,148.0,2.8,17.0,847.0,979.48,740.85
2016,3,24,12,45,877.5,136.5,2.85,17.0,844.5,998.31,754.07
2016,3,24,13,0,896.0,125.0,2.9,17.0,842.0,1005.39,759.49
2016,3,24,13,15,892.0,124.0,2.9,17.0,825.5,1006.62,760.78
2016,3,24,13,30,888.0,123.0,2.9,17.0,809.0,1004.14,759.78
2016,3,24,13,45,883.5,120.5,2.9,17.0,785.5,995.85,755.06
2016,3,24,14,0,879.0,118.0,2.9,17.0,762.0,983.94,748.06
2016,3,24,14,15,869.0,116.0,2.9,17.0,730.0,972.29,741.41
2016,3,24,14,30,859.0,114.0,2.9,17.0,698.0,948.73,726.71
2016,3,24,14,45,844.0,112.0,2.9,17.0,659.5,917.43,706.75
2016,3,24,15,0,829.0,110.0,2.9,17.0,621.0,883.34,684.83
2016,3,24,15,15,810.5,107.0,2.85,16.5,577.5,842.55,658.9
2016,3,24,15,30,792.0,104.0,2.8,16.0,534.0,799.68,631.17
2016,3,24,15,45,751.5,105.0,2.75,16.0,483.5,746.22,594.11
2016,3,24,16,0,711.0,106.0,2.7,16.0,433.0,689.05,553.72
2016,3,24,16,15,675.0,100.0,2.5,15.5,381.5,627.45,509.07
2016,3,24,16,30,639.0,94.0,2.3,15.0,330.0,566.62,462.76
2016,3,24,16,45,593.0,85.5,2.15,14.5,278.0,497.78,408.89
2016,3,24,17,0,547.0,77.0,2.0,14.0,226.0,431.55,355.15
2016,3,24,17,15,473.0,66.5,1.9,13.5,175.5,351.24,288.11
2016,3,24,17,30,399.0,56.0,1.8,13.0,125.0,277.41,224.2
2016,3,24,17,45,298.0,40.5,1.7,12.5,82.0,193.48,150.49
2016,3,24,18,0,197.0,25.0,1.6,12.0,39.0,118.53,70.34
2016,3,24,18,15,98.5,12.5,1.6,11.5,19.5,42.68,0.0
2016,3,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,111.0,14.5,1.0,9.5,23.0,13.82,0.0
2016,3,25,6,30,222.0,29.0,1.1,10.0,46.0,22.74,12.2
2016,3,25,6,45,330.5,42.5,1.25,10.5,91.0,33.63,24.01
2016,3,25,7,0,439.0,56.0,1.4,11.0,136.0,43.14,33.07
2016,3,25,7,15,511.0,65.0,1.5,11.0,187.5,48.05,37.82
2016,3,25,7,30,583.0,74.0,1.6,11.0,239.0,70.97,44.19
2016,3,25,7,45,629.5,81.0,1.7,11.5,291.0,120.18,71.34
2016,3,25,8,0,676.0,88.0,1.8,12.0,343.0,175.08,112.9
2016,3,25,8,15,709.5,93.0,1.9,12.5,394.5,230.88,160.6
2016,3,25,8,30,743.0,98.0,2.0,13.0,446.0,290.22,212.96
2016,3,25,8,45,775.0,99.0,2.15,13.5,495.0,351.3,266.82
2016,3,25,9,0,807.0,100.0,2.3,14.0,544.0,412.01,319.54
2016,3,25,9,15,824.5,103.0,2.3,14.0,587.5,470.42,369.6
2016,3,25,9,30,842.0,106.0,2.3,14.0,631.0,529.27,418.48
2016,3,25,9,45,857.0,107.0,2.35,14.5,669.0,584.95,462.86
2016,3,25,10,0,872.0,108.0,2.4,15.0,707.0,639.67,505.13
2016,3,25,10,15,881.0,110.0,2.4,15.0,738.0,690.49,543.98
2016,3,25,10,30,890.0,112.0,2.4,15.0,769.0,739.72,580.66
2016,3,25,10,45,895.5,114.0,2.4,15.5,793.0,784.53,610.47
2016,3,25,11,0,901.0,116.0,2.4,16.0,817.0,827.02,638.24
2016,3,25,11,15,714.0,207.0,2.4,16.0,769.5,806.19,621.99
2016,3,25,11,30,527.0,298.0,2.4,16.0,722.0,762.0,586.2
2016,3,25,11,45,721.0,208.0,2.45,16.5,794.0,863.95,662.06
2016,3,25,12,0,915.0,118.0,2.5,17.0,866.0,956.56,723.41
2016,3,25,12,15,915.0,117.5,2.5,17.0,865.5,976.77,736.02
2016,3,25,12,30,915.0,117.0,2.5,17.0,865.0,993.41,747.05
2016,3,25,12,45,922.0,112.0,2.55,17.0,859.0,1008.28,757.55
2016,3,25,13,0,929.0,107.0,2.6,17.0,853.0,1019.46,765.75
2016,3,25,13,15,925.0,106.0,2.6,17.0,836.0,1020.58,766.92
2016,3,25,13,30,921.0,105.0,2.6,17.0,819.0,1017.86,765.79
2016,3,25,13,45,916.5,102.5,2.65,17.0,795.0,1009.18,761.37
2016,3,25,14,0,912.0,100.0,2.7,17.0,771.0,996.74,754.6
2016,3,25,14,15,903.0,98.5,2.7,17.0,739.5,977.49,742.88
2016,3,25,14,30,894.0,97.0,2.7,17.0,708.0,954.83,728.96
2016,3,25,14,45,882.5,94.5,2.7,17.0,670.0,925.46,710.48
2016,3,25,15,0,871.0,92.0,2.7,17.0,632.0,893.12,689.92
2016,3,25,15,15,854.5,89.5,2.65,16.5,588.0,860.93,670.24
2016,3,25,15,30,838.0,87.0,2.6,16.0,544.0,818.98,643.4
2016,3,25,15,45,812.0,84.5,2.6,16.0,495.0,767.43,608.41
2016,3,25,16,0,786.0,82.0,2.6,16.0,446.0,714.85,572.07
2016,3,25,16,15,754.0,78.0,2.45,15.5,394.5,655.48,530.06
2016,3,25,16,30,722.0,74.0,2.3,15.0,343.0,596.34,486.73
2016,3,25,16,45,666.5,69.5,2.2,14.5,288.5,525.84,431.73
2016,3,25,17,0,611.0,65.0,2.1,14.0,234.0,455.55,374.94
2016,3,25,17,15,538.5,57.0,1.95,13.5,182.5,375.9,308.33
2016,3,25,17,30,466.0,49.0,1.8,13.0,131.0,302.58,244.59
2016,3,25,17,45,337.0,37.5,1.7,12.5,86.5,208.3,162.46
2016,3,25,18,0,208.0,26.0,1.6,12.0,42.0,124.67,77.78
2016,3,25,18,15,104.0,13.0,1.6,11.5,21.0,44.94,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,158.0,13.0,1.55,9.5,26.0,12.39,0.0
2016,3,26,6,30,316.0,26.0,1.8,10.0,52.0,20.5,10.95
2016,3,26,6,45,426.0,35.5,2.05,11.0,98.0,27.0,18.19
2016,3,26,7,0,536.0,45.0,2.3,12.0,144.0,33.19,24.09
2016,3,26,7,15,600.5,51.0,2.4,12.5,196.0,36.14,26.92
2016,3,26,7,30,665.0,57.0,2.5,13.0,248.0,65.01,35.89
2016,3,26,7,45,708.0,61.5,2.6,13.5,301.0,116.54,64.17
2016,3,26,8,0,751.0,66.0,2.7,14.0,354.0,173.23,107.49
2016,3,26,8,15,780.0,70.0,2.8,14.0,405.0,231.28,158.05
2016,3,26,8,30,809.0,74.0,2.9,14.0,456.0,292.21,212.96
2016,3,26,8,45,830.0,76.5,3.0,14.5,503.5,351.64,266.46
2016,3,26,9,0,851.0,79.0,3.1,15.0,551.0,414.72,321.68
2016,3,26,9,15,866.0,81.5,3.1,15.5,594.5,473.25,371.68
2016,3,26,9,30,881.0,84.0,3.1,16.0,638.0,531.78,419.97
2016,3,26,9,45,889.5,87.0,3.15,16.5,674.5,586.87,464.13
2016,3,26,10,0,898.0,90.0,3.2,17.0,711.0,640.77,505.95
2016,3,26,10,15,906.5,91.5,3.15,17.0,742.0,691.77,545.03
2016,3,26,10,30,915.0,93.0,3.1,17.0,773.0,741.06,580.91
2016,3,26,10,45,917.5,95.5,3.1,17.0,795.5,784.93,611.38
2016,3,26,11,0,920.0,98.0,3.1,17.0,818.0,826.18,639.74
2016,3,26,11,15,714.5,202.0,3.05,17.0,767.5,803.28,621.9
2016,3,26,11,30,509.0,306.0,3.0,17.0,717.0,755.69,582.47
2016,3,26,11,45,720.5,202.5,3.0,17.5,791.0,859.46,660.26
2016,3,26,12,0,932.0,99.0,3.0,18.0,865.0,954.11,723.16
2016,3,26,12,15,931.5,99.0,3.0,18.0,864.0,974.44,736.04
2016,3,26,12,30,931.0,99.0,3.0,18.0,863.0,991.14,747.21
2016,3,26,12,45,922.5,102.0,3.0,18.0,852.5,999.73,753.07
2016,3,26,13,0,914.0,105.0,3.0,18.0,842.0,1004.47,756.56
2016,3,26,13,15,909.5,104.0,2.95,18.0,825.5,1004.92,756.9
2016,3,26,13,30,905.0,103.0,2.9,18.0,809.0,1001.59,754.9
2016,3,26,13,45,888.5,107.0,2.9,18.0,782.0,988.5,746.96
2016,3,26,14,0,872.0,111.0,2.9,18.0,755.0,972.0,736.9
2016,3,26,14,15,743.0,158.0,2.9,18.0,690.5,907.49,694.0
2016,3,26,14,30,614.0,205.0,2.9,18.0,626.0,828.36,640.23
2016,3,26,14,45,711.0,157.5,2.9,18.0,619.5,854.51,660.94
2016,3,26,15,0,808.0,110.0,2.9,18.0,613.0,866.53,670.7
2016,3,26,15,15,789.5,107.0,2.85,17.5,570.0,826.14,644.61
2016,3,26,15,30,771.0,104.0,2.8,17.0,527.0,783.77,617.18
2016,3,26,15,45,614.5,130.0,2.8,17.0,448.0,666.83,533.38
2016,3,26,16,0,458.0,156.0,2.8,17.0,369.0,548.79,443.22
2016,3,26,16,15,427.5,144.5,2.7,16.5,325.5,495.43,403.6
2016,3,26,16,30,397.0,133.0,2.6,16.0,282.0,443.27,363.43
2016,3,26,16,45,461.5,105.0,2.55,15.5,253.0,433.51,357.27
2016,3,26,17,0,526.0,77.0,2.5,15.0,224.0,419.98,346.29
2016,3,26,17,15,452.0,67.0,2.4,14.5,174.5,341.18,280.12
2016,3,26,17,30,378.0,57.0,2.3,14.0,125.0,267.19,216.2
2016,3,26,17,45,267.5,43.0,2.2,13.5,82.5,183.53,143.19
2016,3,26,18,0,157.0,29.0,2.1,13.0,40.0,110.86,71.36
2016,3,26,18,15,78.5,14.5,2.05,12.5,20.0,38.43,0.0
2016,3,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,130.5,15.0,2.35,11.0,26.5,11.92,0.0
2016,3,27,6,30,261.0,30.0,2.5,11.0,53.0,24.0,14.15
2016,3,27,6,45,372.5,41.5,2.65,11.5,99.5,32.12,22.71
2016,3,27,7,0,484.0,53.0,2.8,12.0,146.0,39.83,30.04
2016,3,27,7,15,553.0,60.5,2.8,12.0,198.0,43.64,33.73
2016,3,27,7,30,622.0,68.0,2.8,12.0,250.0,71.24,41.17
2016,3,27,7,45,668.5,74.0,2.85,12.5,303.5,122.29,70.61
2016,3,27,8,0,715.0,80.0,2.9,13.0,357.0,178.94,114.34
2016,3,27,8,15,747.5,84.5,2.95,13.0,409.0,239.66,167.03
2016,3,27,8,30,780.0,89.0,3.0,13.0,461.0,300.24,221.39
2016,3,27,8,45,797.0,95.0,3.05,13.5,508.5,359.98,274.94
2016,3,27,9,0,814.0,101.0,3.1,14.0,556.0,420.69,328.02
2016,3,27,9,15,832.0,103.5,3.2,14.0,600.0,479.27,378.69
2016,3,27,9,30,850.0,106.0,3.3,14.0,644.0,538.31,428.35
2016,3,27,9,45,862.0,109.0,3.4,14.5,682.0,594.61,473.68
2016,3,27,10,0,874.0,112.0,3.5,15.0,720.0,650.17,517.08
2016,3,27,10,15,714.0,183.5,3.55,15.0,694.5,657.28,521.23
2016,3,27,10,30,554.0,255.0,3.6,15.0,669.0,646.14,510.8
2016,3,27,10,45,729.0,187.5,3.7,15.0,749.5,741.28,585.73
2016,3,27,11,0,904.0,120.0,3.8,15.0,830.0,837.78,656.76
2016,3,27,11,15,908.5,120.5,3.8,15.0,846.5,875.45,682.43
2016,3,27,11,30,913.0,121.0,3.8,15.0,863.0,910.31,706.4
2016,3,27,11,45,915.0,122.0,3.85,15.0,871.5,940.49,727.32
2016,3,27,12,0,917.0,123.0,3.9,15.0,880.0,967.41,746.02
2016,3,27,12,15,917.5,123.0,3.85,15.0,880.0,988.54,760.1
2016,3,27,12,30,918.0,123.0,3.8,15.0,880.0,1006.13,771.83
2016,3,27,12,45,924.5,118.5,3.8,15.0,874.0,1021.06,782.21
2016,3,27,13,0,931.0,114.0,3.8,15.0,868.0,1032.31,790.19
2016,3,27,13,15,927.5,113.0,3.8,15.0,852.0,1033.83,791.69
2016,3,27,13,30,924.0,112.0,3.8,15.0,836.0,1031.51,790.8
2016,3,27,13,45,914.5,113.0,3.8,15.0,811.0,1021.77,785.01
2016,3,27,14,0,905.0,114.0,3.8,15.0,786.0,1008.4,776.9
2016,3,27,14,15,896.0,112.0,3.8,14.5,754.0,988.64,765.93
2016,3,27,14,30,887.0,110.0,3.8,14.0,722.0,965.48,752.64
2016,3,27,14,45,872.0,109.0,3.8,14.0,683.5,942.77,738.3
2016,3,27,15,0,857.0,108.0,3.8,14.0,645.0,908.97,716.06
2016,3,27,15,15,839.5,105.0,3.75,13.5,600.5,868.07,689.63
2016,3,27,15,30,822.0,102.0,3.7,13.0,556.0,824.96,661.28
2016,3,27,15,45,699.5,114.5,3.7,13.0,477.0,717.76,583.4
2016,3,27,16,0,577.0,127.0,3.7,13.0,398.0,612.14,503.74
2016,3,27,16,15,451.0,133.0,3.5,12.5,330.0,499.2,414.8
2016,3,27,16,30,325.0,139.0,3.3,12.0,262.0,389.68,326.0
2016,3,27,16,45,280.0,125.5,3.15,12.0,220.5,331.87,278.22
2016,3,27,17,0,235.0,112.0,3.0,12.0,179.0,277.86,232.32
2016,3,27,17,15,202.0,91.0,2.85,11.5,140.0,224.69,186.74
2016,3,27,17,30,169.0,70.0,2.7,11.0,101.0,174.38,142.43
2016,3,27,17,45,109.5,49.5,2.55,10.5,67.0,116.4,91.09
2016,3,27,18,0,50.0,29.0,2.4,10.0,33.0,57.04,36.13
2016,3,27,18,15,25.0,14.5,2.45,10.0,16.5,21.68,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,163.0,15.5,3.15,8.0,31.0,12.23,0.0
2016,3,28,6,30,326.0,31.0,3.4,8.0,62.0,24.74,15.31
2016,3,28,6,45,446.0,40.5,3.7,8.5,111.5,31.04,22.11
2016,3,28,7,0,566.0,50.0,4.0,9.0,161.0,37.07,27.96
2016,3,28,7,15,631.0,56.5,4.15,9.0,215.0,40.24,31.06
2016,3,28,7,30,696.0,63.0,4.3,9.0,269.0,76.04,42.89
2016,3,28,7,45,741.5,67.0,4.45,9.5,324.5,129.54,74.25
2016,3,28,8,0,787.0,71.0,4.6,10.0,380.0,188.51,120.9
2016,3,28,8,15,815.5,74.5,4.6,10.0,432.5,248.37,174.47
2016,3,28,8,30,844.0,78.0,4.6,10.0,485.0,311.01,232.23
2016,3,28,8,45,865.0,81.0,4.6,10.5,534.0,373.06,289.16
2016,3,28,9,0,886.0,84.0,4.6,11.0,583.0,438.69,347.66
2016,3,28,9,15,901.0,86.0,4.6,11.0,627.5,498.76,400.87
2016,3,28,9,30,916.0,88.0,4.6,11.0,672.0,558.75,452.47
2016,3,28,9,45,926.5,90.0,4.6,11.5,710.0,615.82,499.37
2016,3,28,10,0,937.0,92.0,4.6,12.0,748.0,671.78,543.89
2016,3,28,10,15,720.5,183.5,4.6,12.0,701.0,663.44,535.44
2016,3,28,10,30,504.0,275.0,4.6,12.0,654.0,630.98,507.31
2016,3,28,10,45,733.5,186.5,4.65,12.0,756.5,745.44,599.78
2016,3,28,11,0,963.0,98.0,4.7,12.0,859.0,864.66,688.9
2016,3,28,11,15,768.5,193.5,4.65,12.0,808.5,842.56,671.01
2016,3,28,11,30,574.0,289.0,4.6,12.0,758.0,796.63,632.39
2016,3,28,11,45,772.0,195.0,4.6,12.0,832.0,900.38,712.55
2016,3,28,12,0,970.0,101.0,4.6,12.0,906.0,994.72,779.27
2016,3,28,12,15,764.5,201.5,4.55,12.0,836.0,941.82,740.4
2016,3,28,12,30,559.0,302.0,4.5,12.0,766.0,863.89,680.4
2016,3,28,12,45,554.0,298.5,4.5,12.0,754.0,866.28,682.99
2016,3,28,13,0,549.0,295.0,4.5,12.0,742.0,866.02,683.2
2016,3,28,13,15,733.5,207.0,4.4,12.0,791.5,962.31,755.94
2016,3,28,13,30,918.0,119.0,4.3,12.0,841.0,1034.74,806.07
2016,3,28,13,45,701.0,199.5,4.25,12.0,741.0,925.17,728.31
2016,3,28,14,0,484.0,280.0,4.2,12.0,641.0,794.85,630.51
2016,3,28,14,15,489.0,265.0,4.1,12.0,617.0,779.67,621.07
2016,3,28,14,30,494.0,250.0,4.0,12.0,593.0,761.98,609.15
2016,3,28,14,45,676.5,178.0,3.9,12.0,620.0,847.15,676.58
2016,3,28,15,0,859.0,106.0,3.8,12.0,647.0,909.36,722.26
2016,3,28,15,15,599.0,166.5,3.65,12.0,531.0,734.29,593.63
2016,3,28,15,30,339.0,227.0,3.5,12.0,415.0,548.87,447.76
2016,3,28,15,45,324.5,211.0,3.4,12.0,378.0,508.87,418.17
2016,3,28,16,0,310.0,195.0,3.3,12.0,341.0,468.74,387.26
2016,3,28,16,15,155.0,105.5,3.0,11.5,178.5,237.82,199.2
2016,3,28,16,30,0.0,16.0,2.7,11.0,16.0,14.84,7.19
2016,3,28,16,45,309.0,42.5,2.4,11.0,131.0,263.14,225.06
2016,3,28,17,0,618.0,69.0,2.1,11.0,246.0,465.54,388.9
2016,3,28,17,15,546.0,61.0,1.95,10.5,193.5,385.48,319.8
2016,3,28,17,30,474.0,53.0,1.8,10.0,141.0,311.63,255.27
2016,3,28,17,45,360.0,41.0,1.65,9.5,95.0,222.31,176.57
2016,3,28,18,0,246.0,29.0,1.5,9.0,49.0,145.77,101.18
2016,3,28,18,15,123.0,14.5,1.5,9.0,24.5,52.54,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,150.5,16.5,0.95,8.5,31.5,12.98,0.0
2016,3,29,6,30,301.0,33.0,1.0,9.0,63.0,26.36,16.93
2016,3,29,6,45,418.0,43.0,1.1,9.5,111.5,33.0,23.88
2016,3,29,7,0,535.0,53.0,1.2,10.0,160.0,39.36,29.99
2016,3,29,7,15,600.0,60.0,1.35,10.0,213.5,42.8,33.31
2016,3,29,7,30,665.0,67.0,1.5,10.0,267.0,76.48,42.79
2016,3,29,7,45,718.0,69.5,1.65,10.5,323.0,131.72,76.35
2016,3,29,8,0,771.0,72.0,1.8,11.0,379.0,189.28,121.32
2016,3,29,8,15,800.0,76.0,1.8,11.5,431.5,248.78,173.44
2016,3,29,8,30,829.0,80.0,1.8,12.0,484.0,311.13,229.15
2016,3,29,8,45,854.0,81.5,1.85,12.5,533.5,372.35,283.64
2016,3,29,9,0,879.0,83.0,1.9,13.0,583.0,437.62,339.94
2016,3,29,9,15,894.5,85.5,1.9,13.0,627.5,497.96,391.32
2016,3,29,9,30,910.0,88.0,1.9,13.0,672.0,558.29,441.0
2016,3,29,9,45,922.5,89.0,1.9,13.5,710.5,615.19,485.63
2016,3,29,10,0,935.0,90.0,1.9,14.0,749.0,671.16,528.0
2016,3,29,10,15,943.5,91.5,1.9,14.0,780.5,723.76,567.54
2016,3,29,10,30,952.0,93.0,1.9,14.0,812.0,774.55,603.26
2016,3,29,10,45,957.5,94.5,1.95,14.0,836.0,821.01,635.16
2016,3,29,11,0,963.0,96.0,2.0,14.0,860.0,864.94,665.07
2016,3,29,11,15,966.5,96.5,2.05,14.0,876.0,903.46,691.08
2016,3,29,11,30,970.0,97.0,2.1,14.0,892.0,938.91,714.93
2016,3,29,11,45,970.5,97.5,2.2,14.5,899.5,968.45,733.97
2016,3,29,12,0,971.0,98.0,2.3,15.0,907.0,994.45,750.65
2016,3,29,12,15,970.5,98.0,2.35,15.0,906.5,1015.33,764.84
2016,3,29,12,30,970.0,98.0,2.4,15.0,906.0,1032.43,776.66
2016,3,29,12,45,719.5,208.0,2.45,15.0,803.5,935.57,712.0
2016,3,29,13,0,469.0,318.0,2.5,15.0,701.0,813.15,623.36
2016,3,29,13,15,461.0,317.0,2.5,15.0,687.5,809.71,622.34
2016,3,29,13,30,453.0,316.0,2.5,15.0,674.0,804.02,618.76
2016,3,29,13,45,453.0,304.5,2.55,15.0,653.5,792.83,612.19
2016,3,29,14,0,453.0,293.0,2.6,15.0,633.0,779.35,604.08
2016,3,29,14,15,580.5,232.5,2.55,14.5,649.5,831.73,647.19
2016,3,29,14,30,708.0,172.0,2.5,14.0,666.0,882.93,686.16
2016,3,29,14,45,372.5,214.5,2.5,14.0,473.5,602.74,479.23
2016,3,29,15,0,37.0,257.0,2.5,14.0,281.0,300.77,239.62
2016,3,29,15,15,194.0,241.0,2.45,14.0,351.5,433.73,350.95
2016,3,29,15,30,351.0,225.0,2.4,14.0,422.0,556.63,449.19
2016,3,29,15,45,375.5,198.5,2.35,14.0,392.0,535.16,433.76
2016,3,29,16,0,400.0,172.0,2.3,14.0,362.0,523.19,426.04
2016,3,29,16,15,445.0,143.0,2.1,13.5,332.5,506.91,415.51
2016,3,29,16,30,490.0,114.0,1.9,13.0,303.0,484.79,399.77
2016,3,29,16,45,570.5,89.0,1.7,12.5,277.5,489.34,403.96
2016,3,29,17,0,651.0,64.0,1.5,12.0,252.0,479.26,394.96
2016,3,29,17,15,583.0,56.5,1.4,11.5,199.0,400.3,329.14
2016,3,29,17,30,515.0,49.0,1.3,11.0,146.0,327.19,266.01
2016,3,29,17,45,402.0,38.5,1.25,10.5,99.5,237.73,187.96
2016,3,29,18,0,289.0,28.0,1.2,10.0,53.0,160.86,113.31
2016,3,29,18,15,144.5,14.0,1.2,9.5,26.5,58.92,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,137.5,18.0,1.6,8.5,32.5,14.11,0.0
2016,3,30,6,30,275.0,36.0,1.8,9.0,65.0,28.94,19.34
2016,3,30,6,45,373.5,48.5,2.05,9.5,111.5,37.74,28.13
2016,3,30,7,0,472.0,61.0,2.3,10.0,158.0,46.08,36.03
2016,3,30,7,15,538.5,69.0,2.3,10.0,210.5,49.97,39.79
2016,3,30,7,30,605.0,77.0,2.3,10.0,263.0,84.26,50.18
2016,3,30,7,45,652.0,83.0,2.3,10.5,316.5,134.72,81.55
2016,3,30,8,0,699.0,89.0,2.3,11.0,370.0,190.88,126.02
2016,3,30,8,15,730.5,93.5,2.3,11.0,421.5,247.57,175.87
2016,3,30,8,30,762.0,98.0,2.3,11.0,473.0,310.49,232.14
2016,3,30,8,45,787.5,101.0,2.3,11.5,521.5,369.47,284.58
2016,3,30,9,0,813.0,104.0,2.3,12.0,570.0,430.37,337.31
2016,3,30,9,15,830.0,107.0,2.35,12.0,613.5,488.92,387.51
2016,3,30,9,30,847.0,110.0,2.4,12.0,657.0,547.81,436.52
2016,3,30,9,45,861.5,111.0,2.45,12.5,695.0,603.42,480.79
2016,3,30,10,0,876.0,112.0,2.5,13.0,733.0,657.92,522.87
2016,3,30,10,15,885.0,114.0,2.55,13.0,764.0,708.73,561.99
2016,3,30,10,30,894.0,116.0,2.6,13.0,795.0,757.92,598.5
2016,3,30,10,45,901.0,116.5,2.65,13.5,819.0,802.29,628.49
2016,3,30,11,0,908.0,117.0,2.7,14.0,843.0,844.4,656.55
2016,3,30,11,15,912.0,118.0,2.7,14.0,858.5,882.04,682.1
2016,3,30,11,30,916.0,119.0,2.7,14.0,874.0,916.84,705.54
2016,3,30,11,45,918.0,119.0,2.75,14.5,881.5,945.83,723.99
2016,3,30,12,0,920.0,119.0,2.8,15.0,889.0,971.54,740.2
2016,3,30,12,15,920.0,119.0,2.8,15.0,888.5,991.98,753.8
2016,3,30,12,30,920.0,119.0,2.8,15.0,888.0,1008.84,765.1
2016,3,30,12,45,921.5,116.5,2.8,15.0,880.0,1020.86,773.28
2016,3,30,13,0,923.0,114.0,2.8,15.0,872.0,1029.14,779.13
2016,3,30,13,15,918.5,113.0,2.8,15.0,855.0,1029.39,779.76
2016,3,30,13,30,914.0,112.0,2.8,15.0,838.0,1025.83,778.07
2016,3,30,13,45,908.0,110.5,2.85,15.0,813.0,1016.5,773.15
2016,3,30,14,0,902.0,109.0,2.9,15.0,788.0,1003.49,765.9
2016,3,30,14,15,892.5,107.5,2.9,14.5,756.0,983.56,755.0
2016,3,30,14,30,883.0,106.0,2.9,14.0,724.0,960.27,741.86
2016,3,30,14,45,870.5,103.5,2.9,14.0,685.0,929.89,722.42
2016,3,30,15,0,858.0,101.0,2.9,14.0,646.0,904.31,706.35
2016,3,30,15,15,840.5,98.0,2.9,14.0,602.0,863.16,679.1
2016,3,30,15,30,823.0,95.0,2.9,14.0,558.0,819.85,650.13
2016,3,30,15,45,799.5,91.5,2.95,14.0,509.0,769.24,615.69
2016,3,30,16,0,776.0,88.0,3.0,14.0,460.0,717.48,579.76
2016,3,30,16,15,744.0,84.0,3.0,13.5,408.0,658.14,538.02
2016,3,30,16,30,712.0,80.0,3.0,13.0,356.0,602.48,497.31
2016,3,30,16,45,666.5,74.0,3.0,12.5,302.5,533.36,443.29
2016,3,30,17,0,621.0,68.0,3.0,12.0,249.0,466.75,389.2
2016,3,30,17,15,552.0,60.5,2.8,11.5,197.0,388.65,323.14
2016,3,30,17,30,483.0,53.0,2.6,11.0,145.0,316.46,259.77
2016,3,30,17,45,371.0,41.5,2.4,10.5,99.0,227.86,181.59
2016,3,30,18,0,259.0,30.0,2.2,10.0,53.0,151.71,108.82
2016,3,30,18,15,129.5,15.0,2.1,9.5,26.5,67.69,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,149.5,18.5,1.75,10.0,35.0,14.46,1.74
2016,3,31,6,30,299.0,37.0,1.8,10.0,70.0,29.62,20.03
2016,3,31,6,45,390.0,49.5,1.9,10.0,117.0,38.38,28.7
2016,3,31,7,0,481.0,62.0,2.0,10.0,164.0,46.66,36.6
2016,3,31,7,15,545.5,70.5,1.95,10.0,216.5,50.96,40.7
2016,3,31,7,30,610.0,79.0,1.9,10.0,269.0,88.19,52.54
2016,3,31,7,45,307.5,108.5,1.9,10.5,204.5,119.39,83.43
2016,3,31,8,0,5.0,138.0,1.9,11.0,140.0,125.02,101.0
2016,3,31,8,15,42.5,175.0,1.9,11.0,195.5,163.95,131.82
2016,3,31,8,30,80.0,212.0,1.9,11.0,251.0,210.73,169.2
2016,3,31,8,45,192.5,228.5,1.9,11.5,336.5,270.92,215.82
2016,3,31,9,0,305.0,245.0,1.9,12.0,422.0,345.24,274.31
2016,3,31,9,15,586.5,173.5,1.95,12.5,544.5,436.31,346.07
2016,3,31,9,30,868.0,102.0,2.0,13.0,667.0,553.56,438.41
2016,3,31,9,45,885.5,101.5,2.05,13.5,706.0,610.79,483.01
2016,3,31,10,0,903.0,101.0,2.1,14.0,745.0,666.69,525.66
2016,3,31,10,15,911.5,102.5,2.15,14.0,776.0,717.78,564.52
2016,3,31,10,30,920.0,104.0,2.2,14.0,807.0,767.13,600.06
2016,3,31,10,45,928.0,104.0,2.3,14.5,831.0,812.65,630.81
2016,3,31,11,0,936.0,104.0,2.4,15.0,855.0,855.89,659.66
2016,3,31,11,15,939.5,105.0,2.45,15.0,870.5,893.9,685.5
2016,3,31,11,30,943.0,106.0,2.5,15.0,886.0,928.93,709.24
2016,3,31,11,45,945.5,105.5,2.6,15.5,894.0,958.38,728.26
2016,3,31,12,0,948.0,105.0,2.7,16.0,902.0,984.47,745.01
2016,3,31,12,15,948.0,105.0,2.8,16.0,901.0,1005.25,759.66
2016,3,31,12,30,948.0,105.0,2.9,16.0,900.0,1022.35,771.99
2016,3,31,12,45,950.5,101.5,3.05,16.0,892.0,1034.35,781.51
2016,3,31,13,0,953.0,98.0,3.2,16.0,884.0,1042.5,788.62
2016,3,31,13,15,949.0,97.5,3.25,15.5,867.0,1043.66,791.8
2016,3,31,13,30,945.0,97.0,3.3,15.0,850.0,1040.92,792.57
2016,3,31,13,45,939.0,96.0,3.4,15.0,825.0,1031.8,788.11
2016,3,31,14,0,933.0,95.0,3.5,15.0,800.0,1018.89,781.2
2016,3,31,14,15,924.5,93.5,3.55,15.0,768.0,999.33,769.43
2016,3,31,14,30,916.0,92.0,3.6,15.0,736.0,976.28,755.32
2016,3,31,14,45,903.5,90.5,3.65,15.0,697.0,946.2,736.31
2016,3,31,15,0,891.0,89.0,3.7,15.0,658.0,913.15,715.14
2016,3,31,15,15,875.5,86.5,3.7,14.5,614.0,873.58,690.13
2016,3,31,15,30,860.0,84.0,3.7,14.0,570.0,831.69,663.13
2016,3,31,15,45,837.5,81.5,3.7,14.0,521.0,788.61,633.63
2016,3,31,16,0,815.0,79.0,3.7,14.0,472.0,737.41,597.61
2016,3,31,16,15,785.5,75.5,3.55,13.5,419.5,678.95,555.86
2016,3,31,16,30,756.0,72.0,3.4,13.0,367.0,620.47,513.1
2016,3,31,16,45,712.0,67.5,3.3,12.5,313.0,551.91,459.23
2016,3,31,17,0,668.0,63.0,3.2,12.0,259.0,488.69,407.5
2016,3,31,17,15,603.0,56.0,2.85,11.5,206.5,410.98,341.52
2016,3,31,17,30,538.0,49.0,2.5,11.0,154.0,338.77,277.9
2016,3,31,17,45,429.0,39.0,2.15,10.5,106.5,250.16,199.41
2016,3,31,18,0,320.0,29.0,1.8,10.0,59.0,173.55,126.09
2016,3,31,18,15,160.0,14.5,1.7,9.5,29.5,77.34,0.0
2016,3,31,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,6,15,175.5,18.0,2.45,9.0,38.0,13.86,2.92
2016,4,1,6,30,351.0,36.0,2.5,9.0,76.0,28.42,19.21
2016,4,1,6,45,444.0,46.5,2.55,9.5,124.5,35.4,26.15
2016,4,1,7,0,537.0,57.0,2.6,10.0,173.0,42.03,32.45
2016,4,1,7,15,597.0,64.0,2.6,10.0,226.0,45.32,35.6
2016,4,1,7,30,657.0,71.0,2.6,10.0,279.0,86.0,48.39
2016,4,1,7,45,700.0,75.5,2.65,10.5,332.5,138.21,82.01
2016,4,1,8,0,743.0,80.0,2.7,11.0,386.0,198.86,131.14
2016,4,1,8,15,771.0,84.0,2.65,11.5,437.5,256.59,182.22
2016,4,1,8,30,799.0,88.0,2.6,12.0,489.0,317.09,236.51
2016,4,1,8,45,821.0,91.0,2.6,12.5,537.0,376.98,289.91
2016,4,1,9,0,843.0,94.0,2.6,13.0,585.0,438.3,343.08
2016,4,1,9,15,858.5,96.5,2.6,13.0,628.5,497.23,393.47
2016,4,1,9,30,874.0,99.0,2.6,13.0,672.0,557.29,443.14
2016,4,1,9,45,886.5,100.5,2.6,13.5,709.5,612.8,487.01
2016,4,1,10,0,899.0,102.0,2.6,14.0,747.0,667.47,528.8
2016,4,1,10,15,907.0,103.5,2.55,14.0,777.5,717.99,567.0
2016,4,1,10,30,915.0,105.0,2.5,14.0,808.0,766.72,601.66
2016,4,1,10,45,921.5,105.5,2.5,14.5,831.5,811.33,631.21
2016,4,1,11,0,928.0,106.0,2.5,15.0,855.0,853.57,658.7
2016,4,1,11,15,932.0,106.5,2.45,15.0,870.5,891.15,683.48
2016,4,1,11,30,936.0,107.0,2.4,15.0,886.0,925.8,706.06
2016,4,1,11,45,938.0,107.0,2.35,15.0,893.5,955.06,724.83
2016,4,1,12,0,940.0,107.0,2.3,15.0,901.0,980.97,741.3
2016,4,1,12,15,940.0,107.0,2.25,15.0,900.0,1001.52,754.18
2016,4,1,12,30,940.0,107.0,2.2,15.0,899.0,1018.43,764.71
2016,4,1,12,45,940.0,105.0,2.2,15.5,890.5,1029.47,770.64
2016,4,1,13,0,940.0,103.0,2.2,16.0,882.0,1036.68,774.22
2016,4,1,13,15,936.5,102.5,2.2,16.0,865.0,1038.25,775.72
2016,4,1,13,30,933.0,102.0,2.2,16.0,848.0,1035.97,774.9
2016,4,1,13,45,927.5,100.5,2.25,16.0,823.0,1026.79,770.33
2016,4,1,14,0,922.0,99.0,2.3,16.0,798.0,1013.85,763.44
2016,4,1,14,15,913.5,97.5,2.3,15.5,766.0,994.39,753.15
2016,4,1,14,30,905.0,96.0,2.3,15.0,734.0,971.47,740.61
2016,4,1,14,45,893.5,93.5,2.35,15.0,695.5,941.33,722.29
2016,4,1,15,0,882.0,91.0,2.4,15.0,657.0,908.21,701.83
2016,4,1,15,15,866.0,89.0,2.4,14.5,613.0,868.98,677.74
2016,4,1,15,30,850.0,87.0,2.4,14.0,569.0,834.38,656.64
2016,4,1,15,45,828.5,83.5,2.45,14.0,520.0,784.36,623.19
2016,4,1,16,0,807.0,80.0,2.5,14.0,471.0,733.0,588.2
2016,4,1,16,15,778.0,76.5,2.45,13.5,419.5,675.16,547.99
2016,4,1,16,30,749.0,73.0,2.4,13.0,368.0,617.3,506.67
2016,4,1,16,45,706.0,68.0,2.4,13.0,314.0,549.06,453.25
2016,4,1,17,0,663.0,63.0,2.4,13.0,260.0,486.03,401.91
2016,4,1,17,15,599.5,56.0,2.15,12.5,207.5,409.33,337.66
2016,4,1,17,30,536.0,49.0,1.9,12.0,155.0,337.99,275.55
2016,4,1,17,45,430.5,39.5,1.65,11.5,107.5,251.5,199.6
2016,4,1,18,0,325.0,30.0,1.4,11.0,60.0,176.52,128.95
2016,4,1,18,15,162.5,15.0,1.3,10.5,30.0,79.27,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,163.0,19.5,0.8,9.0,39.0,15.04,4.78
2016,4,2,6,30,326.0,39.0,0.8,9.0,78.0,30.96,21.61
2016,4,2,6,45,406.0,52.0,0.85,9.5,125.0,40.09,30.45
2016,4,2,7,0,486.0,65.0,0.9,10.0,172.0,48.71,38.54
2016,4,2,7,15,276.5,97.0,0.85,10.0,161.5,74.51,61.94
2016,4,2,7,30,67.0,129.0,0.8,10.0,151.0,111.92,88.67
2016,4,2,7,45,75.5,150.5,0.75,10.5,179.0,137.1,108.16
2016,4,2,8,0,84.0,172.0,0.7,11.0,207.0,163.58,129.21
2016,4,2,8,15,202.0,187.0,0.7,11.5,285.5,210.13,162.93
2016,4,2,8,30,320.0,202.0,0.7,12.0,364.0,271.56,209.87
2016,4,2,8,45,543.5,163.5,0.7,13.0,470.0,340.52,261.51
2016,4,2,9,0,767.0,125.0,0.7,14.0,576.0,435.0,334.01
2016,4,2,9,15,784.5,129.0,0.7,14.5,619.0,494.78,381.33
2016,4,2,9,30,802.0,133.0,0.7,15.0,662.0,552.55,425.74
2016,4,2,9,45,767.5,151.5,0.7,15.5,680.5,592.97,455.72
2016,4,2,10,0,733.0,170.0,0.7,16.0,699.0,629.96,482.01
2016,4,2,10,15,785.0,159.0,0.75,16.0,747.0,692.21,527.68
2016,4,2,10,30,837.0,148.0,0.8,16.0,795.0,756.56,573.57
2016,4,2,10,45,844.5,149.5,0.85,16.5,818.0,800.85,602.25
2016,4,2,11,0,852.0,151.0,0.9,17.0,841.0,843.11,628.94
2016,4,2,11,15,856.0,152.0,0.95,17.0,856.0,879.7,652.84
2016,4,2,11,30,860.0,153.0,1.0,17.0,871.0,913.61,674.98
2016,4,2,11,45,866.0,150.5,1.1,17.5,879.0,942.87,693.67
2016,4,2,12,0,872.0,148.0,1.2,18.0,887.0,969.14,710.45
2016,4,2,12,15,871.5,148.0,1.25,18.0,886.0,988.75,723.5
2016,4,2,12,30,871.0,148.0,1.3,18.0,885.0,1004.87,734.52
2016,4,2,12,45,881.0,139.5,1.4,18.5,878.5,1009.99,738.11
2016,4,2,13,0,891.0,131.0,1.5,19.0,872.0,1020.02,745.06
2016,4,2,13,15,886.0,130.0,1.55,19.0,854.5,1019.57,745.96
2016,4,2,13,30,881.0,129.0,1.6,19.0,837.0,1015.44,744.77
2016,4,2,13,45,869.0,130.0,1.7,19.0,810.5,1011.99,744.91
2016,4,2,14,0,857.0,131.0,1.8,19.0,784.0,996.18,737.07
2016,4,2,14,15,847.0,129.0,1.85,18.5,752.0,975.57,726.93
2016,4,2,14,30,837.0,127.0,1.9,18.0,720.0,951.71,714.61
2016,4,2,14,45,814.5,128.0,1.95,18.0,680.0,916.56,693.29
2016,4,2,15,0,792.0,129.0,2.0,18.0,640.0,879.04,670.22
2016,4,2,15,15,720.0,135.0,2.0,17.5,575.5,806.96,623.48
2016,4,2,15,30,648.0,141.0,2.0,17.0,511.0,731.4,573.27
2016,4,2,15,45,647.5,126.5,2.05,17.0,469.0,692.53,547.8
2016,4,2,16,0,647.0,112.0,2.1,17.0,427.0,651.23,519.72
2016,4,2,16,15,639.5,107.0,2.1,16.5,390.0,613.66,493.98
2016,4,2,16,30,632.0,102.0,2.1,16.0,353.0,574.57,465.67
2016,4,2,16,45,578.0,95.5,2.1,15.5,300.0,502.57,410.48
2016,4,2,17,0,524.0,89.0,2.1,15.0,247.0,433.87,356.01
2016,4,2,17,15,456.5,78.5,2.0,14.5,196.5,355.12,291.23
2016,4,2,17,30,389.0,68.0,1.9,14.0,146.0,286.24,232.3
2016,4,2,17,45,285.0,53.0,1.8,13.5,100.5,202.91,160.41
2016,4,2,18,0,181.0,38.0,1.7,13.0,55.0,131.39,96.07
2016,4,2,18,15,90.5,19.0,1.65,12.5,27.5,60.47,0.0
2016,4,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
