Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,5,45,23.0,5.0,1.0,7.5,5.5,0.0,0.0
2016,4,3,6,0,46.0,10.0,1.1,8.0,11.0,9.53,0.0
2016,4,3,6,15,180.0,26.0,1.15,8.0,46.0,20.36,9.56
2016,4,3,6,30,314.0,42.0,1.2,8.0,81.0,33.53,24.07
2016,4,3,6,45,407.0,53.5,1.3,8.5,129.5,41.16,31.57
2016,4,3,7,0,500.0,65.0,1.4,9.0,178.0,48.41,38.43
2016,4,3,7,15,250.0,80.0,1.4,9.5,136.5,57.12,46.39
2016,4,3,7,30,0.0,95.0,1.4,10.0,95.0,85.78,68.66
2016,4,3,7,45,0.0,113.0,1.4,10.5,113.0,102.12,82.24
2016,4,3,8,0,0.0,131.0,1.4,11.0,131.0,118.61,95.7
2016,4,3,8,15,10.0,160.0,1.4,11.5,165.0,147.05,118.5
2016,4,3,8,30,20.0,189.0,1.4,12.0,199.0,177.03,142.29
2016,4,3,8,45,37.5,219.5,1.4,12.5,241.0,210.25,168.33
2016,4,3,9,0,55.0,250.0,1.4,13.0,283.0,248.5,198.18
2016,4,3,9,15,47.0,261.5,1.4,13.5,291.0,260.45,206.95
2016,4,3,9,30,39.0,273.0,1.4,14.0,299.0,271.42,214.84
2016,4,3,9,45,49.5,298.0,1.45,14.5,332.5,304.54,240.06
2016,4,3,10,0,60.0,323.0,1.5,15.0,366.0,339.06,265.96
2016,4,3,10,15,239.0,323.0,1.5,15.0,507.0,472.16,369.7
2016,4,3,10,30,418.0,323.0,1.5,15.0,648.0,620.24,480.31
2016,4,3,10,45,551.0,278.5,1.55,15.5,720.0,702.22,540.02
2016,4,3,11,0,684.0,234.0,1.6,16.0,792.0,793.28,605.29
2016,4,3,11,15,791.5,184.0,1.65,16.0,840.0,858.75,651.3
2016,4,3,11,30,899.0,134.0,1.7,16.0,888.0,924.27,694.94
2016,4,3,11,45,702.5,232.5,1.75,16.0,824.5,884.57,667.72
2016,4,3,12,0,506.0,331.0,1.8,16.0,761.0,820.76,619.7
2016,4,3,12,15,519.5,326.5,1.85,16.0,768.0,843.55,636.95
2016,4,3,12,30,533.0,322.0,1.9,16.0,775.0,864.47,652.05
2016,4,3,12,45,707.0,233.0,1.95,16.5,827.0,954.85,716.82
2016,4,3,13,0,881.0,144.0,2.0,17.0,879.0,1034.08,767.66
2016,4,3,13,15,876.5,143.0,2.1,16.5,862.0,1034.33,770.18
2016,4,3,13,30,872.0,142.0,2.2,16.0,845.0,1030.86,771.29
2016,4,3,13,45,862.5,141.5,2.3,16.0,819.5,1019.34,765.75
2016,4,3,14,0,853.0,141.0,2.4,16.0,794.0,1004.29,757.97
2016,4,3,14,15,842.5,138.5,2.45,16.0,761.5,982.66,745.28
2016,4,3,14,30,832.0,136.0,2.5,16.0,729.0,957.79,730.45
2016,4,3,14,45,823.5,131.0,2.55,16.0,691.5,928.94,712.85
2016,4,3,15,0,815.0,126.0,2.6,16.0,654.0,897.11,693.11
2016,4,3,15,15,797.0,122.0,2.6,15.5,609.5,855.28,667.02
2016,4,3,15,30,779.0,118.0,2.6,15.0,565.0,815.81,642.29
2016,4,3,15,45,660.0,131.0,2.65,15.0,487.0,708.16,566.23
2016,4,3,16,0,541.0,144.0,2.7,15.0,409.0,600.37,486.29
2016,4,3,16,15,616.5,117.5,2.6,14.5,388.0,609.04,496.18
2016,4,3,16,30,692.0,91.0,2.5,14.0,367.0,603.45,493.87
2016,4,3,16,45,654.5,83.0,2.45,13.5,314.5,537.71,442.91
2016,4,3,17,0,617.0,75.0,2.4,13.0,262.0,473.75,391.79
2016,4,3,17,15,552.0,66.5,2.15,12.5,209.5,396.5,327.33
2016,4,3,17,30,487.0,58.0,1.9,12.0,157.0,324.74,265.26
2016,4,3,17,45,383.0,46.5,1.65,11.5,110.0,238.91,190.32
2016,4,3,18,0,279.0,35.0,1.4,11.0,63.0,164.31,122.08
2016,4,3,18,15,139.5,17.5,1.3,10.5,31.5,74.25,2.7
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,12.39,0.0
2016,4,4,6,15,170.5,27.5,2.15,11.0,49.5,21.49,10.99
2016,4,4,6,30,341.0,42.0,2.3,11.0,86.0,33.24,23.56
2016,4,4,6,45,436.5,52.5,2.45,11.5,136.0,39.98,30.14
2016,4,4,7,0,532.0,63.0,2.6,12.0,186.0,46.39,36.16
2016,4,4,7,15,593.5,70.5,2.55,12.0,240.5,49.87,39.41
2016,4,4,7,30,655.0,78.0,2.5,12.0,295.0,98.08,56.06
2016,4,4,7,45,699.5,83.0,2.5,12.5,350.0,151.11,91.75
2016,4,4,8,0,744.0,88.0,2.5,13.0,405.0,209.41,139.21
2016,4,4,8,15,773.5,92.5,2.55,13.5,457.5,271.88,193.9
2016,4,4,8,30,803.0,97.0,2.6,14.0,510.0,333.58,248.6
2016,4,4,8,45,653.0,148.5,2.65,14.5,505.0,371.47,286.58
2016,4,4,9,0,503.0,200.0,2.7,15.0,500.0,393.09,308.29
2016,4,4,9,15,632.0,168.5,2.8,15.0,573.0,459.8,362.87
2016,4,4,9,30,761.0,137.0,2.9,15.0,646.0,537.0,425.29
2016,4,4,9,45,832.0,125.0,3.0,15.0,709.0,610.65,483.77
2016,4,4,10,0,903.0,113.0,3.1,15.0,772.0,687.11,543.27
2016,4,4,10,15,911.5,114.5,3.05,15.0,803.0,738.09,581.6
2016,4,4,10,30,920.0,116.0,3.0,15.0,834.0,787.31,616.58
2016,4,4,10,45,925.5,117.5,3.0,15.5,857.5,832.23,646.34
2016,4,4,11,0,931.0,119.0,3.0,16.0,881.0,874.71,673.99
2016,4,4,11,15,934.5,120.0,3.0,16.0,896.5,912.37,699.29
2016,4,4,11,30,938.0,121.0,3.0,16.0,912.0,947.07,722.45
2016,4,4,11,45,938.5,122.0,3.0,16.0,919.0,975.94,741.56
2016,4,4,12,0,939.0,123.0,3.0,16.0,926.0,1001.41,758.4
2016,4,4,12,15,939.0,123.0,3.0,16.0,925.0,1021.86,771.93
2016,4,4,12,30,939.0,123.0,3.0,16.0,924.0,1038.67,783.13
2016,4,4,12,45,940.5,120.0,3.0,16.5,915.5,1050.08,789.36
2016,4,4,13,0,942.0,117.0,3.0,17.0,907.0,1057.67,793.22
2016,4,4,13,15,937.5,116.5,3.0,17.0,889.0,1058.16,794.03
2016,4,4,13,30,933.0,116.0,3.0,17.0,871.0,1054.79,792.5
2016,4,4,13,45,925.5,115.0,3.0,17.0,845.0,1044.12,786.28
2016,4,4,14,0,918.0,114.0,3.0,17.0,819.0,1029.74,777.78
2016,4,4,14,15,908.5,112.0,3.05,16.5,786.0,1008.72,766.82
2016,4,4,14,30,899.0,110.0,3.1,16.0,753.0,984.3,753.56
2016,4,4,14,45,883.0,109.0,3.2,16.0,712.5,959.78,739.18
2016,4,4,15,0,867.0,108.0,3.3,16.0,672.0,924.26,717.01
2016,4,4,15,15,849.5,105.0,3.4,15.5,627.0,882.56,691.56
2016,4,4,15,30,832.0,102.0,3.5,15.0,582.0,838.67,664.06
2016,4,4,15,45,804.0,100.0,3.6,15.0,531.0,785.51,627.94
2016,4,4,16,0,776.0,98.0,3.7,15.0,480.0,731.47,590.46
2016,4,4,16,15,743.5,93.0,3.5,14.5,427.0,673.95,549.41
2016,4,4,16,30,711.0,88.0,3.3,14.0,374.0,613.28,504.18
2016,4,4,16,45,660.0,83.0,3.15,13.5,319.5,541.51,448.02
2016,4,4,17,0,609.0,78.0,3.0,13.0,265.0,472.7,392.34
2016,4,4,17,15,540.0,70.0,2.55,12.5,212.0,394.13,326.23
2016,4,4,17,30,471.0,62.0,2.1,12.0,159.0,321.37,263.0
2016,4,4,17,45,359.5,50.0,1.7,11.5,111.5,232.4,185.49
2016,4,4,18,0,248.0,38.0,1.3,11.0,64.0,155.92,116.58
2016,4,4,18,15,124.0,19.0,1.2,10.5,32.0,71.81,11.89
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,61.0,6.5,1.2,8.5,8.5,0.0,0.0
2016,4,5,6,0,122.0,13.0,1.2,9.0,17.0,12.39,0.0
2016,4,5,6,15,275.5,25.5,1.3,9.5,56.5,20.06,10.52
2016,4,5,6,30,429.0,38.0,1.4,10.0,96.0,29.33,20.33
2016,4,5,6,45,510.5,47.5,1.55,11.0,146.5,35.37,26.15
2016,4,5,7,0,592.0,57.0,1.7,12.0,197.0,41.11,31.46
2016,4,5,7,15,648.5,63.5,1.75,12.5,251.5,44.95,34.93
2016,4,5,7,30,705.0,70.0,1.8,13.0,306.0,96.91,52.4
2016,4,5,7,45,743.5,74.5,1.9,13.5,360.5,155.46,92.9
2016,4,5,8,0,782.0,79.0,2.0,14.0,415.0,214.54,141.31
2016,4,5,8,15,809.0,82.5,2.0,14.5,467.5,274.1,193.68
2016,4,5,8,30,836.0,86.0,2.0,15.0,520.0,336.22,248.6
2016,4,5,8,45,858.5,88.0,2.0,15.5,569.0,397.56,302.13
2016,4,5,9,0,881.0,90.0,2.0,16.0,618.0,462.65,356.94
2016,4,5,9,15,895.0,92.0,2.1,16.5,662.0,521.8,405.82
2016,4,5,9,30,909.0,94.0,2.2,17.0,706.0,580.73,452.91
2016,4,5,9,45,919.5,96.0,2.35,17.5,743.5,637.1,496.81
2016,4,5,10,0,930.0,98.0,2.5,18.0,781.0,692.34,538.6
2016,4,5,10,15,937.5,99.5,2.6,18.0,811.5,743.67,577.27
2016,4,5,10,30,945.0,101.0,2.7,18.0,842.0,793.08,611.84
2016,4,5,10,45,950.0,102.0,2.85,18.5,865.0,837.93,641.94
2016,4,5,11,0,955.0,103.0,3.0,19.0,888.0,880.21,670.02
2016,4,5,11,15,958.0,103.5,3.05,19.0,903.0,917.53,695.12
2016,4,5,11,30,961.0,104.0,3.1,19.0,918.0,951.77,718.08
2016,4,5,11,45,962.5,104.0,3.2,19.5,925.0,980.91,736.55
2016,4,5,12,0,964.0,104.0,3.3,20.0,932.0,1006.58,752.71
2016,4,5,12,15,963.5,104.0,3.25,20.0,931.0,1026.77,765.52
2016,4,5,12,30,963.0,104.0,3.2,20.0,930.0,1043.21,775.93
2016,4,5,12,45,961.5,103.5,3.2,20.5,920.0,1054.33,781.87
2016,4,5,13,0,960.0,103.0,3.2,21.0,910.0,1061.55,785.41
2016,4,5,13,15,956.0,102.5,3.15,21.0,892.5,1062.38,786.0
2016,4,5,13,30,952.0,102.0,3.1,21.0,875.0,1059.29,784.21
2016,4,5,13,45,946.0,100.5,3.05,21.0,849.5,1049.24,778.04
2016,4,5,14,0,940.0,99.0,3.0,21.0,824.0,1035.38,769.56
2016,4,5,14,15,931.5,97.5,2.9,21.0,791.5,1015.4,756.73
2016,4,5,14,30,923.0,96.0,2.8,21.0,759.0,991.92,741.72
2016,4,5,14,45,911.0,94.0,2.7,21.0,719.5,961.27,722.0
2016,4,5,15,0,899.0,92.0,2.6,21.0,680.0,927.62,700.3
2016,4,5,15,15,883.5,89.5,2.45,20.5,635.0,887.53,675.04
2016,4,5,15,30,868.0,87.0,2.3,20.0,590.0,845.13,647.97
2016,4,5,15,45,846.0,84.5,2.2,20.0,540.0,801.89,619.24
2016,4,5,16,0,824.0,82.0,2.1,20.0,490.0,750.49,584.37
2016,4,5,16,15,795.0,78.0,1.85,19.5,437.5,691.18,543.25
2016,4,5,16,30,766.0,74.0,1.6,19.0,385.0,631.82,501.26
2016,4,5,16,45,723.5,69.5,1.4,18.5,330.0,563.51,449.99
2016,4,5,17,0,681.0,65.0,1.2,18.0,275.0,500.24,400.52
2016,4,5,17,15,619.0,58.5,1.15,17.0,221.5,423.81,340.42
2016,4,5,17,30,557.0,52.0,1.1,16.0,168.0,352.53,281.62
2016,4,5,17,45,454.5,42.5,1.1,15.5,119.0,265.81,208.09
2016,4,5,18,0,352.0,33.0,1.1,15.0,70.0,190.09,140.55
2016,4,5,18,15,176.0,16.5,1.1,14.5,35.0,87.61,24.01
2016,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,57.0,7.0,1.1,12.5,9.0,6.67,0.0
2016,4,6,6,0,114.0,14.0,1.1,13.0,18.0,11.02,0.0
2016,4,6,6,15,260.0,27.5,1.15,14.0,57.5,21.7,11.97
2016,4,6,6,30,406.0,41.0,1.2,15.0,97.0,31.8,22.09
2016,4,6,6,45,493.5,50.0,1.25,16.0,148.0,37.29,27.31
2016,4,6,7,0,581.0,59.0,1.3,17.0,199.0,42.52,32.06
2016,4,6,7,15,637.0,65.5,1.35,17.0,253.5,48.57,37.48
2016,4,6,7,30,693.0,72.0,1.4,17.0,308.0,99.95,53.84
2016,4,6,7,45,730.5,77.5,1.5,17.5,362.5,158.69,94.51
2016,4,6,8,0,768.0,83.0,1.6,18.0,417.0,217.74,142.27
2016,4,6,8,15,795.0,87.0,1.65,18.5,469.0,276.95,193.39
2016,4,6,8,30,822.0,91.0,1.7,19.0,521.0,338.72,246.95
2016,4,6,8,45,841.0,94.5,1.8,20.0,569.0,399.35,298.43
2016,4,6,9,0,860.0,98.0,1.9,21.0,617.0,461.01,349.05
2016,4,6,9,15,874.5,100.5,1.95,21.5,660.5,520.3,396.71
2016,4,6,9,30,889.0,103.0,2.0,22.0,704.0,580.56,443.36
2016,4,6,9,45,897.0,106.0,2.05,22.5,740.5,635.39,484.54
2016,4,6,10,0,905.0,109.0,2.1,23.0,777.0,688.91,523.46
2016,4,6,10,15,912.5,111.0,2.05,23.0,807.0,739.59,559.66
2016,4,6,10,30,920.0,113.0,2.0,23.0,837.0,788.43,592.11
2016,4,6,10,45,922.0,115.5,1.95,23.5,859.0,831.43,618.49
2016,4,6,11,0,924.0,118.0,1.9,24.0,881.0,871.74,642.64
2016,4,6,11,15,926.5,119.0,1.8,24.0,895.5,908.13,664.59
2016,4,6,11,30,929.0,120.0,1.7,24.0,910.0,941.53,684.29
2016,4,6,11,45,928.0,121.5,1.65,24.5,916.0,969.12,699.32
2016,4,6,12,0,927.0,123.0,1.6,25.0,922.0,993.27,712.08
2016,4,6,12,15,925.5,123.0,1.55,25.0,920.0,1011.89,722.73
2016,4,6,12,30,924.0,123.0,1.5,25.0,918.0,1026.88,731.18
2016,4,6,12,45,914.0,127.0,1.45,25.5,905.5,1034.05,733.45
2016,4,6,13,0,904.0,131.0,1.4,26.0,893.0,1037.41,733.55
2016,4,6,13,15,898.5,129.5,1.3,26.0,875.0,1035.68,731.25
2016,4,6,13,30,893.0,128.0,1.2,26.0,857.0,1030.22,726.8
2016,4,6,13,45,711.0,202.0,1.15,26.5,771.5,944.57,672.33
2016,4,6,14,0,529.0,276.0,1.1,27.0,686.0,837.93,601.4
2016,4,6,14,15,455.5,291.0,1.05,27.0,633.5,778.59,562.61
2016,4,6,14,30,382.0,306.0,1.0,27.0,581.0,706.79,514.66
2016,4,6,14,45,446.0,265.0,0.95,27.0,570.0,728.08,531.86
2016,4,6,15,0,510.0,224.0,0.9,27.0,559.0,731.43,536.4
2016,4,6,15,15,558.5,191.0,0.85,27.0,535.0,723.87,533.39
2016,4,6,15,30,607.0,158.0,0.8,27.0,511.0,716.94,530.7
2016,4,6,15,45,400.5,187.0,0.8,27.0,412.0,555.76,417.6
2016,4,6,16,0,194.0,216.0,0.8,27.0,313.0,390.8,297.52
2016,4,6,16,15,328.0,172.0,0.75,26.0,314.5,443.15,341.78
2016,4,6,16,30,462.0,128.0,0.7,25.0,316.0,482.99,374.22
2016,4,6,16,45,417.0,118.5,0.7,24.5,270.5,421.91,328.98
2016,4,6,17,0,372.0,109.0,0.7,24.0,225.0,364.05,285.47
2016,4,6,17,15,330.0,92.0,0.75,23.0,180.5,302.71,238.39
2016,4,6,17,30,288.0,75.0,0.8,22.0,136.0,245.08,192.12
2016,4,6,17,45,223.0,57.0,0.85,21.5,96.0,180.32,138.3
2016,4,6,18,0,158.0,39.0,0.9,21.0,56.0,122.62,88.69
2016,4,6,18,15,79.0,19.5,0.85,20.5,28.0,53.01,16.45
2016,4,6,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,13.0,8.5,8.1,0.0
2016,4,7,6,0,0.0,17.0,2.5,13.0,17.0,15.58,0.0
2016,4,7,6,15,107.0,35.0,2.7,13.5,50.0,28.61,17.98
2016,4,7,6,30,214.0,53.0,2.9,14.0,83.0,40.6,29.9
2016,4,7,6,45,273.5,70.0,3.1,14.5,126.0,52.5,40.93
2016,4,7,7,0,333.0,87.0,3.3,15.0,169.0,63.85,51.22
2016,4,7,7,15,396.5,94.5,3.4,15.0,215.0,71.31,57.93
2016,4,7,7,30,460.0,102.0,3.5,15.0,261.0,109.95,70.7
2016,4,7,7,45,425.5,128.5,3.6,15.0,294.5,158.27,108.76
2016,4,7,8,0,391.0,155.0,3.7,15.0,328.0,202.85,147.87
2016,4,7,8,15,362.0,183.0,3.65,15.0,357.5,248.57,188.52
2016,4,7,8,30,333.0,211.0,3.6,15.0,387.0,287.9,223.43
2016,4,7,8,45,382.5,220.5,3.6,15.5,440.0,337.85,264.26
2016,4,7,9,0,432.0,230.0,3.6,16.0,493.0,392.4,308.41
2016,4,7,9,15,411.5,255.0,3.55,16.0,520.0,432.57,341.34
2016,4,7,9,30,391.0,280.0,3.5,16.0,547.0,469.52,370.77
2016,4,7,9,45,472.0,265.5,3.45,16.0,604.0,530.11,418.61
2016,4,7,10,0,553.0,251.0,3.4,16.0,661.0,596.56,470.21
2016,4,7,10,15,700.5,194.0,3.35,16.0,735.0,676.27,532.4
2016,4,7,10,30,848.0,137.0,3.3,16.0,809.0,762.99,598.35
2016,4,7,10,45,649.5,235.5,3.3,16.5,759.0,743.12,578.49
2016,4,7,11,0,451.0,334.0,3.3,17.0,709.0,703.48,544.0
2016,4,7,11,15,476.5,333.5,3.25,17.0,735.5,745.16,574.56
2016,4,7,11,30,502.0,333.0,3.2,17.0,762.0,786.74,604.16
2016,4,7,11,45,513.5,325.0,3.15,17.0,766.5,807.75,618.93
2016,4,7,12,0,525.0,317.0,3.1,17.0,771.0,827.07,632.6
2016,4,7,12,15,462.5,347.0,3.05,17.0,747.0,812.66,620.26
2016,4,7,12,30,400.0,377.0,3.0,17.0,723.0,785.07,599.08
2016,4,7,12,45,338.0,394.5,3.0,17.0,684.5,751.45,573.97
2016,4,7,13,0,276.0,412.0,3.0,17.0,646.0,715.38,546.93
2016,4,7,13,15,304.0,395.5,3.0,17.0,648.5,730.13,559.18
2016,4,7,13,30,332.0,379.0,3.0,17.0,651.0,743.25,569.96
2016,4,7,13,45,272.0,378.5,3.0,17.0,597.5,685.18,527.33
2016,4,7,14,0,212.0,378.0,3.0,17.0,544.0,612.63,474.24
2016,4,7,14,15,333.0,328.5,3.0,16.5,576.0,688.57,535.72
2016,4,7,14,30,454.0,279.0,3.0,16.0,608.0,758.64,591.34
2016,4,7,14,45,378.5,285.0,3.0,16.0,549.5,674.29,529.08
2016,4,7,15,0,303.0,291.0,3.0,16.0,491.0,605.65,477.93
2016,4,7,15,15,277.5,274.0,2.95,16.0,448.0,557.47,442.75
2016,4,7,15,30,252.0,257.0,2.9,16.0,405.0,509.61,407.2
2016,4,7,15,45,152.0,231.0,2.85,16.0,318.0,378.66,304.96
2016,4,7,16,0,52.0,205.0,2.8,16.0,231.0,255.75,205.93
2016,4,7,16,15,32.0,175.0,2.65,15.5,190.5,206.7,166.95
2016,4,7,16,30,12.0,145.0,2.5,15.0,150.0,151.02,121.5
2016,4,7,16,45,6.0,126.0,2.4,15.0,128.5,127.97,102.59
2016,4,7,17,0,0.0,107.0,2.3,15.0,107.0,105.44,83.81
2016,4,7,17,15,0.0,85.5,2.15,14.5,85.5,83.89,65.81
2016,4,7,17,30,0.0,64.0,2.0,14.0,64.0,62.16,47.29
2016,4,7,17,45,0.0,45.5,1.85,14.0,45.5,43.61,31.13
2016,4,7,18,0,0.0,27.0,1.7,14.0,27.0,25.07,14.87
2016,4,7,18,15,0.0,13.5,1.6,13.5,13.5,12.52,0.83
2016,4,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,11.5,3.0,2.86,0.0
2016,4,8,6,0,0.0,6.0,1.0,12.0,6.0,5.55,0.0
2016,4,8,6,15,0.0,18.5,1.2,12.5,18.5,17.16,8.8
2016,4,8,6,30,0.0,31.0,1.4,13.0,31.0,28.78,19.76
2016,4,8,6,45,0.0,46.5,1.6,13.5,46.5,43.13,32.86
2016,4,8,7,0,0.0,62.0,1.8,14.0,62.0,56.92,45.31
2016,4,8,7,15,0.0,79.5,1.8,14.0,79.5,72.28,56.2
2016,4,8,7,30,0.0,97.0,1.8,14.0,97.0,87.98,69.39
2016,4,8,7,45,19.0,135.0,1.8,14.0,144.0,123.39,97.97
2016,4,8,8,0,38.0,173.0,1.8,14.0,191.0,157.84,125.36
2016,4,8,8,15,85.0,204.5,1.8,14.0,249.0,200.61,158.54
2016,4,8,8,30,132.0,236.0,1.8,14.0,307.0,247.35,195.24
2016,4,8,8,45,89.0,245.0,1.85,14.5,295.0,251.95,199.58
2016,4,8,9,0,46.0,254.0,1.9,15.0,283.0,248.91,197.17
2016,4,8,9,15,38.0,261.5,1.9,15.0,286.5,256.66,203.08
2016,4,8,9,30,30.0,269.0,1.9,15.0,290.0,263.32,207.96
2016,4,8,9,45,35.0,291.0,1.9,15.0,316.5,289.92,228.47
2016,4,8,10,0,40.0,313.0,1.9,15.0,343.0,317.31,249.35
2016,4,8,10,15,28.0,292.0,1.95,15.0,313.5,293.57,230.46
2016,4,8,10,30,16.0,271.0,2.0,15.0,284.0,265.15,208.01
2016,4,8,10,45,26.0,309.5,2.05,15.0,331.5,314.78,246.63
2016,4,8,11,0,36.0,348.0,2.1,15.0,379.0,363.08,283.48
2016,4,8,11,15,54.5,377.0,2.15,15.0,424.0,410.74,319.77
2016,4,8,11,30,73.0,406.0,2.2,15.0,469.0,460.1,356.94
2016,4,8,11,45,42.5,327.0,2.25,15.0,364.0,357.72,279.03
2016,4,8,12,0,12.0,248.0,2.3,15.0,259.0,246.2,192.51
2016,4,8,12,15,9.5,222.0,2.3,15.0,231.0,219.31,171.72
2016,4,8,12,30,7.0,196.0,2.3,15.0,203.0,192.2,150.34
2016,4,8,12,45,7.0,194.0,2.3,15.5,201.0,190.57,148.9
2016,4,8,13,0,7.0,192.0,2.3,16.0,199.0,188.9,147.38
2016,4,8,13,15,3.5,133.0,2.35,16.0,136.5,128.59,99.32
2016,4,8,13,30,0.0,74.0,2.4,16.0,74.0,69.1,51.16
2016,4,8,13,45,0.0,72.0,2.45,16.0,72.0,67.21,49.74
2016,4,8,14,0,0.0,70.0,2.5,16.0,70.0,65.32,48.26
2016,4,8,14,15,0.0,100.0,2.5,15.5,100.0,93.5,71.53
2016,4,8,14,30,0.0,130.0,2.5,15.0,130.0,122.41,95.37
2016,4,8,14,45,0.0,115.5,2.5,15.0,115.5,108.39,84.09
2016,4,8,15,0,0.0,101.0,2.5,15.0,101.0,94.4,72.83
2016,4,8,15,15,0.0,65.5,2.5,15.0,65.5,61.0,45.4
2016,4,8,15,30,0.0,30.0,2.5,15.0,30.0,27.89,17.85
2016,4,8,15,45,0.0,52.5,2.5,15.0,52.5,48.84,35.56
2016,4,8,16,0,0.0,75.0,2.5,15.0,75.0,69.82,53.28
2016,4,8,16,15,0.0,88.5,2.45,14.5,88.5,82.76,64.43
2016,4,8,16,30,0.0,102.0,2.4,14.0,102.0,96.9,76.65
2016,4,8,16,45,0.0,87.5,2.35,14.0,87.5,82.79,64.96
2016,4,8,17,0,0.0,73.0,2.3,14.0,73.0,68.69,53.13
2016,4,8,17,15,0.0,58.5,2.15,13.5,58.5,54.57,41.2
2016,4,8,17,30,0.0,44.0,2.0,13.0,44.0,40.88,29.42
2016,4,8,17,45,0.0,31.0,1.9,13.0,31.0,28.78,18.78
2016,4,8,18,0,0.0,18.0,1.8,13.0,18.0,16.69,8.12
2016,4,8,18,15,0.0,9.0,1.75,13.0,9.0,8.33,0.0
2016,4,8,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,1.55,12.0,2.0,1.91,0.0
2016,4,9,6,0,0.0,4.0,1.6,12.0,4.0,3.7,0.0
2016,4,9,6,15,0.0,11.0,1.75,12.0,11.0,10.18,3.02
2016,4,9,6,30,0.0,18.0,1.9,12.0,18.0,16.68,9.17
2016,4,9,6,45,0.0,26.5,2.05,12.5,26.5,24.58,16.44
2016,4,9,7,0,0.0,35.0,2.2,13.0,35.0,32.48,23.63
2016,4,9,7,15,0.0,44.5,2.2,13.0,44.5,41.33,30.0
2016,4,9,7,30,0.0,54.0,2.2,13.0,54.0,50.19,37.54
2016,4,9,7,45,0.0,48.0,2.25,13.5,48.0,44.6,32.58
2016,4,9,8,0,0.0,42.0,2.3,14.0,42.0,39.02,27.66
2016,4,9,8,15,0.0,37.0,2.25,14.0,37.0,34.38,23.62
2016,4,9,8,30,0.0,32.0,2.2,14.0,32.0,29.74,19.6
2016,4,9,8,45,0.0,39.0,2.2,14.5,39.0,36.27,24.98
2016,4,9,9,0,0.0,46.0,2.2,15.0,46.0,42.81,30.3
2016,4,9,9,15,12.5,154.5,2.15,15.0,163.5,149.28,117.86
2016,4,9,9,30,25.0,263.0,2.1,15.0,281.0,255.73,202.45
2016,4,9,9,45,14.5,222.5,2.1,15.0,233.0,214.89,169.44
2016,4,9,10,0,4.0,182.0,2.1,15.0,185.0,172.01,134.96
2016,4,9,10,15,8.0,213.0,2.1,15.0,219.0,204.15,160.55
2016,4,9,10,30,12.0,244.0,2.1,15.0,253.0,236.92,186.2
2016,4,9,10,45,9.0,213.5,2.1,15.0,220.5,206.96,162.25
2016,4,9,11,0,6.0,183.0,2.1,15.0,188.0,176.44,137.94
2016,4,9,11,15,6.0,184.0,2.05,15.0,189.5,177.85,139.02
2016,4,9,11,30,6.0,185.0,2.0,15.0,191.0,179.23,140.02
2016,4,9,11,45,10.5,233.0,1.95,15.5,243.0,229.65,179.52
2016,4,9,12,0,15.0,281.0,1.9,16.0,295.0,280.96,218.83
2016,4,9,12,15,12.5,253.0,1.85,16.0,264.5,252.21,196.33
2016,4,9,12,30,10.0,225.0,1.8,16.0,234.0,223.18,173.79
2016,4,9,12,45,27.0,298.5,1.8,16.0,321.5,322.93,251.55
2016,4,9,13,0,44.0,372.0,1.8,16.0,409.0,418.38,323.53
2016,4,9,13,15,25.5,285.0,1.8,15.5,306.5,310.37,241.82
2016,4,9,13,30,7.0,198.0,1.8,15.0,204.0,195.2,152.59
2016,4,9,13,45,5.0,182.5,1.8,15.0,187.0,178.22,139.54
2016,4,9,14,0,3.0,167.0,1.8,15.0,170.0,161.21,126.11
2016,4,9,14,15,4.5,182.0,1.8,15.0,185.5,177.59,139.52
2016,4,9,14,30,6.0,197.0,1.8,15.0,201.0,194.22,153.05
2016,4,9,14,45,11.0,215.0,1.85,15.0,222.5,217.51,172.08
2016,4,9,15,0,16.0,233.0,1.9,15.0,244.0,241.23,191.41
2016,4,9,15,15,8.5,200.0,1.9,15.0,206.0,200.99,159.49
2016,4,9,15,30,1.0,167.0,1.9,15.0,168.0,161.26,127.71
2016,4,9,15,45,0.5,131.5,1.9,15.0,132.0,125.36,98.87
2016,4,9,16,0,0.0,96.0,1.9,15.0,96.0,89.9,69.91
2016,4,9,16,15,0.0,79.5,1.7,14.5,79.5,74.02,57.04
2016,4,9,16,30,0.0,63.0,1.5,14.0,63.0,58.59,44.34
2016,4,9,16,45,0.0,54.0,1.35,14.0,54.0,50.19,37.35
2016,4,9,17,0,0.0,45.0,1.2,14.0,45.0,41.8,30.27
2016,4,9,17,15,0.0,36.5,1.05,13.5,36.5,33.88,23.55
2016,4,9,17,30,0.0,28.0,0.9,13.0,28.0,25.97,16.71
2016,4,9,17,45,0.0,20.0,0.8,13.0,20.0,18.54,10.15
2016,4,9,18,0,0.0,12.0,0.7,13.0,12.0,11.11,3.57
2016,4,9,18,15,0.0,6.0,0.65,13.0,6.0,5.55,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,4.5,1.5,12.0,4.5,4.29,0.0
2016,4,10,6,0,0.0,9.0,1.6,12.0,9.0,8.33,0.0
2016,4,10,6,15,0.0,22.0,1.65,12.0,22.0,20.41,11.86
2016,4,10,6,30,0.0,35.0,1.7,12.0,35.0,32.51,23.24
2016,4,10,6,45,0.0,51.5,1.8,12.0,51.5,47.47,37.01
2016,4,10,7,0,0.0,68.0,1.9,12.0,68.0,62.02,50.27
2016,4,10,7,15,0.0,85.5,1.9,12.0,85.5,77.37,60.99
2016,4,10,7,30,0.0,103.0,1.9,12.0,103.0,93.13,74.27
2016,4,10,7,45,0.0,67.5,1.95,12.5,67.5,62.8,48.2
2016,4,10,8,0,0.0,32.0,2.0,13.0,32.0,29.72,19.82
2016,4,10,8,15,0.0,50.5,2.0,13.0,50.5,46.96,34.41
2016,4,10,8,30,0.0,69.0,2.0,13.0,69.0,64.23,48.85
2016,4,10,8,45,0.0,62.5,2.05,13.0,62.5,58.18,43.59
2016,4,10,9,0,0.0,56.0,2.1,13.0,56.0,52.14,38.38
2016,4,10,9,15,0.0,54.5,2.15,13.0,54.5,50.75,37.12
2016,4,10,9,30,0.0,53.0,2.2,13.0,53.0,49.37,35.87
2016,4,10,9,45,0.0,89.5,2.25,13.0,89.5,83.51,64.14
2016,4,10,10,0,0.0,126.0,2.3,13.0,126.0,117.49,91.91
2016,4,10,10,15,0.0,98.0,2.35,13.0,98.0,91.49,70.4
2016,4,10,10,30,0.0,70.0,2.4,13.0,70.0,65.34,48.78
2016,4,10,10,45,0.0,75.5,2.45,13.5,75.5,70.5,52.89
2016,4,10,11,0,0.0,81.0,2.5,14.0,81.0,75.67,56.97
2016,4,10,11,15,0.0,92.5,2.55,14.0,92.5,86.47,65.76
2016,4,10,11,30,0.0,104.0,2.6,14.0,104.0,97.32,74.56
2016,4,10,11,45,0.0,108.0,2.7,14.0,108.0,101.13,77.63
2016,4,10,12,0,0.0,112.0,2.8,14.0,112.0,104.96,80.72
2016,4,10,12,15,0.0,122.5,2.85,14.0,122.5,114.95,88.83
2016,4,10,12,30,0.0,133.0,2.9,14.0,133.0,124.99,96.97
2016,4,10,12,45,0.5,141.0,2.95,14.0,142.0,133.18,103.64
2016,4,10,13,0,1.0,149.0,3.0,14.0,151.0,141.41,110.37
2016,4,10,13,15,0.5,139.0,3.05,13.5,140.0,131.38,102.5
2016,4,10,13,30,0.0,129.0,3.1,13.0,129.0,121.31,94.59
2016,4,10,13,45,0.0,113.5,3.15,13.0,113.5,106.46,82.58
2016,4,10,14,0,0.0,98.0,3.2,13.0,98.0,91.63,70.53
2016,4,10,14,15,0.0,110.5,3.15,13.0,110.5,103.56,80.48
2016,4,10,14,30,0.0,123.0,3.1,13.0,123.0,115.61,90.52
2016,4,10,14,45,0.0,141.0,3.1,13.0,141.0,133.22,105.16
2016,4,10,15,0,0.0,159.0,3.1,13.0,159.0,151.25,120.15
2016,4,10,15,15,0.0,130.0,3.0,13.0,130.0,122.76,97.0
2016,4,10,15,30,0.0,101.0,2.9,13.0,101.0,94.48,73.85
2016,4,10,15,45,0.0,86.5,2.85,13.0,86.5,80.59,62.5
2016,4,10,16,0,0.0,72.0,2.8,13.0,72.0,67.02,51.3
2016,4,10,16,15,0.0,64.5,2.65,12.5,64.5,60.0,45.65
2016,4,10,16,30,0.0,57.0,2.5,12.0,57.0,53.0,39.92
2016,4,10,16,45,0.0,48.5,2.45,12.0,48.5,45.06,33.25
2016,4,10,17,0,0.0,40.0,2.4,12.0,40.0,37.14,26.5
2016,4,10,17,15,0.0,32.5,2.15,11.5,32.5,30.16,20.52
2016,4,10,17,30,0.0,25.0,1.9,11.0,25.0,23.18,14.44
2016,4,10,17,45,0.0,18.0,1.7,11.0,18.0,16.68,8.66
2016,4,10,18,0,0.0,11.0,1.5,11.0,11.0,10.18,2.87
2016,4,10,18,15,0.0,6.0,1.4,11.0,6.0,5.55,0.0
2016,4,10,18,30,0.0,1.0,1.3,11.0,1.0,0.95,0.0
2016,4,10,18,45,0.0,0.5,1.2,11.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,11.5,0.85,10.5,14.0,10.96,0.0
2016,4,11,6,0,79.0,23.0,0.9,11.0,28.0,19.12,5.05
2016,4,11,6,15,180.0,41.5,1.05,11.0,67.0,32.17,22.21
2016,4,11,6,30,281.0,60.0,1.2,11.0,106.0,45.72,35.14
2016,4,11,6,45,140.5,66.5,1.35,11.5,89.5,52.55,41.66
2016,4,11,7,0,0.0,73.0,1.5,12.0,73.0,66.16,53.98
2016,4,11,7,15,0.0,92.0,1.55,12.0,92.0,82.7,65.52
2016,4,11,7,30,0.0,111.0,1.6,12.0,111.0,99.77,79.86
2016,4,11,7,45,15.5,143.0,1.65,12.5,150.0,129.94,104.04
2016,4,11,8,0,31.0,175.0,1.7,13.0,189.0,158.73,126.72
2016,4,11,8,15,25.0,186.5,1.7,13.0,199.0,174.38,139.5
2016,4,11,8,30,19.0,198.0,1.7,13.0,209.0,185.44,148.38
2016,4,11,8,45,46.0,236.5,1.75,13.5,264.5,229.1,182.63
2016,4,11,9,0,73.0,275.0,1.8,14.0,320.0,279.24,221.66
2016,4,11,9,15,46.5,264.5,1.8,14.0,294.0,263.79,209.17
2016,4,11,9,30,20.0,254.0,1.8,14.0,268.0,244.98,193.92
2016,4,11,9,45,22.0,270.0,1.85,14.5,286.0,262.86,207.43
2016,4,11,10,0,24.0,286.0,1.9,15.0,304.0,281.0,220.91
2016,4,11,10,15,227.0,308.0,1.9,15.0,490.5,452.78,356.5
2016,4,11,10,30,430.0,330.0,1.9,15.0,677.0,641.41,497.77
2016,4,11,10,45,238.5,350.0,1.9,15.0,543.5,528.75,410.49
2016,4,11,11,0,47.0,370.0,1.9,15.0,410.0,393.23,304.91
2016,4,11,11,15,35.0,347.0,1.9,15.0,377.0,364.49,283.48
2016,4,11,11,30,23.0,324.0,1.9,15.0,344.0,327.34,254.92
2016,4,11,11,45,111.0,383.5,1.95,15.5,481.0,485.21,376.01
2016,4,11,12,0,199.0,443.0,2.0,16.0,618.0,634.03,484.41
2016,4,11,12,15,160.5,440.5,2.0,16.0,581.5,602.46,459.6
2016,4,11,12,30,122.0,438.0,2.0,16.0,545.0,568.7,434.43
2016,4,11,12,45,72.5,380.0,2.05,16.0,443.5,452.02,348.6
2016,4,11,13,0,23.0,322.0,2.1,16.0,342.0,332.91,258.37
2016,4,11,13,15,23.5,315.5,2.1,16.0,335.5,327.82,255.25
2016,4,11,13,30,24.0,309.0,2.1,16.0,329.0,322.61,251.57
2016,4,11,13,45,51.5,337.0,2.1,16.0,378.0,393.87,307.11
2016,4,11,14,0,79.0,365.0,2.1,16.0,427.0,453.07,352.49
2016,4,11,14,15,78.0,351.0,2.1,15.5,410.0,438.01,342.1
2016,4,11,14,30,77.0,337.0,2.1,15.0,393.0,422.61,331.82
2016,4,11,14,45,77.0,319.0,2.15,15.0,373.0,403.34,318.11
2016,4,11,15,0,77.0,301.0,2.2,15.0,353.0,383.7,304.05
2016,4,11,15,15,419.0,209.0,2.15,15.0,461.5,621.83,495.45
2016,4,11,15,30,761.0,117.0,2.1,15.0,570.0,798.3,627.19
2016,4,11,15,45,739.0,112.5,2.1,15.0,522.5,753.19,594.86
2016,4,11,16,0,717.0,108.0,2.1,15.0,475.0,703.21,560.63
2016,4,11,16,15,686.0,103.0,2.05,14.5,424.5,645.34,520.52
2016,4,11,16,30,655.0,98.0,2.0,14.0,374.0,587.93,478.44
2016,4,11,16,45,616.0,90.5,1.95,14.0,322.5,523.27,428.38
2016,4,11,17,0,577.0,83.0,1.9,14.0,271.0,460.63,378.31
2016,4,11,17,15,516.0,74.5,1.7,13.5,220.0,387.23,318.08
2016,4,11,17,30,455.0,66.0,1.5,13.0,169.0,318.95,260.08
2016,4,11,17,45,371.0,53.5,1.35,13.0,123.0,242.01,193.3
2016,4,11,18,0,287.0,41.0,1.2,13.0,77.0,172.91,131.99
2016,4,11,18,15,162.5,25.0,1.15,12.5,43.5,95.47,56.69
2016,4,11,18,30,38.0,9.0,1.1,12.0,10.0,18.69,0.0
2016,4,11,18,45,19.0,4.5,1.1,11.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,51.0,12.0,1.75,10.5,15.5,11.44,0.0
2016,4,12,6,0,102.0,24.0,2.0,11.0,31.0,19.95,7.17
2016,4,12,6,15,202.5,41.5,2.15,11.0,70.5,32.08,22.24
2016,4,12,6,30,303.0,59.0,2.3,11.0,110.0,44.81,34.36
2016,4,12,6,45,380.0,71.0,2.45,11.0,158.0,52.68,41.88
2016,4,12,7,0,457.0,83.0,2.6,11.0,206.0,60.21,48.86
2016,4,12,7,15,228.5,47.5,2.55,11.0,109.0,39.17,24.33
2016,4,12,7,30,0.0,12.0,2.5,11.0,12.0,11.12,4.01
2016,4,12,7,45,0.0,53.0,2.5,11.5,53.0,49.27,36.85
2016,4,12,8,0,0.0,94.0,2.5,12.0,94.0,87.07,68.72
2016,4,12,8,15,0.0,103.0,2.5,12.0,103.0,95.4,75.44
2016,4,12,8,30,0.0,112.0,2.5,12.0,112.0,103.75,82.16
2016,4,12,8,45,0.0,138.0,2.5,12.5,138.0,127.45,101.39
2016,4,12,9,0,0.0,164.0,2.5,13.0,164.0,151.29,120.42
2016,4,12,9,15,0.0,137.0,2.55,13.0,137.0,127.16,100.32
2016,4,12,9,30,0.0,110.0,2.6,13.0,110.0,102.49,79.86
2016,4,12,9,45,4.0,164.0,2.65,13.0,167.0,154.89,122.65
2016,4,12,10,0,8.0,218.0,2.7,13.0,224.0,207.92,165.18
2016,4,12,10,15,4.5,186.5,2.75,13.0,190.5,177.08,140.0
2016,4,12,10,30,1.0,155.0,2.8,13.0,157.0,145.54,114.32
2016,4,12,10,45,0.5,140.5,2.9,13.0,141.5,131.77,103.07
2016,4,12,11,0,0.0,126.0,3.0,13.0,126.0,117.88,91.68
2016,4,12,11,15,0.0,125.0,3.05,13.0,125.0,117.03,90.94
2016,4,12,11,30,0.0,124.0,3.1,13.0,124.0,116.17,90.19
2016,4,12,11,45,5.5,186.0,3.2,13.0,191.0,180.13,142.12
2016,4,12,12,0,11.0,248.0,3.3,13.0,258.0,245.2,194.06
2016,4,12,12,15,10.5,237.0,3.3,13.0,246.5,234.73,185.6
2016,4,12,12,30,10.0,226.0,3.3,13.0,235.0,224.11,177.23
2016,4,12,12,45,7.5,202.5,3.35,13.5,209.0,199.26,157.13
2016,4,12,13,0,5.0,179.0,3.4,14.0,183.0,174.28,136.91
2016,4,12,13,15,8.0,213.0,3.4,14.0,220.0,210.58,166.19
2016,4,12,13,30,11.0,247.0,3.4,14.0,257.0,247.45,195.64
2016,4,12,13,45,10.5,240.5,3.45,14.0,250.0,240.9,190.59
2016,4,12,14,0,10.0,234.0,3.5,14.0,243.0,234.31,185.62
2016,4,12,14,15,29.0,275.0,3.55,14.0,297.5,307.17,244.36
2016,4,12,14,30,48.0,316.0,3.6,14.0,352.0,371.29,295.37
2016,4,12,14,45,77.5,313.5,3.65,14.0,367.5,397.35,317.23
2016,4,12,15,0,107.0,311.0,3.7,14.0,383.0,422.13,338.19
2016,4,12,15,15,156.0,290.0,3.7,13.5,387.5,454.33,366.27
2016,4,12,15,30,205.0,269.0,3.7,13.0,392.0,469.49,381.18
2016,4,12,15,45,347.5,218.5,3.7,13.0,406.0,535.24,437.45
2016,4,12,16,0,490.0,168.0,3.7,13.0,420.0,589.25,483.39
2016,4,12,16,15,416.0,162.0,3.6,12.5,360.5,508.09,419.82
2016,4,12,16,30,342.0,156.0,3.5,12.0,301.0,420.6,350.47
2016,4,12,16,45,296.5,145.0,3.45,12.0,259.0,364.0,304.26
2016,4,12,17,0,251.0,134.0,3.4,12.0,217.0,311.24,260.13
2016,4,12,17,15,217.5,113.0,3.15,11.5,176.0,256.91,214.33
2016,4,12,17,30,184.0,92.0,2.9,11.0,135.0,205.58,169.95
2016,4,12,17,45,138.0,70.5,2.65,11.0,98.0,151.3,122.06
2016,4,12,18,0,92.0,49.0,2.4,11.0,61.0,95.46,72.82
2016,4,12,18,15,46.0,28.5,2.35,10.5,34.5,51.16,30.15
2016,4,12,18,30,0.0,8.0,2.3,10.0,8.0,7.63,0.0
2016,4,12,18,45,0.0,4.0,2.3,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
