Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,5,45,46.5,13.5,1.75,9.5,17.0,12.87,0.0
2016,4,13,6,0,93.0,27.0,1.9,10.0,34.0,22.3,10.07
2016,4,13,6,15,197.5,45.0,2.1,10.5,74.5,34.79,24.78
2016,4,13,6,30,302.0,63.0,2.3,11.0,115.0,47.84,37.11
2016,4,13,6,45,401.0,72.5,2.55,11.5,166.5,53.73,42.76
2016,4,13,7,0,500.0,82.0,2.8,12.0,218.0,60.18,48.64
2016,4,13,7,15,554.0,90.0,2.8,12.0,271.0,80.29,52.82
2016,4,13,7,30,608.0,98.0,2.8,12.0,324.0,128.53,79.21
2016,4,13,7,45,652.5,102.5,2.85,12.5,378.0,179.07,116.85
2016,4,13,8,0,697.0,107.0,2.9,13.0,432.0,234.91,163.72
2016,4,13,8,15,724.5,112.0,2.9,13.0,482.5,291.53,214.15
2016,4,13,8,30,752.0,117.0,2.9,13.0,533.0,350.83,266.96
2016,4,13,8,45,772.0,121.5,2.9,13.5,580.0,409.17,317.79
2016,4,13,9,0,792.0,126.0,2.9,14.0,627.0,471.24,370.02
2016,4,13,9,15,807.5,129.0,2.85,14.0,669.0,527.69,417.02
2016,4,13,9,30,823.0,132.0,2.8,14.0,711.0,584.31,462.74
2016,4,13,9,45,847.5,128.0,2.8,14.5,750.0,639.73,505.64
2016,4,13,10,0,872.0,124.0,2.8,15.0,789.0,694.7,546.98
2016,4,13,10,15,879.5,125.5,2.8,15.0,818.5,743.0,583.17
2016,4,13,10,30,887.0,127.0,2.8,15.0,848.0,789.53,615.82
2016,4,13,10,45,890.5,129.5,2.85,15.5,869.5,831.87,643.96
2016,4,13,11,0,894.0,132.0,2.9,16.0,891.0,871.73,670.07
2016,4,13,11,15,897.0,133.0,2.9,16.0,905.5,907.07,693.75
2016,4,13,11,30,900.0,134.0,2.9,16.0,920.0,939.54,715.39
2016,4,13,11,45,901.5,134.0,2.95,16.0,926.0,966.66,733.75
2016,4,13,12,0,903.0,134.0,3.0,16.0,932.0,990.55,750.0
2016,4,13,12,15,902.5,134.0,3.05,16.0,930.5,1009.2,762.79
2016,4,13,12,30,902.0,134.0,3.1,16.0,929.0,1024.35,773.39
2016,4,13,12,45,899.0,134.0,3.15,16.0,919.0,1033.48,780.09
2016,4,13,13,0,896.0,134.0,3.2,16.0,909.0,1038.97,784.54
2016,4,13,13,15,690.5,228.5,3.2,16.0,819.0,954.72,727.79
2016,4,13,13,30,485.0,323.0,3.2,16.0,729.0,848.0,649.68
2016,4,13,13,45,674.0,229.0,3.25,16.0,774.5,940.0,721.13
2016,4,13,14,0,863.0,135.0,3.3,16.0,820.0,1014.19,772.59
2016,4,13,14,15,854.0,133.0,3.3,15.5,788.0,993.82,760.58
2016,4,13,14,30,845.0,131.0,3.3,15.0,756.0,970.19,747.2
2016,4,13,14,45,764.5,149.5,3.3,15.0,693.0,904.37,702.84
2016,4,13,15,0,684.0,168.0,3.3,15.0,630.0,834.46,655.14
2016,4,13,15,15,465.0,217.0,3.2,15.0,522.0,671.37,533.91
2016,4,13,15,30,246.0,266.0,3.1,15.0,414.0,513.64,410.94
2016,4,13,15,45,483.0,192.0,3.05,15.0,452.0,628.74,506.44
2016,4,13,16,0,720.0,118.0,3.0,15.0,490.0,717.6,577.11
2016,4,13,16,15,689.0,112.0,2.9,14.5,439.0,658.33,534.16
2016,4,13,16,30,658.0,106.0,2.8,14.0,388.0,599.49,490.3
2016,4,13,16,45,614.0,99.0,2.7,13.5,334.5,531.89,438.15
2016,4,13,17,0,570.0,92.0,2.6,13.0,281.0,466.7,386.2
2016,4,13,17,15,509.0,83.0,2.3,12.5,229.0,392.85,325.0
2016,4,13,17,30,448.0,74.0,2.0,12.0,177.0,322.18,264.64
2016,4,13,17,45,347.5,61.5,1.7,11.5,129.0,239.29,192.96
2016,4,13,18,0,247.0,49.0,1.4,11.0,81.0,167.51,129.8
2016,4,13,18,15,123.5,30.5,1.4,10.5,46.5,84.87,54.27
2016,4,13,18,30,0.0,12.0,1.4,10.0,12.0,11.44,0.0
2016,4,13,18,45,0.0,6.0,1.4,10.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,5,45,75.5,14.5,1.65,9.5,20.0,13.82,0.0
2016,4,14,6,0,151.0,29.0,1.8,10.0,40.0,22.78,11.4
2016,4,14,6,15,272.0,44.0,2.0,10.0,84.0,33.96,24.21
2016,4,14,6,30,393.0,59.0,2.2,10.0,128.0,44.69,34.5
2016,4,14,6,45,467.5,69.5,2.4,10.5,179.5,52.41,41.77
2016,4,14,7,0,542.0,80.0,2.6,11.0,231.0,58.18,47.04
2016,4,14,7,15,466.5,102.5,2.7,11.0,251.5,88.69,61.11
2016,4,14,7,30,391.0,125.0,2.8,11.0,272.0,131.41,90.66
2016,4,14,7,45,551.0,118.0,2.9,11.5,358.5,178.44,121.28
2016,4,14,8,0,711.0,111.0,3.0,12.0,445.0,243.2,170.81
2016,4,14,8,15,738.0,116.0,3.05,12.0,496.0,300.57,222.14
2016,4,14,8,30,765.0,121.0,3.1,12.0,547.0,360.55,275.79
2016,4,14,8,45,779.5,127.0,3.15,12.5,593.0,418.83,326.9
2016,4,14,9,0,794.0,133.0,3.2,13.0,639.0,480.32,378.99
2016,4,14,9,15,809.0,136.0,3.25,13.0,680.5,536.63,426.32
2016,4,14,9,30,824.0,139.0,3.3,13.0,722.0,593.07,472.45
2016,4,14,9,45,639.0,218.5,3.4,13.5,684.5,596.92,474.41
2016,4,14,10,0,454.0,298.0,3.5,14.0,647.0,581.58,460.29
2016,4,14,10,15,271.0,343.5,3.55,14.0,554.0,517.62,409.3
2016,4,14,10,30,88.0,389.0,3.6,14.0,461.0,432.78,340.56
2016,4,14,10,45,103.0,405.0,3.7,14.5,492.0,466.36,366.11
2016,4,14,11,0,118.0,421.0,3.8,15.0,523.0,506.35,395.74
2016,4,14,11,15,501.0,285.5,3.85,15.0,724.0,723.9,568.34
2016,4,14,11,30,884.0,150.0,3.9,15.0,925.0,941.95,727.93
2016,4,14,11,45,868.5,161.0,3.95,15.0,926.5,971.32,746.72
2016,4,14,12,0,853.0,172.0,4.0,15.0,928.0,990.45,759.93
2016,4,14,12,15,852.5,171.5,4.1,15.0,926.0,1008.5,772.87
2016,4,14,12,30,852.0,171.0,4.2,15.0,924.0,1023.14,783.59
2016,4,14,12,45,874.5,154.5,4.35,15.0,920.0,1040.29,796.67
2016,4,14,13,0,897.0,138.0,4.5,15.0,916.0,1044.83,801.59
2016,4,14,13,15,893.0,137.0,4.55,15.0,898.5,1044.6,802.46
2016,4,14,13,30,889.0,136.0,4.6,15.0,881.0,1040.71,800.98
2016,4,14,13,45,732.0,203.5,4.65,15.0,805.0,970.75,753.43
2016,4,14,14,0,575.0,271.0,4.7,15.0,729.0,879.55,687.87
2016,4,14,14,15,705.5,205.5,4.7,14.5,745.0,935.06,733.12
2016,4,14,14,30,836.0,140.0,4.7,14.0,761.0,971.93,761.78
2016,4,14,14,45,819.0,139.0,4.7,14.0,721.0,938.96,739.42
2016,4,14,15,0,802.0,138.0,4.7,14.0,681.0,903.44,715.61
2016,4,14,15,15,784.0,134.0,4.65,13.5,636.5,866.21,691.39
2016,4,14,15,30,766.0,130.0,4.6,13.0,592.0,822.37,662.01
2016,4,14,15,45,751.5,122.0,4.6,13.0,544.5,775.16,628.81
2016,4,14,16,0,737.0,114.0,4.6,13.0,497.0,726.37,593.96
2016,4,14,16,15,660.5,111.0,4.5,12.5,428.0,636.25,526.63
2016,4,14,16,30,584.0,108.0,4.4,12.0,359.0,550.41,459.5
2016,4,14,16,45,590.0,98.0,4.3,12.0,323.0,515.32,431.45
2016,4,14,17,0,596.0,88.0,4.2,12.0,287.0,478.04,400.28
2016,4,14,17,15,534.5,79.5,3.9,11.5,234.5,403.25,337.26
2016,4,14,17,30,473.0,71.0,3.6,11.0,182.0,333.52,276.82
2016,4,14,17,45,379.5,59.0,3.35,11.0,133.5,250.17,203.42
2016,4,14,18,0,286.0,47.0,3.1,11.0,85.0,179.73,140.17
2016,4,14,18,15,143.0,30.5,2.95,10.5,49.5,98.3,65.32
2016,4,14,18,30,0.0,14.0,2.8,10.0,14.0,13.34,0.0
2016,4,14,18,45,0.0,7.0,2.65,10.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,114.0,14.0,1.6,8.5,23.0,13.34,0.0
2016,4,15,6,0,228.0,28.0,1.7,9.0,46.0,22.64,12.08
2016,4,15,6,15,346.5,40.0,2.05,9.0,91.0,31.34,22.1
2016,4,15,6,30,465.0,52.0,2.4,9.0,136.0,39.58,30.11
2016,4,15,6,45,539.0,60.5,2.8,9.5,189.0,44.25,34.59
2016,4,15,7,0,613.0,69.0,3.2,10.0,242.0,48.7,38.67
2016,4,15,7,15,662.0,75.5,3.4,10.5,297.0,75.15,44.45
2016,4,15,7,30,711.0,82.0,3.6,11.0,352.0,128.52,74.62
2016,4,15,7,45,741.0,88.0,3.8,11.5,405.5,184.44,118.08
2016,4,15,8,0,771.0,94.0,4.0,12.0,459.0,247.52,172.61
2016,4,15,8,15,796.0,98.0,4.0,12.0,511.0,306.5,226.07
2016,4,15,8,30,821.0,102.0,4.0,12.0,563.0,367.77,281.51
2016,4,15,8,45,836.5,106.5,4.0,12.5,610.0,427.73,334.58
2016,4,15,9,0,852.0,111.0,4.0,13.0,657.0,488.3,386.56
2016,4,15,9,15,866.5,114.0,3.95,13.5,700.0,547.33,435.57
2016,4,15,9,30,881.0,117.0,3.9,14.0,743.0,606.3,482.85
2016,4,15,9,45,896.0,117.0,3.9,14.5,780.5,662.54,526.73
2016,4,15,10,0,911.0,117.0,3.9,15.0,818.0,717.29,568.21
2016,4,15,10,15,918.5,118.5,3.9,15.0,848.0,767.16,605.76
2016,4,15,10,30,926.0,120.0,3.9,15.0,878.0,815.15,639.5
2016,4,15,10,45,933.0,119.5,3.95,15.5,901.0,858.73,668.75
2016,4,15,11,0,940.0,119.0,4.0,16.0,924.0,899.9,696.0
2016,4,15,11,15,943.0,119.5,4.05,16.0,938.0,936.01,720.81
2016,4,15,11,30,946.0,120.0,4.1,16.0,952.0,969.1,743.49
2016,4,15,11,45,949.5,119.0,4.2,16.0,959.0,997.98,763.55
2016,4,15,12,0,953.0,118.0,4.3,16.0,966.0,1023.54,781.4
2016,4,15,12,15,952.0,118.0,4.35,16.0,963.5,1042.35,794.47
2016,4,15,12,30,951.0,118.0,4.4,16.0,961.0,1057.46,805.3
2016,4,15,12,45,952.5,115.0,4.45,16.5,951.5,1068.16,811.69
2016,4,15,13,0,954.0,112.0,4.5,17.0,942.0,1075.03,815.63
2016,4,15,13,15,949.5,111.0,4.55,17.0,923.5,1074.15,816.08
2016,4,15,13,30,945.0,110.0,4.6,17.0,905.0,1069.41,814.09
2016,4,15,13,45,941.0,107.5,4.65,17.0,879.0,1059.69,808.86
2016,4,15,14,0,937.0,105.0,4.7,17.0,853.0,1046.18,801.18
2016,4,15,14,15,927.5,103.0,4.7,17.0,819.5,1024.17,787.25
2016,4,15,14,30,918.0,101.0,4.7,17.0,786.0,998.73,771.05
2016,4,15,14,45,906.0,99.5,4.7,17.0,746.0,968.27,751.34
2016,4,15,15,0,894.0,98.0,4.7,17.0,706.0,934.88,729.53
2016,4,15,15,15,878.0,95.5,4.55,16.5,660.5,894.1,702.59
2016,4,15,15,30,862.0,93.0,4.4,16.0,615.0,857.89,678.79
2016,4,15,15,45,840.0,90.0,4.25,16.0,565.0,807.08,642.81
2016,4,15,16,0,818.0,87.0,4.1,16.0,515.0,755.01,605.96
2016,4,15,16,15,790.5,83.5,3.8,15.5,462.5,697.35,564.88
2016,4,15,16,30,763.0,80.0,3.5,15.0,410.0,639.57,522.92
2016,4,15,16,45,725.5,75.0,3.25,15.0,355.5,573.81,471.22
2016,4,15,17,0,688.0,70.0,3.0,15.0,301.0,512.43,421.3
2016,4,15,17,15,633.0,63.5,2.75,14.5,247.5,439.15,361.05
2016,4,15,17,30,578.0,57.0,2.5,14.0,194.0,370.25,302.29
2016,4,15,17,45,495.0,48.0,2.25,13.5,144.0,290.95,233.38
2016,4,15,18,0,412.0,39.0,2.0,13.0,94.0,220.23,170.07
2016,4,15,18,15,270.0,26.0,1.9,12.5,55.5,135.36,91.26
2016,4,15,18,30,128.0,13.0,1.8,12.0,17.0,46.73,0.0
2016,4,15,18,45,64.0,6.5,1.7,11.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,45,130.0,14.0,1.25,9.5,24.5,13.34,0.0
2016,4,16,6,0,260.0,28.0,1.3,10.0,49.0,22.42,12.39
2016,4,16,6,15,370.0,39.5,1.4,10.5,94.5,30.66,21.45
2016,4,16,6,30,480.0,51.0,1.5,11.0,140.0,38.45,28.9
2016,4,16,6,45,549.0,59.5,1.6,11.5,192.5,43.17,33.38
2016,4,16,7,0,618.0,68.0,1.7,12.0,245.0,47.65,37.44
2016,4,16,7,15,664.5,74.0,1.7,12.5,299.5,75.94,43.71
2016,4,16,7,30,711.0,80.0,1.7,13.0,354.0,128.87,73.91
2016,4,16,7,45,743.0,85.5,1.7,14.0,407.5,188.62,119.94
2016,4,16,8,0,775.0,91.0,1.7,15.0,461.0,247.72,169.84
2016,4,16,8,15,799.5,94.5,1.75,15.5,512.5,306.34,221.42
2016,4,16,8,30,824.0,98.0,1.8,16.0,564.0,367.17,274.48
2016,4,16,8,45,841.0,101.5,1.85,16.5,611.0,426.91,325.65
2016,4,16,9,0,858.0,105.0,1.9,17.0,658.0,487.42,375.78
2016,4,16,9,15,872.0,108.0,1.95,17.5,700.5,546.41,423.08
2016,4,16,9,30,886.0,111.0,2.0,18.0,743.0,606.24,469.33
2016,4,16,9,45,897.0,112.5,2.1,18.5,779.5,660.74,510.54
2016,4,16,10,0,908.0,114.0,2.2,19.0,816.0,714.17,549.81
2016,4,16,10,15,915.0,115.5,2.25,19.0,846.0,763.44,585.48
2016,4,16,10,30,922.0,117.0,2.3,19.0,876.0,810.79,617.66
2016,4,16,10,45,927.5,118.0,2.35,19.5,898.0,854.34,645.71
2016,4,16,11,0,933.0,119.0,2.4,20.0,920.0,895.42,671.79
2016,4,16,11,15,935.5,119.5,2.45,20.0,934.0,930.78,695.12
2016,4,16,11,30,938.0,120.0,2.5,20.0,948.0,963.11,716.42
2016,4,16,11,45,943.5,118.0,2.55,20.5,955.0,992.53,734.39
2016,4,16,12,0,949.0,116.0,2.6,21.0,962.0,1018.74,750.22
2016,4,16,12,15,948.0,115.5,2.6,21.0,960.0,1036.86,761.76
2016,4,16,12,30,947.0,115.0,2.6,21.0,958.0,1051.29,771.08
2016,4,16,12,45,947.5,113.0,2.65,21.0,948.0,1061.9,778.59
2016,4,16,13,0,948.0,111.0,2.7,21.0,938.0,1068.7,783.82
2016,4,16,13,15,943.5,110.0,2.65,21.0,920.0,1067.73,783.14
2016,4,16,13,30,939.0,109.0,2.6,21.0,902.0,1062.92,780.19
2016,4,16,13,45,932.5,108.5,2.6,21.0,875.5,1052.87,774.57
2016,4,16,14,0,926.0,108.0,2.6,21.0,849.0,1039.13,766.72
2016,4,16,14,15,917.5,106.0,2.55,21.0,816.5,1018.21,753.79
2016,4,16,14,30,909.0,104.0,2.5,21.0,784.0,993.88,738.75
2016,4,16,14,45,897.5,102.0,2.45,21.0,744.5,963.49,719.76
2016,4,16,15,0,886.0,100.0,2.4,21.0,705.0,930.17,698.83
2016,4,16,15,15,871.5,97.0,2.3,20.5,660.5,890.35,674.26
2016,4,16,15,30,857.0,94.0,2.2,20.0,616.0,855.05,652.6
2016,4,16,15,45,838.5,90.5,2.1,20.0,567.0,806.67,620.36
2016,4,16,16,0,820.0,87.0,2.0,20.0,518.0,756.78,586.78
2016,4,16,16,15,793.5,83.0,1.8,19.5,465.5,699.19,547.47
2016,4,16,16,30,767.0,79.0,1.6,19.0,413.0,641.4,507.26
2016,4,16,16,45,729.0,74.5,1.45,18.5,359.0,575.71,458.8
2016,4,16,17,0,691.0,70.0,1.3,18.0,305.0,514.37,411.66
2016,4,16,17,15,638.0,63.5,1.25,17.0,251.5,442.02,355.45
2016,4,16,17,30,585.0,57.0,1.2,16.0,198.0,373.84,299.97
2016,4,16,17,45,491.5,49.0,1.15,15.5,147.0,290.66,229.92
2016,4,16,18,0,398.0,41.0,1.1,15.0,96.0,217.1,166.0
2016,4,16,18,15,265.5,27.5,1.1,14.5,57.5,135.48,91.96
2016,4,16,18,30,133.0,14.0,1.1,14.0,19.0,49.1,0.0
2016,4,16,18,45,66.5,7.0,1.1,14.0,9.5,6.67,0.0
2016,4,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,45,125.5,14.5,0.8,12.5,25.5,11.49,0.0
2016,4,17,6,0,251.0,29.0,0.8,13.0,51.0,23.14,13.19
2016,4,17,6,15,355.5,41.5,0.85,13.5,96.0,32.25,22.64
2016,4,17,6,30,460.0,54.0,0.9,14.0,141.0,40.87,30.73
2016,4,17,6,45,524.0,63.5,0.95,14.5,192.5,46.31,35.78
2016,4,17,7,0,588.0,73.0,1.0,15.0,244.0,51.45,40.36
2016,4,17,7,15,634.5,79.5,1.0,15.5,297.5,81.03,47.28
2016,4,17,7,30,681.0,86.0,1.0,16.0,351.0,132.64,77.04
2016,4,17,7,45,713.0,92.0,1.05,16.5,404.0,187.12,118.61
2016,4,17,8,0,745.0,98.0,1.1,17.0,457.0,245.25,167.34
2016,4,17,8,15,769.5,102.0,1.15,17.5,507.5,306.43,219.98
2016,4,17,8,30,794.0,106.0,1.2,18.0,558.0,365.96,270.91
2016,4,17,8,45,811.5,110.0,1.3,18.5,604.5,424.64,320.33
2016,4,17,9,0,829.0,114.0,1.4,19.0,651.0,484.19,368.9
2016,4,17,9,15,843.5,117.0,1.45,19.5,693.0,541.88,414.31
2016,4,17,9,30,858.0,120.0,1.5,20.0,735.0,599.54,458.13
2016,4,17,9,45,873.5,119.5,1.6,20.5,772.5,654.31,498.89
2016,4,17,10,0,889.0,119.0,1.7,21.0,810.0,707.75,537.59
2016,4,17,10,15,896.5,120.5,1.75,21.5,839.0,756.47,571.31
2016,4,17,10,30,904.0,122.0,1.8,22.0,868.0,803.37,601.44
2016,4,17,10,45,912.0,121.5,1.85,22.5,891.0,846.72,628.79
2016,4,17,11,0,920.0,121.0,1.9,23.0,914.0,887.81,654.35
2016,4,17,11,15,923.0,121.5,1.9,23.0,928.0,923.1,676.63
2016,4,17,11,30,926.0,122.0,1.9,23.0,942.0,955.43,696.92
2016,4,17,11,45,929.0,121.5,1.9,23.5,948.5,983.68,713.14
2016,4,17,12,0,932.0,121.0,1.9,24.0,955.0,1008.68,727.25
2016,4,17,12,15,931.5,121.0,1.85,24.0,953.0,1027.44,738.18
2016,4,17,12,30,931.0,121.0,1.8,24.0,951.0,1042.62,746.94
2016,4,17,12,45,930.0,119.5,1.75,24.5,941.0,1052.09,750.75
2016,4,17,13,0,929.0,118.0,1.7,25.0,931.0,1057.81,752.38
2016,4,17,13,15,925.0,117.0,1.6,25.0,913.0,1057.29,750.97
2016,4,17,13,30,921.0,116.0,1.5,25.0,895.0,1053.0,747.38
2016,4,17,13,45,917.0,113.5,1.4,25.0,870.0,1043.37,740.62
2016,4,17,14,0,913.0,111.0,1.3,25.0,845.0,1030.04,731.73
2016,4,17,14,15,904.5,109.5,1.25,24.5,812.5,1009.82,720.99
2016,4,17,14,30,896.0,108.0,1.2,24.0,780.0,986.25,708.26
2016,4,17,14,45,888.0,104.0,1.15,24.0,742.0,957.16,690.72
2016,4,17,15,0,880.0,100.0,1.1,24.0,704.0,924.98,671.27
2016,4,17,15,15,865.5,97.5,1.1,23.5,659.5,885.87,649.34
2016,4,17,15,30,851.0,95.0,1.1,23.0,615.0,851.32,630.15
2016,4,17,15,45,834.5,90.5,1.1,23.0,566.5,803.59,600.59
2016,4,17,16,0,818.0,86.0,1.1,23.0,518.0,754.23,569.54
2016,4,17,16,15,792.5,82.5,1.1,22.5,466.0,698.05,534.12
2016,4,17,16,30,767.0,79.0,1.1,22.0,414.0,641.59,497.49
2016,4,17,16,45,732.0,74.0,1.1,21.5,360.5,577.28,452.26
2016,4,17,17,0,697.0,69.0,1.1,21.0,307.0,514.32,405.87
2016,4,17,17,15,645.0,62.5,1.1,20.0,253.5,444.78,352.93
2016,4,17,17,30,593.0,56.0,1.1,19.0,200.0,376.75,298.6
2016,4,17,17,45,511.5,47.5,1.1,18.0,150.0,297.85,233.36
2016,4,17,18,0,430.0,39.0,1.1,17.0,100.0,227.33,172.67
2016,4,17,18,15,297.0,26.5,1.1,16.5,60.5,144.63,98.69
2016,4,17,18,30,164.0,14.0,1.1,16.0,21.0,67.93,0.0
2016,4,17,18,45,82.0,7.0,1.15,15.5,10.5,24.24,0.0
2016,4,17,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,45,144.5,15.0,0.65,14.5,28.0,11.82,0.0
2016,4,18,6,0,289.0,30.0,0.6,15.0,56.0,23.91,14.0
2016,4,18,6,15,394.5,41.5,0.6,15.0,103.0,32.07,22.4
2016,4,18,6,30,500.0,53.0,0.6,15.0,150.0,39.79,29.7
2016,4,18,6,45,568.5,60.5,0.65,15.5,203.0,43.61,33.26
2016,4,18,7,0,637.0,68.0,0.7,16.0,256.0,47.25,36.5
2016,4,18,7,15,682.0,74.0,0.7,16.0,310.5,80.42,44.59
2016,4,18,7,30,727.0,80.0,0.7,16.0,365.0,134.39,76.24
2016,4,18,7,45,758.0,85.0,0.7,16.5,419.0,194.5,122.48
2016,4,18,8,0,789.0,90.0,0.7,17.0,473.0,253.87,172.17
2016,4,18,8,15,812.5,93.5,0.8,17.5,524.0,313.02,223.34
2016,4,18,8,30,836.0,97.0,0.9,18.0,575.0,374.23,275.7
2016,4,18,8,45,853.5,100.0,1.0,19.0,622.5,434.32,325.48
2016,4,18,9,0,871.0,103.0,1.1,20.0,670.0,495.2,374.08
2016,4,18,9,15,883.5,105.5,1.2,20.5,712.0,555.28,421.06
2016,4,18,9,30,896.0,108.0,1.3,21.0,754.0,612.62,464.56
2016,4,18,9,45,909.5,107.5,1.45,21.5,791.0,667.15,505.2
2016,4,18,10,0,923.0,107.0,1.6,22.0,828.0,720.78,544.12
2016,4,18,10,15,929.5,108.5,1.65,22.0,857.0,770.14,578.49
2016,4,18,10,30,936.0,110.0,1.7,22.0,886.0,817.51,609.82
2016,4,18,10,45,940.5,110.5,1.75,22.5,907.5,860.1,636.46
2016,4,18,11,0,945.0,111.0,1.8,23.0,929.0,900.11,661.14
2016,4,18,11,15,947.5,112.0,1.8,23.0,943.0,936.11,683.73
2016,4,18,11,30,950.0,113.0,1.8,23.0,957.0,969.05,704.25
2016,4,18,11,45,950.5,113.5,1.8,23.5,962.0,996.46,719.78
2016,4,18,12,0,951.0,114.0,1.8,24.0,967.0,1020.44,733.12
2016,4,18,12,15,950.0,114.0,1.75,24.0,964.5,1038.93,743.77
2016,4,18,12,30,949.0,114.0,1.7,24.0,962.0,1053.75,752.2
2016,4,18,12,45,942.0,116.0,1.65,24.0,950.5,1060.99,756.01
2016,4,18,13,0,935.0,118.0,1.6,24.0,939.0,1064.39,757.64
2016,4,18,13,15,930.5,117.0,1.55,24.0,920.5,1063.33,756.66
2016,4,18,13,30,926.0,116.0,1.5,24.0,902.0,1058.49,753.52
2016,4,18,13,45,914.5,117.5,1.45,24.0,874.5,1045.64,745.59
2016,4,18,14,0,903.0,119.0,1.4,24.0,847.0,1029.29,735.7
2016,4,18,14,15,894.0,117.5,1.4,24.0,814.0,1008.74,724.15
2016,4,18,14,30,885.0,116.0,1.4,24.0,781.0,984.9,710.61
2016,4,18,14,45,864.5,117.0,1.4,24.0,740.0,958.06,695.19
2016,4,18,15,0,844.0,118.0,1.4,24.0,699.0,920.49,672.84
2016,4,18,15,15,828.0,115.0,1.35,23.5,654.5,880.21,649.21
2016,4,18,15,30,812.0,112.0,1.3,23.0,610.0,837.79,623.87
2016,4,18,15,45,782.5,111.0,1.3,23.0,559.5,784.67,590.35
2016,4,18,16,0,753.0,110.0,1.3,23.0,509.0,734.69,558.45
2016,4,18,16,15,723.5,105.0,1.3,22.5,457.5,676.35,520.95
2016,4,18,16,30,694.0,100.0,1.3,22.0,406.0,618.27,481.57
2016,4,18,16,45,649.0,94.5,1.35,21.5,352.0,550.13,433.04
2016,4,18,17,0,604.0,89.0,1.4,21.0,298.0,484.44,384.34
2016,4,18,17,15,547.5,80.5,1.3,19.5,245.5,411.99,329.0
2016,4,18,17,30,491.0,72.0,1.2,18.0,193.0,344.09,274.76
2016,4,18,17,45,404.5,60.5,1.2,17.0,144.0,264.82,209.15
2016,4,18,18,0,318.0,49.0,1.2,16.0,95.0,193.91,148.63
2016,4,18,18,15,159.0,34.5,1.2,15.5,57.5,107.55,74.63
2016,4,18,18,30,0.0,20.0,1.2,15.0,20.0,20.08,0.0
2016,4,18,18,45,0.0,10.0,1.2,14.5,10.0,9.53,0.0
2016,4,18,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,124.5,16.5,0.55,13.5,28.5,12.97,0.0
2016,4,19,6,0,249.0,33.0,0.5,14.0,57.0,25.7,15.82
2016,4,19,6,15,351.0,45.5,0.5,14.5,102.0,35.49,25.5
2016,4,19,6,30,453.0,58.0,0.5,15.0,147.0,43.95,33.41
2016,4,19,6,45,530.5,65.0,0.55,15.5,200.0,47.11,36.38
2016,4,19,7,0,608.0,72.0,0.6,16.0,253.0,50.19,39.09
2016,4,19,7,15,653.5,78.0,0.55,16.0,307.0,84.17,47.67
2016,4,19,7,30,699.0,84.0,0.5,16.0,361.0,136.54,78.89
2016,4,19,7,45,734.5,88.0,0.5,16.5,415.0,191.08,120.59
2016,4,19,8,0,770.0,92.0,0.5,17.0,469.0,253.2,172.15
2016,4,19,8,15,793.5,96.0,0.4,17.5,519.5,311.64,221.78
2016,4,19,8,30,817.0,100.0,0.3,18.0,570.0,372.16,272.02
2016,4,19,8,45,830.5,104.5,0.25,19.0,616.0,430.87,318.99
2016,4,19,9,0,844.0,109.0,0.2,20.0,662.0,489.96,364.09
2016,4,19,9,15,857.5,112.0,0.3,20.5,704.0,547.79,408.37
2016,4,19,9,30,871.0,115.0,0.4,21.0,746.0,606.36,451.73
2016,4,19,9,45,711.0,193.5,0.55,21.5,725.0,624.15,464.15
2016,4,19,10,0,551.0,272.0,0.7,22.0,704.0,626.15,464.58
2016,4,19,10,15,720.0,202.5,0.8,22.0,788.0,712.58,528.3
2016,4,19,10,30,889.0,133.0,0.9,22.0,872.0,804.93,592.56
2016,4,19,10,45,887.5,138.0,1.0,22.5,891.5,845.25,617.43
2016,4,19,11,0,886.0,143.0,1.1,23.0,911.0,882.74,640.93
2016,4,19,11,15,728.0,236.5,1.2,23.0,875.0,877.01,637.5
2016,4,19,11,30,570.0,330.0,1.3,23.0,839.0,851.08,617.61
2016,4,19,11,45,510.0,351.5,1.4,23.0,809.0,836.49,608.2
2016,4,19,12,0,450.0,373.0,1.5,23.0,779.0,817.21,595.33
2016,4,19,12,15,464.0,369.5,1.55,23.0,787.0,840.5,611.86
2016,4,19,12,30,478.0,366.0,1.6,23.0,795.0,862.11,626.86
2016,4,19,12,45,672.5,261.0,1.65,23.0,857.5,959.26,696.53
2016,4,19,13,0,867.0,156.0,1.7,23.0,920.0,1045.91,751.75
2016,4,19,13,15,685.5,242.0,1.75,22.5,838.5,965.75,702.37
2016,4,19,13,30,504.0,328.0,1.8,22.0,757.0,872.81,640.22
2016,4,19,13,45,432.5,344.5,1.9,22.0,705.0,818.82,605.0
2016,4,19,14,0,361.0,361.0,2.0,22.0,653.0,752.86,560.6
2016,4,19,14,15,298.0,360.0,2.0,21.5,595.0,688.13,516.75
2016,4,19,14,30,235.0,359.0,2.0,21.0,537.0,610.24,462.74
2016,4,19,14,45,226.5,340.5,2.05,21.0,504.5,579.17,442.19
2016,4,19,15,0,218.0,322.0,2.1,21.0,472.0,547.46,420.57
2016,4,19,15,15,152.0,298.0,2.15,20.5,399.5,458.01,355.19
2016,4,19,15,30,86.0,274.0,2.2,20.0,327.0,359.23,281.01
2016,4,19,15,45,201.0,244.5,2.3,19.5,355.5,431.5,341.65
2016,4,19,16,0,316.0,215.0,2.4,19.0,384.0,493.9,393.18
2016,4,19,16,15,238.0,200.5,2.45,18.5,320.5,407.93,327.08
2016,4,19,16,30,160.0,186.0,2.5,18.0,257.0,317.4,256.32
2016,4,19,16,45,380.0,138.5,2.6,17.5,278.5,420.31,342.79
2016,4,19,17,0,600.0,91.0,2.7,17.0,300.0,484.37,395.32
2016,4,19,17,15,544.5,82.5,2.6,16.5,247.5,412.63,336.73
2016,4,19,17,30,489.0,74.0,2.5,16.0,195.0,345.33,280.45
2016,4,19,17,45,424.0,60.5,2.45,15.5,147.5,273.61,218.94
2016,4,19,18,0,359.0,47.0,2.4,15.0,100.0,208.57,161.46
2016,4,19,18,15,234.5,32.0,2.15,14.5,61.0,128.65,90.72
2016,4,19,18,30,110.0,17.0,1.9,14.0,22.0,56.28,0.0
2016,4,19,18,45,55.0,8.5,1.7,14.0,11.0,19.93,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,45,151.0,16.5,0.95,11.5,31.5,12.92,0.0
2016,4,20,6,0,302.0,33.0,0.9,12.0,63.0,26.33,16.69
2016,4,20,6,15,403.0,43.5,1.0,12.5,109.5,33.45,23.96
2016,4,20,6,30,504.0,54.0,1.1,13.0,156.0,40.21,30.36
2016,4,20,6,45,577.5,60.5,1.25,14.0,210.0,43.19,33.11
2016,4,20,7,0,651.0,67.0,1.4,15.0,264.0,46.08,35.58
2016,4,20,7,15,694.0,72.5,1.35,15.5,318.0,83.51,45.32
2016,4,20,7,30,737.0,78.0,1.3,16.0,372.0,141.72,81.57
2016,4,20,7,45,769.0,81.5,1.3,16.5,426.0,197.09,124.66
2016,4,20,8,0,801.0,85.0,1.3,17.0,480.0,256.05,174.69
2016,4,20,8,15,822.5,88.5,1.35,17.5,530.5,315.26,226.44
2016,4,20,8,30,844.0,92.0,1.4,18.0,581.0,376.26,279.02
2016,4,20,8,45,859.5,95.0,1.5,18.5,627.5,435.86,329.46
2016,4,20,9,0,875.0,98.0,1.6,19.0,674.0,498.49,380.52
2016,4,20,9,15,887.0,100.5,1.65,19.0,715.5,556.0,426.73
2016,4,20,9,30,899.0,103.0,1.7,19.0,757.0,613.04,471.2
2016,4,20,9,45,909.0,104.0,1.8,19.5,792.5,666.73,511.37
2016,4,20,10,0,919.0,105.0,1.9,20.0,828.0,719.21,549.53
2016,4,20,10,15,925.5,106.5,1.95,20.0,857.0,768.21,583.94
2016,4,20,10,30,932.0,108.0,2.0,20.0,886.0,815.21,615.51
2016,4,20,10,45,928.0,114.0,2.05,20.0,905.0,855.96,642.56
2016,4,20,11,0,924.0,120.0,2.1,20.0,924.0,893.59,667.4
2016,4,20,11,15,926.5,121.0,2.15,20.0,938.0,928.8,690.54
2016,4,20,11,30,929.0,122.0,2.2,20.0,952.0,961.03,711.67
2016,4,20,11,45,921.5,127.5,2.3,20.5,955.5,985.36,726.76
2016,4,20,12,0,914.0,133.0,2.4,21.0,959.0,1006.06,739.57
2016,4,20,12,15,913.0,132.5,2.45,21.0,956.0,1023.41,751.17
2016,4,20,12,30,912.0,132.0,2.5,21.0,953.0,1037.22,760.63
2016,4,20,12,45,911.0,130.5,2.55,21.0,943.0,1046.42,767.25
2016,4,20,13,0,910.0,129.0,2.6,21.0,933.0,1051.96,771.68
2016,4,20,13,15,905.5,128.0,2.65,20.5,914.5,1050.83,773.44
2016,4,20,13,30,901.0,127.0,2.7,20.0,896.0,1046.01,773.0
2016,4,20,13,45,892.5,126.5,2.75,20.0,869.5,1034.11,766.58
2016,4,20,14,0,884.0,126.0,2.8,20.0,843.0,1018.73,758.01
2016,4,20,14,15,701.0,197.0,2.85,20.0,751.5,922.52,695.19
2016,4,20,14,30,518.0,268.0,2.9,20.0,660.0,808.45,615.55
2016,4,20,14,45,512.0,255.0,2.95,20.0,626.5,779.31,597.52
2016,4,20,15,0,506.0,242.0,3.0,20.0,593.0,748.22,577.22
2016,4,20,15,15,655.5,177.0,3.0,19.5,601.5,801.3,620.98
2016,4,20,15,30,805.0,112.0,3.0,19.0,610.0,832.1,645.3
2016,4,20,15,45,784.0,108.0,3.0,18.5,561.0,782.82,612.89
2016,4,20,16,0,763.0,104.0,3.0,18.0,512.0,732.36,579.62
2016,4,20,16,15,718.5,96.5,2.9,17.5,450.5,662.76,530.88
2016,4,20,16,30,674.0,89.0,2.8,17.0,389.0,591.5,479.05
2016,4,20,16,45,653.5,85.5,2.7,17.0,346.0,542.77,441.35
2016,4,20,17,0,633.0,82.0,2.6,17.0,303.0,494.18,402.42
2016,4,20,17,15,578.5,74.5,2.3,16.0,250.5,422.62,344.89
2016,4,20,17,30,524.0,67.0,2.0,15.0,198.0,355.42,288.92
2016,4,20,17,45,445.5,56.5,1.7,14.5,149.5,279.09,223.44
2016,4,20,18,0,367.0,46.0,1.4,14.0,101.0,210.81,163.37
2016,4,20,18,15,183.5,35.0,1.3,13.5,62.5,115.63,82.39
2016,4,20,18,30,0.0,24.0,1.2,13.0,24.0,24.96,0.0
2016,4,20,18,45,0.0,12.0,1.1,13.0,12.0,11.44,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,67.0,19.5,0.3,13.5,26.5,16.33,0.53
2016,4,21,6,0,134.0,39.0,0.4,14.0,53.0,31.75,21.32
2016,4,21,6,15,200.0,57.0,0.5,14.0,91.5,45.58,34.5
2016,4,21,6,30,266.0,75.0,0.6,14.0,130.0,56.02,44.27
2016,4,21,6,45,310.0,92.5,0.75,14.5,174.5,67.57,54.66
2016,4,21,7,0,354.0,110.0,0.9,15.0,219.0,78.54,64.26
2016,4,21,7,15,407.0,117.5,1.0,15.0,264.5,106.49,72.4
2016,4,21,7,30,460.0,125.0,1.1,15.0,310.0,146.76,97.68
2016,4,21,7,45,490.5,137.5,1.25,15.5,359.0,193.43,133.96
2016,4,21,8,0,521.0,150.0,1.4,16.0,408.0,243.73,175.67
2016,4,21,8,15,402.5,199.0,1.5,16.0,411.0,283.97,214.5
2016,4,21,8,30,284.0,248.0,1.6,16.0,414.0,312.72,241.86
2016,4,21,8,45,219.0,278.0,1.75,16.5,412.0,333.87,260.06
2016,4,21,9,0,154.0,308.0,1.9,17.0,410.0,345.01,269.19
2016,4,21,9,15,234.0,317.5,2.0,17.0,483.5,407.3,317.49
2016,4,21,9,30,314.0,327.0,2.1,17.0,557.0,477.22,371.14
2016,4,21,9,45,323.5,342.0,2.25,17.0,589.0,516.78,401.16
2016,4,21,10,0,333.0,357.0,2.4,17.0,621.0,556.77,431.28
2016,4,21,10,15,305.5,379.5,2.45,17.0,627.5,577.42,445.84
2016,4,21,10,30,278.0,402.0,2.5,17.0,634.0,595.29,458.17
2016,4,21,10,45,374.5,376.0,2.55,17.5,698.0,663.87,509.24
2016,4,21,11,0,471.0,350.0,2.6,18.0,762.0,742.45,566.08
2016,4,21,11,15,483.0,356.0,2.65,18.0,783.5,779.35,591.76
2016,4,21,11,30,495.0,362.0,2.7,18.0,805.0,815.39,616.96
2016,4,21,11,45,512.0,350.5,2.75,18.0,811.5,837.92,633.23
2016,4,21,12,0,529.0,339.0,2.8,18.0,818.0,858.9,648.55
2016,4,21,12,15,529.5,337.5,2.85,18.0,816.0,872.19,658.05
2016,4,21,12,30,530.0,336.0,2.9,18.0,814.0,883.18,666.08
2016,4,21,12,45,532.0,329.0,3.0,18.0,804.5,887.65,670.26
2016,4,21,13,0,534.0,322.0,3.1,18.0,795.0,889.62,672.86
2016,4,21,13,15,520.0,326.0,3.2,18.0,779.5,884.48,670.03
2016,4,21,13,30,506.0,330.0,3.3,18.0,764.0,876.93,665.64
2016,4,21,13,45,363.0,363.5,3.4,18.0,670.0,757.99,579.81
2016,4,21,14,0,220.0,397.0,3.5,18.0,576.0,638.84,491.71
2016,4,21,14,15,225.0,377.0,3.55,18.0,554.0,621.45,481.03
2016,4,21,14,30,230.0,357.0,3.6,18.0,532.0,602.75,468.75
2016,4,21,14,45,549.5,227.0,3.65,18.0,616.5,783.73,611.63
2016,4,21,15,0,869.0,97.0,3.7,18.0,701.0,912.4,705.23
2016,4,21,15,15,854.5,95.0,3.7,17.5,657.5,874.07,680.15
2016,4,21,15,30,840.0,93.0,3.7,17.0,614.0,840.24,659.29
2016,4,21,15,45,819.5,90.5,3.7,17.0,565.5,791.93,626.4
2016,4,21,16,0,799.0,88.0,3.7,17.0,517.0,742.36,592.19
2016,4,21,16,15,461.5,138.5,3.6,16.5,381.0,514.36,418.56
2016,4,21,16,30,124.0,189.0,3.5,16.0,245.0,295.25,240.19
2016,4,21,16,45,398.5,130.5,3.4,16.0,277.0,423.11,348.64
2016,4,21,17,0,673.0,72.0,3.3,16.0,309.0,506.58,416.46
2016,4,21,17,15,621.0,66.0,3.0,15.5,256.5,436.26,358.09
2016,4,21,17,30,569.0,60.0,2.7,15.0,204.0,370.02,301.89
2016,4,21,17,45,492.0,51.5,2.4,14.5,155.0,294.29,236.41
2016,4,21,18,0,415.0,43.0,2.1,14.0,106.0,226.37,176.06
2016,4,21,18,15,207.5,35.0,1.95,13.5,66.5,123.26,88.62
2016,4,21,18,30,0.0,27.0,1.8,13.0,27.0,28.89,0.41
2016,4,21,18,45,0.0,13.5,1.7,13.0,13.5,12.87,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.9,12.5,1.0,0.92,0.0
2016,4,22,6,0,0.0,2.0,3.2,13.0,2.0,1.85,0.0
2016,4,22,6,15,0.0,4.0,3.3,13.0,4.0,3.7,0.0
2016,4,22,6,30,0.0,6.0,3.4,13.0,6.0,5.55,0.0
2016,4,22,6,45,0.0,8.0,3.5,13.0,8.0,7.41,1.03
2016,4,22,7,0,0.0,10.0,3.6,13.0,10.0,9.26,2.72
2016,4,22,7,15,0.0,12.0,3.65,13.0,12.0,11.12,3.95
2016,4,22,7,30,0.0,14.0,3.7,13.0,14.0,12.98,5.52
2016,4,22,7,45,6.0,93.5,3.75,13.5,96.5,87.56,68.56
2016,4,22,8,0,12.0,173.0,3.8,14.0,179.0,158.3,126.74
2016,4,22,8,15,174.0,206.5,3.9,14.0,308.0,229.93,180.59
2016,4,22,8,30,336.0,240.0,4.0,14.0,437.0,325.19,255.2
2016,4,22,8,45,212.0,270.5,4.1,14.0,398.0,325.27,258.23
2016,4,22,9,0,88.0,301.0,4.2,14.0,359.0,310.27,247.3
2016,4,22,9,15,44.0,168.0,4.45,14.0,197.0,177.77,141.36
2016,4,22,9,30,0.0,35.0,4.7,14.0,35.0,32.6,21.59
2016,4,22,9,45,0.0,53.0,4.95,14.5,53.0,49.42,35.47
2016,4,22,10,0,0.0,71.0,5.2,15.0,71.0,66.26,49.21
2016,4,22,10,15,4.0,136.5,5.3,15.0,140.0,130.25,101.52
2016,4,22,10,30,8.0,202.0,5.4,15.0,209.0,194.72,153.46
2016,4,22,10,45,180.0,304.0,5.5,15.0,461.5,439.98,351.59
2016,4,22,11,0,352.0,406.0,5.6,15.0,714.0,692.25,545.7
2016,4,22,11,15,212.5,417.0,5.6,15.0,604.0,592.34,466.22
2016,4,22,11,30,73.0,428.0,5.6,15.0,494.0,480.72,377.25
2016,4,22,11,45,163.5,440.0,5.65,15.0,588.5,589.38,463.04
2016,4,22,12,0,254.0,452.0,5.7,15.0,683.0,703.57,550.65
2016,4,22,12,15,159.0,437.5,5.65,14.5,582.5,596.87,468.8
2016,4,22,12,30,64.0,423.0,5.6,14.0,482.0,483.64,380.7
2016,4,22,12,45,164.0,429.5,5.6,14.0,576.5,604.57,476.81
2016,4,22,13,0,264.0,436.0,5.6,14.0,671.0,727.72,571.72
2016,4,22,13,15,204.5,432.0,5.45,13.5,612.0,655.76,516.85
2016,4,22,13,30,145.0,428.0,5.3,13.0,553.0,594.58,469.95
2016,4,22,13,45,94.5,389.5,5.2,13.0,470.0,491.15,390.16
2016,4,22,14,0,44.0,351.0,5.1,13.0,387.0,400.83,318.97
2016,4,22,14,15,268.0,314.5,4.9,13.0,520.5,608.27,487.78
2016,4,22,14,30,492.0,278.0,4.7,13.0,654.0,794.14,632.23
2016,4,22,14,45,658.0,201.0,4.55,13.0,676.5,862.64,686.07
2016,4,22,15,0,824.0,124.0,4.4,13.0,699.0,909.58,720.14
2016,4,22,15,15,809.0,121.0,4.4,13.0,656.0,870.67,693.24
2016,4,22,15,30,794.0,118.0,4.4,13.0,613.0,829.65,665.17
2016,4,22,15,45,788.0,109.5,4.45,13.0,568.0,788.03,636.67
2016,4,22,16,0,782.0,101.0,4.5,13.0,523.0,744.12,606.03
2016,4,22,16,15,755.0,96.5,4.4,13.0,471.5,687.05,564.03
2016,4,22,16,30,728.0,92.0,4.3,13.0,420.0,632.99,523.29
2016,4,22,16,45,695.5,86.0,4.2,13.0,367.5,570.95,474.06
2016,4,22,17,0,663.0,80.0,4.1,13.0,315.0,510.17,424.49
2016,4,22,17,15,609.0,73.5,3.7,12.5,262.0,438.55,364.87
2016,4,22,17,30,555.0,67.0,3.3,12.0,209.0,371.16,306.93
2016,4,22,17,45,464.0,58.5,2.9,11.5,158.5,289.73,236.0
2016,4,22,18,0,373.0,50.0,2.5,11.0,108.0,217.42,171.67
2016,4,22,18,15,244.0,36.0,2.25,10.5,68.0,136.41,100.06
2016,4,22,18,30,115.0,22.0,2.0,10.0,28.0,65.2,14.43
2016,4,22,18,45,57.5,11.0,1.8,10.0,14.0,22.93,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
