Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,5,45,138.0,19.5,1.7,10.5,35.0,15.22,3.38
2016,4,23,6,0,276.0,39.0,1.9,11.0,70.0,30.23,20.54
2016,4,23,6,15,374.0,50.5,2.0,11.0,116.5,39.17,29.31
2016,4,23,6,30,472.0,62.0,2.1,11.0,163.0,46.56,36.36
2016,4,23,6,45,532.5,70.5,2.25,11.5,214.5,50.86,40.35
2016,4,23,7,0,593.0,79.0,2.4,12.0,266.0,54.93,43.95
2016,4,23,7,15,637.0,85.5,2.4,12.0,319.0,96.06,56.36
2016,4,23,7,30,681.0,92.0,2.4,12.0,372.0,147.92,90.13
2016,4,23,7,45,715.0,96.0,2.4,12.5,424.5,201.23,132.98
2016,4,23,8,0,749.0,100.0,2.4,13.0,477.0,258.35,182.5
2016,4,23,8,15,772.0,104.0,2.45,13.0,527.0,319.23,236.82
2016,4,23,8,30,795.0,108.0,2.5,13.0,577.0,378.25,289.3
2016,4,23,8,45,638.0,172.0,2.6,13.5,567.5,414.59,323.95
2016,4,23,9,0,481.0,236.0,2.7,14.0,558.0,434.89,342.78
2016,4,23,9,15,421.5,276.0,2.75,14.0,570.5,468.65,370.28
2016,4,23,9,30,362.0,316.0,2.8,14.0,583.0,496.06,391.54
2016,4,23,9,45,429.5,305.0,2.85,14.5,636.0,551.59,434.33
2016,4,23,10,0,497.0,294.0,2.9,15.0,689.0,612.5,480.38
2016,4,23,10,15,704.0,203.5,2.95,15.0,785.0,705.62,553.53
2016,4,23,10,30,911.0,113.0,3.0,15.0,881.0,807.5,629.1
2016,4,23,10,45,914.0,114.5,3.1,15.5,902.0,848.46,656.05
2016,4,23,11,0,917.0,116.0,3.2,16.0,923.0,886.83,681.44
2016,4,23,11,15,491.0,268.5,3.2,16.0,702.0,702.48,545.5
2016,4,23,11,30,65.0,421.0,3.2,16.0,481.0,466.49,359.98
2016,4,23,11,45,146.5,439.0,3.2,16.0,573.0,572.53,442.12
2016,4,23,12,0,228.0,457.0,3.2,16.0,665.0,675.23,518.39
2016,4,23,12,15,235.5,448.5,3.2,16.0,663.0,682.03,523.1
2016,4,23,12,30,243.0,440.0,3.2,16.0,661.0,698.22,535.03
2016,4,23,12,45,196.0,444.0,3.25,16.0,621.0,651.33,500.28
2016,4,23,13,0,149.0,448.0,3.3,16.0,581.0,613.17,471.69
2016,4,23,13,15,114.5,428.0,3.35,16.0,529.0,560.91,433.14
2016,4,23,13,30,80.0,408.0,3.4,16.0,477.0,494.5,383.67
2016,4,23,13,45,81.0,394.5,3.5,16.0,462.5,482.85,376.01
2016,4,23,14,0,82.0,381.0,3.6,16.0,448.0,470.73,367.73
2016,4,23,14,15,81.5,366.0,3.65,16.0,430.5,455.03,356.61
2016,4,23,14,30,81.0,351.0,3.7,16.0,413.0,438.94,345.18
2016,4,23,14,45,72.5,330.0,3.8,16.0,383.0,408.3,322.36
2016,4,23,15,0,64.0,309.0,3.9,16.0,353.0,377.65,299.36
2016,4,23,15,15,63.5,289.0,3.85,15.5,331.0,355.34,283.35
2016,4,23,15,30,63.0,269.0,3.8,15.0,309.0,332.77,266.93
2016,4,23,15,45,399.5,190.5,3.8,15.0,410.0,557.82,453.3
2016,4,23,16,0,736.0,112.0,3.8,15.0,511.0,724.09,584.7
2016,4,23,16,15,707.5,107.0,3.75,14.5,460.5,667.19,543.24
2016,4,23,16,30,679.0,102.0,3.7,14.0,410.0,610.51,501.34
2016,4,23,16,45,636.5,97.0,3.65,14.0,357.0,545.27,450.1
2016,4,23,17,0,594.0,92.0,3.6,14.0,304.0,482.27,399.22
2016,4,23,17,15,539.0,84.0,3.35,13.5,252.5,411.69,341.08
2016,4,23,17,30,484.0,76.0,3.1,13.0,201.0,345.5,284.79
2016,4,23,17,45,395.5,65.5,2.85,12.5,152.5,264.69,215.12
2016,4,23,18,0,307.0,55.0,2.6,12.0,104.0,196.47,154.96
2016,4,23,18,15,198.0,38.5,2.45,11.5,65.5,124.19,91.35
2016,4,23,18,30,89.0,22.0,2.3,11.0,27.0,53.9,15.61
2016,4,23,18,45,44.5,11.0,2.15,11.0,13.5,20.14,0.0
2016,4,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,72.5,24.0,2.55,10.5,32.5,19.94,7.48
2016,4,24,6,0,145.0,48.0,2.9,11.0,65.0,38.57,27.85
2016,4,24,6,15,231.0,66.5,2.9,11.0,109.5,52.6,41.26
2016,4,24,6,30,317.0,85.0,2.9,11.0,154.0,63.51,51.56
2016,4,24,6,45,389.0,97.5,2.95,11.5,205.0,71.07,58.48
2016,4,24,7,0,461.0,110.0,3.0,12.0,256.0,78.28,64.83
2016,4,24,7,15,510.5,120.0,2.95,12.0,309.0,117.69,78.28
2016,4,24,7,30,560.0,130.0,2.9,12.0,362.0,166.03,110.52
2016,4,24,7,45,456.0,162.0,2.9,12.0,367.0,210.17,151.75
2016,4,24,8,0,352.0,194.0,2.9,12.0,372.0,245.66,187.04
2016,4,24,8,15,336.5,220.0,2.9,12.5,404.0,286.67,222.68
2016,4,24,8,30,321.0,246.0,2.9,13.0,436.0,326.04,256.15
2016,4,24,8,45,493.5,208.5,2.95,13.5,527.0,386.53,304.01
2016,4,24,9,0,666.0,171.0,3.0,14.0,618.0,466.75,368.21
2016,4,24,9,15,751.0,154.5,3.0,14.0,687.0,535.83,424.14
2016,4,24,9,30,836.0,138.0,3.0,14.0,756.0,613.61,485.7
2016,4,24,9,45,859.0,133.5,3.05,14.5,794.5,667.94,527.38
2016,4,24,10,0,882.0,129.0,3.1,15.0,833.0,721.56,567.58
2016,4,24,10,15,502.0,272.5,3.1,15.0,676.5,623.86,489.56
2016,4,24,10,30,122.0,416.0,3.1,15.0,520.0,486.86,378.94
2016,4,24,10,45,106.0,421.5,3.1,15.5,513.5,484.42,376.49
2016,4,24,11,0,90.0,427.0,3.1,16.0,507.0,483.23,374.24
2016,4,24,11,15,52.0,349.0,3.25,16.0,395.5,380.28,296.16
2016,4,24,11,30,14.0,271.0,3.4,16.0,284.0,268.19,209.18
2016,4,24,11,45,267.5,317.5,3.6,16.5,562.5,571.06,447.67
2016,4,24,12,0,521.0,364.0,3.8,17.0,841.0,876.53,670.16
2016,4,24,12,15,530.0,355.5,3.95,16.5,839.0,891.1,680.68
2016,4,24,12,30,539.0,347.0,4.1,16.0,837.0,903.48,691.92
2016,4,24,12,45,706.5,252.0,4.35,16.0,887.0,985.09,755.53
2016,4,24,13,0,874.0,157.0,4.6,16.0,937.0,1055.77,806.4
2016,4,24,13,15,672.0,249.5,4.7,16.0,842.5,960.69,741.34
2016,4,24,13,30,470.0,342.0,4.8,16.0,748.0,853.16,660.81
2016,4,24,13,45,488.5,324.0,4.95,16.0,735.0,852.99,663.75
2016,4,24,14,0,507.0,306.0,5.1,16.0,722.0,850.05,664.11
2016,4,24,14,15,430.5,321.0,5.15,15.5,665.0,786.32,617.98
2016,4,24,14,30,354.0,336.0,5.2,15.0,608.0,711.59,563.28
2016,4,24,14,45,410.0,297.5,5.3,14.5,597.0,728.68,580.78
2016,4,24,15,0,466.0,259.0,5.4,14.0,586.0,729.67,586.13
2016,4,24,15,15,511.5,224.5,5.35,13.5,563.0,720.19,582.74
2016,4,24,15,30,557.0,190.0,5.3,13.0,540.0,705.44,575.28
2016,4,24,15,45,550.5,175.0,5.3,13.0,498.5,664.44,545.09
2016,4,24,16,0,544.0,160.0,5.3,13.0,457.0,621.96,513.36
2016,4,24,16,15,548.5,156.0,5.2,12.5,430.0,598.89,496.78
2016,4,24,16,30,553.0,152.0,5.1,12.0,403.0,573.75,477.98
2016,4,24,16,45,527.0,137.5,5.0,12.0,353.0,514.83,430.62
2016,4,24,17,0,501.0,123.0,4.9,12.0,303.0,457.01,383.1
2016,4,24,17,15,443.5,110.5,4.65,11.5,251.0,385.46,323.18
2016,4,24,17,30,386.0,98.0,4.4,11.0,199.0,319.01,266.03
2016,4,24,17,45,323.0,81.0,4.2,11.0,152.0,250.56,205.68
2016,4,24,18,0,260.0,64.0,4.0,11.0,105.0,188.77,150.25
2016,4,24,18,15,162.5,44.0,3.9,10.5,66.5,113.25,84.05
2016,4,24,18,30,65.0,24.0,3.8,10.0,28.0,50.24,18.07
2016,4,24,18,45,32.5,12.0,3.75,10.0,14.0,18.51,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,34.0,5.0,1.75,7.5,5.5,0.0,0.0
2016,4,25,5,30,68.0,10.0,2.0,8.0,11.0,9.53,0.0
2016,4,25,5,45,228.5,23.0,2.3,8.5,46.5,18.25,7.36
2016,4,25,6,0,389.0,36.0,2.6,9.0,82.0,28.17,19.11
2016,4,25,6,15,481.5,44.5,2.9,9.0,131.5,33.44,24.48
2016,4,25,6,30,574.0,53.0,3.2,9.0,181.0,38.48,29.38
2016,4,25,6,45,636.0,59.0,3.55,9.5,235.0,41.18,31.91
2016,4,25,7,0,698.0,65.0,3.9,10.0,289.0,48.15,38.16
2016,4,25,7,15,737.5,69.5,4.0,10.0,344.0,96.6,52.77
2016,4,25,7,30,777.0,74.0,4.1,10.0,399.0,151.98,89.9
2016,4,25,7,45,804.5,78.0,4.2,10.5,452.5,209.41,137.62
2016,4,25,8,0,832.0,82.0,4.3,11.0,506.0,269.8,191.61
2016,4,25,8,15,853.0,85.0,4.3,11.5,557.5,330.07,246.66
2016,4,25,8,30,874.0,88.0,4.3,12.0,609.0,395.72,305.39
2016,4,25,8,45,889.5,90.5,4.3,12.5,656.0,455.78,358.38
2016,4,25,9,0,905.0,93.0,4.3,13.0,703.0,516.23,410.03
2016,4,25,9,15,917.0,95.5,4.35,13.0,745.0,574.95,459.64
2016,4,25,9,30,929.0,98.0,4.4,13.0,787.0,633.14,507.46
2016,4,25,9,45,936.0,100.5,4.45,13.5,822.5,687.38,550.0
2016,4,25,10,0,943.0,103.0,4.5,14.0,858.0,740.1,590.17
2016,4,25,10,15,949.0,104.5,4.55,14.0,887.0,789.38,626.39
2016,4,25,10,30,955.0,106.0,4.6,14.0,916.0,836.56,660.15
2016,4,25,10,45,959.5,107.0,4.65,14.0,937.5,879.75,690.78
2016,4,25,11,0,964.0,108.0,4.7,14.0,959.0,920.32,719.37
2016,4,25,11,15,966.0,108.5,4.7,14.0,972.5,955.4,743.58
2016,4,25,11,30,968.0,109.0,4.7,14.0,986.0,987.35,765.52
2016,4,25,11,45,967.5,110.0,4.75,14.5,991.0,1014.21,782.8
2016,4,25,12,0,967.0,111.0,4.8,15.0,996.0,1037.57,797.67
2016,4,25,12,15,966.0,111.0,4.7,15.0,993.0,1055.84,809.2
2016,4,25,12,30,965.0,111.0,4.6,15.0,990.0,1070.41,818.24
2016,4,25,12,45,954.0,115.5,4.6,15.0,977.0,1075.93,822.19
2016,4,25,13,0,943.0,120.0,4.6,15.0,964.0,1077.58,823.71
2016,4,25,13,15,939.0,119.0,4.5,15.0,945.0,1076.71,822.63
2016,4,25,13,30,935.0,118.0,4.4,15.0,926.0,1072.06,819.11
2016,4,25,13,45,928.5,116.5,4.3,15.0,900.0,1060.63,811.12
2016,4,25,14,0,922.0,115.0,4.2,15.0,874.0,1045.55,801.28
2016,4,25,14,15,913.5,113.5,4.15,15.0,840.5,1024.99,788.06
2016,4,25,14,30,905.0,112.0,4.1,15.0,807.0,1001.08,772.63
2016,4,25,14,45,893.5,110.0,4.05,15.0,767.5,970.61,752.69
2016,4,25,15,0,882.0,108.0,4.0,15.0,728.0,937.28,730.73
2016,4,25,15,15,866.5,105.5,3.95,14.5,683.0,904.39,710.36
2016,4,25,15,30,851.0,103.0,3.9,14.0,638.0,861.75,682.74
2016,4,25,15,45,831.5,99.5,3.9,14.0,589.0,812.71,649.13
2016,4,25,16,0,812.0,96.0,3.9,14.0,540.0,762.28,614.03
2016,4,25,16,15,785.5,92.0,3.75,13.5,487.5,705.0,573.67
2016,4,25,16,30,759.0,88.0,3.6,13.0,435.0,647.55,532.36
2016,4,25,16,45,722.0,83.0,3.5,13.0,381.0,585.0,483.27
2016,4,25,17,0,685.0,78.0,3.4,13.0,327.0,521.47,432.07
2016,4,25,17,15,633.0,72.0,3.15,12.5,273.0,450.48,373.66
2016,4,25,17,30,581.0,66.0,2.9,12.0,219.0,383.48,316.59
2016,4,25,17,45,499.0,57.5,2.65,11.5,168.0,304.68,248.23
2016,4,25,18,0,417.0,49.0,2.4,11.0,117.0,234.08,185.35
2016,4,25,18,15,293.5,36.0,2.25,10.5,75.5,153.87,114.55
2016,4,25,18,30,170.0,23.0,2.1,10.0,34.0,82.68,36.78
2016,4,25,18,45,85.0,11.5,2.0,10.0,17.0,29.5,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,9.0,12.0,11.44,0.0
2016,4,26,5,45,144.5,27.5,1.3,9.5,45.5,21.55,10.47
2016,4,26,6,0,289.0,43.0,1.4,10.0,79.0,33.2,23.54
2016,4,26,6,15,380.5,54.5,1.45,10.0,126.0,42.16,32.25
2016,4,26,6,30,472.0,66.0,1.5,10.0,173.0,49.4,39.15
2016,4,26,6,45,524.0,76.5,1.55,10.5,223.5,55.27,44.53
2016,4,26,7,0,576.0,87.0,1.6,11.0,274.0,60.77,49.38
2016,4,26,7,15,619.0,93.5,1.65,11.5,326.5,106.0,63.89
2016,4,26,7,30,662.0,100.0,1.7,12.0,379.0,156.79,97.92
2016,4,26,7,45,689.0,107.0,1.75,12.5,430.5,210.22,141.48
2016,4,26,8,0,716.0,114.0,1.8,13.0,482.0,266.7,190.41
2016,4,26,8,15,739.5,118.5,1.8,13.0,531.0,322.79,240.19
2016,4,26,8,30,763.0,123.0,1.8,13.0,580.0,380.99,291.19
2016,4,26,8,45,774.5,129.5,1.8,13.5,624.0,440.79,341.74
2016,4,26,9,0,786.0,136.0,1.8,14.0,668.0,497.37,388.15
2016,4,26,9,15,799.5,139.0,1.8,14.0,708.0,551.85,432.23
2016,4,26,9,30,813.0,142.0,1.8,14.0,748.0,606.26,474.93
2016,4,26,9,45,640.5,225.0,1.8,14.5,716.5,615.11,479.46
2016,4,26,10,0,468.0,308.0,1.8,15.0,685.0,606.94,470.34
2016,4,26,10,15,649.0,235.0,1.9,15.0,776.5,697.19,540.32
2016,4,26,10,30,830.0,162.0,2.0,15.0,868.0,797.25,614.79
2016,4,26,10,45,662.0,256.5,2.1,15.5,829.0,788.44,603.99
2016,4,26,11,0,494.0,351.0,2.2,16.0,790.0,764.11,582.13
2016,4,26,11,15,662.5,263.5,2.3,16.0,861.0,849.48,647.37
2016,4,26,11,30,831.0,176.0,2.4,16.0,932.0,935.95,707.92
2016,4,26,11,45,590.0,302.5,2.55,16.0,841.0,864.39,656.12
2016,4,26,12,0,349.0,429.0,2.7,16.0,750.0,770.46,584.94
2016,4,26,12,15,380.0,411.0,2.8,16.0,759.5,793.21,603.49
2016,4,26,12,30,411.0,393.0,2.9,16.0,769.0,823.42,626.15
2016,4,26,12,45,425.0,382.5,3.05,16.0,767.0,835.52,636.07
2016,4,26,13,0,439.0,372.0,3.2,16.0,765.0,845.63,644.83
2016,4,26,13,15,623.5,274.5,3.3,16.0,821.0,937.37,715.69
2016,4,26,13,30,808.0,177.0,3.4,16.0,877.0,1016.35,771.75
2016,4,26,13,45,810.0,169.0,3.5,16.0,854.0,1007.64,766.69
2016,4,26,14,0,812.0,161.0,3.6,16.0,831.0,995.39,760.09
2016,4,26,14,15,802.5,158.5,3.65,15.5,799.0,974.28,748.51
2016,4,26,14,30,793.0,156.0,3.7,15.0,767.0,950.16,734.86
2016,4,26,14,45,785.0,150.5,3.75,15.0,730.0,921.38,716.52
2016,4,26,15,0,777.0,145.0,3.8,15.0,693.0,889.83,696.16
2016,4,26,15,15,760.0,141.5,3.8,14.5,650.0,854.59,674.0
2016,4,26,15,30,743.0,138.0,3.8,14.0,607.0,812.79,646.81
2016,4,26,15,45,729.0,130.5,3.8,14.0,561.0,767.36,615.39
2016,4,26,16,0,715.0,123.0,3.8,14.0,515.0,720.44,582.45
2016,4,26,16,15,686.0,117.5,3.75,13.5,464.5,663.41,541.94
2016,4,26,16,30,657.0,112.0,3.7,13.0,414.0,606.68,499.51
2016,4,26,16,45,626.0,97.5,3.65,13.0,357.0,539.2,446.76
2016,4,26,17,0,595.0,83.0,3.6,13.0,300.0,472.93,393.48
2016,4,26,17,15,517.0,83.5,3.4,12.5,250.5,399.28,332.4
2016,4,26,17,30,439.0,84.0,3.2,12.0,201.0,329.38,272.89
2016,4,26,17,45,368.5,71.0,3.0,11.5,154.5,259.13,211.91
2016,4,26,18,0,298.0,58.0,2.8,11.0,108.0,196.31,156.13
2016,4,26,18,15,200.5,41.5,2.65,10.5,70.0,128.18,96.03
2016,4,26,18,30,103.0,25.0,2.5,10.0,32.0,62.29,29.73
2016,4,26,18,45,51.5,12.5,2.4,10.0,16.0,23.18,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,20.5,6.0,1.9,10.0,6.5,0.0,0.0
2016,4,27,5,30,41.0,12.0,2.1,10.0,13.0,11.44,0.0
2016,4,27,5,45,173.5,26.5,2.35,10.5,47.0,20.69,10.32
2016,4,27,6,0,306.0,41.0,2.6,11.0,81.0,32.36,22.75
2016,4,27,6,15,396.0,52.0,2.65,11.0,127.5,39.63,29.86
2016,4,27,6,30,486.0,63.0,2.7,11.0,174.0,46.51,36.39
2016,4,27,6,45,243.0,77.0,2.75,11.5,132.5,54.84,43.96
2016,4,27,7,0,0.0,91.0,2.8,12.0,91.0,82.06,68.2
2016,4,27,7,15,340.5,92.0,2.85,12.0,236.5,89.16,58.83
2016,4,27,7,30,681.0,93.0,2.9,12.0,382.0,154.86,95.59
2016,4,27,7,45,340.5,123.0,3.0,12.5,267.5,160.52,115.5
2016,4,27,8,0,0.0,153.0,3.1,13.0,153.0,138.9,111.24
2016,4,27,8,15,2.5,168.5,3.3,13.0,170.5,154.09,123.39
2016,4,27,8,30,5.0,184.0,3.5,13.0,188.0,169.65,135.75
2016,4,27,8,45,41.0,244.0,3.7,13.0,272.5,235.37,188.52
2016,4,27,9,0,77.0,304.0,3.9,13.0,357.0,308.34,246.54
2016,4,27,9,15,43.5,264.0,4.0,13.0,294.5,263.0,210.1
2016,4,27,9,30,10.0,224.0,4.1,13.0,232.0,212.65,169.27
2016,4,27,9,45,112.0,308.0,4.25,13.0,398.5,354.76,283.96
2016,4,27,10,0,214.0,392.0,4.4,13.0,565.0,508.24,404.04
2016,4,27,10,15,546.5,266.0,4.5,13.0,727.5,651.45,520.29
2016,4,27,10,30,879.0,140.0,4.6,13.0,890.0,811.92,645.28
2016,4,27,10,45,446.0,202.5,4.7,13.0,583.5,563.75,453.88
2016,4,27,11,0,13.0,265.0,4.8,13.0,277.0,259.54,205.26
2016,4,27,11,15,31.0,336.5,4.85,13.0,365.0,349.61,277.25
2016,4,27,11,30,49.0,408.0,4.9,13.0,453.0,438.77,346.5
2016,4,27,11,45,281.0,390.0,4.95,13.0,649.0,655.95,519.05
2016,4,27,12,0,513.0,372.0,5.0,13.0,845.0,877.03,686.6
2016,4,27,12,15,519.0,366.0,5.0,13.0,843.5,891.04,695.83
2016,4,27,12,30,525.0,360.0,5.0,13.0,842.0,902.86,704.75
2016,4,27,12,45,541.0,350.0,5.0,13.0,841.5,918.27,716.63
2016,4,27,13,0,557.0,340.0,5.0,13.0,841.0,931.31,726.86
2016,4,27,13,15,562.5,327.5,4.95,13.0,825.0,928.65,725.48
2016,4,27,13,30,568.0,315.0,4.9,13.0,809.0,923.24,722.32
2016,4,27,13,45,491.5,329.5,4.9,13.0,748.0,861.4,676.49
2016,4,27,14,0,415.0,344.0,4.9,13.0,687.0,798.33,629.46
2016,4,27,14,15,401.5,339.0,4.85,12.5,660.5,764.63,606.71
2016,4,27,14,30,388.0,334.0,4.8,12.0,634.0,741.42,591.12
2016,4,27,14,45,417.5,301.5,4.8,12.0,610.0,739.44,591.9
2016,4,27,15,0,447.0,269.0,4.8,12.0,586.0,722.57,581.7
2016,4,27,15,15,486.0,236.5,4.7,12.0,561.5,710.3,574.73
2016,4,27,15,30,525.0,204.0,4.6,12.0,537.0,693.34,564.12
2016,4,27,15,45,505.0,193.5,4.55,12.0,494.0,647.49,529.74
2016,4,27,16,0,485.0,183.0,4.5,12.0,451.0,601.31,494.76
2016,4,27,16,15,441.5,180.5,4.35,12.0,406.0,546.46,451.49
2016,4,27,16,30,398.0,178.0,4.2,12.0,361.0,493.79,409.34
2016,4,27,16,45,477.5,143.5,4.05,12.0,337.5,489.1,407.22
2016,4,27,17,0,557.0,109.0,3.9,12.0,314.0,478.57,399.21
2016,4,27,17,15,500.5,99.5,3.7,11.5,261.5,404.43,337.82
2016,4,27,17,30,444.0,90.0,3.5,11.0,209.0,338.89,281.93
2016,4,27,17,45,367.5,76.5,3.3,11.0,160.5,265.12,217.45
2016,4,27,18,0,291.0,63.0,3.1,11.0,112.0,199.43,159.0
2016,4,27,18,15,188.5,45.0,3.0,10.5,72.5,128.32,96.71
2016,4,27,18,30,86.0,27.0,2.9,10.0,33.0,60.56,31.32
2016,4,27,18,45,43.0,13.5,2.8,10.0,16.5,22.3,0.0
2016,4,27,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,26.5,6.5,1.8,9.0,7.5,0.0,0.0
2016,4,28,5,30,53.0,13.0,2.1,9.0,15.0,12.39,0.0
2016,4,28,5,45,182.0,28.5,2.4,9.5,50.0,22.26,12.07
2016,4,28,6,0,311.0,44.0,2.7,10.0,85.0,33.85,24.23
2016,4,28,6,15,400.5,54.5,2.75,10.0,132.0,41.7,31.88
2016,4,28,6,30,490.0,65.0,2.8,10.0,179.0,48.06,37.96
2016,4,28,6,45,549.5,72.5,2.85,10.5,231.0,51.45,41.07
2016,4,28,7,0,609.0,80.0,2.9,11.0,283.0,57.75,46.65
2016,4,28,7,15,651.0,86.0,2.9,11.5,336.0,104.79,60.87
2016,4,28,7,30,693.0,92.0,2.9,12.0,389.0,157.01,96.76
2016,4,28,7,45,728.0,95.0,2.9,12.5,442.0,210.44,140.65
2016,4,28,8,0,763.0,98.0,2.9,13.0,495.0,271.46,193.77
2016,4,28,8,15,785.0,101.5,2.9,13.5,544.5,328.37,244.64
2016,4,28,8,30,807.0,105.0,2.9,14.0,594.0,387.14,296.35
2016,4,28,8,45,826.5,107.0,2.9,14.5,640.5,445.1,346.19
2016,4,28,9,0,846.0,109.0,2.9,15.0,687.0,504.04,395.24
2016,4,28,9,15,859.0,111.5,2.9,15.0,728.0,562.45,443.06
2016,4,28,9,30,872.0,114.0,2.9,15.0,769.0,618.15,487.48
2016,4,28,9,45,892.5,110.0,2.95,15.5,806.5,672.11,528.81
2016,4,28,10,0,913.0,106.0,3.0,16.0,844.0,725.78,568.79
2016,4,28,10,15,919.5,107.0,3.05,16.0,872.5,773.39,602.82
2016,4,28,10,30,926.0,108.0,3.1,16.0,901.0,819.02,634.53
2016,4,28,10,45,928.5,111.0,3.15,16.5,922.0,861.14,662.28
2016,4,28,11,0,931.0,114.0,3.2,17.0,943.0,900.62,687.92
2016,4,28,11,15,934.0,114.5,3.25,17.0,956.5,935.33,711.4
2016,4,28,11,30,937.0,115.0,3.3,17.0,970.0,967.08,732.83
2016,4,28,11,45,935.5,117.0,3.35,17.5,975.0,993.03,748.92
2016,4,28,12,0,934.0,119.0,3.4,18.0,980.0,1015.58,762.74
2016,4,28,12,15,934.0,118.5,3.5,18.0,978.0,1033.61,775.43
2016,4,28,12,30,934.0,118.0,3.6,18.0,976.0,1048.1,785.89
2016,4,28,12,45,935.0,115.5,3.7,18.0,966.5,1057.92,793.39
2016,4,28,13,0,936.0,113.0,3.8,18.0,957.0,1064.03,798.57
2016,4,28,13,15,932.5,112.5,3.85,18.0,939.0,1063.98,799.41
2016,4,28,13,30,929.0,112.0,3.9,18.0,921.0,1060.19,797.94
2016,4,28,13,45,923.5,111.0,3.95,18.0,895.5,1050.18,792.42
2016,4,28,14,0,918.0,110.0,4.0,18.0,870.0,1036.55,784.62
2016,4,28,14,15,910.5,108.5,4.0,17.5,838.0,1016.91,773.96
2016,4,28,14,30,903.0,107.0,4.0,17.0,806.0,993.92,761.05
2016,4,28,14,45,890.0,106.0,4.05,17.0,767.0,963.13,741.61
2016,4,28,15,0,877.0,105.0,4.1,17.0,728.0,929.57,720.17
2016,4,28,15,15,863.0,102.5,4.1,16.5,684.0,890.92,696.02
2016,4,28,15,30,849.0,100.0,4.1,16.0,640.0,856.77,674.85
2016,4,28,15,45,824.5,99.0,4.1,16.0,590.5,806.6,640.45
2016,4,28,16,0,800.0,98.0,4.1,16.0,541.0,755.42,604.9
2016,4,28,16,15,774.5,94.0,4.05,15.5,489.5,699.41,566.01
2016,4,28,16,30,749.0,90.0,4.0,15.0,438.0,643.18,526.02
2016,4,28,16,45,706.0,87.0,3.95,14.5,383.5,579.58,477.18
2016,4,28,17,0,663.0,84.0,3.9,14.0,329.0,515.51,426.49
2016,4,28,17,15,612.5,77.5,3.75,13.0,276.0,445.84,370.15
2016,4,28,17,30,562.0,71.0,3.6,12.0,223.0,380.01,314.82
2016,4,28,17,45,474.0,63.0,3.5,11.5,172.0,299.92,245.53
2016,4,28,18,0,386.0,55.0,3.4,11.0,121.0,228.52,182.23
2016,4,28,18,15,271.0,41.0,3.2,10.5,79.5,150.8,113.8
2016,4,28,18,30,156.0,27.0,3.0,10.0,38.0,85.31,48.15
2016,4,28,18,45,78.0,13.5,2.85,10.0,19.0,30.03,0.0
2016,4,28,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,10.0,6.5,6.2,0.0
2016,4,29,5,30,0.0,13.0,2.4,10.0,13.0,12.39,0.0
2016,4,29,5,45,88.0,35.0,2.45,10.0,47.0,28.52,17.48
2016,4,29,6,0,176.0,57.0,2.5,10.0,81.0,45.37,34.44
2016,4,29,6,15,259.5,74.0,2.55,10.0,126.5,58.15,46.63
2016,4,29,6,30,343.0,91.0,2.6,10.0,172.0,67.45,55.43
2016,4,29,6,45,414.5,101.5,2.65,10.5,223.5,73.35,60.78
2016,4,29,7,0,486.0,112.0,2.7,11.0,275.0,82.89,69.17
2016,4,29,7,15,531.0,121.0,2.7,11.0,327.0,125.9,82.85
2016,4,29,7,30,576.0,130.0,2.7,11.0,379.0,174.33,116.73
2016,4,29,7,45,613.5,135.5,2.75,11.0,430.5,224.04,157.42
2016,4,29,8,0,651.0,141.0,2.8,11.0,482.0,277.41,203.8
2016,4,29,8,15,676.0,146.5,2.8,11.0,530.5,331.05,251.61
2016,4,29,8,30,701.0,152.0,2.8,11.0,579.0,387.1,301.01
2016,4,29,8,45,721.0,156.0,2.85,11.5,623.5,441.85,347.99
2016,4,29,9,0,741.0,160.0,2.9,12.0,668.0,497.87,394.67
2016,4,29,9,15,755.5,163.5,2.9,12.0,708.0,551.52,438.85
2016,4,29,9,30,770.0,167.0,2.9,12.0,748.0,605.31,481.93
2016,4,29,9,45,802.5,157.5,2.95,12.5,787.0,659.46,523.78
2016,4,29,10,0,835.0,148.0,3.0,13.0,826.0,713.1,564.28
2016,4,29,10,15,842.5,149.5,3.0,13.0,853.5,759.54,598.97
2016,4,29,10,30,850.0,151.0,3.0,13.0,881.0,804.34,630.56
2016,4,29,10,45,857.5,151.0,3.0,13.5,902.0,845.84,657.98
2016,4,29,11,0,865.0,151.0,3.0,14.0,923.0,885.25,683.61
2016,4,29,11,15,868.0,152.0,3.15,14.0,936.5,913.72,703.75
2016,4,29,11,30,871.0,153.0,3.3,14.0,950.0,944.3,725.48
2016,4,29,11,45,871.0,154.0,3.5,14.5,955.0,969.24,742.29
2016,4,29,12,0,871.0,155.0,3.7,15.0,960.0,991.09,757.0
2016,4,29,12,15,871.0,155.0,3.8,15.0,958.5,1008.79,769.67
2016,4,29,12,30,871.0,155.0,3.9,15.0,957.0,1023.2,780.23
2016,4,29,12,45,873.5,151.5,4.05,15.0,948.0,1033.28,788.31
2016,4,29,13,0,876.0,148.0,4.2,15.0,939.0,1039.9,794.18
2016,4,29,13,15,872.5,147.0,4.2,15.0,921.5,1039.5,794.4
2016,4,29,13,30,869.0,146.0,4.2,15.0,904.0,1035.58,792.4
2016,4,29,13,45,860.5,146.0,4.25,15.0,878.5,1033.77,792.35
2016,4,29,14,0,852.0,146.0,4.3,15.0,853.0,1019.03,783.47
2016,4,29,14,15,843.0,143.5,4.3,14.5,821.0,997.79,771.47
2016,4,29,14,30,834.0,141.0,4.3,14.0,789.0,973.41,757.3
2016,4,29,14,45,820.5,139.0,4.35,14.0,750.5,942.36,737.38
2016,4,29,15,0,807.0,137.0,4.4,14.0,712.0,908.71,715.5
2016,4,29,15,15,791.0,133.5,4.35,14.0,668.0,868.82,688.19
2016,4,29,15,30,775.0,130.0,4.3,14.0,624.0,826.94,659.27
2016,4,29,15,45,748.0,128.0,4.25,14.0,575.5,780.13,626.45
2016,4,29,16,0,721.0,126.0,4.2,14.0,527.0,728.62,589.73
2016,4,29,16,15,693.0,120.5,4.1,13.5,476.0,672.12,549.39
2016,4,29,16,30,665.0,115.0,4.0,13.0,425.0,615.82,507.14
2016,4,29,16,45,624.5,109.0,3.95,13.0,373.0,551.31,456.4
2016,4,29,17,0,584.0,103.0,3.9,13.0,321.0,488.85,405.95
2016,4,29,17,15,531.0,94.5,3.7,12.5,269.0,419.21,348.7
2016,4,29,17,30,478.0,86.0,3.5,12.0,217.0,351.39,291.29
2016,4,29,17,45,400.0,74.5,3.3,11.5,168.0,277.35,227.22
2016,4,29,18,0,322.0,63.0,3.1,11.0,119.0,211.48,168.94
2016,4,29,18,15,216.0,46.5,2.95,10.5,78.5,139.03,105.48
2016,4,29,18,30,110.0,30.0,2.8,10.0,38.0,71.78,41.96
2016,4,29,18,45,55.0,15.0,2.7,10.0,19.0,26.44,0.0
2016,4,29,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,57.5,7.5,2.4,10.5,10.0,7.15,0.0
2016,4,30,5,30,115.0,15.0,2.6,11.0,20.0,11.81,0.0
2016,4,30,5,45,245.5,28.5,2.8,11.5,57.5,22.61,12.88
2016,4,30,6,0,376.0,42.0,3.0,12.0,95.0,32.75,23.17
2016,4,30,6,15,462.0,51.5,3.25,12.0,144.0,38.66,28.96
2016,4,30,6,30,548.0,61.0,3.5,12.0,193.0,44.29,34.29
2016,4,30,6,45,604.5,68.0,3.75,12.5,246.0,47.48,37.18
2016,4,30,7,0,661.0,75.0,4.0,13.0,299.0,57.08,45.67
2016,4,30,7,15,700.0,80.5,4.15,13.5,353.0,106.68,59.42
2016,4,30,7,30,739.0,86.0,4.3,14.0,407.0,165.36,100.98
2016,4,30,7,45,768.0,90.0,4.5,14.5,460.0,220.73,147.0
2016,4,30,8,0,797.0,94.0,4.7,15.0,513.0,279.27,198.68
2016,4,30,8,15,818.0,97.5,4.7,15.0,563.0,337.79,251.69
2016,4,30,8,30,839.0,101.0,4.7,15.0,613.0,397.99,305.6
2016,4,30,8,45,854.5,104.0,4.7,15.5,659.0,456.81,356.74
2016,4,30,9,0,870.0,107.0,4.7,16.0,705.0,518.62,408.58
2016,4,30,9,15,881.5,109.0,4.7,16.5,745.5,574.53,454.34
2016,4,30,9,30,893.0,111.0,4.7,17.0,786.0,629.89,498.22
2016,4,30,9,45,908.0,109.5,4.75,17.5,822.5,683.51,539.75
2016,4,30,10,0,923.0,108.0,4.8,18.0,859.0,736.34,579.58
2016,4,30,10,15,929.0,109.0,4.8,18.0,887.0,783.9,613.83
2016,4,30,10,30,935.0,110.0,4.8,18.0,915.0,829.4,645.75
2016,4,30,10,45,938.5,111.0,4.8,18.0,935.5,870.64,674.35
2016,4,30,11,0,942.0,112.0,4.8,18.0,956.0,909.25,700.91
2016,4,30,11,15,944.0,113.0,4.75,18.0,969.0,943.75,724.08
2016,4,30,11,30,946.0,114.0,4.7,18.0,982.0,975.22,745.02
2016,4,30,11,45,947.0,114.0,4.7,18.5,986.5,1001.62,761.32
2016,4,30,12,0,948.0,114.0,4.7,19.0,991.0,1024.66,775.31
2016,4,30,12,15,947.0,113.5,4.65,19.0,988.0,1041.82,786.37
2016,4,30,12,30,946.0,113.0,4.6,19.0,985.0,1055.36,795.09
2016,4,30,12,45,942.5,113.0,4.55,19.0,974.0,1063.25,800.1
2016,4,30,13,0,939.0,113.0,4.5,19.0,963.0,1067.4,802.75
2016,4,30,13,15,934.5,112.5,4.45,19.0,944.0,1066.28,802.0
2016,4,30,13,30,930.0,112.0,4.4,19.0,925.0,1061.43,798.92
2016,4,30,13,45,924.5,110.5,4.35,19.5,899.5,1050.83,790.85
2016,4,30,14,0,919.0,109.0,4.3,20.0,874.0,1036.61,780.49
2016,4,30,14,15,910.5,107.0,4.2,20.0,841.0,1015.39,766.7
2016,4,30,14,30,902.0,105.0,4.1,20.0,808.0,990.86,750.79
2016,4,30,14,45,892.0,103.0,4.05,20.0,769.0,961.76,732.11
2016,4,30,15,0,882.0,101.0,4.0,20.0,730.0,929.77,711.43
2016,4,30,15,15,868.0,98.5,3.9,19.5,686.0,890.96,686.96
2016,4,30,15,30,854.0,96.0,3.8,19.0,642.0,849.9,660.7
2016,4,30,15,45,836.5,92.5,3.7,19.0,594.0,809.07,633.09
2016,4,30,16,0,819.0,89.0,3.6,19.0,546.0,760.13,599.33
2016,4,30,16,15,794.5,85.5,3.4,18.5,494.5,704.76,561.07
2016,4,30,16,30,770.0,82.0,3.2,18.0,443.0,649.09,521.87
2016,4,30,16,45,738.5,77.0,3.0,18.0,390.0,587.11,474.57
2016,4,30,17,0,707.0,72.0,2.8,18.0,337.0,526.18,426.43
2016,4,30,17,15,660.0,66.5,2.6,17.5,284.0,459.69,373.12
2016,4,30,17,30,613.0,61.0,2.4,17.0,231.0,394.58,319.12
2016,4,30,17,45,543.5,53.5,2.2,16.5,180.5,320.88,256.55
2016,4,30,18,0,474.0,46.0,2.0,16.0,130.0,254.02,197.97
2016,4,30,18,15,361.0,35.5,1.95,15.5,87.0,176.48,130.78
2016,4,30,18,30,248.0,25.0,1.9,15.0,44.0,110.78,66.54
2016,4,30,18,45,124.0,12.5,1.85,14.5,22.0,39.37,0.0
2016,4,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,5,15,71.5,8.0,0.55,11.5,11.0,7.63,0.0
2016,5,1,5,30,143.0,16.0,0.4,12.0,22.0,12.71,0.0
2016,5,1,5,45,276.0,28.0,0.3,12.5,60.0,21.99,12.63
2016,5,1,6,0,409.0,40.0,0.2,13.0,98.0,30.75,21.49
2016,5,1,6,15,491.5,48.0,0.3,13.5,147.0,35.47,26.08
2016,5,1,6,30,574.0,56.0,0.4,14.0,196.0,39.97,30.26
2016,5,1,6,45,626.0,62.5,0.5,14.5,248.5,42.98,32.94
2016,5,1,7,0,678.0,69.0,0.6,15.0,301.0,54.1,34.55
2016,5,1,7,15,715.0,73.5,0.65,15.5,354.5,107.87,58.86
2016,5,1,7,30,752.0,78.0,0.7,16.0,408.0,161.64,95.82
2016,5,1,7,45,778.5,82.0,0.8,16.5,460.0,217.27,141.21
2016,5,1,8,0,805.0,86.0,0.9,17.0,512.0,275.73,191.47
2016,5,1,8,15,825.0,89.0,0.85,17.5,561.5,333.86,241.66
2016,5,1,8,30,845.0,92.0,0.8,18.0,611.0,393.52,291.89
2016,5,1,8,45,859.5,95.0,0.8,18.5,656.5,455.38,342.29
2016,5,1,9,0,874.0,98.0,0.8,19.0,702.0,513.78,388.28
2016,5,1,9,15,885.5,100.0,0.75,19.5,742.5,569.72,430.36
2016,5,1,9,30,897.0,102.0,0.7,20.0,783.0,625.13,470.25
2016,5,1,9,45,903.5,105.0,0.7,20.5,817.0,677.47,506.95
2016,5,1,10,0,910.0,108.0,0.7,21.0,851.0,728.31,541.35
2016,5,1,10,15,916.5,109.5,0.8,21.0,879.0,776.04,573.74
2016,5,1,10,30,923.0,111.0,0.9,21.0,907.0,821.8,604.13
2016,5,1,10,45,925.5,112.5,1.0,21.5,927.0,862.17,629.62
2016,5,1,11,0,928.0,114.0,1.1,22.0,947.0,899.89,653.26
2016,5,1,11,15,930.5,114.5,1.25,22.0,960.0,933.84,676.42
2016,5,1,11,30,933.0,115.0,1.4,22.0,973.0,964.83,697.71
2016,5,1,11,45,932.0,116.5,1.55,22.0,978.0,990.45,715.63
2016,5,1,12,0,931.0,118.0,1.7,22.0,983.0,1012.72,731.51
2016,5,1,12,15,611.0,284.0,1.8,22.0,851.0,899.66,657.84
2016,5,1,12,30,291.0,450.0,1.9,22.0,719.0,754.32,553.3
2016,5,1,12,45,147.5,304.5,2.05,22.0,441.0,457.59,346.51
2016,5,1,13,0,4.0,159.0,2.2,22.0,163.0,153.95,115.84
2016,5,1,13,15,459.0,138.5,2.3,21.5,541.0,626.76,485.07
2016,5,1,13,30,914.0,118.0,2.4,21.0,919.0,1051.77,774.18
2016,5,1,13,45,906.0,118.0,2.55,21.0,893.0,1040.39,764.67
2016,5,1,14,0,898.0,118.0,2.7,21.0,867.0,1025.53,757.58
2016,5,1,14,15,889.5,116.5,2.75,21.0,835.0,1005.21,745.93
2016,5,1,14,30,881.0,115.0,2.8,21.0,803.0,981.67,732.18
2016,5,1,14,45,867.5,114.0,2.85,21.0,764.0,950.9,713.57
2016,5,1,15,0,854.0,113.0,2.9,21.0,725.0,925.06,698.25
2016,5,1,15,15,839.0,110.5,2.9,20.5,681.0,885.9,674.59
2016,5,1,15,30,824.0,108.0,2.9,20.0,637.0,844.6,649.21
2016,5,1,15,45,801.0,106.0,2.95,20.0,588.5,795.39,616.91
2016,5,1,16,0,778.0,104.0,3.0,20.0,540.0,745.12,583.35
2016,5,1,16,15,752.0,99.5,2.9,19.5,489.0,689.1,545.26
2016,5,1,16,30,726.0,95.0,2.8,19.0,438.0,635.84,508.0
2016,5,1,16,45,686.0,91.0,2.75,18.5,384.5,571.45,460.11
2016,5,1,17,0,646.0,87.0,2.7,18.0,331.0,509.01,412.17
2016,5,1,17,15,596.0,80.0,2.45,17.5,278.5,439.92,356.89
2016,5,1,17,30,546.0,73.0,2.2,17.0,226.0,374.66,302.94
2016,5,1,17,45,468.5,64.5,1.95,16.5,176.0,299.58,239.62
2016,5,1,18,0,391.0,56.0,1.7,16.0,126.0,232.1,181.23
2016,5,1,18,15,283.0,42.5,1.6,15.5,84.0,156.41,116.38
2016,5,1,18,30,175.0,29.0,1.5,15.0,42.0,94.56,58.52
2016,5,1,18,45,87.5,14.5,1.45,14.5,21.0,33.26,0.0
2016,5,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,15,35.5,9.0,1.05,10.5,10.5,8.58,0.0
2016,5,2,5,30,71.0,18.0,1.2,11.0,21.0,15.1,0.0
2016,5,2,5,45,184.0,34.0,1.35,11.5,57.0,26.46,16.57
2016,5,2,6,0,297.0,50.0,1.5,12.0,93.0,38.28,28.16
2016,5,2,6,15,176.0,71.5,1.5,12.0,100.0,56.25,44.71
2016,5,2,6,30,55.0,93.0,1.5,12.0,107.0,78.06,64.5
2016,5,2,6,45,70.0,114.5,1.55,12.5,136.0,94.74,79.27
2016,5,2,7,0,85.0,136.0,1.6,13.0,165.0,112.87,89.7
2016,5,2,7,15,215.0,148.5,1.5,13.5,239.0,130.95,97.11
2016,5,2,7,30,345.0,161.0,1.4,14.0,313.0,175.05,125.68
2016,5,2,7,45,528.0,138.5,1.35,14.5,403.5,212.83,149.28
2016,5,2,8,0,711.0,116.0,1.3,15.0,494.0,274.73,195.88
2016,5,2,8,15,733.5,120.5,1.25,15.5,542.5,330.03,243.68
2016,5,2,8,30,756.0,125.0,1.2,16.0,591.0,387.29,292.12
2016,5,2,8,45,773.5,128.5,1.2,16.5,636.0,446.26,340.59
2016,5,2,9,0,791.0,132.0,1.2,17.0,681.0,502.6,385.5
2016,5,2,9,15,804.5,135.0,1.2,17.5,720.5,556.95,427.4
2016,5,2,9,30,818.0,138.0,1.2,18.0,760.0,611.22,467.74
2016,5,2,9,45,839.0,133.5,1.25,18.5,796.5,662.99,505.61
2016,5,2,10,0,860.0,129.0,1.3,19.0,833.0,713.99,541.93
2016,5,2,10,15,867.0,130.5,1.25,19.0,860.5,759.98,573.04
2016,5,2,10,30,874.0,132.0,1.2,19.0,888.0,804.17,601.2
2016,5,2,10,45,876.5,135.0,1.15,19.5,908.0,844.13,624.9
2016,5,2,11,0,879.0,138.0,1.1,20.0,928.0,881.62,646.56
2016,5,2,11,15,881.5,138.5,1.1,20.0,941.0,914.14,666.72
2016,5,2,11,30,884.0,139.0,1.1,20.0,954.0,943.87,685.05
2016,5,2,11,45,881.0,142.0,1.1,20.5,957.5,967.96,698.43
2016,5,2,12,0,878.0,145.0,1.1,21.0,961.0,988.83,709.8
2016,5,2,12,15,877.0,145.0,1.2,21.0,958.5,1005.43,721.74
2016,5,2,12,30,876.0,145.0,1.3,21.0,956.0,1018.72,731.73
2016,5,2,12,45,869.0,147.0,1.4,21.0,944.0,1024.63,737.22
2016,5,2,13,0,862.0,149.0,1.5,21.0,932.0,1027.07,740.7
2016,5,2,13,15,857.0,148.0,1.6,21.0,913.5,1025.05,741.46
2016,5,2,13,30,852.0,147.0,1.7,21.0,895.0,1029.13,746.22
2016,5,2,13,45,694.0,226.0,1.85,21.0,824.5,958.33,703.43
2016,5,2,14,0,536.0,305.0,2.0,21.0,754.0,876.57,648.99
2016,5,2,14,15,672.5,225.0,2.1,20.5,766.0,924.14,688.59
2016,5,2,14,30,809.0,145.0,2.2,20.0,778.0,953.63,711.23
2016,5,2,14,45,790.0,145.5,2.35,20.0,738.5,920.62,691.65
2016,5,2,15,0,771.0,146.0,2.5,20.0,699.0,885.35,670.78
2016,5,2,15,15,754.0,142.0,2.55,19.5,656.0,849.59,649.67
2016,5,2,15,30,737.0,138.0,2.6,19.0,613.0,807.48,623.74
2016,5,2,15,45,707.0,137.0,2.7,18.5,565.0,756.54,591.31
2016,5,2,16,0,677.0,136.0,2.8,18.0,517.0,705.27,557.84
2016,5,2,16,15,645.0,124.0,2.8,17.5,460.0,640.33,512.15
2016,5,2,16,30,613.0,112.0,2.8,17.0,403.0,576.08,465.39
2016,5,2,16,45,575.0,105.5,2.85,16.5,353.0,515.17,419.61
2016,5,2,17,0,537.0,99.0,2.9,16.0,303.0,456.26,373.81
2016,5,2,17,15,459.5,98.5,2.85,15.5,254.5,380.57,312.58
2016,5,2,17,30,382.0,98.0,2.8,15.0,206.0,316.85,259.4
2016,5,2,17,45,330.0,83.0,2.75,14.5,162.5,255.68,207.24
2016,5,2,18,0,278.0,68.0,2.7,14.0,119.0,199.84,158.33
2016,5,2,18,15,191.0,49.5,2.55,13.5,79.5,127.8,96.29
2016,5,2,18,30,104.0,31.0,2.4,13.0,40.0,71.89,45.42
2016,5,2,18,45,52.0,15.5,2.25,12.5,20.0,26.37,0.0
2016,5,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
