Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,11.0,5.5,5.24,0.0
2016,5,3,5,30,0.0,11.0,0.6,11.0,11.0,10.19,0.0
2016,5,3,5,45,0.0,28.5,0.65,11.5,28.5,26.24,16.6
2016,5,3,6,0,0.0,46.0,0.7,12.0,46.0,41.61,31.18
2016,5,3,6,15,8.0,67.5,0.6,12.0,69.5,59.94,48.05
2016,5,3,6,30,16.0,89.0,0.5,12.0,93.0,78.06,64.48
2016,5,3,6,45,26.0,109.5,0.45,12.0,118.0,91.44,76.4
2016,5,3,7,0,36.0,130.0,0.4,12.0,143.0,108.41,86.52
2016,5,3,7,15,91.0,158.0,0.4,12.5,197.0,138.69,108.15
2016,5,3,7,30,146.0,186.0,0.4,13.0,251.0,171.53,131.28
2016,5,3,7,45,222.0,201.5,0.45,13.5,314.0,211.41,159.99
2016,5,3,8,0,298.0,217.0,0.5,14.0,377.0,255.89,193.46
2016,5,3,8,15,247.5,248.0,0.6,14.0,389.5,286.22,220.29
2016,5,3,8,30,197.0,279.0,0.7,14.0,402.0,314.3,244.24
2016,5,3,8,45,180.0,302.5,0.85,14.5,421.0,341.5,265.85
2016,5,3,9,0,163.0,326.0,1.0,15.0,440.0,366.92,285.43
2016,5,3,9,15,244.5,333.0,1.05,15.5,515.0,428.05,331.59
2016,5,3,9,30,326.0,340.0,1.1,16.0,590.0,499.38,384.51
2016,5,3,9,45,213.5,366.5,1.2,16.5,533.5,471.66,362.3
2016,5,3,10,0,101.0,393.0,1.3,17.0,477.0,431.48,330.57
2016,5,3,10,15,97.0,405.5,1.25,17.0,488.0,447.66,342.19
2016,5,3,10,30,93.0,418.0,1.2,17.0,499.0,463.37,352.93
2016,5,3,10,45,204.5,423.0,1.2,17.5,606.0,568.7,430.39
2016,5,3,11,0,316.0,428.0,1.2,18.0,713.0,683.32,510.92
2016,5,3,11,15,385.5,406.0,1.15,18.0,758.5,738.54,548.79
2016,5,3,11,30,455.0,384.0,1.1,18.0,804.0,801.4,591.53
2016,5,3,11,45,384.0,416.0,1.1,18.0,772.0,777.23,572.71
2016,5,3,12,0,313.0,448.0,1.1,18.0,740.0,754.26,555.42
2016,5,3,12,15,395.0,416.5,1.1,18.0,783.5,812.64,597.27
2016,5,3,12,30,477.0,385.0,1.1,18.0,827.0,879.86,643.12
2016,5,3,12,45,414.0,403.0,1.1,18.0,784.0,843.98,617.35
2016,5,3,13,0,351.0,421.0,1.1,18.0,741.0,797.07,585.49
2016,5,3,13,15,344.0,414.5,1.2,18.0,723.0,787.5,581.28
2016,5,3,13,30,337.0,408.0,1.3,18.0,705.0,776.21,575.4
2016,5,3,13,45,429.0,359.5,1.4,18.0,726.5,828.78,615.53
2016,5,3,14,0,521.0,311.0,1.5,18.0,748.0,867.81,645.95
2016,5,3,14,15,476.0,312.0,1.6,17.5,699.5,819.73,615.38
2016,5,3,14,30,431.0,313.0,1.7,17.0,651.0,770.85,584.4
2016,5,3,14,45,582.0,238.0,1.8,17.0,671.0,825.05,629.04
2016,5,3,15,0,733.0,163.0,1.9,17.0,691.0,874.13,666.02
2016,5,3,15,15,638.5,182.0,2.0,16.5,622.0,791.01,611.46
2016,5,3,15,30,544.0,201.0,2.1,16.0,553.0,705.61,552.75
2016,5,3,15,45,362.5,225.0,2.25,16.0,452.5,551.6,438.28
2016,5,3,16,0,181.0,249.0,2.4,16.0,352.0,412.07,329.73
2016,5,3,16,15,189.5,224.5,2.45,15.5,323.0,385.2,311.39
2016,5,3,16,30,198.0,200.0,2.5,15.0,294.0,356.97,290.9
2016,5,3,16,45,177.0,181.0,2.55,15.0,258.0,314.37,257.16
2016,5,3,17,0,156.0,162.0,2.6,15.0,222.0,273.34,224.09
2016,5,3,17,15,139.5,139.0,2.5,14.5,186.5,231.79,190.27
2016,5,3,17,30,123.0,116.0,2.4,14.0,151.0,191.57,156.73
2016,5,3,17,45,101.5,93.0,2.3,14.0,118.0,150.48,121.46
2016,5,3,18,0,80.0,70.0,2.2,14.0,85.0,111.35,87.38
2016,5,3,18,15,46.5,49.0,2.0,13.5,57.0,72.62,53.87
2016,5,3,18,30,13.0,28.0,1.8,13.0,29.0,32.85,19.05
2016,5,3,18,45,6.5,14.0,1.6,13.0,14.5,14.8,0.0
2016,5,3,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.5,1.95,11.0,8.5,8.1,0.0
2016,5,4,5,30,0.0,17.0,2.0,11.0,17.0,15.78,0.0
2016,5,4,5,45,47.0,38.0,2.1,11.5,45.5,32.21,21.75
2016,5,4,6,0,94.0,59.0,2.2,12.0,74.0,48.76,37.46
2016,5,4,6,15,134.0,81.0,2.2,12.0,110.5,65.56,53.03
2016,5,4,6,30,174.0,103.0,2.2,12.0,147.0,78.47,64.89
2016,5,4,6,45,227.0,115.5,2.2,12.0,187.0,86.99,72.58
2016,5,4,7,0,280.0,128.0,2.2,12.0,227.0,101.39,77.52
2016,5,4,7,15,278.5,151.5,2.15,12.0,263.0,139.17,102.0
2016,5,4,7,30,277.0,175.0,2.1,12.0,299.0,177.27,131.65
2016,5,4,7,45,324.0,189.5,2.1,12.5,351.0,218.43,163.69
2016,5,4,8,0,371.0,204.0,2.1,13.0,403.0,265.09,201.4
2016,5,4,8,15,329.0,235.5,2.0,13.0,424.5,302.49,234.6
2016,5,4,8,30,287.0,267.0,1.9,13.0,446.0,335.35,262.92
2016,5,4,8,45,272.0,292.0,1.8,13.5,471.5,370.01,290.62
2016,5,4,9,0,257.0,317.0,1.7,14.0,497.0,403.06,316.05
2016,5,4,9,15,267.5,335.5,1.6,14.0,532.0,442.75,346.39
2016,5,4,9,30,278.0,354.0,1.5,14.0,567.0,483.35,376.68
2016,5,4,9,45,294.0,367.5,1.4,14.5,601.5,523.86,405.59
2016,5,4,10,0,310.0,381.0,1.3,15.0,636.0,565.43,434.52
2016,5,4,10,15,300.5,398.0,1.3,15.0,652.0,592.43,453.34
2016,5,4,10,30,291.0,415.0,1.3,15.0,668.0,618.14,471.06
2016,5,4,10,45,308.5,420.5,1.3,15.5,694.5,653.78,495.37
2016,5,4,11,0,326.0,426.0,1.3,16.0,721.0,689.82,519.49
2016,5,4,11,15,247.0,448.0,1.4,16.0,673.5,656.99,494.91
2016,5,4,11,30,168.0,470.0,1.5,16.0,626.0,613.0,462.63
2016,5,4,11,45,237.0,460.5,1.65,16.5,681.5,676.7,509.96
2016,5,4,12,0,306.0,451.0,1.8,17.0,737.0,750.37,562.43
2016,5,4,12,15,326.0,443.0,1.85,17.0,747.0,772.04,577.78
2016,5,4,12,30,346.0,435.0,1.9,17.0,757.0,792.69,592.94
2016,5,4,12,45,309.5,441.0,2.0,17.5,726.5,770.07,576.18
2016,5,4,13,0,273.0,447.0,2.1,18.0,696.0,745.48,558.33
2016,5,4,13,15,344.0,409.5,2.15,18.0,717.0,781.99,587.08
2016,5,4,13,30,415.0,372.0,2.2,18.0,738.0,826.99,620.76
2016,5,4,13,45,407.0,364.5,2.3,18.0,715.0,811.64,611.17
2016,5,4,14,0,399.0,357.0,2.4,18.0,692.0,783.21,593.29
2016,5,4,14,15,448.5,322.0,2.5,17.5,685.5,803.07,611.57
2016,5,4,14,30,498.0,287.0,2.6,17.0,679.0,807.63,619.18
2016,5,4,14,45,451.0,290.5,2.75,17.0,632.5,757.94,584.86
2016,5,4,15,0,404.0,294.0,2.9,17.0,586.0,696.44,542.02
2016,5,4,15,15,381.0,280.0,2.95,16.5,542.5,650.67,511.03
2016,5,4,15,30,358.0,266.0,3.0,16.0,499.0,604.79,479.18
2016,5,4,15,45,228.0,257.0,3.05,16.0,401.5,464.5,371.59
2016,5,4,16,0,98.0,248.0,3.1,16.0,304.0,334.23,268.25
2016,5,4,16,15,78.5,221.0,3.15,15.5,263.0,287.58,232.42
2016,5,4,16,30,59.0,194.0,3.2,15.0,222.0,242.24,196.62
2016,5,4,16,45,79.0,174.5,3.3,15.0,207.5,233.0,190.26
2016,5,4,17,0,99.0,155.0,3.4,15.0,193.0,230.11,188.6
2016,5,4,17,15,81.5,134.5,3.3,14.5,162.5,186.1,152.33
2016,5,4,17,30,64.0,114.0,3.2,14.0,132.0,152.1,123.81
2016,5,4,17,45,49.5,91.0,3.15,13.5,103.5,118.08,94.78
2016,5,4,18,0,35.0,68.0,3.1,13.0,75.0,85.3,66.41
2016,5,4,18,15,17.5,47.0,2.9,12.5,50.5,55.17,40.21
2016,5,4,18,30,0.0,26.0,2.7,12.0,26.0,24.68,13.48
2016,5,4,18,45,0.0,13.0,2.55,12.0,13.0,12.06,0.0
2016,5,4,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,3.0,1.4,11.0,3.0,2.86,0.0
2016,5,5,5,30,0.0,6.0,1.6,11.0,6.0,5.55,0.0
2016,5,5,5,45,0.0,14.5,1.85,11.5,14.5,13.43,5.87
2016,5,5,6,0,0.0,23.0,2.1,12.0,23.0,21.33,13.29
2016,5,5,6,15,0.0,34.0,2.15,12.0,34.0,31.56,22.74
2016,5,5,6,30,0.0,45.0,2.2,12.0,45.0,41.8,32.13
2016,5,5,6,45,0.0,57.0,2.3,12.5,57.0,52.99,42.14
2016,5,5,7,0,0.0,69.0,2.4,13.0,69.0,64.2,49.49
2016,5,5,7,15,0.0,84.5,2.4,13.0,84.5,78.09,61.13
2016,5,5,7,30,0.0,100.0,2.4,13.0,100.0,92.03,72.66
2016,5,5,7,45,0.0,117.5,2.45,13.5,117.5,107.79,85.41
2016,5,5,8,0,0.0,135.0,2.5,14.0,135.0,123.66,98.07
2016,5,5,8,15,1.5,155.0,2.5,14.0,156.0,142.3,113.0
2016,5,5,8,30,3.0,175.0,2.5,14.0,177.0,161.25,128.07
2016,5,5,8,45,98.5,251.0,2.55,14.5,320.0,264.22,209.54
2016,5,5,9,0,194.0,327.0,2.6,15.0,463.0,383.15,301.72
2016,5,5,9,15,153.0,346.0,2.6,15.0,457.0,391.59,307.76
2016,5,5,9,30,112.0,365.0,2.6,15.0,451.0,396.77,311.2
2016,5,5,9,45,79.0,360.5,2.6,15.5,422.5,380.4,297.5
2016,5,5,10,0,46.0,356.0,2.6,16.0,394.0,360.23,280.73
2016,5,5,10,15,54.0,378.0,2.6,16.0,424.0,390.92,304.01
2016,5,5,10,30,62.0,400.0,2.6,16.0,454.0,422.53,327.6
2016,5,5,10,45,41.5,364.0,2.6,16.5,401.0,377.25,292.14
2016,5,5,11,0,21.0,328.0,2.6,17.0,348.0,325.5,251.83
2016,5,5,11,15,16.5,284.5,2.6,17.0,300.0,281.95,218.54
2016,5,5,11,30,12.0,241.0,2.6,17.0,252.0,237.67,184.3
2016,5,5,11,45,26.0,321.5,2.6,17.0,346.0,335.0,259.57
2016,5,5,12,0,40.0,402.0,2.6,17.0,440.0,430.51,331.19
2016,5,5,12,15,25.0,311.5,2.6,17.0,335.5,328.31,253.77
2016,5,5,12,30,10.0,221.0,2.6,17.0,231.0,218.97,169.58
2016,5,5,12,45,11.0,234.0,2.65,17.0,244.5,232.88,180.83
2016,5,5,13,0,12.0,247.0,2.7,17.0,258.0,246.88,191.82
2016,5,5,13,15,31.0,320.0,2.7,17.0,347.5,349.18,271.19
2016,5,5,13,30,50.0,393.0,2.7,17.0,437.0,445.84,344.17
2016,5,5,13,45,203.5,386.5,2.7,17.0,559.0,607.31,468.42
2016,5,5,14,0,357.0,380.0,2.7,17.0,681.0,766.03,585.43
2016,5,5,14,15,419.0,337.0,2.65,16.5,677.0,789.57,604.46
2016,5,5,14,30,481.0,294.0,2.6,16.0,673.0,798.49,614.6
2016,5,5,14,45,376.0,312.0,2.6,16.0,600.0,697.89,541.35
2016,5,5,15,0,271.0,330.0,2.6,16.0,527.0,613.83,478.83
2016,5,5,15,15,162.0,302.5,2.6,16.0,418.5,467.69,368.9
2016,5,5,15,30,53.0,275.0,2.6,16.0,310.0,328.05,259.84
2016,5,5,15,45,116.0,263.5,2.65,16.0,332.0,379.18,303.01
2016,5,5,16,0,179.0,252.0,2.7,16.0,354.0,413.43,332.01
2016,5,5,16,15,90.5,201.5,2.6,15.5,253.0,274.3,221.63
2016,5,5,16,30,2.0,151.0,2.5,15.0,152.0,146.96,117.13
2016,5,5,16,45,13.0,146.0,2.45,15.0,151.5,150.19,120.73
2016,5,5,17,0,24.0,141.0,2.4,15.0,151.0,152.71,123.35
2016,5,5,17,15,17.0,121.0,2.15,14.5,127.5,128.02,103.03
2016,5,5,17,30,10.0,101.0,1.9,14.0,104.0,103.97,82.96
2016,5,5,17,45,5.0,80.5,1.65,14.0,82.0,80.92,63.29
2016,5,5,18,0,0.0,60.0,1.4,14.0,60.0,58.25,43.75
2016,5,5,18,15,0.0,41.0,1.25,13.5,41.0,39.29,27.24
2016,5,5,18,30,0.0,22.0,1.1,13.0,22.0,20.42,10.34
2016,5,5,18,45,0.0,11.0,1.0,12.5,11.0,10.2,0.0
2016,5,5,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.5,1.35,11.0,1.5,1.43,0.0
2016,5,6,5,30,0.0,3.0,1.5,11.0,3.0,2.77,0.0
2016,5,6,5,45,0.0,7.5,1.65,11.5,7.5,6.94,0.32
2016,5,6,6,0,0.0,12.0,1.8,12.0,12.0,11.11,4.24
2016,5,6,6,15,0.0,17.5,1.75,12.0,17.5,16.21,8.97
2016,5,6,6,30,0.0,23.0,1.7,12.0,23.0,21.32,13.68
2016,5,6,6,45,0.0,29.5,1.7,12.0,29.5,27.37,19.17
2016,5,6,7,0,0.0,36.0,1.7,12.0,36.0,33.42,23.28
2016,5,6,7,15,0.0,54.0,1.7,12.0,54.0,50.2,37.6
2016,5,6,7,30,0.0,72.0,1.7,12.0,72.0,67.0,51.76
2016,5,6,7,45,0.0,93.0,1.7,12.5,93.0,86.32,67.73
2016,5,6,8,0,0.0,114.0,1.7,13.0,114.0,105.25,83.11
2016,5,6,8,15,0.0,116.0,1.75,13.0,116.0,107.36,84.55
2016,5,6,8,30,0.0,118.0,1.8,13.0,118.0,109.4,85.97
2016,5,6,8,45,55.0,222.0,1.85,13.0,261.0,223.33,178.01
2016,5,6,9,0,110.0,326.0,1.9,13.0,404.0,343.79,272.34
2016,5,6,9,15,75.0,323.0,1.95,13.0,377.5,331.46,262.06
2016,5,6,9,30,40.0,320.0,2.0,13.0,351.0,314.79,248.61
2016,5,6,9,45,25.5,277.0,2.05,13.5,297.0,271.41,214.07
2016,5,6,10,0,11.0,234.0,2.1,14.0,243.0,224.76,176.74
2016,5,6,10,15,12.5,252.5,2.1,14.0,263.5,244.01,191.84
2016,5,6,10,30,14.0,271.0,2.1,14.0,284.0,263.51,206.85
2016,5,6,10,45,7.0,170.0,2.15,14.5,176.5,164.63,128.31
2016,5,6,11,0,0.0,69.0,2.2,15.0,69.0,64.52,47.34
2016,5,6,11,15,0.0,56.5,2.15,15.0,56.5,52.83,37.85
2016,5,6,11,30,0.0,44.0,2.1,15.0,44.0,41.13,28.26
2016,5,6,11,45,4.0,119.0,2.1,15.0,123.5,115.32,88.75
2016,5,6,12,0,8.0,194.0,2.1,15.0,203.0,190.4,148.6
2016,5,6,12,15,9.5,214.0,2.05,15.0,224.0,211.34,164.92
2016,5,6,12,30,11.0,234.0,2.0,15.0,245.0,232.44,181.43
2016,5,6,12,45,11.0,235.5,2.0,15.0,246.0,234.31,182.89
2016,5,6,13,0,11.0,237.0,2.0,15.0,247.0,236.13,184.4
2016,5,6,13,15,7.0,197.5,1.95,14.5,204.5,194.09,151.65
2016,5,6,13,30,3.0,158.0,1.9,14.0,162.0,152.09,118.55
2016,5,6,13,45,1.5,101.0,1.85,14.0,103.0,96.13,73.53
2016,5,6,14,0,0.0,44.0,1.8,14.0,44.0,41.06,28.45
2016,5,6,14,15,8.0,155.0,1.8,14.0,161.5,154.16,121.27
2016,5,6,14,30,16.0,266.0,1.8,14.0,279.0,271.55,214.51
2016,5,6,14,45,11.0,231.0,1.8,14.0,240.0,231.94,183.15
2016,5,6,15,0,6.0,196.0,1.8,14.0,201.0,192.58,152.19
2016,5,6,15,15,3.0,115.5,1.7,14.0,118.0,111.0,86.52
2016,5,6,15,30,0.0,35.0,1.6,14.0,35.0,32.57,21.74
2016,5,6,15,45,1.5,102.5,1.55,14.0,103.5,97.1,75.76
2016,5,6,16,0,3.0,170.0,1.5,14.0,172.0,165.49,132.05
2016,5,6,16,15,1.5,99.0,1.35,13.5,100.0,93.8,73.4
2016,5,6,16,30,0.0,28.0,1.2,13.0,28.0,26.0,16.6
2016,5,6,16,45,0.0,20.0,1.1,13.0,20.0,18.56,10.32
2016,5,6,17,0,0.0,12.0,1.0,13.0,12.0,11.13,3.96
2016,5,6,17,15,0.0,10.0,0.85,13.0,10.0,9.27,2.38
2016,5,6,17,30,0.0,8.0,0.7,13.0,8.0,7.41,0.77
2016,5,6,17,45,146.0,39.5,0.55,13.0,67.5,119.41,96.38
2016,5,6,18,0,292.0,71.0,0.4,13.0,127.0,208.76,165.36
2016,5,6,18,15,204.0,53.5,0.45,12.5,87.0,142.51,108.32
2016,5,6,18,30,116.0,36.0,0.5,12.0,47.0,80.94,54.95
2016,5,6,18,45,58.0,18.0,0.55,12.0,23.5,35.58,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.15,10.5,9.5,9.05,0.0
2016,5,7,5,30,0.0,19.0,1.4,11.0,19.0,17.64,4.76
2016,5,7,5,45,28.5,40.0,1.65,11.5,44.5,35.1,24.64
2016,5,7,6,0,57.0,61.0,1.9,12.0,70.0,50.39,39.06
2016,5,7,6,15,82.5,83.5,1.95,12.0,102.0,67.44,54.79
2016,5,7,6,30,108.0,106.0,2.0,12.0,134.0,84.01,69.86
2016,5,7,6,45,139.5,124.0,2.1,12.0,169.0,97.27,81.69
2016,5,7,7,0,171.0,142.0,2.2,12.0,204.0,115.66,90.4
2016,5,7,7,15,127.0,165.0,2.25,12.0,215.0,142.89,110.78
2016,5,7,7,30,83.0,188.0,2.3,12.0,226.0,170.06,134.28
2016,5,7,7,45,90.5,212.0,2.35,12.5,257.5,198.54,156.94
2016,5,7,8,0,98.0,236.0,2.4,13.0,289.0,228.2,180.61
2016,5,7,8,15,133.5,261.0,2.4,13.0,341.0,264.94,209.55
2016,5,7,8,30,169.0,286.0,2.4,13.0,393.0,310.27,245.49
2016,5,7,8,45,164.5,308.5,2.4,13.5,418.5,340.39,269.16
2016,5,7,9,0,160.0,331.0,2.4,14.0,444.0,370.11,291.99
2016,5,7,9,15,147.5,350.5,2.35,14.0,459.5,392.54,309.16
2016,5,7,9,30,135.0,370.0,2.3,14.0,475.0,413.67,324.95
2016,5,7,9,45,69.0,265.5,2.3,14.5,319.5,288.99,227.83
2016,5,7,10,0,3.0,161.0,2.3,15.0,164.0,151.98,118.23
2016,5,7,10,15,5.0,178.0,2.25,15.0,183.0,169.56,132.44
2016,5,7,10,30,7.0,195.0,2.2,15.0,202.0,187.41,146.48
2016,5,7,10,45,8.5,206.0,2.2,15.5,214.0,199.5,155.61
2016,5,7,11,0,10.0,217.0,2.2,16.0,226.0,211.74,164.84
2016,5,7,11,15,12.0,247.0,2.15,16.0,258.0,242.51,188.72
2016,5,7,11,30,14.0,277.0,2.1,16.0,290.0,273.63,212.61
2016,5,7,11,45,34.5,353.0,2.05,16.5,385.5,373.64,288.58
2016,5,7,12,0,55.0,429.0,2.0,17.0,481.0,471.49,360.25
2016,5,7,12,15,32.5,325.0,1.95,17.0,356.0,348.88,268.41
2016,5,7,12,30,10.0,221.0,1.9,17.0,231.0,218.94,169.04
2016,5,7,12,45,12.5,251.0,1.9,17.0,263.0,250.79,194.24
2016,5,7,13,0,15.0,281.0,1.9,17.0,295.0,282.98,219.01
2016,5,7,13,15,14.0,273.0,1.9,17.0,286.0,274.62,212.61
2016,5,7,13,30,13.0,265.0,1.9,17.0,277.0,266.16,206.29
2016,5,7,13,45,9.0,219.5,1.95,17.0,228.0,217.79,169.0
2016,5,7,14,0,5.0,174.0,2.0,17.0,179.0,169.6,131.39
2016,5,7,14,15,9.5,216.0,2.0,17.0,224.5,215.16,167.75
2016,5,7,14,30,14.0,258.0,2.0,17.0,270.0,261.51,204.17
2016,5,7,14,45,10.0,228.0,2.05,17.0,236.5,227.94,178.11
2016,5,7,15,0,6.0,198.0,2.1,17.0,203.0,194.53,152.15
2016,5,7,15,15,3.0,156.0,2.1,16.5,158.5,150.43,117.55
2016,5,7,15,30,0.0,114.0,2.1,16.0,114.0,106.91,82.73
2016,5,7,15,45,0.0,134.5,2.1,16.0,134.5,127.06,99.5
2016,5,7,16,0,0.0,155.0,2.1,16.0,155.0,147.87,116.73
2016,5,7,16,15,20.0,172.0,2.05,15.5,181.5,180.99,144.92
2016,5,7,16,30,40.0,189.0,2.0,15.0,208.0,222.55,179.76
2016,5,7,16,45,20.0,118.0,1.95,15.0,127.5,130.79,104.65
2016,5,7,17,0,0.0,47.0,1.9,15.0,47.0,43.67,31.56
2016,5,7,17,15,0.0,39.5,1.8,14.5,39.5,36.68,25.81
2016,5,7,17,30,0.0,32.0,1.7,14.0,32.0,29.69,19.91
2016,5,7,17,45,180.0,47.5,1.65,14.0,82.5,144.95,117.44
2016,5,7,18,0,360.0,63.0,1.6,14.0,133.0,226.6,179.87
2016,5,7,18,15,266.5,49.0,1.45,13.5,92.0,158.48,120.52
2016,5,7,18,30,173.0,35.0,1.3,13.0,51.0,101.14,69.64
2016,5,7,18,45,86.5,17.5,1.2,13.0,25.5,44.75,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.0,0.85,11.5,3.0,2.86,0.0
2016,5,8,5,30,0.0,6.0,1.0,12.0,6.0,5.55,0.0
2016,5,8,5,45,0.0,14.0,1.15,12.5,14.0,12.97,5.57
2016,5,8,6,0,0.0,22.0,1.3,13.0,22.0,20.4,12.48
2016,5,8,6,15,0.0,32.0,1.35,13.0,32.0,29.69,21.03
2016,5,8,6,30,0.0,42.0,1.4,13.0,42.0,39.0,29.52
2016,5,8,6,45,0.0,53.0,1.45,13.5,53.0,49.26,38.65
2016,5,8,7,0,0.0,64.0,1.5,14.0,64.0,59.52,45.31
2016,5,8,7,15,0.0,101.0,1.45,14.0,101.0,92.22,72.73
2016,5,8,7,30,0.0,138.0,1.4,14.0,138.0,124.21,99.04
2016,5,8,7,45,10.0,168.0,1.4,14.5,173.5,152.65,121.36
2016,5,8,8,0,20.0,198.0,1.4,15.0,209.0,182.58,144.63
2016,5,8,8,15,146.5,236.5,1.4,15.0,328.0,250.12,195.34
2016,5,8,8,30,273.0,275.0,1.4,15.0,447.0,337.7,262.38
2016,5,8,8,45,518.0,207.5,1.45,15.5,563.5,405.12,313.58
2016,5,8,9,0,763.0,140.0,1.5,16.0,680.0,500.74,387.56
2016,5,8,9,15,401.5,231.0,1.55,16.0,517.0,424.93,331.52
2016,5,8,9,30,40.0,322.0,1.6,16.0,354.0,316.5,246.03
2016,5,8,9,45,40.5,337.0,1.7,16.5,370.5,334.69,259.83
2016,5,8,10,0,41.0,352.0,1.8,17.0,387.0,353.01,272.98
2016,5,8,10,15,99.0,394.5,1.9,17.0,481.0,438.84,338.34
2016,5,8,10,30,157.0,437.0,2.0,17.0,575.0,532.24,407.62
2016,5,8,10,45,84.5,343.0,2.1,17.0,418.0,392.25,302.9
2016,5,8,11,0,12.0,249.0,2.2,17.0,261.0,243.48,188.3
2016,5,8,11,15,37.5,342.0,2.3,17.0,377.0,359.68,278.32
2016,5,8,11,30,63.0,435.0,2.4,17.0,493.0,476.44,365.28
2016,5,8,11,45,50.0,417.0,2.5,17.5,464.0,450.96,345.03
2016,5,8,12,0,37.0,399.0,2.6,18.0,435.0,424.23,324.55
2016,5,8,12,15,39.5,396.0,2.65,18.0,433.5,426.58,326.67
2016,5,8,12,30,42.0,393.0,2.7,18.0,432.0,428.71,328.54
2016,5,8,12,45,42.0,389.0,2.8,18.0,428.0,427.07,327.64
2016,5,8,13,0,42.0,385.0,2.9,18.0,424.0,425.13,326.57
2016,5,8,13,15,41.5,378.0,2.9,17.5,416.0,419.28,323.07
2016,5,8,13,30,41.0,371.0,2.9,17.0,408.0,413.13,319.39
2016,5,8,13,45,40.5,361.0,2.95,17.0,397.0,403.56,312.66
2016,5,8,14,0,40.0,351.0,3.0,17.0,386.0,393.73,305.75
2016,5,8,14,15,53.0,352.5,3.0,17.0,396.5,409.19,318.44
2016,5,8,14,30,66.0,354.0,3.0,17.0,407.0,424.25,330.75
2016,5,8,14,45,66.0,337.5,3.0,17.0,388.0,406.88,318.21
2016,5,8,15,0,66.0,321.0,3.0,17.0,369.0,389.2,305.52
2016,5,8,15,15,65.0,302.0,2.95,16.5,347.5,367.58,290.21
2016,5,8,15,30,64.0,283.0,2.9,16.0,326.0,345.74,274.58
2016,5,8,15,45,63.5,262.5,2.9,16.0,302.0,322.46,257.23
2016,5,8,16,0,63.0,242.0,2.9,16.0,278.0,298.97,239.54
2016,5,8,16,15,60.0,220.5,2.85,15.5,252.5,272.3,219.43
2016,5,8,16,30,57.0,199.0,2.8,15.0,227.0,245.67,199.03
2016,5,8,16,45,115.5,178.5,2.8,15.0,227.0,269.91,220.61
2016,5,8,17,0,174.0,158.0,2.8,15.0,227.0,278.61,228.9
2016,5,8,17,15,158.5,137.0,2.75,14.5,193.0,239.01,196.55
2016,5,8,17,30,143.0,116.0,2.7,14.0,159.0,200.64,164.56
2016,5,8,17,45,288.5,86.0,2.65,14.0,150.0,240.27,195.85
2016,5,8,18,0,434.0,56.0,2.6,14.0,141.0,250.74,199.29
2016,5,8,18,15,337.0,44.5,2.45,13.5,98.5,179.22,136.65
2016,5,8,18,30,240.0,33.0,2.3,13.0,56.0,117.58,81.48
2016,5,8,18,45,120.0,16.5,2.2,13.0,28.0,51.36,0.27
2016,5,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,64.5,13.0,1.9,10.0,17.5,12.39,0.0
2016,5,9,5,30,129.0,26.0,2.0,10.0,35.0,20.42,8.31
2016,5,9,5,45,241.0,40.5,2.1,10.5,74.5,31.3,21.63
2016,5,9,6,0,353.0,55.0,2.2,11.0,114.0,41.76,31.64
2016,5,9,6,15,181.0,73.5,2.2,11.0,104.5,57.72,46.38
2016,5,9,6,30,9.0,92.0,2.2,11.0,95.0,80.95,67.43
2016,5,9,6,45,16.0,112.0,2.25,11.5,118.0,97.78,82.31
2016,5,9,7,0,23.0,132.0,2.3,12.0,141.0,115.69,92.88
2016,5,9,7,15,18.5,146.5,2.3,12.0,154.5,130.66,104.85
2016,5,9,7,30,14.0,161.0,2.3,12.0,168.0,145.01,116.56
2016,5,9,7,45,34.5,193.5,2.3,12.5,212.5,173.46,138.62
2016,5,9,8,0,55.0,226.0,2.3,13.0,257.0,209.47,166.79
2016,5,9,8,15,37.5,227.5,2.3,13.0,249.5,211.49,168.69
2016,5,9,8,30,20.0,229.0,2.3,13.0,242.0,214.64,171.28
2016,5,9,8,45,90.0,281.0,2.35,13.5,344.5,288.45,229.08
2016,5,9,9,0,160.0,333.0,2.4,14.0,447.0,371.94,293.6
2016,5,9,9,15,136.0,351.0,2.4,14.0,451.5,386.79,304.68
2016,5,9,9,30,112.0,369.0,2.4,14.0,456.0,400.35,314.65
2016,5,9,9,45,173.5,386.0,2.45,14.5,527.0,463.28,362.65
2016,5,9,10,0,235.0,403.0,2.5,15.0,598.0,533.16,414.9
2016,5,9,10,15,349.0,377.0,2.55,15.0,677.5,608.93,472.99
2016,5,9,10,30,463.0,351.0,2.6,15.0,757.0,694.43,537.28
2016,5,9,10,45,687.0,236.0,2.65,15.5,854.5,792.83,612.18
2016,5,9,11,0,911.0,121.0,2.7,16.0,952.0,894.88,682.84
2016,5,9,11,15,913.5,121.5,2.75,16.0,965.0,927.86,704.49
2016,5,9,11,30,916.0,122.0,2.8,16.0,978.0,957.97,724.77
2016,5,9,11,45,917.0,122.5,2.85,16.5,983.0,983.69,740.71
2016,5,9,12,0,918.0,123.0,2.9,17.0,988.0,1006.24,754.53
2016,5,9,12,15,917.5,123.0,2.95,17.0,985.0,1023.55,766.35
2016,5,9,12,30,917.0,123.0,3.0,17.0,982.0,1037.46,776.03
2016,5,9,12,45,915.0,122.5,3.05,17.0,972.0,1045.87,782.22
2016,5,9,13,0,913.0,122.0,3.1,17.0,962.0,1050.71,786.22
2016,5,9,13,15,909.0,121.0,3.15,17.0,944.0,1049.43,786.3
2016,5,9,13,30,905.0,120.0,3.2,17.0,926.0,1044.55,784.17
2016,5,9,13,45,899.5,119.0,3.25,17.0,901.0,1034.61,778.8
2016,5,9,14,0,894.0,118.0,3.3,17.0,876.0,1021.2,771.23
2016,5,9,14,15,886.0,116.5,3.3,17.0,844.5,1001.44,759.05
2016,5,9,14,30,878.0,115.0,3.3,17.0,813.0,978.48,744.8
2016,5,9,14,45,868.0,113.0,3.35,17.0,775.5,950.06,727.19
2016,5,9,15,0,858.0,111.0,3.4,17.0,738.0,918.85,707.59
2016,5,9,15,15,844.5,108.0,3.35,16.5,695.0,887.87,688.7
2016,5,9,15,30,831.0,105.0,3.3,16.0,652.0,847.32,662.83
2016,5,9,15,45,813.5,102.0,3.3,16.0,605.0,801.49,631.96
2016,5,9,16,0,796.0,99.0,3.3,16.0,558.0,754.24,599.66
2016,5,9,16,15,773.0,95.0,3.2,15.5,508.0,700.59,562.71
2016,5,9,16,30,750.0,91.0,3.1,15.0,458.0,646.56,524.74
2016,5,9,16,45,718.0,86.5,3.05,15.0,405.5,588.27,480.03
2016,5,9,17,0,686.0,82.0,3.0,15.0,353.0,528.89,433.2
2016,5,9,17,15,642.0,76.5,2.85,14.5,301.0,463.12,380.34
2016,5,9,17,30,598.0,71.0,2.7,14.0,249.0,400.46,328.23
2016,5,9,17,45,528.5,63.5,2.55,13.5,198.5,327.41,266.08
2016,5,9,18,0,459.0,56.0,2.4,13.0,148.0,261.01,207.88
2016,5,9,18,15,359.0,45.0,2.1,12.5,104.0,187.52,143.58
2016,5,9,18,30,259.0,34.0,1.8,12.0,60.0,124.23,87.03
2016,5,9,18,45,129.5,17.0,1.55,11.5,30.0,54.47,6.67
2016,5,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,65.0,13.5,1.8,10.0,18.5,12.87,0.0
2016,5,10,5,30,130.0,27.0,1.9,10.0,37.0,21.19,9.51
2016,5,10,5,45,245.5,41.0,2.0,10.5,77.0,31.65,22.01
2016,5,10,6,0,361.0,55.0,2.1,11.0,117.0,41.7,31.62
2016,5,10,6,15,180.5,57.0,2.05,11.0,88.0,45.58,35.51
2016,5,10,6,30,0.0,59.0,2.0,11.0,59.0,54.69,43.9
2016,5,10,6,45,0.0,72.5,1.95,11.5,72.5,66.75,54.65
2016,5,10,7,0,0.0,86.0,1.9,12.0,86.0,78.81,62.1
2016,5,10,7,15,0.0,97.5,1.85,12.0,97.5,89.34,70.83
2016,5,10,7,30,0.0,109.0,1.8,12.0,109.0,99.91,79.47
2016,5,10,7,45,6.5,149.0,1.75,12.5,152.5,136.2,108.96
2016,5,10,8,0,13.0,189.0,1.7,13.0,196.0,173.35,138.58
2016,5,10,8,15,21.0,216.5,1.55,13.5,229.5,201.54,160.42
2016,5,10,8,30,29.0,244.0,1.4,14.0,263.0,226.7,179.56
2016,5,10,8,45,51.5,281.0,1.3,14.5,316.5,271.66,213.96
2016,5,10,9,0,74.0,318.0,1.2,15.0,370.0,319.66,250.06
2016,5,10,9,15,454.5,227.5,1.2,15.5,578.0,451.19,352.09
2016,5,10,9,30,835.0,137.0,1.2,16.0,786.0,625.38,482.56
2016,5,10,9,45,833.0,145.5,1.25,16.5,817.0,674.66,517.07
2016,5,10,10,0,831.0,154.0,1.3,17.0,848.0,721.92,550.35
2016,5,10,10,15,838.5,156.0,1.35,17.5,875.0,767.98,582.14
2016,5,10,10,30,846.0,158.0,1.4,18.0,902.0,812.43,610.88
2016,5,10,10,45,852.0,158.5,1.45,18.5,922.5,852.43,636.11
2016,5,10,11,0,858.0,159.0,1.5,19.0,943.0,890.28,659.69
2016,5,10,11,15,861.0,159.5,1.55,19.0,955.5,923.16,681.1
2016,5,10,11,30,864.0,160.0,1.6,19.0,968.0,953.35,700.78
2016,5,10,11,45,867.0,159.0,1.7,19.5,973.5,971.73,712.15
2016,5,10,12,0,870.0,158.0,1.8,20.0,979.0,994.01,726.19
2016,5,10,12,15,869.5,158.0,1.9,20.0,976.5,1010.8,738.07
2016,5,10,12,30,869.0,158.0,2.0,20.0,974.0,1024.37,748.04
2016,5,10,12,45,871.0,154.0,2.15,20.5,964.5,1033.22,754.27
2016,5,10,13,0,873.0,150.0,2.3,21.0,955.0,1038.64,758.4
2016,5,10,13,15,868.5,149.0,2.4,21.0,936.5,1037.05,758.96
2016,5,10,13,30,864.0,148.0,2.5,21.0,918.0,1032.01,757.45
2016,5,10,13,45,857.0,146.5,2.6,21.0,893.0,1030.0,758.02
2016,5,10,14,0,850.0,145.0,2.7,21.0,868.0,1015.11,750.21
2016,5,10,14,15,841.0,143.0,2.75,20.5,836.0,994.45,739.68
2016,5,10,14,30,832.0,141.0,2.8,20.0,804.0,970.72,727.08
2016,5,10,14,45,821.5,137.5,2.9,20.0,766.5,941.02,709.43
2016,5,10,15,0,811.0,134.0,3.0,20.0,729.0,908.63,689.8
2016,5,10,15,15,796.0,131.0,3.05,19.5,686.0,870.3,666.76
2016,5,10,15,30,781.0,128.0,3.1,19.0,643.0,829.95,641.97
2016,5,10,15,45,764.5,123.0,3.2,19.0,597.0,784.42,612.14
2016,5,10,16,0,748.0,118.0,3.3,19.0,551.0,740.93,583.27
2016,5,10,16,15,723.0,113.0,3.35,18.5,501.0,686.51,546.59
2016,5,10,16,30,698.0,108.0,3.4,18.0,451.0,632.02,508.04
2016,5,10,16,45,669.0,101.0,3.45,17.5,400.0,572.86,464.19
2016,5,10,17,0,640.0,94.0,3.5,17.0,349.0,514.68,419.6
2016,5,10,17,15,594.0,87.0,3.45,16.5,297.0,448.25,366.59
2016,5,10,17,30,548.0,80.0,3.4,16.0,245.0,385.17,314.54
2016,5,10,17,45,486.5,70.5,3.35,15.5,196.0,316.08,255.99
2016,5,10,18,0,425.0,61.0,3.3,15.0,147.0,252.83,200.76
2016,5,10,18,15,329.0,48.5,3.1,14.5,104.0,179.41,136.99
2016,5,10,18,30,233.0,36.0,2.9,14.0,61.0,119.22,83.72
2016,5,10,18,45,116.5,18.0,2.7,13.5,30.5,53.05,11.05
2016,5,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,99.0,13.0,1.65,10.5,20.5,12.39,0.0
2016,5,11,5,30,198.0,26.0,1.9,11.0,41.0,20.37,9.4
2016,5,11,5,45,309.5,38.0,2.15,11.5,81.5,29.85,20.4
2016,5,11,6,0,421.0,50.0,2.4,12.0,122.0,38.25,28.45
2016,5,11,6,15,493.0,58.5,2.35,12.0,171.0,43.04,33.1
2016,5,11,6,30,565.0,67.0,2.3,12.0,220.0,47.59,37.35
2016,5,11,6,45,282.5,76.0,2.25,12.5,152.5,52.88,42.03
2016,5,11,7,0,0.0,85.0,2.2,13.0,85.0,78.01,61.2
2016,5,11,7,15,2.0,117.5,2.1,13.5,118.5,106.22,84.51
2016,5,11,7,30,4.0,150.0,2.0,14.0,152.0,134.8,107.64
2016,5,11,7,45,4.5,162.0,1.95,14.5,164.5,146.71,116.78
2016,5,11,8,0,5.0,174.0,1.9,15.0,177.0,158.63,125.86
2016,5,11,8,15,15.0,206.0,1.85,15.0,215.5,190.76,151.17
2016,5,11,8,30,25.0,238.0,1.8,15.0,254.0,224.32,177.39
2016,5,11,8,45,56.5,281.5,1.75,15.5,321.0,274.3,215.75
2016,5,11,9,0,88.0,325.0,1.7,16.0,388.0,332.46,259.87
2016,5,11,9,15,221.0,332.5,1.65,16.5,502.0,417.62,324.55
2016,5,11,9,30,354.0,340.0,1.6,17.0,616.0,517.11,398.63
2016,5,11,9,45,610.0,237.5,1.6,17.5,737.5,613.17,471.64
2016,5,11,10,0,866.0,135.0,1.6,18.0,859.0,728.06,556.63
2016,5,11,10,15,872.5,136.5,1.6,18.0,886.0,773.39,587.33
2016,5,11,10,30,879.0,138.0,1.6,18.0,913.0,816.89,615.98
2016,5,11,10,45,884.0,139.0,1.6,18.5,933.5,856.7,640.61
2016,5,11,11,0,889.0,140.0,1.6,19.0,954.0,894.19,663.41
2016,5,11,11,15,892.0,140.5,1.65,19.0,966.5,926.97,684.79
2016,5,11,11,30,895.0,141.0,1.7,19.0,979.0,957.0,704.39
2016,5,11,11,45,898.5,139.5,1.8,19.5,985.0,982.72,720.49
2016,5,11,12,0,902.0,138.0,1.9,20.0,991.0,1005.43,734.67
2016,5,11,12,15,901.5,137.5,1.95,20.0,987.5,1022.07,745.78
2016,5,11,12,30,901.0,137.0,2.0,20.0,984.0,1035.37,754.91
2016,5,11,12,45,905.0,132.0,2.05,20.0,975.0,1045.23,761.99
2016,5,11,13,0,909.0,127.0,2.1,20.0,966.0,1051.56,766.97
2016,5,11,13,15,905.0,126.0,2.15,20.0,948.0,1050.31,767.25
2016,5,11,13,30,901.0,125.0,2.2,20.0,930.0,1045.49,765.43
2016,5,11,13,45,895.5,123.0,2.3,20.0,904.5,1034.58,760.41
2016,5,11,14,0,890.0,121.0,2.4,20.0,879.0,1020.2,753.22
2016,5,11,14,15,881.5,119.5,2.45,20.0,847.0,1000.05,741.73
2016,5,11,14,30,873.0,118.0,2.5,20.0,815.0,976.75,728.21
2016,5,11,14,45,862.0,115.5,2.55,20.0,777.0,947.01,710.35
2016,5,11,15,0,851.0,113.0,2.6,20.0,739.0,914.55,690.58
2016,5,11,15,15,837.0,110.5,2.6,19.5,696.0,883.98,672.83
2016,5,11,15,30,823.0,108.0,2.6,19.0,653.0,843.87,648.22
2016,5,11,15,45,805.0,104.5,2.6,19.0,605.5,797.4,617.65
2016,5,11,16,0,787.0,101.0,2.6,19.0,558.0,749.57,585.69
2016,5,11,16,15,763.0,97.0,2.55,18.5,508.0,695.6,549.5
2016,5,11,16,30,739.0,93.0,2.5,18.0,458.0,641.36,512.3
2016,5,11,16,45,707.5,88.0,2.45,18.0,406.0,583.43,468.67
2016,5,11,17,0,676.0,83.0,2.4,18.0,354.0,524.33,422.96
2016,5,11,17,15,632.0,77.0,2.25,17.0,302.0,458.52,371.74
2016,5,11,17,30,588.0,71.0,2.1,16.0,250.0,395.86,321.1
2016,5,11,17,45,525.0,63.5,1.95,15.5,200.0,326.32,262.63
2016,5,11,18,0,462.0,56.0,1.8,15.0,150.0,262.74,207.46
2016,5,11,18,15,367.0,45.0,1.6,14.5,106.5,190.74,145.11
2016,5,11,18,30,272.0,34.0,1.4,14.0,63.0,129.37,90.96
2016,5,11,18,45,136.0,17.0,1.25,13.5,31.5,56.52,16.01
2016,5,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,72.0,14.0,1.4,10.0,19.5,13.34,0.0
2016,5,12,5,30,144.0,28.0,1.7,10.0,39.0,21.92,11.06
2016,5,12,5,45,240.0,43.0,2.0,10.5,78.0,33.13,23.42
2016,5,12,6,0,336.0,58.0,2.3,11.0,117.0,43.87,33.61
2016,5,12,6,15,408.0,69.0,2.3,11.0,164.5,51.05,40.44
2016,5,12,6,30,480.0,80.0,2.3,11.0,212.0,58.41,47.24
2016,5,12,6,45,240.0,98.5,2.35,11.5,164.5,75.09,62.1
2016,5,12,7,0,0.0,117.0,2.4,12.0,117.0,103.92,83.39
2016,5,12,7,15,13.5,145.0,2.4,12.5,151.5,129.37,103.75
2016,5,12,7,30,27.0,173.0,2.4,13.0,186.0,151.7,121.04
2016,5,12,7,45,42.5,201.5,2.4,13.5,224.0,181.55,144.36
2016,5,12,8,0,58.0,230.0,2.4,14.0,262.0,213.71,169.47
2016,5,12,8,15,97.0,260.5,2.35,14.0,320.0,257.39,203.49
2016,5,12,8,30,136.0,291.0,2.3,14.0,378.0,302.34,238.62
2016,5,12,8,45,466.0,212.0,2.3,14.5,539.5,387.53,303.7
2016,5,12,9,0,796.0,133.0,2.3,15.0,701.0,512.92,401.21
2016,5,12,9,15,808.5,135.5,2.25,15.5,740.0,565.93,442.51
2016,5,12,9,30,821.0,138.0,2.2,16.0,779.0,618.73,482.63
2016,5,12,9,45,832.0,139.5,2.2,16.5,813.0,669.18,519.99
2016,5,12,10,0,843.0,141.0,2.2,17.0,847.0,718.75,555.61
2016,5,12,10,15,850.0,142.5,2.15,17.0,874.0,764.27,587.76
2016,5,12,10,30,857.0,144.0,2.1,17.0,901.0,805.39,615.02
2016,5,12,10,45,860.0,146.0,2.1,17.5,920.5,843.63,639.22
2016,5,12,11,0,863.0,148.0,2.1,18.0,940.0,879.5,661.53
2016,5,12,11,15,866.0,149.0,2.1,18.0,952.5,911.94,682.6
2016,5,12,11,30,869.0,150.0,2.1,18.0,965.0,941.74,701.84
2016,5,12,11,45,869.0,151.0,2.1,18.5,969.5,965.95,716.0
2016,5,12,12,0,869.0,152.0,2.1,19.0,974.0,987.16,728.19
2016,5,12,12,15,868.5,152.0,2.1,19.0,971.5,1003.82,738.84
2016,5,12,12,30,868.0,152.0,2.1,19.0,969.0,1017.27,747.53
2016,5,12,12,45,851.0,160.5,2.15,19.5,955.0,1028.91,754.35
2016,5,12,13,0,834.0,169.0,2.2,20.0,941.0,1028.17,753.29
2016,5,12,13,15,830.0,168.0,2.25,20.0,923.0,1027.26,753.81
2016,5,12,13,30,826.0,167.0,2.3,20.0,905.0,1022.95,752.24
2016,5,12,13,45,825.0,161.5,2.4,20.0,882.0,1013.57,748.04
2016,5,12,14,0,824.0,156.0,2.5,20.0,859.0,1000.77,741.69
2016,5,12,14,15,815.0,154.0,2.55,19.5,828.0,980.53,731.36
2016,5,12,14,30,806.0,152.0,2.6,19.0,797.0,957.3,719.04
2016,5,12,14,45,800.5,146.0,2.7,19.0,761.0,930.24,703.15
2016,5,12,15,0,795.0,140.0,2.8,19.0,725.0,900.32,685.16
2016,5,12,15,15,780.0,136.5,2.8,18.5,682.5,861.93,661.66
2016,5,12,15,30,765.0,133.0,2.8,18.0,640.0,821.59,636.51
2016,5,12,15,45,750.5,127.0,2.85,18.0,594.5,780.93,609.9
2016,5,12,16,0,736.0,121.0,2.9,18.0,549.0,734.98,579.05
2016,5,12,16,15,710.5,116.0,2.9,17.5,499.5,680.73,542.35
2016,5,12,16,30,685.0,111.0,2.9,17.0,450.0,626.47,503.69
2016,5,12,16,45,654.5,104.5,2.95,16.5,399.0,567.53,460.11
2016,5,12,17,0,624.0,98.0,3.0,16.0,348.0,509.72,415.91
2016,5,12,17,15,578.0,90.5,3.0,15.5,297.0,443.53,363.31
2016,5,12,17,30,532.0,83.0,3.0,15.0,246.0,380.72,311.66
2016,5,12,17,45,466.5,74.0,3.05,14.5,197.0,311.12,252.89
2016,5,12,18,0,401.0,65.0,3.1,14.0,148.0,245.89,196.25
2016,5,12,18,15,309.0,51.5,3.0,13.5,105.0,176.21,135.6
2016,5,12,18,30,217.0,38.0,2.9,13.0,62.0,116.95,83.46
2016,5,12,18,45,108.5,19.0,2.85,12.5,31.0,53.06,18.31
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
