Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.5,2.3,10.0,5.5,5.24,0.0
2016,5,13,5,30,0.0,11.0,2.4,10.0,11.0,10.19,2.29
2016,5,13,5,45,0.0,21.5,2.55,10.5,21.5,19.94,11.9
2016,5,13,6,0,0.0,32.0,2.7,11.0,32.0,29.7,20.99
2016,5,13,6,15,0.0,45.0,2.75,11.0,45.0,41.81,32.16
2016,5,13,6,30,0.0,58.0,2.8,11.0,58.0,53.94,43.23
2016,5,13,6,45,0.0,71.5,2.9,11.5,71.5,66.01,53.98
2016,5,13,7,0,0.0,85.0,3.0,12.0,85.0,78.08,61.47
2016,5,13,7,15,0.0,92.0,3.0,12.0,92.0,84.74,66.93
2016,5,13,7,30,0.0,99.0,3.0,12.0,99.0,91.33,72.26
2016,5,13,7,45,0.0,96.5,3.0,12.5,96.5,89.5,70.32
2016,5,13,8,0,0.0,94.0,3.0,13.0,94.0,87.47,68.24
2016,5,13,8,15,0.0,111.5,3.0,13.0,111.5,103.37,81.26
2016,5,13,8,30,0.0,129.0,3.0,13.0,129.0,119.34,94.18
2016,5,13,8,45,1.0,149.5,3.0,13.5,150.5,138.51,109.44
2016,5,13,9,0,2.0,170.0,3.0,14.0,172.0,157.9,124.68
2016,5,13,9,15,6.0,200.5,3.0,14.0,206.0,188.18,148.83
2016,5,13,9,30,10.0,231.0,3.0,14.0,240.0,219.05,173.22
2016,5,13,9,45,12.5,250.5,3.05,14.5,261.0,239.57,188.87
2016,5,13,10,0,15.0,270.0,3.1,15.0,282.0,260.46,204.69
2016,5,13,10,15,14.0,267.0,3.15,15.0,279.0,258.41,202.81
2016,5,13,10,30,13.0,264.0,3.2,15.0,276.0,256.13,200.84
2016,5,13,10,45,31.0,336.5,3.3,15.5,365.0,342.18,267.48
2016,5,13,11,0,49.0,409.0,3.4,16.0,454.0,429.36,333.16
2016,5,13,11,15,71.0,435.0,3.5,16.0,501.0,478.03,369.92
2016,5,13,11,30,93.0,461.0,3.6,16.0,548.0,528.32,407.72
2016,5,13,11,45,203.0,458.0,3.75,16.5,650.0,640.75,492.92
2016,5,13,12,0,313.0,455.0,3.9,17.0,752.0,758.85,579.65
2016,5,13,12,15,618.0,289.0,3.95,17.0,872.5,909.55,695.59
2016,5,13,12,30,923.0,123.0,4.0,17.0,993.0,1042.95,788.4
2016,5,13,12,45,920.0,122.5,4.1,17.0,982.5,1050.37,793.27
2016,5,13,13,0,917.0,122.0,4.2,17.0,972.0,1054.2,796.88
2016,5,13,13,15,913.5,121.5,4.25,16.5,954.5,1053.93,799.04
2016,5,13,13,30,910.0,121.0,4.3,16.0,937.0,1050.09,798.93
2016,5,13,13,45,906.5,118.5,4.4,16.0,912.5,1040.58,794.16
2016,5,13,14,0,903.0,116.0,4.5,16.0,888.0,1027.54,787.21
2016,5,13,14,15,895.5,114.5,4.5,15.5,856.5,1008.19,776.51
2016,5,13,14,30,888.0,113.0,4.5,15.0,825.0,985.62,763.61
2016,5,13,14,45,880.5,109.5,4.5,15.0,788.0,957.79,745.54
2016,5,13,15,0,873.0,106.0,4.5,15.0,751.0,927.01,725.37
2016,5,13,15,15,860.5,104.0,4.4,15.0,708.5,890.66,700.38
2016,5,13,15,30,848.0,102.0,4.3,15.0,666.0,858.59,678.43
2016,5,13,15,45,836.0,97.0,4.25,15.0,619.5,814.58,648.02
2016,5,13,16,0,824.0,92.0,4.2,15.0,573.0,768.71,616.05
2016,5,13,16,15,802.0,88.5,4.1,14.5,523.0,715.45,579.05
2016,5,13,16,30,780.0,85.0,4.0,14.0,473.0,661.67,540.95
2016,5,13,16,45,757.0,79.5,3.95,14.0,422.0,604.74,497.46
2016,5,13,17,0,734.0,74.0,3.9,14.0,371.0,548.02,452.33
2016,5,13,17,15,694.0,69.0,3.75,13.5,318.5,482.8,399.49
2016,5,13,17,30,654.0,64.0,3.6,13.0,266.0,422.09,348.48
2016,5,13,17,45,599.5,57.0,3.45,12.5,215.5,353.61,289.46
2016,5,13,18,0,545.0,50.0,3.3,12.0,165.0,290.13,232.85
2016,5,13,18,15,452.5,41.5,3.0,11.5,119.0,217.12,167.85
2016,5,13,18,30,360.0,33.0,2.7,11.0,73.0,154.28,110.8
2016,5,13,18,45,180.0,16.5,2.45,11.0,36.5,68.9,28.08
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,115.0,14.0,1.4,11.0,23.5,13.34,0.0
2016,5,14,5,30,230.0,28.0,1.6,11.0,47.0,22.51,12.15
2016,5,14,5,45,343.0,38.0,1.85,11.5,88.5,29.47,20.22
2016,5,14,6,0,456.0,48.0,2.1,12.0,130.0,36.09,26.6
2016,5,14,6,15,524.5,55.5,2.15,12.5,179.0,40.15,30.48
2016,5,14,6,30,593.0,63.0,2.2,13.0,228.0,44.01,34.0
2016,5,14,6,45,635.5,69.5,2.25,13.5,279.5,46.79,36.42
2016,5,14,7,0,678.0,76.0,2.3,14.0,331.0,74.13,42.26
2016,5,14,7,15,426.5,136.5,2.3,14.0,305.5,141.02,95.78
2016,5,14,7,30,175.0,197.0,2.3,14.0,280.0,187.2,143.15
2016,5,14,7,45,137.0,220.0,2.3,14.5,289.5,210.98,163.88
2016,5,14,8,0,99.0,243.0,2.3,15.0,299.0,235.0,184.5
2016,5,14,8,15,191.5,260.5,2.25,15.0,379.5,284.65,222.2
2016,5,14,8,30,284.0,278.0,2.2,15.0,460.0,345.5,269.44
2016,5,14,8,45,179.0,299.5,2.15,15.5,417.0,340.21,266.42
2016,5,14,9,0,74.0,321.0,2.1,16.0,374.0,322.26,252.21
2016,5,14,9,15,127.5,349.0,2.15,16.5,446.5,380.47,296.68
2016,5,14,9,30,181.0,377.0,2.2,17.0,519.0,447.06,346.61
2016,5,14,9,45,326.0,350.5,2.25,17.5,619.5,529.84,409.58
2016,5,14,10,0,471.0,324.0,2.3,18.0,720.0,626.51,481.55
2016,5,14,10,15,379.5,373.5,2.35,18.0,699.5,627.93,480.32
2016,5,14,10,30,288.0,423.0,2.4,18.0,679.0,622.12,474.02
2016,5,14,10,45,405.0,393.0,2.5,18.5,761.0,705.7,535.86
2016,5,14,11,0,522.0,363.0,2.6,19.0,843.0,799.19,602.64
2016,5,14,11,15,511.5,374.5,2.65,19.0,850.0,822.38,617.79
2016,5,14,11,30,501.0,386.0,2.7,19.0,857.0,843.4,631.94
2016,5,14,11,45,479.5,393.5,2.8,19.0,846.5,848.13,635.16
2016,5,14,12,0,458.0,401.0,2.9,19.0,836.0,850.12,636.64
2016,5,14,12,15,686.5,263.0,2.95,19.0,912.5,950.74,713.09
2016,5,14,12,30,915.0,125.0,3.0,19.0,989.0,1036.86,770.22
2016,5,14,12,45,904.0,130.0,3.1,19.0,976.0,1041.74,773.78
2016,5,14,13,0,893.0,135.0,3.2,19.0,963.0,1043.06,775.87
2016,5,14,13,15,594.5,281.5,3.25,19.0,828.5,912.23,686.86
2016,5,14,13,30,296.0,428.0,3.3,19.0,694.0,752.82,568.44
2016,5,14,13,45,170.0,398.0,3.4,19.0,550.5,583.81,446.66
2016,5,14,14,0,44.0,368.0,3.5,19.0,407.0,414.65,319.01
2016,5,14,14,15,45.0,354.5,3.55,18.5,392.0,402.37,311.63
2016,5,14,14,30,46.0,341.0,3.6,18.0,377.0,389.8,303.38
2016,5,14,14,45,41.5,320.5,3.7,18.0,352.0,364.21,284.44
2016,5,14,15,0,37.0,300.0,3.8,18.0,327.0,338.55,265.33
2016,5,14,15,15,36.0,283.0,3.8,18.0,308.5,319.81,251.48
2016,5,14,15,30,35.0,266.0,3.8,18.0,290.0,300.95,237.44
2016,5,14,15,45,400.5,188.0,3.85,18.0,424.5,553.19,443.87
2016,5,14,16,0,766.0,110.0,3.9,18.0,559.0,743.31,590.93
2016,5,14,16,15,741.5,106.0,3.8,17.5,509.5,692.65,554.58
2016,5,14,16,30,717.0,102.0,3.7,17.0,460.0,639.07,516.35
2016,5,14,16,45,682.5,97.5,3.65,16.5,408.0,578.45,470.76
2016,5,14,17,0,648.0,93.0,3.6,16.0,356.0,519.26,424.91
2016,5,14,17,15,603.5,86.5,3.4,15.5,305.0,453.95,372.44
2016,5,14,17,30,559.0,80.0,3.2,15.0,254.0,391.83,320.94
2016,5,14,17,45,495.0,71.5,3.05,15.0,204.5,322.11,261.37
2016,5,14,18,0,431.0,63.0,2.9,15.0,155.0,258.43,205.55
2016,5,14,18,15,338.5,51.5,2.6,14.5,111.5,186.64,143.28
2016,5,14,18,30,246.0,40.0,2.3,14.0,68.0,127.77,91.64
2016,5,14,18,45,123.0,20.0,2.05,13.5,34.0,58.34,25.67
2016,5,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,76.0,16.0,2.0,12.0,22.5,15.25,0.0
2016,5,15,5,30,152.0,32.0,2.2,12.0,45.0,25.06,14.36
2016,5,15,5,45,261.0,45.0,2.4,12.5,85.5,34.58,24.61
2016,5,15,6,0,370.0,58.0,2.6,13.0,126.0,43.73,33.27
2016,5,15,6,15,441.5,68.0,2.55,13.0,174.0,50.77,39.9
2016,5,15,6,30,513.0,78.0,2.5,13.0,222.0,56.24,44.94
2016,5,15,6,45,567.0,84.0,2.45,13.5,273.5,58.01,46.42
2016,5,15,7,0,621.0,90.0,2.4,14.0,325.0,83.78,51.33
2016,5,15,7,15,657.0,96.0,2.35,14.5,377.0,131.14,77.76
2016,5,15,7,30,693.0,102.0,2.3,15.0,429.0,182.84,116.51
2016,5,15,7,45,724.5,104.5,2.25,15.5,480.0,234.89,160.17
2016,5,15,8,0,756.0,107.0,2.2,16.0,531.0,294.29,211.42
2016,5,15,8,15,776.0,111.0,2.15,16.0,579.0,349.86,260.39
2016,5,15,8,30,796.0,115.0,2.1,16.0,627.0,407.02,309.8
2016,5,15,8,45,814.0,116.5,2.1,16.5,671.5,462.41,356.11
2016,5,15,9,0,832.0,118.0,2.1,17.0,716.0,518.61,401.54
2016,5,15,9,15,843.5,120.0,2.1,17.0,755.0,572.22,444.35
2016,5,15,9,30,855.0,122.0,2.1,17.0,794.0,626.57,486.41
2016,5,15,9,45,878.0,116.0,2.15,17.5,831.5,678.7,525.28
2016,5,15,10,0,901.0,110.0,2.2,18.0,869.0,730.74,563.06
2016,5,15,10,15,907.0,111.5,2.3,18.0,896.0,776.79,595.15
2016,5,15,10,30,913.0,113.0,2.4,18.0,923.0,820.89,625.5
2016,5,15,10,45,916.5,114.5,2.5,18.5,943.0,860.81,651.57
2016,5,15,11,0,920.0,116.0,2.6,19.0,963.0,898.24,675.75
2016,5,15,11,15,648.0,268.5,2.75,19.0,869.0,842.31,636.17
2016,5,15,11,30,376.0,421.0,2.9,19.0,775.0,758.28,571.08
2016,5,15,11,45,650.5,270.0,3.1,19.0,887.0,888.88,671.87
2016,5,15,12,0,925.0,119.0,3.3,19.0,999.0,1008.49,754.23
2016,5,15,12,15,925.0,119.0,3.45,19.0,996.5,1026.24,766.2
2016,5,15,12,30,925.0,119.0,3.6,19.0,994.0,1040.59,776.91
2016,5,15,12,45,928.5,115.0,3.75,19.0,985.5,1050.91,785.07
2016,5,15,13,0,932.0,111.0,3.9,19.0,977.0,1057.65,790.98
2016,5,15,13,15,929.0,110.0,4.0,19.0,959.5,1057.3,791.92
2016,5,15,13,30,926.0,109.0,4.1,19.0,942.0,1053.3,790.6
2016,5,15,13,45,920.0,108.5,4.2,19.0,917.0,1043.22,785.3
2016,5,15,14,0,914.0,108.0,4.3,19.0,892.0,1029.64,777.75
2016,5,15,14,15,907.0,106.5,4.3,18.5,861.0,1010.6,767.41
2016,5,15,14,30,900.0,105.0,4.3,18.0,830.0,988.3,754.88
2016,5,15,14,45,891.5,103.0,4.3,18.0,792.5,960.91,737.4
2016,5,15,15,0,883.0,101.0,4.3,18.0,755.0,930.62,717.89
2016,5,15,15,15,870.0,99.0,4.3,17.5,712.5,893.59,694.86
2016,5,15,15,30,857.0,97.0,4.3,17.0,670.0,854.31,669.97
2016,5,15,15,45,839.5,94.5,4.35,17.0,622.5,814.74,643.71
2016,5,15,16,0,822.0,92.0,4.4,17.0,575.0,767.37,611.32
2016,5,15,16,15,800.0,88.5,4.35,16.5,525.0,714.27,574.74
2016,5,15,16,30,778.0,85.0,4.3,16.0,475.0,660.66,537.04
2016,5,15,16,45,744.5,82.0,4.25,15.5,422.5,599.79,491.46
2016,5,15,17,0,711.0,79.0,4.2,15.0,370.0,542.05,446.3
2016,5,15,17,15,669.5,74.0,4.0,14.5,317.5,477.22,393.78
2016,5,15,17,30,628.0,69.0,3.8,14.0,265.0,415.2,341.92
2016,5,15,17,45,563.0,62.5,3.65,14.0,214.0,343.79,280.37
2016,5,15,18,0,498.0,56.0,3.5,14.0,163.0,278.47,222.52
2016,5,15,18,15,405.5,46.5,3.2,13.5,118.0,206.76,159.46
2016,5,15,18,30,313.0,37.0,2.9,13.0,73.0,145.16,104.66
2016,5,15,18,45,176.0,23.0,2.65,12.5,41.5,75.05,36.76
2016,5,15,19,0,39.0,9.0,2.4,12.0,10.0,15.56,0.0
2016,5,15,19,15,19.5,4.5,2.4,12.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,5,15,83.5,15.5,1.7,11.0,23.0,12.22,0.0
2016,5,16,5,30,167.0,31.0,1.8,11.0,46.0,24.2,13.99
2016,5,16,5,45,264.5,45.0,1.95,11.5,86.0,34.53,24.73
2016,5,16,6,0,362.0,59.0,2.1,12.0,126.0,44.44,34.07
2016,5,16,6,15,432.0,69.0,2.05,12.5,173.5,51.5,40.66
2016,5,16,6,30,502.0,79.0,2.0,13.0,221.0,56.93,45.56
2016,5,16,6,45,552.0,86.5,2.0,13.5,271.5,59.89,48.09
2016,5,16,7,0,602.0,94.0,2.0,14.0,322.0,86.96,54.09
2016,5,16,7,15,638.0,99.5,2.05,14.5,373.5,132.77,79.76
2016,5,16,7,30,674.0,105.0,2.1,15.0,425.0,182.95,117.37
2016,5,16,7,45,705.5,108.5,2.15,15.5,475.5,234.68,160.72
2016,5,16,8,0,737.0,112.0,2.2,16.0,526.0,289.8,208.5
2016,5,16,8,15,757.0,115.5,2.25,16.0,573.5,348.01,259.54
2016,5,16,8,30,777.0,119.0,2.3,16.0,621.0,403.63,307.86
2016,5,16,8,45,797.0,120.5,2.4,16.5,665.5,458.82,354.27
2016,5,16,9,0,817.0,122.0,2.5,17.0,710.0,515.07,400.15
2016,5,16,9,15,828.5,124.0,2.55,17.5,748.5,567.87,441.94
2016,5,16,9,30,840.0,126.0,2.6,18.0,787.0,620.31,482.16
2016,5,16,9,45,862.0,120.5,2.65,18.5,824.0,672.55,521.28
2016,5,16,10,0,884.0,115.0,2.7,19.0,861.0,723.64,558.57
2016,5,16,10,15,890.5,116.5,2.75,19.0,887.5,769.3,590.49
2016,5,16,10,30,897.0,118.0,2.8,19.0,914.0,813.11,620.46
2016,5,16,10,45,901.0,119.0,2.9,19.5,934.0,852.36,646.16
2016,5,16,11,0,905.0,120.0,3.0,20.0,954.0,889.19,670.01
2016,5,16,11,15,908.0,120.5,3.05,20.0,967.0,922.09,692.01
2016,5,16,11,30,911.0,121.0,3.1,20.0,980.0,952.21,712.12
2016,5,16,11,45,912.0,121.5,3.2,20.5,985.5,977.54,728.01
2016,5,16,12,0,913.0,122.0,3.3,21.0,991.0,999.77,741.85
2016,5,16,12,15,913.0,121.5,3.4,21.0,988.5,1016.82,753.76
2016,5,16,12,30,913.0,121.0,3.5,21.0,986.0,1030.52,763.6
2016,5,16,12,45,912.5,120.0,3.6,21.0,976.5,1039.79,770.63
2016,5,16,13,0,912.0,119.0,3.7,21.0,967.0,1045.55,775.5
2016,5,16,13,15,909.0,118.0,3.75,21.0,950.0,1045.24,776.13
2016,5,16,13,30,906.0,117.0,3.8,21.0,933.0,1041.37,774.57
2016,5,16,13,45,904.0,114.0,3.85,21.0,909.5,1032.85,770.05
2016,5,16,14,0,902.0,111.0,3.9,21.0,886.0,1020.8,763.31
2016,5,16,14,15,895.0,109.5,3.9,20.5,855.0,1001.97,753.22
2016,5,16,14,30,888.0,108.0,3.9,20.0,824.0,979.92,741.01
2016,5,16,14,45,878.5,106.0,3.95,20.0,787.0,951.89,723.58
2016,5,16,15,0,869.0,104.0,4.0,20.0,750.0,921.04,704.17
2016,5,16,15,15,856.5,102.0,3.95,19.5,707.5,884.9,681.73
2016,5,16,15,30,844.0,100.0,3.9,19.0,665.0,846.52,657.49
2016,5,16,15,45,822.5,99.0,3.9,19.0,617.5,805.92,630.41
2016,5,16,16,0,801.0,98.0,3.9,19.0,570.0,757.75,597.49
2016,5,16,16,15,779.0,94.5,3.8,18.5,520.5,705.52,561.83
2016,5,16,16,30,757.0,91.0,3.7,18.0,471.0,652.8,525.12
2016,5,16,16,45,719.5,88.5,3.65,18.0,418.0,592.94,479.59
2016,5,16,17,0,682.0,86.0,3.6,18.0,365.0,532.64,432.36
2016,5,16,17,15,639.5,80.0,3.45,17.0,313.5,467.48,381.32
2016,5,16,17,30,597.0,74.0,3.3,16.0,262.0,405.26,330.77
2016,5,16,17,45,532.5,67.0,3.2,15.5,212.0,335.08,271.53
2016,5,16,18,0,468.0,60.0,3.1,15.0,162.0,270.92,215.73
2016,5,16,18,15,376.5,49.5,2.9,14.5,117.5,200.03,153.97
2016,5,16,18,30,285.0,39.0,2.7,14.0,73.0,138.01,99.52
2016,5,16,18,45,157.5,24.5,2.5,13.5,41.5,72.99,37.8
2016,5,16,19,0,30.0,10.0,2.3,13.0,10.0,14.93,0.0
2016,5,16,19,15,15.0,5.0,2.25,12.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,124.0,14.5,1.2,11.5,25.5,11.39,0.0
2016,5,17,5,30,248.0,29.0,1.4,12.0,51.0,23.12,13.24
2016,5,17,5,45,355.5,39.5,1.65,13.0,94.0,30.52,21.11
2016,5,17,6,0,463.0,50.0,1.9,14.0,137.0,37.53,27.7
2016,5,17,6,15,530.5,57.5,1.95,14.5,186.5,41.53,31.48
2016,5,17,6,30,598.0,65.0,2.0,15.0,236.0,45.33,34.89
2016,5,17,6,45,648.5,70.0,2.1,15.5,289.0,46.92,36.22
2016,5,17,7,0,699.0,75.0,2.2,16.0,342.0,76.47,42.19
2016,5,17,7,15,732.0,79.5,2.35,16.5,395.0,131.08,73.81
2016,5,17,7,30,765.0,84.0,2.5,17.0,448.0,184.98,114.32
2016,5,17,7,45,792.5,86.5,2.7,18.0,500.0,239.76,160.3
2016,5,17,8,0,820.0,89.0,2.9,19.0,552.0,297.39,210.26
2016,5,17,8,15,838.5,92.0,2.95,19.5,600.5,355.06,260.79
2016,5,17,8,30,857.0,95.0,3.0,20.0,649.0,418.07,314.4
2016,5,17,8,45,872.0,97.0,3.1,20.5,694.0,475.17,362.24
2016,5,17,9,0,887.0,99.0,3.2,21.0,739.0,532.59,408.86
2016,5,17,9,15,897.5,101.0,3.25,21.5,779.0,587.6,452.11
2016,5,17,9,30,908.0,103.0,3.3,22.0,819.0,641.95,493.49
2016,5,17,9,45,916.0,104.5,3.35,22.5,853.0,693.33,531.48
2016,5,17,10,0,924.0,106.0,3.4,23.0,887.0,743.32,567.37
2016,5,17,10,15,929.5,107.5,3.35,23.0,914.0,789.85,598.73
2016,5,17,10,30,935.0,109.0,3.3,23.0,941.0,834.35,628.3
2016,5,17,10,45,939.0,110.0,3.25,23.5,961.0,874.93,653.59
2016,5,17,11,0,943.0,111.0,3.2,24.0,981.0,912.97,676.82
2016,5,17,11,15,945.0,111.5,3.15,24.0,993.5,946.07,697.84
2016,5,17,11,30,947.0,112.0,3.1,24.0,1006.0,976.22,716.8
2016,5,17,11,45,947.0,112.5,3.05,24.0,1010.5,1001.4,732.45
2016,5,17,12,0,947.0,113.0,3.0,24.0,1015.0,1023.31,745.96
2016,5,17,12,15,946.0,113.0,2.95,24.0,1012.0,1040.37,756.37
2016,5,17,12,30,945.0,113.0,2.9,24.0,1009.0,1053.95,764.63
2016,5,17,12,45,944.5,111.5,2.85,24.5,999.0,1062.94,768.54
2016,5,17,13,0,944.0,110.0,2.8,25.0,989.0,1068.29,770.24
2016,5,17,13,15,940.0,109.0,2.75,25.0,971.0,1066.96,769.35
2016,5,17,13,30,936.0,108.0,2.7,25.0,953.0,1061.96,766.3
2016,5,17,13,45,929.5,107.5,2.7,25.0,927.5,1051.35,760.34
2016,5,17,14,0,923.0,107.0,2.7,25.0,902.0,1037.22,752.29
2016,5,17,14,15,915.5,105.5,2.7,24.5,870.0,1017.62,742.27
2016,5,17,14,30,908.0,104.0,2.7,24.0,838.0,994.74,730.17
2016,5,17,14,45,898.0,102.5,2.7,24.0,800.0,966.39,713.05
2016,5,17,15,0,888.0,101.0,2.7,24.0,762.0,935.18,694.03
2016,5,17,15,15,875.0,99.0,2.7,23.5,719.0,898.09,672.28
2016,5,17,15,30,862.0,97.0,2.7,23.0,676.0,858.73,648.73
2016,5,17,15,45,846.0,94.0,2.7,23.0,629.0,813.75,619.72
2016,5,17,16,0,830.0,91.0,2.7,23.0,582.0,772.8,593.2
2016,5,17,16,15,808.5,87.5,2.65,22.5,531.5,719.86,558.51
2016,5,17,16,30,787.0,84.0,2.6,22.0,481.0,666.34,522.73
2016,5,17,16,45,758.0,80.0,2.55,21.5,428.5,607.0,480.58
2016,5,17,17,0,729.0,76.0,2.5,21.0,376.0,548.41,436.9
2016,5,17,17,15,689.0,71.0,2.35,20.0,324.0,485.32,388.6
2016,5,17,17,30,649.0,66.0,2.2,19.0,272.0,423.16,339.19
2016,5,17,17,45,588.5,60.0,2.1,18.5,220.5,353.35,281.44
2016,5,17,18,0,528.0,54.0,2.0,18.0,169.0,289.11,226.44
2016,5,17,18,15,440.0,45.0,1.85,17.5,123.5,217.83,165.07
2016,5,17,18,30,352.0,36.0,1.7,17.0,78.0,156.12,111.11
2016,5,17,18,45,212.5,23.5,1.6,16.5,45.0,86.71,46.52
2016,5,17,19,0,73.0,11.0,1.5,16.0,12.0,23.69,0.0
2016,5,17,19,15,36.5,5.5,1.4,15.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,5,15,106.5,16.0,1.95,12.5,25.5,12.59,0.0
2016,5,18,5,30,213.0,32.0,2.2,13.0,51.0,24.97,14.83
2016,5,18,5,45,315.0,43.5,2.45,13.5,92.5,34.09,24.19
2016,5,18,6,0,417.0,55.0,2.7,14.0,134.0,41.84,31.52
2016,5,18,6,15,485.0,63.5,2.6,14.5,182.5,46.47,35.86
2016,5,18,6,30,553.0,72.0,2.5,15.0,231.0,50.85,39.8
2016,5,18,6,45,602.0,78.0,2.45,15.5,282.5,52.92,41.53
2016,5,18,7,0,651.0,84.0,2.4,16.0,334.0,82.15,47.81
2016,5,18,7,15,685.0,89.5,2.3,16.5,386.0,130.59,75.22
2016,5,18,7,30,719.0,95.0,2.2,17.0,438.0,183.09,114.69
2016,5,18,7,45,745.5,98.5,2.1,18.0,488.5,240.4,162.33
2016,5,18,8,0,772.0,102.0,2.0,19.0,539.0,295.89,209.78
2016,5,18,8,15,791.0,105.5,1.95,19.5,586.5,351.44,257.74
2016,5,18,8,30,810.0,109.0,1.9,20.0,634.0,408.42,305.75
2016,5,18,8,45,825.5,111.5,1.9,20.5,678.0,464.16,351.53
2016,5,18,9,0,841.0,114.0,1.9,21.0,722.0,520.42,396.16
2016,5,18,9,15,852.0,116.0,1.95,21.5,760.5,576.03,438.94
2016,5,18,9,30,863.0,118.0,2.0,22.0,799.0,628.47,478.14
2016,5,18,9,45,875.0,117.5,2.1,22.5,833.0,678.57,514.86
2016,5,18,10,0,887.0,117.0,2.2,23.0,867.0,727.71,549.96
2016,5,18,10,15,893.0,118.5,2.3,23.0,894.0,773.05,581.23
2016,5,18,10,30,899.0,120.0,2.4,23.0,921.0,816.49,610.59
2016,5,18,10,45,901.0,122.0,2.5,23.5,940.0,855.04,635.24
2016,5,18,11,0,903.0,124.0,2.6,24.0,959.0,891.05,658.02
2016,5,18,11,15,905.5,124.5,2.65,24.0,971.5,923.41,679.17
2016,5,18,11,30,908.0,125.0,2.7,24.0,984.0,952.97,698.47
2016,5,18,11,45,906.5,127.0,2.8,24.0,988.0,977.32,714.79
2016,5,18,12,0,905.0,129.0,2.9,24.0,992.0,998.49,729.15
2016,5,18,12,15,904.5,128.5,2.95,24.0,989.5,1014.97,740.12
2016,5,18,12,30,904.0,128.0,3.0,24.0,987.0,1028.12,749.08
2016,5,18,12,45,902.5,127.5,3.05,24.0,976.5,1036.89,755.32
2016,5,18,13,0,901.0,127.0,3.1,24.0,966.0,1042.18,759.48
2016,5,18,13,15,897.0,126.0,3.15,24.0,948.5,1040.94,759.56
2016,5,18,13,30,893.0,125.0,3.2,24.0,931.0,1036.2,757.54
2016,5,18,13,45,890.0,122.0,3.25,24.0,907.5,1026.89,752.68
2016,5,18,14,0,887.0,119.0,3.3,24.0,884.0,1014.11,745.67
2016,5,18,14,15,879.5,117.5,3.3,23.5,852.5,995.11,735.71
2016,5,18,14,30,872.0,116.0,3.3,23.0,821.0,972.97,723.7
2016,5,18,14,45,864.0,113.0,3.35,23.0,784.5,945.73,707.22
2016,5,18,15,0,856.0,110.0,3.4,23.0,748.0,915.64,688.77
2016,5,18,15,15,842.5,107.5,3.4,22.5,706.0,878.53,666.37
2016,5,18,15,30,829.0,105.0,3.4,22.0,664.0,845.81,646.81
2016,5,18,15,45,809.5,103.0,3.4,22.0,617.0,799.89,616.43
2016,5,18,16,0,790.0,101.0,3.4,22.0,570.0,752.7,584.83
2016,5,18,16,15,767.0,97.5,3.3,21.0,520.5,700.23,550.61
2016,5,18,16,30,744.0,94.0,3.2,20.0,471.0,647.38,515.29
2016,5,18,16,45,711.5,90.0,3.1,19.5,419.5,589.83,472.77
2016,5,18,17,0,679.0,86.0,3.0,19.0,368.0,531.3,428.21
2016,5,18,17,15,637.5,80.5,2.9,18.0,316.5,467.49,378.81
2016,5,18,17,30,596.0,75.0,2.8,17.0,265.0,406.5,329.79
2016,5,18,17,45,541.0,67.0,2.75,16.5,215.5,339.64,273.82
2016,5,18,18,0,486.0,59.0,2.7,16.0,166.0,277.83,220.32
2016,5,18,18,15,398.5,49.0,2.65,15.5,121.5,207.83,159.59
2016,5,18,18,30,311.0,39.0,2.6,15.0,77.0,147.35,106.5
2016,5,18,18,45,184.0,25.0,2.6,14.5,45.0,80.73,45.29
2016,5,18,19,0,57.0,11.0,2.6,14.0,13.0,20.86,0.0
2016,5,18,19,15,28.5,5.5,2.65,13.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,89.5,18.0,4.25,11.0,26.5,14.2,0.0
2016,5,19,5,30,179.0,36.0,4.4,11.0,53.0,28.17,17.74
2016,5,19,5,45,281.5,49.5,4.55,11.0,95.0,38.0,27.9
2016,5,19,6,0,384.0,63.0,4.7,11.0,137.0,47.43,36.91
2016,5,19,6,15,453.5,73.0,4.75,11.0,185.5,54.76,43.83
2016,5,19,6,30,523.0,83.0,4.8,11.0,234.0,60.06,48.73
2016,5,19,6,45,573.5,89.5,4.9,11.5,285.0,62.05,50.4
2016,5,19,7,0,624.0,96.0,5.0,12.0,336.0,91.19,56.7
2016,5,19,7,15,659.5,101.5,4.85,12.0,388.0,138.19,84.11
2016,5,19,7,30,695.0,107.0,4.7,12.0,440.0,189.47,123.73
2016,5,19,7,45,726.5,109.5,4.55,12.5,491.0,241.52,168.37
2016,5,19,8,0,758.0,112.0,4.4,13.0,542.0,296.93,217.51
2016,5,19,8,15,779.5,115.5,4.35,13.5,591.0,356.69,270.54
2016,5,19,8,30,801.0,119.0,4.3,14.0,640.0,414.01,320.71
2016,5,19,8,45,688.5,172.0,4.3,14.5,641.0,453.15,356.01
2016,5,19,9,0,576.0,225.0,4.3,15.0,642.0,483.18,381.54
2016,5,19,9,15,722.5,175.5,4.3,15.0,728.0,553.76,439.02
2016,5,19,9,30,869.0,126.0,4.3,15.0,814.0,639.22,507.23
2016,5,19,9,45,876.5,130.0,4.3,15.5,848.5,690.7,546.28
2016,5,19,10,0,884.0,134.0,4.3,16.0,883.0,740.87,583.42
2016,5,19,10,15,892.0,135.5,4.25,16.0,911.5,787.65,617.13
2016,5,19,10,30,900.0,137.0,4.2,16.0,940.0,832.69,648.42
2016,5,19,10,45,910.0,135.5,4.2,16.5,963.0,874.7,676.18
2016,5,19,11,0,920.0,134.0,4.2,17.0,986.0,914.66,702.18
2016,5,19,11,15,923.0,134.5,4.2,17.0,999.0,948.05,724.73
2016,5,19,11,30,926.0,135.0,4.2,17.0,1012.0,978.62,745.3
2016,5,19,11,45,926.0,136.0,4.25,17.0,1017.0,1003.93,762.53
2016,5,19,12,0,926.0,137.0,4.3,17.0,1022.0,1026.05,777.66
2016,5,19,12,15,925.5,137.0,4.3,17.0,1019.0,1043.46,789.36
2016,5,19,12,30,925.0,137.0,4.3,17.0,1016.0,1057.49,798.88
2016,5,19,12,45,929.0,132.5,4.35,17.0,1007.5,1068.1,806.47
2016,5,19,13,0,933.0,128.0,4.4,17.0,999.0,1075.12,812.06
2016,5,19,13,15,929.0,127.0,4.45,16.5,981.0,1073.99,813.89
2016,5,19,13,30,925.0,126.0,4.5,16.0,963.0,1069.24,813.44
2016,5,19,13,45,718.0,227.0,4.55,16.0,866.0,979.83,753.15
2016,5,19,14,0,511.0,328.0,4.6,16.0,769.0,871.65,673.71
2016,5,19,14,15,511.5,311.0,4.7,16.0,739.0,849.63,660.58
2016,5,19,14,30,512.0,294.0,4.8,16.0,709.0,825.23,645.06
2016,5,19,14,45,693.5,205.5,4.9,16.0,740.0,897.76,703.65
2016,5,19,15,0,875.0,117.0,5.0,16.0,771.0,940.73,736.14
2016,5,19,15,15,861.0,114.5,4.9,15.5,727.5,909.82,715.96
2016,5,19,15,30,847.0,112.0,4.8,15.0,684.0,869.29,689.13
2016,5,19,15,45,823.0,111.5,4.75,15.0,635.5,820.73,655.21
2016,5,19,16,0,799.0,111.0,4.7,15.0,587.0,771.13,620.18
2016,5,19,16,15,738.5,107.0,4.7,14.5,517.5,692.2,563.68
2016,5,19,16,30,678.0,103.0,4.7,14.0,448.0,613.38,505.12
2016,5,19,16,45,569.5,115.0,4.75,13.5,383.5,523.97,434.61
2016,5,19,17,0,461.0,127.0,4.8,13.0,319.0,438.1,365.17
2016,5,19,17,15,410.0,121.0,4.7,12.5,274.5,379.46,316.87
2016,5,19,17,30,359.0,115.0,4.6,12.0,230.0,325.07,270.9
2016,5,19,17,45,314.5,99.0,4.6,12.0,186.5,267.35,220.95
2016,5,19,18,0,270.0,83.0,4.6,12.0,143.0,207.6,168.5
2016,5,19,18,15,211.5,65.0,4.55,11.5,105.0,152.36,119.79
2016,5,19,18,30,153.0,47.0,4.5,11.0,67.0,103.46,76.58
2016,5,19,18,45,76.5,29.5,4.45,11.0,39.5,56.52,33.04
2016,5,19,19,0,0.0,12.0,4.4,11.0,12.0,11.44,0.0
2016,5,19,19,15,0.0,6.0,4.45,11.0,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,15,90.0,18.5,4.2,10.0,27.5,14.58,0.0
2016,5,20,5,30,180.0,37.0,4.3,10.0,55.0,28.95,18.62
2016,5,20,5,45,289.0,49.5,4.4,10.5,97.0,37.96,27.96
2016,5,20,6,0,398.0,62.0,4.5,11.0,139.0,46.62,36.2
2016,5,20,6,15,468.0,71.5,4.5,11.0,188.0,53.29,42.52
2016,5,20,6,30,538.0,81.0,4.5,11.0,237.0,58.23,47.09
2016,5,20,6,45,590.5,87.0,4.5,11.5,289.5,59.92,48.49
2016,5,20,7,0,643.0,93.0,4.5,12.0,342.0,90.07,54.99
2016,5,20,7,15,678.0,98.5,4.5,12.0,394.0,138.11,83.16
2016,5,20,7,30,713.0,104.0,4.5,12.0,446.0,190.36,123.64
2016,5,20,7,45,741.5,107.5,4.5,12.5,497.5,243.57,169.5
2016,5,20,8,0,770.0,111.0,4.5,13.0,549.0,303.94,222.9
2016,5,20,8,15,790.0,114.5,4.5,13.0,597.5,359.64,273.34
2016,5,20,8,30,810.0,118.0,4.5,13.0,646.0,416.91,324.4
2016,5,20,8,45,825.0,121.0,4.5,13.5,690.0,472.82,372.66
2016,5,20,9,0,840.0,124.0,4.5,14.0,734.0,529.22,419.83
2016,5,20,9,15,613.5,229.0,4.55,14.0,687.5,540.87,430.1
2016,5,20,9,30,387.0,334.0,4.6,14.0,641.0,531.68,421.73
2016,5,20,9,45,332.0,368.0,4.7,14.0,639.0,548.61,434.53
2016,5,20,10,0,277.0,402.0,4.8,14.0,637.0,560.3,442.64
2016,5,20,10,15,273.5,417.0,4.8,14.0,655.0,588.08,463.48
2016,5,20,10,30,270.0,432.0,4.8,14.0,673.0,615.14,483.46
2016,5,20,10,45,593.5,280.5,4.85,14.0,825.5,756.38,597.71
2016,5,20,11,0,917.0,129.0,4.9,14.0,978.0,907.3,710.74
2016,5,20,11,15,687.5,265.0,4.9,14.0,906.5,872.64,683.22
2016,5,20,11,30,458.0,401.0,4.9,14.0,835.0,816.6,635.58
2016,5,20,11,45,373.5,434.0,4.95,14.0,789.0,781.3,608.13
2016,5,20,12,0,289.0,467.0,5.0,14.0,743.0,745.62,579.81
2016,5,20,12,15,298.5,462.5,4.95,14.0,747.5,760.36,590.98
2016,5,20,12,30,308.0,458.0,4.9,14.0,752.0,773.93,601.05
2016,5,20,12,45,316.0,445.5,4.9,14.0,744.0,776.53,603.59
2016,5,20,13,0,324.0,433.0,4.9,14.0,736.0,777.5,605.07
2016,5,20,13,15,323.0,425.0,4.9,14.0,722.5,772.4,601.87
2016,5,20,13,30,322.0,417.0,4.9,14.0,709.0,765.65,597.57
2016,5,20,13,45,610.5,271.0,4.9,14.0,805.5,916.96,717.6
2016,5,20,14,0,899.0,125.0,4.9,14.0,902.0,1032.02,800.64
2016,5,20,14,15,891.0,123.5,4.9,14.0,870.0,1012.5,787.18
2016,5,20,14,30,883.0,122.0,4.9,14.0,838.0,989.81,772.49
2016,5,20,14,45,564.5,234.5,4.9,14.0,685.0,806.11,639.3
2016,5,20,15,0,246.0,347.0,4.9,14.0,532.0,605.61,481.59
2016,5,20,15,15,266.0,322.0,4.85,13.5,511.0,590.99,473.9
2016,5,20,15,30,286.0,297.0,4.8,13.0,490.0,574.01,463.5
2016,5,20,15,45,157.5,262.0,4.75,13.0,367.0,408.89,332.5
2016,5,20,16,0,29.0,227.0,4.7,13.0,244.0,253.47,205.12
2016,5,20,16,15,384.0,165.0,4.6,13.0,362.0,484.68,401.39
2016,5,20,16,30,739.0,103.0,4.5,13.0,480.0,656.9,541.64
2016,5,20,16,45,704.5,99.0,4.4,13.0,427.5,596.07,492.65
2016,5,20,17,0,670.0,95.0,4.3,13.0,375.0,536.58,444.82
2016,5,20,17,15,626.5,88.5,4.15,12.5,323.0,470.89,391.43
2016,5,20,17,30,583.0,82.0,4.0,12.0,271.0,408.21,338.94
2016,5,20,17,45,520.5,74.5,3.85,12.0,220.5,338.98,279.09
2016,5,20,18,0,458.0,67.0,3.7,12.0,170.0,275.48,222.78
2016,5,20,18,15,367.5,56.0,3.45,11.5,125.5,203.05,159.17
2016,5,20,18,30,277.0,45.0,3.2,11.0,81.0,143.17,106.16
2016,5,20,18,45,138.5,30.0,3.0,11.0,48.0,77.01,47.02
2016,5,20,19,0,0.0,15.0,2.8,11.0,15.0,14.3,0.0
2016,5,20,19,15,0.0,7.5,2.8,11.0,7.5,7.15,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,27.0,17.0,1.65,11.0,19.5,15.06,0.0
2016,5,21,5,30,54.0,34.0,1.8,11.0,39.0,29.1,18.82
2016,5,21,5,45,90.5,53.5,2.0,11.0,68.5,44.64,33.85
2016,5,21,6,0,127.0,73.0,2.2,11.0,98.0,59.82,48.03
2016,5,21,6,15,152.0,94.0,2.25,11.0,132.5,75.62,62.55
2016,5,21,6,30,177.0,115.0,2.3,11.0,167.0,91.0,76.43
2016,5,21,6,45,201.0,133.0,2.4,11.5,203.0,98.37,82.78
2016,5,21,7,0,225.0,151.0,2.5,12.0,239.0,122.59,93.12
2016,5,21,7,15,215.0,175.5,2.55,12.0,269.0,162.4,122.81
2016,5,21,7,30,205.0,200.0,2.6,12.0,299.0,195.53,149.73
2016,5,21,7,45,162.5,225.5,2.7,12.5,309.0,221.52,172.83
2016,5,21,8,0,120.0,251.0,2.8,13.0,319.0,242.93,191.82
2016,5,21,8,15,67.5,237.0,2.85,13.0,276.0,229.61,182.68
2016,5,21,8,30,15.0,223.0,2.9,13.0,233.0,207.85,165.87
2016,5,21,8,45,56.5,279.0,3.0,13.5,319.5,272.35,216.71
2016,5,21,9,0,98.0,335.0,3.1,14.0,406.0,345.84,273.77
2016,5,21,9,15,105.0,356.0,3.15,14.0,436.0,376.0,296.94
2016,5,21,9,30,112.0,377.0,3.2,14.0,466.0,405.21,319.35
2016,5,21,9,45,66.0,340.0,3.25,14.0,393.0,353.19,278.48
2016,5,21,10,0,20.0,303.0,3.3,14.0,320.0,293.88,231.4
2016,5,21,10,15,145.5,367.0,3.3,14.0,497.0,448.16,353.38
2016,5,21,10,30,271.0,431.0,3.3,14.0,674.0,614.78,479.53
2016,5,21,10,45,256.5,445.0,3.3,14.0,679.0,631.2,490.07
2016,5,21,11,0,242.0,459.0,3.3,14.0,684.0,643.13,498.15
2016,5,21,11,15,133.5,409.5,3.25,14.0,534.0,512.41,399.07
2016,5,21,11,30,25.0,360.0,3.2,14.0,384.0,367.45,286.57
2016,5,21,11,45,98.0,423.5,3.2,14.0,517.5,500.37,390.02
2016,5,21,12,0,171.0,487.0,3.2,14.0,651.0,645.2,497.7
2016,5,21,12,15,108.5,454.5,3.2,14.0,558.5,559.03,432.17
2016,5,21,12,30,46.0,422.0,3.2,14.0,466.0,460.02,357.02
2016,5,21,12,45,47.0,419.0,3.2,14.0,464.0,460.65,358.14
2016,5,21,13,0,48.0,416.0,3.2,14.0,462.0,460.96,358.62
2016,5,21,13,15,40.5,392.5,3.2,14.0,430.5,431.24,336.28
2016,5,21,13,30,33.0,369.0,3.2,14.0,399.0,401.01,313.53
2016,5,21,13,45,23.5,321.0,3.2,14.0,342.5,343.03,269.29
2016,5,21,14,0,14.0,273.0,3.2,14.0,286.0,275.11,216.69
2016,5,21,14,15,15.5,276.0,3.15,14.0,290.0,279.86,220.94
2016,5,21,14,30,17.0,279.0,3.1,14.0,294.0,284.62,225.03
2016,5,21,14,45,44.0,308.0,3.1,14.0,342.5,352.15,279.18
2016,5,21,15,0,71.0,337.0,3.1,14.0,391.0,408.71,324.04
2016,5,21,15,15,56.0,306.5,3.05,14.0,347.5,362.05,287.9
2016,5,21,15,30,41.0,276.0,3.0,14.0,304.0,315.93,252.15
2016,5,21,15,45,125.0,270.0,2.95,14.0,346.5,390.62,314.32
2016,5,21,16,0,209.0,264.0,2.9,14.0,389.0,447.56,361.29
2016,5,21,16,15,322.0,219.0,2.85,13.5,393.0,486.37,395.49
2016,5,21,16,30,435.0,174.0,2.8,13.0,397.0,514.54,420.89
2016,5,21,16,45,413.5,161.5,2.75,13.0,355.0,466.8,383.35
2016,5,21,17,0,392.0,149.0,2.7,13.0,313.0,419.95,346.13
2016,5,21,17,15,484.0,114.5,2.55,12.5,290.5,414.61,342.91
2016,5,21,17,30,576.0,80.0,2.4,12.0,268.0,402.72,332.45
2016,5,21,17,45,524.5,71.5,2.3,12.0,219.5,337.95,276.71
2016,5,21,18,0,473.0,63.0,2.2,12.0,171.0,277.83,223.65
2016,5,21,18,15,389.0,52.5,1.95,11.5,126.5,209.07,163.31
2016,5,21,18,30,305.0,42.0,1.7,11.0,82.0,148.05,109.39
2016,5,21,18,45,186.0,28.0,1.45,11.0,49.0,86.38,53.4
2016,5,21,19,0,67.0,14.0,1.2,11.0,16.0,25.75,0.0
2016,5,21,19,15,33.5,7.0,1.15,10.5,8.0,6.67,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,5,15,108.5,18.0,1.35,10.0,29.0,14.13,0.0
2016,5,22,5,30,217.0,36.0,1.6,10.0,58.0,28.08,18.16
2016,5,22,5,45,314.0,48.5,1.85,10.5,100.0,37.1,27.3
2016,5,22,6,0,411.0,61.0,2.1,11.0,142.0,46.9,36.52
2016,5,22,6,15,277.5,89.0,2.1,11.5,150.5,68.98,56.52
2016,5,22,6,30,144.0,117.0,2.1,12.0,159.0,92.24,77.25
2016,5,22,6,45,164.0,136.0,2.1,12.5,193.0,105.85,89.05
2016,5,22,7,0,184.0,155.0,2.1,13.0,227.0,129.68,99.66
2016,5,22,7,15,181.5,179.0,2.05,13.0,258.5,161.59,122.93
2016,5,22,7,30,179.0,203.0,2.0,13.0,290.0,193.65,148.54
2016,5,22,7,45,93.5,194.0,1.95,13.5,239.5,183.02,143.23
2016,5,22,8,0,8.0,185.0,1.9,14.0,189.0,169.03,134.46
2016,5,22,8,15,4.5,175.5,1.9,14.0,178.0,161.38,128.02
2016,5,22,8,30,1.0,166.0,1.9,14.0,167.0,152.72,120.72
2016,5,22,8,45,12.5,218.0,1.95,14.5,227.5,204.43,161.71
2016,5,22,9,0,24.0,270.0,2.0,15.0,288.0,257.56,202.93
2016,5,22,9,15,26.0,289.0,2.05,15.0,309.5,275.12,216.2
2016,5,22,9,30,28.0,308.0,2.1,15.0,331.0,296.49,232.49
2016,5,22,9,45,52.0,352.0,2.15,15.5,396.0,354.65,276.76
2016,5,22,10,0,76.0,396.0,2.2,16.0,461.0,415.73,322.3
2016,5,22,10,15,70.0,404.0,2.25,16.0,465.5,424.91,328.57
2016,5,22,10,30,64.0,412.0,2.3,16.0,470.0,433.43,334.58
2016,5,22,10,45,64.5,422.5,2.4,16.0,482.0,448.98,346.1
2016,5,22,11,0,65.0,433.0,2.5,16.0,494.0,464.51,357.56
2016,5,22,11,15,171.0,448.5,2.6,16.0,611.0,582.33,447.26
2016,5,22,11,30,277.0,464.0,2.7,16.0,728.0,707.53,539.27
2016,5,22,11,45,288.0,456.0,2.85,16.0,731.0,722.13,549.87
2016,5,22,12,0,299.0,448.0,3.0,16.0,734.0,735.86,560.71
2016,5,22,12,15,217.5,458.5,3.1,16.0,667.0,668.97,511.2
2016,5,22,12,30,136.0,469.0,3.2,16.0,600.0,605.63,463.65
2016,5,22,12,45,130.5,469.0,3.3,16.0,593.0,604.99,463.83
2016,5,22,13,0,125.0,469.0,3.4,16.0,586.0,603.54,463.11
2016,5,22,13,15,67.0,337.0,3.5,16.0,399.5,400.91,312.3
2016,5,22,13,30,9.0,205.0,3.6,16.0,213.0,203.26,158.33
2016,5,22,13,45,24.0,284.0,3.7,16.0,305.0,305.41,239.45
2016,5,22,14,0,39.0,363.0,3.8,16.0,397.0,403.14,314.93
2016,5,22,14,15,29.5,326.0,3.85,15.5,351.0,355.87,279.15
2016,5,22,14,30,20.0,289.0,3.9,15.0,305.0,297.49,234.61
2016,5,22,14,45,128.0,319.5,3.95,15.0,416.0,455.88,361.98
2016,5,22,15,0,236.0,350.0,4.0,15.0,527.0,586.86,464.29
2016,5,22,15,15,205.0,332.0,3.95,14.5,479.5,534.89,425.27
2016,5,22,15,30,174.0,314.0,3.9,14.0,432.0,483.88,387.25
2016,5,22,15,45,90.0,249.5,3.9,14.0,310.5,327.83,264.43
2016,5,22,16,0,6.0,185.0,3.9,14.0,189.0,182.19,145.59
2016,5,22,16,15,99.5,201.5,3.8,13.5,253.5,288.78,236.15
2016,5,22,16,30,193.0,218.0,3.7,13.0,318.0,370.89,304.91
2016,5,22,16,45,178.5,195.0,3.6,13.0,280.0,328.41,270.65
2016,5,22,17,0,164.0,172.0,3.5,13.0,242.0,286.75,236.95
2016,5,22,17,15,150.5,151.5,3.35,12.5,209.0,249.5,206.63
2016,5,22,17,30,137.0,131.0,3.2,12.0,176.0,213.28,176.47
2016,5,22,17,45,312.0,96.5,3.1,12.0,175.0,263.76,217.62
2016,5,22,18,0,487.0,62.0,3.0,12.0,174.0,282.89,228.71
2016,5,22,18,15,405.0,52.0,2.65,11.5,129.5,214.58,168.09
2016,5,22,18,30,323.0,42.0,2.3,11.0,85.0,155.06,115.03
2016,5,22,18,45,207.5,28.0,2.0,11.0,51.5,91.55,57.54
2016,5,22,19,0,92.0,14.0,1.7,11.0,18.0,35.68,0.0
2016,5,22,19,15,46.0,7.0,1.6,10.5,9.0,12.78,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
