Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,5,15,11.0,16.5,2.15,11.0,18.0,15.27,0.0
2016,5,23,5,30,22.0,33.0,2.3,11.0,36.0,29.45,19.31
2016,5,23,5,45,47.5,53.5,2.5,11.5,62.0,46.32,35.31
2016,5,23,6,0,73.0,74.0,2.7,12.0,88.0,60.51,48.47
2016,5,23,6,15,90.5,95.5,2.75,12.0,118.5,76.57,63.18
2016,5,23,6,30,108.0,117.0,2.8,12.0,149.0,92.19,77.22
2016,5,23,6,45,125.5,137.5,2.85,12.5,181.5,106.71,89.85
2016,5,23,7,0,143.0,158.0,2.9,13.0,214.0,130.04,101.07
2016,5,23,7,15,404.5,134.0,2.9,13.0,323.5,140.03,95.68
2016,5,23,7,30,666.0,110.0,2.9,13.0,433.0,188.78,123.65
2016,5,23,7,45,695.0,113.5,2.9,13.5,482.5,239.27,166.65
2016,5,23,8,0,724.0,117.0,2.9,14.0,532.0,292.86,213.69
2016,5,23,8,15,744.0,121.0,2.9,14.0,579.0,346.71,261.7
2016,5,23,8,30,764.0,125.0,2.9,14.0,626.0,405.65,312.97
2016,5,23,8,45,781.5,127.5,2.95,14.5,669.0,459.59,358.72
2016,5,23,9,0,799.0,130.0,3.0,15.0,712.0,514.36,403.78
2016,5,23,9,15,810.5,132.5,3.0,15.0,750.5,566.37,446.11
2016,5,23,9,30,822.0,135.0,3.0,15.0,789.0,618.08,487.05
2016,5,23,9,45,525.0,274.0,3.05,15.5,698.0,590.44,462.39
2016,5,23,10,0,228.0,413.0,3.1,16.0,607.0,535.94,415.74
2016,5,23,10,15,184.0,429.5,3.15,16.0,589.5,532.38,412.48
2016,5,23,10,30,140.0,446.0,3.2,16.0,572.0,524.92,405.79
2016,5,23,10,45,146.5,450.0,3.25,16.0,584.5,543.62,419.8
2016,5,23,11,0,153.0,454.0,3.3,16.0,597.0,562.33,433.65
2016,5,23,11,15,518.0,294.5,3.3,16.0,786.0,750.19,581.19
2016,5,23,11,30,883.0,135.0,3.3,16.0,975.0,938.44,716.24
2016,5,23,11,45,669.5,271.5,3.35,16.0,910.5,905.61,691.21
2016,5,23,12,0,456.0,408.0,3.4,16.0,846.0,851.98,647.28
2016,5,23,12,15,455.0,406.5,3.45,16.0,842.5,862.6,655.52
2016,5,23,12,30,454.0,405.0,3.5,16.0,839.0,871.18,661.88
2016,5,23,12,45,470.5,379.0,3.55,16.0,824.5,870.91,663.17
2016,5,23,13,0,487.0,353.0,3.6,16.0,810.0,868.13,662.87
2016,5,23,13,15,486.5,346.0,3.55,16.0,795.5,864.95,660.97
2016,5,23,13,30,486.0,339.0,3.5,16.0,781.0,859.47,657.54
2016,5,23,13,45,654.5,246.5,3.5,16.0,824.5,935.39,716.69
2016,5,23,14,0,823.0,154.0,3.5,16.0,868.0,995.61,758.37
2016,5,23,14,15,814.5,151.5,3.45,15.5,837.5,975.63,746.2
2016,5,23,14,30,806.0,149.0,3.4,15.0,807.0,952.68,732.68
2016,5,23,14,45,800.0,143.5,3.35,15.0,771.5,926.05,715.25
2016,5,23,15,0,794.0,138.0,3.3,15.0,736.0,896.63,695.88
2016,5,23,15,15,780.0,135.0,3.2,15.0,695.0,860.14,671.14
2016,5,23,15,30,766.0,132.0,3.1,15.0,654.0,821.67,644.91
2016,5,23,15,45,752.0,126.0,3.05,15.0,609.0,778.2,615.18
2016,5,23,16,0,738.0,120.0,3.0,15.0,564.0,736.36,586.35
2016,5,23,16,15,714.5,115.5,2.95,15.0,515.5,684.55,549.73
2016,5,23,16,30,691.0,111.0,2.9,15.0,467.0,632.55,511.54
2016,5,23,16,45,666.0,104.0,2.9,15.0,418.0,576.85,469.33
2016,5,23,17,0,641.0,97.0,2.9,15.0,369.0,521.75,426.4
2016,5,23,17,15,600.0,90.5,2.8,14.5,318.5,458.96,376.51
2016,5,23,17,30,559.0,84.0,2.7,14.0,268.0,398.96,327.31
2016,5,23,17,45,508.0,74.5,2.6,13.5,219.5,334.2,272.72
2016,5,23,18,0,457.0,65.0,2.5,13.0,171.0,274.07,220.41
2016,5,23,18,15,375.5,54.5,2.35,12.5,127.5,206.96,161.73
2016,5,23,18,30,294.0,44.0,2.2,12.0,84.0,147.42,109.28
2016,5,23,18,45,184.5,29.5,2.1,12.0,51.0,87.83,55.99
2016,5,23,19,0,75.0,15.0,2.0,12.0,18.0,33.91,0.0
2016,5,23,19,15,37.5,7.5,2.0,11.5,9.0,12.16,0.0
2016,5,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,119.5,17.5,2.35,11.0,30.0,13.69,0.0
2016,5,24,5,30,239.0,35.0,2.5,11.0,60.0,27.22,17.49
2016,5,24,5,45,338.5,46.0,2.7,11.5,102.0,35.83,26.09
2016,5,24,6,0,438.0,57.0,2.9,12.0,144.0,43.06,32.95
2016,5,24,6,15,502.5,65.0,2.9,12.0,192.5,47.21,36.94
2016,5,24,6,30,567.0,73.0,2.9,12.0,241.0,51.14,40.56
2016,5,24,6,45,610.5,79.5,2.95,12.5,292.0,53.59,42.63
2016,5,24,7,0,654.0,86.0,3.0,13.0,343.0,86.72,50.75
2016,5,24,7,15,433.5,143.5,3.0,13.0,324.0,150.41,103.14
2016,5,24,7,30,213.0,201.0,3.0,13.0,305.0,197.94,150.91
2016,5,24,7,45,134.0,218.5,3.05,13.5,286.5,210.35,164.3
2016,5,24,8,0,55.0,236.0,3.1,14.0,268.0,218.27,173.28
2016,5,24,8,15,230.5,245.0,3.1,14.0,394.0,281.71,220.58
2016,5,24,8,30,406.0,254.0,3.1,14.0,520.0,370.93,290.05
2016,5,24,8,45,253.5,295.5,3.15,14.5,465.5,366.6,288.71
2016,5,24,9,0,101.0,337.0,3.2,15.0,411.0,348.9,274.85
2016,5,24,9,15,61.0,312.5,3.2,15.0,358.0,314.55,247.94
2016,5,24,9,30,21.0,288.0,3.2,15.0,305.0,276.74,217.77
2016,5,24,9,45,77.0,352.5,3.25,15.5,417.5,371.16,291.33
2016,5,24,10,0,133.0,417.0,3.3,16.0,530.0,473.34,368.61
2016,5,24,10,15,78.0,375.5,3.35,16.0,442.5,404.77,315.37
2016,5,24,10,30,23.0,334.0,3.4,16.0,355.0,328.38,255.74
2016,5,24,10,45,27.0,355.0,3.45,16.0,380.0,355.26,276.5
2016,5,24,11,0,31.0,376.0,3.5,16.0,405.0,381.58,296.42
2016,5,24,11,15,136.5,425.0,3.5,16.0,555.0,529.2,410.25
2016,5,24,11,30,242.0,474.0,3.5,16.0,705.0,679.91,522.0
2016,5,24,11,45,128.0,377.5,3.55,16.0,500.5,489.77,379.89
2016,5,24,12,0,14.0,281.0,3.6,16.0,296.0,278.8,216.66
2016,5,24,12,15,29.0,349.5,3.6,16.0,378.0,368.1,286.33
2016,5,24,12,30,44.0,418.0,3.6,16.0,460.0,453.59,350.94
2016,5,24,12,45,245.0,405.0,3.65,16.0,635.5,663.22,512.64
2016,5,24,13,0,446.0,392.0,3.7,16.0,811.0,865.64,661.29
2016,5,24,13,15,460.0,379.5,3.7,16.0,805.0,871.79,665.1
2016,5,24,13,30,474.0,367.0,3.7,16.0,799.0,875.63,668.83
2016,5,24,13,45,488.5,349.5,3.7,16.0,784.0,872.43,667.89
2016,5,24,14,0,503.0,332.0,3.7,16.0,769.0,866.59,665.24
2016,5,24,14,15,512.0,312.5,3.7,16.0,744.0,850.56,655.44
2016,5,24,14,30,521.0,293.0,3.7,16.0,719.0,831.87,643.84
2016,5,24,14,45,685.5,204.0,3.7,16.0,738.0,887.99,688.95
2016,5,24,15,0,850.0,115.0,3.7,16.0,757.0,915.54,709.31
2016,5,24,15,15,837.0,112.5,3.65,15.5,715.0,886.27,690.94
2016,5,24,15,30,824.0,110.0,3.6,15.0,673.0,847.57,666.11
2016,5,24,15,45,810.0,106.0,3.6,15.0,627.5,804.39,636.85
2016,5,24,16,0,796.0,102.0,3.6,15.0,582.0,759.57,606.05
2016,5,24,16,15,774.0,98.0,3.55,15.0,532.5,707.32,569.07
2016,5,24,16,30,752.0,94.0,3.5,15.0,483.0,654.6,531.18
2016,5,24,16,45,725.5,89.0,3.45,15.0,432.5,597.6,487.8
2016,5,24,17,0,699.0,84.0,3.4,15.0,382.0,543.18,444.97
2016,5,24,17,15,660.0,78.5,3.3,14.5,330.5,479.99,394.6
2016,5,24,17,30,621.0,73.0,3.2,14.0,279.0,419.31,344.63
2016,5,24,17,45,567.0,66.0,3.15,13.5,229.5,352.8,288.36
2016,5,24,18,0,513.0,59.0,3.1,13.0,180.0,291.13,234.43
2016,5,24,18,15,431.5,50.0,2.95,12.5,134.5,222.63,174.09
2016,5,24,18,30,350.0,41.0,2.8,12.0,89.0,162.81,120.79
2016,5,24,18,45,224.5,28.5,2.65,12.0,54.5,97.87,63.12
2016,5,24,19,0,99.0,16.0,2.5,12.0,20.0,39.84,0.0
2016,5,24,19,15,49.5,8.0,2.45,11.5,10.0,14.29,0.0
2016,5,24,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,5,15,123.0,17.5,2.25,11.0,30.5,13.68,0.0
2016,5,25,5,30,246.0,35.0,2.4,11.0,61.0,27.19,17.54
2016,5,25,5,45,343.0,46.0,2.55,11.5,103.0,35.74,26.03
2016,5,25,6,0,440.0,57.0,2.7,12.0,145.0,42.97,32.89
2016,5,25,6,15,503.0,65.0,2.7,12.0,193.5,47.13,36.87
2016,5,25,6,30,566.0,73.0,2.7,12.0,242.0,51.07,40.49
2016,5,25,6,45,289.5,105.0,2.7,12.5,192.5,72.8,59.79
2016,5,25,7,0,13.0,137.0,2.7,13.0,143.0,120.73,96.76
2016,5,25,7,15,98.5,170.5,2.7,13.0,218.5,147.53,114.87
2016,5,25,7,30,184.0,204.0,2.7,13.0,294.0,195.49,150.08
2016,5,25,7,45,189.0,227.5,2.75,13.5,328.5,229.12,177.33
2016,5,25,8,0,194.0,251.0,2.8,14.0,363.0,263.59,205.45
2016,5,25,8,15,215.5,272.0,2.9,14.0,406.0,302.44,236.97
2016,5,25,8,30,237.0,293.0,3.0,14.0,449.0,343.78,270.36
2016,5,25,8,45,531.5,205.5,3.1,14.5,585.5,412.54,323.76
2016,5,25,9,0,826.0,118.0,3.2,15.0,722.0,517.14,406.69
2016,5,25,9,15,837.5,120.5,3.25,15.0,760.5,570.38,450.01
2016,5,25,9,30,849.0,123.0,3.3,15.0,799.0,624.53,493.09
2016,5,25,9,45,868.5,118.5,3.35,15.5,835.0,675.02,531.67
2016,5,25,10,0,888.0,114.0,3.4,16.0,871.0,725.18,569.04
2016,5,25,10,15,894.0,115.0,3.45,16.0,897.5,769.8,600.85
2016,5,25,10,30,900.0,116.0,3.5,16.0,924.0,812.54,630.73
2016,5,25,10,45,903.5,117.0,3.55,16.0,943.5,851.16,657.5
2016,5,25,11,0,907.0,118.0,3.6,16.0,963.0,887.36,682.44
2016,5,25,11,15,910.0,118.5,3.6,16.0,975.5,920.06,704.56
2016,5,25,11,30,913.0,119.0,3.6,16.0,988.0,950.01,724.71
2016,5,25,11,45,915.5,118.5,3.6,16.0,993.5,975.67,741.89
2016,5,25,12,0,918.0,118.0,3.6,16.0,999.0,998.3,757.03
2016,5,25,12,15,917.5,118.0,3.6,16.0,997.0,1015.37,768.45
2016,5,25,12,30,917.0,118.0,3.6,16.0,995.0,1029.11,777.75
2016,5,25,12,45,909.0,121.0,3.65,16.0,983.5,1034.98,782.23
2016,5,25,13,0,901.0,124.0,3.7,16.0,972.0,1037.36,784.53
2016,5,25,13,15,897.5,123.5,3.75,16.0,954.5,1037.24,785.31
2016,5,25,13,30,894.0,123.0,3.8,16.0,937.0,1033.65,783.86
2016,5,25,13,45,892.0,119.5,3.85,16.0,914.0,1024.99,779.12
2016,5,25,14,0,890.0,116.0,3.9,16.0,891.0,1012.85,772.13
2016,5,25,14,15,883.0,114.5,3.95,16.0,860.0,994.51,760.98
2016,5,25,14,30,876.0,113.0,4.0,16.0,829.0,973.03,747.73
2016,5,25,14,45,869.5,109.5,4.05,16.0,793.5,946.83,731.21
2016,5,25,15,0,863.0,106.0,4.1,16.0,758.0,917.72,712.6
2016,5,25,15,15,851.0,103.5,4.1,16.0,716.5,882.04,688.97
2016,5,25,15,30,839.0,101.0,4.1,16.0,675.0,844.11,663.6
2016,5,25,15,45,824.0,98.0,4.1,16.0,629.5,807.09,638.69
2016,5,25,16,0,809.0,95.0,4.1,16.0,584.0,762.15,607.67
2016,5,25,16,15,788.5,91.5,4.05,15.5,535.5,711.16,572.65
2016,5,25,16,30,768.0,88.0,4.0,15.0,487.0,659.54,536.48
2016,5,25,16,45,740.0,84.5,3.95,14.5,436.0,602.6,494.13
2016,5,25,17,0,712.0,81.0,3.9,14.0,385.0,546.31,450.4
2016,5,25,17,15,674.5,76.0,3.8,13.5,334.0,485.75,401.69
2016,5,25,17,30,637.0,71.0,3.7,13.0,283.0,425.75,351.89
2016,5,25,17,45,578.5,65.5,3.6,13.0,232.5,358.02,293.63
2016,5,25,18,0,520.0,60.0,3.5,13.0,182.0,295.53,238.34
2016,5,25,18,15,438.0,51.0,3.35,12.5,137.0,226.4,177.39
2016,5,25,18,30,356.0,42.0,3.2,12.0,92.0,165.98,123.52
2016,5,25,18,45,221.5,30.0,3.05,12.0,57.0,97.55,63.61
2016,5,25,19,0,87.0,18.0,2.9,12.0,22.0,40.17,0.0
2016,5,25,19,15,43.5,9.0,2.9,11.5,11.0,14.47,0.0
2016,5,25,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,15,95.0,19.5,2.75,11.0,30.0,15.27,1.2
2016,5,26,5,30,190.0,39.0,2.8,11.0,60.0,30.36,20.29
2016,5,26,5,45,283.5,52.5,2.9,11.5,101.0,40.09,29.88
2016,5,26,6,0,377.0,66.0,3.0,12.0,142.0,49.42,38.65
2016,5,26,6,15,442.5,75.5,3.0,12.0,189.5,55.26,44.16
2016,5,26,6,30,508.0,85.0,3.0,12.0,237.0,60.99,49.38
2016,5,26,6,45,555.0,92.5,3.0,12.5,287.5,63.76,51.71
2016,5,26,7,0,602.0,100.0,3.0,13.0,338.0,96.1,59.83
2016,5,26,7,15,636.5,106.0,2.95,13.0,388.5,141.91,87.33
2016,5,26,7,30,671.0,112.0,2.9,13.0,439.0,191.87,125.98
2016,5,26,7,45,699.0,116.0,2.9,13.5,488.5,242.74,169.34
2016,5,26,8,0,727.0,120.0,2.9,14.0,538.0,296.58,216.59
2016,5,26,8,15,747.5,123.5,2.85,14.5,585.0,350.25,263.86
2016,5,26,8,30,768.0,127.0,2.8,15.0,632.0,409.12,314.25
2016,5,26,8,45,785.5,129.5,2.8,15.5,675.5,463.15,359.71
2016,5,26,9,0,803.0,132.0,2.8,16.0,719.0,518.01,404.43
2016,5,26,9,15,815.0,134.5,2.75,16.0,757.5,570.39,446.57
2016,5,26,9,30,827.0,137.0,2.7,16.0,796.0,622.51,487.29
2016,5,26,9,45,832.0,141.5,2.7,16.5,828.0,671.41,523.67
2016,5,26,10,0,837.0,146.0,2.7,17.0,860.0,718.94,558.0
2016,5,26,10,15,844.0,147.5,2.7,17.0,886.5,763.62,590.38
2016,5,26,10,30,851.0,149.0,2.7,17.0,913.0,803.98,617.87
2016,5,26,10,45,855.5,150.0,2.7,17.5,933.0,841.82,642.18
2016,5,26,11,0,860.0,151.0,2.7,18.0,953.0,877.44,664.69
2016,5,26,11,15,863.5,152.0,2.7,18.0,966.0,909.82,686.08
2016,5,26,11,30,867.0,153.0,2.7,18.0,979.0,939.65,705.67
2016,5,26,11,45,868.5,153.0,2.75,18.5,984.5,964.02,720.63
2016,5,26,12,0,870.0,153.0,2.8,19.0,990.0,985.52,733.7
2016,5,26,12,15,870.0,152.5,2.85,19.0,987.5,1002.11,744.97
2016,5,26,12,30,870.0,152.0,2.9,19.0,985.0,1015.59,754.31
2016,5,26,12,45,875.5,146.5,2.95,19.5,977.5,1026.47,760.62
2016,5,26,13,0,881.0,141.0,3.0,20.0,970.0,1034.0,764.84
2016,5,26,13,15,877.5,140.5,3.05,20.0,953.0,1034.04,765.72
2016,5,26,13,30,874.0,140.0,3.1,20.0,936.0,1030.67,764.56
2016,5,26,13,45,870.0,137.5,3.15,20.0,912.5,1021.38,759.61
2016,5,26,14,0,866.0,135.0,3.2,20.0,889.0,1008.74,752.57
2016,5,26,14,15,858.5,133.5,3.25,19.5,858.5,990.43,743.25
2016,5,26,14,30,851.0,132.0,3.3,19.0,828.0,969.06,731.88
2016,5,26,14,45,840.0,130.0,3.4,19.0,792.0,948.96,720.32
2016,5,26,15,0,829.0,128.0,3.5,19.0,756.0,917.91,701.15
2016,5,26,15,15,816.0,125.0,3.5,18.5,714.5,881.52,678.83
2016,5,26,15,30,803.0,122.0,3.5,18.0,673.0,842.98,654.76
2016,5,26,15,45,785.5,119.0,3.55,18.0,627.0,798.79,625.35
2016,5,26,16,0,768.0,116.0,3.6,18.0,581.0,753.24,594.56
2016,5,26,16,15,745.5,112.0,3.55,17.5,532.5,704.55,561.63
2016,5,26,16,30,723.0,108.0,3.5,17.0,484.0,652.68,525.16
2016,5,26,16,45,692.5,103.0,3.5,16.5,433.0,594.27,481.86
2016,5,26,17,0,662.0,98.0,3.5,16.0,382.0,536.87,438.0
2016,5,26,17,15,621.5,92.0,3.4,15.5,331.0,473.95,388.11
2016,5,26,17,30,581.0,86.0,3.3,15.0,280.0,413.7,338.8
2016,5,26,17,45,519.5,78.5,3.25,14.5,230.0,344.97,281.18
2016,5,26,18,0,458.0,71.0,3.2,14.0,180.0,281.81,226.64
2016,5,26,18,15,375.0,60.0,3.05,13.5,135.0,211.69,165.69
2016,5,26,18,30,292.0,49.0,2.9,13.0,90.0,153.15,114.26
2016,5,26,18,45,175.5,33.5,2.75,12.5,55.5,90.54,60.0
2016,5,26,19,0,59.0,18.0,2.6,12.0,21.0,32.53,0.0
2016,5,26,19,15,29.5,9.0,2.6,11.5,10.5,12.61,0.0
2016,5,26,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,91.5,20.5,2.2,11.0,30.5,16.06,2.16
2016,5,27,5,30,183.0,41.0,2.2,11.0,61.0,31.95,21.72
2016,5,27,5,45,280.0,54.5,2.25,11.5,103.0,41.64,31.28
2016,5,27,6,0,377.0,68.0,2.3,12.0,145.0,50.94,40.02
2016,5,27,6,15,443.0,78.0,2.25,12.0,193.0,57.11,45.83
2016,5,27,6,30,509.0,88.0,2.2,12.0,241.0,63.53,51.66
2016,5,27,6,45,563.5,94.0,2.15,12.5,292.5,64.95,52.78
2016,5,27,7,0,618.0,100.0,2.1,13.0,344.0,97.05,60.04
2016,5,27,7,15,652.5,105.5,2.0,13.5,395.5,143.34,87.54
2016,5,27,7,30,687.0,111.0,1.9,14.0,447.0,193.79,126.11
2016,5,27,7,45,718.5,114.0,1.8,14.5,498.0,245.5,169.61
2016,5,27,8,0,750.0,117.0,1.7,15.0,549.0,300.55,217.16
2016,5,27,8,15,769.5,120.5,1.6,15.5,596.0,359.05,267.44
2016,5,27,8,30,789.0,124.0,1.5,16.0,643.0,414.67,314.29
2016,5,27,8,45,807.5,125.0,1.4,16.5,687.5,468.92,358.61
2016,5,27,9,0,826.0,126.0,1.3,17.0,732.0,524.05,401.88
2016,5,27,9,15,837.5,128.5,1.25,17.5,770.5,577.27,442.31
2016,5,27,9,30,849.0,131.0,1.2,18.0,809.0,630.13,480.93
2016,5,27,9,45,866.0,127.5,1.2,19.0,844.0,680.97,516.34
2016,5,27,10,0,883.0,124.0,1.2,20.0,879.0,730.24,549.46
2016,5,27,10,15,889.0,125.5,1.2,20.5,905.5,775.12,578.26
2016,5,27,10,30,895.0,127.0,1.2,21.0,932.0,818.14,604.74
2016,5,27,10,45,901.5,126.5,1.3,21.5,952.5,857.69,629.85
2016,5,27,11,0,908.0,126.0,1.4,22.0,973.0,895.02,653.34
2016,5,27,11,15,910.0,126.5,1.55,22.0,985.5,926.91,675.13
2016,5,27,11,30,912.0,127.0,1.7,22.0,998.0,956.0,695.16
2016,5,27,11,45,914.0,127.0,1.85,22.5,1003.0,981.72,711.69
2016,5,27,12,0,916.0,127.0,2.0,23.0,1008.0,1004.41,726.28
2016,5,27,12,15,915.0,127.0,2.15,23.0,1005.5,1021.06,738.47
2016,5,27,12,30,914.0,127.0,2.3,23.0,1003.0,1034.4,748.67
2016,5,27,12,45,910.5,127.0,2.45,23.5,992.5,1041.87,753.75
2016,5,27,13,0,907.0,127.0,2.6,24.0,982.0,1045.85,756.7
2016,5,27,13,15,903.5,126.5,2.7,23.5,964.5,1045.84,759.64
2016,5,27,13,30,900.0,126.0,2.8,23.0,947.0,1042.33,760.45
2016,5,27,13,45,892.5,125.5,2.95,23.0,922.0,1031.36,755.51
2016,5,27,14,0,885.0,125.0,3.1,23.0,897.0,1017.05,748.43
2016,5,27,14,15,877.5,123.5,3.15,23.0,866.0,998.46,737.71
2016,5,27,14,30,870.0,122.0,3.2,23.0,835.0,976.74,724.98
2016,5,27,14,45,859.0,120.0,3.3,23.0,798.0,948.21,708.03
2016,5,27,15,0,848.0,118.0,3.4,23.0,761.0,917.02,689.17
2016,5,27,15,15,835.0,115.5,3.4,22.5,719.5,888.03,672.37
2016,5,27,15,30,822.0,113.0,3.4,22.0,678.0,849.53,648.76
2016,5,27,15,45,805.5,110.0,3.45,22.0,632.0,805.61,620.12
2016,5,27,16,0,789.0,107.0,3.5,22.0,586.0,760.23,590.04
2016,5,27,16,15,767.5,103.0,3.45,21.5,537.5,708.75,555.73
2016,5,27,16,30,746.0,99.0,3.4,21.0,489.0,656.76,520.37
2016,5,27,16,45,717.0,94.5,3.35,20.5,438.0,601.26,479.85
2016,5,27,17,0,688.0,90.0,3.3,20.0,387.0,544.33,437.0
2016,5,27,17,15,649.0,84.5,3.15,19.5,336.0,481.69,388.09
2016,5,27,17,30,610.0,79.0,3.0,19.0,285.0,421.54,339.61
2016,5,27,17,45,555.0,72.0,2.85,18.5,235.0,355.04,284.58
2016,5,27,18,0,500.0,65.0,2.7,18.0,185.0,293.44,231.98
2016,5,27,18,15,420.0,55.0,2.35,17.0,139.5,224.88,173.28
2016,5,27,18,30,340.0,45.0,2.0,16.0,94.0,164.8,121.17
2016,5,27,18,45,223.0,31.5,1.7,15.5,58.5,99.89,65.43
2016,5,27,19,0,106.0,18.0,1.4,15.0,23.0,44.29,0.0
2016,5,27,19,15,53.0,9.0,1.3,14.5,11.5,15.86,0.0
2016,5,27,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,5,15,114.5,19.0,0.8,12.5,31.0,14.84,2.01
2016,5,28,5,30,229.0,38.0,0.9,13.0,62.0,29.52,19.55
2016,5,28,5,45,324.0,49.5,1.05,13.5,104.5,37.7,27.61
2016,5,28,6,0,419.0,61.0,1.2,14.0,147.0,46.35,35.66
2016,5,28,6,15,482.0,69.5,1.3,14.5,195.0,50.77,39.76
2016,5,28,6,30,545.0,78.0,1.4,15.0,243.0,54.96,43.46
2016,5,28,6,45,593.5,84.0,1.55,15.5,294.0,56.83,44.98
2016,5,28,7,0,642.0,90.0,1.7,16.0,345.0,90.33,52.95
2016,5,28,7,15,675.0,95.5,1.75,16.5,396.0,137.82,80.99
2016,5,28,7,30,708.0,101.0,1.8,17.0,447.0,189.25,120.07
2016,5,28,7,45,734.5,104.5,1.85,18.0,497.5,241.37,163.57
2016,5,28,8,0,761.0,108.0,1.9,19.0,548.0,300.26,213.61
2016,5,28,8,15,780.0,111.5,1.9,19.5,595.0,354.73,260.5
2016,5,28,8,30,799.0,115.0,1.9,20.0,642.0,410.66,307.54
2016,5,28,8,45,814.5,118.0,1.9,20.5,685.5,465.78,352.66
2016,5,28,9,0,830.0,121.0,1.9,21.0,729.0,521.47,396.7
2016,5,28,9,15,753.5,168.5,1.9,21.5,743.5,563.99,428.86
2016,5,28,9,30,677.0,216.0,1.9,22.0,758.0,600.55,454.95
2016,5,28,9,45,773.0,173.0,1.95,22.5,815.5,661.11,499.86
2016,5,28,10,0,869.0,130.0,2.0,23.0,873.0,725.6,546.62
2016,5,28,10,15,875.5,131.5,2.0,23.0,900.0,770.27,576.94
2016,5,28,10,30,882.0,133.0,2.0,23.0,927.0,813.15,605.0
2016,5,28,10,45,885.5,135.0,2.05,23.5,946.5,852.08,629.36
2016,5,28,11,0,889.0,137.0,2.1,24.0,966.0,888.66,651.95
2016,5,28,11,15,892.0,137.5,2.1,24.0,979.0,920.91,672.34
2016,5,28,11,30,895.0,138.0,2.1,24.0,992.0,950.5,690.94
2016,5,28,11,45,895.0,139.0,2.15,24.5,997.0,974.96,705.38
2016,5,28,12,0,895.0,140.0,2.2,25.0,1002.0,996.42,717.91
2016,5,28,12,15,894.5,140.0,2.25,25.0,1000.0,1013.33,729.03
2016,5,28,12,30,894.0,140.0,2.3,25.0,998.0,1027.03,738.23
2016,5,28,12,45,885.0,144.0,2.4,25.0,986.0,1032.88,743.14
2016,5,28,13,0,876.0,148.0,2.5,25.0,974.0,1035.33,746.06
2016,5,28,13,15,872.0,147.0,2.55,24.5,956.5,1034.48,747.96
2016,5,28,13,30,868.0,146.0,2.6,24.0,939.0,1030.24,747.82
2016,5,28,13,45,861.0,145.5,2.7,24.0,914.5,1020.16,743.06
2016,5,28,14,0,854.0,145.0,2.8,24.0,890.0,1015.92,742.2
2016,5,28,14,15,732.0,203.0,2.85,23.5,826.0,954.34,704.65
2016,5,28,14,30,610.0,261.0,2.9,23.0,762.0,886.22,660.76
2016,5,28,14,45,712.5,198.5,3.0,23.0,758.5,907.29,679.02
2016,5,28,15,0,815.0,136.0,3.1,23.0,755.0,913.8,685.27
2016,5,28,15,15,801.0,133.0,3.15,22.5,713.5,876.98,663.18
2016,5,28,15,30,787.0,130.0,3.2,22.0,672.0,838.12,639.69
2016,5,28,15,45,770.0,126.0,3.25,22.0,626.5,793.86,610.81
2016,5,28,16,0,753.0,122.0,3.3,22.0,581.0,751.39,582.82
2016,5,28,16,15,729.5,117.5,3.3,21.5,532.0,699.2,548.15
2016,5,28,16,30,706.0,113.0,3.3,21.0,483.0,646.76,511.83
2016,5,28,16,45,556.5,128.5,3.3,20.5,401.5,531.79,424.93
2016,5,28,17,0,407.0,144.0,3.3,20.0,320.0,424.69,341.72
2016,5,28,17,15,369.0,133.0,3.05,19.5,277.5,370.55,299.15
2016,5,28,17,30,331.0,122.0,2.8,19.0,235.0,311.46,251.54
2016,5,28,17,45,395.0,96.5,2.6,18.5,208.5,303.76,244.02
2016,5,28,18,0,459.0,71.0,2.4,18.0,182.0,283.01,223.94
2016,5,28,18,15,379.5,60.0,2.1,17.0,137.5,213.82,165.0
2016,5,28,18,30,300.0,49.0,1.8,16.0,93.0,155.94,115.1
2016,5,28,18,45,193.0,34.0,1.55,15.5,58.0,95.53,63.39
2016,5,28,19,0,86.0,19.0,1.3,15.0,23.0,41.88,0.11
2016,5,28,19,15,43.0,9.5,1.3,14.5,11.5,15.01,0.0
2016,5,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,5,15,122.5,19.0,2.25,11.5,32.5,14.83,2.41
2016,5,29,5,30,245.0,38.0,2.3,12.0,65.0,29.51,19.63
2016,5,29,5,45,341.0,49.0,2.4,12.5,107.5,37.3,27.36
2016,5,29,6,0,437.0,60.0,2.5,13.0,150.0,45.4,34.95
2016,5,29,6,15,500.5,68.0,2.45,13.5,198.5,49.44,38.72
2016,5,29,6,30,564.0,76.0,2.4,14.0,247.0,53.28,42.14
2016,5,29,6,45,611.0,82.0,2.35,14.5,298.5,55.25,43.75
2016,5,29,7,0,658.0,88.0,2.3,15.0,350.0,89.65,52.09
2016,5,29,7,15,690.5,93.0,2.25,15.5,401.5,137.59,80.49
2016,5,29,7,30,723.0,98.0,2.2,16.0,453.0,189.37,120.11
2016,5,29,7,45,748.0,102.0,2.15,16.5,503.0,246.7,168.45
2016,5,29,8,0,773.0,106.0,2.1,17.0,553.0,301.87,216.34
2016,5,29,8,15,792.0,109.5,2.1,17.5,600.5,356.96,264.26
2016,5,29,8,30,811.0,113.0,2.1,18.0,648.0,413.5,312.31
2016,5,29,8,45,825.0,116.0,2.1,18.5,691.5,468.57,357.91
2016,5,29,9,0,839.0,119.0,2.1,19.0,735.0,524.01,402.28
2016,5,29,9,15,850.0,121.0,2.15,19.0,773.5,579.08,445.88
2016,5,29,9,30,861.0,123.0,2.2,19.0,812.0,630.99,486.05
2016,5,29,9,45,867.5,126.5,2.3,19.5,844.5,680.56,522.76
2016,5,29,10,0,874.0,130.0,2.4,20.0,877.0,728.77,557.53
2016,5,29,10,15,880.0,131.5,2.45,20.0,904.0,773.27,588.82
2016,5,29,10,30,886.0,133.0,2.5,20.0,931.0,815.93,617.7
2016,5,29,10,45,889.0,135.0,2.65,20.5,950.5,854.58,643.13
2016,5,29,11,0,892.0,137.0,2.8,21.0,970.0,890.84,666.78
2016,5,29,11,15,895.0,137.5,2.85,21.0,982.5,923.18,688.24
2016,5,29,11,30,898.0,138.0,2.9,21.0,995.0,952.85,707.88
2016,5,29,11,45,897.0,139.5,2.95,21.0,1000.0,976.93,723.83
2016,5,29,12,0,896.0,141.0,3.0,21.0,1005.0,997.95,737.84
2016,5,29,12,15,895.5,141.0,3.0,21.0,1003.0,1014.91,748.83
2016,5,29,12,30,895.0,141.0,3.0,21.0,1001.0,1028.65,757.82
2016,5,29,12,45,886.5,145.0,3.05,21.5,989.5,1035.04,761.09
2016,5,29,13,0,878.0,149.0,3.1,22.0,978.0,1038.03,762.32
2016,5,29,13,15,874.5,148.0,3.15,22.0,961.0,1037.74,763.01
2016,5,29,13,30,871.0,147.0,3.2,22.0,944.0,1034.05,761.62
2016,5,29,13,45,866.0,145.5,3.25,22.0,920.0,1024.98,756.84
2016,5,29,14,0,861.0,144.0,3.3,22.0,896.0,1012.61,750.01
2016,5,29,14,15,853.0,142.0,3.3,21.5,866.0,1002.39,745.77
2016,5,29,14,30,845.0,140.0,3.3,21.0,836.0,980.06,733.46
2016,5,29,14,45,835.5,137.0,3.3,21.0,799.5,952.29,716.15
2016,5,29,15,0,826.0,134.0,3.3,21.0,763.0,921.79,696.98
2016,5,29,15,15,812.5,131.5,3.25,20.5,721.5,885.72,674.88
2016,5,29,15,30,799.0,129.0,3.2,20.0,680.0,847.54,651.1
2016,5,29,15,45,783.5,124.5,3.15,20.0,634.5,803.64,621.8
2016,5,29,16,0,768.0,120.0,3.1,20.0,589.0,758.25,591.14
2016,5,29,16,15,745.5,116.0,3.05,19.5,540.0,709.85,558.97
2016,5,29,16,30,723.0,112.0,3.0,19.0,491.0,658.08,523.08
2016,5,29,16,45,695.5,106.0,2.95,19.0,440.5,600.63,480.22
2016,5,29,17,0,668.0,100.0,2.9,19.0,390.0,543.91,436.81
2016,5,29,17,15,627.5,93.5,2.75,18.5,338.5,480.19,387.2
2016,5,29,17,30,587.0,87.0,2.6,18.0,287.0,419.13,338.16
2016,5,29,17,45,533.0,79.0,2.5,17.5,237.5,353.07,283.72
2016,5,29,18,0,479.0,71.0,2.4,17.0,188.0,291.78,231.59
2016,5,29,18,15,397.0,60.5,2.25,16.0,142.0,221.03,171.38
2016,5,29,18,30,315.0,50.0,2.1,15.0,96.0,161.9,120.25
2016,5,29,18,45,202.0,35.0,2.0,14.5,60.5,99.05,66.53
2016,5,29,19,0,89.0,20.0,1.9,14.0,25.0,43.89,4.01
2016,5,29,19,15,44.5,10.0,2.0,13.5,12.5,15.74,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,5,15,135.5,18.5,1.65,10.5,33.5,14.42,2.56
2016,5,30,5,30,271.0,37.0,1.8,11.0,67.0,28.71,19.08
2016,5,30,5,45,368.0,47.5,1.95,11.5,110.5,36.83,27.08
2016,5,30,6,0,465.0,58.0,2.1,12.0,154.0,43.57,33.48
2016,5,30,6,15,528.0,65.5,2.05,12.5,203.0,47.3,36.98
2016,5,30,6,30,591.0,73.0,2.0,13.0,252.0,50.84,40.13
2016,5,30,6,45,636.5,78.5,2.0,14.0,304.0,52.54,41.43
2016,5,30,7,0,682.0,84.0,2.0,15.0,356.0,87.79,49.79
2016,5,30,7,15,714.0,88.5,2.0,15.5,408.0,136.6,78.65
2016,5,30,7,30,746.0,93.0,2.0,16.0,460.0,193.65,122.55
2016,5,30,7,45,771.0,96.5,2.0,16.5,510.5,247.06,167.79
2016,5,30,8,0,796.0,100.0,2.0,17.0,561.0,303.06,216.52
2016,5,30,8,15,814.0,103.0,2.0,17.5,608.5,358.63,264.95
2016,5,30,8,30,832.0,106.0,2.0,18.0,656.0,415.48,313.35
2016,5,30,8,45,846.5,108.5,2.05,18.5,700.0,471.38,359.78
2016,5,30,9,0,861.0,111.0,2.1,19.0,744.0,530.59,407.09
2016,5,30,9,15,871.5,113.5,2.1,19.5,783.0,584.18,448.6
2016,5,30,9,30,882.0,116.0,2.1,20.0,822.0,637.2,488.3
2016,5,30,9,45,886.5,119.5,2.15,20.5,854.0,686.4,524.25
2016,5,30,10,0,891.0,123.0,2.2,21.0,886.0,734.02,558.06
2016,5,30,10,15,897.5,124.5,2.25,21.0,913.0,779.53,589.51
2016,5,30,10,30,904.0,126.0,2.3,21.0,940.0,823.22,618.82
2016,5,30,10,45,908.0,127.0,2.35,21.5,960.0,862.39,643.6
2016,5,30,11,0,912.0,128.0,2.4,22.0,980.0,899.17,666.57
2016,5,30,11,15,914.5,128.5,2.4,22.0,992.5,931.62,687.36
2016,5,30,11,30,917.0,129.0,2.4,22.0,1005.0,961.31,706.27
2016,5,30,11,45,918.0,129.0,2.45,22.5,1010.5,986.23,721.16
2016,5,30,12,0,919.0,129.0,2.5,23.0,1016.0,1008.1,734.07
2016,5,30,12,15,918.5,129.0,2.5,23.0,1013.5,1025.36,744.98
2016,5,30,12,30,918.0,129.0,2.5,23.0,1011.0,1039.32,753.89
2016,5,30,12,45,914.5,129.5,2.55,23.5,1000.5,1047.41,758.23
2016,5,30,13,0,911.0,130.0,2.6,24.0,990.0,1052.04,760.51
2016,5,30,13,15,907.5,129.0,2.65,24.0,972.5,1051.66,761.22
2016,5,30,13,30,904.0,128.0,2.7,24.0,955.0,1047.77,759.84
2016,5,30,13,45,899.0,126.5,2.8,24.0,931.0,1038.39,755.56
2016,5,30,14,0,894.0,125.0,2.9,24.0,907.0,1025.59,749.15
2016,5,30,14,15,886.5,123.0,2.95,24.0,876.0,1006.49,738.25
2016,5,30,14,30,879.0,121.0,3.0,24.0,845.0,984.24,725.33
2016,5,30,14,45,870.0,118.5,3.1,24.0,808.5,957.02,709.5
2016,5,30,15,0,861.0,116.0,3.2,24.0,772.0,927.0,691.69
2016,5,30,15,15,848.5,113.5,3.25,23.5,730.5,898.16,675.51
2016,5,30,15,30,836.0,111.0,3.3,23.0,689.0,859.84,652.59
2016,5,30,15,45,820.5,107.5,3.4,23.0,643.0,815.87,624.44
2016,5,30,16,0,805.0,104.0,3.5,23.0,597.0,770.34,594.74
2016,5,30,16,15,784.0,100.5,3.45,22.5,548.0,719.32,561.02
2016,5,30,16,30,763.0,97.0,3.4,22.0,499.0,667.71,526.22
2016,5,30,16,45,736.5,92.0,3.4,21.5,448.0,610.45,485.17
2016,5,30,17,0,710.0,87.0,3.4,21.0,397.0,555.76,444.38
2016,5,30,17,15,672.0,82.0,3.15,20.0,345.5,493.29,396.41
2016,5,30,17,30,634.0,77.0,2.9,19.0,294.0,433.17,348.64
2016,5,30,17,45,582.0,70.0,2.7,18.5,243.5,366.87,293.86
2016,5,30,18,0,530.0,63.0,2.5,18.0,193.0,305.12,241.18
2016,5,30,18,15,451.0,54.0,2.2,17.0,147.0,236.28,182.29
2016,5,30,18,30,372.0,45.0,1.9,16.0,101.0,175.71,129.68
2016,5,30,18,45,253.5,32.5,1.6,15.5,64.5,110.42,73.88
2016,5,30,19,0,135.0,20.0,1.3,15.0,28.0,53.14,9.16
2016,5,30,19,15,67.5,10.0,1.3,14.5,14.0,19.02,0.0
2016,5,30,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,16.0,4.5,1.5,11.0,4.5,0.0,0.0
2016,5,31,5,0,32.0,9.0,1.6,11.0,9.0,8.58,0.0
2016,5,31,5,15,161.5,23.0,1.7,11.5,39.0,18.08,4.95
2016,5,31,5,30,291.0,37.0,1.8,12.0,69.0,29.67,19.85
2016,5,31,5,45,385.0,46.5,1.95,12.5,112.5,35.87,26.12
2016,5,31,6,0,479.0,56.0,2.1,13.0,156.0,41.76,31.73
2016,5,31,6,15,541.5,63.5,2.0,13.5,205.5,45.59,35.3
2016,5,31,6,30,604.0,71.0,1.9,14.0,255.0,49.21,38.51
2016,5,31,6,45,648.0,76.0,1.85,15.0,306.5,50.61,39.55
2016,5,31,7,0,692.0,81.0,1.8,16.0,358.0,86.03,47.79
2016,5,31,7,15,723.5,85.5,1.75,16.5,409.5,139.95,80.66
2016,5,31,7,30,755.0,90.0,1.7,17.0,461.0,192.56,120.7
2016,5,31,7,45,779.0,93.5,1.7,17.5,511.5,246.23,165.98
2016,5,31,8,0,803.0,97.0,1.7,18.0,562.0,302.36,214.6
2016,5,31,8,15,821.0,100.0,1.7,18.5,609.5,358.26,263.01
2016,5,31,8,30,839.0,103.0,1.7,19.0,657.0,415.44,311.32
2016,5,31,8,45,852.5,105.5,1.75,20.0,700.5,474.78,359.24
2016,5,31,9,0,866.0,108.0,1.8,21.0,744.0,530.26,402.6
2016,5,31,9,15,876.5,110.0,1.85,21.5,783.0,583.61,443.69
2016,5,31,9,30,887.0,112.0,1.9,22.0,822.0,636.38,483.02
2016,5,31,9,45,895.5,113.5,1.95,22.5,855.5,686.58,519.33
2016,5,31,10,0,904.0,115.0,2.0,23.0,889.0,735.52,553.74
2016,5,31,10,15,910.0,116.0,2.1,23.0,916.0,780.69,584.68
2016,5,31,10,30,916.0,117.0,2.2,23.0,943.0,823.96,613.78
2016,5,31,10,45,920.0,118.0,2.3,23.5,963.0,863.5,638.96
2016,5,31,11,0,924.0,119.0,2.4,24.0,983.0,900.62,662.36
2016,5,31,11,15,926.5,119.5,2.4,24.0,996.0,933.37,683.17
2016,5,31,11,30,929.0,120.0,2.4,24.0,1009.0,963.32,702.09
2016,5,31,11,45,930.5,120.5,2.45,24.5,1014.5,989.42,717.59
2016,5,31,12,0,932.0,121.0,2.5,25.0,1020.0,1012.44,731.1
2016,5,31,12,15,931.5,120.5,2.5,25.0,1018.0,1029.37,741.69
2016,5,31,12,30,931.0,120.0,2.5,25.0,1016.0,1042.96,750.29
2016,5,31,12,45,932.0,118.0,2.5,25.5,1007.0,1053.11,755.34
2016,5,31,13,0,933.0,116.0,2.5,26.0,998.0,1059.75,758.29
2016,5,31,13,15,930.0,115.5,2.55,26.0,981.0,1060.33,759.6
2016,5,31,13,30,927.0,115.0,2.6,26.0,964.0,1057.33,758.83
2016,5,31,13,45,922.0,114.0,2.7,26.0,940.0,1048.26,754.85
2016,5,31,14,0,917.0,113.0,2.8,26.0,916.0,1035.71,748.75
2016,5,31,14,15,910.5,111.5,2.8,26.0,885.5,1017.77,738.31
2016,5,31,14,30,904.0,110.0,2.8,26.0,855.0,996.57,725.86
2016,5,31,14,45,895.0,108.0,2.85,26.0,818.5,969.36,709.96
2016,5,31,15,0,886.0,106.0,2.9,26.0,782.0,939.27,692.12
2016,5,31,15,15,874.0,104.0,2.9,25.5,740.5,903.82,671.54
2016,5,31,15,30,862.0,102.0,2.9,25.0,699.0,866.06,649.17
2016,5,31,15,45,846.5,99.5,2.95,25.0,653.0,828.7,625.86
2016,5,31,16,0,831.0,97.0,3.0,25.0,607.0,783.42,596.71
2016,5,31,16,15,811.0,94.0,2.9,24.5,558.0,732.79,563.7
2016,5,31,16,30,791.0,91.0,2.8,24.0,509.0,681.42,529.56
2016,5,31,16,45,764.0,87.0,2.75,23.5,457.5,623.78,489.25
2016,5,31,17,0,737.0,83.0,2.7,23.0,406.0,566.64,447.32
2016,5,31,17,15,700.5,78.0,2.45,22.0,353.5,505.55,401.08
2016,5,31,17,30,664.0,73.0,2.2,21.0,301.0,444.86,353.56
2016,5,31,17,45,611.5,67.0,1.95,20.5,250.5,377.94,298.94
2016,5,31,18,0,559.0,61.0,1.7,20.0,200.0,315.57,246.37
2016,5,31,18,15,480.5,53.0,1.5,19.0,152.5,246.4,188.0
2016,5,31,18,30,402.0,45.0,1.3,18.0,105.0,185.37,135.51
2016,5,31,18,45,279.0,33.0,1.15,17.0,67.5,117.63,78.5
2016,5,31,19,0,156.0,21.0,1.0,16.0,30.0,58.76,13.77
2016,5,31,19,15,78.0,10.5,1.05,15.5,15.0,21.05,0.0
2016,5,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,4,45,17.0,4.5,2.55,11.5,5.0,0.0,0.0
2016,6,1,5,0,34.0,9.0,2.8,12.0,10.0,8.58,0.0
2016,6,1,5,15,166.0,23.5,2.9,12.5,40.5,18.48,5.43
2016,6,1,5,30,298.0,38.0,3.0,13.0,71.0,30.61,20.56
2016,6,1,5,45,392.0,48.0,3.2,13.5,115.5,37.22,27.19
2016,6,1,6,0,486.0,58.0,3.4,14.0,160.0,43.52,33.14
2016,6,1,6,15,549.0,65.5,3.4,14.5,209.5,47.26,36.62
2016,6,1,6,30,612.0,73.0,3.4,15.0,259.0,50.81,39.76
2016,6,1,6,45,658.0,78.0,3.4,15.5,312.0,52.15,40.81
2016,6,1,7,0,704.0,83.0,3.4,16.0,365.0,88.16,49.23
2016,6,1,7,15,736.0,87.5,3.35,16.5,417.5,138.16,78.79
2016,6,1,7,30,768.0,92.0,3.3,17.0,470.0,196.32,123.61
2016,6,1,7,45,792.0,95.0,3.3,17.5,521.0,250.28,169.53
2016,6,1,8,0,816.0,98.0,3.3,18.0,572.0,306.69,218.96
2016,6,1,8,15,834.0,101.5,3.25,18.5,620.0,363.72,268.92
2016,6,1,8,30,852.0,105.0,3.2,19.0,668.0,422.03,318.85
2016,6,1,8,45,866.0,107.0,3.2,19.5,712.5,481.82,368.54
2016,6,1,9,0,880.0,109.0,3.2,20.0,757.0,537.82,413.86
2016,6,1,9,15,890.5,111.5,3.2,20.5,796.5,592.31,456.57
2016,6,1,9,30,901.0,114.0,3.2,21.0,836.0,646.2,497.43
2016,6,1,9,45,909.0,115.5,3.2,21.5,869.5,696.74,534.63
2016,6,1,10,0,917.0,117.0,3.2,22.0,903.0,745.94,569.78
2016,6,1,10,15,923.0,118.5,3.2,22.0,930.5,792.13,601.51
2016,6,1,10,30,929.0,120.0,3.2,22.0,958.0,836.38,631.19
2016,6,1,10,45,931.0,122.0,3.25,22.5,977.5,875.72,656.27
2016,6,1,11,0,933.0,124.0,3.3,23.0,997.0,912.47,679.38
2016,6,1,11,15,935.5,125.0,3.35,23.0,1010.0,946.02,701.52
2016,6,1,11,30,938.0,126.0,3.4,23.0,1023.0,976.74,721.75
2016,6,1,11,45,936.5,127.5,3.5,23.0,1028.0,1001.28,738.25
2016,6,1,12,0,935.0,129.0,3.6,23.0,1033.0,1022.6,752.73
2016,6,1,12,15,934.5,129.0,3.65,23.0,1030.5,1040.18,764.48
2016,6,1,12,30,934.0,129.0,3.7,23.0,1028.0,1054.42,774.17
2016,6,1,12,45,921.0,136.0,3.75,23.5,1015.0,1059.67,776.59
2016,6,1,13,0,908.0,143.0,3.8,24.0,1002.0,1061.37,776.87
2016,6,1,13,15,904.0,142.0,3.8,23.5,984.5,1060.71,778.42
2016,6,1,13,30,900.0,141.0,3.8,23.0,967.0,1056.54,777.81
2016,6,1,13,45,727.5,229.5,3.8,23.0,886.0,988.84,733.72
2016,6,1,14,0,555.0,318.0,3.8,23.0,805.0,902.03,672.65
2016,6,1,14,15,712.0,228.0,3.75,23.0,830.0,960.53,717.38
2016,6,1,14,30,869.0,138.0,3.7,23.0,855.0,1000.91,744.79
2016,6,1,14,45,857.5,136.0,3.7,23.0,818.0,972.01,726.32
2016,6,1,15,0,846.0,134.0,3.7,23.0,781.0,940.4,706.52
2016,6,1,15,15,832.5,131.5,3.65,22.5,739.0,903.95,684.36
2016,6,1,15,30,819.0,129.0,3.6,22.0,697.0,865.33,660.49
2016,6,1,15,45,802.0,125.0,3.55,22.0,650.5,820.21,630.53
