Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,0,785.0,121.0,3.5,22.0,604.0,773.64,599.26
2016,6,1,16,15,762.5,117.0,3.35,21.5,554.5,724.71,566.55
2016,6,1,16,30,740.0,113.0,3.2,21.0,505.0,672.35,530.29
2016,6,1,16,45,542.0,135.5,3.1,20.5,407.0,525.86,419.48
2016,6,1,17,0,344.0,158.0,3.0,20.0,309.0,391.9,314.9
2016,6,1,17,15,476.0,123.5,2.8,19.5,304.0,422.63,340.66
2016,6,1,17,30,608.0,89.0,2.6,19.0,299.0,433.64,348.55
2016,6,1,17,45,558.0,80.0,2.45,18.5,248.5,367.29,293.84
2016,6,1,18,0,508.0,71.0,2.3,18.0,198.0,305.28,241.38
2016,6,1,18,15,427.0,61.0,2.05,17.0,151.0,235.57,182.2
2016,6,1,18,30,346.0,51.0,1.8,16.0,104.0,173.34,128.65
2016,6,1,18,45,233.0,37.0,1.6,15.5,67.0,109.55,74.46
2016,6,1,19,0,120.0,23.0,1.4,15.0,30.0,54.34,15.45
2016,6,1,19,15,60.0,11.5,1.4,14.5,15.0,19.52,0.0
2016,6,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,20.5,5.0,1.5,10.5,5.5,0.0,0.0
2016,6,2,5,0,41.0,10.0,1.6,11.0,11.0,9.53,0.0
2016,6,2,5,15,176.0,23.5,1.75,11.5,42.0,18.48,5.75
2016,6,2,5,30,311.0,37.0,1.9,12.0,73.0,29.59,19.83
2016,6,2,5,45,407.0,47.0,2.1,12.5,117.5,36.27,26.5
2016,6,2,6,0,503.0,57.0,2.3,13.0,162.0,42.62,32.5
2016,6,2,6,15,565.0,64.0,2.2,13.5,212.5,45.99,35.66
2016,6,2,6,30,627.0,71.0,2.1,14.0,263.0,49.2,38.5
2016,6,2,6,45,671.5,76.0,2.05,14.5,315.5,50.62,39.64
2016,6,2,7,0,716.0,81.0,2.0,15.0,368.0,87.19,48.25
2016,6,2,7,15,747.0,85.5,1.95,15.5,421.0,142.36,82.0
2016,6,2,7,30,778.0,90.0,1.9,16.0,474.0,196.17,123.16
2016,6,2,7,45,802.0,93.5,1.9,16.5,525.0,251.08,169.72
2016,6,2,8,0,826.0,97.0,1.9,17.0,576.0,308.44,219.67
2016,6,2,8,15,843.5,100.0,1.85,17.5,624.5,365.39,269.19
2016,6,2,8,30,861.0,103.0,1.8,18.0,673.0,423.55,318.47
2016,6,2,8,45,874.5,105.5,1.8,19.0,717.0,484.05,367.35
2016,6,2,9,0,888.0,108.0,1.8,20.0,761.0,540.63,411.49
2016,6,2,9,15,898.0,110.0,1.8,20.5,800.5,594.79,453.02
2016,6,2,9,30,908.0,112.0,1.8,21.0,840.0,648.27,492.6
2016,6,2,9,45,909.5,117.0,1.8,21.5,872.0,698.01,528.12
2016,6,2,10,0,911.0,122.0,1.8,22.0,904.0,745.86,561.2
2016,6,2,10,15,917.0,123.5,1.85,22.5,931.0,791.81,591.27
2016,6,2,10,30,923.0,125.0,1.9,23.0,958.0,835.85,619.09
2016,6,2,10,45,926.5,126.0,1.95,23.5,978.0,875.29,643.53
2016,6,2,11,0,930.0,127.0,2.0,24.0,998.0,912.27,666.14
2016,6,2,11,15,932.5,128.0,2.0,24.0,1010.5,945.75,687.1
2016,6,2,11,30,935.0,129.0,2.0,24.0,1023.0,976.42,706.17
2016,6,2,11,45,935.0,129.5,2.05,24.5,1028.0,1001.36,720.75
2016,6,2,12,0,935.0,130.0,2.1,25.0,1033.0,1023.17,733.36
2016,6,2,12,15,934.5,129.5,2.15,25.0,1030.5,1040.29,744.53
2016,6,2,12,30,934.0,129.0,2.2,25.0,1028.0,1054.07,753.74
2016,6,2,12,45,939.5,123.5,2.3,25.5,1020.5,1065.45,760.68
2016,6,2,13,0,945.0,118.0,2.4,26.0,1013.0,1073.27,765.48
2016,6,2,13,15,941.5,117.0,2.4,26.0,995.5,1072.97,765.68
2016,6,2,13,30,938.0,116.0,2.4,26.0,978.0,1069.04,763.82
2016,6,2,13,45,932.5,115.0,2.45,26.0,953.5,1059.52,759.16
2016,6,2,14,0,927.0,114.0,2.5,26.0,929.0,1046.49,752.41
2016,6,2,14,15,920.0,112.5,2.5,26.0,897.5,1028.05,741.77
2016,6,2,14,30,913.0,111.0,2.5,26.0,866.0,1006.33,729.14
2016,6,2,14,45,903.5,109.5,2.55,26.0,829.0,979.11,713.48
2016,6,2,15,0,894.0,108.0,2.6,26.0,792.0,949.04,695.9
2016,6,2,15,15,882.0,105.5,2.6,25.5,749.5,912.94,675.12
2016,6,2,15,30,870.0,103.0,2.6,25.0,707.0,874.5,652.55
2016,6,2,15,45,854.0,100.5,2.65,25.0,660.5,836.58,629.13
2016,6,2,16,0,838.0,98.0,2.7,25.0,614.0,790.73,599.89
2016,6,2,16,15,817.5,94.5,2.7,24.5,564.5,738.98,566.87
2016,6,2,16,30,797.0,91.0,2.7,24.0,515.0,686.51,532.61
2016,6,2,16,45,769.5,87.5,2.7,23.5,463.0,628.9,492.74
2016,6,2,17,0,742.0,84.0,2.7,23.0,411.0,571.81,451.11
2016,6,2,17,15,705.5,79.0,2.55,22.0,358.5,510.54,405.13
2016,6,2,17,30,669.0,74.0,2.4,21.0,306.0,449.62,357.74
2016,6,2,17,45,617.5,68.0,2.3,20.5,255.0,382.9,303.57
2016,6,2,18,0,566.0,62.0,2.2,20.0,204.0,320.59,251.18
2016,6,2,18,15,489.5,53.5,1.9,19.0,156.5,251.13,192.29
2016,6,2,18,30,413.0,45.0,1.6,18.0,109.0,189.61,139.16
2016,6,2,18,45,295.0,33.5,1.35,17.0,70.5,122.8,82.73
2016,6,2,19,0,177.0,22.0,1.1,16.0,32.0,64.79,21.22
2016,6,2,19,15,88.5,11.0,1.05,15.5,16.0,23.2,0.0
2016,6,2,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,27.0,5.0,0.85,13.0,5.5,0.0,0.0
2016,6,3,5,0,54.0,10.0,0.8,13.0,11.0,9.53,0.0
2016,6,3,5,15,190.0,23.0,0.9,13.5,42.0,18.5,5.91
2016,6,3,5,30,326.0,36.0,1.0,14.0,73.0,28.61,18.86
2016,6,3,5,45,417.0,45.5,1.1,14.5,117.5,34.87,25.07
2016,6,3,6,0,508.0,55.0,1.2,15.0,162.0,40.82,30.67
2016,6,3,6,15,568.5,61.5,1.15,15.5,211.5,43.87,33.5
2016,6,3,6,30,629.0,68.0,1.1,16.0,261.0,46.78,36.06
2016,6,3,6,45,670.0,73.5,1.1,16.5,312.5,48.69,37.62
2016,6,3,7,0,711.0,79.0,1.1,17.0,364.0,85.39,46.48
2016,6,3,7,15,741.0,83.0,1.05,17.5,416.0,139.53,79.14
2016,6,3,7,30,771.0,87.0,1.0,18.0,468.0,192.37,119.04
2016,6,3,7,45,794.0,90.5,0.95,19.0,518.5,246.61,164.0
2016,6,3,8,0,817.0,94.0,0.9,20.0,569.0,303.17,211.81
2016,6,3,8,15,756.5,121.5,0.85,20.5,589.5,354.63,257.28
2016,6,3,8,30,696.0,149.0,0.8,21.0,610.0,394.83,292.11
2016,6,3,8,45,786.0,127.0,0.8,22.0,680.0,459.64,341.71
2016,6,3,9,0,876.0,105.0,0.8,23.0,750.0,531.73,395.15
2016,6,3,9,15,886.0,106.5,0.85,24.0,788.5,584.78,433.83
2016,6,3,9,30,896.0,108.0,0.9,25.0,827.0,637.17,470.74
2016,6,3,9,45,910.5,105.5,0.95,26.0,861.5,688.0,505.35
2016,6,3,10,0,925.0,103.0,1.0,27.0,896.0,738.03,538.26
2016,6,3,10,15,930.5,104.0,0.95,27.5,923.0,783.6,565.11
2016,6,3,10,30,936.0,105.0,0.9,28.0,950.0,827.18,590.1
2016,6,3,10,45,722.0,240.5,0.9,28.5,901.0,819.53,581.75
2016,6,3,11,0,508.0,376.0,0.9,29.0,852.0,792.95,558.11
2016,6,3,11,15,726.5,242.5,1.0,29.0,933.0,880.51,621.28
2016,6,3,11,30,945.0,109.0,1.1,29.0,1014.0,966.15,674.45
2016,6,3,11,45,944.5,110.0,1.2,29.0,1019.0,991.2,690.1
2016,6,3,12,0,944.0,111.0,1.3,29.0,1024.0,1013.06,704.62
2016,6,3,12,15,943.5,111.0,1.4,29.0,1021.5,1030.65,716.65
2016,6,3,12,30,943.0,111.0,1.5,29.0,1019.0,1044.88,726.76
2016,6,3,12,45,929.0,118.5,1.6,29.0,1006.0,1049.72,731.3
2016,6,3,13,0,915.0,126.0,1.7,29.0,993.0,1050.97,733.83
2016,6,3,13,15,911.5,125.0,1.8,29.0,975.5,1050.71,735.54
2016,6,3,13,30,908.0,124.0,1.9,29.0,958.0,1046.94,735.18
2016,6,3,13,45,902.5,123.0,2.0,29.0,934.0,1037.68,731.5
2016,6,3,14,0,897.0,122.0,2.1,29.0,910.0,1025.03,725.79
2016,6,3,14,15,889.5,120.0,2.15,29.0,879.0,1006.06,715.56
2016,6,3,14,30,882.0,118.0,2.2,29.0,848.0,983.92,703.39
2016,6,3,14,45,872.0,116.5,2.3,29.0,811.5,956.95,688.61
2016,6,3,15,0,862.0,115.0,2.4,29.0,775.0,927.23,671.92
2016,6,3,15,15,849.0,112.5,2.4,28.5,733.5,891.18,651.36
2016,6,3,15,30,836.0,110.0,2.4,28.0,692.0,859.47,633.46
2016,6,3,15,45,819.0,107.0,2.4,28.0,646.0,815.01,605.49
2016,6,3,16,0,802.0,104.0,2.4,28.0,600.0,769.09,576.23
2016,6,3,16,15,781.0,100.5,2.35,27.5,551.0,718.37,543.98
2016,6,3,16,30,760.0,97.0,2.3,27.0,502.0,667.06,510.66
2016,6,3,16,45,731.5,93.0,2.3,26.5,451.0,609.83,471.23
2016,6,3,17,0,703.0,89.0,2.3,26.0,400.0,555.37,432.1
2016,6,3,17,15,665.5,83.5,2.05,25.0,348.5,493.03,385.68
2016,6,3,17,30,628.0,78.0,1.8,24.0,297.0,432.97,339.44
2016,6,3,17,45,575.5,71.5,1.6,23.5,247.0,367.29,286.84
2016,6,3,18,0,523.0,65.0,1.4,23.0,197.0,306.16,236.32
2016,6,3,18,15,447.5,56.0,1.3,22.0,151.0,238.79,180.54
2016,6,3,18,30,372.0,47.0,1.2,21.0,105.0,179.25,130.25
2016,6,3,18,45,261.0,34.5,1.1,20.0,68.0,113.96,76.15
2016,6,3,19,0,150.0,22.0,1.0,19.0,31.0,59.73,21.13
2016,6,3,19,15,75.0,11.0,0.95,18.5,15.5,21.33,0.0
2016,6,3,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.9,16.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.9,17.0,9.0,8.58,0.0
2016,6,4,5,15,106.0,24.0,0.85,17.0,36.0,18.82,6.12
2016,6,4,5,30,212.0,39.0,0.8,17.0,63.0,30.18,19.94
2016,6,4,5,45,281.0,53.0,0.75,17.5,102.0,40.26,29.42
2016,6,4,6,0,350.0,67.0,0.7,18.0,141.0,49.9,38.21
2016,6,4,6,15,398.5,79.5,0.95,18.0,185.5,57.93,45.46
2016,6,4,6,30,447.0,92.0,1.2,18.0,230.0,65.55,52.19
2016,6,4,6,45,498.0,97.0,1.45,18.5,276.0,66.82,53.11
2016,6,4,7,0,549.0,102.0,1.7,19.0,322.0,95.72,59.12
2016,6,4,7,15,412.0,149.5,1.7,19.0,327.5,153.07,103.48
2016,6,4,7,30,275.0,197.0,1.7,19.0,333.0,199.55,145.61
2016,6,4,7,45,200.0,226.5,1.7,19.5,331.0,230.65,173.47
2016,6,4,8,0,125.0,256.0,1.7,20.0,329.0,247.84,189.6
2016,6,4,8,15,180.0,276.0,1.7,20.0,390.5,293.07,223.88
2016,6,4,8,30,235.0,296.0,1.7,20.0,452.0,344.52,263.08
2016,6,4,8,45,285.5,306.5,1.7,20.5,508.5,388.39,296.12
2016,6,4,9,0,336.0,317.0,1.7,21.0,565.0,441.64,335.87
2016,6,4,9,15,178.0,301.0,1.75,21.0,433.0,365.93,279.9
2016,6,4,9,30,20.0,285.0,1.8,21.0,301.0,273.2,208.72
2016,6,4,9,45,25.0,312.0,1.9,21.0,333.0,300.89,229.91
2016,6,4,10,0,30.0,339.0,2.0,21.0,365.0,331.77,252.89
2016,6,4,10,15,25.0,328.5,2.05,21.0,351.0,322.13,245.29
2016,6,4,10,30,20.0,318.0,2.1,21.0,337.0,310.9,236.65
2016,6,4,10,45,209.0,360.5,2.15,21.5,556.5,511.11,388.55
2016,6,4,11,0,398.0,403.0,2.2,22.0,776.0,722.13,538.7
2016,6,4,11,15,262.0,442.0,2.25,22.5,689.0,656.57,487.43
2016,6,4,11,30,126.0,481.0,2.3,23.0,602.0,578.63,428.65
2016,6,4,11,45,275.0,447.5,2.4,23.5,713.0,697.82,516.05
2016,6,4,12,0,424.0,414.0,2.5,24.0,824.0,822.84,603.43
2016,6,4,12,15,271.0,448.5,2.5,24.5,710.5,715.21,524.65
2016,6,4,12,30,118.0,483.0,2.5,25.0,597.0,599.08,439.78
2016,6,4,12,45,221.5,466.5,2.5,25.5,678.0,690.26,506.04
2016,6,4,13,0,325.0,450.0,2.5,26.0,759.0,791.67,575.9
2016,6,4,13,15,596.0,294.5,2.45,26.0,847.5,920.58,669.24
2016,6,4,13,30,867.0,139.0,2.4,26.0,936.0,1020.81,734.85
2016,6,4,13,45,867.0,134.5,2.4,26.5,914.5,1013.87,728.66
2016,6,4,14,0,867.0,130.0,2.4,27.0,893.0,1003.51,721.51
2016,6,4,14,15,860.0,128.5,2.35,27.0,863.0,986.03,710.87
2016,6,4,14,30,853.0,127.0,2.3,27.0,833.0,965.5,698.39
2016,6,4,14,45,847.0,123.0,2.3,27.0,798.5,940.32,683.48
2016,6,4,15,0,841.0,119.0,2.3,27.0,764.0,912.28,666.7
2016,6,4,15,15,828.5,116.5,2.3,26.5,723.5,884.3,651.21
2016,6,4,15,30,816.0,114.0,2.3,26.0,683.0,846.82,629.19
2016,6,4,15,45,802.0,110.0,2.3,26.0,638.5,804.45,602.41
2016,6,4,16,0,788.0,106.0,2.3,26.0,594.0,760.46,574.2
2016,6,4,16,15,767.5,102.5,2.3,25.5,546.0,710.7,542.59
2016,6,4,16,30,747.0,99.0,2.3,25.0,498.0,660.33,509.86
2016,6,4,16,45,721.0,94.0,2.3,24.5,448.0,606.34,472.26
2016,6,4,17,0,695.0,89.0,2.3,24.0,398.0,550.79,432.07
2016,6,4,17,15,658.5,83.5,2.25,23.0,347.0,489.43,386.64
2016,6,4,17,30,622.0,78.0,2.2,22.0,296.0,430.27,341.14
2016,6,4,17,45,572.5,71.0,2.15,21.5,247.0,365.77,289.13
2016,6,4,18,0,523.0,64.0,2.1,21.0,198.0,305.54,238.86
2016,6,4,18,15,450.0,55.0,2.0,20.0,152.0,239.07,182.96
2016,6,4,18,30,377.0,46.0,1.9,19.0,106.0,180.18,132.43
2016,6,4,18,45,270.0,34.0,1.85,18.0,69.0,117.48,79.63
2016,6,4,19,0,163.0,22.0,1.8,17.0,32.0,62.67,24.36
2016,6,4,19,15,81.5,11.0,1.95,16.5,16.0,22.36,0.0
2016,6,4,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,4,45,31.5,5.0,1.45,11.5,5.5,0.0,0.0
2016,6,5,5,0,63.0,10.0,1.6,12.0,11.0,9.53,0.0
2016,6,5,5,15,189.5,23.0,1.7,12.5,41.5,18.44,6.23
2016,6,5,5,30,316.0,36.0,1.8,13.0,72.0,28.53,18.89
2016,6,5,5,45,405.5,45.5,1.95,13.5,116.0,34.8,25.1
2016,6,5,6,0,495.0,55.0,2.1,14.0,160.0,40.75,30.71
2016,6,5,6,15,554.5,62.0,2.1,14.5,209.0,44.21,33.93
2016,6,5,6,30,614.0,69.0,2.1,15.0,258.0,47.49,36.82
2016,6,5,6,45,373.5,116.0,2.1,15.5,237.0,80.66,65.98
2016,6,5,7,0,133.0,163.0,2.1,16.0,216.0,133.6,102.85
2016,6,5,7,15,446.0,126.0,2.05,16.5,340.0,138.8,91.36
2016,6,5,7,30,759.0,89.0,2.0,17.0,464.0,191.73,119.91
2016,6,5,7,45,782.0,92.5,2.0,17.5,514.0,245.2,165.15
2016,6,5,8,0,805.0,96.0,2.0,18.0,564.0,301.01,213.68
2016,6,5,8,15,822.5,99.0,2.0,18.5,611.5,356.66,262.08
2016,6,5,8,30,840.0,102.0,2.0,19.0,659.0,413.54,310.41
2016,6,5,8,45,853.5,104.5,2.05,19.5,702.5,472.86,359.23
2016,6,5,9,0,867.0,107.0,2.1,20.0,746.0,528.23,403.62
2016,6,5,9,15,877.5,109.0,2.2,20.5,784.5,581.5,445.26
2016,6,5,9,30,888.0,111.0,2.3,21.0,823.0,634.19,485.21
2016,6,5,9,45,901.5,109.5,2.45,21.5,858.0,684.89,522.94
2016,6,5,10,0,915.0,108.0,2.6,22.0,893.0,734.75,559.16
2016,6,5,10,15,920.5,109.0,2.7,22.0,919.5,779.92,590.33
2016,6,5,10,30,926.0,110.0,2.8,22.0,946.0,823.13,619.75
2016,6,5,10,45,929.0,111.5,2.9,22.5,966.0,862.63,645.22
2016,6,5,11,0,932.0,113.0,3.0,23.0,986.0,899.64,668.82
2016,6,5,11,15,934.5,113.5,3.05,23.0,999.0,932.63,690.55
2016,6,5,11,30,937.0,114.0,3.1,23.0,1012.0,962.81,710.38
2016,6,5,11,45,937.0,114.5,3.15,23.0,1017.0,987.72,726.75
2016,6,5,12,0,937.0,115.0,3.2,23.0,1022.0,1009.49,741.13
2016,6,5,12,15,937.0,115.0,3.25,23.0,1020.5,1027.54,753.16
2016,6,5,12,30,937.0,115.0,3.3,23.0,1019.0,1042.28,763.14
2016,6,5,12,45,929.5,118.5,3.35,23.5,1008.0,1049.63,766.95
2016,6,5,13,0,922.0,122.0,3.4,24.0,997.0,1053.46,768.63
2016,6,5,13,15,919.0,121.0,3.4,24.0,980.5,1053.77,769.26
2016,6,5,13,30,916.0,120.0,3.4,24.0,964.0,1050.54,767.75
2016,6,5,13,45,912.0,118.5,3.4,24.0,940.5,1042.29,763.12
2016,6,5,14,0,908.0,117.0,3.4,24.0,917.0,1030.57,756.38
2016,6,5,14,15,901.0,115.5,3.4,23.5,887.0,1012.53,747.05
2016,6,5,14,30,894.0,114.0,3.4,23.0,857.0,991.3,735.67
2016,6,5,14,45,886.0,112.0,3.4,23.0,821.0,965.51,719.83
2016,6,5,15,0,878.0,110.0,3.4,23.0,785.0,936.84,702.07
2016,6,5,15,15,866.0,108.0,3.35,22.5,743.5,901.89,680.96
2016,6,5,15,30,854.0,106.0,3.3,22.0,702.0,864.64,658.11
2016,6,5,15,45,839.5,103.0,3.3,22.0,656.5,828.16,634.61
2016,6,5,16,0,825.0,100.0,3.3,22.0,611.0,783.6,605.13
2016,6,5,16,15,805.0,96.5,3.25,21.5,562.0,732.86,571.72
2016,6,5,16,30,785.0,93.0,3.2,21.0,513.0,681.38,537.14
2016,6,5,16,45,759.5,88.5,3.15,21.0,462.0,624.63,495.92
2016,6,5,17,0,734.0,84.0,3.1,21.0,411.0,568.24,453.15
2016,6,5,17,15,698.5,79.5,2.95,20.0,359.5,508.52,407.8
2016,6,5,17,30,663.0,75.0,2.8,19.0,308.0,449.09,361.07
2016,6,5,17,45,614.5,68.5,2.7,18.5,257.5,383.54,307.28
2016,6,5,18,0,566.0,62.0,2.6,18.0,207.0,322.08,255.09
2016,6,5,18,15,492.5,53.5,2.5,17.0,160.0,253.62,196.6
2016,6,5,18,30,419.0,45.0,2.4,16.0,113.0,192.75,143.49
2016,6,5,18,45,307.5,34.0,2.3,15.5,74.0,127.46,87.49
2016,6,5,19,0,196.0,23.0,2.2,15.0,35.0,71.87,30.56
2016,6,5,19,15,98.0,11.5,2.3,14.5,17.5,25.35,0.0
2016,6,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,4,45,32.5,5.0,2.7,11.5,5.5,0.0,0.0
2016,6,6,5,0,65.0,10.0,2.9,12.0,11.0,9.53,0.0
2016,6,6,5,15,191.0,22.5,2.95,12.5,41.5,17.94,6.01
2016,6,6,5,30,317.0,35.0,3.0,13.0,72.0,27.56,18.04
2016,6,6,5,45,404.5,44.0,3.05,13.5,114.5,33.41,23.87
2016,6,6,6,0,492.0,53.0,3.1,14.0,157.0,38.98,29.13
2016,6,6,6,15,549.5,60.0,3.05,14.5,205.0,42.52,32.41
2016,6,6,6,30,607.0,67.0,3.0,15.0,253.0,45.87,35.37
2016,6,6,6,45,645.5,72.5,3.0,15.5,303.0,47.81,36.97
2016,6,6,7,0,684.0,78.0,3.0,16.0,353.0,82.99,45.56
2016,6,6,7,15,713.0,82.5,2.95,16.5,403.0,135.69,77.75
2016,6,6,7,30,742.0,87.0,2.9,17.0,453.0,187.05,117.07
2016,6,6,7,45,764.0,90.0,2.9,17.5,502.0,238.86,161.19
2016,6,6,8,0,786.0,93.0,2.9,18.0,551.0,292.89,208.6
2016,6,6,8,15,803.0,96.0,2.95,18.0,597.0,347.25,256.88
2016,6,6,8,30,820.0,99.0,3.0,18.0,643.0,402.8,305.39
2016,6,6,8,45,833.5,101.0,3.05,18.5,685.5,460.61,353.85
2016,6,6,9,0,847.0,103.0,3.1,19.0,728.0,514.44,397.87
2016,6,6,9,15,857.0,105.0,3.1,19.5,765.5,566.35,438.97
2016,6,6,9,30,867.0,107.0,3.1,20.0,803.0,617.67,478.31
2016,6,6,9,45,874.5,108.5,3.15,20.5,835.5,666.12,514.55
2016,6,6,10,0,882.0,110.0,3.2,21.0,868.0,713.3,548.87
2016,6,6,10,15,888.0,111.5,3.25,21.0,894.5,757.88,580.15
2016,6,6,10,30,894.0,113.0,3.3,21.0,921.0,800.65,609.5
2016,6,6,10,45,898.0,113.5,3.35,21.5,940.5,838.86,634.25
2016,6,6,11,0,902.0,114.0,3.4,22.0,960.0,874.74,657.18
2016,6,6,11,15,904.5,115.0,3.4,22.0,973.0,907.27,678.66
2016,6,6,11,30,907.0,116.0,3.4,22.0,986.0,937.1,698.25
2016,6,6,11,45,908.0,116.0,3.45,22.0,991.0,961.76,714.68
2016,6,6,12,0,909.0,116.0,3.5,22.0,996.0,983.41,729.18
2016,6,6,12,15,909.0,116.0,3.5,22.0,994.5,1001.0,740.7
2016,6,6,12,30,909.0,116.0,3.5,22.0,993.0,1015.38,750.18
2016,6,6,12,45,898.5,121.0,3.55,22.0,981.0,1020.98,754.36
2016,6,6,13,0,888.0,126.0,3.6,22.0,969.0,1023.16,756.46
2016,6,6,13,15,885.0,125.5,3.6,22.0,953.0,1023.95,757.43
2016,6,6,13,30,882.0,125.0,3.6,22.0,937.0,1021.35,756.28
2016,6,6,13,45,876.5,124.0,3.65,22.0,913.5,1012.36,751.39
2016,6,6,14,0,871.0,123.0,3.7,22.0,890.0,1000.08,744.45
2016,6,6,14,15,864.0,121.5,3.7,22.0,860.5,982.59,733.77
2016,6,6,14,30,857.0,120.0,3.7,22.0,831.0,962.03,721.12
2016,6,6,14,45,847.5,118.0,3.75,22.0,796.0,935.64,704.85
2016,6,6,15,0,838.0,116.0,3.8,22.0,761.0,906.56,686.7
2016,6,6,15,15,826.0,113.5,3.8,21.5,720.5,879.06,670.6
2016,6,6,15,30,814.0,111.0,3.8,21.0,680.0,842.19,647.76
2016,6,6,15,45,798.0,108.5,3.8,20.5,635.5,799.99,620.87
2016,6,6,16,0,782.0,106.0,3.8,20.0,591.0,756.31,592.5
2016,6,6,16,15,762.0,102.0,3.75,19.5,543.5,706.68,559.08
2016,6,6,16,30,742.0,98.0,3.7,19.0,496.0,656.43,524.57
2016,6,6,16,45,716.0,93.5,3.65,19.0,447.0,603.22,484.75
2016,6,6,17,0,690.0,89.0,3.6,19.0,398.0,548.54,442.55
2016,6,6,17,15,654.0,84.0,3.55,18.0,347.5,488.31,396.36
2016,6,6,17,30,618.0,79.0,3.5,17.0,297.0,430.23,350.17
2016,6,6,17,45,570.0,72.0,3.45,16.5,248.0,366.63,297.3
2016,6,6,18,0,522.0,65.0,3.4,16.0,199.0,307.13,246.18
2016,6,6,18,15,449.5,56.0,3.3,15.5,153.5,240.81,188.54
2016,6,6,18,30,377.0,47.0,3.2,15.0,108.0,181.99,136.65
2016,6,6,18,45,272.5,35.0,3.1,14.5,71.0,119.7,83.02
2016,6,6,19,0,168.0,23.0,3.0,14.0,34.0,65.56,29.25
2016,6,6,19,15,84.0,11.5,3.0,13.5,17.0,23.38,0.0
2016,6,6,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,45,24.5,5.0,2.15,12.5,5.5,0.0,0.0
2016,6,7,5,0,49.0,10.0,2.3,13.0,11.0,9.53,0.0
2016,6,7,5,15,167.0,23.5,2.35,13.0,40.5,18.43,6.4
2016,6,7,5,30,285.0,37.0,2.4,13.0,70.0,29.41,19.65
2016,6,7,5,45,376.5,46.5,2.45,13.5,112.5,35.63,25.83
2016,6,7,6,0,468.0,56.0,2.5,14.0,155.0,41.54,31.41
2016,6,7,6,15,235.0,79.5,2.45,14.5,129.0,62.06,49.79
2016,6,7,6,30,2.0,103.0,2.4,15.0,103.0,90.64,74.97
2016,6,7,6,45,7.5,121.5,2.4,15.5,124.0,106.24,88.35
2016,6,7,7,0,13.0,140.0,2.4,16.0,145.0,123.29,97.64
2016,6,7,7,15,54.0,173.5,2.4,16.0,199.5,150.63,117.87
2016,6,7,7,30,95.0,207.0,2.4,16.0,254.0,188.53,146.4
2016,6,7,7,45,205.0,221.5,2.4,16.5,336.5,227.77,173.42
2016,6,7,8,0,315.0,236.0,2.4,17.0,419.0,279.68,211.95
2016,6,7,8,15,565.5,170.0,2.4,17.5,532.0,326.57,245.29
2016,6,7,8,30,816.0,104.0,2.4,18.0,645.0,405.16,306.34
2016,6,7,8,45,829.0,107.0,2.4,18.5,687.5,459.69,351.79
2016,6,7,9,0,842.0,110.0,2.4,19.0,730.0,517.55,398.26
2016,6,7,9,15,852.5,112.0,2.45,19.5,768.5,569.53,439.11
2016,6,7,9,30,863.0,114.0,2.5,20.0,807.0,620.98,478.31
2016,6,7,9,45,876.0,113.0,2.6,20.5,841.0,670.62,515.35
2016,6,7,10,0,889.0,112.0,2.7,21.0,875.0,719.45,550.86
2016,6,7,10,15,895.0,113.5,2.8,21.0,902.0,764.35,582.4
2016,6,7,10,30,901.0,115.0,2.9,21.0,929.0,807.42,611.99
2016,6,7,10,45,903.0,117.0,3.0,21.5,948.5,845.68,636.87
2016,6,7,11,0,905.0,119.0,3.1,22.0,968.0,881.46,659.88
2016,6,7,11,15,908.0,119.5,3.2,22.0,981.0,914.11,681.95
2016,6,7,11,30,911.0,120.0,3.3,22.0,994.0,944.07,702.2
2016,6,7,11,45,912.5,120.5,3.4,22.0,1000.0,969.83,719.66
2016,6,7,12,0,914.0,121.0,3.5,22.0,1006.0,992.61,735.22
2016,6,7,12,15,914.0,120.5,3.55,22.0,1004.5,1009.88,746.85
2016,6,7,12,30,914.0,120.0,3.6,22.0,1003.0,1023.92,756.48
2016,6,7,12,45,910.0,121.5,3.65,22.0,993.5,1032.65,762.71
2016,6,7,13,0,906.0,123.0,3.7,22.0,984.0,1037.96,766.85
2016,6,7,13,15,903.0,122.5,3.75,21.5,968.0,1038.82,769.69
2016,6,7,13,30,900.0,122.0,3.8,21.0,952.0,1036.22,770.39
2016,6,7,13,45,892.5,122.5,3.85,21.0,928.0,1026.72,765.14
2016,6,7,14,0,885.0,123.0,3.9,21.0,904.0,1013.92,757.83
2016,6,7,14,15,878.0,121.5,3.9,20.5,874.0,996.31,748.48
2016,6,7,14,30,871.0,120.0,3.9,20.0,844.0,975.59,737.06
2016,6,7,14,45,858.5,120.0,3.95,20.0,808.0,948.27,720.03
2016,6,7,15,0,846.0,120.0,4.0,20.0,772.0,918.39,701.19
2016,6,7,15,15,834.0,117.5,3.95,19.5,731.0,890.89,684.72
2016,6,7,15,30,822.0,115.0,3.9,19.0,690.0,853.84,661.36
2016,6,7,15,45,804.0,112.5,3.9,19.0,644.5,809.74,631.77
2016,6,7,16,0,786.0,110.0,3.9,19.0,599.0,764.28,600.86
2016,6,7,16,15,765.0,106.5,3.8,18.5,551.0,714.32,566.94
2016,6,7,16,30,744.0,103.0,3.7,18.0,503.0,663.78,531.99
2016,6,7,16,45,714.0,99.5,3.65,17.5,452.5,609.2,491.77
2016,6,7,17,0,684.0,96.0,3.6,17.0,402.0,553.19,449.21
2016,6,7,17,15,646.5,90.0,3.5,16.5,351.0,491.19,400.56
2016,6,7,17,30,609.0,84.0,3.4,16.0,300.0,431.5,352.23
2016,6,7,17,45,554.0,77.5,3.3,16.0,250.5,365.46,296.75
2016,6,7,18,0,499.0,71.0,3.2,16.0,201.0,304.21,243.85
2016,6,7,18,15,424.5,61.5,3.05,15.5,155.0,237.68,186.32
2016,6,7,18,30,350.0,52.0,2.9,15.0,109.0,177.42,133.58
2016,6,7,18,45,242.0,39.0,2.75,14.5,72.0,115.11,80.42
2016,6,7,19,0,134.0,26.0,2.6,14.0,35.0,62.54,29.57
2016,6,7,19,15,67.0,13.0,2.55,13.5,17.5,22.37,0.0
2016,6,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,4,45,40.5,5.5,2.5,12.0,6.5,0.0,0.0
2016,6,8,5,0,81.0,11.0,2.6,12.0,13.0,10.48,0.0
2016,6,8,5,15,214.0,23.0,2.65,12.0,44.5,18.41,6.5
2016,6,8,5,30,347.0,35.0,2.7,12.0,76.0,27.56,18.15
2016,6,8,5,45,435.5,43.5,2.75,12.5,119.5,32.99,23.61
2016,6,8,6,0,524.0,52.0,2.8,13.0,163.0,38.16,28.53
2016,6,8,6,15,355.5,85.5,2.8,13.0,169.5,62.33,50.33
2016,6,8,6,30,187.0,119.0,2.8,13.0,176.0,89.23,74.32
2016,6,8,6,45,201.5,138.5,2.85,13.5,210.5,101.87,85.21
2016,6,8,7,0,216.0,158.0,2.9,14.0,245.0,127.77,96.58
2016,6,8,7,15,494.5,120.0,2.95,14.0,354.5,138.84,90.39
2016,6,8,7,30,773.0,82.0,3.0,14.0,464.0,187.3,117.27
2016,6,8,7,45,747.0,97.0,3.05,14.5,497.5,240.41,164.9
2016,6,8,8,0,721.0,112.0,3.1,15.0,531.0,286.23,207.56
2016,6,8,8,15,784.0,103.5,3.15,15.0,594.0,346.59,259.74
2016,6,8,8,30,847.0,95.0,3.2,15.0,657.0,413.32,316.79
2016,6,8,8,45,858.5,97.5,3.3,15.5,699.5,467.82,363.5
2016,6,8,9,0,870.0,100.0,3.4,16.0,742.0,522.33,408.85
2016,6,8,9,15,880.0,102.0,3.45,16.0,780.5,575.37,452.41
2016,6,8,9,30,890.0,104.0,3.5,16.0,819.0,627.79,494.34
2016,6,8,9,45,886.5,112.0,3.55,16.5,849.0,676.01,530.9
2016,6,8,10,0,883.0,120.0,3.6,17.0,879.0,721.97,564.77
2016,6,8,10,15,889.5,121.5,3.65,17.0,905.5,767.05,597.33
2016,6,8,10,30,896.0,123.0,3.7,17.0,932.0,810.34,627.6
2016,6,8,10,45,896.5,126.0,3.8,17.5,951.0,848.17,652.79
2016,6,8,11,0,897.0,129.0,3.9,18.0,970.0,883.45,676.03
2016,6,8,11,15,899.5,130.0,3.95,18.0,983.0,915.97,698.26
2016,6,8,11,30,902.0,131.0,4.0,18.0,996.0,945.81,718.6
2016,6,8,11,45,900.5,132.5,4.1,18.0,1001.0,969.61,735.09
2016,6,8,12,0,899.0,134.0,4.2,18.0,1006.0,990.36,749.59
2016,6,8,12,15,899.0,134.0,4.25,18.0,1004.0,1008.02,761.77
2016,6,8,12,30,899.0,134.0,4.3,18.0,1002.0,1022.52,771.92
2016,6,8,12,45,873.5,149.0,4.35,18.0,986.0,1022.99,772.66
2016,6,8,13,0,848.0,164.0,4.4,18.0,970.0,1029.75,777.98
2016,6,8,13,15,844.5,162.5,4.4,18.0,953.5,1029.49,778.22
2016,6,8,13,30,841.0,161.0,4.4,18.0,937.0,1025.87,776.35
2016,6,8,13,45,535.5,295.5,4.4,18.0,785.5,860.72,659.3
2016,6,8,14,0,230.0,430.0,4.4,18.0,634.0,673.01,516.77
2016,6,8,14,15,525.5,290.0,4.35,17.5,733.5,838.18,647.87
2016,6,8,14,30,821.0,150.0,4.3,17.0,833.0,967.6,743.52
2016,6,8,14,45,814.0,145.5,4.25,17.0,798.0,941.58,725.33
2016,6,8,15,0,807.0,141.0,4.2,17.0,763.0,912.79,706.36
2016,6,8,15,15,581.5,216.0,4.1,16.5,652.0,774.57,608.2
2016,6,8,15,30,356.0,291.0,4.0,16.0,541.0,626.72,495.71
2016,6,8,15,45,375.5,264.5,3.95,16.0,513.0,603.55,480.81
2016,6,8,16,0,395.0,238.0,3.9,16.0,485.0,577.66,462.96
2016,6,8,16,15,554.0,176.5,3.85,15.5,492.0,628.26,506.82
2016,6,8,16,30,713.0,115.0,3.8,15.0,499.0,657.78,533.67
2016,6,8,16,45,693.0,100.0,3.75,15.0,443.5,595.98,486.36
2016,6,8,17,0,673.0,85.0,3.7,15.0,388.0,534.08,438.27
2016,6,8,17,15,605.5,91.5,3.6,14.5,339.0,469.43,386.43
2016,6,8,17,30,538.0,98.0,3.5,14.0,290.0,409.23,336.87
2016,6,8,17,45,501.0,87.0,3.45,14.0,243.5,350.52,287.12
2016,6,8,18,0,464.0,76.0,3.4,14.0,197.0,294.87,238.55
2016,6,8,18,15,397.0,65.0,3.3,13.5,152.5,229.33,181.49
2016,6,8,18,30,330.0,54.0,3.2,13.0,108.0,173.65,132.14
2016,6,8,18,45,237.0,40.0,3.1,13.0,72.0,115.15,81.28
2016,6,8,19,0,144.0,26.0,3.0,13.0,36.0,64.9,31.96
2016,6,8,19,15,72.0,13.0,2.95,13.0,18.0,23.19,0.0
2016,6,8,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.5,2.95,12.5,6.0,0.0,0.0
2016,6,9,5,0,40.0,11.0,3.1,13.0,12.0,10.48,0.0
2016,6,9,5,15,153.5,25.5,3.2,13.0,42.0,20.05,7.58
2016,6,9,5,30,267.0,40.0,3.3,13.0,72.0,31.01,21.02
2016,6,9,5,45,360.0,50.5,3.45,13.0,114.5,39.31,29.13
2016,6,9,6,0,453.0,61.0,3.6,13.0,157.0,45.96,35.48
2016,6,9,6,15,513.0,68.5,3.6,13.0,205.0,49.58,38.93
2016,6,9,6,30,573.0,76.0,3.6,13.0,253.0,53.01,42.05
2016,6,9,6,45,459.0,108.0,3.6,13.5,266.5,75.13,61.61
2016,6,9,7,0,345.0,140.0,3.6,14.0,280.0,121.17,87.65
2016,6,9,7,15,337.5,163.5,3.55,14.0,315.0,160.95,115.49
2016,6,9,7,30,330.0,187.0,3.5,14.0,350.0,200.39,147.26
2016,6,9,7,45,270.0,220.0,3.5,14.5,362.5,235.03,178.53
2016,6,9,8,0,210.0,253.0,3.5,15.0,375.0,268.5,208.31
2016,6,9,8,15,508.5,183.0,3.45,15.5,511.5,318.11,242.49
2016,6,9,8,30,807.0,113.0,3.4,16.0,648.0,408.59,312.67
2016,6,9,8,45,824.5,114.0,3.4,16.5,692.0,462.89,358.61
2016,6,9,9,0,842.0,115.0,3.4,17.0,736.0,517.96,403.88
2016,6,9,9,15,853.0,117.5,3.4,17.0,775.0,573.6,448.94
2016,6,9,9,30,864.0,120.0,3.4,17.0,814.0,625.84,490.28
2016,6,9,9,45,876.5,119.0,3.4,17.5,848.0,675.26,527.6
2016,6,9,10,0,889.0,118.0,3.4,18.0,882.0,723.82,563.25
2016,6,9,10,15,895.0,119.5,3.4,18.0,909.0,768.77,595.21
2016,6,9,10,30,901.0,121.0,3.4,18.0,936.0,811.89,624.87
2016,6,9,10,45,909.0,119.5,3.45,18.5,957.0,851.87,651.1
2016,6,9,11,0,917.0,118.0,3.5,19.0,978.0,889.74,675.61
2016,6,9,11,15,919.5,118.5,3.5,19.0,990.5,922.36,697.33
2016,6,9,11,30,922.0,119.0,3.5,19.0,1003.0,952.23,717.13
2016,6,9,11,45,925.0,117.5,3.55,19.0,1009.5,977.79,734.33
2016,6,9,12,0,928.0,116.0,3.6,19.0,1016.0,1000.37,749.58
2016,6,9,12,15,927.5,116.0,3.65,19.0,1014.0,1017.91,761.52
2016,6,9,12,30,927.0,116.0,3.7,19.0,1012.0,1032.17,771.39
2016,6,9,12,45,927.5,114.0,3.8,19.0,1003.0,1042.06,778.84
2016,6,9,13,0,928.0,112.0,3.9,19.0,994.0,1048.48,784.11
2016,6,9,13,15,924.5,111.0,3.95,19.0,977.5,1048.37,784.81
2016,6,9,13,30,921.0,110.0,4.0,19.0,961.0,1044.71,783.3
2016,6,9,13,45,916.5,109.0,4.1,19.0,937.5,1036.54,779.22
2016,6,9,14,0,912.0,108.0,4.2,19.0,914.0,1024.92,772.93
2016,6,9,14,15,905.0,107.0,4.2,18.5,884.0,1007.49,763.6
2016,6,9,14,30,898.0,106.0,4.2,18.0,854.0,986.85,752.13
2016,6,9,14,45,888.5,104.5,4.25,18.0,818.0,960.25,735.41
2016,6,9,15,0,879.0,103.0,4.3,18.0,782.0,930.83,716.71
2016,6,9,15,15,868.0,101.0,4.3,17.5,741.0,896.9,695.8
2016,6,9,15,30,857.0,99.0,4.3,17.0,700.0,860.61,673.0
2016,6,9,15,45,840.5,97.0,4.3,17.0,655.0,817.59,643.88
2016,6,9,16,0,824.0,95.0,4.3,17.0,610.0,778.55,617.38
2016,6,9,16,15,804.5,92.0,4.2,16.5,561.5,728.97,583.39
2016,6,9,16,30,785.0,89.0,4.1,16.0,513.0,678.62,548.34
2016,6,9,16,45,758.0,86.0,4.1,15.5,462.5,622.69,507.77
2016,6,9,17,0,731.0,83.0,4.1,15.0,412.0,567.23,465.31
2016,6,9,17,15,697.0,78.0,4.0,14.5,361.0,507.9,418.19
2016,6,9,17,30,663.0,73.0,3.9,14.0,310.0,448.84,369.81
2016,6,9,17,45,612.5,68.0,3.85,14.0,260.0,384.03,314.66
2016,6,9,18,0,562.0,63.0,3.8,14.0,210.0,323.47,261.57
2016,6,9,18,15,491.5,55.0,3.65,13.5,163.5,256.72,202.89
2016,6,9,18,30,421.0,47.0,3.5,13.0,117.0,197.15,149.61
2016,6,9,18,45,311.5,36.0,3.4,13.0,78.5,131.82,92.69
2016,6,9,19,0,202.0,25.0,3.3,13.0,40.0,76.93,39.02
2016,6,9,19,15,101.0,12.5,3.25,12.5,20.0,27.16,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,4,45,47.5,5.5,2.6,11.5,6.5,0.0,0.0
2016,6,10,5,0,95.0,11.0,2.8,12.0,13.0,10.48,0.0
2016,6,10,5,15,228.5,22.0,3.05,12.5,44.5,17.45,5.92
2016,6,10,5,30,362.0,33.0,3.3,13.0,76.0,25.7,16.46
2016,6,10,5,45,447.0,41.5,3.55,13.5,119.5,31.22,21.94
2016,6,10,6,0,532.0,50.0,3.8,14.0,163.0,36.46,26.89
2016,6,10,6,15,587.0,56.0,3.85,14.0,211.5,39.33,29.63
2016,6,10,6,30,642.0,62.0,3.9,14.0,260.0,42.06,32.11
2016,6,10,6,45,680.0,66.5,4.0,14.5,310.0,47.85,37.15
2016,6,10,7,0,718.0,71.0,4.1,15.0,360.0,82.54,44.86
2016,6,10,7,15,745.5,75.0,4.1,15.5,410.5,131.69,73.55
2016,6,10,7,30,773.0,79.0,4.1,16.0,461.0,184.08,113.89
2016,6,10,7,45,792.5,82.5,4.15,16.5,510.0,237.37,159.78
2016,6,10,8,0,812.0,86.0,4.2,17.0,559.0,292.58,208.88
2016,6,10,8,15,828.5,88.5,4.2,17.0,605.5,352.48,262.21
2016,6,10,8,30,845.0,91.0,4.2,17.0,652.0,408.21,311.53
2016,6,10,8,45,856.0,94.0,4.2,17.5,694.0,462.73,358.19
2016,6,10,9,0,867.0,97.0,4.2,18.0,736.0,517.24,403.36
2016,6,10,9,15,877.0,99.0,4.2,18.0,774.5,570.07,446.72
2016,6,10,9,30,887.0,101.0,4.2,18.0,813.0,622.3,488.44
2016,6,10,9,45,896.5,101.0,4.2,18.5,846.5,671.58,525.95
2016,6,10,10,0,906.0,101.0,4.2,19.0,880.0,719.7,561.58
2016,6,10,10,15,912.0,102.0,4.2,19.0,907.0,764.81,593.37
2016,6,10,10,30,918.0,103.0,4.2,19.0,934.0,808.04,623.38
2016,6,10,10,45,922.0,104.0,4.25,19.0,954.0,847.59,650.75
2016,6,10,11,0,926.0,105.0,4.3,19.0,974.0,884.74,676.31
2016,6,10,11,15,929.0,105.5,4.3,19.0,988.0,918.01,698.81
2016,6,10,11,30,932.0,106.0,4.3,19.0,1002.0,948.52,719.34
2016,6,10,11,45,934.0,106.5,4.35,19.5,1008.0,975.22,736.1
2016,6,10,12,0,936.0,107.0,4.4,20.0,1014.0,998.9,750.71
2016,6,10,12,15,936.5,107.0,4.4,20.0,1013.0,1017.5,763.19
2016,6,10,12,30,937.0,107.0,4.4,20.0,1012.0,1032.81,773.5
2016,6,10,12,45,920.5,117.0,4.45,20.0,999.5,1037.84,777.37
2016,6,10,13,0,904.0,127.0,4.5,20.0,987.0,1039.3,779.14
2016,6,10,13,15,901.5,126.5,4.5,19.5,971.5,1040.84,782.17
2016,6,10,13,30,899.0,126.0,4.5,19.0,956.0,1038.93,783.0
2016,6,10,13,45,895.5,124.5,4.55,19.0,933.5,1031.56,779.22
2016,6,10,14,0,892.0,123.0,4.6,19.0,911.0,1020.79,773.25
2016,6,10,14,15,885.5,121.5,4.6,19.0,881.5,1003.74,762.63
2016,6,10,14,30,879.0,120.0,4.6,19.0,852.0,983.54,749.95
2016,6,10,14,45,870.0,118.0,4.6,19.0,817.0,957.4,733.2
2016,6,10,15,0,861.0,116.0,4.6,19.0,782.0,928.47,714.52
2016,6,10,15,15,849.5,113.5,4.55,18.5,741.0,894.15,692.96
2016,6,10,15,30,838.0,111.0,4.5,18.0,700.0,864.07,674.29
2016,6,10,15,45,822.0,108.5,4.45,18.0,655.0,821.27,644.97
2016,6,10,16,0,806.0,106.0,4.4,18.0,610.0,776.91,614.33
2016,6,10,16,15,786.0,102.5,4.3,17.5,562.0,727.08,580.16
2016,6,10,16,30,766.0,99.0,4.2,17.0,514.0,676.53,544.98
2016,6,10,16,45,681.5,102.5,4.15,16.5,444.5,591.87,481.19
2016,6,10,17,0,597.0,106.0,4.1,16.0,375.0,510.69,418.04
2016,6,10,17,15,617.0,93.5,3.95,15.5,342.5,479.26,393.47
2016,6,10,17,30,637.0,81.0,3.8,15.0,310.0,444.55,364.8
2016,6,10,17,45,584.0,75.0,3.65,15.0,259.5,378.6,308.93
2016,6,10,18,0,531.0,69.0,3.5,15.0,209.0,317.18,255.52
2016,6,10,18,15,458.0,60.0,3.3,14.5,162.5,249.92,196.98
2016,6,10,18,30,385.0,51.0,3.1,14.0,116.0,190.14,144.13
2016,6,10,18,45,275.5,39.0,2.9,13.5,77.5,124.46,87.78
2016,6,10,19,0,166.0,27.0,2.7,13.0,39.0,71.28,37.28
2016,6,10,19,15,83.0,13.5,2.7,12.5,19.5,25.48,0.0
2016,6,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,16.0,5.5,0.75,10.5,5.5,0.0,0.0
2016,6,11,5,0,32.0,11.0,0.7,11.0,11.0,10.48,0.0
2016,6,11,5,15,144.0,26.0,0.75,11.5,41.0,20.45,8.01
2016,6,11,5,30,256.0,41.0,0.8,12.0,71.0,31.81,21.87
2016,6,11,5,45,353.0,51.5,0.9,12.5,114.5,39.14,29.1
2016,6,11,6,0,450.0,62.0,1.0,13.0,158.0,46.87,36.34
2016,6,11,6,15,511.5,70.0,1.05,13.5,206.5,50.88,40.05
2016,6,11,6,30,573.0,78.0,1.1,14.0,255.0,54.67,43.39
2016,6,11,6,45,622.5,83.0,1.15,14.5,307.0,55.81,44.25
2016,6,11,7,0,672.0,88.0,1.2,15.0,359.0,88.74,51.4
2016,6,11,7,15,704.0,93.0,1.35,15.5,410.0,136.91,79.41
2016,6,11,7,30,736.0,98.0,1.5,16.0,461.0,188.87,118.78
2016,6,11,7,45,761.5,101.0,1.65,17.0,511.5,245.76,166.18
2016,6,11,8,0,787.0,104.0,1.8,18.0,562.0,300.5,213.22
2016,6,11,8,15,805.0,107.5,1.8,18.5,609.0,355.6,260.9
2016,6,11,8,30,823.0,111.0,1.8,19.0,656.0,412.05,308.62
2016,6,11,8,45,837.5,113.0,1.85,20.0,699.5,466.73,353.16
2016,6,11,9,0,852.0,115.0,1.9,21.0,743.0,521.84,396.41
2016,6,11,9,15,862.5,117.0,1.85,21.5,782.0,577.3,438.65
2016,6,11,9,30,873.0,119.0,1.8,22.0,821.0,629.26,476.89
2016,6,11,9,45,879.0,122.0,1.8,22.5,853.0,678.45,512.14
2016,6,11,10,0,885.0,125.0,1.8,23.0,885.0,726.23,545.31
2016,6,11,10,15,891.0,126.5,1.75,23.0,912.0,771.08,575.37
2016,6,11,10,30,897.0,128.0,1.7,23.0,939.0,814.11,602.83
2016,6,11,10,45,900.0,129.5,1.65,23.5,958.5,852.72,625.75
2016,6,11,11,0,903.0,131.0,1.6,24.0,978.0,888.93,646.75
2016,6,11,11,15,905.5,131.5,1.65,24.0,991.0,921.26,667.45
2016,6,11,11,30,908.0,132.0,1.7,24.0,1004.0,950.89,686.41
2016,6,11,11,45,907.5,133.0,1.8,24.5,1009.0,975.39,701.38
2016,6,11,12,0,907.0,134.0,1.9,25.0,1014.0,996.86,714.48
2016,6,11,12,15,906.5,134.0,2.05,25.0,1012.0,1014.28,727.08
2016,6,11,12,30,906.0,134.0,2.2,25.0,1010.0,1028.51,737.77
2016,6,11,12,45,910.0,129.5,2.35,25.0,1002.5,1039.52,746.51
2016,6,11,13,0,914.0,125.0,2.5,25.0,995.0,1047.11,753.18
2016,6,11,13,15,910.0,124.5,2.55,25.0,978.0,1047.21,754.15
2016,6,11,13,30,906.0,124.0,2.6,25.0,961.0,1043.82,753.08
2016,6,11,13,45,896.5,125.0,2.7,25.0,936.0,1033.02,747.9
2016,6,11,14,0,887.0,126.0,2.8,25.0,911.0,1018.94,740.7
