Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,15,705.0,214.0,2.8,24.5,824.5,938.47,690.55
2016,6,11,14,30,523.0,302.0,2.8,24.0,738.0,841.58,624.59
2016,6,11,14,45,516.5,286.0,2.85,24.0,701.5,809.95,605.29
2016,6,11,15,0,510.0,270.0,2.9,24.0,665.0,776.39,583.91
2016,6,11,15,15,522.5,248.0,2.95,23.5,634.0,751.75,570.09
2016,6,11,15,30,535.0,226.0,3.0,23.0,603.0,724.31,553.98
2016,6,11,15,45,658.0,170.0,3.15,22.5,603.5,755.15,581.87
2016,6,11,16,0,781.0,114.0,3.3,22.0,604.0,766.08,592.9
2016,6,11,16,15,760.0,110.5,3.35,21.5,555.5,716.44,560.11
2016,6,11,16,30,739.0,107.0,3.4,21.0,507.0,668.69,528.37
2016,6,11,16,45,701.0,98.0,3.5,20.5,448.0,600.39,479.06
2016,6,11,17,0,663.0,89.0,3.6,20.0,389.0,533.72,429.4
2016,6,11,17,15,636.0,87.5,3.6,19.5,347.5,484.1,390.92
2016,6,11,17,30,609.0,86.0,3.6,19.0,306.0,435.6,351.92
2016,6,11,17,45,560.0,79.0,3.6,18.5,256.5,371.84,299.53
2016,6,11,18,0,511.0,72.0,3.6,18.0,207.0,312.22,248.96
2016,6,11,18,15,440.5,62.5,3.5,17.5,161.0,246.36,192.31
2016,6,11,18,30,370.0,53.0,3.4,17.0,115.0,187.69,141.03
2016,6,11,18,45,270.0,40.0,3.3,16.5,77.0,124.39,87.06
2016,6,11,19,0,170.0,27.0,3.2,16.0,39.0,72.43,38.21
2016,6,11,19,15,85.0,13.5,3.1,15.5,19.5,25.86,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,4,45,12.0,5.0,3.35,11.5,5.5,0.0,0.0
2016,6,12,5,0,24.0,10.0,3.5,12.0,11.0,9.53,0.0
2016,6,12,5,15,127.5,26.5,3.65,12.5,40.5,20.85,8.16
2016,6,12,5,30,231.0,43.0,3.8,13.0,70.0,33.41,23.07
2016,6,12,5,45,328.0,54.0,3.95,13.5,112.5,41.08,30.62
2016,6,12,6,0,425.0,65.0,4.1,14.0,155.0,49.6,38.55
2016,6,12,6,15,487.0,73.5,4.05,14.0,203.5,53.9,42.61
2016,6,12,6,30,549.0,82.0,4.0,14.0,252.0,57.97,46.3
2016,6,12,6,45,603.5,86.5,4.0,14.5,303.5,58.54,46.65
2016,6,12,7,0,658.0,91.0,4.0,15.0,355.0,90.09,53.11
2016,6,12,7,15,690.0,95.5,3.9,15.5,406.0,137.04,80.39
2016,6,12,7,30,722.0,100.0,3.8,16.0,457.0,187.79,119.03
2016,6,12,7,45,751.0,102.5,3.7,16.5,507.5,244.3,166.65
2016,6,12,8,0,780.0,105.0,3.6,17.0,558.0,298.94,214.35
2016,6,12,8,15,798.0,108.0,3.5,17.5,605.0,353.21,262.13
2016,6,12,8,30,816.0,111.0,3.4,18.0,652.0,408.82,310.06
2016,6,12,8,45,832.5,112.5,3.3,18.5,696.0,463.54,356.03
2016,6,12,9,0,849.0,114.0,3.2,19.0,740.0,521.92,403.17
2016,6,12,9,15,859.5,116.0,3.2,19.0,778.5,574.26,445.4
2016,6,12,9,30,870.0,118.0,3.2,19.0,817.0,626.06,486.07
2016,6,12,9,45,886.5,115.0,3.2,19.5,852.0,676.54,523.87
2016,6,12,10,0,903.0,112.0,3.2,20.0,887.0,726.47,560.21
2016,6,12,10,15,908.5,113.5,3.25,20.0,914.0,771.65,592.03
2016,6,12,10,30,914.0,115.0,3.3,20.0,941.0,814.92,621.73
2016,6,12,10,45,919.0,115.0,3.35,20.5,961.5,854.33,647.28
2016,6,12,11,0,924.0,115.0,3.4,21.0,982.0,891.43,671.01
2016,6,12,11,15,926.5,115.5,3.5,21.0,995.0,924.32,693.33
2016,6,12,11,30,929.0,116.0,3.6,21.0,1008.0,954.44,713.78
2016,6,12,11,45,929.5,116.0,3.7,21.5,1013.5,979.35,729.33
2016,6,12,12,0,930.0,116.0,3.8,22.0,1019.0,1001.17,742.85
2016,6,12,12,15,929.5,116.0,3.85,22.0,1017.0,1018.87,754.78
2016,6,12,12,30,929.0,116.0,3.9,22.0,1015.0,1033.28,764.65
2016,6,12,12,45,921.5,119.5,4.0,22.0,1004.0,1040.84,770.44
2016,6,12,13,0,914.0,123.0,4.1,22.0,993.0,1044.93,774.1
2016,6,12,13,15,910.5,122.0,4.1,22.0,976.0,1045.04,774.6
2016,6,12,13,30,907.0,121.0,4.1,22.0,959.0,1041.67,772.94
2016,6,12,13,45,901.5,120.0,4.15,22.0,935.5,1032.83,768.1
2016,6,12,14,0,896.0,119.0,4.2,22.0,912.0,1020.6,761.13
2016,6,12,14,15,889.0,117.5,4.2,21.5,882.5,1003.08,751.85
2016,6,12,14,30,882.0,116.0,4.2,21.0,853.0,982.4,740.47
2016,6,12,14,45,872.5,114.0,4.2,21.0,817.0,955.8,723.64
2016,6,12,15,0,863.0,112.0,4.2,21.0,781.0,926.42,704.91
2016,6,12,15,15,851.5,110.0,4.15,21.0,740.5,892.66,682.81
2016,6,12,15,30,840.0,108.0,4.1,21.0,700.0,863.03,663.56
2016,6,12,15,45,824.0,105.0,4.05,21.0,654.5,819.69,634.45
2016,6,12,16,0,808.0,102.0,4.0,21.0,609.0,774.79,604.01
2016,6,12,16,15,788.0,99.0,3.95,20.5,561.0,725.52,571.13
2016,6,12,16,30,768.0,96.0,3.9,20.0,513.0,675.54,537.11
2016,6,12,16,45,741.0,92.0,3.85,19.5,462.5,619.26,496.6
2016,6,12,17,0,714.0,88.0,3.8,19.0,412.0,565.36,455.99
2016,6,12,17,15,679.0,83.0,3.65,18.5,361.5,504.64,408.63
2016,6,12,17,30,644.0,78.0,3.5,18.0,311.0,445.9,361.39
2016,6,12,17,45,593.5,72.0,3.4,18.0,261.0,380.84,307.11
2016,6,12,18,0,543.0,66.0,3.3,18.0,211.0,320.04,254.9
2016,6,12,18,15,473.5,57.5,3.1,17.0,164.5,253.97,198.31
2016,6,12,18,30,404.0,49.0,2.9,16.0,118.0,194.98,146.75
2016,6,12,18,45,298.5,37.5,2.7,15.5,79.5,130.82,91.8
2016,6,12,19,0,193.0,26.0,2.5,15.0,41.0,76.35,41.01
2016,6,12,19,15,96.5,13.0,2.55,14.5,20.5,27.24,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.5,2.85,11.5,6.0,0.0,0.0
2016,6,13,5,0,52.0,11.0,3.0,12.0,12.0,10.48,0.0
2016,6,13,5,15,166.5,24.5,3.0,12.0,41.5,19.24,7.08
2016,6,13,5,30,281.0,38.0,3.0,12.0,71.0,29.42,19.74
2016,6,13,5,45,374.0,47.5,3.05,12.5,114.0,36.54,26.75
2016,6,13,6,0,467.0,57.0,3.1,13.0,157.0,42.42,32.33
2016,6,13,6,15,526.0,64.5,3.05,13.0,204.5,46.22,35.93
2016,6,13,6,30,585.0,72.0,3.0,13.0,252.0,49.81,39.2
2016,6,13,6,45,633.5,76.0,3.0,13.5,303.5,50.44,39.63
2016,6,13,7,0,682.0,80.0,3.0,14.0,355.0,82.28,46.24
2016,6,13,7,15,712.5,84.5,3.0,14.5,405.5,134.97,78.05
2016,6,13,7,30,743.0,89.0,3.0,15.0,456.0,186.29,117.21
2016,6,13,7,45,771.0,90.5,3.05,15.5,506.5,237.98,161.17
2016,6,13,8,0,799.0,92.0,3.1,16.0,557.0,292.57,209.24
2016,6,13,8,15,816.0,95.0,3.2,16.5,604.0,347.48,258.02
2016,6,13,8,30,833.0,98.0,3.3,17.0,651.0,407.91,310.21
2016,6,13,8,45,849.0,99.5,3.4,17.5,694.5,462.74,356.85
2016,6,13,9,0,865.0,101.0,3.5,18.0,738.0,518.07,402.53
2016,6,13,9,15,875.5,102.5,3.6,18.0,777.0,570.66,445.66
2016,6,13,9,30,886.0,104.0,3.7,18.0,816.0,622.69,487.26
2016,6,13,9,45,898.5,103.0,3.8,18.0,850.5,672.99,526.67
2016,6,13,10,0,911.0,102.0,3.9,18.0,885.0,722.4,564.58
2016,6,13,10,15,917.5,103.5,4.0,18.0,912.5,768.58,597.6
2016,6,13,10,30,924.0,105.0,4.1,18.0,940.0,812.94,628.82
2016,6,13,10,45,929.0,105.5,4.25,18.0,961.0,853.13,657.12
2016,6,13,11,0,934.0,106.0,4.4,18.0,982.0,890.99,683.87
2016,6,13,11,15,937.0,107.0,4.55,18.0,996.0,925.06,708.16
2016,6,13,11,30,940.0,108.0,4.7,18.0,1010.0,956.37,730.57
2016,6,13,11,45,941.0,109.0,4.85,18.0,1016.5,982.94,749.75
2016,6,13,12,0,942.0,110.0,5.0,18.0,1023.0,1006.43,766.9
2016,6,13,12,15,941.5,110.0,5.05,17.5,1021.5,1024.32,781.01
2016,6,13,12,30,941.0,110.0,5.1,17.0,1020.0,1038.88,793.0
2016,6,13,12,45,934.5,113.0,5.15,17.0,1010.0,1047.07,799.2
2016,6,13,13,0,928.0,116.0,5.2,17.0,1000.0,1051.74,803.14
2016,6,13,13,15,924.5,115.5,5.15,17.0,983.0,1052.38,803.6
2016,6,13,13,30,921.0,115.0,5.1,17.0,966.0,1049.49,801.78
2016,6,13,13,45,917.0,113.0,5.05,17.0,943.0,1041.04,796.26
2016,6,13,14,0,913.0,111.0,5.0,17.0,920.0,1029.11,788.49
2016,6,13,14,15,906.0,109.5,4.95,17.0,890.0,1011.37,776.81
2016,6,13,14,30,899.0,108.0,4.9,17.0,860.0,990.41,763.01
2016,6,13,14,45,888.5,107.5,4.9,17.0,823.5,964.14,745.94
2016,6,13,15,0,878.0,107.0,4.9,17.0,787.0,935.11,726.93
2016,6,13,15,15,866.0,104.5,4.85,16.5,746.0,899.97,704.52
2016,6,13,15,30,854.0,102.0,4.8,16.0,705.0,862.53,680.28
2016,6,13,15,45,835.5,101.0,4.8,16.0,659.0,825.16,654.89
2016,6,13,16,0,817.0,100.0,4.8,16.0,613.0,780.15,623.6
2016,6,13,16,15,797.5,97.0,4.7,15.5,565.0,730.97,589.46
2016,6,13,16,30,778.0,94.0,4.6,15.0,517.0,681.01,554.19
2016,6,13,16,45,757.0,88.5,4.6,15.0,467.5,626.74,513.56
2016,6,13,17,0,736.0,83.0,4.6,15.0,418.0,572.43,470.95
2016,6,13,17,15,702.5,78.5,4.55,14.5,367.0,513.73,424.21
2016,6,13,17,30,669.0,74.0,4.5,14.0,316.0,455.26,376.19
2016,6,13,17,45,625.0,68.0,4.45,14.0,266.5,392.11,322.2
2016,6,13,18,0,581.0,62.0,4.4,14.0,217.0,332.52,269.7
2016,6,13,18,15,512.5,54.5,4.25,13.5,170.0,265.9,210.89
2016,6,13,18,30,444.0,47.0,4.1,13.0,123.0,206.2,157.2
2016,6,13,18,45,329.5,37.0,3.95,12.5,83.5,138.89,98.77
2016,6,13,19,0,215.0,27.0,3.8,12.0,44.0,82.54,45.82
2016,6,13,19,15,107.5,13.5,3.8,12.0,22.0,29.52,0.0
2016,6,13,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,20.5,5.5,3.4,11.0,6.0,0.0,0.0
2016,6,14,5,0,41.0,11.0,3.5,11.0,12.0,10.48,0.0
2016,6,14,5,15,158.5,25.0,3.55,11.5,42.0,19.65,7.32
2016,6,14,5,30,276.0,39.0,3.6,12.0,72.0,30.22,20.42
2016,6,14,5,45,376.5,48.0,3.65,12.5,115.0,37.03,27.16
2016,6,14,6,0,477.0,57.0,3.7,13.0,158.0,42.46,32.35
2016,6,14,6,15,536.0,64.0,3.7,13.0,206.0,45.84,35.58
2016,6,14,6,30,595.0,71.0,3.7,13.0,254.0,49.05,38.51
2016,6,14,6,45,645.5,74.0,3.75,13.5,305.5,48.97,38.31
2016,6,14,7,0,696.0,77.0,3.8,14.0,357.0,80.2,44.3
2016,6,14,7,15,725.5,81.5,3.85,14.0,408.0,133.31,76.37
2016,6,14,7,30,755.0,86.0,3.9,14.0,459.0,185.18,116.35
2016,6,14,7,45,780.5,88.0,3.95,14.5,508.5,237.4,161.18
2016,6,14,8,0,806.0,90.0,4.0,15.0,558.0,292.24,209.96
2016,6,14,8,15,822.5,93.0,4.0,15.5,604.5,347.35,259.3
2016,6,14,8,30,839.0,96.0,4.0,16.0,651.0,407.96,312.05
2016,6,14,8,45,853.0,97.5,4.05,16.5,694.5,462.2,358.64
2016,6,14,9,0,867.0,99.0,4.1,17.0,738.0,516.73,404.09
2016,6,14,9,15,877.0,101.0,4.1,17.0,776.0,569.57,447.6
2016,6,14,9,30,887.0,103.0,4.1,17.0,814.0,621.82,489.48
2016,6,14,9,45,896.5,103.0,4.15,17.0,847.5,671.13,528.29
2016,6,14,10,0,906.0,103.0,4.2,17.0,881.0,719.31,565.38
2016,6,14,10,15,912.0,104.0,4.25,17.0,908.0,764.48,597.79
2016,6,14,10,30,918.0,105.0,4.3,17.0,935.0,807.79,628.38
2016,6,14,10,45,922.0,106.0,4.35,17.5,955.5,847.44,654.9
2016,6,14,11,0,926.0,107.0,4.4,18.0,976.0,884.7,679.5
2016,6,14,11,15,928.5,107.5,4.45,18.0,989.0,917.65,702.27
2016,6,14,11,30,931.0,108.0,4.5,18.0,1002.0,947.83,723.09
2016,6,14,11,45,932.0,108.5,4.6,18.0,1008.0,973.73,741.4
2016,6,14,12,0,933.0,109.0,4.7,18.0,1014.0,996.57,757.68
2016,6,14,12,15,932.5,108.5,4.75,18.0,1012.5,1013.84,769.81
2016,6,14,12,30,932.0,108.0,4.8,18.0,1011.0,1027.8,779.8
2016,6,14,12,45,930.5,108.0,4.85,18.0,1002.0,1037.88,787.27
2016,6,14,13,0,929.0,108.0,4.9,18.0,993.0,1044.51,792.51
2016,6,14,13,15,925.5,107.5,4.95,17.5,976.5,1045.11,795.34
2016,6,14,13,30,922.0,107.0,5.0,17.0,960.0,1042.18,795.9
2016,6,14,13,45,917.0,106.0,5.05,17.0,937.0,1033.73,791.23
2016,6,14,14,0,912.0,105.0,5.1,17.0,914.0,1021.84,784.3
2016,6,14,14,15,905.5,104.0,5.05,17.0,884.5,1005.12,773.29
2016,6,14,14,30,899.0,103.0,5.0,17.0,855.0,985.19,760.16
2016,6,14,14,45,891.5,100.5,5.0,17.0,820.0,959.6,743.5
2016,6,14,15,0,884.0,98.0,5.0,17.0,785.0,931.08,724.79
2016,6,14,15,15,873.0,96.0,4.9,16.5,744.5,897.22,702.88
2016,6,14,15,30,862.0,94.0,4.8,16.0,704.0,860.98,679.14
2016,6,14,15,45,850.0,91.0,4.75,16.0,659.5,820.63,651.24
2016,6,14,16,0,838.0,88.0,4.7,16.0,615.0,778.41,621.75
2016,6,14,16,15,552.5,156.0,4.65,15.5,492.5,611.57,496.06
2016,6,14,16,30,267.0,224.0,4.6,15.0,370.0,440.78,358.88
2016,6,14,16,45,313.0,193.0,4.6,14.5,348.0,426.98,350.9
2016,6,14,17,0,359.0,162.0,4.6,14.0,326.0,408.15,337.72
2016,6,14,17,15,522.0,115.5,4.55,13.5,322.0,444.85,369.51
2016,6,14,17,30,685.0,69.0,4.5,13.0,318.0,457.21,379.65
2016,6,14,17,45,632.5,65.0,4.5,13.0,267.0,392.82,324.16
2016,6,14,18,0,580.0,61.0,4.5,13.0,216.0,331.46,270.05
2016,6,14,18,15,512.0,54.0,4.35,12.5,169.5,265.61,211.63
2016,6,14,18,30,444.0,47.0,4.2,12.0,123.0,206.61,158.3
2016,6,14,18,45,325.0,37.5,4.05,12.0,83.5,138.52,98.94
2016,6,14,19,0,206.0,28.0,3.9,12.0,44.0,82.19,46.45
2016,6,14,19,15,103.0,14.0,3.85,11.5,22.0,29.39,0.0
2016,6,14,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,23.5,6.0,3.2,10.5,6.5,0.0,0.0
2016,6,15,5,0,47.0,12.0,3.4,11.0,13.0,11.44,0.0
2016,6,15,5,15,171.5,25.0,3.55,11.0,43.0,19.66,7.27
2016,6,15,5,30,296.0,38.0,3.7,11.0,73.0,30.41,20.67
2016,6,15,5,45,396.0,46.5,3.9,11.5,116.5,35.69,26.09
2016,6,15,6,0,496.0,55.0,4.1,12.0,160.0,40.76,30.96
2016,6,15,6,15,554.5,61.5,4.15,12.5,208.0,43.81,33.83
2016,6,15,6,30,613.0,68.0,4.2,13.0,256.0,46.72,36.42
2016,6,15,6,45,658.5,72.0,4.3,13.5,307.0,47.52,37.01
2016,6,15,7,0,704.0,76.0,4.4,14.0,358.0,83.99,47.53
2016,6,15,7,15,733.0,79.5,4.45,14.0,408.5,131.9,74.98
2016,6,15,7,30,762.0,83.0,4.5,14.0,459.0,183.26,114.55
2016,6,15,7,45,786.5,85.5,4.6,14.5,509.0,236.05,160.03
2016,6,15,8,0,811.0,88.0,4.7,15.0,559.0,291.34,209.44
2016,6,15,8,15,827.5,90.5,4.75,15.0,605.5,351.13,263.29
2016,6,15,8,30,844.0,93.0,4.8,15.0,652.0,406.74,313.21
2016,6,15,8,45,859.5,94.0,4.9,15.5,695.5,461.45,360.84
2016,6,15,9,0,875.0,95.0,5.0,16.0,739.0,516.58,407.51
2016,6,15,9,15,884.5,96.5,5.0,16.0,777.5,569.09,451.45
2016,6,15,9,30,894.0,98.0,5.0,16.0,816.0,620.93,493.72
2016,6,15,9,45,902.5,99.0,5.05,16.0,849.0,670.8,533.64
2016,6,15,10,0,911.0,100.0,5.1,16.0,882.0,719.45,571.77
2016,6,15,10,15,917.0,101.0,5.1,16.0,909.0,764.83,604.72
2016,6,15,10,30,923.0,102.0,5.1,16.0,936.0,808.34,635.76
2016,6,15,10,45,927.5,102.5,5.2,16.5,956.5,848.12,663.13
2016,6,15,11,0,932.0,103.0,5.3,17.0,977.0,885.53,688.6
2016,6,15,11,15,934.5,103.5,5.3,17.0,990.5,918.67,711.64
2016,6,15,11,30,937.0,104.0,5.3,17.0,1004.0,949.02,732.64
2016,6,15,11,45,938.5,104.5,5.3,17.0,1010.5,975.54,750.92
2016,6,15,12,0,940.0,105.0,5.3,17.0,1017.0,999.0,767.08
2016,6,15,12,15,940.0,105.0,5.3,17.0,1016.0,1017.37,779.74
2016,6,15,12,30,940.0,105.0,5.3,17.0,1015.0,1032.44,790.2
2016,6,15,12,45,931.5,109.5,5.3,17.0,1004.5,1040.18,795.69
2016,6,15,13,0,923.0,114.0,5.3,17.0,994.0,1044.41,798.92
2016,6,15,13,15,920.0,113.5,5.25,17.0,978.0,1045.61,799.78
2016,6,15,13,30,917.0,113.0,5.2,17.0,962.0,1043.3,798.35
2016,6,15,13,45,915.5,110.0,5.2,17.0,940.0,1036.41,794.31
2016,6,15,14,0,914.0,107.0,5.2,17.0,918.0,1025.98,787.96
2016,6,15,14,15,908.0,105.5,5.15,17.0,888.5,1009.27,776.95
2016,6,15,14,30,902.0,104.0,5.1,17.0,859.0,989.31,763.79
2016,6,15,14,45,896.5,101.0,5.05,17.0,824.5,965.08,747.7
2016,6,15,15,0,891.0,98.0,5.0,17.0,790.0,937.81,729.51
2016,6,15,15,15,880.5,96.0,4.9,16.5,749.5,904.26,707.87
2016,6,15,15,30,870.0,94.0,4.8,16.0,709.0,868.28,684.37
2016,6,15,15,45,858.5,90.5,4.75,16.0,664.5,827.58,656.26
2016,6,15,16,0,847.0,87.0,4.7,16.0,620.0,784.93,626.51
2016,6,15,16,15,829.0,84.0,4.6,15.5,572.0,736.16,592.78
2016,6,15,16,30,811.0,81.0,4.5,15.0,524.0,691.07,561.33
2016,6,15,16,45,790.0,77.0,4.4,15.0,474.0,637.15,521.39
2016,6,15,17,0,769.0,73.0,4.3,15.0,424.0,583.12,478.79
2016,6,15,17,15,737.5,69.0,4.1,14.5,373.0,523.1,430.85
2016,6,15,17,30,706.0,65.0,3.9,14.0,322.0,464.58,382.83
2016,6,15,17,45,664.5,59.5,3.75,14.0,272.0,401.34,328.9
2016,6,15,18,0,623.0,54.0,3.6,14.0,222.0,341.32,276.09
2016,6,15,18,15,558.0,48.0,3.2,13.5,174.5,276.76,218.81
2016,6,15,18,30,493.0,42.0,2.8,13.0,127.0,217.46,165.2
2016,6,15,18,45,394.0,33.0,2.4,12.5,87.0,152.58,108.03
2016,6,15,19,0,295.0,24.0,2.0,12.0,47.0,98.14,55.41
2016,6,15,19,15,147.5,12.0,1.8,11.5,23.5,34.55,0.0
2016,6,15,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,33.0,5.5,0.65,11.5,6.0,0.0,0.0
2016,6,16,5,0,66.0,11.0,0.6,12.0,12.0,10.48,0.0
2016,6,16,5,15,192.0,23.0,0.6,12.5,42.0,18.43,6.34
2016,6,16,5,30,318.0,35.0,0.6,13.0,72.0,27.58,18.12
2016,6,16,5,45,408.5,43.5,0.6,13.5,114.5,33.0,23.58
2016,6,16,6,0,499.0,52.0,0.6,14.0,157.0,38.18,28.49
2016,6,16,6,15,556.0,58.5,0.55,14.5,205.0,41.36,31.45
2016,6,16,6,30,613.0,65.0,0.5,15.0,253.0,44.38,34.11
2016,6,16,6,45,654.5,69.5,0.45,15.5,303.0,45.66,35.14
2016,6,16,7,0,696.0,74.0,0.4,16.0,353.0,81.5,45.43
2016,6,16,7,15,725.0,77.5,0.4,16.0,403.0,128.92,71.88
2016,6,16,7,30,754.0,81.0,0.4,16.0,453.0,179.78,109.9
2016,6,16,7,45,776.0,84.5,0.4,16.5,502.0,232.38,153.65
2016,6,16,8,0,798.0,88.0,0.4,17.0,551.0,287.21,200.52
2016,6,16,8,15,815.0,90.5,0.5,17.5,597.5,341.56,247.34
2016,6,16,8,30,832.0,93.0,0.6,18.0,644.0,401.53,297.43
2016,6,16,8,45,845.5,95.0,0.75,18.5,686.5,455.56,342.14
2016,6,16,9,0,859.0,97.0,0.9,19.0,729.0,509.85,385.79
2016,6,16,9,15,869.0,98.5,1.05,19.0,767.0,561.83,427.3
2016,6,16,9,30,879.0,100.0,1.2,19.0,805.0,613.23,467.39
2016,6,16,9,45,503.0,258.5,1.35,19.5,665.5,555.04,422.28
2016,6,16,10,0,127.0,417.0,1.5,20.0,526.0,465.36,351.28
2016,6,16,10,15,80.5,393.0,1.65,20.0,463.0,419.94,318.39
2016,6,16,10,30,34.0,369.0,1.8,20.0,400.0,368.41,279.79
2016,6,16,10,45,93.5,419.5,1.95,20.0,507.0,466.68,353.78
2016,6,16,11,0,153.0,470.0,2.1,20.0,614.0,572.35,430.65
2016,6,16,11,15,162.0,468.0,2.25,20.0,622.5,587.68,441.62
2016,6,16,11,30,171.0,466.0,2.4,20.0,631.0,602.88,453.14
2016,6,16,11,45,171.5,468.5,2.55,20.5,634.5,614.28,460.8
2016,6,16,12,0,172.0,471.0,2.7,21.0,638.0,625.04,468.01
2016,6,16,12,15,172.0,470.5,2.85,21.0,637.5,631.64,473.23
2016,6,16,12,30,172.0,470.0,3.0,21.0,637.0,637.38,477.9
2016,6,16,12,45,553.0,282.5,3.15,21.0,811.5,851.02,640.44
2016,6,16,13,0,934.0,95.0,3.3,21.0,986.0,1035.98,766.93
2016,6,16,13,15,931.5,94.5,3.35,21.0,970.0,1037.55,767.15
2016,6,16,13,30,929.0,94.0,3.4,21.0,954.0,1035.58,766.8
2016,6,16,13,45,926.0,92.5,3.5,21.0,931.5,1028.52,763.62
2016,6,16,14,0,923.0,91.0,3.6,21.0,909.0,1017.97,758.23
2016,6,16,14,15,917.0,89.5,3.65,21.0,880.0,1001.04,748.28
2016,6,16,14,30,911.0,88.0,3.7,21.0,851.0,980.83,736.22
2016,6,16,14,45,904.5,86.0,3.8,21.0,816.5,956.46,721.66
2016,6,16,15,0,898.0,84.0,3.9,21.0,782.0,929.1,705.0
2016,6,16,15,15,888.0,82.5,3.9,20.5,742.0,896.3,685.24
2016,6,16,15,30,878.0,81.0,3.9,20.0,702.0,861.05,663.58
2016,6,16,15,45,866.0,78.5,3.95,20.0,658.5,820.72,637.06
2016,6,16,16,0,854.0,76.0,4.0,20.0,615.0,778.49,608.87
2016,6,16,16,15,837.0,73.5,4.0,19.5,567.5,730.76,577.18
2016,6,16,16,30,820.0,71.0,4.0,19.0,520.0,682.0,544.13
2016,6,16,16,45,798.5,68.0,4.0,19.0,470.5,628.86,506.09
2016,6,16,17,0,777.0,65.0,4.0,19.0,421.0,579.42,468.33
2016,6,16,17,15,388.5,91.0,3.85,18.5,269.0,339.13,276.76
2016,6,16,17,30,0.0,117.0,3.7,18.0,117.0,112.41,88.32
2016,6,16,17,45,317.5,83.5,3.6,17.5,169.0,256.72,209.08
2016,6,16,18,0,635.0,50.0,3.5,17.0,221.0,342.6,274.5
2016,6,16,18,15,572.5,44.5,3.15,16.5,174.5,277.56,216.93
2016,6,16,18,30,510.0,39.0,2.8,16.0,128.0,219.99,165.17
2016,6,16,18,45,411.0,31.0,2.45,15.5,88.0,155.25,108.59
2016,6,16,19,0,312.0,23.0,2.1,15.0,48.0,101.1,56.82
2016,6,16,19,15,156.0,11.5,1.9,14.5,24.0,35.53,0.0
2016,6,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,56.5,5.0,0.9,13.0,6.5,0.0,0.0
2016,6,17,5,0,113.0,10.0,0.9,13.0,13.0,9.53,0.0
2016,6,17,5,15,244.0,20.0,1.1,13.5,43.5,15.66,4.38
2016,6,17,5,30,375.0,30.0,1.3,14.0,74.0,23.05,14.12
2016,6,17,5,45,456.5,37.5,1.5,14.5,116.0,27.83,18.88
2016,6,17,6,0,538.0,45.0,1.7,15.0,158.0,32.39,23.18
2016,6,17,6,15,591.0,50.0,1.7,15.5,205.5,37.92,28.21
2016,6,17,6,30,644.0,55.0,1.7,16.0,253.0,40.37,30.36
2016,6,17,6,45,388.5,108.5,1.75,16.5,234.0,75.37,61.09
2016,6,17,7,0,133.0,162.0,1.8,17.0,215.0,131.71,101.2
2016,6,17,7,15,452.0,116.0,1.85,17.0,332.5,128.79,83.03
2016,6,17,7,30,771.0,70.0,1.9,17.0,450.0,172.86,103.9
2016,6,17,7,45,791.5,72.5,1.95,17.5,498.5,230.85,152.82
2016,6,17,8,0,812.0,75.0,2.0,18.0,547.0,284.86,200.16
2016,6,17,8,15,828.0,77.5,2.05,18.5,592.5,339.12,247.88
2016,6,17,8,30,844.0,80.0,2.1,19.0,638.0,394.4,295.5
2016,6,17,8,45,856.5,81.5,2.2,19.5,680.5,448.06,340.76
2016,6,17,9,0,869.0,83.0,2.3,20.0,723.0,501.86,384.74
2016,6,17,9,15,878.5,84.5,2.4,20.0,760.5,553.96,426.89
2016,6,17,9,30,888.0,86.0,2.5,20.0,798.0,605.42,467.46
2016,6,17,9,45,487.0,245.0,2.65,20.5,638.0,532.58,410.11
2016,6,17,10,0,86.0,404.0,2.8,21.0,478.0,426.82,324.71
2016,6,17,10,15,52.5,359.0,2.9,21.0,405.0,368.89,281.59
2016,6,17,10,30,19.0,314.0,3.0,21.0,332.0,306.04,233.69
2016,6,17,10,45,13.0,245.5,3.15,21.5,258.0,239.37,182.65
2016,6,17,11,0,7.0,177.0,3.3,22.0,184.0,171.36,129.91
2016,6,17,11,15,19.0,282.5,3.4,22.0,301.0,283.96,216.63
2016,6,17,11,30,31.0,388.0,3.5,22.0,418.0,397.47,301.37
2016,6,17,11,45,22.0,325.5,3.65,22.0,347.5,331.94,252.17
2016,6,17,12,0,13.0,263.0,3.8,22.0,277.0,260.21,198.04
2016,6,17,12,15,24.0,333.0,3.9,22.0,357.0,345.36,262.87
2016,6,17,12,30,35.0,403.0,4.0,22.0,437.0,427.44,323.9
2016,6,17,12,45,124.0,440.0,4.1,22.0,559.0,564.8,427.18
2016,6,17,13,0,213.0,477.0,4.2,22.0,681.0,695.27,522.55
2016,6,17,13,15,131.0,443.5,4.25,22.0,568.5,582.44,439.63
2016,6,17,13,30,49.0,410.0,4.3,22.0,456.0,456.86,346.32
2016,6,17,13,45,139.0,421.0,4.35,22.0,546.0,571.53,434.28
2016,6,17,14,0,229.0,432.0,4.4,22.0,636.0,673.53,510.47
2016,6,17,14,15,199.0,419.5,4.4,21.5,592.5,630.46,479.85
2016,6,17,14,30,169.0,407.0,4.4,21.0,549.0,587.23,449.42
2016,6,17,14,45,134.0,384.5,4.4,21.0,494.5,528.76,406.46
2016,6,17,15,0,99.0,362.0,4.4,21.0,440.0,458.97,354.59
2016,6,17,15,15,72.0,327.5,4.35,20.5,382.5,396.73,308.41
2016,6,17,15,30,45.0,293.0,4.3,20.0,325.0,335.57,262.12
2016,6,17,15,45,33.0,261.0,4.3,20.0,284.0,291.09,228.09
2016,6,17,16,0,21.0,229.0,4.3,20.0,243.0,238.06,186.86
2016,6,17,16,15,22.5,215.0,4.2,19.5,228.5,225.09,177.59
2016,6,17,16,30,24.0,201.0,4.1,19.0,214.0,211.97,168.02
2016,6,17,16,45,34.0,189.0,4.05,18.5,206.0,214.4,171.09
2016,6,17,17,0,44.0,177.0,4.0,18.0,198.0,207.75,166.72
2016,6,17,17,15,106.0,160.0,3.9,17.5,201.5,232.9,188.89
2016,6,17,17,30,168.0,143.0,3.8,17.0,205.0,243.58,198.5
2016,6,17,17,45,157.0,122.0,3.7,16.5,173.0,207.48,168.55
2016,6,17,18,0,146.0,101.0,3.6,16.0,141.0,172.23,138.68
2016,6,17,18,15,127.5,81.0,3.4,15.5,111.0,136.18,107.54
2016,6,17,18,30,109.0,61.0,3.2,15.0,81.0,101.9,77.53
2016,6,17,18,45,76.0,43.5,3.05,14.5,55.5,68.45,48.56
2016,6,17,19,0,43.0,26.0,2.9,14.0,30.0,38.14,20.81
2016,6,17,19,15,21.5,13.0,2.75,13.5,15.0,15.8,0.0
2016,6,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,4,45,51.0,5.0,1.15,11.5,6.5,0.0,0.0
2016,6,18,5,0,102.0,10.0,1.3,12.0,13.0,9.53,0.0
2016,6,18,5,15,236.0,20.5,1.45,12.5,43.5,16.13,4.59
2016,6,18,5,30,370.0,31.0,1.6,13.0,74.0,23.97,14.96
2016,6,18,5,45,455.5,38.5,1.75,13.5,117.0,28.71,19.74
2016,6,18,6,0,541.0,46.0,1.9,14.0,160.0,33.24,24.04
2016,6,18,6,15,597.0,51.5,1.95,14.5,208.5,35.88,26.51
2016,6,18,6,30,653.0,57.0,2.0,15.0,257.0,42.1,32.03
2016,6,18,6,45,692.0,61.5,2.1,15.5,308.0,43.92,33.54
2016,6,18,7,0,731.0,66.0,2.2,16.0,359.0,75.35,39.91
2016,6,18,7,15,760.0,69.5,2.2,16.0,410.0,124.71,67.4
2016,6,18,7,30,789.0,73.0,2.2,16.0,461.0,177.47,107.34
2016,6,18,7,45,810.5,76.0,2.25,16.5,511.0,231.45,153.22
2016,6,18,8,0,832.0,79.0,2.3,17.0,561.0,292.93,206.82
2016,6,18,8,15,849.0,81.0,2.3,17.5,608.5,348.27,255.62
2016,6,18,8,30,866.0,83.0,2.3,18.0,656.0,404.71,304.37
2016,6,18,8,45,879.0,85.5,2.3,18.5,700.0,460.69,351.41
2016,6,18,9,0,892.0,88.0,2.3,19.0,744.0,516.86,397.01
2016,6,18,9,15,902.5,89.5,2.25,19.5,783.5,570.73,439.18
2016,6,18,9,30,913.0,91.0,2.2,20.0,823.0,624.04,479.39
2016,6,18,9,45,917.5,94.5,2.2,20.5,856.0,674.5,516.37
2016,6,18,10,0,922.0,98.0,2.2,21.0,889.0,723.39,551.07
2016,6,18,10,15,928.0,99.0,2.15,21.0,916.5,769.3,581.79
2016,6,18,10,30,934.0,100.0,2.1,21.0,944.0,813.33,610.54
2016,6,18,10,45,939.5,100.0,2.1,21.5,965.5,853.93,635.82
2016,6,18,11,0,945.0,100.0,2.1,22.0,987.0,892.22,659.23
2016,6,18,11,15,948.0,100.5,2.1,22.0,1001.0,926.29,680.91
2016,6,18,11,30,951.0,101.0,2.1,22.0,1015.0,957.57,700.68
2016,6,18,11,45,953.5,101.0,2.15,22.5,1022.0,984.99,717.08
2016,6,18,12,0,956.0,101.0,2.2,23.0,1029.0,1009.33,731.48
2016,6,18,12,15,956.0,101.0,2.25,23.0,1027.5,1028.09,743.77
2016,6,18,12,30,956.0,101.0,2.3,23.0,1026.0,1043.49,754.05
2016,6,18,12,45,956.5,99.0,2.4,23.0,1018.0,1053.92,761.88
2016,6,18,13,0,957.0,97.0,2.5,23.0,1010.0,1060.79,767.59
2016,6,18,13,15,954.5,96.5,2.55,23.0,994.5,1062.57,769.65
2016,6,18,13,30,952.0,96.0,2.6,23.0,979.0,1060.73,769.56
2016,6,18,13,45,946.5,96.0,2.65,23.0,955.5,1052.8,765.71
2016,6,18,14,0,941.0,96.0,2.7,23.0,932.0,1041.36,759.75
2016,6,18,14,15,935.5,95.0,2.7,23.0,903.0,1025.4,750.47
2016,6,18,14,30,930.0,94.0,2.7,23.0,874.0,1006.11,739.12
2016,6,18,14,45,921.5,93.0,2.7,23.0,838.5,980.74,723.85
2016,6,18,15,0,913.0,92.0,2.7,23.0,803.0,952.41,706.66
2016,6,18,15,15,903.0,90.5,2.7,23.0,762.5,919.38,686.27
2016,6,18,15,30,893.0,89.0,2.7,23.0,722.0,883.84,664.08
2016,6,18,15,45,877.5,87.5,2.7,23.0,676.5,841.36,636.96
2016,6,18,16,0,862.0,86.0,2.7,23.0,631.0,797.16,608.37
2016,6,18,16,15,844.5,83.5,2.7,22.5,582.5,748.86,577.59
2016,6,18,16,30,827.0,81.0,2.7,22.0,534.0,704.15,548.77
2016,6,18,16,45,802.5,78.0,2.7,21.5,483.0,648.37,511.13
2016,6,18,17,0,778.0,75.0,2.7,21.0,432.0,592.73,470.61
2016,6,18,17,15,746.0,71.0,2.55,20.5,380.5,531.99,424.3
2016,6,18,17,30,714.0,67.0,2.4,20.0,329.0,472.76,377.65
2016,6,18,17,45,670.5,62.0,2.3,20.0,278.0,408.62,325.07
2016,6,18,18,0,627.0,57.0,2.2,20.0,227.0,349.3,274.71
2016,6,18,18,15,561.5,50.5,1.95,19.0,179.0,282.35,217.91
2016,6,18,18,30,496.0,44.0,1.7,18.0,131.0,221.93,165.3
2016,6,18,18,45,396.0,34.5,1.5,17.0,90.5,155.79,108.78
2016,6,18,19,0,296.0,25.0,1.3,16.0,50.0,100.66,57.59
2016,6,18,19,15,148.0,12.5,1.25,15.5,25.0,35.47,0.0
2016,6,18,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,52.0,5.5,0.85,12.5,6.5,0.0,0.0
2016,6,19,5,0,104.0,11.0,0.8,13.0,13.0,10.48,0.0
2016,6,19,5,15,243.5,21.5,0.9,13.5,44.5,17.1,5.01
2016,6,19,5,30,383.0,32.0,1.0,14.0,76.0,24.93,15.7
2016,6,19,5,45,469.0,40.0,1.1,15.0,120.5,30.07,20.8
2016,6,19,6,0,555.0,48.0,1.2,16.0,165.0,34.97,25.36
2016,6,19,6,15,610.0,53.5,1.3,16.5,214.0,37.53,27.74
2016,6,19,6,30,665.0,59.0,1.4,17.0,263.0,43.87,33.33
2016,6,19,6,45,703.0,63.5,1.5,17.5,314.0,45.61,34.75
2016,6,19,7,0,741.0,68.0,1.6,18.0,365.0,76.74,40.77
2016,6,19,7,15,768.5,72.0,1.7,18.5,416.0,126.91,68.24
2016,6,19,7,30,796.0,76.0,1.8,19.0,467.0,180.34,107.98
2016,6,19,7,45,815.5,79.0,1.9,20.0,516.5,234.31,152.97
2016,6,19,8,0,835.0,82.0,2.0,21.0,566.0,295.52,205.21
2016,6,19,8,15,851.0,84.5,1.95,21.0,613.0,351.18,253.78
2016,6,19,8,30,867.0,87.0,1.9,21.0,660.0,407.81,302.29
2016,6,19,8,45,878.5,89.5,1.9,21.5,703.0,463.24,348.11
2016,6,19,9,0,890.0,92.0,1.9,22.0,746.0,518.7,392.35
2016,6,19,9,15,900.0,93.5,1.8,22.5,785.0,572.26,433.21
2016,6,19,9,30,910.0,95.0,1.7,23.0,824.0,625.19,471.97
2016,6,19,9,45,924.0,92.5,1.6,23.5,859.0,676.21,507.94
2016,6,19,10,0,938.0,90.0,1.5,24.0,894.0,726.42,541.95
2016,6,19,10,15,943.5,91.0,1.4,24.0,921.5,772.63,570.99
2016,6,19,10,30,949.0,92.0,1.3,24.0,949.0,816.87,598.1
2016,6,19,10,45,950.5,94.0,1.25,24.5,969.0,856.67,621.19
2016,6,19,11,0,952.0,96.0,1.2,25.0,989.0,893.86,642.19
2016,6,19,11,15,954.5,96.5,1.2,25.0,1002.5,927.73,662.8
2016,6,19,11,30,957.0,97.0,1.2,25.0,1016.0,958.76,681.53
2016,6,19,11,45,954.0,100.0,1.3,25.5,1021.0,984.14,696.97
2016,6,19,12,0,951.0,103.0,1.4,26.0,1026.0,1006.24,710.42
2016,6,19,12,15,951.0,103.0,1.55,26.0,1025.0,1024.97,724.02
2016,6,19,12,30,951.0,103.0,1.7,26.0,1024.0,1040.37,735.62
2016,6,19,12,45,942.0,107.5,1.9,26.0,1013.0,1047.92,743.12
2016,6,19,13,0,933.0,112.0,2.1,26.0,1002.0,1051.91,748.44
2016,6,19,13,15,930.0,111.5,2.2,26.0,986.0,1053.33,750.95
2016,6,19,13,30,927.0,111.0,2.3,26.0,970.0,1051.2,751.34
2016,6,19,13,45,926.0,107.5,2.45,26.0,948.0,1044.42,749.44
2016,6,19,14,0,925.0,104.0,2.6,26.0,926.0,1034.06,745.3
2016,6,19,14,15,919.0,103.0,2.7,25.5,897.0,1017.93,738.43
2016,6,19,14,30,913.0,102.0,2.8,25.0,868.0,998.52,729.43
2016,6,19,14,45,906.5,99.0,2.9,25.0,833.0,973.3,715.14
2016,6,19,15,0,900.0,96.0,3.0,25.0,798.0,945.05,698.77
2016,6,19,15,15,889.5,94.5,3.05,24.5,757.5,911.98,680.0
2016,6,19,15,30,879.0,93.0,3.1,24.0,717.0,876.45,659.33
2016,6,19,15,45,763.0,123.5,3.2,24.0,640.5,791.46,602.97
2016,6,19,16,0,647.0,154.0,3.3,24.0,564.0,708.32,546.54
2016,6,19,16,15,636.5,144.0,3.3,23.5,520.5,664.75,517.5
2016,6,19,16,30,626.0,134.0,3.3,23.0,477.0,620.07,486.64
2016,6,19,16,45,695.5,106.0,3.3,23.0,453.5,609.3,480.47
2016,6,19,17,0,765.0,78.0,3.3,23.0,430.0,588.36,465.79
2016,6,19,17,15,733.0,74.0,3.15,22.0,378.5,528.21,420.62
2016,6,19,17,30,701.0,70.0,3.0,21.0,327.0,469.58,375.16
2016,6,19,17,45,656.0,65.0,2.95,20.5,276.5,406.81,324.24
2016,6,19,18,0,611.0,60.0,2.9,20.0,226.0,346.24,273.38
2016,6,19,18,15,545.5,53.0,2.6,19.0,178.5,279.49,216.55
2016,6,19,18,30,480.0,46.0,2.3,18.0,131.0,219.29,164.0
2016,6,19,18,45,380.0,36.5,2.0,17.5,90.5,153.92,107.81
2016,6,19,19,0,280.0,27.0,1.7,17.0,50.0,99.64,57.54
2016,6,19,19,15,140.0,13.5,1.6,16.5,25.0,35.26,0.0
2016,6,19,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,4,45,53.0,5.5,1.4,11.5,6.5,0.0,0.0
2016,6,20,5,0,106.0,11.0,1.5,12.0,13.0,10.48,0.0
2016,6,20,5,15,251.5,22.0,1.65,12.5,45.5,17.61,5.16
2016,6,20,5,30,397.0,33.0,1.8,13.0,78.0,25.91,16.57
2016,6,20,5,45,489.0,40.0,2.0,13.5,123.5,30.13,20.97
2016,6,20,6,0,581.0,47.0,2.2,14.0,169.0,34.21,24.89
2016,6,20,6,15,636.5,52.5,2.2,14.5,219.0,40.32,30.46
2016,6,20,6,30,692.0,58.0,2.2,15.0,269.0,43.12,32.93
2016,6,20,6,45,732.5,61.5,2.2,16.0,321.5,44.11,33.63
2016,6,20,7,0,773.0,65.0,2.2,17.0,374.0,74.95,38.98
2016,6,20,7,15,800.0,68.5,2.25,17.5,426.0,126.46,67.0
2016,6,20,7,30,827.0,72.0,2.3,18.0,478.0,181.16,107.84
2016,6,20,7,45,848.0,74.0,2.4,18.5,528.5,242.03,158.95
2016,6,20,8,0,869.0,76.0,2.5,19.0,579.0,298.97,208.79
2016,6,20,8,15,883.5,78.5,2.5,19.5,626.5,355.96,258.87
2016,6,20,8,30,898.0,81.0,2.5,20.0,674.0,413.75,308.58
2016,6,20,8,45,910.5,82.0,2.55,20.5,717.5,469.94,355.78
2016,6,20,9,0,923.0,83.0,2.6,21.0,761.0,526.2,401.5
2016,6,20,9,15,931.5,84.5,2.6,21.5,800.0,580.58,444.14
2016,6,20,9,30,940.0,86.0,2.6,22.0,839.0,634.14,484.71
2016,6,20,9,45,932.0,96.0,2.65,22.5,868.0,683.83,521.13
2016,6,20,10,0,924.0,106.0,2.7,23.0,897.0,730.79,554.49
2016,6,20,10,15,929.0,107.0,2.7,23.0,924.0,776.18,585.55
2016,6,20,10,30,934.0,108.0,2.7,23.0,951.0,819.61,614.38
2016,6,20,10,45,937.5,108.5,2.75,23.5,971.5,859.2,639.45
2016,6,20,11,0,941.0,109.0,2.8,24.0,992.0,896.34,662.63
2016,6,20,11,15,943.5,109.5,2.8,24.0,1005.5,930.01,684.26
2016,6,20,11,30,946.0,110.0,2.8,24.0,1019.0,960.87,703.96
2016,6,20,11,45,948.0,109.5,2.85,24.5,1025.0,987.38,719.81
2016,6,20,12,0,950.0,109.0,2.9,25.0,1031.0,1010.82,733.65
2016,6,20,12,15,950.0,109.0,2.95,25.0,1030.0,1029.64,746.0
2016,6,20,12,30,950.0,109.0,3.0,25.0,1029.0,1045.14,756.32
2016,6,20,12,45,952.5,105.5,3.15,25.0,1021.5,1056.19,764.81
2016,6,20,13,0,955.0,102.0,3.3,25.0,1014.0,1063.7,771.15
2016,6,20,13,15,952.5,101.5,3.4,25.0,998.5,1065.63,773.61
2016,6,20,13,30,950.0,101.0,3.5,25.0,983.0,1063.95,773.88
2016,6,20,13,45,945.5,100.5,3.6,25.0,960.0,1056.66,770.64
2016,6,20,14,0,941.0,100.0,3.7,25.0,937.0,1045.83,765.21
2016,6,20,14,15,935.5,99.0,3.75,24.5,908.0,1030.02,757.73
2016,6,20,14,30,930.0,98.0,3.8,24.0,879.0,1010.85,748.07
2016,6,20,14,45,921.0,97.5,3.85,24.0,843.0,985.68,732.96
2016,6,20,15,0,912.0,97.0,3.9,24.0,807.0,957.57,715.87
2016,6,20,15,15,901.5,95.0,3.9,23.5,766.5,923.69,695.85
2016,6,20,15,30,891.0,93.0,3.9,23.0,726.0,887.3,673.92
2016,6,20,15,45,877.5,91.0,3.9,22.5,681.0,846.1,648.35
2016,6,20,16,0,864.0,89.0,3.9,22.0,636.0,803.04,621.09
2016,6,20,16,15,545.5,160.5,3.8,21.5,497.0,612.82,482.71
2016,6,20,16,30,227.0,232.0,3.7,21.0,358.0,411.42,325.96
2016,6,20,16,45,180.5,212.0,3.6,21.0,305.5,349.05,278.0
2016,6,20,17,0,134.0,192.0,3.5,21.0,253.0,290.31,231.62
2016,6,20,17,15,67.0,152.5,3.35,20.0,183.0,194.04,154.87
2016,6,20,17,30,0.0,113.0,3.2,19.0,113.0,108.2,84.61
2016,6,20,17,45,0.0,95.5,3.05,18.5,95.5,91.23,70.94
2016,6,20,18,0,0.0,78.0,2.9,18.0,78.0,74.25,56.9
2016,6,20,18,15,249.5,61.5,2.6,17.0,106.0,172.55,135.75
2016,6,20,18,30,499.0,45.0,2.3,16.0,134.0,224.84,169.74
2016,6,20,18,45,395.5,36.0,2.0,15.5,92.5,157.94,111.51
2016,6,20,19,0,292.0,27.0,1.7,15.0,51.0,102.62,60.08
2016,6,20,19,15,146.0,13.5,1.7,14.5,25.5,36.34,0.0
2016,6,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,4,45,46.5,5.5,1.45,12.5,6.0,0.0,0.0
2016,6,21,5,0,93.0,11.0,1.6,13.0,12.0,10.48,0.0
2016,6,21,5,15,232.5,22.0,1.75,13.5,43.5,17.63,4.9
2016,6,21,5,30,372.0,33.0,1.9,14.0,75.0,25.92,16.48
2016,6,21,5,45,466.0,40.0,2.05,14.5,119.5,30.13,20.86
2016,6,21,6,0,560.0,47.0,2.2,15.0,164.0,34.2,24.76
2016,6,21,6,15,616.0,52.5,2.2,15.5,213.5,40.31,30.31
2016,6,21,6,30,672.0,58.0,2.2,16.0,263.0,43.1,32.77
2016,6,21,6,45,715.0,61.5,2.2,16.5,315.0,44.09,33.54
2016,6,21,7,0,758.0,65.0,2.2,17.0,367.0,73.68,38.6
2016,6,21,7,15,785.0,68.0,2.2,17.5,418.5,123.91,65.61
2016,6,21,7,30,812.0,71.0,2.2,18.0,470.0,177.32,105.34
2016,6,21,7,45,833.5,73.5,2.25,19.0,520.0,237.83,155.73
2016,6,21,8,0,855.0,76.0,2.3,20.0,570.0,294.47,204.67
2016,6,21,8,15,870.0,78.0,2.3,20.5,617.0,350.42,253.61
2016,6,21,8,30,885.0,80.0,2.3,21.0,664.0,407.22,302.26
2016,6,21,8,45,897.0,82.0,2.35,21.5,707.5,463.35,349.14
2016,6,21,9,0,909.0,84.0,2.4,22.0,751.0,519.55,394.53
2016,6,21,9,15,917.5,85.5,2.4,22.5,789.0,573.23,436.41
2016,6,21,9,30,926.0,87.0,2.4,23.0,827.0,626.12,476.26
