Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,9,45,926.5,91.5,2.45,23.5,858.5,675.62,512.52
2016,6,21,10,0,927.0,96.0,2.5,24.0,890.0,723.18,546.32
2016,6,21,10,15,932.0,97.0,2.5,24.0,917.0,768.65,576.98
2016,6,21,10,30,937.0,98.0,2.5,24.0,944.0,812.16,605.69
2016,6,21,10,45,939.0,99.5,2.5,24.5,963.5,851.56,630.13
2016,6,21,11,0,941.0,101.0,2.5,25.0,983.0,888.4,652.58
2016,6,21,11,15,943.0,101.5,2.5,25.5,996.5,921.61,672.4
2016,6,21,11,30,945.0,102.0,2.5,26.0,1010.0,951.99,690.22
2016,6,21,11,45,945.0,103.0,2.55,26.5,1015.5,978.04,705.6
2016,6,21,12,0,945.0,104.0,2.6,27.0,1021.0,1000.96,718.97
2016,6,21,12,15,944.5,104.0,2.65,27.0,1020.0,1019.21,730.83
2016,6,21,12,30,944.0,104.0,2.7,27.0,1019.0,1034.12,740.69
2016,6,21,12,45,940.0,105.5,2.8,27.0,1009.5,1043.66,747.76
2016,6,21,13,0,936.0,107.0,2.9,27.0,1000.0,1049.69,752.75
2016,6,21,13,15,933.5,106.0,2.95,27.0,984.5,1051.15,754.51
2016,6,21,13,30,931.0,105.0,3.0,27.0,969.0,1049.05,754.17
2016,6,21,13,45,926.5,104.5,3.15,27.0,946.0,1041.92,751.61
2016,6,21,14,0,922.0,104.0,3.3,27.0,923.0,1031.32,746.89
2016,6,21,14,15,915.5,102.5,3.4,26.5,894.0,1014.29,739.1
2016,6,21,14,30,909.0,101.0,3.5,26.0,865.0,994.0,729.17
2016,6,21,14,45,901.0,99.5,3.6,26.0,830.0,969.14,714.75
2016,6,21,15,0,893.0,98.0,3.7,26.0,795.0,941.35,698.31
2016,6,21,15,15,882.5,96.0,3.75,25.5,755.0,908.0,679.04
2016,6,21,15,30,872.0,94.0,3.8,25.0,715.0,872.2,657.88
2016,6,21,15,45,858.5,92.0,3.9,24.5,670.5,831.64,633.32
2016,6,21,16,0,845.0,90.0,4.0,24.0,626.0,789.27,607.04
2016,6,21,16,15,828.0,87.0,3.95,23.5,578.0,746.57,579.43
2016,6,21,16,30,811.0,84.0,3.9,23.0,530.0,697.43,546.65
2016,6,21,16,45,788.5,80.5,3.9,22.5,480.5,643.17,509.46
2016,6,21,17,0,766.0,77.0,3.9,22.0,431.0,588.89,469.45
2016,6,21,17,15,734.5,73.0,3.8,21.0,380.0,529.0,424.38
2016,6,21,17,30,703.0,69.0,3.7,20.0,329.0,470.58,378.76
2016,6,21,17,45,659.5,64.0,3.6,19.0,278.5,408.35,328.35
2016,6,21,18,0,616.0,59.0,3.5,18.0,228.0,348.23,277.79
2016,6,21,18,15,551.5,52.5,3.35,17.5,180.5,282.1,220.5
2016,6,21,18,30,487.0,46.0,3.2,17.0,133.0,222.37,167.54
2016,6,21,18,45,385.5,36.5,3.05,16.5,92.0,156.06,110.19
2016,6,21,19,0,284.0,27.0,2.9,16.0,51.0,101.23,59.44
2016,6,21,19,15,142.0,13.5,2.9,15.5,25.5,35.79,0.0
2016,6,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,45,50.0,5.5,3.35,11.5,6.5,0.0,0.0
2016,6,22,5,0,100.0,11.0,3.5,12.0,13.0,10.48,0.0
2016,6,22,5,15,247.5,22.0,3.6,12.0,45.0,17.68,4.71
2016,6,22,5,30,395.0,33.0,3.7,12.0,77.0,25.99,16.65
2016,6,22,5,45,480.0,40.5,3.85,12.5,121.5,30.63,21.46
2016,6,22,6,0,565.0,48.0,4.0,13.0,166.0,35.09,25.75
2016,6,22,6,15,621.5,53.5,4.0,13.5,215.5,37.65,28.17
2016,6,22,6,30,678.0,59.0,4.0,14.0,265.0,44.01,33.85
2016,6,22,6,45,716.5,63.5,4.0,14.5,317.0,45.76,35.3
2016,6,22,7,0,755.0,68.0,4.0,15.0,369.0,75.27,40.69
2016,6,22,7,15,783.0,71.5,4.0,15.0,420.5,125.81,68.14
2016,6,22,7,30,811.0,75.0,4.0,15.0,472.0,179.67,108.82
2016,6,22,7,45,833.5,77.5,4.0,15.5,523.0,240.33,160.38
2016,6,22,8,0,856.0,80.0,4.0,16.0,574.0,297.29,210.94
2016,6,22,8,15,871.5,82.0,4.0,16.5,621.5,353.52,261.35
2016,6,22,8,30,887.0,84.0,4.0,17.0,669.0,410.65,311.64
2016,6,22,8,45,901.0,85.0,4.05,17.5,713.0,466.95,360.05
2016,6,22,9,0,915.0,86.0,4.1,18.0,757.0,523.5,407.18
2016,6,22,9,15,924.0,87.5,4.1,18.0,796.5,577.8,451.89
2016,6,22,9,30,933.0,89.0,4.1,18.0,836.0,631.36,494.76
2016,6,22,9,45,941.5,89.5,4.1,18.5,869.5,682.7,533.86
2016,6,22,10,0,950.0,90.0,4.1,19.0,903.0,732.75,570.88
2016,6,22,10,15,955.0,91.0,4.05,19.0,930.5,779.22,603.17
2016,6,22,10,30,960.0,92.0,4.0,19.0,958.0,823.65,633.62
2016,6,22,10,45,964.0,92.0,4.0,19.5,979.0,864.13,659.95
2016,6,22,11,0,968.0,92.0,4.0,20.0,1000.0,902.1,684.25
2016,6,22,11,15,970.5,92.5,4.0,20.0,1014.0,936.59,707.27
2016,6,22,11,30,973.0,93.0,4.0,20.0,1028.0,968.18,728.23
2016,6,22,11,45,974.5,93.0,4.0,20.0,1034.5,995.34,746.16
2016,6,22,12,0,976.0,93.0,4.0,20.0,1041.0,1019.32,761.96
2016,6,22,12,15,976.0,93.0,4.0,20.0,1040.0,1038.56,774.63
2016,6,22,12,30,976.0,93.0,4.0,20.0,1039.0,1054.37,785.12
2016,6,22,12,45,966.0,99.0,4.0,20.0,1028.0,1062.81,790.81
2016,6,22,13,0,956.0,105.0,4.0,20.0,1017.0,1067.6,794.25
2016,6,22,13,15,953.0,104.5,4.0,19.5,1001.0,1069.18,797.24
2016,6,22,13,30,950.0,104.0,4.0,19.0,985.0,1067.13,797.96
2016,6,22,13,45,945.0,103.5,4.0,19.0,962.0,1059.47,793.56
2016,6,22,14,0,940.0,103.0,4.0,19.0,939.0,1048.28,786.95
2016,6,22,14,15,934.0,101.5,4.0,19.0,909.5,1031.58,776.76
2016,6,22,14,30,928.0,100.0,4.0,19.0,880.0,1011.53,764.4
2016,6,22,14,45,919.5,99.0,4.0,19.0,844.5,986.43,748.66
2016,6,22,15,0,911.0,98.0,4.0,19.0,809.0,958.36,730.9
2016,6,22,15,15,900.5,96.0,4.0,18.5,768.0,924.59,710.5
2016,6,22,15,30,890.0,94.0,4.0,18.0,727.0,888.31,688.15
2016,6,22,15,45,876.0,92.0,4.0,17.5,682.0,846.79,661.78
2016,6,22,16,0,862.0,90.0,4.0,17.0,637.0,803.44,633.71
2016,6,22,16,15,844.0,87.0,4.0,16.5,588.0,754.31,600.91
2016,6,22,16,30,826.0,84.0,4.0,16.0,539.0,708.86,570.26
2016,6,22,16,45,802.5,81.0,4.0,16.0,488.0,653.85,530.62
2016,6,22,17,0,779.0,78.0,4.0,16.0,437.0,598.87,488.18
2016,6,22,17,15,747.0,74.0,3.95,15.5,385.5,538.05,440.66
2016,6,22,17,30,715.0,70.0,3.9,15.0,334.0,478.72,392.72
2016,6,22,17,45,668.0,65.0,3.85,14.5,282.5,414.18,338.91
2016,6,22,18,0,621.0,60.0,3.8,14.0,231.0,352.03,285.34
2016,6,22,18,15,555.5,53.5,3.7,13.5,182.5,285.19,226.57
2016,6,22,18,30,490.0,47.0,3.6,13.0,134.0,224.83,172.25
2016,6,22,18,45,382.0,37.5,3.5,13.0,92.5,156.47,112.25
2016,6,22,19,0,274.0,28.0,3.4,13.0,51.0,100.28,60.04
2016,6,22,19,15,137.0,14.0,3.35,12.5,25.5,35.57,0.0
2016,6,22,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,4,45,53.5,5.0,2.9,10.5,6.0,0.0,0.0
2016,6,23,5,0,107.0,10.0,3.1,11.0,12.0,9.53,0.0
2016,6,23,5,15,254.0,20.5,3.2,11.5,44.0,16.29,3.64
2016,6,23,5,30,401.0,31.0,3.3,12.0,76.0,24.18,15.07
2016,6,23,5,45,493.0,38.0,3.45,12.5,121.0,28.5,19.57
2016,6,23,6,0,585.0,45.0,3.6,13.0,166.0,35.69,26.28
2016,6,23,6,15,640.0,50.5,3.65,13.5,216.0,38.66,29.08
2016,6,23,6,30,695.0,56.0,3.7,14.0,266.0,41.53,31.64
2016,6,23,6,45,736.0,59.0,3.75,14.5,318.5,42.2,32.14
2016,6,23,7,0,777.0,62.0,3.8,15.0,371.0,70.55,36.57
2016,6,23,7,15,804.0,65.0,3.75,15.5,423.0,121.81,63.92
2016,6,23,7,30,831.0,68.0,3.7,16.0,475.0,182.2,109.57
2016,6,23,7,45,853.0,70.0,3.7,16.5,526.0,237.51,156.59
2016,6,23,8,0,875.0,72.0,3.7,17.0,577.0,294.91,207.46
2016,6,23,8,15,890.5,74.5,3.65,17.5,625.0,352.52,258.84
2016,6,23,8,30,906.0,77.0,3.6,18.0,673.0,411.05,310.03
2016,6,23,8,45,918.5,78.0,3.6,18.5,717.0,467.66,358.45
2016,6,23,9,0,931.0,79.0,3.6,19.0,761.0,524.35,405.36
2016,6,23,9,15,939.5,80.5,3.6,19.0,800.5,579.17,450.15
2016,6,23,9,30,948.0,82.0,3.6,19.0,840.0,633.17,493.02
2016,6,23,9,45,950.0,86.0,3.6,19.5,872.5,684.26,531.48
2016,6,23,10,0,952.0,90.0,3.6,20.0,905.0,733.49,567.41
2016,6,23,10,15,956.0,91.0,3.6,20.5,931.5,779.36,598.0
2016,6,23,10,30,960.0,92.0,3.6,21.0,958.0,823.11,626.6
2016,6,23,10,45,962.5,93.0,3.65,21.5,978.0,863.36,652.66
2016,6,23,11,0,965.0,94.0,3.7,22.0,998.0,901.02,676.69
2016,6,23,11,15,965.5,94.5,3.75,22.0,1010.0,933.74,698.51
2016,6,23,11,30,966.0,95.0,3.8,22.0,1022.0,963.45,718.3
2016,6,23,11,45,966.0,95.0,3.9,22.0,1027.0,989.11,735.68
2016,6,23,12,0,966.0,95.0,4.0,22.0,1032.0,1011.55,750.99
2016,6,23,12,15,964.5,95.0,4.05,22.0,1030.0,1029.23,762.88
2016,6,23,12,30,963.0,95.0,4.1,22.0,1028.0,1043.47,772.62
2016,6,23,12,45,959.5,95.0,4.2,22.0,1018.0,1052.21,779.17
2016,6,23,13,0,956.0,95.0,4.3,22.0,1008.0,1057.36,783.48
2016,6,23,13,15,953.0,94.5,4.35,22.0,991.5,1058.87,785.21
2016,6,23,13,30,950.0,94.0,4.4,22.0,975.0,1056.76,784.68
2016,6,23,13,45,946.0,92.5,4.45,22.0,952.0,1048.99,780.52
2016,6,23,14,0,942.0,91.0,4.5,22.0,929.0,1037.64,774.18
2016,6,23,14,15,936.0,90.0,4.5,21.5,900.0,1021.38,765.81
2016,6,23,14,30,930.0,89.0,4.5,21.0,871.0,1001.78,755.24
2016,6,23,14,45,924.5,86.5,4.55,21.0,836.5,977.79,740.64
2016,6,23,15,0,919.0,84.0,4.6,21.0,802.0,950.66,723.87
2016,6,23,15,15,909.5,82.5,4.6,20.5,762.0,918.07,704.22
2016,6,23,15,30,900.0,81.0,4.6,20.0,722.0,882.9,682.59
2016,6,23,15,45,890.0,78.0,4.65,20.0,678.0,843.24,656.53
2016,6,23,16,0,880.0,75.0,4.7,20.0,634.0,801.42,628.61
2016,6,23,16,15,863.5,72.5,4.65,19.5,585.5,753.26,596.3
2016,6,23,16,30,847.0,70.0,4.6,19.0,537.0,703.95,562.6
2016,6,23,16,45,825.5,67.0,4.55,18.5,487.0,649.75,524.52
2016,6,23,17,0,804.0,64.0,4.5,18.0,437.0,595.41,484.13
2016,6,23,17,15,774.5,61.0,4.35,17.5,385.0,539.91,440.29
2016,6,23,17,30,745.0,58.0,4.2,17.0,333.0,481.89,393.17
2016,6,23,17,45,700.5,54.5,4.1,16.5,282.0,417.44,339.51
2016,6,23,18,0,656.0,51.0,4.0,16.0,231.0,356.41,286.89
2016,6,23,18,15,594.5,45.5,3.8,15.5,183.5,290.33,228.78
2016,6,23,18,30,533.0,40.0,3.6,15.0,136.0,230.23,174.6
2016,6,23,18,45,426.5,32.5,3.45,14.5,94.0,163.54,116.14
2016,6,23,19,0,320.0,25.0,3.3,14.0,52.0,107.48,63.78
2016,6,23,19,15,160.0,12.5,3.25,13.5,26.0,37.97,0.0
2016,6,23,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,4,45,55.5,5.0,2.5,11.5,6.0,0.0,0.0
2016,6,24,5,0,111.0,10.0,2.7,12.0,12.0,9.53,0.0
2016,6,24,5,15,260.5,20.0,2.8,12.5,44.0,15.87,3.04
2016,6,24,5,30,410.0,30.0,2.9,13.0,76.0,23.31,14.24
2016,6,24,5,45,495.5,37.5,3.05,13.5,120.5,28.11,19.13
2016,6,24,6,0,581.0,45.0,3.2,14.0,165.0,35.72,26.2
2016,6,24,6,15,637.5,50.5,3.15,14.0,215.0,38.7,29.05
2016,6,24,6,30,694.0,56.0,3.1,14.0,265.0,41.57,31.68
2016,6,24,6,45,730.5,60.5,3.1,14.5,317.0,43.43,33.24
2016,6,24,7,0,767.0,65.0,3.1,15.0,369.0,71.79,38.24
2016,6,24,7,15,795.5,68.5,3.05,15.5,421.5,123.02,65.38
2016,6,24,7,30,824.0,72.0,3.0,16.0,474.0,177.62,105.99
2016,6,24,7,45,843.5,75.5,2.95,16.5,525.0,239.2,158.0
2016,6,24,8,0,863.0,79.0,2.9,17.0,576.0,296.74,208.68
2016,6,24,8,15,879.0,81.5,2.85,17.0,624.5,353.94,259.83
2016,6,24,8,30,895.0,84.0,2.8,17.0,673.0,412.12,310.98
2016,6,24,8,45,906.5,86.5,2.8,17.5,717.0,469.1,359.41
2016,6,24,9,0,918.0,89.0,2.8,18.0,761.0,526.1,406.23
2016,6,24,9,15,927.5,91.0,2.8,18.5,801.0,581.35,450.14
2016,6,24,9,30,937.0,93.0,2.8,19.0,841.0,635.9,492.03
2016,6,24,9,45,944.0,94.0,2.85,19.5,875.0,687.04,530.32
2016,6,24,10,0,951.0,95.0,2.9,20.0,909.0,736.75,566.48
2016,6,24,10,15,956.0,96.0,2.9,20.0,936.5,783.37,598.52
2016,6,24,10,30,961.0,97.0,2.9,20.0,964.0,827.97,628.55
2016,6,24,10,45,964.0,98.5,2.95,20.5,984.5,869.21,655.06
2016,6,24,11,0,967.0,100.0,3.0,21.0,1005.0,907.9,679.57
2016,6,24,11,15,969.0,100.5,3.05,21.5,1019.0,942.08,700.83
2016,6,24,11,30,971.0,101.0,3.1,22.0,1033.0,973.34,720.04
2016,6,24,11,45,971.0,101.5,3.15,22.5,1038.5,999.72,735.93
2016,6,24,12,0,971.0,102.0,3.2,23.0,1044.0,1022.87,749.71
2016,6,24,12,15,970.5,102.0,3.3,23.0,1043.0,1041.73,762.6
2016,6,24,12,30,970.0,102.0,3.4,23.0,1042.0,1057.17,773.39
2016,6,24,12,45,962.5,106.0,3.5,23.0,1031.5,1066.17,780.13
2016,6,24,13,0,955.0,110.0,3.6,23.0,1021.0,1071.57,784.68
2016,6,24,13,15,951.5,109.0,3.7,23.0,1004.5,1072.29,786.33
2016,6,24,13,30,948.0,108.0,3.8,23.0,988.0,1069.38,785.74
2016,6,24,13,45,944.0,107.0,3.9,23.0,965.0,1062.35,782.58
2016,6,24,14,0,940.0,106.0,4.0,23.0,942.0,1051.76,777.19
2016,6,24,14,15,933.5,104.5,4.0,23.0,912.5,1034.69,766.91
2016,6,24,14,30,927.0,103.0,4.0,23.0,883.0,1014.29,754.52
2016,6,24,14,45,918.5,101.5,4.05,23.0,847.0,988.77,739.07
2016,6,24,15,0,910.0,100.0,4.1,23.0,811.0,960.27,721.58
2016,6,24,15,15,899.5,98.5,4.1,22.5,770.5,927.16,701.96
2016,6,24,15,30,889.0,97.0,4.1,22.0,730.0,891.55,680.42
2016,6,24,15,45,874.5,95.0,4.1,22.0,684.5,849.71,652.99
2016,6,24,16,0,860.0,93.0,4.1,22.0,639.0,806.07,624.01
2016,6,24,16,15,842.0,90.0,4.05,21.5,590.5,762.2,595.48
2016,6,24,16,30,824.0,87.0,4.0,21.0,542.0,711.81,561.66
2016,6,24,16,45,799.0,84.0,3.95,20.5,490.5,655.85,522.9
2016,6,24,17,0,774.0,81.0,3.9,20.0,439.0,600.04,481.42
2016,6,24,17,15,742.0,77.0,3.75,19.5,387.0,539.42,434.66
2016,6,24,17,30,710.0,73.0,3.6,19.0,335.0,480.27,387.56
2016,6,24,17,45,663.5,67.5,3.45,18.5,283.5,415.77,334.65
2016,6,24,18,0,617.0,62.0,3.3,18.0,232.0,353.42,281.84
2016,6,24,18,15,550.0,55.0,3.0,17.0,183.5,285.53,223.64
2016,6,24,18,30,483.0,48.0,2.7,16.0,135.0,224.31,169.82
2016,6,24,18,45,377.5,38.5,2.45,15.5,93.5,156.84,111.56
2016,6,24,19,0,272.0,29.0,2.2,15.0,52.0,101.23,60.59
2016,6,24,19,15,136.0,14.5,2.1,14.5,26.0,41.34,0.0
2016,6,24,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,33.0,5.0,1.25,11.5,5.5,0.0,0.0
2016,6,25,5,0,66.0,10.0,1.3,12.0,11.0,9.53,0.0
2016,6,25,5,15,209.5,22.0,1.5,12.5,42.0,17.79,3.7
2016,6,25,5,30,353.0,34.0,1.7,13.0,73.0,27.04,17.4
2016,6,25,5,45,449.0,42.0,1.9,13.5,117.5,32.07,22.63
2016,6,25,6,0,545.0,50.0,2.1,14.0,162.0,36.89,27.24
2016,6,25,6,15,604.0,56.0,2.05,14.5,211.5,39.76,29.95
2016,6,25,6,30,663.0,62.0,2.0,15.0,261.0,42.5,32.39
2016,6,25,6,45,705.5,66.0,2.0,16.0,313.5,47.92,37.02
2016,6,25,7,0,748.0,70.0,2.0,17.0,366.0,74.38,40.9
2016,6,25,7,15,777.0,73.5,2.05,17.5,418.0,124.56,66.95
2016,6,25,7,30,806.0,77.0,2.1,18.0,470.0,178.18,106.23
2016,6,25,7,45,829.0,79.5,2.15,19.0,521.0,233.0,151.69
2016,6,25,8,0,852.0,82.0,2.2,20.0,572.0,295.49,205.04
2016,6,25,8,15,868.5,84.5,2.3,20.5,620.5,352.28,254.6
2016,6,25,8,30,885.0,87.0,2.4,21.0,669.0,410.12,304.16
2016,6,25,8,45,898.5,89.0,2.5,21.5,713.5,467.04,351.78
2016,6,25,9,0,912.0,91.0,2.6,22.0,758.0,524.19,398.08
2016,6,25,9,15,921.5,92.5,2.65,22.5,797.5,578.73,440.87
2016,6,25,9,30,931.0,94.0,2.7,23.0,837.0,632.59,481.75
2016,6,25,9,45,934.0,98.0,2.75,23.5,870.0,683.64,519.27
2016,6,25,10,0,937.0,102.0,2.8,24.0,903.0,732.97,554.45
2016,6,25,10,15,942.5,103.0,2.85,24.5,931.0,779.45,585.29
2016,6,25,10,30,948.0,104.0,2.9,25.0,959.0,823.97,613.85
2016,6,25,10,45,952.0,105.0,2.95,25.5,980.0,865.14,639.8
2016,6,25,11,0,956.0,106.0,3.0,26.0,1001.0,903.88,663.86
2016,6,25,11,15,958.5,106.5,3.05,26.0,1015.0,938.23,686.17
2016,6,25,11,30,961.0,107.0,3.1,26.0,1029.0,969.74,706.58
2016,6,25,11,45,962.0,107.5,3.15,26.5,1035.5,996.88,722.71
2016,6,25,12,0,963.0,108.0,3.2,27.0,1042.0,1020.88,736.79
2016,6,25,12,15,962.5,108.0,3.25,27.0,1041.0,1039.71,749.04
2016,6,25,12,30,962.0,108.0,3.3,27.0,1040.0,1055.15,759.25
2016,6,25,12,45,961.5,107.0,3.4,27.0,1031.5,1066.11,767.14
2016,6,25,13,0,961.0,106.0,3.5,27.0,1023.0,1073.5,772.89
2016,6,25,13,15,958.0,105.0,3.55,26.5,1007.0,1074.75,776.0
2016,6,25,13,30,955.0,104.0,3.6,26.0,991.0,1072.34,776.93
2016,6,25,13,45,950.5,103.5,3.7,26.0,968.0,1065.32,773.87
2016,6,25,14,0,946.0,103.0,3.8,26.0,945.0,1054.72,768.61
2016,6,25,14,15,939.5,101.5,3.85,26.0,915.0,1037.6,758.82
2016,6,25,14,30,933.0,100.0,3.9,26.0,885.0,1017.12,746.91
2016,6,25,14,45,925.0,98.5,3.95,26.0,849.5,991.99,731.94
2016,6,25,15,0,917.0,97.0,4.0,26.0,814.0,963.83,714.95
2016,6,25,15,15,906.5,95.5,3.95,25.5,773.0,930.55,695.25
2016,6,25,15,30,896.0,94.0,3.9,25.0,732.0,894.75,673.68
2016,6,25,15,45,882.5,91.5,3.9,24.5,686.5,852.98,647.99
2016,6,25,16,0,869.0,89.0,3.9,24.0,641.0,809.31,620.61
2016,6,25,16,15,851.5,86.0,3.85,23.5,592.5,760.35,588.76
2016,6,25,16,30,834.0,83.0,3.8,23.0,544.0,715.01,558.99
2016,6,25,16,45,810.5,80.0,3.75,22.5,493.0,659.68,521.23
2016,6,25,17,0,787.0,77.0,3.7,22.0,442.0,604.36,480.66
2016,6,25,17,15,755.5,73.0,3.5,21.0,389.5,543.45,434.87
2016,6,25,17,30,724.0,69.0,3.3,20.0,337.0,483.96,388.53
2016,6,25,17,45,680.0,64.0,3.15,19.5,285.5,418.92,335.52
2016,6,25,18,0,636.0,59.0,3.0,19.0,234.0,358.82,284.69
2016,6,25,18,15,571.0,52.5,2.7,18.0,185.5,291.26,226.94
2016,6,25,18,30,506.0,46.0,2.4,17.0,137.0,230.13,173.29
2016,6,25,18,45,402.5,36.5,2.15,16.5,95.0,161.92,114.47
2016,6,25,19,0,299.0,27.0,1.9,16.0,53.0,105.42,62.61
2016,6,25,19,15,149.5,13.5,1.95,15.5,26.5,42.62,0.0
2016,6,25,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,5,15,179.0,16.0,2.1,12.5,35.5,12.24,0.44
2016,6,26,5,30,358.0,32.0,2.2,13.0,71.0,25.21,15.79
2016,6,26,5,45,449.0,40.0,2.3,13.5,115.0,30.33,21.08
2016,6,26,6,0,540.0,48.0,2.4,14.0,159.0,35.22,25.75
2016,6,26,6,15,597.5,54.0,2.3,14.5,208.0,38.17,28.52
2016,6,26,6,30,655.0,60.0,2.2,15.0,257.0,44.99,34.6
2016,6,26,6,45,696.0,64.5,2.15,15.5,308.0,46.69,36.0
2016,6,26,7,0,737.0,69.0,2.1,16.0,359.0,72.41,40.06
2016,6,26,7,15,765.5,72.5,2.1,16.5,410.5,121.89,65.62
2016,6,26,7,30,794.0,76.0,2.1,17.0,462.0,174.76,104.38
2016,6,26,7,45,816.5,78.5,2.1,18.0,512.0,228.78,149.3
2016,6,26,8,0,839.0,81.0,2.1,19.0,562.0,290.42,202.11
2016,6,26,8,15,855.0,83.5,2.1,19.5,609.5,346.32,250.97
2016,6,26,8,30,871.0,86.0,2.1,20.0,657.0,403.22,299.72
2016,6,26,8,45,883.5,87.5,2.15,20.5,700.5,458.53,346.07
2016,6,26,9,0,896.0,89.0,2.2,21.0,744.0,513.96,391.02
2016,6,26,9,15,905.5,91.0,2.2,21.5,783.0,568.13,433.34
2016,6,26,9,30,915.0,93.0,2.2,22.0,822.0,621.65,473.71
2016,6,26,9,45,923.0,93.5,2.25,23.0,855.5,671.98,509.77
2016,6,26,10,0,931.0,94.0,2.3,24.0,889.0,721.03,543.71
2016,6,26,10,15,936.0,95.0,2.35,24.0,916.5,766.86,574.89
2016,6,26,10,30,941.0,96.0,2.4,24.0,944.0,810.72,604.11
2016,6,26,10,45,944.0,97.0,2.45,24.5,964.0,850.82,629.33
2016,6,26,11,0,947.0,98.0,2.5,25.0,984.0,888.42,652.65
2016,6,26,11,15,949.0,98.5,2.55,25.0,997.5,922.04,674.47
2016,6,26,11,30,951.0,99.0,2.6,25.0,1011.0,952.8,694.39
2016,6,26,11,45,950.5,99.5,2.65,25.5,1016.5,978.29,709.48
2016,6,26,12,0,950.0,100.0,2.7,26.0,1022.0,1000.6,722.53
2016,6,26,12,15,949.5,100.0,2.75,26.0,1020.5,1019.15,734.65
2016,6,26,12,30,949.0,100.0,2.8,26.0,1019.0,1034.35,744.74
2016,6,26,12,45,936.0,107.0,2.9,26.5,1007.0,1040.75,748.32
2016,6,26,13,0,923.0,114.0,3.0,27.0,995.0,1043.57,749.79
2016,6,26,13,15,919.0,113.5,3.1,27.0,978.5,1044.31,751.54
2016,6,26,13,30,915.0,113.0,3.2,27.0,962.0,1041.54,751.15
2016,6,26,13,45,909.5,112.0,3.3,27.0,939.0,1033.27,747.33
2016,6,26,14,0,904.0,111.0,3.4,27.0,916.0,1021.59,741.41
2016,6,26,14,15,897.0,109.5,3.5,27.0,886.5,1004.55,732.07
2016,6,26,14,30,890.0,108.0,3.6,27.0,857.0,984.32,720.67
2016,6,26,14,45,880.5,107.0,3.7,27.0,822.0,959.19,706.0
2016,6,26,15,0,871.0,106.0,3.8,27.0,787.0,931.24,689.4
2016,6,26,15,15,859.5,104.0,3.85,26.5,747.0,897.76,669.99
2016,6,26,15,30,848.0,102.0,3.9,26.0,707.0,861.95,648.76
2016,6,26,15,45,833.0,99.5,3.95,25.5,662.5,820.51,623.3
2016,6,26,16,0,818.0,97.0,4.0,25.0,618.0,783.02,600.24
2016,6,26,16,15,799.0,94.0,3.95,24.5,570.5,734.49,568.46
2016,6,26,16,30,780.0,91.0,3.9,24.0,523.0,685.11,535.53
2016,6,26,16,45,755.5,87.5,3.9,23.5,473.0,630.8,498.0
2016,6,26,17,0,731.0,84.0,3.9,23.0,423.0,576.69,458.22
2016,6,26,17,15,698.5,79.5,3.75,22.0,372.5,518.83,414.72
2016,6,26,17,30,666.0,75.0,3.6,21.0,322.0,461.04,369.76
2016,6,26,17,45,621.5,69.5,3.45,20.5,272.5,398.15,318.51
2016,6,26,18,0,577.0,64.0,3.3,20.0,223.0,338.81,268.53
2016,6,26,18,15,512.0,56.5,3.1,19.0,176.0,273.19,212.76
2016,6,26,18,30,447.0,49.0,2.9,18.0,129.0,214.05,161.24
2016,6,26,18,45,350.0,38.5,2.7,17.5,89.5,149.75,105.98
2016,6,26,19,0,253.0,28.0,2.5,17.0,50.0,96.47,57.44
2016,6,26,19,15,126.5,14.0,2.5,16.5,25.0,39.47,0.0
2016,6,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,185.0,15.5,1.7,13.0,35.5,11.83,0.0
2016,6,27,5,30,370.0,31.0,1.7,13.0,71.0,24.34,15.03
2016,6,27,5,45,458.0,38.5,1.75,13.5,114.0,29.06,19.97
2016,6,27,6,0,546.0,46.0,1.8,14.0,157.0,33.59,24.3
2016,6,27,6,15,602.0,52.0,1.75,14.5,206.0,36.61,27.15
2016,6,27,6,30,658.0,58.0,1.7,15.0,255.0,43.32,33.12
2016,6,27,6,45,697.0,62.5,1.7,16.0,305.5,45.09,34.52
2016,6,27,7,0,736.0,67.0,1.7,17.0,356.0,69.95,38.29
2016,6,27,7,15,764.0,70.5,1.7,17.5,407.0,119.31,63.4
2016,6,27,7,30,792.0,74.0,1.7,18.0,458.0,172.0,101.72
2016,6,27,7,45,812.5,77.0,1.7,19.0,508.0,225.89,146.3
2016,6,27,8,0,833.0,80.0,1.7,20.0,558.0,287.2,198.53
2016,6,27,8,15,849.0,82.5,1.8,20.5,605.0,342.75,246.9
2016,6,27,8,30,865.0,85.0,1.9,21.0,652.0,399.32,295.27
2016,6,27,8,45,877.0,87.5,2.05,22.0,695.5,454.96,341.19
2016,6,27,9,0,889.0,90.0,2.2,23.0,739.0,510.71,385.63
2016,6,27,9,15,898.5,91.5,2.3,23.5,778.0,564.12,427.47
2016,6,27,9,30,908.0,93.0,2.4,24.0,817.0,616.88,467.52
2016,6,27,9,45,902.5,102.0,2.5,24.5,847.0,666.03,503.59
2016,6,27,10,0,897.0,111.0,2.6,25.0,877.0,712.75,536.9
2016,6,27,10,15,903.0,112.5,2.65,25.5,904.5,758.45,567.65
2016,6,27,10,30,909.0,114.0,2.7,26.0,932.0,802.36,595.78
2016,6,27,10,45,912.5,115.0,2.8,27.0,952.5,841.81,619.67
2016,6,27,11,0,916.0,116.0,2.9,28.0,973.0,878.9,641.69
2016,6,27,11,15,918.5,116.5,2.9,28.0,987.0,912.14,662.85
2016,6,27,11,30,921.0,117.0,2.9,28.0,1001.0,942.66,682.16
2016,6,27,11,45,922.0,117.5,2.95,28.5,1007.5,968.96,697.71
2016,6,27,12,0,923.0,118.0,3.0,29.0,1014.0,992.26,711.31
2016,6,27,12,15,923.0,118.0,3.05,29.0,1013.0,1011.02,723.46
2016,6,27,12,30,923.0,118.0,3.1,29.0,1012.0,1026.55,733.68
2016,6,27,12,45,924.5,116.0,3.2,29.0,1005.0,1038.27,742.01
2016,6,27,13,0,926.0,114.0,3.3,29.0,998.0,1046.57,748.3
2016,6,27,13,15,923.0,113.5,3.4,29.0,982.5,1048.38,750.59
2016,6,27,13,30,920.0,113.0,3.5,29.0,967.0,1046.66,750.8
2016,6,27,13,45,916.5,111.5,3.6,29.0,945.0,1039.91,747.89
2016,6,27,14,0,913.0,110.0,3.7,29.0,923.0,1029.67,742.86
2016,6,27,14,15,907.0,109.0,3.75,28.5,894.5,1014.08,735.58
2016,6,27,14,30,901.0,108.0,3.8,28.0,866.0,995.25,726.21
2016,6,27,14,45,894.0,105.5,3.85,28.0,831.5,970.7,711.66
2016,6,27,15,0,887.0,103.0,3.9,28.0,797.0,943.18,695.12
2016,6,27,15,15,876.5,101.0,3.9,27.5,756.5,910.21,675.94
2016,6,27,15,30,866.0,99.0,3.9,27.0,716.0,874.8,654.92
2016,6,27,15,45,853.5,96.0,3.95,26.5,672.0,834.35,630.38
2016,6,27,16,0,841.0,93.0,4.0,26.0,628.0,792.0,604.13
2016,6,27,16,15,823.0,90.0,3.95,25.5,580.0,748.91,576.5
2016,6,27,16,30,805.0,87.0,3.9,25.0,532.0,699.31,543.69
2016,6,27,16,45,783.5,83.0,3.85,24.5,482.5,645.45,507.02
2016,6,27,17,0,762.0,79.0,3.8,24.0,433.0,591.48,467.56
2016,6,27,17,15,730.5,75.0,3.65,23.0,381.5,531.73,422.98
2016,6,27,17,30,699.0,71.0,3.5,22.0,330.0,473.42,377.89
2016,6,27,17,45,657.0,65.5,3.35,21.5,279.5,411.55,327.64
2016,6,27,18,0,615.0,60.0,3.2,21.0,229.0,351.49,277.23
2016,6,27,18,15,550.5,53.0,2.9,20.0,181.5,284.6,220.47
2016,6,27,18,30,486.0,46.0,2.6,19.0,134.0,224.12,167.81
2016,6,27,18,45,388.0,36.5,2.3,18.5,93.0,158.43,111.36
2016,6,27,19,0,290.0,27.0,2.0,18.0,52.0,103.83,61.37
2016,6,27,19,15,145.0,13.5,2.0,17.5,26.0,42.08,0.0
2016,6,27,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,5,15,149.0,17.0,2.2,13.0,33.0,13.19,0.03
2016,6,28,5,30,298.0,34.0,2.2,13.0,66.0,27.19,17.38
2016,6,28,5,45,389.5,43.0,2.25,13.5,108.0,33.08,23.46
2016,6,28,6,0,481.0,52.0,2.3,14.0,150.0,38.69,28.81
2016,6,28,6,15,540.5,59.5,2.25,14.5,197.5,42.67,32.53
2016,6,28,6,30,600.0,67.0,2.2,15.0,245.0,46.44,35.89
2016,6,28,6,45,644.0,71.5,2.15,16.0,295.5,47.62,36.75
2016,6,28,7,0,688.0,76.0,2.1,17.0,346.0,70.19,39.88
2016,6,28,7,15,718.5,80.5,2.05,17.5,397.0,122.65,68.15
2016,6,28,7,30,749.0,85.0,2.0,18.0,448.0,173.95,105.22
2016,6,28,7,45,773.0,88.0,2.0,18.5,497.5,226.14,148.4
2016,6,28,8,0,797.0,91.0,2.0,19.0,547.0,280.84,195.62
2016,6,28,8,15,814.5,94.0,2.0,19.5,594.0,335.74,243.43
2016,6,28,8,30,832.0,97.0,2.0,20.0,641.0,391.95,291.42
2016,6,28,8,45,846.0,99.0,2.05,21.0,685.0,450.8,339.53
2016,6,28,9,0,860.0,101.0,2.1,22.0,729.0,505.57,382.96
2016,6,28,9,15,870.5,103.0,2.1,22.5,768.0,558.59,424.17
2016,6,28,9,30,881.0,105.0,2.1,23.0,807.0,611.12,463.61
2016,6,28,9,45,891.5,105.5,2.15,23.5,841.0,661.58,500.58
2016,6,28,10,0,902.0,106.0,2.2,24.0,875.0,711.06,535.81
2016,6,28,10,15,908.0,107.0,2.3,24.0,902.5,756.54,567.59
2016,6,28,10,30,914.0,108.0,2.4,24.0,930.0,800.2,597.08
2016,6,28,10,45,918.0,109.0,2.5,24.5,951.0,840.24,622.72
2016,6,28,11,0,922.0,110.0,2.6,25.0,972.0,877.95,646.59
2016,6,28,11,15,925.0,110.5,2.7,25.0,986.0,911.82,669.06
2016,6,28,11,30,928.0,111.0,2.8,25.0,1000.0,942.99,689.74
2016,6,28,11,45,929.0,111.5,2.9,25.5,1006.5,969.47,705.99
2016,6,28,12,0,930.0,112.0,3.0,26.0,1013.0,992.92,720.27
2016,6,28,12,15,930.0,112.0,3.1,26.0,1012.5,1011.8,733.06
2016,6,28,12,30,930.0,112.0,3.2,26.0,1012.0,1027.43,743.87
2016,6,28,12,45,920.5,117.0,3.3,26.0,1001.5,1035.26,749.78
2016,6,28,13,0,911.0,122.0,3.4,26.0,991.0,1039.6,753.61
2016,6,28,13,15,908.0,121.0,3.45,25.5,975.5,1040.98,756.77
2016,6,28,13,30,905.0,120.0,3.5,25.0,960.0,1038.88,757.8
2016,6,28,13,45,901.0,118.5,3.55,25.0,938.0,1031.79,754.24
2016,6,28,14,0,897.0,117.0,3.6,25.0,916.0,1021.28,748.58
2016,6,28,14,15,891.0,115.5,3.55,24.5,887.5,1005.45,740.26
2016,6,28,14,30,885.0,114.0,3.5,24.0,859.0,986.41,729.9
2016,6,28,14,45,877.5,111.5,3.5,24.0,824.5,961.77,714.78
2016,6,28,15,0,870.0,109.0,3.5,24.0,790.0,934.22,697.73
2016,6,28,15,15,859.0,107.0,3.45,23.5,750.0,901.3,678.0
2016,6,28,15,30,848.0,105.0,3.4,23.0,710.0,866.01,656.51
2016,6,28,15,45,835.5,101.5,3.35,23.0,666.0,831.66,634.23
2016,6,28,16,0,823.0,98.0,3.3,23.0,622.0,789.06,605.98
2016,6,28,16,15,804.5,95.0,3.25,22.5,574.5,740.75,574.49
2016,6,28,16,30,786.0,92.0,3.2,22.0,527.0,691.52,541.78
2016,6,28,16,45,764.0,87.5,3.15,21.5,477.5,637.55,504.56
2016,6,28,17,0,742.0,83.0,3.1,21.0,428.0,583.55,464.89
2016,6,28,17,15,709.5,78.5,3.0,20.0,377.0,523.53,419.95
2016,6,28,17,30,677.0,74.0,2.9,19.0,326.0,466.75,375.81
2016,6,28,17,45,634.5,68.0,2.85,18.5,276.0,403.67,324.51
2016,6,28,18,0,592.0,62.0,2.8,18.0,226.0,343.95,274.16
2016,6,28,18,15,527.0,55.0,2.75,17.5,179.0,278.03,217.54
2016,6,28,18,30,462.0,48.0,2.7,17.0,132.0,218.58,165.21
2016,6,28,18,45,364.0,38.0,2.65,16.5,91.5,153.59,109.13
2016,6,28,19,0,266.0,28.0,2.6,16.0,51.0,99.7,59.68
2016,6,28,19,15,133.0,14.0,2.6,15.5,25.5,40.72,0.0
2016,6,28,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,186.5,15.5,3.35,12.0,35.0,11.9,0.0
2016,6,29,5,30,373.0,31.0,3.4,12.0,70.0,24.47,15.08
2016,6,29,5,45,465.0,38.5,3.45,12.5,114.0,29.19,20.11
2016,6,29,6,0,557.0,46.0,3.5,13.0,158.0,33.71,24.48
2016,6,29,6,15,615.0,52.0,3.5,13.5,207.5,36.75,27.35
2016,6,29,6,30,673.0,58.0,3.5,14.0,257.0,43.47,33.37
2016,6,29,6,45,391.5,107.5,3.55,14.5,228.5,75.16,61.43
2016,6,29,7,0,110.0,157.0,3.6,15.0,200.0,125.16,98.0
2016,6,29,7,15,460.5,115.0,3.6,15.0,332.5,123.17,79.73
2016,6,29,7,30,811.0,73.0,3.6,15.0,465.0,172.24,102.59
2016,6,29,7,45,833.0,75.5,3.6,15.5,515.5,232.78,153.62
2016,6,29,8,0,855.0,78.0,3.6,16.0,566.0,289.57,203.89
2016,6,29,8,15,871.0,80.0,3.6,16.5,614.0,345.96,254.39
2016,6,29,8,30,887.0,82.0,3.6,17.0,662.0,403.34,304.9
2016,6,29,8,45,900.0,84.0,3.65,17.5,706.5,460.19,353.79
2016,6,29,9,0,913.0,86.0,3.7,18.0,751.0,517.24,401.31
2016,6,29,9,15,922.5,87.5,3.7,18.0,791.0,571.91,446.28
2016,6,29,9,30,932.0,89.0,3.7,18.0,831.0,625.92,489.45
2016,6,29,9,45,934.0,93.5,3.75,18.5,863.5,676.99,528.33
2016,6,29,10,0,936.0,98.0,3.8,19.0,896.0,726.25,564.75
2016,6,29,10,15,942.0,99.5,3.8,19.0,924.5,773.65,598.35
2016,6,29,10,30,948.0,101.0,3.8,19.0,953.0,819.15,629.69
2016,6,29,10,45,952.5,101.5,3.85,19.5,974.5,860.44,656.78
2016,6,29,11,0,957.0,102.0,3.9,20.0,996.0,899.32,681.92
2016,6,29,11,15,959.5,102.5,3.9,20.0,1010.5,933.88,704.96
2016,6,29,11,30,962.0,103.0,3.9,20.0,1025.0,965.6,725.98
2016,6,29,11,45,964.0,103.0,3.95,20.0,1032.0,993.39,744.61
2016,6,29,12,0,966.0,103.0,4.0,20.0,1039.0,1018.07,761.19
2016,6,29,12,15,966.0,103.0,4.05,20.0,1038.5,1037.59,774.38
2016,6,29,12,30,966.0,103.0,4.1,20.0,1038.0,1053.73,785.41
2016,6,29,12,45,958.0,107.5,4.15,20.0,1028.0,1062.96,791.98
2016,6,29,13,0,950.0,112.0,4.2,20.0,1018.0,1068.59,796.31
2016,6,29,13,15,947.0,111.0,4.2,19.5,1002.5,1070.06,799.22
2016,6,29,13,30,944.0,110.0,4.2,19.0,987.0,1067.91,799.87
2016,6,29,13,45,940.0,109.0,4.25,19.0,964.5,1061.15,796.39
2016,6,29,14,0,936.0,108.0,4.3,19.0,942.0,1050.84,790.65
2016,6,29,14,15,930.0,107.0,4.25,18.5,912.5,1035.07,782.2
2016,6,29,14,30,924.0,106.0,4.2,18.0,883.0,1015.96,771.55
2016,6,29,14,45,916.5,104.0,4.2,18.0,848.0,991.12,755.88
2016,6,29,15,0,909.0,102.0,4.2,18.0,813.0,963.24,738.14
2016,6,29,15,15,898.5,100.0,4.15,17.5,772.5,929.77,717.55
2016,6,29,15,30,888.0,98.0,4.1,17.0,732.0,893.77,695.04
2016,6,29,15,45,874.5,95.5,4.05,17.0,687.0,852.37,667.16
2016,6,29,16,0,861.0,93.0,4.0,17.0,642.0,809.07,637.69
2016,6,29,16,15,843.0,90.5,3.95,16.5,593.0,765.84,609.11
2016,6,29,16,30,825.0,88.0,3.9,16.0,544.0,716.02,575.13
2016,6,29,16,45,802.0,84.0,3.85,15.5,493.0,660.26,535.98
2016,6,29,17,0,779.0,80.0,3.8,15.0,442.0,604.48,493.87
2016,6,29,17,15,747.0,76.0,3.75,14.5,390.0,543.58,446.33
2016,6,29,17,30,715.0,72.0,3.7,14.0,338.0,484.14,398.34
2016,6,29,17,45,671.0,67.0,3.65,14.0,286.5,421.04,345.05
2016,6,29,18,0,627.0,62.0,3.6,14.0,235.0,359.85,291.77
2016,6,29,18,15,560.5,55.0,3.5,13.5,186.0,291.41,231.84
2016,6,29,18,30,494.0,48.0,3.4,13.0,137.0,229.57,176.36
2016,6,29,18,45,390.5,38.5,3.35,12.5,95.0,161.72,116.81
2016,6,29,19,0,287.0,29.0,3.3,12.0,53.0,105.51,64.28
2016,6,29,19,15,143.5,14.5,3.25,11.5,26.5,43.08,0.0
2016,6,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,157.5,17.0,2.9,12.0,33.5,13.28,0.0
2016,6,30,5,30,315.0,34.0,2.9,12.0,67.0,27.36,17.47
2016,6,30,5,45,411.5,43.0,2.95,12.5,110.0,33.25,23.68
2016,6,30,6,0,508.0,52.0,3.0,13.0,153.0,38.88,29.08
2016,6,30,6,15,569.5,58.5,2.9,13.5,202.0,42.04,32.08
2016,6,30,6,30,631.0,65.0,2.8,14.0,251.0,45.06,34.79
2016,6,30,6,45,672.5,70.5,2.75,14.5,302.5,47.08,36.5
2016,6,30,7,0,714.0,76.0,2.7,15.0,354.0,74.19,44.02
2016,6,30,7,15,745.0,80.0,2.6,15.5,406.0,122.91,68.2
2016,6,30,7,30,776.0,84.0,2.5,16.0,458.0,175.36,106.12
2016,6,30,7,45,797.0,88.0,2.45,16.5,508.0,229.34,151.2
2016,6,30,8,0,818.0,92.0,2.4,17.0,558.0,285.48,200.21
2016,6,30,8,15,836.0,95.0,2.3,17.5,606.5,341.77,249.6
2016,6,30,8,30,854.0,98.0,2.2,18.0,655.0,403.81,302.44
2016,6,30,8,45,865.5,101.0,2.1,18.5,699.0,459.29,348.83
2016,6,30,9,0,877.0,104.0,2.0,19.0,743.0,514.85,393.59
2016,6,30,9,15,888.0,106.0,1.95,19.5,782.5,569.11,435.87
2016,6,30,9,30,899.0,108.0,1.9,20.0,822.0,622.91,476.24
2016,6,30,9,45,907.0,110.0,1.9,20.5,856.5,674.11,513.61
2016,6,30,10,0,915.0,112.0,1.9,21.0,891.0,724.08,548.92
2016,6,30,10,15,921.0,113.0,1.95,21.0,919.0,770.27,581.13
2016,6,30,10,30,927.0,114.0,2.0,21.0,947.0,814.61,610.74
2016,6,30,10,45,931.0,115.5,2.1,21.5,968.5,855.76,637.18
2016,6,30,11,0,935.0,117.0,2.2,22.0,990.0,894.54,661.82
2016,6,30,11,15,937.5,117.5,2.3,22.0,1004.0,928.57,684.46
2016,6,30,11,30,940.0,118.0,2.4,22.0,1018.0,959.81,705.28
2016,6,30,11,45,941.0,118.5,2.5,22.5,1025.0,986.77,721.93
2016,6,30,12,0,942.0,119.0,2.6,23.0,1032.0,1010.66,736.59
2016,6,30,12,15,942.0,119.0,2.65,23.0,1031.0,1029.95,749.27
2016,6,30,12,30,942.0,119.0,2.7,23.0,1030.0,1045.93,759.94
2016,6,30,12,45,930.0,125.0,2.8,23.5,1019.0,1052.56,763.74
2016,6,30,13,0,918.0,131.0,2.9,24.0,1008.0,1055.62,765.42
2016,6,30,13,15,915.0,130.5,2.95,24.0,992.0,1057.72,767.65
2016,6,30,13,30,912.0,130.0,3.0,24.0,976.0,1056.33,767.74
2016,6,30,13,45,906.5,129.0,3.15,24.0,953.0,1048.43,764.67
2016,6,30,14,0,901.0,128.0,3.3,24.0,930.0,1037.1,759.43
2016,6,30,14,15,893.5,126.5,3.35,23.5,900.5,1019.93,751.08
2016,6,30,14,30,886.0,125.0,3.4,23.0,871.0,999.56,740.65
2016,6,30,14,45,876.5,123.0,3.45,23.0,835.0,973.7,725.11
2016,6,30,15,0,867.0,121.0,3.5,23.0,799.0,945.0,707.64
2016,6,30,15,15,854.5,119.0,3.45,22.5,758.0,918.05,692.01
2016,6,30,15,30,842.0,117.0,3.4,22.0,717.0,881.35,669.54
2016,6,30,15,45,826.0,114.0,3.4,22.0,672.0,838.47,641.6
2016,6,30,16,0,810.0,111.0,3.4,22.0,627.0,793.93,612.22
2016,6,30,16,15,789.5,107.5,3.35,21.5,578.5,743.97,579.45
2016,6,30,16,30,769.0,104.0,3.3,21.0,530.0,693.26,545.52
2016,6,30,16,45,741.5,100.0,3.3,21.0,479.0,638.96,506.48
2016,6,30,17,0,714.0,96.0,3.3,21.0,428.0,582.9,464.4
2016,6,30,17,15,678.0,91.0,3.2,20.0,376.0,521.44,418.36
2016,6,30,17,30,642.0,86.0,3.1,19.0,324.0,461.96,372.2
2016,6,30,17,45,592.0,79.5,3.05,18.5,273.5,396.18,318.83
2016,6,30,18,0,542.0,73.0,3.0,18.0,223.0,334.51,267.1
2016,6,30,18,15,472.5,64.0,2.95,17.0,175.5,267.06,209.92
2016,6,30,18,30,403.0,55.0,2.9,16.0,128.0,206.58,157.4
2016,6,30,18,45,298.5,43.0,2.85,15.5,88.0,139.65,100.21
2016,6,30,19,0,194.0,31.0,2.8,15.0,48.0,86.51,52.45
2016,6,30,19,15,97.0,15.5,2.85,14.5,24.0,35.63,0.0
2016,6,30,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
