Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,131.0,17.5,3.35,11.5,31.0,13.72,0.0
2016,7,1,5,30,262.0,35.0,3.4,12.0,62.0,27.29,17.33
2016,7,1,5,45,359.0,45.5,3.5,12.5,104.0,35.6,25.71
2016,7,1,6,0,456.0,56.0,3.6,13.0,146.0,42.45,32.24
2016,7,1,6,15,520.0,63.5,3.6,13.5,194.5,46.25,35.83
2016,7,1,6,30,584.0,71.0,3.6,14.0,243.0,49.87,39.08
2016,7,1,6,45,630.0,76.5,3.65,14.5,294.0,51.65,40.56
2016,7,1,7,0,676.0,82.0,3.7,15.0,345.0,71.94,43.28
2016,7,1,7,15,708.0,86.5,3.65,15.5,396.0,119.4,66.94
2016,7,1,7,30,740.0,91.0,3.6,16.0,447.0,175.23,107.77
2016,7,1,7,45,765.5,94.5,3.55,16.5,497.5,227.64,151.36
2016,7,1,8,0,791.0,98.0,3.5,17.0,548.0,282.76,199.46
2016,7,1,8,15,809.5,101.0,3.5,17.5,595.5,337.73,248.09
2016,7,1,8,30,828.0,104.0,3.5,18.0,643.0,394.14,297.18
2016,7,1,8,45,843.0,106.5,3.5,18.5,687.5,449.82,344.55
2016,7,1,9,0,858.0,109.0,3.5,19.0,732.0,509.3,393.28
2016,7,1,9,15,869.0,111.0,3.45,19.0,771.5,562.67,436.69
2016,7,1,9,30,880.0,113.0,3.4,19.0,811.0,615.6,478.52
2016,7,1,9,45,888.5,114.5,3.4,19.5,845.5,665.84,516.4
2016,7,1,10,0,897.0,116.0,3.4,20.0,880.0,714.94,552.34
2016,7,1,10,15,903.5,117.5,3.4,20.5,908.0,761.22,584.53
2016,7,1,10,30,910.0,119.0,3.4,21.0,936.0,805.76,613.75
2016,7,1,10,45,914.5,120.0,3.45,21.5,957.5,846.29,640.06
2016,7,1,11,0,919.0,121.0,3.5,22.0,979.0,884.53,664.53
2016,7,1,11,15,922.0,121.5,3.55,22.0,993.0,918.55,687.26
2016,7,1,11,30,925.0,122.0,3.6,22.0,1007.0,949.87,708.12
2016,7,1,11,45,926.5,122.0,3.7,22.0,1014.0,976.52,726.16
2016,7,1,12,0,928.0,122.0,3.8,22.0,1021.0,1000.16,742.26
2016,7,1,12,15,928.0,122.0,3.85,22.0,1020.5,1019.26,755.09
2016,7,1,12,30,928.0,122.0,3.9,22.0,1020.0,1035.11,765.87
2016,7,1,12,45,924.0,123.0,4.0,22.0,1011.0,1044.64,772.93
2016,7,1,13,0,920.0,124.0,4.1,22.0,1002.0,1050.71,777.86
2016,7,1,13,15,917.0,123.5,4.1,22.0,986.5,1052.8,779.62
2016,7,1,13,30,914.0,123.0,4.1,22.0,971.0,1051.37,779.21
2016,7,1,13,45,909.5,121.5,4.15,22.0,948.0,1043.91,775.28
2016,7,1,14,0,905.0,120.0,4.2,22.0,925.0,1033.0,769.18
2016,7,1,14,15,898.0,118.5,4.2,21.5,896.0,1016.24,760.43
2016,7,1,14,30,891.0,117.0,4.2,21.0,867.0,996.26,749.56
2016,7,1,14,45,882.0,115.0,4.25,21.0,831.5,970.74,733.8
2016,7,1,15,0,873.0,113.0,4.3,21.0,796.0,942.35,716.05
2016,7,1,15,15,861.5,111.0,4.25,20.5,755.5,909.0,695.63
2016,7,1,15,30,850.0,109.0,4.2,20.0,715.0,873.28,673.38
2016,7,1,15,45,834.5,106.0,4.2,19.5,670.0,837.12,650.82
2016,7,1,16,0,819.0,103.0,4.2,19.0,625.0,792.72,621.99
2016,7,1,16,15,799.5,100.0,4.15,18.5,576.5,743.79,589.21
2016,7,1,16,30,780.0,97.0,4.1,18.0,528.0,694.01,555.21
2016,7,1,16,45,754.0,93.0,4.05,18.0,477.5,638.05,514.33
2016,7,1,17,0,728.0,89.0,4.0,18.0,427.0,584.3,472.97
2016,7,1,17,15,694.0,84.0,3.9,17.5,376.0,523.42,425.7
2016,7,1,17,30,660.0,79.0,3.8,17.0,325.0,464.33,378.35
2016,7,1,17,45,612.5,73.0,3.7,16.5,274.0,399.5,324.88
2016,7,1,18,0,565.0,67.0,3.6,16.0,223.0,338.54,272.91
2016,7,1,18,15,496.5,59.0,3.5,15.5,176.0,271.4,214.75
2016,7,1,18,30,428.0,51.0,3.4,15.0,129.0,211.12,161.42
2016,7,1,18,45,324.0,40.5,3.3,14.5,88.5,145.59,104.77
2016,7,1,19,0,220.0,30.0,3.2,14.0,48.0,91.24,55.23
2016,7,1,19,15,110.0,15.0,3.1,13.5,24.0,32.65,0.0
2016,7,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,5,15,129.0,16.5,3.15,12.5,29.5,12.92,0.0
2016,7,2,5,30,258.0,33.0,3.3,13.0,59.0,26.51,16.52
2016,7,2,5,45,347.5,44.0,3.45,13.5,100.5,34.26,24.41
2016,7,2,6,0,437.0,55.0,3.6,14.0,142.0,41.6,31.33
2016,7,2,6,15,499.5,63.5,3.6,14.0,189.0,46.29,35.78
2016,7,2,6,30,562.0,72.0,3.6,14.0,236.0,50.72,39.84
2016,7,2,6,45,603.0,79.0,3.65,14.5,286.0,53.61,42.31
2016,7,2,7,0,644.0,86.0,3.7,15.0,336.0,73.35,45.5
2016,7,2,7,15,677.0,91.0,3.7,15.5,386.5,119.44,68.37
2016,7,2,7,30,710.0,96.0,3.7,16.0,437.0,169.49,104.37
2016,7,2,7,45,732.5,101.0,3.7,16.5,486.0,221.23,147.46
2016,7,2,8,0,755.0,106.0,3.7,17.0,535.0,279.52,198.03
2016,7,2,8,15,774.0,109.5,3.65,17.5,582.0,333.09,245.27
2016,7,2,8,30,793.0,113.0,3.6,18.0,629.0,388.21,293.11
2016,7,2,8,45,806.5,117.0,3.55,18.5,672.5,442.74,339.4
2016,7,2,9,0,820.0,121.0,3.5,19.0,716.0,497.74,384.6
2016,7,2,9,15,831.5,123.5,3.5,19.5,755.0,550.58,426.86
2016,7,2,9,30,843.0,126.0,3.5,20.0,794.0,603.17,467.6
2016,7,2,9,45,850.5,128.5,3.55,20.5,827.5,653.65,505.66
2016,7,2,10,0,858.0,131.0,3.6,21.0,861.0,701.35,540.72
2016,7,2,10,15,865.0,133.0,3.6,21.0,889.0,746.9,574.19
2016,7,2,10,30,872.0,135.0,3.6,21.0,917.0,790.84,604.34
2016,7,2,10,45,876.0,136.5,3.65,21.5,938.0,830.13,629.99
2016,7,2,11,0,880.0,138.0,3.7,22.0,959.0,867.21,653.87
2016,7,2,11,15,883.5,138.5,3.75,22.0,973.5,900.58,676.32
2016,7,2,11,30,887.0,139.0,3.8,22.0,988.0,931.41,697.0
2016,7,2,11,45,888.0,140.0,3.9,22.0,994.5,957.74,714.93
2016,7,2,12,0,889.0,141.0,4.0,22.0,1001.0,981.19,730.98
2016,7,2,12,15,889.0,141.0,4.05,22.0,1001.0,999.78,743.54
2016,7,2,12,30,889.0,141.0,4.1,22.0,1001.0,1015.27,754.14
2016,7,2,12,45,894.0,136.0,4.2,22.5,995.0,1027.66,761.63
2016,7,2,13,0,899.0,131.0,4.3,23.0,989.0,1036.74,767.01
2016,7,2,13,15,896.0,130.5,4.35,22.5,973.5,1038.85,770.57
2016,7,2,13,30,893.0,130.0,4.4,22.0,958.0,1037.52,772.02
2016,7,2,13,45,888.0,129.0,4.45,22.0,936.0,1030.26,768.13
2016,7,2,14,0,883.0,128.0,4.5,22.0,914.0,1019.63,762.22
2016,7,2,14,15,876.5,126.0,4.5,21.5,885.0,1003.18,753.63
2016,7,2,14,30,870.0,124.0,4.5,21.0,856.0,983.56,742.93
2016,7,2,14,45,861.5,122.0,4.55,21.0,821.5,958.98,727.82
2016,7,2,15,0,853.0,120.0,4.6,21.0,787.0,931.58,710.72
2016,7,2,15,15,841.0,117.5,4.55,20.5,747.0,904.89,694.7
2016,7,2,15,30,829.0,115.0,4.5,20.0,707.0,868.49,671.71
2016,7,2,15,45,815.0,112.0,4.5,20.0,662.5,827.72,644.47
2016,7,2,16,0,801.0,109.0,4.5,20.0,618.0,785.21,615.72
2016,7,2,16,15,781.5,105.0,4.4,19.5,570.5,735.82,582.18
2016,7,2,16,30,762.0,101.0,4.3,19.0,523.0,685.62,547.52
2016,7,2,16,45,737.5,96.5,4.25,18.5,473.0,630.89,508.28
2016,7,2,17,0,713.0,92.0,4.2,18.0,423.0,578.46,468.81
2016,7,2,17,15,679.0,87.0,4.1,17.5,372.0,518.25,421.95
2016,7,2,17,30,645.0,82.0,4.0,17.0,321.0,459.84,375.06
2016,7,2,17,45,599.0,75.5,3.9,16.5,271.5,395.9,322.25
2016,7,2,18,0,553.0,69.0,3.8,16.0,222.0,335.69,270.86
2016,7,2,18,15,487.0,60.5,3.65,15.5,175.0,269.55,213.45
2016,7,2,18,30,421.0,52.0,3.5,15.0,128.0,210.02,160.69
2016,7,2,18,45,324.5,40.5,3.4,14.5,88.0,145.89,105.0
2016,7,2,19,0,228.0,29.0,3.3,14.0,48.0,91.94,55.37
2016,7,2,19,15,114.0,14.5,3.15,13.5,24.0,32.87,0.0
2016,7,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,133.0,16.5,2.65,12.5,29.5,12.94,0.0
2016,7,3,5,30,266.0,33.0,2.8,13.0,59.0,26.61,16.52
2016,7,3,5,45,358.5,43.5,2.95,13.5,100.5,33.9,24.08
2016,7,3,6,0,451.0,54.0,3.1,14.0,142.0,40.81,30.63
2016,7,3,6,15,513.0,62.0,3.1,14.5,190.0,45.11,34.66
2016,7,3,6,30,575.0,70.0,3.1,15.0,238.0,49.19,38.31
2016,7,3,6,45,619.0,76.0,3.1,15.5,288.0,51.37,40.15
2016,7,3,7,0,663.0,82.0,3.1,16.0,338.0,69.94,42.61
2016,7,3,7,15,695.0,87.0,3.1,16.5,389.0,117.01,65.53
2016,7,3,7,30,727.0,92.0,3.1,17.0,440.0,167.91,101.88
2016,7,3,7,45,750.5,96.0,3.15,17.5,489.5,224.26,148.42
2016,7,3,8,0,774.0,100.0,3.2,18.0,539.0,278.45,195.49
2016,7,3,8,15,792.5,103.5,3.2,18.5,586.5,332.94,243.38
2016,7,3,8,30,811.0,107.0,3.2,19.0,634.0,388.89,291.77
2016,7,3,8,45,825.0,110.0,3.2,19.5,677.5,443.74,338.18
2016,7,3,9,0,839.0,113.0,3.2,20.0,721.0,499.07,383.54
2016,7,3,9,15,850.0,115.0,3.2,20.0,760.5,554.7,428.44
2016,7,3,9,30,861.0,117.0,3.2,20.0,800.0,606.8,469.54
2016,7,3,9,45,887.5,109.0,3.25,20.5,838.5,659.14,509.23
2016,7,3,10,0,914.0,101.0,3.3,21.0,877.0,711.81,548.12
2016,7,3,10,15,920.0,102.0,3.3,21.0,905.0,758.01,580.76
2016,7,3,10,30,926.0,103.0,3.3,21.0,933.0,802.38,610.95
2016,7,3,10,45,929.5,104.0,3.35,21.5,954.0,842.72,637.12
2016,7,3,11,0,933.0,105.0,3.4,22.0,975.0,880.65,661.37
2016,7,3,11,15,935.5,105.5,3.45,22.0,989.5,914.68,684.09
2016,7,3,11,30,938.0,106.0,3.5,22.0,1004.0,945.93,704.9
2016,7,3,11,45,939.0,107.0,3.55,22.5,1010.5,973.39,721.74
2016,7,3,12,0,940.0,108.0,3.6,23.0,1017.0,997.77,736.52
2016,7,3,12,15,939.5,108.0,3.65,23.0,1016.5,1016.58,749.06
2016,7,3,12,30,939.0,108.0,3.7,23.0,1016.0,1032.07,759.55
2016,7,3,12,45,923.5,116.5,3.75,23.0,1003.5,1037.76,763.71
2016,7,3,13,0,908.0,125.0,3.8,23.0,991.0,1039.85,765.7
2016,7,3,13,15,905.0,124.5,3.85,23.0,975.5,1041.98,767.86
2016,7,3,13,30,902.0,124.0,3.9,23.0,960.0,1040.64,767.85
2016,7,3,13,45,897.5,122.5,3.95,23.0,938.0,1033.3,764.02
2016,7,3,14,0,893.0,121.0,4.0,23.0,916.0,1022.56,758.06
2016,7,3,14,15,886.0,119.5,4.0,23.0,887.0,1006.0,748.02
2016,7,3,14,30,879.0,118.0,4.0,23.0,858.0,986.25,735.94
2016,7,3,14,45,871.0,115.5,4.0,23.0,823.0,961.43,720.49
2016,7,3,15,0,863.0,113.0,4.0,23.0,788.0,933.71,703.1
2016,7,3,15,15,851.5,111.0,3.95,22.5,748.0,900.65,683.05
2016,7,3,15,30,840.0,109.0,3.9,22.0,708.0,871.81,665.81
2016,7,3,15,45,826.0,106.0,3.9,22.0,664.0,830.71,638.75
2016,7,3,16,0,812.0,103.0,3.9,22.0,620.0,787.83,610.23
2016,7,3,16,15,793.0,99.5,3.85,21.5,572.0,738.99,577.95
2016,7,3,16,30,774.0,96.0,3.8,21.0,524.0,689.27,544.47
2016,7,3,16,45,750.0,91.5,3.75,20.5,474.0,634.38,505.98
2016,7,3,17,0,726.0,87.0,3.7,20.0,424.0,579.65,465.32
2016,7,3,17,15,693.0,82.0,3.6,19.5,373.0,521.24,420.34
2016,7,3,17,30,660.0,77.0,3.5,19.0,322.0,462.73,373.89
2016,7,3,17,45,615.5,71.0,3.4,18.5,272.5,399.37,322.07
2016,7,3,18,0,571.0,65.0,3.3,18.0,223.0,339.57,271.47
2016,7,3,18,15,505.5,57.0,3.15,17.0,175.5,273.24,214.77
2016,7,3,18,30,440.0,49.0,3.0,16.0,128.0,213.47,162.37
2016,7,3,18,45,342.5,38.5,2.9,15.5,88.5,149.05,106.57
2016,7,3,19,0,245.0,28.0,2.8,15.0,49.0,95.74,57.19
2016,7,3,19,15,122.5,14.0,2.8,14.5,24.5,33.85,0.0
2016,7,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,150.5,15.0,2.8,12.5,30.0,11.64,0.0
2016,7,4,5,30,301.0,30.0,2.9,13.0,60.0,23.83,14.12
2016,7,4,5,45,398.0,39.0,3.05,13.5,102.0,29.89,20.54
2016,7,4,6,0,495.0,48.0,3.2,14.0,144.0,35.65,26.04
2016,7,4,6,15,555.5,54.5,3.2,14.5,192.0,38.96,29.18
2016,7,4,6,30,616.0,61.0,3.2,15.0,240.0,42.11,32.02
2016,7,4,6,45,661.5,65.5,3.2,15.5,291.0,43.52,33.19
2016,7,4,7,0,707.0,70.0,3.2,16.0,342.0,65.58,38.75
2016,7,4,7,15,737.5,74.0,3.15,16.5,393.5,113.82,61.44
2016,7,4,7,30,768.0,78.0,3.1,17.0,445.0,165.73,98.33
2016,7,4,7,45,793.0,80.5,3.1,17.5,495.5,218.79,142.26
2016,7,4,8,0,818.0,83.0,3.1,18.0,546.0,274.47,190.81
2016,7,4,8,15,835.0,86.0,3.1,18.5,593.5,335.42,244.18
2016,7,4,8,30,852.0,89.0,3.1,19.0,641.0,392.22,293.54
2016,7,4,8,45,867.0,90.5,3.15,19.5,685.5,447.82,340.87
2016,7,4,9,0,882.0,92.0,3.2,20.0,730.0,503.87,387.11
2016,7,4,9,15,892.5,94.0,3.25,20.0,770.0,558.17,431.41
2016,7,4,9,30,903.0,96.0,3.3,20.0,810.0,611.97,474.11
2016,7,4,9,45,898.0,105.0,3.35,20.5,840.5,661.58,511.42
2016,7,4,10,0,893.0,114.0,3.4,21.0,871.0,708.82,545.89
2016,7,4,10,15,899.0,115.0,3.5,21.0,899.5,754.26,579.02
2016,7,4,10,30,905.0,116.0,3.6,21.0,928.0,797.92,609.31
2016,7,4,10,45,908.5,118.0,3.7,21.5,949.0,838.51,636.06
2016,7,4,11,0,912.0,120.0,3.8,22.0,970.0,876.77,660.95
2016,7,4,11,15,915.0,120.5,3.9,22.0,984.5,910.72,684.04
2016,7,4,11,30,918.0,121.0,4.0,22.0,999.0,942.0,705.28
2016,7,4,11,45,918.0,122.5,4.1,22.0,1005.5,968.65,723.41
2016,7,4,12,0,918.0,124.0,4.2,22.0,1012.0,992.28,739.57
2016,7,4,12,15,918.0,124.0,4.25,22.0,1011.5,1011.36,752.45
2016,7,4,12,30,918.0,124.0,4.3,22.0,1011.0,1027.22,763.29
2016,7,4,12,45,924.0,118.5,4.35,22.0,1005.5,1040.28,772.39
2016,7,4,13,0,930.0,113.0,4.4,22.0,1000.0,1049.91,779.32
2016,7,4,13,15,927.5,112.5,4.4,22.0,984.5,1052.55,781.43
2016,7,4,13,30,925.0,112.0,4.4,22.0,969.0,1051.63,781.35
2016,7,4,13,45,920.5,110.5,4.45,22.0,946.5,1044.13,777.34
2016,7,4,14,0,916.0,109.0,4.5,22.0,924.0,1033.13,771.2
2016,7,4,14,15,909.5,108.0,4.45,21.5,895.5,1017.26,762.6
2016,7,4,14,30,903.0,107.0,4.4,21.0,867.0,998.12,752.02
2016,7,4,14,45,894.5,105.5,4.4,21.0,831.5,973.39,736.46
2016,7,4,15,0,886.0,104.0,4.4,21.0,796.0,945.73,718.91
2016,7,4,15,15,875.0,101.5,4.35,20.5,756.0,911.95,698.18
2016,7,4,15,30,864.0,99.0,4.3,20.0,716.0,875.71,675.57
2016,7,4,15,45,850.0,97.0,4.25,20.0,671.5,835.26,648.47
2016,7,4,16,0,836.0,95.0,4.2,20.0,627.0,798.65,623.95
2016,7,4,16,15,817.5,92.0,4.15,19.5,578.5,749.88,591.43
2016,7,4,16,30,799.0,89.0,4.1,19.0,530.0,700.13,557.67
2016,7,4,16,45,773.5,85.5,4.05,19.0,479.5,644.29,517.54
2016,7,4,17,0,748.0,82.0,4.0,19.0,429.0,588.67,474.97
2016,7,4,17,15,715.5,77.5,3.85,18.5,377.5,528.28,428.16
2016,7,4,17,30,683.0,73.0,3.7,18.0,326.0,471.08,382.34
2016,7,4,17,45,635.5,68.0,3.6,17.5,275.5,406.21,329.01
2016,7,4,18,0,588.0,63.0,3.5,17.0,225.0,345.17,277.1
2016,7,4,18,15,522.0,55.5,3.4,16.0,177.5,278.27,219.63
2016,7,4,18,30,456.0,48.0,3.3,15.0,130.0,217.97,166.44
2016,7,4,18,45,352.5,38.0,3.2,14.5,89.5,151.49,108.68
2016,7,4,19,0,249.0,28.0,3.1,14.0,49.0,96.67,57.75
2016,7,4,19,15,124.5,14.0,3.0,13.5,24.5,34.21,0.0
2016,7,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,5,15,144.0,15.5,2.95,12.0,29.5,12.15,0.0
2016,7,5,5,30,288.0,31.0,3.0,12.0,59.0,24.86,14.94
2016,7,5,5,45,388.0,40.0,3.1,12.5,101.0,30.87,21.48
2016,7,5,6,0,488.0,49.0,3.2,13.0,143.0,36.59,26.98
2016,7,5,6,15,300.5,80.0,3.2,13.5,143.5,58.84,47.03
2016,7,5,6,30,113.0,111.0,3.2,14.0,144.0,88.01,72.95
2016,7,5,6,45,125.0,132.0,3.2,14.5,175.0,102.95,85.91
2016,7,5,7,0,137.0,153.0,3.2,15.0,206.0,121.7,95.16
2016,7,5,7,15,450.0,116.0,3.15,15.5,324.5,119.61,77.69
2016,7,5,7,30,763.0,79.0,3.1,16.0,443.0,164.97,98.31
2016,7,5,7,45,789.0,81.5,3.1,16.5,493.5,217.96,142.21
2016,7,5,8,0,815.0,84.0,3.1,17.0,544.0,273.67,190.9
2016,7,5,8,15,832.0,86.5,3.1,17.0,591.5,334.06,244.47
2016,7,5,8,30,849.0,89.0,3.1,17.0,639.0,390.31,294.25
2016,7,5,8,45,864.5,90.5,3.1,17.5,683.5,445.99,341.94
2016,7,5,9,0,880.0,92.0,3.1,18.0,728.0,502.18,388.54
2016,7,5,9,15,890.5,93.5,3.15,18.5,767.5,555.98,431.97
2016,7,5,9,30,901.0,95.0,3.2,19.0,807.0,609.28,473.64
2016,7,5,9,45,910.5,96.0,3.3,19.5,842.0,660.75,512.87
2016,7,5,10,0,920.0,97.0,3.4,20.0,877.0,711.13,550.23
2016,7,5,10,15,926.0,98.0,3.5,20.0,905.5,757.67,583.67
2016,7,5,10,30,932.0,99.0,3.6,20.0,934.0,802.36,614.79
2016,7,5,10,45,935.5,100.5,3.7,20.5,955.5,843.48,641.96
2016,7,5,11,0,939.0,102.0,3.8,21.0,977.0,882.19,667.23
2016,7,5,11,15,942.0,102.5,3.9,21.0,991.5,916.94,690.92
2016,7,5,11,30,945.0,103.0,4.0,21.0,1006.0,948.92,712.69
2016,7,5,11,45,945.5,104.5,4.15,21.0,1013.0,976.66,731.89
2016,7,5,12,0,946.0,106.0,4.3,21.0,1020.0,1001.3,749.05
2016,7,5,12,15,946.0,106.0,4.35,20.5,1019.5,1020.78,763.71
2016,7,5,12,30,946.0,106.0,4.4,20.0,1019.0,1036.94,776.29
2016,7,5,12,45,938.0,109.5,4.5,20.0,1009.5,1045.25,782.81
2016,7,5,13,0,930.0,113.0,4.6,20.0,1000.0,1050.01,787.23
2016,7,5,13,15,927.0,112.5,4.6,20.0,984.5,1052.18,789.09
2016,7,5,13,30,924.0,112.0,4.6,20.0,969.0,1050.8,788.7
2016,7,5,13,45,920.0,110.5,4.65,20.0,946.5,1043.84,785.17
2016,7,5,14,0,916.0,109.0,4.7,20.0,924.0,1033.37,779.4
2016,7,5,14,15,910.0,108.0,4.7,19.5,895.5,1018.03,771.49
2016,7,5,14,30,904.0,107.0,4.7,19.0,867.0,999.39,761.39
2016,7,5,14,45,896.5,105.0,4.7,19.0,832.0,975.08,745.91
2016,7,5,15,0,889.0,103.0,4.7,19.0,797.0,947.78,728.38
2016,7,5,15,15,878.0,101.0,4.65,18.5,757.0,914.47,707.61
2016,7,5,15,30,867.0,99.0,4.6,18.0,717.0,878.71,684.95
2016,7,5,15,45,854.5,96.0,4.6,18.0,673.0,838.33,657.8
2016,7,5,16,0,842.0,93.0,4.6,18.0,629.0,796.02,628.99
2016,7,5,16,15,824.5,90.0,4.55,17.5,581.0,753.4,600.52
2016,7,5,16,30,807.0,87.0,4.5,17.0,533.0,704.11,566.58
2016,7,5,16,45,785.5,83.0,4.45,16.5,483.0,650.12,528.42
2016,7,5,17,0,764.0,79.0,4.4,16.0,433.0,595.99,487.42
2016,7,5,17,15,732.5,75.0,4.3,15.5,381.5,536.01,440.23
2016,7,5,17,30,701.0,71.0,4.2,15.0,330.0,477.45,392.69
2016,7,5,17,45,657.5,65.5,4.15,15.0,279.5,414.58,339.53
2016,7,5,18,0,614.0,60.0,4.1,15.0,229.0,353.62,286.43
2016,7,5,18,15,548.5,53.0,4.0,14.5,181.0,286.08,227.26
2016,7,5,18,30,483.0,46.0,3.9,14.0,133.0,225.08,172.52
2016,7,5,18,45,375.5,37.0,3.8,13.5,91.5,157.03,113.0
2016,7,5,19,0,268.0,28.0,3.7,13.0,50.0,100.89,60.21
2016,7,5,19,15,134.0,14.0,3.6,12.5,25.0,35.83,0.0
2016,7,5,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,16.0,3.65,12.0,28.0,12.58,0.0
2016,7,6,5,30,254.0,32.0,3.7,12.0,56.0,25.91,15.68
2016,7,6,5,45,350.5,42.5,3.75,12.5,97.0,33.24,23.52
2016,7,6,6,0,447.0,53.0,3.8,13.0,138.0,40.18,30.15
2016,7,6,6,15,511.0,60.5,3.8,13.5,185.5,44.08,33.87
2016,7,6,6,30,575.0,68.0,3.8,14.0,233.0,47.8,37.22
2016,7,6,6,45,621.0,73.0,3.8,14.5,283.0,49.28,38.45
2016,7,6,7,0,667.0,78.0,3.8,15.0,333.0,64.44,39.64
2016,7,6,7,15,699.0,82.5,3.75,15.0,383.5,111.31,61.59
2016,7,6,7,30,731.0,87.0,3.7,15.0,434.0,166.36,101.34
2016,7,6,7,45,758.5,89.5,3.65,15.5,484.0,217.82,143.93
2016,7,6,8,0,786.0,92.0,3.6,16.0,534.0,272.22,191.52
2016,7,6,8,15,804.0,95.0,3.55,16.0,581.5,326.83,240.6
2016,7,6,8,30,822.0,98.0,3.5,16.0,629.0,382.83,290.33
2016,7,6,8,45,840.0,98.5,3.5,16.5,673.5,441.77,340.7
2016,7,6,9,0,858.0,99.0,3.5,17.0,718.0,497.1,386.9
2016,7,6,9,15,868.5,100.5,3.55,17.0,757.0,549.87,430.68
2016,7,6,9,30,879.0,102.0,3.6,17.0,796.0,602.17,472.91
2016,7,6,9,45,886.0,104.5,3.65,17.5,829.5,652.46,511.56
2016,7,6,10,0,893.0,107.0,3.7,18.0,863.0,701.5,548.19
2016,7,6,10,15,899.0,108.0,3.75,18.0,891.0,746.99,581.54
2016,7,6,10,30,905.0,109.0,3.8,18.0,919.0,790.7,612.15
2016,7,6,10,45,912.5,108.0,3.85,18.5,941.0,831.77,639.45
2016,7,6,11,0,920.0,107.0,3.9,19.0,963.0,870.76,665.0
2016,7,6,11,15,923.0,107.5,3.95,19.0,977.5,904.98,688.33
2016,7,6,11,30,926.0,108.0,4.0,19.0,992.0,936.49,709.74
2016,7,6,11,45,929.5,106.5,4.05,19.5,999.5,963.71,726.81
2016,7,6,12,0,933.0,105.0,4.1,20.0,1007.0,987.97,741.84
2016,7,6,12,15,933.0,105.0,4.15,20.0,1006.5,1007.24,754.95
2016,7,6,12,30,933.0,105.0,4.2,20.0,1006.0,1023.23,765.96
2016,7,6,12,45,928.5,107.0,4.3,20.0,997.0,1033.39,773.48
2016,7,6,13,0,924.0,109.0,4.4,20.0,988.0,1040.07,778.81
2016,7,6,13,15,920.5,108.0,4.45,19.5,972.5,1041.19,781.86
2016,7,6,13,30,917.0,107.0,4.5,19.0,957.0,1038.78,782.8
2016,7,6,13,45,912.0,106.5,4.55,19.0,934.5,1031.86,779.29
2016,7,6,14,0,907.0,106.0,4.6,19.0,912.0,1021.49,773.55
2016,7,6,14,15,900.5,104.5,4.6,18.5,883.0,1005.21,764.93
2016,7,6,14,30,894.0,103.0,4.6,18.0,854.0,985.68,754.12
2016,7,6,14,45,884.5,102.0,4.6,18.0,819.0,960.7,738.08
2016,7,6,15,0,875.0,101.0,4.6,18.0,784.0,932.87,720.07
2016,7,6,15,15,864.0,99.0,4.5,17.5,744.5,899.91,699.01
2016,7,6,15,30,853.0,97.0,4.4,17.0,705.0,864.54,676.12
2016,7,6,15,45,838.5,94.5,4.35,17.0,660.5,823.44,648.0
2016,7,6,16,0,824.0,92.0,4.3,17.0,616.0,780.61,618.41
2016,7,6,16,15,805.5,89.0,4.2,16.5,568.5,737.86,589.56
2016,7,6,16,30,787.0,86.0,4.1,16.0,521.0,688.59,555.39
2016,7,6,16,45,763.5,82.5,4.05,16.0,471.5,634.63,516.2
2016,7,6,17,0,740.0,79.0,4.0,16.0,422.0,580.76,474.42
2016,7,6,17,15,708.5,74.5,3.9,15.5,371.5,521.33,427.82
2016,7,6,17,30,677.0,70.0,3.8,15.0,321.0,463.39,380.92
2016,7,6,17,45,633.0,65.0,3.7,14.5,271.0,402.02,329.63
2016,7,6,18,0,589.0,60.0,3.6,14.0,221.0,342.68,278.4
2016,7,6,18,15,524.0,53.0,3.5,13.5,174.5,276.67,220.46
2016,7,6,18,30,459.0,46.0,3.4,13.0,128.0,217.16,166.99
2016,7,6,18,45,358.5,36.0,3.35,12.5,88.0,151.32,109.16
2016,7,6,19,0,258.0,26.0,3.3,12.0,48.0,96.62,57.29
2016,7,6,19,15,129.0,13.0,3.25,12.0,24.0,34.05,0.0
2016,7,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,154.5,14.0,3.3,13.0,28.5,10.89,0.0
2016,7,7,5,30,309.0,28.0,3.3,13.0,57.0,22.19,12.44
2016,7,7,5,45,406.0,36.0,3.35,13.5,98.0,27.43,18.33
2016,7,7,6,0,503.0,44.0,3.4,14.0,139.0,32.44,23.16
2016,7,7,6,15,563.0,50.0,3.35,14.0,186.5,35.5,26.14
2016,7,7,6,30,623.0,56.0,3.3,14.0,234.0,38.42,28.85
2016,7,7,6,45,318.0,94.0,3.3,14.5,185.5,65.62,53.0
2016,7,7,7,0,13.0,132.0,3.3,15.0,137.0,115.54,92.0
2016,7,7,7,15,80.5,165.0,3.35,15.0,202.5,143.36,111.89
2016,7,7,7,30,148.0,198.0,3.4,15.0,268.0,179.29,137.53
2016,7,7,7,45,228.5,211.5,3.45,15.5,333.5,212.31,160.74
2016,7,7,8,0,309.0,225.0,3.5,16.0,399.0,260.18,197.28
2016,7,7,8,15,575.0,154.5,3.55,16.0,513.0,301.61,225.99
2016,7,7,8,30,841.0,84.0,3.6,16.0,627.0,381.52,289.16
2016,7,7,8,45,857.0,85.0,3.65,16.5,671.5,436.56,336.8
2016,7,7,9,0,873.0,86.0,3.7,17.0,716.0,492.16,383.59
2016,7,7,9,15,883.0,88.0,3.75,17.0,755.0,545.81,428.25
2016,7,7,9,30,893.0,90.0,3.8,17.0,794.0,598.93,471.29
2016,7,7,9,45,898.5,93.0,3.9,17.5,827.0,649.38,510.36
2016,7,7,10,0,904.0,96.0,4.0,18.0,860.0,698.42,547.31
2016,7,7,10,15,910.0,97.0,4.05,18.0,888.0,744.36,580.8
2016,7,7,10,30,916.0,98.0,4.1,18.0,916.0,788.5,611.84
2016,7,7,10,45,919.5,99.5,4.2,18.5,937.5,829.1,639.14
2016,7,7,11,0,923.0,101.0,4.3,19.0,959.0,867.34,664.53
2016,7,7,11,15,925.5,101.5,4.3,19.0,973.0,901.24,687.53
2016,7,7,11,30,928.0,102.0,4.3,19.0,987.0,932.38,708.56
2016,7,7,11,45,929.0,102.5,4.35,19.0,994.0,959.28,726.88
2016,7,7,12,0,930.0,103.0,4.4,19.0,1001.0,983.12,743.19
2016,7,7,12,15,930.0,103.0,4.35,19.0,1001.0,1002.37,755.78
2016,7,7,12,30,930.0,103.0,4.3,19.0,1001.0,1018.33,766.25
2016,7,7,12,45,920.5,108.5,4.3,19.0,991.0,1027.03,772.2
2016,7,7,13,0,911.0,114.0,4.3,19.0,981.0,1032.24,775.95
2016,7,7,13,15,908.0,113.0,4.2,18.5,966.0,1033.9,778.31
2016,7,7,13,30,905.0,112.0,4.1,18.0,951.0,1032.06,778.43
2016,7,7,13,45,902.0,110.5,4.1,18.0,929.5,1026.23,775.17
2016,7,7,14,0,899.0,109.0,4.1,18.0,908.0,1016.93,769.7
2016,7,7,14,15,892.5,107.5,4.05,18.0,879.5,1000.79,759.37
2016,7,7,14,30,886.0,106.0,4.0,18.0,851.0,981.42,746.97
2016,7,7,14,45,879.5,103.5,4.0,18.0,817.0,957.87,732.06
2016,7,7,15,0,873.0,101.0,4.0,18.0,783.0,931.33,715.11
2016,7,7,15,15,862.0,99.0,4.0,17.5,743.0,898.42,694.99
2016,7,7,15,30,851.0,97.0,4.0,17.0,703.0,863.11,672.99
2016,7,7,15,45,699.5,143.0,4.0,17.0,620.0,769.2,606.93
2016,7,7,16,0,548.0,189.0,4.0,17.0,537.0,666.53,530.9
2016,7,7,16,15,669.5,137.0,4.0,16.5,529.5,689.12,553.14
2016,7,7,16,30,791.0,85.0,4.0,16.0,522.0,690.72,556.99
2016,7,7,16,45,770.0,81.0,4.05,15.5,472.5,637.74,519.55
2016,7,7,17,0,749.0,77.0,4.1,15.0,423.0,584.61,479.55
2016,7,7,17,15,717.5,72.5,4.05,14.5,372.5,524.75,432.51
2016,7,7,17,30,686.0,68.0,4.0,14.0,322.0,466.37,385.1
2016,7,7,17,45,645.0,62.5,3.95,14.0,272.5,405.32,333.25
2016,7,7,18,0,604.0,57.0,3.9,14.0,223.0,346.13,281.41
2016,7,7,18,15,539.5,50.5,3.75,13.5,176.0,280.08,223.22
2016,7,7,18,30,475.0,44.0,3.6,13.0,129.0,220.48,169.45
2016,7,7,18,45,377.0,35.0,3.5,12.5,89.0,155.54,112.05
2016,7,7,19,0,279.0,26.0,3.4,12.0,49.0,101.24,59.59
2016,7,7,19,15,139.5,13.0,3.35,12.0,24.5,35.82,0.0
2016,7,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,156.0,13.5,3.2,12.0,27.5,10.48,0.0
2016,7,8,5,30,312.0,27.0,3.3,12.0,55.0,21.33,11.67
2016,7,8,5,45,410.5,34.5,3.45,12.5,96.5,26.17,17.29
2016,7,8,6,0,509.0,42.0,3.6,13.0,138.0,30.82,21.82
2016,7,8,6,15,568.0,47.5,3.55,13.5,184.5,33.56,24.46
2016,7,8,6,30,627.0,53.0,3.5,14.0,231.0,39.61,29.91
2016,7,8,6,45,659.0,59.5,3.5,14.5,279.5,43.15,33.0
2016,7,8,7,0,691.0,66.0,3.5,15.0,328.0,58.4,35.46
2016,7,8,7,15,446.0,130.0,3.45,15.0,308.5,127.94,85.43
2016,7,8,7,30,201.0,194.0,3.4,15.0,289.0,183.37,138.59
2016,7,8,7,45,499.0,136.0,3.35,15.5,407.0,200.8,140.39
2016,7,8,8,0,797.0,78.0,3.3,16.0,525.0,261.54,182.35
2016,7,8,8,15,814.0,80.5,3.25,16.5,571.5,320.98,234.95
2016,7,8,8,30,831.0,83.0,3.2,17.0,618.0,376.24,283.58
2016,7,8,8,45,848.0,83.0,3.2,17.5,662.0,430.3,330.19
2016,7,8,9,0,865.0,83.0,3.2,18.0,706.0,485.03,375.92
2016,7,8,9,15,875.0,84.5,3.2,18.0,744.5,537.83,419.53
2016,7,8,9,30,885.0,86.0,3.2,18.0,783.0,590.12,461.49
2016,7,8,9,45,894.5,86.0,3.25,18.5,817.0,639.98,499.75
2016,7,8,10,0,904.0,86.0,3.3,19.0,851.0,688.76,536.15
2016,7,8,10,15,909.5,87.0,3.35,19.5,878.5,734.32,567.67
2016,7,8,10,30,915.0,88.0,3.4,20.0,906.0,778.04,596.91
2016,7,8,10,45,920.0,88.5,3.45,20.5,927.0,818.84,623.76
2016,7,8,11,0,925.0,89.0,3.5,21.0,948.0,857.37,648.75
2016,7,8,11,15,928.0,89.0,3.55,21.0,962.5,891.25,671.61
2016,7,8,11,30,931.0,89.0,3.6,21.0,977.0,922.39,692.56
2016,7,8,11,45,932.5,89.5,3.65,21.0,984.0,949.76,710.95
2016,7,8,12,0,934.0,90.0,3.7,21.0,991.0,974.09,727.31
2016,7,8,12,15,934.0,90.0,3.75,21.0,991.0,993.33,740.32
2016,7,8,12,30,934.0,90.0,3.8,21.0,991.0,1009.26,751.23
2016,7,8,12,45,926.5,94.0,3.9,21.5,981.5,1018.44,756.62
2016,7,8,13,0,919.0,98.0,4.0,22.0,972.0,1024.11,759.82
2016,7,8,13,15,916.0,97.5,4.05,21.5,957.5,1026.17,763.36
2016,7,8,13,30,913.0,97.0,4.1,21.0,943.0,1024.71,764.71
2016,7,8,13,45,909.5,96.0,4.15,21.0,921.5,1018.73,761.69
2016,7,8,14,0,906.0,95.0,4.2,21.0,900.0,1009.29,756.47
2016,7,8,14,15,900.0,94.0,4.2,21.0,872.0,993.98,747.1
2016,7,8,14,30,894.0,93.0,4.2,21.0,844.0,975.42,735.63
2016,7,8,14,45,886.5,91.5,4.25,21.0,810.0,951.75,721.01
2016,7,8,15,0,879.0,90.0,4.3,21.0,776.0,925.13,704.35
2016,7,8,15,15,868.5,88.0,4.3,20.5,736.5,892.45,684.49
2016,7,8,15,30,858.0,86.0,4.3,20.0,697.0,857.31,662.72
2016,7,8,15,45,845.5,84.0,4.3,20.0,653.5,818.24,636.67
2016,7,8,16,0,833.0,82.0,4.3,20.0,610.0,777.29,609.03
2016,7,8,16,15,815.5,79.0,4.2,19.5,563.5,729.66,576.94
2016,7,8,16,30,798.0,76.0,4.1,19.0,517.0,681.03,543.59
2016,7,8,16,45,777.0,73.0,4.1,19.0,468.0,633.59,509.83
2016,7,8,17,0,756.0,70.0,4.1,19.0,419.0,581.33,470.23
2016,7,8,17,15,725.5,66.0,3.9,18.5,369.0,522.34,424.21
2016,7,8,17,30,695.0,62.0,3.7,18.0,319.0,464.73,377.85
2016,7,8,17,45,655.0,57.5,3.55,17.5,270.0,403.5,327.14
2016,7,8,18,0,615.0,53.0,3.4,17.0,221.0,345.27,277.18
2016,7,8,18,15,552.5,47.0,3.2,16.5,174.0,281.27,221.23
2016,7,8,18,30,490.0,41.0,3.0,16.0,127.0,222.26,168.47
2016,7,8,18,45,393.5,32.5,2.9,15.5,87.5,157.5,111.73
2016,7,8,19,0,297.0,24.0,2.8,15.0,48.0,103.07,59.09
2016,7,8,19,15,148.5,12.0,2.75,14.5,24.0,36.38,0.0
2016,7,8,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,5,15,175.0,12.0,1.9,13.5,27.5,9.2,0.0
2016,7,9,5,30,350.0,24.0,2.0,14.0,55.0,18.67,9.28
2016,7,9,5,45,441.5,31.0,2.15,14.5,96.0,25.29,16.35
2016,7,9,6,0,533.0,38.0,2.3,15.0,137.0,30.06,20.95
2016,7,9,6,15,590.0,43.0,2.4,15.5,184.0,32.82,23.59
2016,7,9,6,30,647.0,48.0,2.5,16.0,231.0,35.5,26.01
2016,7,9,6,45,685.5,52.0,2.6,17.0,280.0,37.21,27.41
2016,7,9,7,0,724.0,56.0,2.7,18.0,329.0,50.16,28.4
2016,7,9,7,15,752.0,59.0,2.8,18.0,379.0,98.33,48.76
2016,7,9,7,30,780.0,62.0,2.9,18.0,429.0,155.75,89.37
2016,7,9,7,45,800.5,64.5,3.0,18.5,478.0,208.31,132.63
2016,7,9,8,0,821.0,67.0,3.1,19.0,527.0,262.88,180.35
2016,7,9,8,15,837.5,69.0,3.2,19.5,573.5,317.61,228.99
2016,7,9,8,30,854.0,71.0,3.3,20.0,620.0,373.47,277.96
2016,7,9,8,45,866.0,73.0,3.4,20.5,663.0,428.34,325.1
2016,7,9,9,0,878.0,75.0,3.5,21.0,706.0,483.37,370.95
2016,7,9,9,15,888.0,76.5,3.6,21.0,745.0,536.83,415.01
2016,7,9,9,30,898.0,78.0,3.7,21.0,784.0,589.76,457.47
2016,7,9,9,45,899.5,83.0,3.8,21.5,816.5,639.81,495.69
2016,7,9,10,0,901.0,88.0,3.9,22.0,849.0,688.1,531.54
2016,7,9,10,15,907.5,89.0,4.0,22.0,877.0,734.31,564.76
2016,7,9,10,30,914.0,90.0,4.1,22.0,905.0,778.77,595.81
2016,7,9,10,45,919.0,90.5,4.2,22.0,926.5,819.61,624.1
2016,7,9,11,0,924.0,91.0,4.3,22.0,948.0,858.18,650.68
2016,7,9,11,15,927.0,91.5,4.35,22.0,962.5,892.58,674.04
2016,7,9,11,30,930.0,92.0,4.4,22.0,977.0,924.24,695.48
2016,7,9,11,45,933.0,91.0,4.5,22.0,985.0,951.59,714.35
2016,7,9,12,0,936.0,90.0,4.6,22.0,993.0,975.93,731.38
2016,7,9,12,15,936.0,90.0,4.7,22.0,993.0,995.26,745.09
2016,7,9,12,30,936.0,90.0,4.8,22.0,993.0,1011.26,756.7
2016,7,9,12,45,934.0,90.5,4.9,22.0,985.0,1022.4,765.15
2016,7,9,13,0,932.0,91.0,5.0,22.0,977.0,1030.05,771.38
2016,7,9,13,15,929.5,90.5,5.05,22.0,962.5,1032.62,773.91
2016,7,9,13,30,927.0,90.0,5.1,22.0,948.0,1031.64,774.18
2016,7,9,13,45,925.0,88.0,5.15,22.0,926.5,1026.01,771.43
2016,7,9,14,0,923.0,86.0,5.2,22.0,905.0,1016.81,766.4
2016,7,9,14,15,917.5,85.0,5.2,21.5,877.0,1001.75,758.57
2016,7,9,14,30,912.0,84.0,5.2,21.0,849.0,983.36,748.51
2016,7,9,14,45,906.0,81.5,5.2,21.0,815.0,959.61,733.3
2016,7,9,15,0,900.0,79.0,5.2,21.0,781.0,932.78,715.96
2016,7,9,15,15,890.5,77.5,5.15,20.5,742.0,900.95,696.12
2016,7,9,15,30,881.0,76.0,5.1,20.0,703.0,866.56,674.33
2016,7,9,15,45,869.5,73.5,5.1,20.0,659.5,826.96,647.58
2016,7,9,16,0,858.0,71.0,5.1,20.0,616.0,785.33,619.13
2016,7,9,16,15,842.5,69.0,5.0,19.5,569.5,739.39,587.86
2016,7,9,16,30,827.0,67.0,4.9,19.0,523.0,692.23,555.22
2016,7,9,16,45,805.5,65.0,4.85,18.5,474.0,639.96,518.31
2016,7,9,17,0,784.0,63.0,4.8,18.0,425.0,587.57,479.5
2016,7,9,17,15,757.0,59.5,4.7,17.5,375.5,533.85,437.07
2016,7,9,17,30,730.0,56.0,4.6,17.0,326.0,477.23,391.03
2016,7,9,17,45,688.5,53.0,4.5,16.5,276.0,415.24,339.08
2016,7,9,18,0,647.0,50.0,4.4,16.0,226.0,356.34,287.94
2016,7,9,18,15,588.5,44.5,4.2,15.5,179.0,291.37,230.43
2016,7,9,18,30,530.0,39.0,4.0,15.0,132.0,232.05,176.58
2016,7,9,18,45,426.0,31.5,3.8,14.5,91.0,165.57,117.81
2016,7,9,19,0,322.0,24.0,3.6,14.0,50.0,108.55,61.89
2016,7,9,19,15,161.0,12.0,3.5,13.5,25.0,38.47,0.0
2016,7,9,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,5,15,164.5,13.0,3.05,12.5,28.0,10.14,0.0
2016,7,10,5,30,329.0,26.0,3.2,13.0,56.0,20.58,10.69
2016,7,10,5,45,428.0,34.5,3.4,13.5,98.0,26.35,17.32
2016,7,10,6,0,527.0,43.0,3.6,14.0,140.0,31.85,22.6
2016,7,10,6,15,589.0,48.5,3.55,14.5,188.5,34.55,25.22
2016,7,10,6,30,651.0,54.0,3.5,15.0,237.0,40.68,30.73
2016,7,10,6,45,692.0,58.5,3.5,15.5,288.0,42.56,32.34
2016,7,10,7,0,733.0,63.0,3.5,16.0,339.0,54.86,33.22
2016,7,10,7,15,763.0,66.5,3.5,16.0,391.0,104.15,53.87
2016,7,10,7,30,793.0,70.0,3.5,16.0,443.0,157.05,90.64
2016,7,10,7,45,815.5,73.0,3.5,16.5,493.5,217.17,140.26
2016,7,10,8,0,838.0,76.0,3.5,17.0,544.0,273.7,189.81
2016,7,10,8,15,855.5,78.5,3.5,17.5,592.5,330.31,240.27
2016,7,10,8,30,873.0,81.0,3.5,18.0,641.0,388.14,291.09
2016,7,10,8,45,887.0,82.5,3.55,18.5,686.0,444.63,339.75
2016,7,10,9,0,901.0,84.0,3.6,19.0,731.0,501.45,387.21
2016,7,10,9,15,911.5,85.5,3.65,19.5,771.0,556.53,431.84
2016,7,10,9,30,922.0,87.0,3.7,20.0,811.0,611.07,474.63
2016,7,10,9,45,930.0,88.5,3.75,20.5,846.0,663.28,514.38
2016,7,10,10,0,938.0,90.0,3.8,21.0,881.0,714.23,552.06
2016,7,10,10,15,944.5,91.0,3.85,21.0,910.0,762.16,586.18
2016,7,10,10,30,951.0,92.0,3.9,21.0,939.0,808.24,618.01
2016,7,10,10,45,955.0,93.0,3.95,21.5,961.0,850.27,645.51
2016,7,10,11,0,959.0,94.0,4.0,22.0,983.0,889.86,671.03
2016,7,10,11,15,961.5,94.5,4.05,22.0,998.0,925.07,694.67
2016,7,10,11,30,964.0,95.0,4.1,22.0,1013.0,957.4,716.31
2016,7,10,11,45,965.5,95.5,4.2,22.0,1021.0,985.81,735.58
2016,7,10,12,0,967.0,96.0,4.3,22.0,1029.0,1011.07,752.76
2016,7,10,12,15,967.5,96.0,4.35,22.0,1029.0,1031.59,766.56
2016,7,10,12,30,968.0,96.0,4.4,22.0,1029.0,1048.7,778.19
2016,7,10,12,45,962.0,99.0,4.5,22.5,1020.0,1058.91,784.14
2016,7,10,13,0,956.0,102.0,4.6,23.0,1011.0,1065.48,788.14
2016,7,10,13,15,953.5,101.5,4.6,23.0,996.0,1068.33,790.41
2016,7,10,13,30,951.0,101.0,4.6,23.0,981.0,1067.53,790.41
2016,7,10,13,45,948.5,99.0,4.6,23.0,959.0,1061.5,787.1
2016,7,10,14,0,946.0,97.0,4.6,23.0,937.0,1051.81,781.51
2016,7,10,14,15,940.5,96.0,4.55,22.5,908.0,1036.64,773.47
2016,7,10,14,30,935.0,95.0,4.5,22.0,879.0,1018.05,763.23
2016,7,10,14,45,928.5,93.0,4.5,22.0,844.5,994.11,748.36
2016,7,10,15,0,922.0,91.0,4.5,22.0,810.0,967.0,731.38
2016,7,10,15,15,912.5,89.0,4.4,22.0,769.5,934.18,709.77
2016,7,10,15,30,903.0,87.0,4.3,22.0,729.0,898.7,686.43
2016,7,10,15,45,891.0,84.5,4.25,22.0,684.5,858.07,659.61
2016,7,10,16,0,879.0,82.0,4.2,22.0,640.0,815.38,631.11
2016,7,10,16,15,862.0,79.5,4.1,21.5,591.5,766.96,599.16
2016,7,10,16,30,845.0,77.0,4.0,21.0,543.0,717.37,565.83
2016,7,10,16,45,823.5,74.0,3.95,20.5,492.0,667.58,531.88
2016,7,10,17,0,802.0,71.0,3.9,20.0,441.0,612.84,491.99
2016,7,10,17,15,771.5,67.5,3.75,19.5,388.5,552.17,445.3
2016,7,10,17,30,741.0,64.0,3.6,19.0,336.0,492.77,398.04
2016,7,10,17,45,697.5,59.5,3.5,18.5,284.0,427.33,344.45
2016,7,10,18,0,654.0,55.0,3.4,18.0,232.0,365.16,291.62
2016,7,10,18,15,589.0,48.5,3.05,17.5,183.0,297.58,232.82
2016,7,10,18,30,524.0,42.0,2.7,17.0,134.0,235.04,177.15
2016,7,10,18,45,416.0,33.5,2.35,16.5,92.0,165.08,116.38
2016,7,10,19,0,308.0,25.0,2.0,16.0,50.0,106.28,59.43
2016,7,10,19,15,154.0,12.5,2.0,15.5,25.0,37.76,0.0
2016,7,10,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
