Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,5,15,158.0,13.0,1.2,12.5,26.5,12.39,0.0
2016,7,11,5,30,316.0,26.0,1.3,13.0,53.0,20.65,10.59
2016,7,11,5,45,415.5,34.5,1.45,13.5,95.0,26.42,17.38
2016,7,11,6,0,515.0,43.0,1.6,14.0,137.0,31.91,22.68
2016,7,11,6,15,577.5,49.0,1.55,14.5,185.5,35.0,25.65
2016,7,11,6,30,640.0,55.0,1.5,15.0,234.0,41.6,31.58
2016,7,11,6,45,682.5,59.5,1.5,16.0,285.0,43.43,33.08
2016,7,11,7,0,725.0,64.0,1.5,17.0,336.0,54.57,33.64
2016,7,11,7,15,755.0,67.5,1.6,17.5,387.5,103.41,53.42
2016,7,11,7,30,785.0,71.0,1.7,18.0,439.0,155.86,89.11
2016,7,11,7,45,807.5,74.0,1.8,18.5,489.0,209.91,133.07
2016,7,11,8,0,830.0,77.0,1.9,19.0,539.0,271.65,185.98
2016,7,11,8,15,846.5,79.5,1.95,19.5,587.0,327.56,234.98
2016,7,11,8,30,863.0,82.0,2.0,20.0,635.0,384.58,284.21
2016,7,11,8,45,876.5,84.0,2.15,21.0,679.0,440.8,331.22
2016,7,11,9,0,890.0,86.0,2.3,22.0,723.0,497.33,376.87
2016,7,11,9,15,899.5,87.5,2.35,22.5,763.0,551.37,419.61
2016,7,11,9,30,909.0,89.0,2.4,23.0,803.0,604.81,460.48
2016,7,11,9,45,907.5,96.0,2.5,23.5,834.5,655.52,498.14
2016,7,11,10,0,906.0,103.0,2.6,24.0,866.0,704.18,533.24
2016,7,11,10,15,912.0,104.0,2.65,24.0,894.5,750.5,565.87
2016,7,11,10,30,918.0,105.0,2.7,24.0,923.0,795.01,595.81
2016,7,11,10,45,921.5,106.5,2.75,24.5,944.5,835.98,621.88
2016,7,11,11,0,925.0,108.0,2.8,25.0,966.0,874.57,646.08
2016,7,11,11,15,928.0,108.5,2.85,25.0,980.5,909.25,668.77
2016,7,11,11,30,931.0,109.0,2.9,25.0,995.0,941.2,689.61
2016,7,11,11,45,932.0,109.5,2.95,25.0,1002.0,968.45,707.35
2016,7,11,12,0,933.0,110.0,3.0,25.0,1009.0,992.63,723.14
2016,7,11,12,15,933.5,110.0,3.05,25.0,1009.0,1012.68,736.31
2016,7,11,12,30,934.0,110.0,3.1,25.0,1009.0,1029.44,747.46
2016,7,11,12,45,937.5,106.5,3.2,25.0,1003.0,1042.28,756.63
2016,7,11,13,0,941.0,103.0,3.3,25.0,997.0,1051.64,763.68
2016,7,11,13,15,939.0,102.5,3.4,25.0,982.5,1054.97,766.99
2016,7,11,13,30,937.0,102.0,3.5,25.0,968.0,1054.69,768.12
2016,7,11,13,45,934.0,100.5,3.6,25.0,946.5,1048.76,765.7
2016,7,11,14,0,931.0,99.0,3.7,25.0,925.0,1039.24,761.08
2016,7,11,14,15,925.5,98.0,3.75,24.5,896.5,1024.27,754.09
2016,7,11,14,30,920.0,97.0,3.8,24.0,868.0,1005.92,744.92
2016,7,11,14,45,913.5,95.5,3.85,24.0,834.0,982.81,731.15
2016,7,11,15,0,907.0,94.0,3.9,24.0,800.0,956.61,715.3
2016,7,11,15,15,897.5,92.0,3.9,23.5,760.5,924.19,696.25
2016,7,11,15,30,888.0,90.0,3.9,23.0,721.0,889.15,675.25
2016,7,11,15,45,876.5,87.5,3.95,23.0,677.0,849.43,649.71
2016,7,11,16,0,865.0,85.0,4.0,23.0,633.0,807.65,622.44
2016,7,11,16,15,849.0,82.5,3.95,22.5,585.0,760.55,591.73
2016,7,11,16,30,833.0,80.0,3.9,22.0,537.0,717.03,563.13
2016,7,11,16,45,813.0,76.0,3.85,21.5,487.0,662.87,526.06
2016,7,11,17,0,793.0,72.0,3.8,21.0,437.0,608.37,486.47
2016,7,11,17,15,762.5,68.5,3.65,20.0,385.5,548.1,441.09
2016,7,11,17,30,732.0,65.0,3.5,19.0,334.0,489.1,395.0
2016,7,11,17,45,691.5,60.0,3.4,18.5,282.5,425.0,342.5
2016,7,11,18,0,651.0,55.0,3.3,18.0,231.0,363.9,290.53
2016,7,11,18,15,585.5,48.5,3.15,17.0,182.0,296.29,232.31
2016,7,11,18,30,520.0,42.0,3.0,16.0,133.0,233.75,176.95
2016,7,11,18,45,416.0,33.5,2.85,15.5,91.0,165.12,116.86
2016,7,11,19,0,312.0,25.0,2.7,15.0,49.0,106.97,59.26
2016,7,11,19,15,156.0,12.5,2.75,14.5,24.5,38.07,0.0
2016,7,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,171.5,12.0,3.3,12.5,26.5,11.44,0.0
2016,7,12,5,30,343.0,24.0,3.4,13.0,53.0,18.89,8.97
2016,7,12,5,45,441.0,32.0,3.55,13.5,95.0,24.31,15.48
2016,7,12,6,0,539.0,40.0,3.7,14.0,137.0,32.17,22.86
2016,7,12,6,15,599.0,45.5,3.7,14.0,185.5,35.26,25.89
2016,7,12,6,30,659.0,51.0,3.7,14.0,234.0,38.26,28.69
2016,7,12,6,45,700.0,55.0,3.7,14.5,284.5,39.85,30.06
2016,7,12,7,0,741.0,59.0,3.7,15.0,335.0,49.86,30.48
2016,7,12,7,15,770.0,62.0,3.7,15.5,386.5,99.14,50.05
2016,7,12,7,30,799.0,65.0,3.7,16.0,438.0,157.78,91.09
2016,7,12,7,45,820.5,68.0,3.75,16.5,488.0,212.19,135.94
2016,7,12,8,0,842.0,71.0,3.8,17.0,538.0,268.74,185.65
2016,7,12,8,15,859.0,73.0,3.8,17.0,586.5,325.01,236.49
2016,7,12,8,30,876.0,75.0,3.8,17.0,635.0,382.45,287.87
2016,7,12,8,45,888.5,77.5,3.8,17.5,679.5,439.38,337.25
2016,7,12,9,0,901.0,80.0,3.8,18.0,724.0,496.5,385.24
2016,7,12,9,15,911.0,81.5,3.8,18.0,764.0,551.39,430.79
2016,7,12,9,30,921.0,83.0,3.8,18.0,804.0,605.69,474.59
2016,7,12,9,45,928.5,84.5,3.8,18.5,839.0,657.63,514.43
2016,7,12,10,0,936.0,86.0,3.8,19.0,874.0,708.26,552.1
2016,7,12,10,15,942.5,87.0,3.8,19.0,903.0,756.19,586.28
2016,7,12,10,30,949.0,88.0,3.8,19.0,932.0,802.27,618.17
2016,7,12,10,45,953.0,89.0,3.85,19.5,954.5,844.32,645.92
2016,7,12,11,0,957.0,90.0,3.9,20.0,977.0,883.92,671.68
2016,7,12,11,15,960.5,90.5,3.9,20.0,992.5,920.01,695.84
2016,7,12,11,30,964.0,91.0,3.9,20.0,1008.0,953.29,717.98
2016,7,12,11,45,966.0,91.5,3.95,20.0,1016.0,982.24,737.42
2016,7,12,12,0,968.0,92.0,4.0,20.0,1024.0,1008.03,754.77
2016,7,12,12,15,969.0,92.0,4.0,20.0,1024.5,1029.11,768.68
2016,7,12,12,30,970.0,92.0,4.0,20.0,1025.0,1046.78,780.39
2016,7,12,12,45,961.5,97.0,4.0,20.0,1016.0,1056.61,786.98
2016,7,12,13,0,953.0,102.0,4.0,20.0,1007.0,1062.78,791.32
2016,7,12,13,15,951.0,101.5,4.05,20.0,992.5,1066.19,794.32
2016,7,12,13,30,949.0,101.0,4.1,20.0,978.0,1065.94,795.03
2016,7,12,13,45,946.5,99.5,4.15,20.0,956.5,1060.49,792.43
2016,7,12,14,0,944.0,98.0,4.2,20.0,935.0,1051.4,787.54
2016,7,12,14,15,939.0,97.0,4.2,20.0,906.5,1036.79,778.74
2016,7,12,14,30,934.0,96.0,4.2,20.0,878.0,1018.74,767.74
2016,7,12,14,45,927.0,94.0,4.25,20.0,843.5,994.36,752.81
2016,7,12,15,0,920.0,92.0,4.3,20.0,809.0,966.84,735.74
2016,7,12,15,15,910.0,90.5,4.2,19.5,768.5,934.18,715.62
2016,7,12,15,30,900.0,89.0,4.1,19.0,728.0,898.89,693.55
2016,7,12,15,45,888.0,86.5,4.1,19.0,683.0,858.35,666.79
2016,7,12,16,0,876.0,84.0,4.1,19.0,638.0,815.75,638.3
2016,7,12,16,15,859.0,81.5,4.0,18.5,589.5,767.43,606.06
2016,7,12,16,30,842.0,79.0,3.9,18.0,541.0,717.93,572.45
2016,7,12,16,45,820.0,75.5,3.8,18.0,490.0,667.36,536.37
2016,7,12,17,0,798.0,72.0,3.7,18.0,439.0,611.8,494.42
2016,7,12,17,15,767.5,68.0,3.55,17.5,386.5,550.68,447.1
2016,7,12,17,30,737.0,64.0,3.4,17.0,334.0,490.84,399.21
2016,7,12,17,45,694.0,59.0,3.25,16.5,282.0,425.22,345.05
2016,7,12,18,0,651.0,54.0,3.1,16.0,230.0,362.86,291.66
2016,7,12,18,15,585.0,48.0,2.85,15.5,181.0,295.56,232.78
2016,7,12,18,30,519.0,42.0,2.6,15.0,132.0,233.44,177.12
2016,7,12,18,45,411.5,33.0,2.35,14.5,90.0,163.33,115.75
2016,7,12,19,0,304.0,24.0,2.1,14.0,48.0,103.92,56.67
2016,7,12,19,15,152.0,12.0,2.1,13.5,24.0,36.9,0.0
2016,7,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,164.0,12.5,2.3,12.5,26.0,11.91,0.0
2016,7,13,5,30,328.0,25.0,2.4,13.0,52.0,19.9,9.52
2016,7,13,5,45,431.0,33.5,2.5,13.5,94.5,25.71,16.68
2016,7,13,6,0,534.0,42.0,2.6,14.0,137.0,31.25,22.04
2016,7,13,6,15,597.0,48.0,2.55,14.5,186.5,37.6,27.92
2016,7,13,6,30,660.0,54.0,2.5,15.0,236.0,40.93,30.96
2016,7,13,6,45,703.0,58.0,2.45,15.5,288.0,42.39,32.21
2016,7,13,7,0,746.0,62.0,2.4,16.0,340.0,51.31,32.28
2016,7,13,7,15,776.0,66.0,2.35,16.5,392.0,101.78,52.07
2016,7,13,7,30,806.0,70.0,2.3,17.0,444.0,155.88,88.73
2016,7,13,7,45,828.5,72.5,2.25,17.5,495.5,216.41,138.01
2016,7,13,8,0,851.0,75.0,2.2,18.0,547.0,273.37,187.35
2016,7,13,8,15,867.5,77.5,2.15,18.5,595.5,330.53,237.69
2016,7,13,8,30,884.0,80.0,2.1,19.0,644.0,388.81,288.14
2016,7,13,8,45,897.0,82.0,2.05,20.0,689.0,446.06,335.81
2016,7,13,9,0,910.0,84.0,2.0,21.0,734.0,503.55,381.77
2016,7,13,9,15,920.0,86.0,2.0,21.5,774.5,559.45,425.67
2016,7,13,9,30,930.0,88.0,2.0,22.0,815.0,614.77,467.55
2016,7,13,9,45,924.5,96.5,2.0,22.5,846.5,665.51,504.53
2016,7,13,10,0,919.0,105.0,2.0,23.0,878.0,713.79,538.51
2016,7,13,10,15,925.0,106.5,1.95,23.5,906.5,761.28,569.86
2016,7,13,10,30,931.0,108.0,1.9,24.0,935.0,806.93,598.12
2016,7,13,10,45,935.5,109.0,1.85,25.0,957.0,848.88,622.16
2016,7,13,11,0,940.0,110.0,1.8,26.0,979.0,888.48,644.12
2016,7,13,11,15,943.0,110.5,1.85,26.0,994.0,923.79,666.6
2016,7,13,11,30,946.0,111.0,1.9,26.0,1009.0,956.32,687.25
2016,7,13,11,45,947.5,111.0,2.0,26.5,1016.5,984.07,704.06
2016,7,13,12,0,949.0,111.0,2.1,27.0,1024.0,1008.71,718.91
2016,7,13,12,15,949.0,111.0,2.2,27.0,1024.0,1028.69,732.31
2016,7,13,12,30,949.0,111.0,2.3,27.0,1024.0,1045.3,743.72
2016,7,13,12,45,948.5,110.0,2.45,27.5,1016.5,1056.97,751.22
2016,7,13,13,0,948.0,109.0,2.6,28.0,1009.0,1065.07,756.58
2016,7,13,13,15,945.0,108.5,2.7,27.5,993.5,1067.56,761.02
2016,7,13,13,30,942.0,108.0,2.8,27.0,978.0,1066.4,763.33
2016,7,13,13,45,937.5,107.0,2.9,27.0,955.5,1059.59,760.65
2016,7,13,14,0,933.0,106.0,3.0,27.0,933.0,1049.19,755.82
2016,7,13,14,15,926.5,105.0,3.05,27.0,903.5,1033.31,747.1
2016,7,13,14,30,920.0,104.0,3.1,27.0,874.0,1014.06,736.3
2016,7,13,14,45,911.5,102.5,3.2,27.0,839.0,989.12,722.21
2016,7,13,15,0,903.0,101.0,3.3,27.0,804.0,961.15,706.08
2016,7,13,15,15,892.0,99.0,3.3,26.5,763.0,927.51,686.74
2016,7,13,15,30,881.0,97.0,3.3,26.0,722.0,891.34,665.51
2016,7,13,15,45,866.5,95.0,3.35,26.0,676.5,849.89,639.43
2016,7,13,16,0,852.0,93.0,3.4,26.0,631.0,806.59,611.75
2016,7,13,16,15,833.5,90.0,3.35,25.5,582.5,762.81,584.03
2016,7,13,16,30,815.0,87.0,3.3,25.0,534.0,712.29,550.98
2016,7,13,16,45,790.5,83.5,3.3,24.5,482.5,656.28,513.43
2016,7,13,17,0,766.0,80.0,3.3,24.0,431.0,600.35,473.2
2016,7,13,17,15,733.0,75.5,3.15,23.0,379.0,538.58,427.43
2016,7,13,17,30,700.0,71.0,3.0,22.0,327.0,478.36,381.14
2016,7,13,17,45,654.0,66.0,2.95,21.5,275.5,414.79,329.92
2016,7,13,18,0,608.0,61.0,2.9,21.0,224.0,353.21,278.51
2016,7,13,18,15,539.0,53.5,2.55,20.0,175.5,283.8,219.72
2016,7,13,18,30,470.0,46.0,2.2,19.0,127.0,221.34,165.46
2016,7,13,18,45,361.0,36.0,1.9,18.5,86.0,152.37,106.45
2016,7,13,19,0,252.0,26.0,1.6,18.0,45.0,93.98,49.57
2016,7,13,19,15,126.0,13.0,1.7,17.5,22.5,33.46,0.0
2016,7,13,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,5,15,142.0,13.0,1.95,13.5,24.5,12.39,0.0
2016,7,14,5,30,284.0,26.0,2.1,14.0,49.0,20.92,9.94
2016,7,14,5,45,394.5,35.0,2.3,14.5,91.5,27.12,17.78
2016,7,14,6,0,505.0,44.0,2.5,15.0,134.0,33.03,23.49
2016,7,14,6,15,571.0,50.5,2.45,15.5,182.5,36.47,26.79
2016,7,14,6,30,637.0,57.0,2.4,16.0,231.0,39.75,29.78
2016,7,14,6,45,684.5,61.0,2.35,17.0,283.5,44.93,34.25
2016,7,14,7,0,732.0,65.0,2.3,18.0,336.0,52.58,40.75
2016,7,14,7,15,763.0,69.0,2.3,18.5,388.5,102.32,52.83
2016,7,14,7,30,794.0,73.0,2.3,19.0,441.0,155.83,88.56
2016,7,14,7,45,818.5,75.5,2.35,20.0,492.5,210.47,132.3
2016,7,14,8,0,843.0,78.0,2.4,21.0,544.0,272.99,185.21
2016,7,14,8,15,860.5,80.5,2.35,21.5,593.0,330.1,234.91
2016,7,14,8,30,878.0,83.0,2.3,22.0,642.0,388.42,284.88
2016,7,14,8,45,892.0,85.0,2.3,22.5,687.0,445.85,332.98
2016,7,14,9,0,906.0,87.0,2.3,23.0,732.0,503.62,379.74
2016,7,14,9,15,916.5,88.5,2.3,23.5,773.0,559.22,423.29
2016,7,14,9,30,927.0,90.0,2.3,24.0,814.0,614.28,464.91
2016,7,14,9,45,933.0,92.5,2.35,24.5,848.5,666.67,503.42
2016,7,14,10,0,939.0,95.0,2.4,25.0,883.0,717.62,539.74
2016,7,14,10,15,945.0,96.0,2.4,25.5,912.0,765.52,571.41
2016,7,14,10,30,951.0,97.0,2.4,26.0,941.0,811.53,600.38
2016,7,14,10,45,955.0,98.0,2.4,26.5,963.5,853.84,626.45
2016,7,14,11,0,959.0,99.0,2.4,27.0,986.0,893.71,650.56
2016,7,14,11,15,962.0,99.5,2.45,27.0,1001.0,929.62,673.59
2016,7,14,11,30,965.0,100.0,2.5,27.0,1016.0,962.68,694.71
2016,7,14,11,45,966.0,100.5,2.6,27.5,1023.5,990.92,711.78
2016,7,14,12,0,967.0,101.0,2.7,28.0,1031.0,1015.96,726.8
2016,7,14,12,15,967.0,101.5,2.8,28.0,1031.0,1036.73,740.62
2016,7,14,12,30,967.0,102.0,2.9,28.0,1031.0,1054.07,752.39
2016,7,14,12,45,958.5,106.0,3.0,28.0,1021.0,1063.0,758.97
2016,7,14,13,0,950.0,110.0,3.1,28.0,1011.0,1068.26,763.41
2016,7,14,13,15,947.0,109.5,3.2,27.5,995.5,1070.79,767.79
2016,7,14,13,30,944.0,109.0,3.3,27.0,980.0,1069.67,769.99
2016,7,14,13,45,939.0,108.0,3.4,27.0,957.0,1062.38,766.83
2016,7,14,14,0,934.0,107.0,3.5,27.0,934.0,1051.5,761.5
2016,7,14,14,15,927.5,106.0,3.55,26.5,904.5,1035.63,754.12
2016,7,14,14,30,921.0,105.0,3.6,26.0,875.0,1016.38,744.59
2016,7,14,14,45,911.5,103.5,3.65,26.0,839.5,990.48,729.22
2016,7,14,15,0,902.0,102.0,3.7,26.0,804.0,961.58,711.86
2016,7,14,15,15,891.0,100.0,3.7,25.5,763.0,927.97,692.3
2016,7,14,15,30,880.0,98.0,3.7,25.0,722.0,891.83,670.84
2016,7,14,15,45,865.0,96.0,3.7,25.0,676.5,849.97,643.9
2016,7,14,16,0,850.0,94.0,3.7,25.0,631.0,806.3,615.44
2016,7,14,16,15,831.0,91.0,3.65,24.5,582.0,762.23,587.27
2016,7,14,16,30,812.0,88.0,3.6,24.0,533.0,711.41,553.72
2016,7,14,16,45,787.5,84.5,3.6,23.5,481.5,655.49,515.92
2016,7,14,17,0,763.0,81.0,3.6,23.0,430.0,599.66,475.38
2016,7,14,17,15,729.0,76.5,3.5,22.0,377.5,537.38,429.01
2016,7,14,17,30,695.0,72.0,3.4,21.0,325.0,478.52,383.49
2016,7,14,17,45,648.5,66.5,3.35,20.0,273.5,412.67,330.77
2016,7,14,18,0,602.0,61.0,3.3,19.0,222.0,350.55,279.0
2016,7,14,18,15,532.0,53.5,3.2,18.0,173.5,281.05,219.73
2016,7,14,18,30,462.0,46.0,3.1,17.0,125.0,218.63,165.04
2016,7,14,18,45,353.5,35.5,3.05,16.5,84.5,149.73,105.48
2016,7,14,19,0,245.0,25.0,3.0,16.0,44.0,91.16,47.24
2016,7,14,19,15,122.5,12.5,3.0,15.5,22.0,32.36,0.0
2016,7,14,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,148.5,12.5,3.0,12.5,24.0,11.91,0.0
2016,7,15,5,30,297.0,25.0,3.1,13.0,48.0,20.07,9.01
2016,7,15,5,45,402.5,33.5,3.25,13.5,89.5,25.86,16.72
2016,7,15,6,0,508.0,42.0,3.4,14.0,131.0,31.38,22.11
2016,7,15,6,15,573.0,48.5,3.35,14.5,179.5,34.9,25.49
2016,7,15,6,30,638.0,55.0,3.3,15.0,228.0,41.93,31.83
2016,7,15,6,45,683.5,59.5,3.3,15.5,280.0,43.74,33.4
2016,7,15,7,0,729.0,64.0,3.3,16.0,332.0,50.77,39.49
2016,7,15,7,15,760.0,67.5,3.2,16.5,384.0,99.94,51.69
2016,7,15,7,30,791.0,71.0,3.1,17.0,436.0,152.88,87.11
2016,7,15,7,45,815.0,73.5,3.05,17.5,487.0,207.26,131.3
2016,7,15,8,0,839.0,76.0,3.0,18.0,538.0,269.49,184.98
2016,7,15,8,15,856.0,78.5,2.95,18.5,587.0,326.23,235.22
2016,7,15,8,30,873.0,81.0,2.9,19.0,636.0,384.14,285.78
2016,7,15,8,45,887.0,83.0,2.9,19.5,681.0,441.32,334.61
2016,7,15,9,0,901.0,85.0,2.9,20.0,726.0,498.86,382.15
2016,7,15,9,15,911.5,87.0,2.9,20.5,767.0,554.67,426.8
2016,7,15,9,30,922.0,89.0,2.9,21.0,808.0,609.97,469.53
2016,7,15,9,45,927.0,92.0,2.95,21.5,842.5,662.0,508.63
2016,7,15,10,0,932.0,95.0,3.0,22.0,877.0,712.52,545.46
2016,7,15,10,15,938.5,96.0,3.05,22.0,906.0,760.53,579.46
2016,7,15,10,30,945.0,97.0,3.1,22.0,935.0,806.7,610.88
2016,7,15,10,45,950.0,97.5,3.2,22.5,957.5,849.16,638.54
2016,7,15,11,0,955.0,98.0,3.3,23.0,980.0,889.26,664.34
2016,7,15,11,15,958.0,98.5,3.4,23.0,995.5,925.08,688.39
2016,7,15,11,30,961.0,99.0,3.5,23.0,1011.0,958.07,710.51
2016,7,15,11,45,963.5,99.0,3.6,23.5,1019.0,987.14,728.6
2016,7,15,12,0,966.0,99.0,3.7,24.0,1027.0,1013.08,744.59
2016,7,15,12,15,966.0,99.0,3.75,24.0,1027.0,1033.36,758.01
2016,7,15,12,30,966.0,99.0,3.8,24.0,1027.0,1050.19,769.3
2016,7,15,12,45,959.0,103.0,3.85,24.0,1017.5,1060.61,776.51
2016,7,15,13,0,952.0,107.0,3.9,24.0,1008.0,1067.38,781.51
2016,7,15,13,15,949.0,106.5,3.9,24.0,993.0,1069.92,783.53
2016,7,15,13,30,946.0,106.0,3.9,24.0,978.0,1068.79,783.33
2016,7,15,13,45,943.0,104.0,3.9,24.0,955.5,1062.43,779.86
2016,7,15,14,0,940.0,102.0,3.9,24.0,933.0,1052.42,774.16
2016,7,15,14,15,934.0,101.0,3.9,23.5,904.0,1036.94,766.48
2016,7,15,14,30,928.0,100.0,3.9,23.0,875.0,1018.05,756.61
2016,7,15,14,45,919.0,98.5,3.95,23.0,839.5,992.45,741.15
2016,7,15,15,0,910.0,97.0,4.0,23.0,804.0,963.82,723.63
2016,7,15,15,15,899.5,95.0,4.0,22.5,763.0,930.41,703.87
2016,7,15,15,30,889.0,93.0,4.0,22.0,722.0,894.42,682.15
2016,7,15,15,45,872.5,92.0,4.0,22.0,676.5,852.08,654.43
2016,7,15,16,0,856.0,91.0,4.0,22.0,631.0,808.02,625.24
2016,7,15,16,15,837.5,88.0,3.95,21.5,582.0,764.02,596.68
2016,7,15,16,30,819.0,85.0,3.9,21.0,533.0,713.29,562.68
2016,7,15,16,45,791.5,82.5,3.85,21.0,481.0,656.12,522.2
2016,7,15,17,0,764.0,80.0,3.8,21.0,429.0,599.28,479.37
2016,7,15,17,15,730.0,76.0,3.7,20.0,376.5,537.49,432.89
2016,7,15,17,30,696.0,72.0,3.6,19.0,324.0,479.13,387.28
2016,7,15,17,45,643.0,67.0,3.55,18.5,272.0,410.52,331.23
2016,7,15,18,0,590.0,62.0,3.5,18.0,220.0,346.32,276.91
2016,7,15,18,15,518.0,54.5,3.4,17.5,171.5,276.64,216.83
2016,7,15,18,30,446.0,47.0,3.3,17.0,123.0,214.26,161.81
2016,7,15,18,45,331.5,36.5,3.25,16.5,82.5,144.56,101.81
2016,7,15,19,0,217.0,26.0,3.2,16.0,42.0,85.51,43.09
2016,7,15,19,15,108.5,13.0,3.2,15.5,21.0,30.46,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,128.0,13.0,3.6,13.5,22.5,12.39,0.0
2016,7,16,5,30,256.0,26.0,3.7,14.0,45.0,21.12,9.31
2016,7,16,5,45,370.0,35.0,3.85,14.5,86.5,27.3,17.83
2016,7,16,6,0,484.0,44.0,4.0,15.0,128.0,33.19,23.57
2016,7,16,6,15,551.5,50.5,3.9,15.0,176.0,36.6,26.93
2016,7,16,6,30,619.0,57.0,3.8,15.0,224.0,39.87,30.0
2016,7,16,6,45,420.0,98.0,3.75,15.5,222.0,69.51,56.24
2016,7,16,7,0,221.0,139.0,3.7,16.0,220.0,103.85,86.14
2016,7,16,7,15,498.5,106.5,3.65,16.5,325.5,108.2,67.94
2016,7,16,7,30,776.0,74.0,3.6,17.0,431.0,152.52,87.56
2016,7,16,7,45,802.5,76.0,3.55,17.5,482.5,206.13,130.95
2016,7,16,8,0,829.0,78.0,3.5,18.0,534.0,267.85,184.14
2016,7,16,8,15,846.5,80.5,3.5,18.5,582.5,324.24,234.21
2016,7,16,8,30,864.0,83.0,3.5,19.0,631.0,381.88,284.76
2016,7,16,8,45,880.0,84.0,3.5,19.5,676.5,438.59,333.45
2016,7,16,9,0,896.0,85.0,3.5,20.0,722.0,495.87,381.09
2016,7,16,9,15,906.5,87.0,3.5,20.0,762.5,551.48,426.74
2016,7,16,9,30,917.0,89.0,3.5,20.0,803.0,606.58,470.66
2016,7,16,9,45,921.0,93.0,3.55,20.5,837.0,658.72,510.3
2016,7,16,10,0,925.0,97.0,3.6,21.0,871.0,709.27,547.59
2016,7,16,10,15,931.0,98.0,3.65,21.5,900.0,756.69,580.6
2016,7,16,10,30,937.0,99.0,3.7,22.0,929.0,802.24,610.78
2016,7,16,10,45,941.5,100.0,3.75,22.5,951.5,844.54,638.33
2016,7,16,11,0,946.0,101.0,3.8,23.0,974.0,884.46,663.95
2016,7,16,11,15,949.0,101.5,3.85,23.0,989.0,920.07,687.73
2016,7,16,11,30,952.0,102.0,3.9,23.0,1004.0,952.86,709.56
2016,7,16,11,45,953.5,102.5,4.0,23.0,1012.0,981.33,728.76
2016,7,16,12,0,955.0,103.0,4.1,23.0,1020.0,1006.66,745.91
2016,7,16,12,15,955.5,103.0,4.15,23.0,1020.5,1027.29,759.7
2016,7,16,12,30,956.0,103.0,4.2,23.0,1021.0,1044.52,771.35
2016,7,16,12,45,951.5,105.5,4.3,23.0,1012.5,1055.85,779.53
2016,7,16,13,0,947.0,108.0,4.4,23.0,1004.0,1063.57,785.5
2016,7,16,13,15,945.0,107.0,4.4,23.0,989.5,1066.61,787.87
2016,7,16,13,30,943.0,106.0,4.4,23.0,975.0,1065.99,788.0
2016,7,16,13,45,939.5,105.0,4.45,23.0,953.0,1060.2,785.17
2016,7,16,14,0,936.0,104.0,4.5,23.0,931.0,1050.8,780.05
2016,7,16,14,15,930.0,103.0,4.45,22.5,902.0,1035.39,772.01
2016,7,16,14,30,924.0,102.0,4.4,22.0,873.0,1016.57,761.74
2016,7,16,14,45,916.0,100.5,4.4,22.0,838.0,992.02,746.46
2016,7,16,15,0,908.0,99.0,4.4,22.0,803.0,964.4,729.13
2016,7,16,15,15,897.5,97.0,4.35,21.5,762.5,931.04,708.93
2016,7,16,15,30,887.0,95.0,4.3,21.0,722.0,895.11,686.8
2016,7,16,15,45,873.0,93.0,4.25,21.0,676.5,853.83,659.39
2016,7,16,16,0,859.0,91.0,4.2,21.0,631.0,810.64,630.4
2016,7,16,16,15,841.0,88.0,4.1,20.5,582.5,766.91,601.68
2016,7,16,16,30,823.0,85.0,4.0,20.0,534.0,716.38,567.49
2016,7,16,16,45,798.5,81.5,3.95,20.0,482.5,659.94,527.39
2016,7,16,17,0,774.0,78.0,3.9,20.0,431.0,603.57,484.86
2016,7,16,17,15,741.0,74.0,3.8,19.5,378.5,541.9,437.43
2016,7,16,17,30,708.0,70.0,3.7,19.0,326.0,481.76,389.6
2016,7,16,17,45,661.5,64.5,3.6,18.5,274.0,416.86,336.31
2016,7,16,18,0,615.0,59.0,3.5,18.0,222.0,354.04,282.91
2016,7,16,18,15,544.5,52.0,3.4,17.0,173.5,284.19,222.94
2016,7,16,18,30,474.0,45.0,3.3,16.0,125.0,221.47,167.58
2016,7,16,18,45,362.5,35.0,3.2,15.5,84.0,151.62,106.77
2016,7,16,19,0,251.0,25.0,3.1,15.0,43.0,91.78,44.71
2016,7,16,19,15,125.5,12.5,3.05,14.5,21.5,32.77,0.0
2016,7,16,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,154.5,11.5,3.55,13.0,23.0,10.96,0.0
2016,7,17,5,30,309.0,23.0,3.6,13.0,46.0,18.36,6.98
2016,7,17,5,45,420.0,31.0,3.7,13.5,88.0,23.8,14.86
2016,7,17,6,0,531.0,39.0,3.8,14.0,130.0,31.66,22.32
2016,7,17,6,15,595.5,45.0,3.8,14.0,179.0,35.21,25.8
2016,7,17,6,30,660.0,51.0,3.8,14.0,228.0,38.64,29.02
2016,7,17,6,45,697.0,56.5,3.8,14.5,279.0,41.43,31.48
2016,7,17,7,0,734.0,62.0,3.8,15.0,330.0,47.26,36.54
2016,7,17,7,15,764.5,66.0,3.8,15.5,382.0,97.12,49.97
2016,7,17,7,30,795.0,70.0,3.8,16.0,434.0,150.69,85.64
2016,7,17,7,45,820.5,72.0,3.8,16.5,485.5,210.82,134.52
2016,7,17,8,0,846.0,74.0,3.8,17.0,537.0,267.78,184.22
2016,7,17,8,15,862.5,76.0,3.85,17.0,585.5,324.42,235.41
2016,7,17,8,30,879.0,78.0,3.9,17.0,634.0,382.16,287.2
2016,7,17,8,45,894.0,79.0,3.95,17.5,679.0,439.29,336.92
2016,7,17,9,0,909.0,80.0,4.0,18.0,724.0,496.85,385.52
2016,7,17,9,15,918.5,82.0,4.0,18.5,764.5,552.65,431.13
2016,7,17,9,30,928.0,84.0,4.0,19.0,805.0,607.81,474.74
2016,7,17,9,45,920.5,94.0,4.05,19.5,836.5,658.86,513.8
2016,7,17,10,0,913.0,104.0,4.1,20.0,868.0,707.25,549.68
2016,7,17,10,15,919.5,105.0,4.1,20.0,896.5,754.61,584.21
2016,7,17,10,30,926.0,106.0,4.1,20.0,925.0,800.18,615.76
2016,7,17,10,45,929.0,108.0,4.2,20.0,946.5,841.9,644.74
2016,7,17,11,0,932.0,110.0,4.3,20.0,968.0,881.18,671.88
2016,7,17,11,15,934.5,110.5,4.35,20.0,982.5,916.01,695.58
2016,7,17,11,30,937.0,111.0,4.4,20.0,997.0,948.05,717.31
2016,7,17,11,45,938.0,111.0,4.5,20.0,1004.5,975.3,736.32
2016,7,17,12,0,939.0,111.0,4.6,20.0,1012.0,999.43,753.28
2016,7,17,12,15,938.5,111.0,4.6,20.0,1011.5,1018.89,766.28
2016,7,17,12,30,938.0,111.0,4.6,20.0,1011.0,1034.99,777.1
2016,7,17,12,45,933.5,113.0,4.7,20.0,1002.0,1045.69,785.32
2016,7,17,13,0,929.0,115.0,4.8,20.0,993.0,1052.85,791.3
2016,7,17,13,15,925.5,114.0,4.8,20.0,977.5,1054.38,792.73
2016,7,17,13,30,922.0,113.0,4.8,20.0,962.0,1052.32,791.88
2016,7,17,13,45,920.0,110.5,4.85,20.0,940.0,1046.62,789.17
2016,7,17,14,0,918.0,108.0,4.9,20.0,918.0,1037.32,784.15
2016,7,17,14,15,911.0,107.0,4.9,19.5,889.0,1021.14,775.64
2016,7,17,14,30,904.0,106.0,4.9,19.0,860.0,1001.66,764.93
2016,7,17,14,45,897.5,103.0,4.95,19.0,825.0,977.29,749.75
2016,7,17,15,0,891.0,100.0,5.0,19.0,790.0,949.82,732.4
2016,7,17,15,15,880.0,98.0,4.95,18.5,749.5,916.43,711.48
2016,7,17,15,30,869.0,96.0,4.9,18.0,709.0,880.54,688.63
2016,7,17,15,45,856.5,92.5,4.85,17.5,664.5,839.4,661.76
2016,7,17,16,0,844.0,89.0,4.8,17.0,620.0,796.28,633.13
2016,7,17,16,15,825.5,86.0,4.7,16.5,571.5,752.66,603.46
2016,7,17,16,30,807.0,83.0,4.6,16.0,523.0,702.36,568.3
2016,7,17,16,45,784.5,79.0,4.6,16.0,472.5,647.4,528.34
2016,7,17,17,0,762.0,75.0,4.6,16.0,422.0,592.38,485.89
2016,7,17,17,15,729.5,71.0,4.5,15.5,370.0,531.58,437.82
2016,7,17,17,30,697.0,67.0,4.4,15.0,318.0,472.31,389.45
2016,7,17,17,45,652.0,61.5,4.35,14.5,267.5,408.56,335.87
2016,7,17,18,0,607.0,56.0,4.3,14.0,217.0,346.94,282.29
2016,7,17,18,15,538.0,49.5,4.15,13.5,169.0,278.74,221.92
2016,7,17,18,30,469.0,43.0,4.0,13.0,121.0,217.52,166.49
2016,7,17,18,45,356.5,33.5,3.9,13.0,81.0,148.3,105.17
2016,7,17,19,0,244.0,24.0,3.8,13.0,41.0,88.89,41.65
2016,7,17,19,15,122.0,12.0,3.7,12.5,20.5,31.66,0.0
2016,7,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,5,15,128.5,12.0,3.35,12.0,21.0,11.44,0.0
2016,7,18,5,30,257.0,24.0,3.4,12.0,42.0,19.39,7.21
2016,7,18,5,45,374.5,32.5,3.5,12.5,83.0,25.2,16.1
2016,7,18,6,0,492.0,41.0,3.6,13.0,124.0,30.75,21.6
2016,7,18,6,15,557.5,47.5,3.55,13.5,171.5,34.29,25.03
2016,7,18,6,30,623.0,54.0,3.5,14.0,219.0,37.67,28.15
2016,7,18,6,45,668.5,58.0,3.5,14.5,270.0,42.68,32.6
2016,7,18,7,0,714.0,62.0,3.5,15.0,321.0,46.17,35.57
2016,7,18,7,15,744.5,65.5,3.45,15.0,372.0,94.48,48.83
2016,7,18,7,30,775.0,69.0,3.4,15.0,423.0,146.5,83.39
2016,7,18,7,45,799.0,71.5,3.35,15.5,473.5,200.03,126.98
2016,7,18,8,0,823.0,74.0,3.3,16.0,524.0,261.4,180.34
2016,7,18,8,15,510.5,177.5,3.25,16.5,465.0,295.77,221.62
2016,7,18,8,30,198.0,281.0,3.2,17.0,406.0,309.18,240.46
2016,7,18,8,45,542.0,181.0,3.2,17.5,557.0,375.21,289.74
2016,7,18,9,0,886.0,81.0,3.2,18.0,708.0,486.41,376.62
2016,7,18,9,15,896.0,82.5,3.2,18.0,747.5,540.87,421.46
2016,7,18,9,30,906.0,84.0,3.2,18.0,787.0,594.78,464.8
2016,7,18,9,45,909.5,88.0,3.25,18.5,820.5,646.16,504.18
2016,7,18,10,0,913.0,92.0,3.3,19.0,854.0,695.93,541.2
2016,7,18,10,15,919.0,93.0,3.35,19.0,882.5,742.89,575.17
2016,7,18,10,30,925.0,94.0,3.4,19.0,911.0,788.02,606.52
2016,7,18,10,45,929.0,94.5,3.45,19.5,932.5,829.06,633.53
2016,7,18,11,0,933.0,95.0,3.5,20.0,954.0,867.7,658.62
2016,7,18,11,15,936.0,95.5,3.6,20.0,969.0,902.93,682.72
2016,7,18,11,30,939.0,96.0,3.7,20.0,984.0,935.38,704.89
2016,7,18,11,45,940.5,96.0,3.8,20.0,991.5,963.05,723.81
2016,7,18,12,0,942.0,96.0,3.9,20.0,999.0,987.61,740.69
2016,7,18,12,15,942.0,96.0,3.95,20.0,999.0,1007.5,754.18
2016,7,18,12,30,942.0,96.0,4.0,20.0,999.0,1024.02,765.51
2016,7,18,12,45,944.5,93.5,4.1,20.0,992.5,1037.01,774.93
2016,7,18,13,0,947.0,91.0,4.2,20.0,986.0,1046.46,782.11
2016,7,18,13,15,945.0,90.0,4.25,20.0,971.0,1049.33,784.71
2016,7,18,13,30,943.0,89.0,4.3,20.0,956.0,1048.53,785.04
2016,7,18,13,45,941.0,87.0,4.4,20.0,935.0,1043.01,782.64
2016,7,18,14,0,939.0,85.0,4.5,20.0,914.0,1033.83,778.17
2016,7,18,14,15,933.5,84.0,4.45,20.0,885.5,1018.68,768.45
2016,7,18,14,30,928.0,83.0,4.4,20.0,857.0,1000.12,756.55
2016,7,18,14,45,923.0,81.0,4.4,20.0,823.0,977.61,742.5
2016,7,18,15,0,918.0,79.0,4.4,20.0,789.0,951.88,726.27
2016,7,18,15,15,908.5,77.5,4.35,19.5,749.0,919.55,706.53
2016,7,18,15,30,899.0,76.0,4.3,19.0,709.0,884.56,684.78
2016,7,18,15,45,888.5,73.0,4.25,19.0,665.0,844.53,657.96
2016,7,18,16,0,878.0,70.0,4.2,19.0,621.0,802.32,629.37
2016,7,18,16,15,862.0,68.0,4.1,18.5,573.0,755.04,597.72
2016,7,18,16,30,846.0,66.0,4.0,18.0,525.0,706.5,564.63
2016,7,18,16,45,826.0,63.0,3.95,18.0,475.0,653.03,526.34
2016,7,18,17,0,806.0,60.0,3.9,18.0,425.0,599.24,486.28
2016,7,18,17,15,777.0,57.0,3.75,17.5,373.5,540.01,440.03
2016,7,18,17,30,748.0,54.0,3.6,17.0,322.0,485.28,395.68
2016,7,18,17,45,706.5,50.0,3.5,16.5,271.0,420.93,342.19
2016,7,18,18,0,665.0,46.0,3.4,16.0,220.0,359.72,289.33
2016,7,18,18,15,601.5,40.5,3.2,15.5,172.0,291.66,229.35
2016,7,18,18,30,538.0,35.0,3.0,15.0,124.0,229.88,173.43
2016,7,18,18,45,429.0,27.5,2.9,14.5,83.0,159.96,111.45
2016,7,18,19,0,320.0,20.0,2.8,14.0,42.0,99.64,43.43
2016,7,18,19,15,160.0,10.0,2.75,13.5,21.0,35.97,0.0
2016,7,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,168.0,10.5,2.2,11.5,22.0,10.01,0.0
2016,7,19,5,30,336.0,21.0,2.4,12.0,44.0,18.18,5.83
2016,7,19,5,45,444.0,28.0,2.6,12.5,86.0,23.21,14.35
2016,7,19,6,0,552.0,35.0,2.8,13.0,128.0,28.08,19.23
2016,7,19,6,15,615.0,40.5,2.75,13.5,176.5,31.36,22.42
2016,7,19,6,30,678.0,46.0,2.7,14.0,225.0,34.54,25.36
2016,7,19,6,45,719.0,49.5,2.7,14.5,276.5,35.9,26.56
2016,7,19,7,0,760.0,53.0,2.7,15.0,328.0,38.36,28.64
2016,7,19,7,15,789.0,56.0,2.7,15.0,379.5,94.81,47.92
2016,7,19,7,30,818.0,59.0,2.7,15.0,431.0,148.61,83.28
2016,7,19,7,45,839.0,61.5,2.7,15.5,482.0,203.79,128.17
2016,7,19,8,0,860.0,64.0,2.7,16.0,533.0,261.05,178.4
2016,7,19,8,15,875.5,66.5,2.7,16.5,581.0,318.57,229.94
2016,7,19,8,30,891.0,69.0,2.7,17.0,629.0,377.11,281.7
2016,7,19,8,45,902.0,71.0,2.75,17.5,673.5,434.14,331.15
2016,7,19,9,0,913.0,73.0,2.8,18.0,718.0,491.2,379.04
2016,7,19,9,15,922.5,74.5,2.85,18.5,758.0,546.81,424.24
2016,7,19,9,30,932.0,76.0,2.9,19.0,798.0,601.78,467.42
2016,7,19,9,45,931.5,82.0,2.95,19.5,831.0,653.83,506.94
2016,7,19,10,0,931.0,88.0,3.0,20.0,864.0,703.86,543.75
2016,7,19,10,15,936.5,89.0,3.05,20.0,892.5,751.3,577.58
2016,7,19,10,30,942.0,90.0,3.1,20.0,921.0,796.82,608.87
2016,7,19,10,45,944.5,91.5,3.15,20.0,942.5,838.31,637.1
2016,7,19,11,0,947.0,93.0,3.2,20.0,964.0,877.27,663.42
2016,7,19,11,15,949.5,93.5,3.25,20.0,978.5,912.57,687.11
2016,7,19,11,30,952.0,94.0,3.3,20.0,993.0,945.02,708.81
2016,7,19,11,45,954.0,93.5,3.4,20.5,1000.5,973.04,726.48
2016,7,19,12,0,956.0,93.0,3.5,21.0,1008.0,997.9,742.02
2016,7,19,12,15,956.0,93.0,3.55,21.0,1008.0,1018.08,755.55
2016,7,19,12,30,956.0,93.0,3.6,21.0,1008.0,1034.83,766.91
2016,7,19,12,45,949.5,96.5,3.7,21.5,999.0,1045.19,773.06
2016,7,19,13,0,943.0,100.0,3.8,22.0,990.0,1051.92,776.96
2016,7,19,13,15,940.5,99.5,3.85,21.5,975.0,1054.91,781.17
2016,7,19,13,30,938.0,99.0,3.9,21.0,960.0,1054.26,783.14
2016,7,19,13,45,936.0,96.5,3.95,21.0,938.5,1048.34,780.25
2016,7,19,14,0,934.0,94.0,4.0,21.0,917.0,1038.78,775.08
2016,7,19,14,15,928.0,93.0,4.0,21.0,888.0,1023.29,765.73
2016,7,19,14,30,922.0,92.0,4.0,21.0,859.0,1004.39,754.2
2016,7,19,14,45,916.0,89.5,4.05,21.0,824.5,980.56,739.71
2016,7,19,15,0,910.0,87.0,4.1,21.0,790.0,953.56,723.06
2016,7,19,15,15,900.0,85.0,4.1,20.5,749.5,920.46,703.21
2016,7,19,15,30,890.0,83.0,4.1,20.0,709.0,884.74,681.37
2016,7,19,15,45,879.5,80.0,4.1,20.0,665.0,845.04,655.2
2016,7,19,16,0,869.0,77.0,4.1,20.0,621.0,803.17,627.23
2016,7,19,16,15,852.0,74.5,4.05,19.5,573.0,754.89,595.21
2016,7,19,16,30,835.0,72.0,4.0,19.0,525.0,705.44,561.77
2016,7,19,16,45,815.5,68.5,4.0,19.0,474.5,652.22,523.94
2016,7,19,17,0,796.0,65.0,4.0,19.0,424.0,602.71,487.03
2016,7,19,17,15,766.0,61.5,3.9,18.5,372.5,542.38,440.25
2016,7,19,17,30,736.0,58.0,3.8,18.0,321.0,483.3,392.86
2016,7,19,17,45,695.0,53.0,3.7,17.5,270.0,418.57,339.24
2016,7,19,18,0,654.0,48.0,3.6,17.0,219.0,356.95,286.21
2016,7,19,18,15,588.5,42.5,3.35,16.5,170.5,288.64,226.2
2016,7,19,18,30,523.0,37.0,3.1,16.0,122.0,226.78,170.46
2016,7,19,18,45,415.0,28.5,2.9,15.5,81.5,158.82,110.19
2016,7,19,19,0,307.0,20.0,2.7,15.0,41.0,97.89,39.69
2016,7,19,19,15,153.5,10.0,2.6,14.5,20.5,34.81,0.0
2016,7,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,168.0,10.0,2.1,12.5,21.5,9.53,0.0
2016,7,20,5,30,336.0,20.0,2.3,13.0,43.0,17.24,4.53
2016,7,20,5,45,442.5,27.5,2.55,13.5,84.0,22.81,13.88
2016,7,20,6,0,549.0,35.0,2.8,14.0,125.0,28.16,19.19
2016,7,20,6,15,612.0,40.0,2.8,14.0,173.5,30.99,22.03
2016,7,20,6,30,675.0,45.0,2.8,14.0,222.0,33.76,24.66
2016,7,20,6,45,717.0,48.5,2.8,14.5,273.5,35.16,25.89
2016,7,20,7,0,759.0,52.0,2.8,15.0,325.0,36.58,27.06
2016,7,20,7,15,788.0,55.0,2.75,15.5,377.0,92.97,46.64
2016,7,20,7,30,817.0,58.0,2.7,16.0,429.0,146.73,81.5
2016,7,20,7,45,838.5,60.5,2.65,16.5,479.5,201.96,126.16
2016,7,20,8,0,860.0,63.0,2.6,17.0,530.0,259.34,176.22
2016,7,20,8,15,876.5,65.0,2.55,17.5,578.5,316.77,227.41
2016,7,20,8,30,893.0,67.0,2.5,18.0,627.0,375.32,278.9
2016,7,20,8,45,905.5,69.0,2.5,18.5,672.0,433.12,328.59
2016,7,20,9,0,918.0,71.0,2.5,19.0,717.0,491.1,376.78
2016,7,20,9,15,927.5,72.5,2.5,19.5,757.5,547.02,421.76
2016,7,20,9,30,937.0,74.0,2.5,20.0,798.0,602.29,464.64
2016,7,20,9,45,935.5,80.5,2.5,20.5,831.5,654.49,503.66
2016,7,20,10,0,934.0,87.0,2.5,21.0,865.0,704.57,539.85
2016,7,20,10,15,940.0,88.5,2.55,21.5,894.0,753.02,572.86
2016,7,20,10,30,946.0,90.0,2.6,22.0,923.0,799.59,603.25
2016,7,20,10,45,951.5,89.5,2.65,22.5,945.5,841.77,630.26
2016,7,20,11,0,957.0,89.0,2.7,23.0,968.0,881.6,655.39
2016,7,20,11,15,960.0,89.5,2.75,23.0,983.5,917.69,679.1
2016,7,20,11,30,963.0,90.0,2.8,23.0,999.0,950.92,700.86
2016,7,20,11,45,965.5,89.5,2.85,23.5,1007.0,979.7,718.26
2016,7,20,12,0,968.0,89.0,2.9,24.0,1015.0,1005.31,733.57
2016,7,20,12,15,968.5,89.0,2.95,24.0,1015.0,1026.2,747.27
2016,7,20,12,30,969.0,89.0,3.0,24.0,1015.0,1043.63,758.85
2016,7,20,12,45,967.5,89.5,3.15,24.0,1007.5,1056.04,768.2
2016,7,20,13,0,966.0,90.0,3.3,24.0,1000.0,1064.79,775.34
2016,7,20,13,15,963.5,89.5,3.4,24.0,985.0,1067.79,778.47
2016,7,20,13,30,961.0,89.0,3.5,24.0,970.0,1067.07,779.35
2016,7,20,13,45,957.5,88.0,3.6,24.0,948.0,1061.07,776.93
2016,7,20,14,0,954.0,87.0,3.7,24.0,926.0,1051.39,772.23
2016,7,20,14,15,948.5,86.0,3.75,23.5,897.5,1036.11,765.08
2016,7,20,14,30,943.0,85.0,3.8,23.0,869.0,1017.34,755.67
2016,7,20,14,45,936.0,83.5,3.9,23.0,834.0,993.21,741.55
2016,7,20,15,0,929.0,82.0,4.0,23.0,799.0,965.89,725.26
2016,7,20,15,15,919.0,80.5,4.05,22.5,758.5,932.82,706.02
2016,7,20,15,30,909.0,79.0,4.1,22.0,718.0,897.07,684.73
2016,7,20,15,45,896.5,77.0,4.15,22.0,672.5,856.15,658.24
2016,7,20,16,0,884.0,75.0,4.2,22.0,627.0,813.16,629.99
2016,7,20,16,15,867.5,72.5,4.15,21.5,578.5,764.66,598.14
2016,7,20,16,30,851.0,70.0,4.1,21.0,530.0,714.9,564.81
2016,7,20,16,45,828.5,67.5,4.1,20.5,478.5,660.03,527.11
2016,7,20,17,0,806.0,65.0,4.1,20.0,427.0,609.13,490.36
2016,7,20,17,15,775.5,61.5,4.0,19.0,375.0,547.98,443.98
2016,7,20,17,30,745.0,58.0,3.9,18.0,323.0,488.12,396.79
2016,7,20,17,45,701.5,53.5,3.85,17.5,271.0,422.22,342.26
2016,7,20,18,0,658.0,49.0,3.8,17.0,219.0,359.67,288.44
2016,7,20,18,15,591.0,43.0,3.65,16.5,170.5,289.94,227.27
2016,7,20,18,30,524.0,37.0,3.5,16.0,122.0,226.87,170.48
2016,7,20,18,45,413.0,28.5,3.35,15.5,81.0,158.14,109.42
2016,7,20,19,0,302.0,20.0,3.2,15.0,40.0,96.33,35.59
2016,7,20,19,15,151.0,10.0,3.1,14.5,20.0,34.3,0.0
2016,7,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
