Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,5,15,158.5,10.0,2.5,12.5,20.5,9.53,0.0
2016,7,21,5,30,317.0,20.0,2.7,13.0,41.0,15.91,3.01
2016,7,21,5,45,428.0,28.0,2.95,13.5,82.5,23.39,14.31
2016,7,21,6,0,539.0,36.0,3.2,14.0,124.0,29.18,20.06
2016,7,21,6,15,284.5,64.5,3.2,14.0,112.5,47.9,37.03
2016,7,21,6,30,30.0,93.0,3.2,14.0,101.0,78.41,64.37
2016,7,21,6,45,35.0,113.0,3.25,14.5,124.5,94.02,78.1
2016,7,21,7,0,40.0,133.0,3.3,15.0,148.0,109.32,91.26
2016,7,21,7,15,426.0,97.0,3.3,15.5,288.0,94.73,60.34
2016,7,21,7,30,812.0,61.0,3.3,16.0,428.0,147.57,82.53
2016,7,21,7,45,833.5,63.5,3.3,16.5,478.5,202.62,127.0
2016,7,21,8,0,855.0,66.0,3.3,17.0,529.0,259.82,176.99
2016,7,21,8,15,871.0,68.0,3.3,17.5,577.5,316.92,228.14
2016,7,21,8,30,887.0,70.0,3.3,18.0,626.0,375.08,279.65
2016,7,21,8,45,899.5,72.0,3.3,18.5,670.5,432.64,329.51
2016,7,21,9,0,912.0,74.0,3.3,19.0,715.0,490.39,377.93
2016,7,21,9,15,921.5,75.0,3.3,19.0,755.0,545.63,423.65
2016,7,21,9,30,931.0,76.0,3.3,19.0,795.0,600.23,467.5
2016,7,21,9,45,937.0,78.0,3.35,19.5,829.5,652.69,507.68
2016,7,21,10,0,943.0,80.0,3.4,20.0,864.0,703.7,545.59
2016,7,21,10,15,949.0,81.0,3.4,20.5,893.0,752.09,578.72
2016,7,21,10,30,955.0,82.0,3.4,21.0,922.0,798.57,609.37
2016,7,21,10,45,960.0,82.0,3.45,21.5,944.5,841.18,637.15
2016,7,21,11,0,965.0,82.0,3.5,22.0,967.0,881.37,662.97
2016,7,21,11,15,968.0,82.5,3.6,22.0,982.5,917.73,687.57
2016,7,21,11,30,971.0,83.0,3.7,22.0,998.0,951.19,710.17
2016,7,21,11,45,973.0,83.0,3.8,22.0,1006.0,980.2,729.78
2016,7,21,12,0,975.0,83.0,3.9,22.0,1014.0,1005.99,747.28
2016,7,21,12,15,975.5,83.0,4.0,22.0,1014.0,1026.99,761.67
2016,7,21,12,30,976.0,83.0,4.1,22.0,1014.0,1044.49,773.86
2016,7,21,12,45,966.5,89.0,4.25,22.0,1005.0,1054.68,781.65
2016,7,21,13,0,957.0,95.0,4.4,22.0,996.0,1061.13,787.12
2016,7,21,13,15,954.5,94.5,4.45,21.5,981.5,1064.16,791.36
2016,7,21,13,30,952.0,94.0,4.5,21.0,967.0,1063.49,793.44
2016,7,21,13,45,951.0,91.5,4.6,21.0,945.5,1058.49,791.79
2016,7,21,14,0,950.0,89.0,4.7,21.0,924.0,1049.76,787.75
2016,7,21,14,15,944.5,88.0,4.65,20.5,895.0,1034.53,779.57
2016,7,21,14,30,939.0,87.0,4.6,20.0,866.0,1015.83,769.14
2016,7,21,14,45,935.0,84.0,4.6,20.0,832.0,992.97,754.86
2016,7,21,15,0,931.0,81.0,4.6,20.0,798.0,966.78,738.32
2016,7,21,15,15,921.5,79.5,4.5,20.0,757.5,934.08,716.45
2016,7,21,15,30,912.0,78.0,4.4,20.0,717.0,898.67,692.69
2016,7,21,15,45,903.0,74.5,4.35,20.0,672.5,858.86,666.19
2016,7,21,16,0,894.0,71.0,4.3,20.0,628.0,816.71,637.84
2016,7,21,16,15,877.5,68.5,4.15,19.5,579.5,767.75,605.03
2016,7,21,16,30,861.0,66.0,4.0,19.0,531.0,717.53,570.79
2016,7,21,16,45,842.5,62.5,3.9,18.5,480.0,663.75,533.39
2016,7,21,17,0,824.0,59.0,3.8,18.0,429.0,609.45,494.01
2016,7,21,17,15,794.0,56.0,3.65,17.5,376.5,548.65,446.62
2016,7,21,17,30,764.0,53.0,3.5,17.0,324.0,492.46,401.13
2016,7,21,17,45,723.0,49.0,3.4,17.0,272.0,427.44,346.42
2016,7,21,18,0,682.0,45.0,3.3,17.0,220.0,365.49,292.41
2016,7,21,18,15,616.5,39.5,3.05,16.0,171.0,295.69,231.5
2016,7,21,18,30,551.0,34.0,2.8,15.0,122.0,232.41,174.58
2016,7,21,18,45,439.0,26.5,2.6,14.5,80.5,161.05,110.88
2016,7,21,19,0,327.0,19.0,2.4,14.0,39.0,98.78,32.19
2016,7,21,19,15,163.5,9.5,2.35,13.5,19.5,35.78,0.0
2016,7,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,162.0,9.5,2.0,12.5,20.0,9.05,0.0
2016,7,22,5,30,324.0,19.0,2.3,13.0,40.0,16.4,2.39
2016,7,22,5,45,434.0,27.0,2.6,13.5,81.5,22.5,13.49
2016,7,22,6,0,544.0,35.0,2.9,14.0,123.0,28.33,19.3
2016,7,22,6,15,609.5,40.5,2.9,14.5,172.0,31.59,22.48
2016,7,22,6,30,675.0,46.0,2.9,15.0,221.0,34.75,25.42
2016,7,22,6,45,718.5,50.0,2.9,15.5,273.0,36.51,26.97
2016,7,22,7,0,762.0,54.0,2.9,16.0,325.0,38.2,28.39
2016,7,22,7,15,792.0,57.0,2.85,16.5,377.5,92.77,46.81
2016,7,22,7,30,822.0,60.0,2.8,17.0,430.0,147.01,81.35
2016,7,22,7,45,844.0,62.5,2.8,17.5,481.5,202.76,126.02
2016,7,22,8,0,866.0,65.0,2.8,18.0,533.0,260.73,176.34
2016,7,22,8,15,882.5,67.5,2.8,18.5,582.0,319.07,228.19
2016,7,22,8,30,899.0,70.0,2.8,19.0,631.0,378.55,280.4
2016,7,22,8,45,911.5,72.0,2.85,20.0,676.5,436.85,329.92
2016,7,22,9,0,924.0,74.0,2.9,21.0,722.0,495.33,377.81
2016,7,22,9,15,934.0,75.5,2.9,21.0,763.0,551.99,424.02
2016,7,22,9,30,944.0,77.0,2.9,21.0,804.0,608.03,468.35
2016,7,22,9,45,938.5,85.5,2.95,21.5,836.5,660.11,507.5
2016,7,22,10,0,933.0,94.0,3.0,22.0,869.0,709.67,543.57
2016,7,22,10,15,939.0,95.0,3.0,22.5,898.5,757.79,576.45
2016,7,22,10,30,945.0,96.0,3.0,23.0,928.0,804.02,606.4
2016,7,22,10,45,951.0,96.5,3.05,23.5,950.5,847.68,634.45
2016,7,22,11,0,957.0,97.0,3.1,24.0,973.0,889.02,660.61
2016,7,22,11,15,959.5,97.5,3.1,24.0,988.5,924.85,683.82
2016,7,22,11,30,962.0,98.0,3.1,24.0,1004.0,957.79,705.01
2016,7,22,11,45,964.5,97.5,3.15,24.5,1012.0,986.71,722.48
2016,7,22,12,0,967.0,97.0,3.2,25.0,1020.0,1012.45,737.84
2016,7,22,12,15,967.0,97.0,3.25,25.0,1019.5,1032.99,751.29
2016,7,22,12,30,967.0,97.0,3.3,25.0,1019.0,1050.05,762.61
2016,7,22,12,45,965.5,96.5,3.35,25.0,1011.0,1061.54,770.46
2016,7,22,13,0,964.0,96.0,3.4,25.0,1003.0,1069.35,776.11
2016,7,22,13,15,961.0,95.5,3.45,25.0,987.5,1071.93,778.55
2016,7,22,13,30,958.0,95.0,3.5,25.0,972.0,1070.78,778.75
2016,7,22,13,45,954.0,94.0,3.55,25.0,949.5,1064.37,775.7
2016,7,22,14,0,950.0,93.0,3.6,25.0,927.0,1054.27,770.4
2016,7,22,14,15,943.5,92.0,3.6,24.5,897.5,1038.09,762.37
2016,7,22,14,30,937.0,91.0,3.6,24.0,868.0,1018.45,752.14
2016,7,22,14,45,928.5,89.5,3.65,24.0,832.0,993.02,736.99
2016,7,22,15,0,920.0,88.0,3.7,24.0,796.0,964.47,719.75
2016,7,22,15,15,909.5,86.5,3.7,23.5,755.0,931.17,700.27
2016,7,22,15,30,899.0,85.0,3.7,23.0,714.0,895.24,678.82
2016,7,22,15,45,880.0,85.0,3.7,23.0,667.5,851.38,650.31
2016,7,22,16,0,861.0,85.0,3.7,23.0,621.0,805.94,620.4
2016,7,22,16,15,843.0,82.5,3.65,22.5,572.0,757.13,588.6
2016,7,22,16,30,825.0,80.0,3.6,22.0,523.0,712.22,559.07
2016,7,22,16,45,795.5,78.0,3.6,21.5,470.5,653.77,519.04
2016,7,22,17,0,766.0,76.0,3.6,21.0,418.0,595.82,476.67
2016,7,22,17,15,732.0,72.0,3.45,20.5,366.0,533.73,428.96
2016,7,22,17,30,698.0,68.0,3.3,20.0,314.0,473.3,380.95
2016,7,22,17,45,647.5,62.5,3.2,19.5,262.0,406.85,326.56
2016,7,22,18,0,597.0,57.0,3.1,19.0,210.0,342.88,272.38
2016,7,22,18,15,524.0,50.0,2.9,18.0,162.0,273.04,212.49
2016,7,22,18,30,451.0,43.0,2.7,17.0,114.0,210.66,157.6
2016,7,22,18,45,329.0,32.5,2.5,16.5,74.0,138.98,95.36
2016,7,22,19,0,207.0,22.0,2.3,16.0,34.0,76.47,20.28
2016,7,22,19,15,103.5,11.0,2.3,15.5,17.0,27.32,0.0
2016,7,22,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,5,15,96.0,11.0,1.45,12.5,17.0,10.48,0.0
2016,7,23,5,30,192.0,22.0,1.6,13.0,34.0,17.97,1.98
2016,7,23,5,45,312.0,33.0,1.75,14.0,73.5,26.16,16.49
2016,7,23,6,0,432.0,44.0,1.9,15.0,113.0,33.9,24.06
2016,7,23,6,15,505.5,52.0,1.75,15.5,160.5,38.51,28.51
2016,7,23,6,30,579.0,60.0,1.6,16.0,208.0,42.91,32.55
2016,7,23,6,45,632.5,65.0,1.5,16.5,260.0,44.63,34.07
2016,7,23,7,0,686.0,70.0,1.4,17.0,312.0,46.28,35.42
2016,7,23,7,15,720.5,74.5,1.35,17.5,364.5,95.92,51.82
2016,7,23,7,30,755.0,79.0,1.3,18.0,417.0,147.98,84.54
2016,7,23,7,45,782.0,82.0,1.3,19.0,469.0,201.53,126.26
2016,7,23,8,0,809.0,85.0,1.3,20.0,521.0,258.03,173.66
2016,7,23,8,15,828.0,88.0,1.45,20.5,570.0,314.9,223.0
2016,7,23,8,30,847.0,91.0,1.6,21.0,619.0,377.66,276.38
2016,7,23,8,45,860.0,94.0,1.75,22.0,664.0,434.44,323.56
2016,7,23,9,0,873.0,97.0,1.9,23.0,709.0,491.51,369.41
2016,7,23,9,15,884.0,99.0,2.05,23.5,749.5,546.72,413.1
2016,7,23,9,30,895.0,101.0,2.2,24.0,790.0,601.5,455.13
2016,7,23,9,45,905.0,102.0,2.35,25.0,825.5,654.09,493.42
2016,7,23,10,0,915.0,103.0,2.5,26.0,861.0,705.64,529.77
2016,7,23,10,15,921.0,104.0,2.6,26.5,890.0,753.09,562.27
2016,7,23,10,30,927.0,105.0,2.7,27.0,919.0,798.69,591.72
2016,7,23,10,45,914.5,116.5,2.85,27.5,936.5,837.38,616.53
2016,7,23,11,0,902.0,128.0,3.0,28.0,954.0,872.52,638.82
2016,7,23,11,15,905.0,129.0,3.05,28.0,969.0,907.7,661.69
2016,7,23,11,30,908.0,130.0,3.1,28.0,984.0,940.21,682.7
2016,7,23,11,45,900.0,136.5,3.2,28.5,988.5,965.0,697.66
2016,7,23,12,0,892.0,143.0,3.3,29.0,993.0,986.41,710.47
2016,7,23,12,15,892.5,143.0,3.4,29.0,993.5,1006.42,723.86
2016,7,23,12,30,893.0,143.0,3.5,29.0,994.0,1023.25,735.3
2016,7,23,12,45,895.5,140.0,3.6,29.0,987.5,1035.85,744.14
2016,7,23,13,0,898.0,137.0,3.7,29.0,981.0,1045.06,750.96
2016,7,23,13,15,895.0,136.5,3.75,28.5,966.0,1047.77,754.91
2016,7,23,13,30,892.0,136.0,3.8,28.0,951.0,1046.98,756.78
2016,7,23,13,45,885.5,136.0,3.85,28.0,928.5,1039.7,753.09
2016,7,23,14,0,879.0,136.0,3.9,28.0,906.0,1029.01,747.35
2016,7,23,14,15,872.0,134.0,3.9,27.5,877.0,1012.42,739.01
2016,7,23,14,30,865.0,132.0,3.9,27.0,848.0,992.6,728.61
2016,7,23,14,45,866.5,124.5,3.95,27.0,816.0,971.95,716.57
2016,7,23,15,0,868.0,117.0,4.0,27.0,784.0,947.87,702.23
2016,7,23,15,15,856.5,114.5,3.95,26.5,743.5,914.05,682.12
2016,7,23,15,30,845.0,112.0,3.9,26.0,703.0,884.75,665.0
2016,7,23,15,45,841.0,104.5,3.9,26.0,660.0,846.62,640.57
2016,7,23,16,0,837.0,97.0,3.9,26.0,617.0,805.91,614.16
2016,7,23,16,15,818.0,94.0,3.8,25.5,568.0,756.28,581.86
2016,7,23,16,30,799.0,91.0,3.7,25.0,519.0,705.66,548.31
2016,7,23,16,45,779.5,85.5,3.65,24.5,468.5,651.16,511.38
2016,7,23,17,0,760.0,80.0,3.6,24.0,418.0,596.33,471.46
2016,7,23,17,15,725.5,75.5,3.45,23.0,365.5,533.57,424.63
2016,7,23,17,30,691.0,71.0,3.3,22.0,313.0,474.51,378.84
2016,7,23,17,45,643.5,65.0,3.15,21.5,261.5,407.55,324.45
2016,7,23,18,0,596.0,59.0,3.0,21.0,210.0,344.48,271.33
2016,7,23,18,15,521.0,51.0,2.85,20.0,161.5,272.74,210.48
2016,7,23,18,30,446.0,43.0,2.7,19.0,113.0,208.74,154.77
2016,7,23,18,45,320.5,32.5,2.55,18.0,73.0,136.46,92.62
2016,7,23,19,0,195.0,22.0,2.4,17.0,33.0,73.31,14.33
2016,7,23,19,15,97.5,11.0,2.45,16.5,16.5,26.27,0.0
2016,7,23,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,74.5,11.0,2.4,13.5,15.5,10.48,0.0
2016,7,24,5,30,149.0,22.0,2.5,14.0,31.0,17.39,0.32
2016,7,24,5,45,266.5,35.0,2.6,14.5,69.5,27.23,17.24
2016,7,24,6,0,384.0,48.0,2.7,15.0,108.0,37.72,27.35
2016,7,24,6,15,460.5,57.0,2.65,15.5,155.5,42.99,32.43
2016,7,24,6,30,537.0,66.0,2.6,16.0,203.0,48.02,37.05
2016,7,24,6,45,596.0,71.5,2.6,16.5,255.0,49.85,38.66
2016,7,24,7,0,655.0,77.0,2.6,17.0,307.0,51.62,40.11
2016,7,24,7,15,691.5,82.0,2.6,17.5,359.0,94.76,52.11
2016,7,24,7,30,728.0,87.0,2.6,18.0,411.0,146.19,84.49
2016,7,24,7,45,758.5,89.5,2.65,18.5,463.0,202.97,129.12
2016,7,24,8,0,789.0,92.0,2.7,19.0,515.0,258.56,176.37
2016,7,24,8,15,809.0,95.5,2.7,19.5,564.5,315.09,225.82
2016,7,24,8,30,829.0,99.0,2.7,20.0,614.0,373.31,276.17
2016,7,24,8,45,842.5,102.5,2.7,21.0,659.0,430.32,323.91
2016,7,24,9,0,856.0,106.0,2.7,22.0,704.0,490.94,372.58
2016,7,24,9,15,868.0,108.0,2.65,22.5,745.0,545.91,415.98
2016,7,24,9,30,880.0,110.0,2.6,23.0,786.0,600.58,457.62
2016,7,24,9,45,876.0,119.0,2.6,23.5,818.0,651.08,494.83
2016,7,24,10,0,872.0,128.0,2.6,24.0,850.0,699.33,529.2
2016,7,24,10,15,879.5,129.5,2.6,24.5,879.5,746.63,562.11
2016,7,24,10,30,887.0,131.0,2.6,25.0,909.0,792.31,591.52
2016,7,24,10,45,874.5,143.5,2.65,25.5,926.5,830.35,615.46
2016,7,24,11,0,862.0,156.0,2.7,26.0,944.0,869.26,639.8
2016,7,24,11,15,865.5,157.0,2.75,26.0,959.0,899.48,659.43
2016,7,24,11,30,869.0,158.0,2.8,26.0,974.0,931.49,680.28
2016,7,24,11,45,857.0,167.5,2.85,26.5,977.5,961.88,698.63
2016,7,24,12,0,845.0,177.0,2.9,27.0,981.0,982.7,710.71
2016,7,24,12,15,845.0,176.5,2.9,27.0,981.0,1001.81,722.79
2016,7,24,12,30,845.0,176.0,2.9,27.0,981.0,1017.76,732.91
2016,7,24,12,45,852.0,170.0,2.9,27.5,976.0,1031.87,740.49
2016,7,24,13,0,859.0,164.0,2.9,28.0,971.0,1042.66,746.03
2016,7,24,13,15,855.0,163.0,2.95,28.0,955.5,1044.12,747.73
2016,7,24,13,30,851.0,162.0,3.0,28.0,940.0,1042.11,747.42
2016,7,24,13,45,834.0,167.5,3.1,28.0,914.0,1030.38,741.48
2016,7,24,14,0,817.0,173.0,3.2,28.0,888.0,1015.42,733.58
2016,7,24,14,15,808.0,170.5,3.25,27.5,858.5,997.02,724.55
2016,7,24,14,30,799.0,168.0,3.3,27.0,829.0,975.56,713.52
2016,7,24,14,45,794.5,161.5,3.35,27.0,795.0,951.29,699.21
2016,7,24,15,0,790.0,155.0,3.4,27.0,761.0,924.06,682.91
2016,7,24,15,15,775.0,152.0,3.45,26.5,720.0,888.15,661.99
2016,7,24,15,30,760.0,149.0,3.5,26.0,679.0,854.78,642.58
2016,7,24,15,45,759.0,137.5,3.55,25.5,637.0,817.31,620.02
2016,7,24,16,0,758.0,126.0,3.6,25.0,595.0,777.25,595.28
2016,7,24,16,15,735.0,121.5,3.6,24.5,546.0,725.64,561.61
2016,7,24,16,30,712.0,117.0,3.6,24.0,497.0,673.56,526.81
2016,7,24,16,45,699.5,106.5,3.6,23.5,449.0,621.84,490.41
2016,7,24,17,0,687.0,96.0,3.6,23.0,401.0,569.34,452.22
2016,7,24,17,15,648.5,90.0,3.55,22.0,349.0,505.87,404.68
2016,7,24,17,30,610.0,84.0,3.5,21.0,297.0,444.68,357.14
2016,7,24,17,45,569.5,74.5,3.45,20.0,247.5,381.3,306.05
2016,7,24,18,0,529.0,65.0,3.4,19.0,198.0,321.21,255.6
2016,7,24,18,15,452.5,55.5,3.35,18.0,151.0,250.81,195.51
2016,7,24,18,30,376.0,46.0,3.3,17.0,104.0,188.38,141.03
2016,7,24,18,45,265.5,33.0,3.25,16.5,66.5,121.67,82.78
2016,7,24,19,0,155.0,20.0,3.2,16.0,29.0,61.42,6.26
2016,7,24,19,15,77.5,10.0,3.2,15.5,14.5,22.02,0.0
2016,7,24,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,71.5,10.0,2.6,12.5,14.0,9.53,0.0
2016,7,25,5,30,143.0,20.0,2.7,13.0,28.0,15.78,0.0
2016,7,25,5,45,251.0,34.0,2.85,13.5,65.5,26.45,16.55
2016,7,25,6,0,359.0,48.0,3.0,14.0,103.0,37.83,27.54
2016,7,25,6,15,434.5,58.5,3.0,14.5,150.0,44.45,33.84
2016,7,25,6,30,510.0,69.0,3.0,15.0,197.0,50.72,39.59
2016,7,25,6,45,562.5,76.5,3.0,15.5,248.0,54.02,42.52
2016,7,25,7,0,615.0,84.0,3.0,16.0,299.0,57.13,45.14
2016,7,25,7,15,652.5,90.5,2.95,16.5,351.0,98.46,56.94
2016,7,25,7,30,690.0,97.0,2.9,17.0,403.0,148.97,88.85
2016,7,25,7,45,715.0,103.0,2.9,17.5,453.5,201.38,130.18
2016,7,25,8,0,740.0,109.0,2.9,18.0,504.0,256.6,177.22
2016,7,25,8,15,761.5,113.0,2.9,18.5,553.5,315.77,228.52
2016,7,25,8,30,783.0,117.0,2.9,19.0,603.0,372.38,277.42
2016,7,25,8,45,794.0,123.0,2.95,20.0,647.0,428.18,324.25
2016,7,25,9,0,805.0,129.0,3.0,21.0,691.0,484.26,369.69
2016,7,25,9,15,818.5,132.0,3.0,21.5,732.0,539.0,413.19
2016,7,25,9,30,832.0,135.0,3.0,22.0,773.0,593.78,455.29
2016,7,25,9,45,857.0,129.5,3.0,22.5,813.0,647.66,495.64
2016,7,25,10,0,882.0,124.0,3.0,23.0,853.0,702.14,535.27
2016,7,25,10,15,889.5,125.5,3.0,23.5,882.5,749.92,568.84
2016,7,25,10,30,897.0,127.0,3.0,24.0,912.0,796.05,598.74
2016,7,25,10,45,893.5,133.0,3.05,24.5,932.0,835.76,624.05
2016,7,25,11,0,890.0,139.0,3.1,25.0,952.0,872.64,647.23
2016,7,25,11,15,893.5,140.0,3.15,25.0,967.0,908.03,670.53
2016,7,25,11,30,897.0,141.0,3.2,25.0,982.0,940.81,692.02
2016,7,25,11,45,892.0,145.5,3.25,25.5,988.0,966.31,707.29
2016,7,25,12,0,887.0,150.0,3.3,26.0,994.0,988.59,720.47
2016,7,25,12,15,887.0,150.0,3.35,26.0,994.0,1008.14,733.35
2016,7,25,12,30,887.0,150.0,3.4,26.0,994.0,1024.5,744.24
2016,7,25,12,45,891.0,146.0,3.45,26.5,988.0,1037.65,751.7
2016,7,25,13,0,895.0,142.0,3.5,27.0,982.0,1047.42,757.08
2016,7,25,13,15,892.0,141.0,3.55,26.5,966.5,1049.68,760.76
2016,7,25,13,30,889.0,140.0,3.6,26.0,951.0,1048.42,762.36
2016,7,25,13,45,879.0,141.5,3.65,26.0,927.0,1039.18,757.42
2016,7,25,14,0,869.0,143.0,3.7,26.0,903.0,1026.61,750.46
2016,7,25,14,15,861.0,141.5,3.75,26.0,873.5,1018.77,746.71
2016,7,25,14,30,853.0,140.0,3.8,26.0,844.0,998.49,734.82
2016,7,25,14,45,848.0,135.0,3.85,26.0,809.5,974.17,720.34
2016,7,25,15,0,843.0,130.0,3.9,26.0,775.0,946.75,703.79
2016,7,25,15,15,830.0,127.0,3.9,25.5,734.0,911.31,682.81
2016,7,25,15,30,817.0,124.0,3.9,25.0,693.0,873.53,660.03
2016,7,25,15,45,812.5,116.0,3.9,24.5,650.0,835.33,636.67
2016,7,25,16,0,808.0,108.0,3.9,24.0,607.0,794.65,611.21
2016,7,25,16,15,787.0,104.0,3.85,23.5,557.5,743.32,577.48
2016,7,25,16,30,766.0,100.0,3.8,23.0,508.0,691.21,542.59
2016,7,25,16,45,752.0,92.0,3.75,22.5,459.0,639.07,506.47
2016,7,25,17,0,738.0,84.0,3.7,22.0,410.0,586.15,467.61
2016,7,25,17,15,701.5,79.0,3.6,21.5,357.5,524.73,420.51
2016,7,25,17,30,665.0,74.0,3.5,21.0,305.0,463.26,371.84
2016,7,25,17,45,623.5,66.0,3.4,20.5,254.0,398.24,318.7
2016,7,25,18,0,582.0,58.0,3.3,20.0,203.0,336.57,266.35
2016,7,25,18,15,506.0,50.0,3.15,19.0,155.0,265.25,205.41
2016,7,25,18,30,430.0,42.0,3.0,18.0,107.0,201.83,149.86
2016,7,25,18,45,312.0,30.5,2.85,17.5,68.5,131.69,88.3
2016,7,25,19,0,194.0,19.0,2.7,17.0,30.0,69.18,0.51
2016,7,25,19,15,97.0,9.5,2.65,16.5,15.0,24.61,0.0
2016,7,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,5,15,75.5,9.5,1.2,13.5,13.5,9.05,0.0
2016,7,26,5,30,151.0,19.0,1.4,14.0,27.0,14.99,0.0
2016,7,26,5,45,260.0,32.5,1.65,15.0,64.5,26.03,15.98
2016,7,26,6,0,369.0,46.0,1.9,16.0,102.0,36.09,25.77
2016,7,26,6,15,443.5,56.0,1.8,16.5,149.0,42.34,31.69
2016,7,26,6,30,518.0,66.0,1.7,17.0,196.0,48.25,37.1
2016,7,26,6,45,569.5,74.0,1.6,17.5,246.5,52.09,40.48
2016,7,26,7,0,621.0,82.0,1.5,18.0,297.0,55.68,43.52
2016,7,26,7,15,658.0,87.5,1.4,19.0,349.0,95.61,54.09
2016,7,26,7,30,695.0,93.0,1.3,20.0,401.0,145.59,84.68
2016,7,26,7,45,720.5,98.5,1.25,21.0,451.5,197.99,124.86
2016,7,26,8,0,746.0,104.0,1.2,22.0,502.0,253.23,170.42
2016,7,26,8,15,767.0,108.0,1.15,23.0,551.0,312.4,219.74
2016,7,26,8,30,788.0,112.0,1.1,24.0,600.0,369.17,266.41
2016,7,26,8,45,801.5,116.5,1.1,25.0,644.5,424.98,311.2
2016,7,26,9,0,815.0,121.0,1.1,26.0,689.0,481.31,354.65
2016,7,26,9,15,828.0,124.0,1.1,26.5,729.5,536.33,396.18
2016,7,26,9,30,841.0,127.0,1.1,27.0,770.0,591.31,436.15
2016,7,26,9,45,855.5,126.5,1.1,27.5,807.0,644.48,473.52
2016,7,26,10,0,870.0,126.0,1.1,28.0,844.0,695.73,508.4
2016,7,26,10,15,877.5,127.5,1.1,28.5,873.0,743.04,539.49
2016,7,26,10,30,885.0,129.0,1.1,29.0,902.0,788.73,567.18
2016,7,26,10,45,885.0,133.0,1.1,30.0,923.0,828.96,589.55
2016,7,26,11,0,885.0,137.0,1.1,31.0,944.0,866.65,609.92
2016,7,26,11,15,888.0,138.0,1.2,31.0,959.0,901.47,632.14
2016,7,26,11,30,891.0,139.0,1.3,31.0,974.0,933.65,652.73
2016,7,26,11,45,889.0,141.5,1.45,31.0,980.5,959.9,670.38
2016,7,26,12,0,887.0,144.0,1.6,31.0,987.0,983.04,686.2
2016,7,26,12,15,887.0,144.0,1.75,31.0,986.5,1002.55,699.86
2016,7,26,12,30,887.0,144.0,1.9,31.0,986.0,1018.87,711.64
2016,7,26,12,45,888.0,142.0,2.05,31.5,979.0,1030.93,719.44
2016,7,26,13,0,889.0,140.0,2.2,32.0,972.0,1039.61,725.22
2016,7,26,13,15,885.5,139.0,2.3,31.5,956.5,1041.31,729.19
2016,7,26,13,30,882.0,138.0,2.4,31.0,941.0,1039.52,731.17
2016,7,26,13,45,876.0,137.0,2.5,31.0,918.5,1031.73,728.04
2016,7,26,14,0,870.0,136.0,2.6,31.0,896.0,1020.54,722.9
2016,7,26,14,15,862.0,134.5,2.65,31.0,866.0,1003.53,713.67
2016,7,26,14,30,854.0,133.0,2.7,31.0,836.0,983.35,702.51
2016,7,26,14,45,846.5,129.5,2.75,31.0,801.0,966.8,693.7
2016,7,26,15,0,839.0,126.0,2.8,31.0,766.0,938.67,677.41
2016,7,26,15,15,825.5,123.0,2.8,30.5,725.0,902.83,657.02
2016,7,26,15,30,812.0,120.0,2.8,30.0,684.0,864.69,634.91
2016,7,26,15,45,798.5,115.5,2.85,29.5,639.5,822.84,610.29
2016,7,26,16,0,785.0,111.0,2.9,29.0,595.0,779.17,583.96
2016,7,26,16,15,763.0,107.0,2.9,28.5,546.0,727.87,551.51
2016,7,26,16,30,741.0,103.0,2.9,28.0,497.0,678.65,519.85
2016,7,26,16,45,714.5,97.5,2.9,28.0,446.0,621.61,479.89
2016,7,26,17,0,688.0,92.0,2.9,28.0,395.0,565.02,438.59
2016,7,26,17,15,650.0,86.5,2.75,27.0,343.5,502.35,392.61
2016,7,26,17,30,612.0,81.0,2.6,26.0,292.0,441.93,346.64
2016,7,26,17,45,559.0,73.0,2.5,25.0,241.5,373.89,293.15
2016,7,26,18,0,506.0,65.0,2.4,24.0,191.0,310.46,241.35
2016,7,26,18,15,430.5,55.0,2.05,23.0,144.5,241.21,183.43
2016,7,26,18,30,355.0,45.0,1.7,22.0,98.0,179.88,131.12
2016,7,26,18,45,243.0,31.0,1.4,21.0,61.0,113.2,74.14
2016,7,26,19,0,131.0,17.0,1.1,20.0,24.0,51.91,0.0
2016,7,26,19,15,65.5,8.5,1.1,19.5,12.0,18.54,0.0
2016,7,26,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,5,15,36.0,7.5,2.0,15.5,9.5,7.15,0.0
2016,7,27,5,30,72.0,15.0,2.1,16.0,19.0,11.72,0.0
2016,7,27,5,45,156.0,32.5,2.25,16.5,52.5,25.24,15.07
2016,7,27,6,0,240.0,50.0,2.4,17.0,86.0,38.27,27.48
2016,7,27,6,15,306.5,64.5,2.3,17.5,129.0,48.36,36.79
2016,7,27,6,30,373.0,79.0,2.2,18.0,172.0,58.0,45.46
2016,7,27,6,45,431.0,89.0,2.15,19.0,220.0,63.8,50.45
2016,7,27,7,0,489.0,99.0,2.1,20.0,268.0,69.31,54.98
2016,7,27,7,15,528.5,108.0,2.05,20.5,317.5,104.72,65.42
2016,7,27,7,30,568.0,117.0,2.0,21.0,367.0,150.22,93.62
2016,7,27,7,45,604.0,121.5,2.0,22.0,416.5,196.17,128.04
2016,7,27,8,0,640.0,126.0,2.0,23.0,466.0,246.33,168.69
2016,7,27,8,15,663.5,131.5,2.0,23.5,513.0,297.69,211.95
2016,7,27,8,30,687.0,137.0,2.0,24.0,560.0,351.33,256.71
2016,7,27,8,45,706.5,141.0,2.0,25.0,604.5,404.13,299.41
2016,7,27,9,0,726.0,145.0,2.0,26.0,649.0,458.27,341.7
2016,7,27,9,15,740.0,148.5,2.0,26.5,688.5,510.23,381.69
2016,7,27,9,30,754.0,152.0,2.0,27.0,728.0,564.46,421.94
2016,7,27,9,45,755.0,160.5,2.05,27.5,759.5,612.65,456.79
2016,7,27,10,0,756.0,169.0,2.1,28.0,791.0,659.4,489.61
2016,7,27,10,15,764.5,171.5,2.15,28.0,819.5,704.38,521.56
2016,7,27,10,30,773.0,174.0,2.2,28.0,848.0,748.19,552.09
2016,7,27,10,45,779.5,175.5,2.25,28.5,870.5,788.11,577.8
2016,7,27,11,0,786.0,177.0,2.3,29.0,893.0,826.28,601.49
2016,7,27,11,15,790.0,178.5,2.4,29.0,908.0,860.37,623.91
2016,7,27,11,30,794.0,180.0,2.5,29.0,923.0,892.21,644.84
2016,7,27,11,45,797.0,180.0,2.65,29.5,930.5,919.27,661.74
2016,7,27,12,0,800.0,180.0,2.8,30.0,938.0,943.7,676.95
2016,7,27,12,15,800.0,180.0,2.9,30.0,938.5,962.48,689.54
2016,7,27,12,30,800.0,180.0,3.0,30.0,939.0,978.27,700.34
2016,7,27,12,45,806.0,174.5,3.1,30.0,933.5,991.4,709.56
2016,7,27,13,0,812.0,169.0,3.2,30.0,928.0,1001.35,716.87
2016,7,27,13,15,808.0,168.0,3.3,30.0,913.0,1002.62,718.75
2016,7,27,13,30,804.0,167.0,3.4,30.0,898.0,1000.57,718.68
2016,7,27,13,45,802.0,163.0,3.55,30.0,877.5,994.1,716.23
2016,7,27,14,0,800.0,159.0,3.7,30.0,857.0,984.32,711.71
2016,7,27,14,15,791.5,157.0,3.75,29.5,828.0,967.0,703.1
2016,7,27,14,30,783.0,155.0,3.8,29.0,799.0,946.68,692.56
2016,7,27,14,45,780.5,148.0,3.9,28.5,766.5,923.89,680.64
2016,7,27,15,0,778.0,141.0,4.0,28.0,734.0,898.11,666.6
2016,7,27,15,15,763.5,137.5,4.0,27.5,694.0,862.33,645.1
2016,7,27,15,30,749.0,134.0,4.0,27.0,654.0,824.48,621.99
2016,7,27,15,45,743.0,125.5,4.0,27.0,612.0,786.62,597.38
2016,7,27,16,0,737.0,117.0,4.0,27.0,570.0,746.57,570.98
2016,7,27,16,15,714.5,113.0,3.95,26.5,522.5,699.74,540.3
2016,7,27,16,30,692.0,109.0,3.9,26.0,475.0,649.39,506.5
2016,7,27,16,45,675.0,100.0,3.85,25.5,427.0,596.97,469.22
2016,7,27,17,0,658.0,91.0,3.8,25.0,379.0,544.26,430.59
2016,7,27,17,15,620.0,85.5,3.65,24.0,329.0,483.02,384.49
2016,7,27,17,30,582.0,80.0,3.5,23.0,279.0,424.1,338.57
2016,7,27,17,45,540.5,70.5,3.4,22.5,231.0,361.65,287.71
2016,7,27,18,0,499.0,61.0,3.3,22.0,183.0,302.69,237.95
2016,7,27,18,15,424.5,51.5,3.15,21.0,138.5,234.86,180.44
2016,7,27,18,30,350.0,42.0,3.0,20.0,94.0,174.91,128.55
2016,7,27,18,45,246.5,29.5,2.9,19.5,59.0,112.47,73.43
2016,7,27,19,0,143.0,17.0,2.8,19.0,24.0,55.18,0.0
2016,7,27,19,15,71.5,8.5,2.75,18.5,12.0,19.44,0.0
2016,7,27,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,79.5,8.5,2.3,13.5,12.5,8.1,0.0
2016,7,28,5,30,159.0,17.0,2.3,14.0,25.0,13.64,0.0
2016,7,28,5,45,271.0,29.0,2.3,14.5,61.0,22.94,13.18
2016,7,28,6,0,383.0,41.0,2.3,15.0,97.0,31.71,21.99
2016,7,28,6,15,456.5,49.5,2.25,15.5,142.5,36.82,26.93
2016,7,28,6,30,530.0,58.0,2.2,16.0,188.0,41.69,31.43
2016,7,28,6,45,579.0,64.5,2.2,16.5,237.5,44.6,34.03
2016,7,28,7,0,628.0,71.0,2.2,17.0,287.0,47.35,36.36
2016,7,28,7,15,663.5,76.0,2.15,17.5,337.0,85.42,46.41
2016,7,28,7,30,699.0,81.0,2.1,18.0,387.0,139.34,80.39
2016,7,28,7,45,725.0,85.0,2.1,19.0,437.0,190.44,119.93
2016,7,28,8,0,751.0,89.0,2.1,20.0,487.0,244.43,165.32
2016,7,28,8,15,770.5,92.5,2.1,20.5,534.0,298.79,212.58
2016,7,28,8,30,790.0,96.0,2.1,21.0,581.0,354.81,260.77
2016,7,28,8,45,803.5,99.5,2.1,22.0,625.0,409.84,306.6
2016,7,28,9,0,817.0,103.0,2.1,23.0,669.0,465.37,351.16
2016,7,28,9,15,829.0,105.0,2.15,23.5,708.5,521.6,395.41
2016,7,28,9,30,841.0,107.0,2.2,24.0,748.0,574.46,435.83
2016,7,28,9,45,850.0,108.5,2.25,25.0,782.0,624.55,472.09
2016,7,28,10,0,859.0,110.0,2.3,26.0,816.0,673.62,506.39
2016,7,28,10,15,865.5,111.5,2.4,26.0,844.5,719.69,539.67
2016,7,28,10,30,872.0,113.0,2.5,26.0,873.0,764.09,569.73
2016,7,28,10,45,868.5,119.0,2.6,26.5,892.5,802.91,594.62
2016,7,28,11,0,865.0,125.0,2.7,27.0,912.0,838.97,617.48
2016,7,28,11,15,868.0,126.0,2.8,27.0,926.5,873.1,640.15
2016,7,28,11,30,871.0,127.0,2.9,27.0,941.0,904.64,661.09
2016,7,28,11,45,865.0,132.0,3.05,27.5,946.0,929.03,676.35
2016,7,28,12,0,859.0,137.0,3.2,28.0,951.0,950.22,689.55
2016,7,28,12,15,859.0,137.0,3.3,28.0,950.5,969.13,702.36
2016,7,28,12,30,859.0,137.0,3.4,28.0,950.0,984.94,713.25
2016,7,28,12,45,854.5,138.0,3.5,28.0,941.5,994.08,719.93
2016,7,28,13,0,850.0,139.0,3.6,28.0,933.0,999.9,724.62
2016,7,28,13,15,846.5,138.5,3.65,27.5,918.0,1001.88,728.06
2016,7,28,13,30,843.0,138.0,3.7,27.0,903.0,1000.53,729.47
2016,7,28,13,45,834.5,138.0,3.75,27.0,880.0,991.33,724.44
2016,7,28,14,0,826.0,138.0,3.8,27.0,857.0,978.93,717.44
2016,7,28,14,15,818.5,136.0,3.85,27.0,828.5,971.19,713.63
2016,7,28,14,30,811.0,134.0,3.9,27.0,800.0,951.35,701.83
2016,7,28,14,45,803.5,130.0,3.95,27.0,766.0,926.36,686.67
2016,7,28,15,0,796.0,126.0,4.0,27.0,732.0,898.54,669.58
2016,7,28,15,15,783.0,123.5,3.95,26.5,692.5,864.72,649.13
2016,7,28,15,30,770.0,121.0,3.9,26.0,653.0,828.72,627.0
2016,7,28,15,45,760.5,114.5,3.9,25.5,610.5,789.29,602.44
2016,7,28,16,0,751.0,108.0,3.9,25.0,568.0,747.89,576.11
2016,7,28,16,15,729.5,104.0,3.8,24.5,520.5,698.21,543.0
2016,7,28,16,30,708.0,100.0,3.7,24.0,473.0,650.53,510.8
2016,7,28,16,45,688.0,93.0,3.65,24.0,425.0,597.6,472.32
2016,7,28,17,0,668.0,86.0,3.6,24.0,377.0,544.63,432.37
2016,7,28,17,15,631.0,80.5,3.5,23.0,327.0,483.53,386.31
2016,7,28,17,30,594.0,75.0,3.4,22.0,277.0,424.66,340.3
2016,7,28,17,45,548.0,67.0,3.3,21.5,229.0,361.08,288.26
2016,7,28,18,0,502.0,59.0,3.2,21.0,181.0,301.45,237.7
2016,7,28,18,15,427.5,50.0,3.1,20.0,136.5,234.06,180.29
2016,7,28,18,30,353.0,41.0,3.0,19.0,92.0,174.57,128.48
2016,7,28,18,45,245.5,28.5,2.9,18.5,57.0,111.01,71.83
2016,7,28,19,0,138.0,16.0,2.8,18.0,22.0,52.6,0.0
2016,7,28,19,15,69.0,8.0,2.8,17.5,11.0,18.5,0.0
2016,7,28,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,15,40.0,7.0,2.3,14.0,9.0,6.67,0.0
2016,7,29,5,30,80.0,14.0,2.3,14.0,18.0,10.96,0.0
2016,7,29,5,45,166.5,30.5,2.3,14.5,51.0,23.73,13.65
2016,7,29,6,0,253.0,47.0,2.3,15.0,84.0,36.01,25.69
2016,7,29,6,15,321.5,60.5,2.3,15.5,126.5,45.41,34.46
2016,7,29,6,30,390.0,74.0,2.3,16.0,169.0,54.38,42.63
2016,7,29,6,45,444.5,84.0,2.3,17.0,216.5,60.29,47.78
2016,7,29,7,0,499.0,94.0,2.3,18.0,264.0,65.62,52.22
2016,7,29,7,15,538.5,102.0,2.3,18.5,313.0,99.06,61.49
2016,7,29,7,30,578.0,110.0,2.3,19.0,362.0,144.35,89.35
2016,7,29,7,45,613.0,115.0,2.3,20.0,411.5,191.19,124.76
2016,7,29,8,0,648.0,120.0,2.3,21.0,461.0,242.1,166.5
2016,7,29,8,15,671.0,125.0,2.3,21.5,508.0,293.4,210.31
2016,7,29,8,30,694.0,130.0,2.3,22.0,555.0,346.91,255.61
2016,7,29,8,45,717.5,131.5,2.3,22.5,600.0,399.6,299.43
2016,7,29,9,0,741.0,133.0,2.3,23.0,645.0,456.89,345.49
2016,7,29,9,15,755.0,136.0,2.35,23.5,685.0,508.7,386.32
2016,7,29,9,30,769.0,139.0,2.4,24.0,725.0,560.7,426.05
2016,7,29,9,45,793.0,134.5,2.45,25.0,762.5,611.96,463.35
2016,7,29,10,0,817.0,130.0,2.5,26.0,800.0,663.72,499.84
2016,7,29,10,15,824.5,131.5,2.55,26.0,829.0,708.7,532.4
2016,7,29,10,30,832.0,133.0,2.6,26.0,858.0,752.31,562.36
2016,7,29,10,45,837.0,135.0,2.7,26.5,879.5,792.72,588.46
2016,7,29,11,0,842.0,137.0,2.8,27.0,901.0,831.07,612.94
2016,7,29,11,15,846.0,137.5,2.85,27.0,916.0,864.95,635.18
2016,7,29,11,30,850.0,138.0,2.9,27.0,931.0,896.37,655.74
2016,7,29,11,45,851.5,139.0,3.0,27.5,938.5,923.38,672.41
2016,7,29,12,0,853.0,140.0,3.1,28.0,946.0,947.57,687.21
2016,7,29,12,15,853.0,140.0,3.15,28.0,946.5,966.41,699.59
2016,7,29,12,30,853.0,140.0,3.2,28.0,947.0,982.16,710.07
2016,7,29,12,45,859.5,134.5,3.3,28.0,942.0,995.74,719.65
2016,7,29,13,0,866.0,129.0,3.4,28.0,937.0,1006.05,727.23
2016,7,29,13,15,862.5,128.5,3.45,28.0,922.0,1008.01,729.19
2016,7,29,13,30,859.0,128.0,3.5,28.0,907.0,1006.56,729.13
2016,7,29,13,45,853.5,127.0,3.6,28.0,885.0,999.19,725.71
2016,7,29,14,0,848.0,126.0,3.7,28.0,863.0,988.5,720.23
2016,7,29,14,15,840.5,124.5,3.75,27.5,834.5,972.05,712.16
2016,7,29,14,30,833.0,123.0,3.8,27.0,806.0,952.5,702.06
2016,7,29,14,45,824.5,120.5,3.85,27.0,771.5,927.94,687.24
2016,7,29,15,0,816.0,118.0,3.9,27.0,737.0,908.31,675.75
2016,7,29,15,15,803.0,115.5,3.9,26.5,697.0,873.94,655.21
2016,7,29,15,30,790.0,113.0,3.9,26.0,657.0,837.33,633.0
2016,7,29,15,45,774.0,109.5,3.9,25.5,613.0,795.04,606.52
2016,7,29,16,0,758.0,106.0,3.9,25.0,569.0,751.19,578.52
2016,7,29,16,15,737.0,102.0,3.85,24.5,521.5,701.6,545.69
2016,7,29,16,30,716.0,98.0,3.8,24.0,474.0,653.86,513.62
2016,7,29,16,45,686.0,94.0,3.8,24.0,424.0,597.15,472.35
2016,7,29,17,0,656.0,90.0,3.8,24.0,374.0,541.28,430.11
2016,7,29,17,15,618.5,84.0,3.7,23.0,324.0,479.82,383.69
2016,7,29,17,30,581.0,78.0,3.6,22.0,274.0,420.66,337.35
2016,7,29,17,45,525.5,70.5,3.5,21.5,225.0,353.59,282.46
2016,7,29,18,0,470.0,63.0,3.4,21.0,176.0,291.46,229.95
2016,7,29,18,15,395.0,52.5,3.25,20.0,132.0,223.98,172.51
2016,7,29,18,30,320.0,42.0,3.1,19.0,88.0,164.51,120.92
2016,7,29,18,45,213.0,28.5,3.0,18.5,53.5,100.64,64.04
2016,7,29,19,0,106.0,15.0,2.9,18.0,19.0,43.22,0.0
2016,7,29,19,15,53.0,7.5,2.85,17.5,9.5,15.45,0.0
2016,7,29,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,15,62.0,7.5,2.2,13.5,10.5,7.15,0.0
2016,7,30,5,30,124.0,15.0,2.2,14.0,21.0,11.82,0.0
2016,7,30,5,45,235.0,28.5,2.25,14.5,56.0,22.69,12.62
2016,7,30,6,0,346.0,42.0,2.3,15.0,91.0,32.86,22.93
2016,7,30,6,15,421.5,51.5,2.3,15.5,136.0,38.79,28.62
2016,7,30,6,30,497.0,61.0,2.3,16.0,181.0,44.41,33.82
2016,7,30,6,45,338.5,95.5,2.3,17.0,186.0,68.68,55.16
2016,7,30,7,0,180.0,130.0,2.3,18.0,191.0,101.89,83.8
2016,7,30,7,15,428.0,108.5,2.3,18.5,286.0,98.56,64.46
2016,7,30,7,30,676.0,87.0,2.3,19.0,381.0,135.84,78.33
2016,7,30,7,45,703.5,92.0,2.3,19.5,431.0,187.15,117.95
2016,7,30,8,0,731.0,97.0,2.3,20.0,481.0,245.48,166.84
2016,7,30,8,15,752.5,100.5,2.3,20.5,529.5,299.38,213.54
2016,7,30,8,30,774.0,104.0,2.3,21.0,578.0,355.21,261.49
2016,7,30,8,45,789.5,108.0,2.35,22.0,622.5,410.76,307.77
2016,7,30,9,0,805.0,112.0,2.4,23.0,667.0,467.07,353.06
2016,7,30,9,15,818.0,114.5,2.5,23.5,707.5,521.26,396.11
2016,7,30,9,30,831.0,117.0,2.6,24.0,748.0,575.41,437.79
2016,7,30,9,45,855.0,111.5,2.75,24.5,787.0,629.77,478.76
2016,7,30,10,0,879.0,106.0,2.9,25.0,826.0,682.78,517.79
2016,7,30,10,15,886.0,107.5,3.05,25.0,855.0,730.18,552.39
2016,7,30,10,30,893.0,109.0,3.2,25.0,884.0,775.91,583.89
2016,7,30,10,45,890.5,114.5,3.35,25.5,904.0,815.98,610.12
2016,7,30,11,0,888.0,120.0,3.5,26.0,924.0,853.3,634.29
2016,7,30,11,15,891.0,121.0,3.65,26.0,939.5,888.24,658.0
2016,7,30,11,30,894.0,122.0,3.8,26.0,955.0,920.53,679.9
2016,7,30,11,45,886.0,128.5,3.95,26.0,959.5,945.19,696.73
2016,7,30,12,0,878.0,135.0,4.1,26.0,964.0,966.48,711.42
2016,7,30,12,15,878.0,135.5,4.15,26.0,964.5,986.28,724.65
2016,7,30,12,30,878.0,136.0,4.2,26.0,965.0,1002.9,735.86
2016,7,30,12,45,869.0,140.5,4.3,26.0,955.0,1011.28,742.04
2016,7,30,13,0,860.0,145.0,4.4,26.0,945.0,1016.23,746.13
2016,7,30,13,15,857.0,144.0,4.4,26.0,930.5,1018.32,747.9
2016,7,30,13,30,854.0,143.0,4.4,26.0,916.0,1017.01,747.56
2016,7,30,13,45,847.5,142.0,4.4,26.0,893.5,1008.78,742.8
2016,7,30,14,0,841.0,141.0,4.4,26.0,871.0,1006.44,742.11
2016,7,30,14,15,833.5,139.5,4.4,25.5,842.0,990.05,733.59
2016,7,30,14,30,826.0,138.0,4.4,25.0,813.0,970.51,723.08
2016,7,30,14,45,821.5,133.0,4.4,25.0,779.5,946.97,708.48
2016,7,30,15,0,817.0,128.0,4.4,25.0,746.0,920.41,691.85
2016,7,30,15,15,804.5,125.0,4.3,24.5,706.0,885.88,670.56
2016,7,30,15,30,792.0,122.0,4.2,24.0,666.0,849.07,647.55
2016,7,30,15,45,785.0,114.5,4.15,24.0,623.5,809.86,621.62
2016,7,30,16,0,778.0,107.0,4.1,24.0,581.0,768.41,593.88
2016,7,30,16,15,757.0,103.0,4.05,23.5,532.5,718.0,560.43
2016,7,30,16,30,736.0,99.0,4.0,23.0,484.0,666.91,525.87
2016,7,30,16,45,718.5,91.5,3.95,22.5,435.5,616.38,490.21
2016,7,30,17,0,701.0,84.0,3.9,22.0,387.0,562.93,450.54
2016,7,30,17,15,663.5,79.0,3.8,21.0,335.5,500.47,403.05
2016,7,30,17,30,626.0,74.0,3.7,20.0,284.0,440.23,355.51
