Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,17,45,582.0,65.5,3.6,19.5,234.5,375.36,301.88
2016,7,30,18,0,538.0,57.0,3.5,19.0,185.0,314.19,249.42
2016,7,30,18,15,460.5,48.5,3.4,18.0,139.0,244.32,189.21
2016,7,30,18,30,383.0,40.0,3.3,17.0,93.0,182.62,134.79
2016,7,30,18,45,268.0,27.5,3.25,16.5,57.0,115.63,73.03
2016,7,30,19,0,153.0,15.0,3.2,16.0,21.0,46.4,0.0
2016,7,30,19,15,76.5,7.5,3.15,15.5,10.5,7.15,0.0
2016,7,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,53.5,7.5,1.85,12.5,9.5,7.15,0.0
2016,7,31,5,30,107.0,15.0,2.0,13.0,19.0,11.84,0.0
2016,7,31,5,45,214.0,29.5,2.15,13.5,53.5,23.05,12.76
2016,7,31,6,0,321.0,44.0,2.3,14.0,88.0,34.9,24.75
2016,7,31,6,15,396.0,55.0,2.25,14.5,133.0,42.08,31.63
2016,7,31,6,30,471.0,66.0,2.2,15.0,178.0,48.88,37.92
2016,7,31,6,45,523.0,74.5,2.2,16.0,227.5,53.08,41.6
2016,7,31,7,0,575.0,83.0,2.2,17.0,277.0,57.03,44.89
2016,7,31,7,15,613.5,89.5,2.15,17.5,327.5,91.33,53.7
2016,7,31,7,30,652.0,96.0,2.1,18.0,378.0,139.76,82.94
2016,7,31,7,45,676.5,102.5,2.1,18.5,427.0,190.47,122.14
2016,7,31,8,0,701.0,109.0,2.1,19.0,476.0,243.97,167.17
2016,7,31,8,15,723.5,113.5,2.1,19.5,524.0,297.81,213.66
2016,7,31,8,30,746.0,118.0,2.1,20.0,572.0,357.38,264.28
2016,7,31,8,45,754.5,125.0,2.15,20.5,614.5,411.34,309.8
2016,7,31,9,0,763.0,132.0,2.2,21.0,657.0,465.36,354.0
2016,7,31,9,15,777.0,135.5,2.25,21.5,697.5,518.89,396.41
2016,7,31,9,30,791.0,139.0,2.3,22.0,738.0,572.6,437.61
2016,7,31,9,45,772.5,157.0,2.4,23.0,765.0,619.5,471.51
2016,7,31,10,0,754.0,175.0,2.5,24.0,792.0,662.32,501.3
2016,7,31,10,15,762.5,177.5,2.6,24.0,820.5,708.2,534.85
2016,7,31,10,30,771.0,180.0,2.7,24.0,849.0,752.15,566.46
2016,7,31,10,45,767.5,188.0,2.8,24.5,868.0,790.35,592.14
2016,7,31,11,0,764.0,196.0,2.9,25.0,887.0,826.12,615.15
2016,7,31,11,15,768.0,197.5,2.95,25.0,902.0,859.77,637.49
2016,7,31,11,30,772.0,199.0,3.0,25.0,917.0,891.21,658.3
2016,7,31,11,45,766.0,205.0,3.15,25.0,922.0,915.4,674.93
2016,7,31,12,0,760.0,211.0,3.3,25.0,927.0,941.84,693.17
2016,7,31,12,15,760.0,211.5,3.35,25.0,927.5,961.16,706.04
2016,7,31,12,30,760.0,212.0,3.4,25.0,928.0,977.55,717.11
2016,7,31,12,45,816.0,174.5,3.5,25.0,938.0,1002.14,734.03
2016,7,31,13,0,872.0,137.0,3.6,25.0,948.0,1020.41,746.83
2016,7,31,13,15,868.5,136.5,3.65,25.0,932.5,1022.47,748.8
2016,7,31,13,30,865.0,136.0,3.7,25.0,917.0,1021.08,748.78
2016,7,31,13,45,851.0,139.5,3.8,25.0,892.5,1009.84,742.76
2016,7,31,14,0,837.0,143.0,3.9,25.0,868.0,1004.71,740.92
2016,7,31,14,15,829.0,141.0,3.95,24.5,838.5,987.31,732.09
2016,7,31,14,30,821.0,139.0,4.0,24.0,809.0,966.77,721.23
2016,7,31,14,45,807.5,138.0,4.05,24.0,773.0,939.08,704.12
2016,7,31,15,0,794.0,137.0,4.1,24.0,737.0,908.77,685.2
2016,7,31,15,15,780.0,134.0,4.1,23.5,696.5,873.43,663.74
2016,7,31,15,30,766.0,131.0,4.1,23.0,656.0,835.94,640.56
2016,7,31,15,45,752.5,125.5,4.15,22.5,612.0,794.24,614.27
2016,7,31,16,0,739.0,120.0,4.2,22.0,568.0,754.27,588.81
2016,7,31,16,15,716.0,115.5,4.15,21.5,519.5,703.13,554.34
2016,7,31,16,30,693.0,111.0,4.1,21.0,471.0,651.59,518.78
2016,7,31,16,45,672.5,103.0,4.05,20.5,422.5,597.69,479.48
2016,7,31,17,0,652.0,95.0,4.0,20.0,374.0,543.82,439.01
2016,7,31,17,15,612.0,88.5,3.9,19.5,323.0,480.39,389.48
2016,7,31,17,30,572.0,82.0,3.8,19.0,272.0,419.5,340.4
2016,7,31,17,45,528.0,72.0,3.7,18.5,224.0,355.71,287.41
2016,7,31,18,0,484.0,62.0,3.6,18.0,176.0,295.71,235.78
2016,7,31,18,15,405.5,51.5,3.45,17.0,131.0,226.19,175.84
2016,7,31,18,30,327.0,41.0,3.3,16.0,86.0,165.11,122.12
2016,7,31,18,45,222.0,27.5,3.15,15.5,52.0,102.91,63.79
2016,7,31,19,0,117.0,14.0,3.0,15.0,18.0,37.75,0.0
2016,7,31,19,15,58.5,7.0,2.9,14.5,9.0,6.67,0.0
2016,7,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,89.0,7.0,1.65,13.5,10.5,6.67,0.0
2016,8,1,5,30,178.0,14.0,1.8,14.0,21.0,13.34,0.0
2016,8,1,5,45,303.5,24.0,1.95,14.5,57.0,18.75,9.06
2016,8,1,6,0,429.0,34.0,2.1,15.0,93.0,25.89,16.81
2016,8,1,6,15,504.5,41.5,2.1,15.5,139.5,30.45,21.25
2016,8,1,6,30,580.0,49.0,2.1,16.0,186.0,34.8,25.3
2016,8,1,6,45,445.0,82.0,2.1,16.5,202.5,59.05,46.79
2016,8,1,7,0,310.0,115.0,2.1,17.0,219.0,86.67,70.88
2016,8,1,7,15,528.5,91.0,2.05,17.5,304.0,87.84,53.44
2016,8,1,7,30,747.0,67.0,2.0,18.0,389.0,129.94,70.95
2016,8,1,7,45,772.5,70.0,2.0,18.5,439.5,183.07,112.09
2016,8,1,8,0,798.0,73.0,2.0,19.0,490.0,238.97,159.67
2016,8,1,8,15,816.5,75.5,2.0,19.5,538.0,299.75,212.57
2016,8,1,8,30,835.0,78.0,2.0,20.0,586.0,356.84,262.18
2016,8,1,8,45,849.5,80.5,2.0,20.5,631.0,413.51,310.37
2016,8,1,9,0,864.0,83.0,2.0,21.0,676.0,470.64,357.35
2016,8,1,9,15,875.5,84.5,2.05,21.5,716.5,525.58,401.26
2016,8,1,9,30,887.0,86.0,2.1,22.0,757.0,580.15,443.4
2016,8,1,9,45,887.5,92.0,2.2,22.5,790.0,631.5,481.97
2016,8,1,10,0,888.0,98.0,2.3,23.0,823.0,680.98,518.03
2016,8,1,10,15,895.0,99.0,2.4,23.5,852.0,728.37,551.14
2016,8,1,10,30,902.0,100.0,2.5,24.0,881.0,774.04,581.16
2016,8,1,10,45,907.0,101.0,2.6,24.5,903.5,816.19,608.44
2016,8,1,11,0,912.0,102.0,2.7,25.0,926.0,856.06,633.94
2016,8,1,11,15,915.5,102.5,2.8,25.0,941.0,891.7,657.69
2016,8,1,11,30,919.0,103.0,2.9,25.0,956.0,924.6,679.6
2016,8,1,11,45,921.0,103.0,3.0,25.0,964.0,952.76,698.38
2016,8,1,12,0,923.0,103.0,3.1,25.0,972.0,977.82,715.2
2016,8,1,12,15,923.0,103.0,3.15,25.0,972.0,997.74,728.35
2016,8,1,12,30,923.0,103.0,3.2,25.0,972.0,1014.29,739.41
2016,8,1,12,45,920.5,103.5,3.3,25.5,964.0,1025.4,746.01
2016,8,1,13,0,918.0,104.0,3.4,26.0,956.0,1032.95,750.42
2016,8,1,13,15,915.0,103.5,3.5,25.5,941.0,1035.37,754.61
2016,8,1,13,30,912.0,103.0,3.6,25.0,926.0,1034.18,756.6
2016,8,1,13,45,910.0,100.5,3.7,25.0,904.0,1028.25,754.15
2016,8,1,14,0,908.0,98.0,3.8,25.0,882.0,1018.72,749.44
2016,8,1,14,15,902.0,97.0,3.85,24.5,853.5,1003.3,742.07
2016,8,1,14,30,896.0,96.0,3.9,24.0,825.0,984.53,732.52
2016,8,1,14,45,890.0,93.0,3.95,24.0,790.5,960.3,717.89
2016,8,1,15,0,884.0,90.0,4.0,24.0,756.0,932.93,701.13
2016,8,1,15,15,873.0,88.0,4.0,23.5,715.5,899.16,680.99
2016,8,1,15,30,862.0,86.0,4.0,23.0,675.0,862.89,658.92
2016,8,1,15,45,848.5,83.5,4.05,23.0,630.5,821.62,632.06
2016,8,1,16,0,835.0,81.0,4.1,23.0,586.0,778.47,603.53
2016,8,1,16,15,816.5,78.5,4.1,22.0,537.5,729.81,572.63
2016,8,1,16,30,798.0,76.0,4.1,21.0,489.0,685.26,544.02
2016,8,1,16,45,772.5,72.5,4.1,20.5,438.5,628.61,504.49
2016,8,1,17,0,747.0,69.0,4.1,20.0,388.0,572.21,462.38
2016,8,1,17,15,712.5,65.0,4.0,19.0,336.5,510.46,414.9
2016,8,1,17,30,678.0,61.0,3.9,18.0,285.0,450.52,366.97
2016,8,1,17,45,627.5,55.5,3.85,17.5,234.5,383.18,310.61
2016,8,1,18,0,577.0,50.0,3.8,17.0,184.0,322.13,257.4
2016,8,1,18,15,499.0,42.5,3.7,16.5,137.5,251.27,195.09
2016,8,1,18,30,421.0,35.0,3.6,16.0,91.0,188.74,138.77
2016,8,1,18,45,292.5,24.0,3.5,15.5,55.0,117.03,70.25
2016,8,1,19,0,164.0,13.0,3.4,15.0,19.0,46.38,0.0
2016,8,1,19,15,82.0,6.5,3.3,14.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,5,15,80.0,7.0,2.0,12.5,10.0,6.67,0.0
2016,8,2,5,30,160.0,14.0,2.2,13.0,20.0,13.34,0.0
2016,8,2,5,45,292.0,25.0,2.4,13.5,56.5,19.77,9.65
2016,8,2,6,0,424.0,36.0,2.6,14.0,93.0,27.79,18.5
2016,8,2,6,15,504.0,43.5,2.6,14.5,140.5,32.26,22.92
2016,8,2,6,30,584.0,51.0,2.6,15.0,188.0,36.53,26.94
2016,8,2,6,45,639.0,56.0,2.6,15.5,240.0,42.28,32.11
2016,8,2,7,0,694.0,61.0,2.6,16.0,292.0,44.5,34.0
2016,8,2,7,15,730.0,65.5,2.6,16.5,345.0,80.64,42.38
2016,8,2,7,30,766.0,70.0,2.6,17.0,398.0,133.69,73.68
2016,8,2,7,45,794.0,72.5,2.6,17.5,450.5,188.02,115.74
2016,8,2,8,0,822.0,75.0,2.6,18.0,503.0,245.41,164.76
2016,8,2,8,15,842.0,78.0,2.6,18.5,553.0,308.5,219.96
2016,8,2,8,30,862.0,81.0,2.6,19.0,603.0,368.11,272.04
2016,8,2,8,45,877.5,83.0,2.6,19.5,649.5,426.38,321.99
2016,8,2,9,0,893.0,85.0,2.6,20.0,696.0,485.18,370.78
2016,8,2,9,15,904.5,87.0,2.6,20.5,738.0,542.21,416.59
2016,8,2,9,30,916.0,89.0,2.6,21.0,780.0,598.84,460.46
2016,8,2,9,45,919.5,93.5,2.65,21.5,815.0,652.19,500.6
2016,8,2,10,0,923.0,98.0,2.7,22.0,850.0,703.88,538.27
2016,8,2,10,15,930.0,99.0,2.75,22.0,880.0,752.92,573.39
2016,8,2,10,30,937.0,100.0,2.8,22.0,910.0,800.14,605.44
2016,8,2,10,45,939.5,102.5,2.85,22.5,932.0,843.2,633.13
2016,8,2,11,0,942.0,105.0,2.9,23.0,954.0,883.71,658.79
2016,8,2,11,15,945.0,106.0,2.95,23.0,970.0,920.48,683.04
2016,8,2,11,30,948.0,107.0,3.0,23.0,986.0,954.4,705.31
2016,8,2,11,45,947.5,108.5,3.05,23.5,993.0,982.59,722.36
2016,8,2,12,0,947.0,110.0,3.1,24.0,1000.0,1007.48,737.24
2016,8,2,12,15,947.0,110.0,3.15,24.0,1000.0,1027.98,750.74
2016,8,2,12,30,947.0,110.0,3.2,24.0,1000.0,1045.0,762.09
2016,8,2,12,45,942.5,111.5,3.25,24.5,991.0,1055.53,767.87
2016,8,2,13,0,938.0,113.0,3.3,25.0,982.0,1062.38,771.43
2016,8,2,13,15,934.5,112.5,3.35,25.0,966.0,1064.49,773.59
2016,8,2,13,30,931.0,112.0,3.4,25.0,950.0,1062.89,773.53
2016,8,2,13,45,925.0,111.0,3.45,25.0,926.0,1054.57,769.27
2016,8,2,14,0,919.0,110.0,3.5,25.0,902.0,1042.65,762.82
2016,8,2,14,15,911.5,109.0,3.5,24.5,872.0,1025.72,754.31
2016,8,2,14,30,904.0,108.0,3.5,24.0,842.0,1005.43,743.65
2016,8,2,14,45,897.0,104.5,3.5,24.0,806.0,979.63,727.91
2016,8,2,15,0,890.0,101.0,3.5,24.0,770.0,950.69,710.09
2016,8,2,15,15,877.5,99.0,3.5,23.5,728.0,915.46,689.3
2016,8,2,15,30,865.0,97.0,3.5,23.0,686.0,877.78,666.62
2016,8,2,15,45,850.0,94.0,3.5,23.0,639.5,834.61,638.57
2016,8,2,16,0,835.0,91.0,3.5,23.0,593.0,795.62,613.18
2016,8,2,16,15,814.0,88.0,3.45,22.5,543.5,744.07,579.34
2016,8,2,16,30,793.0,85.0,3.4,22.0,494.0,691.72,544.3
2016,8,2,16,45,764.0,81.0,3.4,21.5,441.5,632.2,503.11
2016,8,2,17,0,735.0,77.0,3.4,21.0,389.0,573.24,459.38
2016,8,2,17,15,696.5,72.5,3.35,20.5,336.5,508.97,409.82
2016,8,2,17,30,658.0,68.0,3.3,20.0,284.0,449.16,361.91
2016,8,2,17,45,600.0,62.0,3.25,19.5,232.0,378.68,303.81
2016,8,2,18,0,542.0,56.0,3.2,19.0,180.0,313.34,247.96
2016,8,2,18,15,457.5,47.0,3.15,18.0,133.5,240.18,185.11
2016,8,2,18,30,373.0,38.0,3.1,17.0,87.0,176.09,128.67
2016,8,2,18,45,235.0,25.5,3.1,16.5,51.5,102.44,59.06
2016,8,2,19,0,97.0,13.0,3.1,16.0,16.0,32.36,0.0
2016,8,2,19,15,48.5,6.5,3.15,15.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,48.5,7.0,2.05,12.5,8.5,0.0,0.0
2016,8,3,5,30,97.0,14.0,2.2,13.0,17.0,13.34,0.0
2016,8,3,5,45,228.5,27.0,2.4,14.0,52.5,21.77,10.82
2016,8,3,6,0,360.0,40.0,2.6,15.0,88.0,31.58,21.63
2016,8,3,6,15,444.0,49.5,2.55,15.0,135.0,37.58,27.53
2016,8,3,6,30,528.0,59.0,2.5,15.0,182.0,43.28,32.92
2016,8,3,6,45,586.5,65.5,2.45,15.5,233.5,46.13,35.52
2016,8,3,7,0,645.0,72.0,2.4,16.0,285.0,48.85,37.86
2016,8,3,7,15,684.0,77.5,2.35,16.5,338.0,83.08,46.02
2016,8,3,7,30,723.0,83.0,2.3,17.0,391.0,134.95,76.6
2016,8,3,7,45,751.5,87.0,2.25,18.0,443.0,192.58,120.91
2016,8,3,8,0,780.0,91.0,2.2,19.0,495.0,248.98,168.18
2016,8,3,8,15,801.0,94.5,2.2,19.5,544.5,305.79,217.67
2016,8,3,8,30,822.0,98.0,2.2,20.0,594.0,364.43,268.29
2016,8,3,8,45,837.0,101.5,2.2,20.5,640.0,422.26,317.23
2016,8,3,9,0,852.0,105.0,2.2,21.0,686.0,480.71,365.08
2016,8,3,9,15,864.5,107.0,2.2,21.5,728.0,539.29,411.35
2016,8,3,9,30,877.0,109.0,2.2,22.0,770.0,594.64,453.69
2016,8,3,9,45,890.0,109.0,2.25,22.5,806.5,647.99,493.46
2016,8,3,10,0,903.0,109.0,2.3,23.0,843.0,700.59,531.5
2016,8,3,10,15,910.0,110.5,2.4,23.5,873.0,749.33,565.66
2016,8,3,10,30,917.0,112.0,2.5,24.0,903.0,796.3,596.36
2016,8,3,10,45,909.5,121.0,2.6,24.5,922.0,836.87,622.38
2016,8,3,11,0,902.0,130.0,2.7,25.0,941.0,874.25,646.06
2016,8,3,11,15,905.5,130.5,2.85,25.0,956.5,909.86,670.09
2016,8,3,11,30,909.0,131.0,3.0,25.0,972.0,942.77,692.3
2016,8,3,11,45,901.5,137.5,3.15,25.0,977.0,968.47,709.8
2016,8,3,12,0,894.0,144.0,3.3,25.0,982.0,990.73,725.15
2016,8,3,12,15,894.0,144.0,3.45,25.0,982.0,1010.51,738.97
2016,8,3,12,30,894.0,144.0,3.6,25.0,982.0,1027.01,750.76
2016,8,3,12,45,895.5,141.5,3.75,25.0,975.0,1039.16,759.83
2016,8,3,13,0,897.0,139.0,3.9,25.0,968.0,1047.85,766.78
2016,8,3,13,15,893.5,138.0,4.0,24.5,952.5,1049.5,770.43
2016,8,3,13,30,890.0,137.0,4.1,24.0,937.0,1047.59,771.92
2016,8,3,13,45,882.0,137.5,4.2,24.0,913.0,1039.16,767.72
2016,8,3,14,0,874.0,138.0,4.3,24.0,889.0,1027.32,761.38
2016,8,3,14,15,866.0,136.0,4.35,23.5,859.0,1009.54,752.34
2016,8,3,14,30,858.0,134.0,4.4,23.0,829.0,997.3,747.09
2016,8,3,14,45,856.0,127.5,4.45,23.0,795.0,973.71,732.71
2016,8,3,15,0,854.0,121.0,4.5,23.0,761.0,946.82,716.2
2016,8,3,15,15,840.5,118.5,4.45,22.5,719.0,910.82,694.05
2016,8,3,15,30,827.0,116.0,4.4,22.0,677.0,872.46,670.19
2016,8,3,15,45,824.0,107.5,4.35,21.5,634.0,834.12,646.06
2016,8,3,16,0,821.0,99.0,4.3,21.0,591.0,793.13,619.7
2016,8,3,16,15,799.0,95.0,4.2,20.0,540.5,740.12,585.09
2016,8,3,16,30,777.0,91.0,4.1,19.0,490.0,686.42,549.19
2016,8,3,16,45,760.0,84.0,4.05,18.5,440.0,632.36,510.91
2016,8,3,17,0,743.0,77.0,4.0,18.0,390.0,577.8,469.73
2016,8,3,17,15,704.5,72.0,3.85,17.5,337.0,512.55,418.34
2016,8,3,17,30,666.0,67.0,3.7,17.0,284.0,451.74,368.69
2016,8,3,17,45,618.0,60.0,3.6,16.5,233.0,384.56,312.26
2016,8,3,18,0,570.0,53.0,3.5,16.0,182.0,321.48,257.22
2016,8,3,18,15,485.5,44.5,3.35,15.5,134.5,247.45,192.18
2016,8,3,18,30,401.0,36.0,3.2,15.0,87.0,182.51,133.76
2016,8,3,18,45,261.5,24.0,3.1,14.5,51.5,106.89,59.17
2016,8,3,19,0,122.0,12.0,3.0,14.0,16.0,36.39,0.0
2016,8,3,19,15,61.0,6.0,2.95,13.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,5,15,64.5,6.5,2.35,12.5,8.5,0.0,0.0
2016,8,4,5,30,129.0,13.0,2.5,13.0,17.0,12.39,0.0
2016,8,4,5,45,267.0,24.5,2.7,13.5,53.0,19.51,8.77
2016,8,4,6,0,405.0,36.0,2.9,14.0,89.0,28.01,18.6
2016,8,4,6,15,487.0,44.5,2.9,14.0,136.5,33.32,23.87
2016,8,4,6,30,569.0,53.0,2.9,14.0,184.0,38.38,28.68
2016,8,4,6,45,435.0,83.5,2.9,14.5,198.0,60.39,48.35
2016,8,4,7,0,301.0,114.0,2.9,15.0,212.0,86.02,70.9
2016,8,4,7,15,204.5,143.5,2.9,15.5,215.5,117.44,88.09
2016,8,4,7,30,108.0,173.0,2.9,16.0,219.0,150.5,115.8
2016,8,4,7,45,191.5,190.5,2.95,16.5,285.0,188.04,142.04
2016,8,4,8,0,275.0,208.0,3.0,17.0,351.0,230.95,173.8
2016,8,4,8,15,560.5,146.5,3.05,17.0,472.5,277.83,204.97
2016,8,4,8,30,846.0,85.0,3.1,17.0,594.0,365.0,272.56
2016,8,4,8,45,858.5,88.0,3.15,17.5,639.0,422.21,322.26
2016,8,4,9,0,871.0,91.0,3.2,18.0,684.0,479.66,370.75
2016,8,4,9,15,882.0,93.0,3.25,18.5,725.0,535.44,416.41
2016,8,4,9,30,893.0,95.0,3.3,19.0,766.0,590.78,460.22
2016,8,4,9,45,898.0,98.5,3.4,19.5,800.5,643.14,500.54
2016,8,4,10,0,903.0,102.0,3.5,20.0,835.0,694.01,538.6
2016,8,4,10,15,909.5,103.0,3.55,20.0,864.0,741.92,573.88
2016,8,4,10,30,916.0,104.0,3.6,20.0,893.0,788.0,605.89
2016,8,4,10,45,915.0,108.5,3.65,20.5,913.5,829.46,633.16
2016,8,4,11,0,914.0,113.0,3.7,21.0,934.0,868.18,658.26
2016,8,4,11,15,916.5,113.5,3.75,21.0,948.5,903.22,681.91
2016,8,4,11,30,919.0,114.0,3.8,21.0,963.0,935.44,703.59
2016,8,4,11,45,916.5,116.5,3.85,21.0,969.5,962.08,721.46
2016,8,4,12,0,914.0,119.0,3.9,21.0,976.0,985.42,737.18
2016,8,4,12,15,914.0,119.0,3.95,20.5,975.5,1005.36,752.12
2016,8,4,12,30,914.0,119.0,4.0,20.0,975.0,1021.92,764.95
2016,8,4,12,45,906.5,122.5,4.1,20.0,965.0,1031.15,771.86
2016,8,4,13,0,899.0,126.0,4.2,20.0,955.0,1036.79,776.55
2016,8,4,13,15,895.5,125.0,4.3,19.5,939.5,1038.29,780.09
2016,8,4,13,30,892.0,124.0,4.4,19.0,924.0,1036.21,781.35
2016,8,4,13,45,888.5,122.0,4.5,19.0,901.5,1029.53,778.54
2016,8,4,14,0,885.0,120.0,4.6,19.0,879.0,1019.33,773.43
2016,8,4,14,15,878.0,118.0,4.6,18.5,849.5,1002.2,764.26
2016,8,4,14,30,871.0,116.0,4.6,18.0,820.0,981.79,752.89
2016,8,4,14,45,868.5,110.5,4.6,18.0,786.0,958.7,738.22
2016,8,4,15,0,866.0,105.0,4.6,18.0,752.0,932.33,721.29
2016,8,4,15,15,854.0,102.5,4.55,17.5,711.0,897.54,699.35
2016,8,4,15,30,842.0,100.0,4.5,17.0,670.0,860.34,675.53
2016,8,4,15,45,835.0,94.0,4.45,17.0,626.5,827.56,653.45
2016,8,4,16,0,828.0,88.0,4.4,17.0,583.0,785.64,624.5
2016,8,4,16,15,808.0,85.0,4.35,16.5,533.5,735.05,589.97
2016,8,4,16,30,788.0,82.0,4.3,16.0,484.0,683.59,554.17
2016,8,4,16,45,767.0,76.5,4.25,16.0,434.0,627.97,513.36
2016,8,4,17,0,746.0,71.0,4.2,16.0,384.0,572.21,469.66
2016,8,4,17,15,709.5,66.5,4.1,15.5,331.5,508.62,419.05
2016,8,4,17,30,673.0,62.0,4.0,15.0,279.0,447.04,368.29
2016,8,4,17,45,622.5,56.0,3.9,14.5,228.0,381.38,312.32
2016,8,4,18,0,572.0,50.0,3.8,14.0,177.0,318.24,256.56
2016,8,4,18,15,489.0,42.0,3.65,13.5,130.5,245.37,191.75
2016,8,4,18,30,406.0,34.0,3.5,13.0,84.0,181.47,133.4
2016,8,4,18,45,265.0,22.5,3.4,13.0,49.0,105.23,54.89
2016,8,4,19,0,124.0,11.0,3.3,13.0,14.0,35.67,0.0
2016,8,4,19,15,62.0,5.5,3.3,12.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,5,15,54.0,6.0,2.7,13.0,7.5,0.0,0.0
2016,8,5,5,30,108.0,12.0,2.8,13.0,15.0,11.44,0.0
2016,8,5,5,45,245.0,25.0,2.9,13.5,50.5,20.1,8.75
2016,8,5,6,0,382.0,38.0,3.0,14.0,86.0,30.0,20.26
2016,8,5,6,15,466.5,46.5,3.0,14.0,133.5,35.18,25.49
2016,8,5,6,30,551.0,55.0,3.0,14.0,181.0,40.15,30.24
2016,8,5,6,45,608.0,61.5,3.0,14.5,232.5,43.16,33.01
2016,8,5,7,0,665.0,68.0,3.0,15.0,284.0,46.03,35.51
2016,8,5,7,15,703.0,72.5,2.9,15.5,337.0,83.05,46.39
2016,8,5,7,30,741.0,77.0,2.8,16.0,390.0,134.8,76.26
2016,8,5,7,45,770.0,80.5,2.75,16.5,442.5,188.79,117.82
2016,8,5,8,0,799.0,84.0,2.7,17.0,495.0,246.03,166.59
2016,8,5,8,15,819.0,87.0,2.65,17.0,544.5,303.31,217.61
2016,8,5,8,30,839.0,90.0,2.6,17.0,594.0,362.27,269.87
2016,8,5,8,45,856.0,92.0,2.55,17.5,640.5,424.24,322.84
2016,8,5,9,0,873.0,94.0,2.5,18.0,687.0,482.82,371.58
2016,8,5,9,15,884.5,96.0,2.45,18.5,728.5,539.05,416.88
2016,8,5,9,30,896.0,98.0,2.4,19.0,770.0,594.89,460.21
2016,8,5,9,45,895.0,105.5,2.4,19.5,803.5,647.46,499.65
2016,8,5,10,0,894.0,113.0,2.4,20.0,837.0,697.98,536.29
2016,8,5,10,15,901.0,114.5,2.45,20.5,866.5,746.44,570.62
2016,8,5,10,30,908.0,116.0,2.5,21.0,896.0,793.15,601.26
2016,8,5,10,45,914.0,116.0,2.55,21.5,919.0,835.7,628.63
2016,8,5,11,0,920.0,116.0,2.6,22.0,942.0,875.99,654.19
2016,8,5,11,15,923.5,117.0,2.65,22.0,957.0,912.63,678.36
2016,8,5,11,30,927.0,118.0,2.7,22.0,972.0,946.5,700.62
2016,8,5,11,45,928.5,118.0,2.75,22.5,980.0,974.64,717.68
2016,8,5,12,0,930.0,118.0,2.8,23.0,988.0,999.61,732.65
2016,8,5,12,15,929.5,118.0,2.9,23.0,987.5,1019.38,746.15
2016,8,5,12,30,929.0,118.0,3.0,23.0,987.0,1035.7,757.54
2016,8,5,12,45,928.0,117.5,3.1,23.0,979.0,1047.5,766.14
2016,8,5,13,0,927.0,117.0,3.2,23.0,971.0,1055.69,772.55
2016,8,5,13,15,923.5,116.0,3.3,23.0,955.0,1057.2,774.76
2016,8,5,13,30,920.0,115.0,3.4,23.0,939.0,1055.03,774.75
2016,8,5,13,45,913.0,115.0,3.5,23.0,915.0,1046.74,770.87
2016,8,5,14,0,906.0,115.0,3.6,23.0,891.0,1034.9,764.77
2016,8,5,14,15,898.5,113.5,3.65,22.5,860.5,1017.51,756.18
2016,8,5,14,30,891.0,112.0,3.7,22.0,830.0,996.77,745.4
2016,8,5,14,45,879.5,111.0,3.8,22.0,793.0,969.57,729.13
2016,8,5,15,0,868.0,110.0,3.9,22.0,756.0,939.5,710.84
2016,8,5,15,15,854.5,107.5,3.9,21.5,714.0,903.29,688.95
2016,8,5,15,30,841.0,105.0,3.9,21.0,672.0,871.68,670.09
2016,8,5,15,45,821.0,103.0,3.95,21.0,625.0,825.74,639.79
2016,8,5,16,0,801.0,101.0,4.0,21.0,578.0,778.36,608.11
2016,8,5,16,15,778.0,97.5,3.95,20.5,528.0,725.82,572.89
2016,8,5,16,30,755.0,94.0,3.9,20.0,478.0,672.7,536.52
2016,8,5,16,45,719.5,91.0,3.85,19.5,425.0,613.93,494.07
2016,8,5,17,0,684.0,88.0,3.8,19.0,372.0,553.94,448.55
2016,8,5,17,15,642.0,82.0,3.65,18.0,319.5,488.3,397.72
2016,8,5,17,30,600.0,76.0,3.5,17.0,267.0,425.38,347.16
2016,8,5,17,45,532.5,69.0,3.4,16.5,215.5,352.06,285.84
2016,8,5,18,0,465.0,62.0,3.3,16.0,164.0,284.93,227.88
2016,8,5,18,15,376.5,50.5,3.15,15.5,119.0,211.92,164.33
2016,8,5,18,30,288.0,39.0,3.0,15.0,74.0,147.82,107.56
2016,8,5,18,45,164.0,24.0,2.9,14.5,42.0,78.7,36.88
2016,8,5,19,0,40.0,9.0,2.8,14.0,10.0,16.64,0.0
2016,8,5,19,15,20.0,4.5,2.7,13.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,29.5,5.5,2.75,12.0,6.5,0.0,0.0
2016,8,6,5,30,59.0,11.0,2.8,12.0,13.0,10.48,0.0
2016,8,6,5,45,187.5,25.5,2.85,12.5,46.5,20.03,8.22
2016,8,6,6,0,316.0,40.0,2.9,13.0,80.0,32.0,22.02
2016,8,6,6,15,403.0,50.5,2.9,13.5,126.0,38.87,28.77
2016,8,6,6,30,490.0,61.0,2.9,14.0,172.0,45.39,34.89
2016,8,6,6,45,245.0,81.5,2.9,14.5,137.0,63.47,51.06
2016,8,6,7,0,0.0,102.0,2.9,15.0,102.0,90.33,74.7
2016,8,6,7,15,37.5,135.0,2.9,15.0,151.0,114.53,90.35
2016,8,6,7,30,75.0,168.0,2.9,15.0,200.0,148.1,115.71
2016,8,6,7,45,98.0,193.5,2.9,15.5,240.5,179.18,139.42
2016,8,6,8,0,121.0,219.0,2.9,16.0,281.0,209.15,162.58
2016,8,6,8,15,184.0,238.5,2.95,16.5,343.5,253.44,196.36
2016,8,6,8,30,247.0,258.0,3.0,17.0,406.0,301.58,233.75
2016,8,6,8,45,542.0,182.0,3.05,17.5,539.0,370.9,285.86
2016,8,6,9,0,837.0,106.0,3.1,18.0,672.0,473.77,366.39
2016,8,6,9,15,849.5,108.0,3.15,18.0,713.5,531.62,413.95
2016,8,6,9,30,862.0,110.0,3.2,18.0,755.0,586.36,458.12
2016,8,6,9,45,869.5,113.0,3.25,18.5,790.0,638.47,498.17
2016,8,6,10,0,877.0,116.0,3.3,19.0,825.0,689.37,536.15
2016,8,6,10,15,884.0,117.5,3.4,19.0,854.5,737.12,572.14
2016,8,6,10,30,891.0,119.0,3.5,19.0,884.0,783.16,604.44
2016,8,6,10,45,896.5,120.0,3.6,19.5,906.5,825.63,632.79
2016,8,6,11,0,902.0,121.0,3.7,20.0,929.0,865.86,659.31
2016,8,6,11,15,905.5,122.0,3.75,20.0,944.0,901.96,683.79
2016,8,6,11,30,909.0,123.0,3.8,20.0,959.0,935.33,706.35
2016,8,6,11,45,910.5,123.0,3.9,20.5,966.5,963.04,723.93
2016,8,6,12,0,912.0,123.0,4.0,21.0,974.0,987.64,739.41
2016,8,6,12,15,912.5,123.0,4.05,20.5,974.0,1008.06,754.69
2016,8,6,12,30,913.0,123.0,4.1,20.0,974.0,1025.13,767.86
2016,8,6,12,45,907.0,125.5,4.2,20.0,965.0,1034.83,775.1
2016,8,6,13,0,901.0,128.0,4.3,20.0,956.0,1040.96,780.1
2016,8,6,13,15,898.5,127.0,4.3,20.0,941.0,1043.45,782.19
2016,8,6,13,30,896.0,126.0,4.3,20.0,926.0,1042.34,782.02
2016,8,6,13,45,893.5,123.0,4.35,20.0,904.0,1035.56,778.5
2016,8,6,14,0,891.0,120.0,4.4,20.0,882.0,1025.19,772.71
2016,8,6,14,15,884.5,118.5,4.45,19.5,852.5,1008.95,764.65
2016,8,6,14,30,878.0,117.0,4.5,19.0,823.0,989.39,754.46
2016,8,6,14,45,871.5,113.5,4.55,19.0,788.0,964.45,739.07
2016,8,6,15,0,865.0,110.0,4.6,19.0,753.0,936.43,721.51
2016,8,6,15,15,853.0,108.0,4.6,18.5,712.0,902.16,700.46
2016,8,6,15,30,841.0,106.0,4.6,18.0,671.0,872.47,682.52
2016,8,6,15,45,829.0,101.5,4.6,18.0,625.5,830.37,654.08
2016,8,6,16,0,817.0,97.0,4.6,18.0,580.0,786.27,623.94
2016,8,6,16,15,796.0,93.5,4.55,17.5,530.5,734.61,588.66
2016,8,6,16,30,775.0,90.0,4.5,17.0,481.0,682.18,552.14
2016,8,6,16,45,751.0,84.5,4.5,16.5,430.0,624.97,510.78
2016,8,6,17,0,727.0,79.0,4.5,16.0,379.0,567.89,466.98
2016,8,6,17,15,687.5,73.5,4.4,15.5,326.0,504.5,416.18
2016,8,6,17,30,648.0,68.0,4.3,15.0,273.0,441.3,363.86
2016,8,6,17,45,592.0,61.0,4.2,14.5,222.0,371.19,304.12
2016,8,6,18,0,536.0,54.0,4.1,14.0,171.0,306.08,246.64
2016,8,6,18,15,445.0,45.0,3.95,13.5,124.0,231.14,180.25
2016,8,6,18,30,354.0,36.0,3.8,13.0,77.0,166.07,121.08
2016,8,6,18,45,208.0,22.5,3.65,13.0,44.0,88.45,36.95
2016,8,6,19,0,62.0,9.0,3.5,13.0,11.0,20.99,0.0
2016,8,6,19,15,31.0,4.5,3.45,12.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,5,15,53.0,5.5,3.25,12.0,7.0,0.0,0.0
2016,8,7,5,30,106.0,11.0,3.3,12.0,14.0,10.48,0.0
2016,8,7,5,45,255.0,23.0,3.4,12.5,49.5,18.43,6.51
2016,8,7,6,0,404.0,35.0,3.5,13.0,85.0,27.47,18.05
2016,8,7,6,15,491.0,43.0,3.5,13.5,132.5,32.36,23.0
2016,8,7,6,30,578.0,51.0,3.5,14.0,180.0,37.05,27.46
2016,8,7,6,45,636.5,56.5,3.5,14.5,232.5,39.44,29.68
2016,8,7,7,0,695.0,62.0,3.5,15.0,285.0,45.85,35.35
2016,8,7,7,15,732.0,66.0,3.45,15.0,338.5,77.37,41.66
2016,8,7,7,30,769.0,70.0,3.4,15.0,392.0,130.4,71.96
2016,8,7,7,45,798.5,72.5,3.4,15.5,445.0,185.38,114.35
2016,8,7,8,0,828.0,75.0,3.4,16.0,498.0,243.62,164.38
2016,8,7,8,15,847.5,78.0,3.35,16.5,548.0,307.1,220.6
2016,8,7,8,30,867.0,81.0,3.3,17.0,598.0,367.17,273.8
2016,8,7,8,45,884.0,82.0,3.3,17.5,645.0,425.74,324.83
2016,8,7,9,0,901.0,83.0,3.3,18.0,692.0,484.98,374.83
2016,8,7,9,15,912.0,85.0,3.3,18.5,734.0,542.47,421.85
2016,8,7,9,30,923.0,87.0,3.3,19.0,776.0,599.48,466.86
2016,8,7,9,45,926.0,91.5,3.3,19.5,810.5,653.16,507.82
2016,8,7,10,0,929.0,96.0,3.3,20.0,845.0,705.1,546.17
2016,8,7,10,15,935.5,97.0,3.3,20.0,875.0,754.28,581.75
2016,8,7,10,30,942.0,98.0,3.3,20.0,905.0,801.56,614.12
2016,8,7,10,45,948.0,98.0,3.35,20.5,928.0,845.38,642.79
2016,8,7,11,0,954.0,98.0,3.4,21.0,951.0,886.83,669.5
2016,8,7,11,15,957.0,99.0,3.45,21.0,966.5,924.1,694.45
2016,8,7,11,30,960.0,100.0,3.5,21.0,982.0,958.45,717.35
2016,8,7,11,45,962.5,99.5,3.55,21.5,990.0,987.77,735.42
2016,8,7,12,0,965.0,99.0,3.6,22.0,998.0,1013.82,751.28
2016,8,7,12,15,965.5,98.5,3.6,22.0,998.0,1034.55,764.74
2016,8,7,12,30,966.0,98.0,3.6,22.0,998.0,1051.71,775.95
2016,8,7,12,45,964.0,98.5,3.65,22.0,990.0,1063.77,784.31
2016,8,7,13,0,962.0,99.0,3.7,22.0,982.0,1072.07,790.38
2016,8,7,13,15,959.5,98.5,3.7,22.0,966.0,1075.03,792.72
2016,8,7,13,30,957.0,98.0,3.7,22.0,950.0,1074.18,792.74
2016,8,7,13,45,955.5,95.5,3.75,22.0,928.0,1068.36,790.05
2016,8,7,14,0,954.0,93.0,3.8,22.0,906.0,1058.73,785.01
2016,8,7,14,15,948.0,91.5,3.8,21.5,875.5,1041.98,776.51
2016,8,7,14,30,942.0,90.0,3.8,21.0,845.0,1021.67,765.73
2016,8,7,14,45,935.0,88.0,3.8,21.0,809.0,996.41,750.18
2016,8,7,15,0,928.0,86.0,3.8,21.0,773.0,967.89,732.45
2016,8,7,15,15,917.0,84.0,3.75,20.5,731.0,932.65,711.13
2016,8,7,15,30,906.0,82.0,3.7,20.0,689.0,894.74,687.8
2016,8,7,15,45,891.5,80.0,3.65,20.0,642.0,851.43,659.13
2016,8,7,16,0,877.0,78.0,3.6,20.0,595.0,806.17,628.8
2016,8,7,16,15,857.5,75.5,3.5,19.5,544.5,754.8,594.58
2016,8,7,16,30,838.0,73.0,3.4,19.0,494.0,702.45,559.01
2016,8,7,16,45,810.5,69.5,3.35,18.5,441.0,647.49,520.87
2016,8,7,17,0,783.0,66.0,3.3,18.0,388.0,587.79,476.16
2016,8,7,17,15,745.5,62.0,3.15,17.5,334.0,522.34,424.77
2016,8,7,17,30,708.0,58.0,3.0,17.0,280.0,458.96,373.12
2016,8,7,17,45,650.0,53.0,2.9,16.5,227.0,386.98,312.74
2016,8,7,18,0,592.0,48.0,2.8,16.0,174.0,322.39,256.22
2016,8,7,18,15,501.5,40.0,2.6,15.5,126.5,245.88,188.99
2016,8,7,18,30,411.0,32.0,2.4,15.0,79.0,179.28,128.29
2016,8,7,18,45,205.5,16.0,2.25,14.5,39.5,79.64,26.36
2016,8,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,56.5,5.0,2.1,12.5,6.5,0.0,0.0
2016,8,8,5,30,113.0,10.0,2.3,13.0,13.0,9.53,0.0
2016,8,8,5,45,263.5,21.0,2.55,13.5,47.5,16.65,4.65
2016,8,8,6,0,414.0,32.0,2.8,14.0,82.0,24.83,15.65
2016,8,8,6,15,499.0,39.5,2.75,14.5,129.0,29.43,20.31
2016,8,8,6,30,584.0,47.0,2.7,15.0,176.0,33.84,24.49
2016,8,8,6,45,635.0,53.0,2.65,15.5,227.0,40.26,30.29
2016,8,8,7,0,686.0,59.0,2.6,16.0,278.0,43.39,33.02
2016,8,8,7,15,465.0,110.5,2.55,16.5,271.0,97.36,65.09
2016,8,8,7,30,244.0,162.0,2.5,17.0,264.0,150.62,109.89
2016,8,8,7,45,528.5,118.0,2.5,17.5,375.5,175.28,116.62
2016,8,8,8,0,813.0,74.0,2.5,18.0,487.0,238.89,159.52
2016,8,8,8,15,832.5,77.0,2.5,18.5,536.5,301.51,214.33
2016,8,8,8,30,852.0,80.0,2.5,19.0,586.0,360.74,266.19
2016,8,8,8,45,866.5,82.0,2.55,19.5,632.0,418.39,315.86
2016,8,8,9,0,881.0,84.0,2.6,20.0,678.0,476.46,364.35
2016,8,8,9,15,892.5,86.0,2.65,20.0,719.5,533.19,411.01
2016,8,8,9,30,904.0,88.0,2.7,20.0,761.0,589.51,455.96
2016,8,8,9,45,909.5,91.0,2.8,20.5,796.0,642.44,496.37
2016,8,8,10,0,915.0,94.0,2.9,21.0,831.0,693.87,534.5
2016,8,8,10,15,922.0,95.5,2.95,21.0,860.5,743.25,570.2
2016,8,8,10,30,929.0,97.0,3.0,21.0,890.0,790.82,602.82
2016,8,8,10,45,934.0,98.0,3.15,21.5,913.0,834.31,631.68
2016,8,8,11,0,939.0,99.0,3.3,22.0,936.0,875.4,658.66
2016,8,8,11,15,942.0,99.5,3.4,22.0,951.5,911.7,683.21
2016,8,8,11,30,945.0,100.0,3.5,22.0,967.0,945.11,705.77
2016,8,8,11,45,946.0,100.5,3.65,22.5,974.5,973.64,723.99
2016,8,8,12,0,947.0,101.0,3.8,23.0,982.0,998.9,740.02
2016,8,8,12,15,947.5,101.0,3.9,23.0,982.0,1019.79,754.32
2016,8,8,12,30,948.0,101.0,4.0,23.0,982.0,1037.18,766.42
2016,8,8,12,45,946.5,101.0,4.15,23.0,974.0,1049.0,775.3
2016,8,8,13,0,945.0,101.0,4.3,23.0,966.0,1057.13,781.89
2016,8,8,13,15,942.5,100.5,4.35,22.5,950.5,1059.99,786.04
2016,8,8,13,30,940.0,100.0,4.4,22.0,935.0,1059.1,787.88
2016,8,8,13,45,936.5,98.5,4.45,22.0,912.5,1052.4,784.46
2016,8,8,14,0,933.0,97.0,4.5,22.0,890.0,1041.98,778.8
2016,8,8,14,15,927.0,95.5,4.5,21.5,860.0,1025.45,770.32
2016,8,8,14,30,921.0,94.0,4.5,21.0,830.0,1005.44,759.56
2016,8,8,14,45,913.5,92.0,4.55,21.0,794.0,980.07,744.12
2016,8,8,15,0,906.0,90.0,4.6,21.0,758.0,951.54,726.48
2016,8,8,15,15,894.5,88.0,4.55,20.5,716.5,916.4,704.76
2016,8,8,15,30,883.0,86.0,4.5,20.0,675.0,878.68,681.07
2016,8,8,15,45,869.0,83.0,4.45,20.0,628.5,835.36,651.83
2016,8,8,16,0,855.0,80.0,4.4,20.0,582.0,790.1,620.94
2016,8,8,16,15,835.0,77.5,4.3,19.5,532.0,739.16,586.44
2016,8,8,16,30,815.0,75.0,4.2,19.0,482.0,692.48,554.62
2016,8,8,16,45,790.0,70.5,4.1,18.5,430.0,633.91,513.05
2016,8,8,17,0,765.0,66.0,4.0,18.0,378.0,575.53,468.59
2016,8,8,17,15,727.0,62.0,3.9,17.5,325.0,510.65,417.25
2016,8,8,17,30,689.0,58.0,3.8,17.0,272.0,447.93,365.75
2016,8,8,17,45,636.0,52.0,3.7,16.5,220.5,378.26,306.71
2016,8,8,18,0,583.0,46.0,3.6,16.0,169.0,315.4,251.16
2016,8,8,18,15,492.0,38.0,3.5,15.5,122.0,239.37,184.0
2016,8,8,18,30,401.0,30.0,3.4,15.0,75.0,173.41,123.31
2016,8,8,18,45,200.5,15.0,3.35,14.5,37.5,76.32,17.7
2016,8,8,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,5,15,56.5,5.0,2.95,13.0,6.0,0.0,0.0
2016,8,9,5,30,113.0,10.0,3.0,13.0,12.0,9.53,0.0
2016,8,9,5,45,265.5,20.5,3.1,13.5,46.0,16.29,3.66
2016,8,9,6,0,418.0,31.0,3.2,14.0,80.0,24.03,14.9
2016,8,9,6,15,503.5,38.5,3.1,14.0,127.5,28.68,19.66
2016,8,9,6,30,589.0,46.0,3.0,14.0,175.0,36.21,26.69
2016,8,9,6,45,638.0,52.5,2.95,14.5,226.0,39.94,30.12
2016,8,9,7,0,687.0,59.0,2.9,15.0,277.0,43.49,33.25
2016,8,9,7,15,724.0,63.0,2.75,15.5,329.5,73.15,38.94
2016,8,9,7,30,761.0,67.0,2.6,16.0,382.0,125.77,68.32
2016,8,9,7,45,787.0,70.5,2.5,16.5,434.0,180.62,110.33
2016,8,9,8,0,813.0,74.0,2.4,17.0,486.0,238.33,159.58
2016,8,9,8,15,832.5,77.0,2.25,17.5,535.5,300.99,214.47
2016,8,9,8,30,852.0,80.0,2.1,18.0,585.0,360.28,266.25
2016,8,9,8,45,869.0,81.0,1.95,18.5,631.0,418.09,315.6
2016,8,9,9,0,886.0,82.0,1.8,19.0,677.0,476.58,363.64
2016,8,9,9,15,897.0,84.0,1.75,19.5,718.5,533.36,408.84
2016,8,9,9,30,908.0,86.0,1.7,20.0,760.0,589.67,451.9
2016,8,9,9,45,918.0,86.5,1.65,20.5,796.0,643.25,491.36
2016,8,9,10,0,928.0,87.0,1.6,21.0,832.0,695.73,528.58
2016,8,9,10,15,934.0,88.5,1.6,21.5,861.5,744.98,561.56
2016,8,9,10,30,940.0,90.0,1.6,22.0,891.0,792.3,591.47
2016,8,9,10,45,943.5,91.0,1.6,22.5,913.5,835.02,617.8
2016,8,9,11,0,947.0,92.0,1.6,23.0,936.0,875.19,642.1
2016,8,9,11,15,950.0,92.5,1.65,23.0,951.0,911.72,665.61
2016,8,9,11,30,953.0,93.0,1.7,23.0,966.0,945.32,687.18
2016,8,9,11,45,950.0,96.0,1.8,23.5,972.0,972.84,704.11
2016,8,9,12,0,947.0,99.0,1.9,24.0,978.0,996.91,718.86
2016,8,9,12,15,947.0,99.0,2.05,24.0,978.0,1017.29,733.36
2016,8,9,12,30,947.0,99.0,2.2,24.0,978.0,1034.15,745.71
2016,8,9,12,45,933.0,106.5,2.35,24.5,966.0,1041.29,750.54
2016,8,9,13,0,919.0,114.0,2.5,25.0,954.0,1044.62,753.09
2016,8,9,13,15,916.0,113.5,2.65,25.0,938.5,1046.97,756.57
2016,8,9,13,30,913.0,113.0,2.8,25.0,923.0,1045.65,757.78
2016,8,9,13,45,907.5,112.0,3.0,25.0,899.5,1037.66,755.23
2016,8,9,14,0,902.0,111.0,3.2,25.0,876.0,1026.08,750.37
2016,8,9,14,15,895.0,109.5,3.3,24.5,846.0,1009.0,742.56
2016,8,9,14,30,888.0,108.0,3.4,24.0,816.0,988.57,732.53
2016,8,9,14,45,879.5,105.5,3.5,24.0,780.0,962.38,717.18
2016,8,9,15,0,871.0,103.0,3.6,24.0,744.0,933.18,699.74
2016,8,9,15,15,858.5,100.5,3.65,23.5,702.0,897.53,678.79
2016,8,9,15,30,846.0,98.0,3.7,23.0,660.0,859.46,655.9
2016,8,9,15,45,832.0,94.5,3.75,23.0,614.0,823.27,632.77
2016,8,9,16,0,818.0,91.0,3.8,23.0,568.0,778.42,603.17
2016,8,9,16,15,796.5,87.5,3.75,22.5,518.5,726.21,568.52
2016,8,9,16,30,775.0,84.0,3.7,22.0,469.0,673.28,532.66
2016,8,9,16,45,748.0,79.5,3.7,21.5,417.5,615.04,491.62
2016,8,9,17,0,721.0,75.0,3.7,21.0,366.0,557.25,448.23
2016,8,9,17,15,680.5,69.5,3.55,20.5,313.5,493.4,398.15
2016,8,9,17,30,640.0,64.0,3.4,20.0,261.0,430.05,346.75
2016,8,9,17,45,579.0,57.5,3.25,19.5,210.0,358.68,287.17
