Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,18,0,518.0,51.0,3.1,19.0,159.0,292.91,230.28
2016,8,9,18,15,424.0,41.5,2.95,18.0,113.5,217.71,165.41
2016,8,9,18,30,330.0,32.0,2.8,17.0,68.0,152.98,107.06
2016,8,9,18,45,165.0,16.0,2.65,16.5,34.0,67.81,6.35
2016,8,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,5,45,143.5,18.0,2.8,13.5,34.5,14.05,1.58
2016,8,10,6,0,287.0,36.0,3.0,14.0,69.0,28.72,18.83
2016,8,10,6,15,374.5,47.5,2.95,14.5,114.0,36.66,26.59
2016,8,10,6,30,462.0,59.0,2.9,15.0,159.0,44.16,33.59
2016,8,10,6,45,237.5,84.5,2.9,15.5,136.5,65.64,52.76
2016,8,10,7,0,13.0,110.0,2.9,16.0,114.0,96.05,79.42
2016,8,10,7,15,18.5,130.0,2.85,16.5,137.0,114.27,90.17
2016,8,10,7,30,24.0,150.0,2.8,17.0,160.0,134.23,105.64
2016,8,10,7,45,127.0,179.5,2.8,17.5,242.5,168.56,128.55
2016,8,10,8,0,230.0,209.0,2.8,18.0,325.0,220.85,166.7
2016,8,10,8,15,500.0,159.0,2.75,18.5,444.5,269.75,198.8
2016,8,10,8,30,770.0,109.0,2.7,19.0,564.0,353.57,262.43
2016,8,10,8,45,788.0,112.5,2.65,19.5,610.0,410.08,310.44
2016,8,10,9,0,806.0,116.0,2.6,20.0,656.0,467.61,357.87
2016,8,10,9,15,820.0,119.0,2.6,20.5,697.5,523.44,402.59
2016,8,10,9,30,834.0,122.0,2.6,21.0,739.0,579.33,445.83
2016,8,10,9,45,858.5,117.0,2.6,21.5,779.0,634.7,487.47
2016,8,10,10,0,883.0,112.0,2.6,22.0,819.0,689.18,527.26
2016,8,10,10,15,890.5,113.5,2.6,22.5,849.0,737.68,561.34
2016,8,10,10,30,898.0,115.0,2.6,23.0,879.0,784.48,591.67
2016,8,10,10,45,904.5,115.5,2.65,23.5,902.0,827.65,619.37
2016,8,10,11,0,911.0,116.0,2.7,24.0,925.0,868.6,645.27
2016,8,10,11,15,914.5,116.5,2.75,24.0,940.5,904.56,668.89
2016,8,10,11,30,918.0,117.0,2.8,24.0,956.0,937.74,690.62
2016,8,10,11,45,921.0,117.0,2.9,24.0,964.0,967.05,710.19
2016,8,10,12,0,924.0,117.0,3.0,24.0,972.0,993.26,727.77
2016,8,10,12,15,924.0,117.0,3.05,24.0,972.0,1013.36,741.04
2016,8,10,12,30,924.0,117.0,3.1,24.0,972.0,1030.01,752.19
2016,8,10,12,45,922.0,117.0,3.2,24.5,963.5,1041.16,758.85
2016,8,10,13,0,920.0,117.0,3.3,25.0,955.0,1048.69,763.3
2016,8,10,13,15,916.5,116.0,3.4,24.5,939.0,1050.01,766.87
2016,8,10,13,30,913.0,115.0,3.5,24.0,923.0,1047.65,768.21
2016,8,10,13,45,908.5,113.5,3.6,24.0,900.0,1040.1,764.79
2016,8,10,14,0,904.0,112.0,3.7,24.0,877.0,1028.95,759.12
2016,8,10,14,15,896.5,110.5,3.75,23.5,846.5,1011.31,750.36
2016,8,10,14,30,889.0,109.0,3.8,23.0,816.0,990.33,739.42
2016,8,10,14,45,880.5,106.5,3.85,23.0,779.5,964.08,723.48
2016,8,10,15,0,872.0,104.0,3.9,23.0,743.0,934.8,705.48
2016,8,10,15,15,859.0,101.5,3.9,22.5,701.0,898.62,683.68
2016,8,10,15,30,846.0,99.0,3.9,22.0,659.0,860.05,659.99
2016,8,10,15,45,830.5,95.5,3.9,22.0,612.5,822.59,635.56
2016,8,10,16,0,815.0,92.0,3.9,22.0,566.0,776.52,604.68
2016,8,10,16,15,793.0,88.5,3.8,21.5,516.0,723.98,569.42
2016,8,10,16,30,771.0,85.0,3.7,21.0,466.0,670.78,532.98
2016,8,10,16,45,742.5,80.5,3.65,20.5,414.0,611.65,490.79
2016,8,10,17,0,714.0,76.0,3.6,20.0,362.0,553.11,446.5
2016,8,10,17,15,672.5,70.5,3.45,19.5,309.5,489.14,396.09
2016,8,10,17,30,631.0,65.0,3.3,19.0,257.0,425.65,344.34
2016,8,10,17,45,571.5,58.0,3.15,18.5,206.0,354.91,284.99
2016,8,10,18,0,512.0,51.0,3.0,18.0,155.0,289.63,228.24
2016,8,10,18,15,416.5,41.0,2.9,17.0,109.5,213.79,162.62
2016,8,10,18,30,321.0,31.0,2.8,16.0,64.0,148.67,103.29
2016,8,10,18,45,160.5,15.5,2.7,15.5,32.0,65.32,0.0
2016,8,10,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,115.5,18.5,1.8,13.5,31.5,14.47,0.8
2016,8,11,6,0,231.0,37.0,2.1,14.0,63.0,28.71,18.74
2016,8,11,6,15,314.5,51.0,2.1,14.5,106.5,38.81,28.46
2016,8,11,6,30,398.0,65.0,2.1,15.0,150.0,48.48,37.4
2016,8,11,6,45,453.0,76.5,2.1,15.5,198.5,55.76,44.01
2016,8,11,7,0,508.0,88.0,2.1,16.0,247.0,62.84,50.23
2016,8,11,7,15,552.0,96.5,2.1,16.5,298.0,88.36,56.22
2016,8,11,7,30,596.0,105.0,2.1,17.0,349.0,135.51,83.06
2016,8,11,7,45,626.0,112.5,2.1,17.5,399.5,185.04,120.28
2016,8,11,8,0,656.0,120.0,2.1,18.0,450.0,238.12,164.34
2016,8,11,8,15,681.5,126.0,2.1,18.5,499.0,292.01,210.6
2016,8,11,8,30,707.0,132.0,2.1,19.0,548.0,348.43,258.76
2016,8,11,8,45,725.5,137.0,2.15,19.5,593.5,403.53,305.19
2016,8,11,9,0,744.0,142.0,2.2,20.0,639.0,459.85,351.27
2016,8,11,9,15,759.5,146.0,2.2,20.5,680.5,514.73,394.75
2016,8,11,9,30,775.0,150.0,2.2,21.0,722.0,571.83,438.35
2016,8,11,9,45,816.5,138.0,2.25,21.5,766.5,627.75,480.42
2016,8,11,10,0,858.0,126.0,2.3,22.0,811.0,685.36,522.65
2016,8,11,10,15,866.0,127.5,2.35,22.5,841.0,733.23,556.47
2016,8,11,10,30,874.0,129.0,2.4,23.0,871.0,779.51,587.06
2016,8,11,10,45,879.5,130.5,2.45,23.5,893.5,822.0,614.26
2016,8,11,11,0,885.0,132.0,2.5,24.0,916.0,862.29,639.68
2016,8,11,11,15,888.5,133.0,2.5,24.0,931.5,898.0,662.69
2016,8,11,11,30,892.0,134.0,2.5,24.0,947.0,931.02,683.83
2016,8,11,11,45,894.0,134.5,2.55,24.5,955.0,959.35,700.91
2016,8,11,12,0,896.0,135.0,2.6,25.0,963.0,984.64,715.99
2016,8,11,12,15,896.0,135.0,2.6,25.0,962.5,1004.34,728.44
2016,8,11,12,30,896.0,135.0,2.6,25.0,962.0,1020.7,738.84
2016,8,11,12,45,895.5,134.0,2.65,25.5,954.5,1032.14,745.24
2016,8,11,13,0,895.0,133.0,2.7,26.0,947.0,1040.06,749.54
2016,8,11,13,15,891.5,132.0,2.75,26.0,931.0,1041.41,751.27
2016,8,11,13,30,888.0,131.0,2.8,26.0,915.0,1039.16,750.89
2016,8,11,13,45,884.0,128.5,2.9,26.0,891.5,1031.26,747.5
2016,8,11,14,0,880.0,126.0,3.0,26.0,868.0,1019.82,741.93
2016,8,11,14,15,872.0,124.5,3.05,25.5,838.0,1002.03,733.35
2016,8,11,14,30,864.0,123.0,3.1,25.0,808.0,981.0,722.67
2016,8,11,14,45,854.5,120.0,3.2,25.0,771.5,953.79,706.84
2016,8,11,15,0,845.0,117.0,3.3,25.0,735.0,931.56,694.28
2016,8,11,15,15,831.0,114.5,3.35,24.5,692.5,894.89,672.82
2016,8,11,15,30,817.0,112.0,3.4,24.0,650.0,855.93,649.55
2016,8,11,15,45,800.5,108.0,3.45,24.0,603.5,811.1,620.57
2016,8,11,16,0,784.0,104.0,3.5,24.0,557.0,764.65,590.05
2016,8,11,16,15,760.5,99.5,3.5,23.5,507.0,710.93,554.62
2016,8,11,16,30,737.0,95.0,3.5,23.0,457.0,659.55,520.14
2016,8,11,16,45,706.5,89.5,3.55,22.5,405.0,599.36,477.03
2016,8,11,17,0,676.0,84.0,3.6,22.0,353.0,540.08,432.72
2016,8,11,17,15,632.5,78.0,3.5,21.0,300.5,473.92,381.8
2016,8,11,17,30,589.0,72.0,3.4,20.0,248.0,410.7,331.19
2016,8,11,17,45,526.0,63.5,3.3,19.5,198.0,338.72,271.11
2016,8,11,18,0,463.0,55.0,3.2,19.0,148.0,272.65,214.06
2016,8,11,18,15,368.5,43.5,3.0,18.0,103.5,198.33,150.04
2016,8,11,18,30,274.0,32.0,2.8,17.0,59.0,134.72,92.07
2016,8,11,18,45,137.0,16.0,2.65,16.5,29.5,59.24,0.0
2016,8,11,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,158.0,16.5,2.05,13.5,34.0,12.81,0.0
2016,8,12,6,0,316.0,33.0,2.3,14.0,68.0,26.17,16.49
2016,8,12,6,15,407.0,43.5,2.25,14.5,113.5,33.32,23.62
2016,8,12,6,30,498.0,54.0,2.2,15.0,159.0,40.08,29.97
2016,8,12,6,45,560.0,61.5,2.2,15.5,210.5,43.89,33.5
2016,8,12,7,0,622.0,69.0,2.2,16.0,262.0,47.51,36.68
2016,8,12,7,15,379.0,117.5,2.15,16.5,241.5,97.76,68.28
2016,8,12,7,30,136.0,166.0,2.1,17.0,221.0,146.94,111.43
2016,8,12,7,45,451.5,127.0,2.1,17.5,346.0,169.45,115.12
2016,8,12,8,0,767.0,88.0,2.1,18.0,471.0,238.79,160.78
2016,8,12,8,15,788.5,91.5,2.1,18.5,521.0,295.42,210.25
2016,8,12,8,30,810.0,95.0,2.1,19.0,571.0,353.96,261.09
2016,8,12,8,45,828.0,97.5,2.1,20.0,617.0,411.87,309.82
2016,8,12,9,0,846.0,100.0,2.1,21.0,663.0,470.72,357.55
2016,8,12,9,15,858.5,102.5,2.15,21.5,704.5,529.73,404.46
2016,8,12,9,30,871.0,105.0,2.2,22.0,746.0,585.64,447.57
2016,8,12,9,45,875.0,109.5,2.25,22.5,780.5,637.68,486.44
2016,8,12,10,0,879.0,114.0,2.3,23.0,815.0,688.16,522.98
2016,8,12,10,15,886.5,115.5,2.35,23.5,844.5,736.57,557.1
2016,8,12,10,30,894.0,117.0,2.4,24.0,874.0,783.28,587.41
2016,8,12,10,45,899.0,118.0,2.5,24.5,896.5,825.64,614.72
2016,8,12,11,0,904.0,119.0,2.6,25.0,919.0,865.68,640.24
2016,8,12,11,15,907.0,120.0,2.7,25.0,933.5,901.52,664.05
2016,8,12,11,30,910.0,121.0,2.8,25.0,948.0,934.56,685.99
2016,8,12,11,45,911.5,121.0,2.9,25.5,955.5,962.31,703.1
2016,8,12,12,0,913.0,121.0,3.0,26.0,963.0,986.91,718.15
2016,8,12,12,15,912.5,121.0,3.1,26.0,962.5,1006.32,731.3
2016,8,12,12,30,912.0,121.0,3.2,26.0,962.0,1022.29,742.37
2016,8,12,12,45,915.5,117.5,3.35,26.0,955.0,1035.15,751.95
2016,8,12,13,0,919.0,114.0,3.5,26.0,948.0,1044.42,759.35
2016,8,12,13,15,916.0,113.5,3.55,26.0,932.0,1046.66,761.57
2016,8,12,13,30,913.0,113.0,3.6,26.0,916.0,1045.22,761.6
2016,8,12,13,45,907.5,111.5,3.7,26.0,892.5,1036.55,757.44
2016,8,12,14,0,902.0,110.0,3.8,26.0,869.0,1024.28,751.06
2016,8,12,14,15,895.0,108.5,3.8,25.5,839.0,1007.03,742.27
2016,8,12,14,30,888.0,107.0,3.8,25.0,809.0,986.42,731.32
2016,8,12,14,45,878.5,105.0,3.8,25.0,772.5,959.65,714.84
2016,8,12,15,0,869.0,103.0,3.8,25.0,736.0,929.92,696.38
2016,8,12,15,15,856.5,101.0,3.7,24.5,694.0,894.7,674.89
2016,8,12,15,30,844.0,99.0,3.6,24.0,652.0,863.97,656.36
2016,8,12,15,45,827.5,95.5,3.55,24.0,605.5,818.76,626.53
2016,8,12,16,0,811.0,92.0,3.5,24.0,559.0,771.88,595.28
2016,8,12,16,15,788.5,88.5,3.35,23.5,509.0,719.01,559.95
2016,8,12,16,30,766.0,85.0,3.2,23.0,459.0,665.52,523.53
2016,8,12,16,45,735.5,80.5,3.1,23.0,407.0,605.19,479.69
2016,8,12,17,0,705.0,76.0,3.0,23.0,355.0,547.99,435.93
2016,8,12,17,15,662.5,70.5,2.75,22.0,302.0,481.64,384.96
2016,8,12,17,30,620.0,65.0,2.5,21.0,249.0,418.13,334.26
2016,8,12,17,45,556.5,58.0,2.3,20.5,198.5,346.15,274.5
2016,8,12,18,0,493.0,51.0,2.1,20.0,148.0,280.09,217.73
2016,8,12,18,15,394.0,40.5,1.8,19.0,103.0,203.76,152.43
2016,8,12,18,30,295.0,30.0,1.5,18.0,58.0,138.68,92.51
2016,8,12,18,45,147.5,15.0,1.25,17.5,29.0,59.93,0.0
2016,8,12,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,151.5,16.5,2.2,14.5,33.0,12.89,0.0
2016,8,13,6,0,303.0,33.0,2.4,15.0,66.0,26.3,16.41
2016,8,13,6,15,395.5,43.0,2.3,15.5,110.5,32.98,23.19
2016,8,13,6,30,488.0,53.0,2.2,16.0,155.0,39.32,29.15
2016,8,13,6,45,550.0,60.0,2.15,16.5,205.5,42.75,32.34
2016,8,13,7,0,612.0,67.0,2.1,17.0,256.0,46.01,35.21
2016,8,13,7,15,653.5,72.5,2.1,17.5,308.0,71.55,40.24
2016,8,13,7,30,695.0,78.0,2.1,18.0,360.0,122.1,67.83
2016,8,13,7,45,727.5,82.0,2.15,19.0,412.0,178.83,110.27
2016,8,13,8,0,760.0,86.0,2.2,20.0,464.0,235.09,156.86
2016,8,13,8,15,782.0,89.0,2.15,20.5,513.5,291.04,205.45
2016,8,13,8,30,804.0,92.0,2.1,21.0,563.0,348.95,255.4
2016,8,13,8,45,823.0,94.0,2.1,22.0,609.0,406.48,303.52
2016,8,13,9,0,842.0,96.0,2.1,23.0,655.0,467.96,352.85
2016,8,13,9,15,854.5,98.5,2.1,23.5,696.5,523.91,397.07
2016,8,13,9,30,867.0,101.0,2.1,24.0,738.0,579.61,439.54
2016,8,13,9,45,882.5,100.0,2.15,24.5,775.5,633.42,479.53
2016,8,13,10,0,898.0,99.0,2.2,25.0,813.0,686.68,517.92
2016,8,13,10,15,905.0,100.0,2.25,25.5,842.5,735.04,551.18
2016,8,13,10,30,912.0,101.0,2.3,26.0,872.0,781.59,581.1
2016,8,13,10,45,917.0,102.0,2.4,26.5,894.5,824.56,608.57
2016,8,13,11,0,922.0,103.0,2.5,27.0,917.0,865.15,634.2
2016,8,13,11,15,925.5,103.5,2.55,27.0,932.5,901.41,657.68
2016,8,13,11,30,929.0,104.0,2.6,27.0,948.0,934.83,679.25
2016,8,13,11,45,930.0,105.0,2.7,27.5,955.5,963.47,696.75
2016,8,13,12,0,931.0,106.0,2.8,28.0,963.0,988.87,712.15
2016,8,13,12,15,931.5,106.0,2.9,28.0,962.5,1009.43,725.93
2016,8,13,12,30,932.0,106.0,3.0,28.0,962.0,1026.51,737.61
2016,8,13,12,45,919.0,112.5,3.1,28.0,950.5,1033.39,742.91
2016,8,13,13,0,906.0,119.0,3.2,28.0,939.0,1036.5,746.0
2016,8,13,13,15,902.5,118.5,3.3,28.0,923.0,1038.19,748.33
2016,8,13,13,30,899.0,118.0,3.4,28.0,907.0,1036.24,748.45
2016,8,13,13,45,893.5,116.5,3.5,28.0,883.5,1027.62,744.4
2016,8,13,14,0,888.0,115.0,3.6,28.0,860.0,1015.45,738.17
2016,8,13,14,15,880.5,113.5,3.6,27.5,829.5,997.85,729.24
2016,8,13,14,30,873.0,112.0,3.6,27.0,799.0,976.96,718.21
2016,8,13,14,45,863.0,110.0,3.65,27.0,762.5,949.99,702.05
2016,8,13,15,0,853.0,108.0,3.7,27.0,726.0,920.12,683.94
2016,8,13,15,15,839.0,105.5,3.65,26.5,684.0,890.71,666.82
2016,8,13,15,30,825.0,103.0,3.6,26.0,642.0,851.39,642.74
2016,8,13,15,45,808.0,99.5,3.6,26.0,595.5,806.33,613.44
2016,8,13,16,0,791.0,96.0,3.6,26.0,549.0,759.69,582.67
2016,8,13,16,15,767.0,92.5,3.5,25.5,499.0,706.39,547.34
2016,8,13,16,30,743.0,89.0,3.4,25.0,449.0,652.64,510.98
2016,8,13,16,45,712.5,84.0,3.3,24.5,397.5,595.24,469.93
2016,8,13,17,0,682.0,79.0,3.2,24.0,346.0,536.25,425.78
2016,8,13,17,15,637.5,73.0,3.0,23.0,293.5,469.27,374.43
2016,8,13,17,30,593.0,67.0,2.8,22.0,241.0,405.38,323.51
2016,8,13,17,45,529.0,59.0,2.65,21.5,191.0,333.46,263.88
2016,8,13,18,0,465.0,51.0,2.5,21.0,141.0,267.61,207.39
2016,8,13,18,15,364.5,40.0,2.3,20.5,97.5,191.94,142.57
2016,8,13,18,30,264.0,29.0,2.1,20.0,54.0,127.82,82.86
2016,8,13,18,45,132.0,14.5,1.95,19.5,27.0,45.95,0.0
2016,8,13,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,133.0,17.0,2.1,14.5,31.0,13.35,0.0
2016,8,14,6,0,266.0,34.0,2.2,15.0,62.0,27.39,17.19
2016,8,14,6,15,357.5,45.5,2.2,15.5,106.0,35.39,25.26
2016,8,14,6,30,449.0,57.0,2.2,16.0,150.0,42.96,32.33
2016,8,14,6,45,508.5,66.0,2.2,16.5,199.5,47.86,36.85
2016,8,14,7,0,568.0,75.0,2.2,17.0,249.0,52.5,40.93
2016,8,14,7,15,611.5,82.0,2.2,17.5,301.0,77.1,46.12
2016,8,14,7,30,655.0,89.0,2.2,18.0,353.0,126.61,73.29
2016,8,14,7,45,685.0,94.5,2.25,19.0,404.0,178.1,111.51
2016,8,14,8,0,715.0,100.0,2.3,20.0,455.0,233.04,156.91
2016,8,14,8,15,739.0,104.5,2.3,20.5,504.5,288.71,204.93
2016,8,14,8,30,763.0,109.0,2.3,21.0,554.0,349.95,257.14
2016,8,14,8,45,780.0,113.0,2.3,21.5,599.5,406.29,304.69
2016,8,14,9,0,797.0,117.0,2.3,22.0,645.0,463.58,351.54
2016,8,14,9,15,811.5,120.0,2.3,22.5,686.5,519.36,395.75
2016,8,14,9,30,826.0,123.0,2.3,23.0,728.0,575.26,438.51
2016,8,14,9,45,833.0,127.0,2.35,23.5,763.0,627.38,477.32
2016,8,14,10,0,840.0,131.0,2.4,24.0,798.0,678.37,514.14
2016,8,14,10,15,848.0,133.0,2.45,24.5,827.5,726.81,548.21
2016,8,14,10,30,856.0,135.0,2.5,25.0,857.0,771.53,577.92
2016,8,14,10,45,864.0,135.0,2.55,25.5,880.0,813.99,605.02
2016,8,14,11,0,872.0,135.0,2.6,26.0,903.0,854.44,630.45
2016,8,14,11,15,875.5,136.0,2.65,26.0,918.5,889.77,653.52
2016,8,14,11,30,879.0,137.0,2.7,26.0,934.0,922.43,674.8
2016,8,14,11,45,882.5,136.5,2.8,26.5,941.5,950.84,692.3
2016,8,14,12,0,886.0,136.0,2.9,27.0,949.0,976.27,707.87
2016,8,14,12,15,886.0,136.0,2.95,27.0,948.5,995.74,720.61
2016,8,14,12,30,886.0,136.0,3.0,27.0,948.0,1011.88,731.34
2016,8,14,12,45,880.0,138.0,3.05,27.0,938.5,1020.69,737.49
2016,8,14,13,0,874.0,140.0,3.1,27.0,929.0,1025.96,741.56
2016,8,14,13,15,870.0,139.0,3.15,27.0,913.0,1026.66,742.84
2016,8,14,13,30,866.0,138.0,3.2,27.0,897.0,1023.83,742.02
2016,8,14,13,45,857.5,138.5,3.3,27.0,872.5,1014.56,737.56
2016,8,14,14,0,849.0,139.0,3.4,27.0,848.0,1011.22,737.1
2016,8,14,14,15,840.0,137.0,3.45,26.5,817.5,992.07,727.42
2016,8,14,14,30,831.0,135.0,3.5,26.0,787.0,969.73,715.73
2016,8,14,14,45,819.0,132.5,3.55,26.0,750.0,940.94,698.31
2016,8,14,15,0,807.0,130.0,3.6,26.0,713.0,909.42,679.0
2016,8,14,15,15,792.0,127.0,3.6,25.5,671.0,872.1,656.63
2016,8,14,15,30,777.0,124.0,3.6,25.0,629.0,832.64,632.51
2016,8,14,15,45,759.5,119.0,3.65,25.0,582.5,786.99,602.72
2016,8,14,16,0,742.0,114.0,3.7,25.0,536.0,743.51,574.08
2016,8,14,16,15,716.5,109.0,3.65,24.5,486.5,689.16,537.75
2016,8,14,16,30,691.0,104.0,3.6,24.0,437.0,634.65,500.14
2016,8,14,16,45,660.5,97.5,3.6,23.5,386.0,575.22,456.9
2016,8,14,17,0,630.0,91.0,3.6,23.0,335.0,516.79,412.98
2016,8,14,17,15,583.0,83.5,3.45,22.0,283.0,449.07,360.64
2016,8,14,17,30,536.0,76.0,3.3,21.0,231.0,384.75,309.02
2016,8,14,17,45,474.5,66.0,3.2,20.0,182.5,314.71,250.99
2016,8,14,18,0,413.0,56.0,3.1,19.0,134.0,250.51,195.87
2016,8,14,18,15,314.5,43.0,2.95,18.5,91.5,175.16,130.93
2016,8,14,18,30,216.0,30.0,2.8,18.0,49.0,113.45,72.13
2016,8,14,18,45,108.0,15.0,2.65,17.5,24.5,40.37,0.0
2016,8,14,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,182.5,15.0,2.75,12.5,33.5,11.7,0.0
2016,8,15,6,0,365.0,30.0,2.9,13.0,67.0,23.78,14.19
2016,8,15,6,15,462.5,39.0,2.85,13.5,114.0,29.72,20.47
2016,8,15,6,30,560.0,48.0,2.8,14.0,161.0,35.38,25.87
2016,8,15,6,45,621.0,54.0,2.75,14.5,214.0,38.23,28.57
2016,8,15,7,0,682.0,60.0,2.7,15.0,267.0,44.97,34.58
2016,8,15,7,15,722.0,64.5,2.65,15.5,320.5,70.5,38.88
2016,8,15,7,30,762.0,69.0,2.6,16.0,374.0,123.91,67.38
2016,8,15,7,45,791.0,72.5,2.55,16.5,427.5,179.6,109.3
2016,8,15,8,0,820.0,76.0,2.5,17.0,481.0,238.52,159.25
2016,8,15,8,15,841.0,79.0,2.45,17.5,531.5,297.8,211.62
2016,8,15,8,30,862.0,82.0,2.4,18.0,582.0,362.81,268.24
2016,8,15,8,45,878.0,84.0,2.4,18.5,629.0,422.05,319.29
2016,8,15,9,0,894.0,86.0,2.4,19.0,676.0,481.84,369.17
2016,8,15,9,15,905.5,88.0,2.45,19.5,718.5,539.67,416.0
2016,8,15,9,30,917.0,90.0,2.5,20.0,761.0,597.03,460.86
2016,8,15,9,45,918.5,95.5,2.55,21.0,795.5,650.84,500.57
2016,8,15,10,0,920.0,101.0,2.6,22.0,830.0,702.75,537.44
2016,8,15,10,15,927.0,102.5,2.65,22.0,859.5,752.67,573.43
2016,8,15,10,30,934.0,104.0,2.7,22.0,889.0,800.73,606.03
2016,8,15,10,45,938.0,105.5,2.8,22.5,911.5,844.35,634.38
2016,8,15,11,0,942.0,107.0,2.9,23.0,934.0,885.44,660.77
2016,8,15,11,15,945.0,107.5,2.95,23.0,949.5,922.01,684.88
2016,8,15,11,30,948.0,108.0,3.0,23.0,965.0,955.63,706.97
2016,8,15,11,45,948.0,109.0,3.15,23.5,972.0,983.9,724.88
2016,8,15,12,0,948.0,110.0,3.3,24.0,979.0,1008.81,740.59
2016,8,15,12,15,948.0,110.0,3.4,24.0,978.0,1029.23,754.49
2016,8,15,12,30,948.0,110.0,3.5,24.0,977.0,1046.08,766.19
2016,8,15,12,45,938.5,114.5,3.6,24.0,966.0,1054.54,772.55
2016,8,15,13,0,929.0,119.0,3.7,24.0,955.0,1059.2,776.63
2016,8,15,13,15,925.0,118.0,3.75,24.0,938.5,1059.87,777.9
2016,8,15,13,30,921.0,117.0,3.8,24.0,922.0,1056.81,776.88
2016,8,15,13,45,917.0,115.0,3.85,24.0,898.0,1048.96,772.88
2016,8,15,14,0,913.0,113.0,3.9,24.0,874.0,1037.44,766.61
2016,8,15,14,15,905.5,111.5,3.9,23.5,843.0,1019.43,757.29
2016,8,15,14,30,898.0,110.0,3.9,23.0,812.0,998.02,745.77
2016,8,15,14,45,890.0,106.5,3.9,23.0,775.0,970.66,728.81
2016,8,15,15,0,882.0,103.0,3.9,23.0,738.0,940.19,709.76
2016,8,15,15,15,869.0,101.0,3.85,22.5,695.0,904.0,687.76
2016,8,15,15,30,856.0,99.0,3.8,22.0,652.0,872.32,668.73
2016,8,15,15,45,841.5,94.5,3.75,22.0,605.0,827.03,638.62
2016,8,15,16,0,827.0,90.0,3.7,22.0,558.0,779.88,606.92
2016,8,15,16,15,804.0,86.5,3.6,21.5,507.0,725.85,570.67
2016,8,15,16,30,781.0,83.0,3.5,21.0,456.0,671.21,533.25
2016,8,15,16,45,753.5,78.0,3.45,20.5,403.5,611.54,490.51
2016,8,15,17,0,726.0,73.0,3.4,20.0,351.0,552.36,445.62
2016,8,15,17,15,681.5,67.5,3.25,19.5,297.5,486.14,393.21
2016,8,15,17,30,637.0,62.0,3.1,19.0,244.0,420.66,339.51
2016,8,15,17,45,574.5,54.5,3.0,18.5,193.0,347.85,278.12
2016,8,15,18,0,512.0,47.0,2.9,18.0,142.0,280.94,219.56
2016,8,15,18,15,404.0,37.0,2.8,17.0,97.0,201.46,150.59
2016,8,15,18,30,296.0,27.0,2.7,16.0,52.0,133.2,82.21
2016,8,15,18,45,148.0,13.5,2.65,15.5,26.0,48.3,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,16,5,45,153.0,15.5,2.0,12.5,31.0,12.23,0.0
2016,8,16,6,0,306.0,31.0,2.3,13.0,62.0,24.82,14.92
2016,8,16,6,15,403.5,41.5,2.25,13.5,107.5,32.03,22.47
2016,8,16,6,30,501.0,52.0,2.2,14.0,153.0,38.88,28.96
2016,8,16,6,45,369.5,83.0,2.2,14.5,169.0,60.93,48.75
2016,8,16,7,0,238.0,114.0,2.2,15.0,185.0,86.04,70.92
2016,8,16,7,15,262.0,131.0,2.15,15.5,224.0,107.65,79.98
2016,8,16,7,30,286.0,148.0,2.1,16.0,263.0,142.64,102.32
2016,8,16,7,45,528.5,118.5,2.1,17.0,365.5,173.33,115.2
2016,8,16,8,0,771.0,89.0,2.1,18.0,468.0,238.8,160.49
2016,8,16,8,15,794.0,92.5,2.1,18.5,518.5,296.29,210.62
2016,8,16,8,30,817.0,96.0,2.1,19.0,569.0,355.85,262.29
2016,8,16,8,45,834.0,99.0,2.15,19.5,615.5,414.42,312.31
2016,8,16,9,0,851.0,102.0,2.2,20.0,662.0,473.82,361.45
2016,8,16,9,15,864.0,104.5,2.2,20.5,704.5,533.39,408.88
2016,8,16,9,30,877.0,107.0,2.2,21.0,747.0,590.06,452.55
2016,8,16,9,45,877.5,114.0,2.25,22.0,780.5,642.74,491.02
2016,8,16,10,0,878.0,121.0,2.3,23.0,814.0,693.51,526.71
2016,8,16,10,15,886.0,122.5,2.35,23.0,844.0,742.42,562.23
2016,8,16,10,30,894.0,124.0,2.4,23.0,874.0,789.64,594.29
2016,8,16,10,45,899.5,125.0,2.45,23.5,897.0,832.54,621.66
2016,8,16,11,0,905.0,126.0,2.5,24.0,920.0,873.13,647.2
2016,8,16,11,15,908.5,127.0,2.55,24.0,935.0,909.52,671.01
2016,8,16,11,30,912.0,128.0,2.6,24.0,950.0,943.13,692.92
2016,8,16,11,45,914.0,128.0,2.65,24.5,957.5,971.44,709.96
2016,8,16,12,0,916.0,128.0,2.7,25.0,965.0,996.59,724.93
2016,8,16,12,15,916.0,128.0,2.75,25.0,964.5,1016.53,738.0
2016,8,16,12,30,916.0,128.0,2.8,25.0,964.0,1033.02,748.98
2016,8,16,12,45,905.5,132.5,2.85,25.5,952.5,1040.17,752.63
2016,8,16,13,0,895.0,137.0,2.9,26.0,941.0,1043.61,754.1
2016,8,16,13,15,891.0,136.0,2.95,26.0,924.5,1044.28,755.43
2016,8,16,13,30,887.0,135.0,3.0,26.0,908.0,1041.33,754.6
2016,8,16,13,45,882.5,133.0,3.05,26.0,884.0,1033.24,750.61
2016,8,16,14,0,878.0,131.0,3.1,26.0,860.0,1021.61,744.47
2016,8,16,14,15,869.5,129.0,3.1,25.5,829.0,1002.58,734.67
2016,8,16,14,30,861.0,127.0,3.1,25.0,798.0,988.95,728.5
2016,8,16,14,45,851.0,124.0,3.15,25.0,760.5,960.78,711.67
2016,8,16,15,0,841.0,121.0,3.2,25.0,723.0,929.68,692.92
2016,8,16,15,15,826.5,118.0,3.15,24.5,680.5,891.79,670.1
2016,8,16,15,30,812.0,115.0,3.1,24.0,638.0,851.63,645.52
2016,8,16,15,45,794.0,111.0,3.1,24.0,590.5,805.41,615.45
2016,8,16,16,0,776.0,107.0,3.1,24.0,543.0,757.67,583.92
2016,8,16,16,15,750.5,102.5,3.05,23.5,492.5,705.72,549.69
2016,8,16,16,30,725.0,98.0,3.0,23.0,442.0,650.32,512.1
2016,8,16,16,45,692.5,92.0,3.0,22.5,389.5,588.57,467.38
2016,8,16,17,0,660.0,86.0,3.0,22.0,337.0,527.95,421.94
2016,8,16,17,15,612.5,79.0,2.9,21.0,284.0,459.1,368.84
2016,8,16,17,30,565.0,72.0,2.8,20.0,231.0,393.67,316.29
2016,8,16,17,45,497.5,62.5,2.75,19.5,181.0,319.98,254.7
2016,8,16,18,0,430.0,53.0,2.7,19.0,131.0,252.79,196.63
2016,8,16,18,15,325.0,40.0,2.6,18.0,88.0,175.87,130.48
2016,8,16,18,30,220.0,27.0,2.5,17.0,45.0,109.03,63.38
2016,8,16,18,45,110.0,13.5,2.45,16.5,22.5,38.97,0.0
2016,8,16,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,112.0,16.0,2.2,13.5,27.0,12.61,0.0
2016,8,17,6,0,224.0,32.0,2.5,14.0,54.0,24.97,14.79
2016,8,17,6,15,317.5,45.0,2.45,14.5,97.0,34.44,24.42
2016,8,17,6,30,411.0,58.0,2.4,15.0,140.0,44.29,33.59
2016,8,17,6,45,474.5,68.0,2.35,15.5,189.0,50.01,38.87
2016,8,17,7,0,538.0,78.0,2.3,16.0,238.0,55.4,43.66
2016,8,17,7,15,584.0,85.0,2.3,16.5,290.0,77.29,47.92
2016,8,17,7,30,630.0,92.0,2.3,17.0,342.0,125.44,73.91
2016,8,17,7,45,662.5,98.0,2.3,18.0,393.0,176.33,111.5
2016,8,17,8,0,695.0,104.0,2.3,19.0,444.0,231.02,156.58
2016,8,17,8,15,720.0,108.5,2.25,19.5,493.5,285.95,203.98
2016,8,17,8,30,745.0,113.0,2.2,20.0,543.0,343.27,253.19
2016,8,17,8,45,763.0,117.5,2.2,20.5,588.5,402.99,303.38
2016,8,17,9,0,781.0,122.0,2.2,21.0,634.0,460.37,350.36
2016,8,17,9,15,796.0,125.0,2.25,21.5,675.5,515.69,394.46
2016,8,17,9,30,811.0,128.0,2.3,22.0,717.0,571.2,437.28
2016,8,17,9,45,819.5,132.0,2.35,23.0,752.5,623.62,475.55
2016,8,17,10,0,828.0,136.0,2.4,24.0,788.0,675.08,511.81
2016,8,17,10,15,836.5,138.0,2.45,24.0,817.5,723.45,546.9
2016,8,17,10,30,845.0,140.0,2.5,24.0,847.0,770.35,579.6
2016,8,17,10,45,849.5,142.5,2.6,24.5,869.0,812.92,607.2
2016,8,17,11,0,854.0,145.0,2.7,25.0,891.0,853.28,633.07
2016,8,17,11,15,858.0,145.5,2.8,25.0,906.5,883.77,653.41
2016,8,17,11,30,862.0,146.0,2.9,25.0,922.0,915.94,674.95
2016,8,17,11,45,862.0,148.0,3.0,25.5,928.5,943.14,691.81
2016,8,17,12,0,862.0,150.0,3.1,26.0,935.0,967.29,706.68
2016,8,17,12,15,862.0,150.0,3.15,26.0,934.5,986.35,719.29
2016,8,17,12,30,862.0,150.0,3.2,26.0,934.0,1002.15,729.9
2016,8,17,12,45,866.0,146.0,3.3,26.5,927.5,1014.57,737.38
2016,8,17,13,0,870.0,142.0,3.4,27.0,921.0,1023.58,742.75
2016,8,17,13,15,865.5,141.0,3.45,26.5,904.0,1023.63,745.04
2016,8,17,13,30,861.0,140.0,3.5,26.0,887.0,1020.16,745.23
2016,8,17,13,45,856.5,137.5,3.55,26.0,863.5,1011.63,740.8
2016,8,17,14,0,852.0,135.0,3.6,26.0,840.0,1008.78,740.24
2016,8,17,14,15,843.5,133.0,3.65,25.5,809.0,989.89,730.62
2016,8,17,14,30,835.0,131.0,3.7,25.0,778.0,967.77,718.96
2016,8,17,14,45,825.0,127.5,3.75,25.0,741.5,939.49,701.72
2016,8,17,15,0,815.0,124.0,3.8,25.0,705.0,908.36,682.51
2016,8,17,15,15,800.0,120.5,3.8,24.5,662.5,870.09,659.3
2016,8,17,15,30,785.0,117.0,3.8,24.0,620.0,829.67,634.32
2016,8,17,15,45,767.5,112.5,3.85,24.0,573.5,784.13,604.37
2016,8,17,16,0,750.0,108.0,3.9,24.0,527.0,737.14,572.94
2016,8,17,16,15,723.5,103.5,3.85,23.5,477.0,685.55,538.33
2016,8,17,16,30,697.0,99.0,3.8,23.0,427.0,630.53,500.08
2016,8,17,16,45,665.0,92.5,3.8,22.5,375.5,569.77,455.39
2016,8,17,17,0,633.0,86.0,3.8,22.0,324.0,510.18,410.08
2016,8,17,17,15,584.5,79.0,3.65,21.0,272.5,442.13,356.88
2016,8,17,17,30,536.0,72.0,3.5,20.0,221.0,377.65,304.5
2016,8,17,17,45,467.5,62.0,3.4,19.0,172.0,304.6,243.4
2016,8,17,18,0,399.0,52.0,3.3,18.0,123.0,238.24,186.02
2016,8,17,18,15,294.5,39.0,3.15,17.5,81.5,163.48,121.0
2016,8,17,18,30,190.0,26.0,3.0,17.0,40.0,97.29,52.27
2016,8,17,18,45,95.0,13.0,2.9,16.5,20.0,34.74,0.0
2016,8,17,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,83.5,16.0,2.15,13.5,24.0,12.63,0.0
2016,8,18,6,0,167.0,32.0,2.4,14.0,48.0,24.98,14.58
2016,8,18,6,15,253.0,48.0,2.4,14.5,89.5,36.81,26.44
2016,8,18,6,30,339.0,64.0,2.4,15.0,131.0,48.13,36.94
2016,8,18,6,45,395.0,77.5,2.4,15.5,177.5,56.97,45.01
2016,8,18,7,0,451.0,91.0,2.4,16.0,224.0,65.38,52.46
2016,8,18,7,15,497.5,100.5,2.35,16.5,274.5,86.85,57.92
2016,8,18,7,30,544.0,110.0,2.3,17.0,325.0,132.37,83.2
2016,8,18,7,45,571.5,120.0,2.3,17.5,373.5,180.7,119.2
2016,8,18,8,0,599.0,130.0,2.3,18.0,422.0,232.37,161.83
2016,8,18,8,15,626.0,136.5,2.25,18.5,470.5,284.0,205.88
2016,8,18,8,30,653.0,143.0,2.2,19.0,519.0,338.44,252.15
2016,8,18,8,45,667.0,151.5,2.2,20.0,562.5,392.13,296.71
2016,8,18,9,0,681.0,160.0,2.2,21.0,606.0,446.67,340.43
2016,8,18,9,15,697.5,164.5,2.25,21.5,646.5,499.51,382.25
2016,8,18,9,30,714.0,169.0,2.3,22.0,687.0,552.94,423.24
2016,8,18,9,45,671.0,201.5,2.35,22.5,707.5,596.19,454.83
2016,8,18,10,0,628.0,234.0,2.4,23.0,728.0,634.0,481.31
2016,8,18,10,15,638.5,238.5,2.45,23.0,756.5,678.45,513.69
2016,8,18,10,30,649.0,243.0,2.5,23.0,785.0,722.24,544.96
2016,8,18,10,45,660.0,244.0,2.6,23.5,807.5,762.27,572.41
2016,8,18,11,0,671.0,245.0,2.7,24.0,830.0,801.16,598.67
2016,8,18,11,15,675.5,247.0,2.75,24.0,844.5,834.06,621.27
2016,8,18,11,30,680.0,249.0,2.8,24.0,859.0,864.98,642.38
2016,8,18,11,45,684.5,248.5,2.9,24.5,867.0,891.31,659.41
2016,8,18,12,0,689.0,248.0,3.0,25.0,875.0,915.27,674.78
2016,8,18,12,15,689.0,248.0,3.05,25.0,874.0,932.89,686.65
2016,8,18,12,30,689.0,248.0,3.1,25.0,873.0,947.69,696.76
2016,8,18,12,45,682.5,249.0,3.15,25.0,863.5,954.19,701.5
2016,8,18,13,0,676.0,250.0,3.2,25.0,854.0,957.62,704.41
2016,8,18,13,15,671.0,248.0,3.25,25.0,838.0,956.43,704.4
2016,8,18,13,30,666.0,246.0,3.3,25.0,822.0,952.21,702.54
2016,8,18,13,45,662.5,240.0,3.4,25.0,800.0,942.35,697.4
2016,8,18,14,0,659.0,234.0,3.5,25.0,778.0,929.52,690.38
2016,8,18,14,15,648.5,230.0,3.55,24.5,748.5,909.02,679.25
2016,8,18,14,30,638.0,226.0,3.6,24.0,719.0,885.91,666.17
2016,8,18,14,45,628.0,218.0,3.65,24.0,684.5,856.66,647.6
2016,8,18,15,0,618.0,210.0,3.7,24.0,650.0,825.13,627.31
2016,8,18,15,15,600.0,203.5,3.7,23.5,609.0,785.88,602.17
2016,8,18,15,30,582.0,197.0,3.7,23.0,568.0,740.91,572.69
2016,8,18,15,45,562.0,187.5,3.75,23.0,523.5,694.63,540.75
2016,8,18,16,0,542.0,178.0,3.8,23.0,479.0,647.76,507.78
2016,8,18,16,15,513.0,167.5,3.8,22.0,431.0,592.66,469.6
2016,8,18,16,30,484.0,157.0,3.8,21.0,383.0,538.34,430.85
2016,8,18,16,45,447.0,144.5,3.8,20.5,334.0,477.56,385.03
2016,8,18,17,0,410.0,132.0,3.8,20.0,285.0,419.03,339.63
2016,8,18,17,15,363.5,116.5,3.65,19.5,236.5,354.35,287.79
2016,8,18,17,30,317.0,101.0,3.5,19.0,188.0,293.69,237.74
2016,8,18,17,45,257.0,82.0,3.4,18.5,142.5,219.7,175.74
2016,8,18,18,0,197.0,63.0,3.3,18.0,97.0,160.13,124.55
2016,8,18,18,15,133.5,41.0,3.2,17.0,60.5,101.53,74.09
2016,8,18,18,30,70.0,19.0,3.1,16.0,24.0,46.22,19.94
2016,8,18,18,45,35.0,9.5,3.05,15.5,12.0,17.21,0.0
2016,8,18,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,40.5,13.0,2.2,13.5,16.5,12.39,0.0
2016,8,19,6,0,81.0,26.0,2.5,14.0,33.0,21.61,11.65
2016,8,19,6,15,136.5,48.5,2.55,14.5,70.5,39.09,28.38
2016,8,19,6,30,192.0,71.0,2.6,15.0,108.0,55.89,43.73
2016,8,19,6,45,242.5,91.5,2.65,15.5,153.0,70.65,57.06
2016,8,19,7,0,293.0,112.0,2.7,16.0,198.0,84.86,69.6
2016,8,19,7,15,335.0,129.0,2.6,16.5,246.0,107.65,78.68
2016,8,19,7,30,377.0,146.0,2.5,17.0,294.0,144.54,100.03
2016,8,19,7,45,412.5,159.5,2.45,17.5,342.5,187.51,131.63
2016,8,19,8,0,448.0,173.0,2.4,18.0,391.0,234.8,169.48
2016,8,19,8,15,475.5,184.5,2.35,18.5,437.5,282.45,209.02
2016,8,19,8,30,503.0,196.0,2.3,19.0,484.0,333.09,250.96
2016,8,19,8,45,525.5,205.5,2.25,19.5,528.0,382.91,291.73
2016,8,19,9,0,548.0,215.0,2.2,20.0,572.0,434.71,333.03
2016,8,19,9,15,566.0,222.0,2.2,20.5,611.5,483.84,371.39
2016,8,19,9,30,584.0,229.0,2.2,21.0,651.0,533.97,409.42
2016,8,19,9,45,577.0,246.0,2.2,21.5,680.0,578.71,442.14
2016,8,19,10,0,570.0,263.0,2.2,22.0,709.0,621.78,472.66
2016,8,19,10,15,581.0,268.0,2.25,22.5,737.5,664.68,502.89
2016,8,19,10,30,592.0,273.0,2.3,23.0,766.0,707.09,532.11
2016,8,19,10,45,596.5,278.5,2.35,23.5,786.5,744.55,557.26
2016,8,19,11,0,601.0,284.0,2.4,24.0,807.0,780.22,580.79
2016,8,19,11,15,606.0,286.5,2.45,24.0,821.5,811.98,602.57
2016,8,19,11,30,611.0,289.0,2.5,24.0,836.0,842.02,623.03
2016,8,19,11,45,613.0,290.5,2.65,24.5,843.0,866.47,639.12
2016,8,19,12,0,615.0,292.0,2.8,25.0,850.0,888.7,653.65
2016,8,19,12,15,615.0,291.5,2.85,25.0,849.0,904.71,664.64
2016,8,19,12,30,615.0,291.0,2.9,25.0,848.0,918.13,673.98
2016,8,19,12,45,615.5,288.0,3.0,25.0,840.5,926.92,680.79
2016,8,19,13,0,616.0,285.0,3.1,25.0,833.0,932.94,685.86
2016,8,19,13,15,610.5,282.0,3.15,25.0,817.0,930.12,684.73
2016,8,19,13,30,605.0,279.0,3.2,25.0,801.0,924.44,681.85
2016,8,19,13,45,602.5,271.5,3.3,25.0,779.5,914.43,676.67
2016,8,19,14,0,600.0,264.0,3.4,25.0,758.0,901.6,669.65
2016,8,19,14,15,589.0,258.5,3.45,24.5,728.0,876.57,655.28
2016,8,19,14,30,578.0,253.0,3.5,24.0,698.0,852.4,641.33
2016,8,19,14,45,569.0,243.5,3.55,24.0,664.0,823.64,622.99
