Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,15,0,560.0,234.0,3.6,24.0,630.0,792.84,603.1
2016,8,19,15,15,541.5,225.5,3.55,23.5,589.5,752.79,576.97
2016,8,19,15,30,523.0,217.0,3.5,23.0,549.0,711.66,549.72
2016,8,19,15,45,502.5,206.0,3.5,22.5,505.0,665.29,518.4
2016,8,19,16,0,482.0,195.0,3.5,22.0,461.0,618.53,486.13
2016,8,19,16,15,453.0,182.5,3.45,21.5,413.5,563.61,446.77
2016,8,19,16,30,424.0,170.0,3.4,21.0,366.0,509.62,407.18
2016,8,19,16,45,387.0,155.0,3.4,20.5,317.5,448.81,361.28
2016,8,19,17,0,350.0,140.0,3.4,20.0,269.0,381.01,308.72
2016,8,19,17,15,307.0,121.5,3.3,19.5,221.5,318.83,258.82
2016,8,19,17,30,264.0,103.0,3.2,19.0,174.0,260.46,210.62
2016,8,19,17,45,210.5,81.0,3.15,18.5,130.0,196.96,157.14
2016,8,19,18,0,157.0,59.0,3.1,18.0,86.0,138.76,107.31
2016,8,19,18,15,104.0,37.0,3.0,17.5,52.5,85.94,61.6
2016,8,19,18,30,51.0,15.0,2.9,17.0,19.0,34.85,10.95
2016,8,19,18,45,25.5,7.5,2.85,16.5,9.5,13.04,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,36.0,12.0,1.75,13.5,15.0,11.44,0.0
2016,8,20,6,0,72.0,24.0,2.0,14.0,30.0,20.02,10.16
2016,8,20,6,15,124.0,46.5,2.0,14.5,66.5,37.57,27.02
2016,8,20,6,30,176.0,69.0,2.0,15.0,103.0,54.41,42.41
2016,8,20,6,45,225.0,90.5,2.0,15.5,147.5,69.91,56.39
2016,8,20,7,0,274.0,112.0,2.0,16.0,192.0,84.82,69.54
2016,8,20,7,15,209.0,134.5,2.0,16.5,202.5,107.49,81.04
2016,8,20,7,30,144.0,157.0,2.0,17.0,213.0,140.0,105.63
2016,8,20,7,45,285.0,167.0,2.0,17.5,298.0,177.7,129.09
2016,8,20,8,0,426.0,177.0,2.0,18.0,383.0,233.24,168.88
2016,8,20,8,15,453.5,189.0,2.0,18.5,429.5,280.06,207.49
2016,8,20,8,30,481.0,201.0,2.0,19.0,476.0,329.91,248.56
2016,8,20,8,45,506.0,209.5,2.05,19.5,519.5,378.67,288.4
2016,8,20,9,0,531.0,218.0,2.1,20.0,563.0,429.7,329.16
2016,8,20,9,15,548.5,226.0,2.15,20.5,602.5,478.59,367.38
2016,8,20,9,30,566.0,234.0,2.2,21.0,642.0,528.48,405.34
2016,8,20,9,45,609.5,224.5,2.3,21.5,683.5,579.93,444.1
2016,8,20,10,0,653.0,215.0,2.4,22.0,725.0,633.26,483.48
2016,8,20,10,15,663.0,219.0,2.45,22.0,753.5,677.94,516.11
2016,8,20,10,30,673.0,223.0,2.5,22.0,782.0,721.81,547.64
2016,8,20,10,45,686.0,222.0,2.65,22.5,805.0,762.28,575.93
2016,8,20,11,0,699.0,221.0,2.8,23.0,828.0,801.62,603.04
2016,8,20,11,15,703.5,223.0,2.9,23.0,842.5,835.22,626.59
2016,8,20,11,30,708.0,225.0,3.0,23.0,857.0,866.73,648.35
2016,8,20,11,45,717.5,221.0,3.15,23.5,866.0,894.59,666.41
2016,8,20,12,0,727.0,217.0,3.3,24.0,875.0,920.13,682.9
2016,8,20,12,15,727.0,217.0,3.4,24.0,874.0,938.13,695.38
2016,8,20,12,30,727.0,217.0,3.5,24.0,873.0,953.19,706.05
2016,8,20,12,45,719.0,219.0,3.6,24.0,863.0,959.41,710.95
2016,8,20,13,0,711.0,221.0,3.7,24.0,853.0,962.44,713.91
2016,8,20,13,15,706.5,219.5,3.7,23.5,837.0,962.13,715.55
2016,8,20,13,30,702.0,218.0,3.7,23.0,821.0,958.71,715.24
2016,8,20,13,45,703.0,210.5,3.75,23.0,800.0,951.28,711.3
2016,8,20,14,0,704.0,203.0,3.8,23.0,779.0,940.67,705.35
2016,8,20,14,15,693.5,199.5,3.8,22.5,749.5,920.01,693.7
2016,8,20,14,30,683.0,196.0,3.8,22.0,720.0,896.63,680.24
2016,8,20,14,45,675.5,188.5,3.85,22.0,685.5,869.2,662.9
2016,8,20,15,0,668.0,181.0,3.9,22.0,651.0,839.24,643.75
2016,8,20,15,15,650.0,175.5,3.85,21.5,610.0,799.73,618.44
2016,8,20,15,30,632.0,170.0,3.8,21.0,569.0,758.67,591.75
2016,8,20,15,45,614.0,161.5,3.8,21.0,524.5,713.07,560.11
2016,8,20,16,0,596.0,153.0,3.8,21.0,480.0,666.48,527.04
2016,8,20,16,15,567.0,145.0,3.7,20.5,432.0,606.5,483.92
2016,8,20,16,30,538.0,137.0,3.6,20.0,384.0,552.69,444.31
2016,8,20,16,45,504.0,126.0,3.55,19.5,335.0,493.14,399.26
2016,8,20,17,0,470.0,115.0,3.5,19.0,286.0,435.45,354.31
2016,8,20,17,15,421.0,102.0,3.4,18.5,237.0,369.23,300.97
2016,8,20,17,30,372.0,89.0,3.3,18.0,188.0,307.21,249.43
2016,8,20,17,45,309.5,73.0,3.2,17.5,143.0,240.14,192.41
2016,8,20,18,0,247.0,57.0,3.1,17.0,98.0,179.63,139.8
2016,8,20,18,15,167.5,38.0,2.95,16.5,61.0,116.53,84.5
2016,8,20,18,30,88.0,19.0,2.8,16.0,24.0,55.76,14.93
2016,8,20,18,45,44.0,9.5,2.7,15.5,12.0,19.12,0.0
2016,8,20,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,53.0,13.5,2.35,13.5,18.0,12.87,0.0
2016,8,21,6,0,106.0,27.0,2.7,14.0,36.0,22.38,11.7
2016,8,21,6,15,175.5,47.0,2.7,14.5,74.5,37.99,27.32
2016,8,21,6,30,245.0,67.0,2.7,15.0,113.0,50.59,39.02
2016,8,21,6,45,304.0,83.5,2.75,15.5,159.0,61.67,49.12
2016,8,21,7,0,363.0,100.0,2.8,16.0,205.0,72.22,58.48
2016,8,21,7,15,242.5,128.0,2.75,16.0,204.5,103.74,77.61
2016,8,21,7,30,122.0,156.0,2.7,16.0,204.0,137.17,104.72
2016,8,21,7,45,164.0,178.0,2.7,16.5,251.5,171.72,130.18
2016,8,21,8,0,206.0,200.0,2.7,17.0,299.0,211.65,160.93
2016,8,21,8,15,243.5,218.5,2.65,17.5,348.0,249.56,190.86
2016,8,21,8,30,281.0,237.0,2.6,18.0,397.0,295.69,227.55
2016,8,21,8,45,457.5,206.0,2.6,18.5,491.5,356.8,274.33
2016,8,21,9,0,634.0,175.0,2.6,19.0,586.0,438.87,338.36
2016,8,21,9,15,651.5,180.5,2.6,19.5,626.0,490.74,379.54
2016,8,21,9,30,669.0,186.0,2.6,20.0,666.0,543.42,420.23
2016,8,21,9,45,665.5,199.0,2.65,20.5,697.0,590.79,455.75
2016,8,21,10,0,662.0,212.0,2.7,21.0,728.0,636.5,489.03
2016,8,21,10,15,672.5,215.5,2.75,21.5,756.5,681.47,521.22
2016,8,21,10,30,683.0,219.0,2.8,22.0,785.0,725.63,552.11
2016,8,21,10,45,693.0,220.5,2.9,22.5,807.5,766.48,580.37
2016,8,21,11,0,703.0,222.0,3.0,23.0,830.0,806.0,607.25
2016,8,21,11,15,707.5,223.5,3.1,23.0,845.0,839.25,630.62
2016,8,21,11,30,712.0,225.0,3.2,23.0,860.0,870.39,652.14
2016,8,21,11,45,717.5,224.5,3.3,23.0,867.5,898.16,671.14
2016,8,21,12,0,723.0,224.0,3.4,23.0,875.0,923.5,688.54
2016,8,21,12,15,722.5,224.0,3.5,23.0,874.5,940.98,700.72
2016,8,21,12,30,722.0,224.0,3.6,23.0,874.0,955.51,711.09
2016,8,21,12,45,737.0,212.0,3.75,23.0,870.0,969.81,721.75
2016,8,21,13,0,752.0,200.0,3.9,23.0,866.0,980.96,730.41
2016,8,21,13,15,747.0,198.5,3.95,22.5,849.5,980.13,731.97
2016,8,21,13,30,742.0,197.0,4.0,22.0,833.0,976.03,731.55
2016,8,21,13,45,736.5,193.5,4.1,22.0,809.5,966.04,726.16
2016,8,21,14,0,731.0,190.0,4.2,22.0,786.0,952.91,718.73
2016,8,21,14,15,720.0,186.5,4.2,21.5,755.5,931.34,706.42
2016,8,21,14,30,709.0,183.0,4.2,21.0,725.0,906.99,692.22
2016,8,21,14,45,697.0,178.0,4.25,21.0,689.0,877.44,673.27
2016,8,21,15,0,685.0,173.0,4.3,21.0,653.0,845.52,652.57
2016,8,21,15,15,666.5,168.0,4.2,20.5,611.0,805.63,626.63
2016,8,21,15,30,648.0,163.0,4.1,20.0,569.0,764.16,599.3
2016,8,21,15,45,627.0,155.5,4.1,20.0,524.0,716.6,566.34
2016,8,21,16,0,606.0,148.0,4.1,20.0,479.0,668.22,531.64
2016,8,21,16,15,576.0,140.5,4.05,19.5,430.5,612.56,491.45
2016,8,21,16,30,546.0,133.0,4.0,19.0,382.0,553.01,447.38
2016,8,21,16,45,509.5,122.5,3.95,18.5,332.5,492.01,400.8
2016,8,21,17,0,473.0,112.0,3.9,18.0,283.0,433.12,354.47
2016,8,21,17,15,422.5,99.5,3.75,17.5,234.0,366.53,300.31
2016,8,21,17,30,372.0,87.0,3.6,17.0,185.0,304.33,248.14
2016,8,21,17,45,306.5,71.5,3.5,16.5,139.5,236.59,190.17
2016,8,21,18,0,241.0,56.0,3.4,16.0,94.0,175.8,137.02
2016,8,21,18,15,161.0,37.0,3.3,15.5,58.0,113.1,81.52
2016,8,21,18,30,81.0,18.0,3.2,15.0,22.0,51.77,5.8
2016,8,21,18,45,40.5,9.0,3.1,14.5,11.0,17.76,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,54.5,13.5,2.75,13.5,18.5,12.87,0.0
2016,8,22,6,0,109.0,27.0,3.0,14.0,37.0,22.37,11.33
2016,8,22,6,15,182.5,46.5,3.0,14.0,75.5,35.79,25.41
2016,8,22,6,30,256.0,66.0,3.0,14.0,114.0,49.91,38.55
2016,8,22,6,45,315.5,82.0,3.0,14.5,159.5,60.64,48.39
2016,8,22,7,0,375.0,98.0,3.0,15.0,205.0,70.85,57.5
2016,8,22,7,15,299.0,124.0,2.9,15.5,220.5,102.27,75.65
2016,8,22,7,30,223.0,150.0,2.8,16.0,236.0,137.25,100.78
2016,8,22,7,45,170.0,176.0,2.75,16.5,247.0,171.03,129.39
2016,8,22,8,0,117.0,202.0,2.7,17.0,258.0,194.29,150.35
2016,8,22,8,15,155.5,224.5,2.65,17.5,307.5,233.63,180.84
2016,8,22,8,30,194.0,247.0,2.6,18.0,357.0,277.77,215.29
2016,8,22,8,45,419.0,207.5,2.6,18.5,470.5,343.12,264.31
2016,8,22,9,0,644.0,168.0,2.6,19.0,584.0,437.07,337.11
2016,8,22,9,15,661.0,173.0,2.65,19.5,624.0,488.77,378.33
2016,8,22,9,30,678.0,178.0,2.7,20.0,664.0,541.18,419.09
2016,8,22,9,45,672.0,192.0,2.75,20.5,694.0,588.39,454.58
2016,8,22,10,0,666.0,206.0,2.8,21.0,724.0,633.69,487.63
2016,8,22,10,15,676.0,209.5,2.9,21.0,752.0,678.45,520.96
2016,8,22,10,30,686.0,213.0,3.0,21.0,780.0,722.34,553.12
2016,8,22,10,45,694.0,215.0,3.1,21.5,802.0,762.15,580.84
2016,8,22,11,0,702.0,217.0,3.2,22.0,824.0,800.47,607.08
2016,8,22,11,15,706.5,218.5,3.3,22.0,838.0,833.62,630.56
2016,8,22,11,30,711.0,220.0,3.4,22.0,852.0,864.65,652.04
2016,8,22,11,45,715.5,219.5,3.55,22.5,859.5,891.4,669.46
2016,8,22,12,0,720.0,219.0,3.7,23.0,867.0,915.66,685.18
2016,8,22,12,15,719.5,219.0,3.8,23.0,865.5,932.99,697.31
2016,8,22,12,30,719.0,219.0,3.9,23.0,864.0,947.38,707.6
2016,8,22,12,45,689.5,234.0,4.0,23.0,848.0,945.68,707.13
2016,8,22,13,0,660.0,249.0,4.1,23.0,832.0,940.43,704.38
2016,8,22,13,15,655.0,247.0,4.1,22.5,816.0,938.96,705.25
2016,8,22,13,30,650.0,245.0,4.1,22.0,800.0,934.52,704.14
2016,8,22,13,45,648.0,238.0,4.2,22.0,778.5,924.95,698.98
2016,8,22,14,0,646.0,231.0,4.3,22.0,757.0,912.42,691.83
2016,8,22,14,15,635.0,226.5,4.3,21.5,727.0,890.82,679.13
2016,8,22,14,30,624.0,222.0,4.3,21.0,697.0,866.69,664.59
2016,8,22,14,45,614.5,214.0,4.35,21.0,662.5,837.93,645.79
2016,8,22,15,0,605.0,206.0,4.4,21.0,628.0,806.92,625.29
2016,8,22,15,15,586.5,199.5,4.35,20.5,587.5,762.62,595.66
2016,8,22,15,30,568.0,193.0,4.3,20.0,547.0,722.22,568.38
2016,8,22,15,45,548.5,183.0,4.3,20.0,503.0,676.13,535.55
2016,8,22,16,0,529.0,173.0,4.3,20.0,459.0,629.47,501.82
2016,8,22,16,15,499.0,162.5,4.2,19.5,412.0,574.11,461.34
2016,8,22,16,30,469.0,152.0,4.1,19.0,365.0,519.67,420.63
2016,8,22,16,45,435.0,139.0,4.0,18.5,317.0,461.06,375.58
2016,8,22,17,0,401.0,126.0,3.9,18.0,269.0,404.49,330.88
2016,8,22,17,15,353.0,110.5,3.75,17.5,221.0,339.64,278.06
2016,8,22,17,30,305.0,95.0,3.6,17.0,173.0,279.05,227.26
2016,8,22,17,45,248.5,75.5,3.45,16.5,129.5,207.12,166.09
2016,8,22,18,0,192.0,56.0,3.3,16.0,86.0,149.17,115.56
2016,8,22,18,15,123.5,35.0,3.15,15.5,51.5,90.83,63.89
2016,8,22,18,30,55.0,14.0,3.0,15.0,17.0,34.03,0.0
2016,8,22,18,45,27.5,7.0,2.85,15.0,8.5,12.85,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,64.5,13.5,2.2,14.5,18.5,12.87,0.0
2016,8,23,6,0,129.0,27.0,2.5,15.0,37.0,21.12,9.92
2016,8,23,6,15,212.5,44.5,2.5,15.0,76.5,34.28,23.95
2016,8,23,6,30,296.0,62.0,2.5,15.0,116.0,46.89,35.72
2016,8,23,6,45,360.0,75.5,2.55,15.5,163.0,55.81,43.92
2016,8,23,7,0,424.0,89.0,2.6,16.0,210.0,64.3,51.5
2016,8,23,7,15,471.5,99.5,2.55,16.5,259.5,83.59,56.83
2016,8,23,7,30,519.0,110.0,2.5,17.0,309.0,128.33,81.29
2016,8,23,7,45,556.5,118.0,2.45,17.5,359.0,175.57,115.78
2016,8,23,8,0,594.0,126.0,2.4,18.0,409.0,226.85,157.61
2016,8,23,8,15,621.5,132.5,2.35,18.5,457.0,278.46,201.7
2016,8,23,8,30,649.0,139.0,2.3,19.0,505.0,332.94,248.12
2016,8,23,8,45,672.0,143.5,2.3,19.5,550.0,386.52,293.24
2016,8,23,9,0,695.0,148.0,2.3,20.0,595.0,441.9,338.56
2016,8,23,9,15,711.5,152.0,2.3,20.5,635.5,495.1,380.94
2016,8,23,9,30,728.0,156.0,2.3,21.0,676.0,548.82,422.35
2016,8,23,9,45,714.5,173.0,2.35,21.5,704.5,596.68,458.01
2016,8,23,10,0,701.0,190.0,2.4,22.0,733.0,641.85,490.56
2016,8,23,10,15,711.5,193.0,2.45,22.5,762.0,687.95,523.35
2016,8,23,10,30,722.0,196.0,2.5,23.0,791.0,733.11,554.69
2016,8,23,10,45,731.0,197.0,2.6,23.5,813.5,774.01,582.77
2016,8,23,11,0,740.0,198.0,2.7,24.0,836.0,813.35,609.18
2016,8,23,11,15,745.0,199.5,2.75,24.0,850.5,847.99,632.3
2016,8,23,11,30,750.0,201.0,2.8,24.0,865.0,880.41,653.87
2016,8,23,11,45,754.5,200.0,2.9,24.5,872.5,907.44,670.88
2016,8,23,12,0,759.0,199.0,3.0,25.0,880.0,931.84,686.14
2016,8,23,12,15,759.0,199.0,3.1,25.0,879.0,950.16,698.78
2016,8,23,12,30,759.0,199.0,3.2,25.0,878.0,965.43,709.54
2016,8,23,12,45,770.5,190.0,3.3,25.0,873.0,973.52,715.71
2016,8,23,13,0,782.0,181.0,3.4,25.0,868.0,984.4,723.89
2016,8,23,13,15,777.0,179.5,3.45,25.0,851.5,983.23,723.87
2016,8,23,13,30,772.0,178.0,3.5,25.0,835.0,978.73,721.87
2016,8,23,13,45,767.5,174.5,3.6,25.0,812.0,969.34,717.11
2016,8,23,14,0,763.0,171.0,3.7,25.0,789.0,956.7,710.27
2016,8,23,14,15,753.0,168.0,3.75,24.5,758.5,942.02,703.22
2016,8,23,14,30,743.0,165.0,3.8,24.0,728.0,918.51,690.2
2016,8,23,14,45,732.0,160.0,3.9,24.0,692.0,889.06,672.03
2016,8,23,15,0,721.0,155.0,4.0,24.0,656.0,857.1,652.02
2016,8,23,15,15,703.5,150.5,4.0,23.5,614.0,817.61,627.31
2016,8,23,15,30,686.0,146.0,4.0,23.0,572.0,776.41,601.08
2016,8,23,15,45,666.5,139.5,4.0,23.0,526.5,729.87,569.46
2016,8,23,16,0,647.0,133.0,4.0,23.0,481.0,682.32,536.67
2016,8,23,16,15,617.5,126.5,3.95,22.0,432.0,626.58,498.03
2016,8,23,16,30,588.0,120.0,3.9,21.0,383.0,571.25,458.42
2016,8,23,16,45,552.0,110.5,3.85,20.5,333.0,509.15,411.45
2016,8,23,17,0,516.0,101.0,3.8,20.0,283.0,444.92,361.4
2016,8,23,17,15,464.0,90.0,3.65,19.0,233.5,377.16,307.16
2016,8,23,17,30,412.0,79.0,3.5,18.0,184.0,313.91,254.65
2016,8,23,17,45,343.5,65.0,3.4,17.5,138.5,244.59,195.27
2016,8,23,18,0,275.0,51.0,3.3,17.0,93.0,182.6,140.89
2016,8,23,18,15,181.5,33.5,3.2,16.5,56.5,115.62,80.72
2016,8,23,18,30,88.0,16.0,3.1,16.0,20.0,49.79,0.0
2016,8,23,18,45,44.0,8.0,3.05,15.5,10.0,17.42,0.0
2016,8,23,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,91.0,13.0,2.0,13.5,20.0,12.39,0.0
2016,8,24,6,0,182.0,26.0,2.3,14.0,40.0,20.39,8.97
2016,8,24,6,15,278.0,41.0,2.3,14.0,82.0,31.61,21.7
2016,8,24,6,30,374.0,56.0,2.3,14.0,124.0,42.37,31.86
2016,8,24,6,45,187.0,70.5,2.35,14.5,104.5,55.55,43.86
2016,8,24,7,0,0.0,85.0,2.4,15.0,85.0,75.91,61.97
2016,8,24,7,15,0.5,104.5,2.35,15.5,105.0,92.85,73.12
2016,8,24,7,30,1.0,124.0,2.3,16.0,125.0,110.55,87.54
2016,8,24,7,45,23.5,155.0,2.3,16.5,167.0,141.05,111.25
2016,8,24,8,0,46.0,186.0,2.3,17.0,209.0,170.56,133.87
2016,8,24,8,15,127.0,215.0,2.3,17.5,284.5,218.46,169.53
2016,8,24,8,30,208.0,244.0,2.3,18.0,360.0,279.96,216.61
2016,8,24,8,45,488.0,184.5,2.3,18.5,488.5,350.28,268.8
2016,8,24,9,0,768.0,125.0,2.3,19.0,617.0,456.27,350.66
2016,8,24,9,15,783.0,128.5,2.3,19.5,658.5,511.57,394.79
2016,8,24,9,30,798.0,132.0,2.3,20.0,700.0,567.08,437.82
2016,8,24,9,45,820.5,129.0,2.35,20.5,738.5,620.97,478.66
2016,8,24,10,0,843.0,126.0,2.4,21.0,777.0,675.12,518.53
2016,8,24,10,15,851.0,128.0,2.45,21.5,806.0,723.83,553.26
2016,8,24,10,30,859.0,130.0,2.5,22.0,835.0,768.63,583.42
2016,8,24,10,45,864.5,131.5,2.6,22.5,857.0,810.68,610.95
2016,8,24,11,0,870.0,133.0,2.7,23.0,879.0,850.49,636.7
2016,8,24,11,15,873.5,134.0,2.75,23.0,894.0,885.69,660.06
2016,8,24,11,30,877.0,135.0,2.8,23.0,909.0,918.18,681.56
2016,8,24,11,45,877.0,136.0,2.9,23.5,915.0,944.59,698.05
2016,8,24,12,0,877.0,137.0,3.0,24.0,921.0,967.84,712.47
2016,8,24,12,15,877.0,137.0,3.05,24.0,920.0,986.83,725.14
2016,8,24,12,30,877.0,137.0,3.1,24.0,919.0,1002.46,735.74
2016,8,24,12,45,860.5,144.5,3.2,24.0,905.5,1006.03,738.99
2016,8,24,13,0,844.0,152.0,3.3,24.0,892.0,1015.42,746.28
2016,8,24,13,15,839.5,151.0,3.35,24.0,875.0,1015.27,746.99
2016,8,24,13,30,835.0,150.0,3.4,24.0,858.0,1011.57,745.59
2016,8,24,13,45,828.0,148.5,3.5,24.0,833.5,1001.34,740.39
2016,8,24,14,0,821.0,147.0,3.6,24.0,809.0,987.7,733.05
2016,8,24,14,15,811.5,144.5,3.6,23.5,778.0,967.24,721.95
2016,8,24,14,30,802.0,142.0,3.6,23.0,747.0,943.67,708.8
2016,8,24,14,45,789.5,139.0,3.65,23.0,709.5,913.79,690.26
2016,8,24,15,0,777.0,136.0,3.7,23.0,672.0,881.27,669.83
2016,8,24,15,15,760.0,132.0,3.7,22.5,629.0,845.72,648.16
2016,8,24,15,30,743.0,128.0,3.7,22.0,586.0,803.79,621.69
2016,8,24,15,45,721.5,123.5,3.7,22.0,539.0,755.95,589.42
2016,8,24,16,0,700.0,119.0,3.7,22.0,492.0,707.11,555.98
2016,8,24,16,15,671.0,113.0,3.65,21.5,442.0,650.25,516.72
2016,8,24,16,30,642.0,107.0,3.6,21.0,392.0,593.68,475.53
2016,8,24,16,45,604.0,99.5,3.55,20.5,341.0,530.15,427.67
2016,8,24,17,0,566.0,92.0,3.5,20.0,290.0,468.48,379.68
2016,8,24,17,15,512.5,83.0,3.4,19.0,239.0,398.81,324.13
2016,8,24,17,30,459.0,74.0,3.3,18.0,188.0,333.37,269.9
2016,8,24,17,45,383.5,61.0,3.2,17.5,141.0,257.08,204.76
2016,8,24,18,0,308.0,48.0,3.1,17.0,94.0,191.44,147.13
2016,8,24,18,15,202.5,31.5,3.05,16.5,57.0,120.02,82.14
2016,8,24,18,30,97.0,15.0,3.0,16.0,20.0,50.32,0.0
2016,8,24,18,45,48.5,7.5,2.95,15.5,10.0,7.15,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.5,12.5,2.35,13.5,20.5,11.91,0.0
2016,8,25,6,0,209.0,25.0,2.6,14.0,41.0,20.21,8.28
2016,8,25,6,15,311.5,37.5,2.6,14.5,82.5,29.49,19.76
2016,8,25,6,30,414.0,50.0,2.6,15.0,124.0,38.25,28.08
2016,8,25,6,45,231.5,77.5,2.65,15.5,121.5,60.71,48.21
2016,8,25,7,0,49.0,105.0,2.7,16.0,119.0,87.34,71.76
2016,8,25,7,15,58.0,127.0,2.7,16.0,146.5,106.57,83.5
2016,8,25,7,30,67.0,149.0,2.7,16.0,174.0,131.0,101.91
2016,8,25,7,45,208.0,161.5,2.7,16.5,256.5,161.46,119.95
2016,8,25,8,0,349.0,174.0,2.7,17.0,339.0,217.42,160.16
2016,8,25,8,15,564.5,134.5,2.65,17.5,434.5,264.55,193.36
2016,8,25,8,30,780.0,95.0,2.6,18.0,530.0,340.28,252.62
2016,8,25,8,45,801.0,97.0,2.6,18.5,577.0,397.69,302.06
2016,8,25,9,0,822.0,99.0,2.6,19.0,624.0,456.39,351.13
2016,8,25,9,15,836.5,101.5,2.6,19.5,665.5,513.3,397.28
2016,8,25,9,30,851.0,104.0,2.6,20.0,707.0,571.41,442.7
2016,8,25,9,45,864.0,105.0,2.65,20.5,743.5,625.07,483.6
2016,8,25,10,0,877.0,106.0,2.7,21.0,780.0,677.96,522.73
2016,8,25,10,15,885.0,107.5,2.75,21.0,810.0,726.8,558.81
2016,8,25,10,30,893.0,109.0,2.8,21.0,840.0,773.93,591.2
2016,8,25,10,45,898.0,110.0,2.85,21.5,862.5,816.28,618.8
2016,8,25,11,0,903.0,111.0,2.9,22.0,885.0,856.24,644.48
2016,8,25,11,15,907.0,112.0,2.9,22.0,900.0,892.77,668.53
2016,8,25,11,30,911.0,113.0,2.9,22.0,915.0,926.49,690.58
2016,8,25,11,45,912.0,114.0,2.95,22.5,922.0,954.51,707.78
2016,8,25,12,0,913.0,115.0,3.0,23.0,929.0,979.28,722.82
2016,8,25,12,15,913.0,114.5,3.05,23.0,928.0,998.19,735.46
2016,8,25,12,30,913.0,114.0,3.1,23.0,927.0,1013.59,745.94
2016,8,25,12,45,901.5,119.5,3.15,23.0,915.0,1020.35,750.89
2016,8,25,13,0,890.0,125.0,3.2,23.0,903.0,1023.37,753.61
2016,8,25,13,15,885.5,124.0,3.25,23.0,885.5,1022.88,754.18
2016,8,25,13,30,881.0,123.0,3.3,23.0,868.0,1018.75,752.54
2016,8,25,13,45,875.0,122.0,3.4,23.0,843.5,1009.56,748.07
2016,8,25,14,0,869.0,121.0,3.5,23.0,819.0,996.87,741.41
2016,8,25,14,15,860.5,119.0,3.6,22.5,787.5,977.25,731.58
2016,8,25,14,30,852.0,117.0,3.7,22.0,756.0,962.77,725.26
2016,8,25,14,45,841.0,114.5,3.8,22.0,718.5,933.73,707.55
2016,8,25,15,0,830.0,112.0,3.9,22.0,681.0,901.86,687.85
2016,8,25,15,15,814.5,109.0,3.95,21.5,638.0,862.79,663.96
2016,8,25,15,30,799.0,106.0,4.0,21.0,595.0,821.57,638.21
2016,8,25,15,45,780.5,101.5,4.05,21.0,548.0,774.28,606.46
2016,8,25,16,0,762.0,97.0,4.1,21.0,501.0,725.6,573.2
2016,8,25,16,15,735.0,92.5,4.05,20.0,450.5,669.51,535.54
2016,8,25,16,30,708.0,88.0,4.0,19.0,400.0,616.52,498.8
2016,8,25,16,45,673.5,82.0,4.0,18.5,348.0,554.15,451.47
2016,8,25,17,0,639.0,76.0,4.0,18.0,296.0,493.25,403.59
2016,8,25,17,15,586.5,69.0,3.9,17.5,244.5,423.06,346.26
2016,8,25,17,30,534.0,62.0,3.8,17.0,193.0,356.97,290.2
2016,8,25,17,45,458.0,52.0,3.7,16.5,144.5,281.62,224.93
2016,8,25,18,0,382.0,42.0,3.6,16.0,96.0,214.03,164.58
2016,8,25,18,15,258.5,28.5,3.45,15.5,58.0,135.81,91.1
2016,8,25,18,30,135.0,15.0,3.3,15.0,20.0,51.14,0.0
2016,8,25,18,45,67.5,7.5,3.15,14.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,115.0,12.0,2.1,13.5,20.5,11.44,0.0
2016,8,26,6,0,230.0,24.0,2.4,14.0,41.0,19.39,7.06
2016,8,26,6,15,338.5,36.0,2.45,14.5,84.0,28.26,18.64
2016,8,26,6,30,447.0,48.0,2.5,15.0,127.0,36.63,26.63
2016,8,26,6,45,231.0,73.0,2.55,15.5,114.5,57.46,45.34
2016,8,26,7,0,15.0,98.0,2.6,16.0,102.0,85.61,70.23
2016,8,26,7,15,21.5,118.0,2.6,16.0,125.5,103.41,81.48
2016,8,26,7,30,28.0,138.0,2.6,16.0,149.0,119.66,94.07
2016,8,26,7,45,58.5,166.5,2.6,16.5,193.0,150.83,117.8
2016,8,26,8,0,89.0,195.0,2.6,17.0,237.0,186.32,145.09
2016,8,26,8,15,440.0,145.5,2.6,17.5,386.5,239.96,177.56
2016,8,26,8,30,791.0,96.0,2.6,18.0,536.0,344.56,255.79
2016,8,26,8,45,811.0,98.5,2.6,18.5,582.5,402.71,305.74
2016,8,26,9,0,831.0,101.0,2.6,19.0,629.0,462.03,355.29
2016,8,26,9,15,844.5,103.5,2.6,19.5,671.0,518.98,401.46
2016,8,26,9,30,858.0,106.0,2.6,20.0,713.0,576.92,446.71
2016,8,26,9,45,830.5,127.5,2.65,20.5,739.0,625.43,483.23
2016,8,26,10,0,803.0,149.0,2.7,21.0,765.0,670.58,515.96
2016,8,26,10,15,812.0,151.0,2.75,21.0,794.0,718.38,551.3
2016,8,26,10,30,821.0,153.0,2.8,21.0,823.0,764.78,584.92
2016,8,26,10,45,827.5,154.5,2.85,21.5,845.5,807.12,612.61
2016,8,26,11,0,834.0,156.0,2.9,22.0,868.0,847.41,638.59
2016,8,26,11,15,837.5,157.0,2.95,22.0,882.5,882.39,662.0
2016,8,26,11,30,841.0,158.0,3.0,22.0,897.0,914.74,683.59
2016,8,26,11,45,844.0,157.5,3.1,22.5,903.5,942.31,700.97
2016,8,26,12,0,847.0,157.0,3.2,23.0,910.0,966.89,716.37
2016,8,26,12,15,846.5,157.0,3.25,23.0,908.5,985.51,728.87
2016,8,26,12,30,846.0,157.0,3.3,23.0,907.0,1000.76,739.31
2016,8,26,12,45,849.0,153.0,3.4,23.0,899.0,1011.82,747.49
2016,8,26,13,0,852.0,149.0,3.5,23.0,891.0,1019.36,753.52
2016,8,26,13,15,847.5,148.0,3.55,23.0,873.5,1019.08,754.17
2016,8,26,13,30,843.0,147.0,3.6,23.0,856.0,1015.23,752.64
2016,8,26,13,45,839.0,143.5,3.7,23.0,832.0,1005.61,747.79
2016,8,26,14,0,835.0,140.0,3.8,23.0,808.0,992.48,740.71
2016,8,26,14,15,825.5,137.5,3.85,22.5,776.5,971.68,729.64
2016,8,26,14,30,816.0,135.0,3.9,22.0,745.0,947.73,716.44
2016,8,26,14,45,806.5,130.5,3.95,22.0,708.0,918.56,698.23
2016,8,26,15,0,797.0,126.0,4.0,22.0,671.0,886.57,678.01
2016,8,26,15,15,780.5,122.5,4.0,21.5,627.5,846.88,653.25
2016,8,26,15,30,764.0,119.0,4.0,21.0,584.0,805.17,626.75
2016,8,26,15,45,746.0,113.5,4.0,21.0,537.5,762.19,597.77
2016,8,26,16,0,728.0,108.0,4.0,21.0,491.0,713.96,564.52
2016,8,26,16,15,699.0,103.0,3.95,20.5,440.0,657.15,525.18
2016,8,26,16,30,670.0,98.0,3.9,20.0,389.0,600.58,484.01
2016,8,26,16,45,634.0,90.5,3.85,19.5,337.5,537.16,435.85
2016,8,26,17,0,598.0,83.0,3.8,19.0,286.0,475.41,387.35
2016,8,26,17,15,543.0,74.5,3.65,18.5,235.0,404.12,329.26
2016,8,26,17,30,488.0,66.0,3.5,18.0,184.0,337.27,272.81
2016,8,26,17,45,409.5,54.5,3.4,17.5,136.5,261.72,207.79
2016,8,26,18,0,331.0,43.0,3.3,17.0,89.0,194.31,148.16
2016,8,26,18,15,165.5,29.5,3.15,16.5,52.5,104.65,67.03
2016,8,26,18,30,0.0,16.0,3.0,16.0,16.0,15.25,0.0
2016,8,26,18,45,0.0,8.0,2.9,15.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,75.0,12.0,2.1,13.5,17.5,11.44,0.0
2016,8,27,6,0,150.0,24.0,2.3,14.0,35.0,18.86,5.96
2016,8,27,6,15,246.5,40.0,2.35,14.0,75.5,30.95,20.93
2016,8,27,6,30,343.0,56.0,2.4,14.0,116.0,42.54,31.92
2016,8,27,6,45,171.5,72.0,2.45,14.5,102.0,56.62,44.75
2016,8,27,7,0,0.0,88.0,2.5,15.0,88.0,77.98,63.78
2016,8,27,7,15,3.5,107.5,2.45,15.5,109.0,94.96,74.86
2016,8,27,7,30,7.0,127.0,2.4,16.0,130.0,113.22,89.57
2016,8,27,7,45,46.5,160.5,2.4,16.5,182.0,144.5,113.13
2016,8,27,8,0,86.0,194.0,2.4,17.0,234.0,184.86,143.99
2016,8,27,8,15,228.0,203.0,2.4,17.0,325.5,232.97,178.51
2016,8,27,8,30,370.0,212.0,2.4,17.0,417.0,304.46,233.55
2016,8,27,8,45,564.0,170.5,2.45,17.5,513.0,367.56,282.46
2016,8,27,9,0,758.0,129.0,2.5,18.0,609.0,452.53,349.62
2016,8,27,9,15,773.5,132.5,2.55,18.5,650.0,510.17,396.03
2016,8,27,9,30,789.0,136.0,2.6,19.0,691.0,565.53,439.44
2016,8,27,9,45,796.5,140.5,2.65,19.5,725.5,616.99,478.62
2016,8,27,10,0,804.0,145.0,2.7,20.0,760.0,667.4,515.88
2016,8,27,10,15,812.5,147.0,2.75,20.0,789.0,714.86,551.12
2016,8,27,10,30,821.0,149.0,2.8,20.0,818.0,760.87,584.52
2016,8,27,10,45,829.5,149.5,2.85,20.5,840.0,803.75,612.73
2016,8,27,11,0,838.0,150.0,2.9,21.0,862.0,844.7,639.31
2016,8,27,11,15,841.5,150.5,2.95,21.0,876.5,879.24,662.52
2016,8,27,11,30,845.0,151.0,3.0,21.0,891.0,911.11,683.89
2016,8,27,11,45,848.0,150.5,3.1,21.5,897.5,938.67,701.37
2016,8,27,12,0,851.0,150.0,3.2,22.0,904.0,963.22,716.83
2016,8,27,12,15,850.5,150.0,3.3,22.0,902.5,981.79,729.75
2016,8,27,12,30,850.0,150.0,3.4,22.0,901.0,996.99,740.57
2016,8,27,12,45,847.5,149.5,3.5,22.0,891.5,1006.24,747.58
2016,8,27,13,0,845.0,149.0,3.6,22.0,882.0,1011.95,752.43
2016,8,27,13,15,840.5,147.5,3.65,22.0,864.5,1011.05,752.66
2016,8,27,13,30,836.0,146.0,3.7,22.0,847.0,1006.58,750.7
2016,8,27,13,45,834.0,142.0,3.8,22.0,823.5,998.34,746.71
2016,8,27,14,0,832.0,138.0,3.9,22.0,800.0,986.58,740.46
2016,8,27,14,15,822.5,135.5,3.9,21.5,768.5,965.73,728.92
2016,8,27,14,30,813.0,133.0,3.9,21.0,737.0,941.75,715.3
2016,8,27,14,45,805.5,128.0,3.95,21.0,701.0,913.87,697.89
2016,8,27,15,0,798.0,123.0,4.0,21.0,665.0,883.09,678.39
2016,8,27,15,15,782.0,119.5,4.0,20.5,622.0,843.75,653.74
2016,8,27,15,30,766.0,116.0,4.0,20.0,579.0,802.38,627.34
2016,8,27,15,45,750.0,110.0,4.0,20.0,532.5,760.15,598.76
2016,8,27,16,0,734.0,104.0,4.0,20.0,486.0,712.68,565.92
2016,8,27,16,15,705.5,99.0,3.95,19.5,436.0,656.0,526.48
2016,8,27,16,30,677.0,94.0,3.9,19.0,386.0,599.52,485.29
2016,8,27,16,45,643.5,86.5,3.85,18.5,334.5,537.42,437.91
2016,8,27,17,0,610.0,79.0,3.8,18.0,283.0,476.77,389.99
2016,8,27,17,15,555.5,71.0,3.7,17.5,232.0,405.85,331.89
2016,8,27,17,30,501.0,63.0,3.6,17.0,181.0,339.31,275.31
2016,8,27,17,45,423.5,52.0,3.5,16.5,134.0,264.24,210.19
2016,8,27,18,0,346.0,41.0,3.4,16.0,87.0,197.21,150.25
2016,8,27,18,15,223.5,26.0,3.25,15.5,51.0,118.67,72.69
2016,8,27,18,30,101.0,11.0,3.1,15.0,15.0,37.53,0.0
2016,8,27,18,45,50.5,5.5,3.0,15.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,96.5,11.5,1.35,12.5,18.0,10.96,0.0
2016,8,28,6,0,193.0,23.0,1.5,13.0,36.0,18.66,4.96
2016,8,28,6,15,299.0,36.5,1.5,13.5,77.5,28.99,19.25
2016,8,28,6,30,405.0,50.0,1.5,14.0,119.0,38.73,28.56
2016,8,28,6,45,202.5,57.5,1.55,14.5,92.0,42.11,31.91
2016,8,28,7,0,0.0,65.0,1.6,15.0,65.0,59.66,47.59
2016,8,28,7,15,0.0,80.5,1.55,15.5,80.5,73.41,56.81
2016,8,28,7,30,0.0,96.0,1.5,16.0,96.0,87.43,68.33
2016,8,28,7,45,0.0,117.5,1.45,16.5,117.5,106.63,83.9
2016,8,28,8,0,0.0,139.0,1.4,17.0,139.0,126.03,99.34
2016,8,28,8,15,10.0,169.5,1.4,17.5,175.0,155.99,122.75
2016,8,28,8,30,20.0,200.0,1.4,18.0,211.0,187.47,147.08
2016,8,28,8,45,77.0,243.5,1.45,18.5,291.5,246.91,192.56
2016,8,28,9,0,134.0,287.0,1.5,19.0,372.0,315.12,244.44
2016,8,28,9,15,492.0,199.0,1.55,19.5,540.0,426.88,329.86
2016,8,28,9,30,850.0,111.0,1.6,20.0,708.0,575.78,442.37
2016,8,28,9,45,860.0,113.5,1.7,20.5,743.5,629.97,482.41
2016,8,28,10,0,870.0,116.0,1.8,21.0,779.0,682.22,520.64
2016,8,28,10,15,877.5,117.5,1.9,21.5,808.5,730.5,555.1
2016,8,28,10,30,885.0,119.0,2.0,22.0,838.0,777.01,586.03
2016,8,28,10,45,891.5,120.0,2.15,22.5,860.5,820.28,614.53
2016,8,28,11,0,898.0,121.0,2.3,23.0,883.0,861.27,641.26
2016,8,28,11,15,901.0,122.0,2.4,23.0,897.5,896.81,665.04
2016,8,28,11,30,904.0,123.0,2.5,23.0,912.0,929.47,686.91
2016,8,28,11,45,906.0,123.0,2.65,23.0,918.5,957.2,706.0
2016,8,28,12,0,908.0,123.0,2.8,23.0,925.0,981.71,723.06
2016,8,28,12,15,907.5,122.5,2.9,23.0,923.0,999.99,735.69
2016,8,28,12,30,907.0,122.0,3.0,23.0,921.0,1014.74,746.18
2016,8,28,12,45,919.0,113.5,3.1,23.5,915.5,1029.8,755.54
2016,8,28,13,0,931.0,105.0,3.2,24.0,910.0,1041.16,762.59
2016,8,28,13,15,927.5,104.0,3.3,23.5,892.5,1041.4,765.51
2016,8,28,13,30,924.0,103.0,3.4,23.0,875.0,1037.84,766.16
2016,8,28,13,45,918.0,102.0,3.5,23.0,850.0,1028.04,761.35
2016,8,28,14,0,912.0,101.0,3.6,23.0,825.0,1014.59,754.24
2016,8,28,14,15,904.0,99.5,3.6,22.5,793.0,995.07,743.89
2016,8,28,14,30,896.0,98.0,3.6,22.0,761.0,972.16,731.33
2016,8,28,14,45,884.5,96.0,3.65,22.0,722.5,942.19,712.87
2016,8,28,15,0,873.0,94.0,3.7,22.0,684.0,909.32,692.36
2016,8,28,15,15,858.5,91.5,3.65,21.5,640.0,870.55,668.34
2016,8,28,15,30,844.0,89.0,3.6,21.0,596.0,836.29,647.27
2016,8,28,15,45,824.5,86.0,3.55,21.0,548.0,788.24,614.83
2016,8,28,16,0,805.0,83.0,3.5,21.0,500.0,738.79,581.01
2016,8,28,16,15,778.5,79.5,3.45,20.5,448.5,682.48,542.6
2016,8,28,16,30,752.0,76.0,3.4,20.0,397.0,625.99,503.1
2016,8,28,16,45,714.5,71.5,3.35,19.5,344.0,561.39,454.41
2016,8,28,17,0,677.0,67.0,3.3,19.0,291.0,501.2,407.11
2016,8,28,17,15,623.5,60.5,3.15,18.0,238.5,429.41,349.26
2016,8,28,17,30,570.0,54.0,3.0,17.0,186.0,361.88,292.42
2016,8,28,17,45,484.0,45.5,2.9,16.5,137.0,282.51,223.67
2016,8,28,18,0,398.0,37.0,2.8,16.0,88.0,212.05,160.4
2016,8,28,18,15,258.5,24.0,2.65,15.5,51.0,126.1,71.76
2016,8,28,18,30,119.0,11.0,2.5,15.0,14.0,42.05,0.0
2016,8,28,18,45,59.5,5.5,2.45,15.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,107.0,11.0,1.9,12.5,18.0,10.48,0.0
2016,8,29,6,0,214.0,22.0,2.2,13.0,36.0,17.83,3.41
2016,8,29,6,15,328.5,34.0,2.3,13.0,78.5,26.8,17.31
2016,8,29,6,30,443.0,46.0,2.4,13.0,121.0,35.25,25.57
2016,8,29,6,45,221.5,64.0,2.5,13.5,101.5,47.18,36.53
2016,8,29,7,0,0.0,82.0,2.6,14.0,82.0,73.2,59.79
2016,8,29,7,15,0.5,101.5,2.55,14.5,102.0,90.1,71.12
2016,8,29,7,30,1.0,121.0,2.5,15.0,122.0,107.83,85.68
2016,8,29,7,45,21.5,150.5,2.5,15.5,160.5,136.79,108.37
2016,8,29,8,0,42.0,180.0,2.5,16.0,199.0,164.85,130.05
2016,8,29,8,15,53.0,204.5,2.5,16.0,232.0,193.09,152.5
2016,8,29,8,30,64.0,229.0,2.5,16.0,265.0,223.0,176.25
2016,8,29,8,45,217.5,240.0,2.55,16.5,374.5,296.5,232.37
2016,8,29,9,0,371.0,251.0,2.6,17.0,484.0,388.28,303.42
2016,8,29,9,15,618.0,175.0,2.6,17.5,594.0,469.13,366.77
2016,8,29,9,30,865.0,99.0,2.6,18.0,704.0,573.76,448.38
2016,8,29,9,45,886.0,95.0,2.65,18.5,742.5,628.25,490.12
2016,8,29,10,0,907.0,91.0,2.7,19.0,781.0,682.56,530.81
2016,8,29,10,15,914.0,92.5,2.75,19.5,810.0,731.94,565.99
2016,8,29,10,30,921.0,94.0,2.8,20.0,839.0,779.41,597.64
2016,8,29,10,45,927.5,94.0,2.85,20.5,861.5,822.88,626.09
2016,8,29,11,0,934.0,94.0,2.9,21.0,884.0,863.94,652.58
2016,8,29,11,15,937.0,94.5,2.95,21.0,898.5,899.91,676.64
2016,8,29,11,30,940.0,95.0,3.0,21.0,913.0,932.86,698.63
2016,8,29,11,45,700.0,223.5,3.1,21.5,835.0,881.16,662.41
2016,8,29,12,0,460.0,352.0,3.2,22.0,757.0,803.47,602.12
2016,8,29,12,15,702.5,223.0,3.25,22.0,840.0,920.18,689.55
2016,8,29,12,30,945.0,94.0,3.3,22.0,923.0,1021.72,757.01
