Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,12,45,930.5,101.5,3.4,22.5,910.0,1027.77,759.68
2016,8,29,13,0,916.0,109.0,3.5,23.0,897.0,1029.92,760.75
2016,8,29,13,15,912.0,108.0,3.55,22.5,880.0,1029.58,762.91
2016,8,29,13,30,908.0,107.0,3.6,22.0,863.0,1025.5,762.74
2016,8,29,13,45,904.5,104.5,3.7,22.0,838.5,1016.56,758.38
2016,8,29,14,0,901.0,102.0,3.8,22.0,814.0,1003.94,751.68
2016,8,29,14,15,893.0,100.5,3.85,21.5,782.0,984.5,741.56
2016,8,29,14,30,885.0,99.0,3.9,21.0,750.0,961.7,729.2
2016,8,29,14,45,876.5,96.0,3.95,21.0,712.5,933.54,711.72
2016,8,29,15,0,868.0,93.0,4.0,21.0,675.0,902.36,692.1
2016,8,29,15,15,853.5,90.5,3.95,20.5,631.5,863.65,667.85
2016,8,29,15,30,839.0,88.0,3.9,20.0,588.0,829.47,646.6
2016,8,29,15,45,823.0,84.0,3.9,20.0,541.0,783.19,615.33
2016,8,29,16,0,807.0,80.0,3.9,20.0,494.0,735.26,582.47
2016,8,29,16,15,781.0,76.5,3.85,19.5,443.0,679.23,543.84
2016,8,29,16,30,755.0,73.0,3.8,19.0,392.0,622.99,504.11
2016,8,29,16,45,721.0,68.0,3.75,18.5,339.5,559.97,456.2
2016,8,29,17,0,687.0,63.0,3.7,18.0,287.0,498.23,407.28
2016,8,29,17,15,633.0,57.0,3.55,17.5,234.5,428.9,350.04
2016,8,29,17,30,579.0,51.0,3.4,17.0,182.0,361.39,292.16
2016,8,29,17,45,491.5,43.0,3.3,16.5,133.5,281.72,222.79
2016,8,29,18,0,404.0,35.0,3.2,16.0,85.0,211.19,158.89
2016,8,29,18,15,202.0,24.0,3.05,15.5,49.0,106.04,53.53
2016,8,29,18,30,0.0,13.0,2.9,15.0,13.0,12.39,0.0
2016,8,29,18,45,0.0,6.5,2.75,15.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,5,45,134.5,10.0,2.75,14.5,18.5,9.53,0.0
2016,8,30,6,0,269.0,20.0,3.0,15.0,37.0,16.05,1.25
2016,8,30,6,15,386.5,29.5,3.05,15.0,79.5,22.82,13.68
2016,8,30,6,30,504.0,39.0,3.1,15.0,122.0,29.24,20.03
2016,8,30,6,45,574.5,45.5,3.15,15.5,173.0,35.81,26.15
2016,8,30,7,0,645.0,52.0,3.2,16.0,224.0,39.58,29.6
2016,8,30,7,15,690.0,56.5,3.2,16.5,277.0,55.49,31.56
2016,8,30,7,30,735.0,61.0,3.2,17.0,330.0,107.77,56.39
2016,8,30,7,45,767.5,64.5,3.2,17.5,382.5,162.83,96.4
2016,8,30,8,0,800.0,68.0,3.2,18.0,435.0,221.54,145.66
2016,8,30,8,15,822.5,70.5,3.2,18.5,485.0,284.06,200.67
2016,8,30,8,30,845.0,73.0,3.2,19.0,535.0,344.14,253.82
2016,8,30,8,45,862.5,75.0,3.2,19.5,581.5,403.41,305.46
2016,8,30,9,0,880.0,77.0,3.2,20.0,628.0,463.37,356.09
2016,8,30,9,15,892.5,79.0,3.25,20.5,669.5,521.27,403.6
2016,8,30,9,30,905.0,81.0,3.3,21.0,711.0,578.78,449.18
2016,8,30,9,45,915.5,81.5,3.35,21.5,747.0,632.98,490.88
2016,8,30,10,0,926.0,82.0,3.4,22.0,783.0,686.03,530.45
2016,8,30,10,15,932.5,83.0,3.45,22.0,812.0,735.35,566.28
2016,8,30,10,30,939.0,84.0,3.5,22.0,841.0,782.65,598.96
2016,8,30,10,45,945.0,84.0,3.6,22.5,863.0,826.33,627.86
2016,8,30,11,0,951.0,84.0,3.7,23.0,885.0,867.5,654.74
2016,8,30,11,15,953.5,84.5,3.7,23.0,899.0,903.48,678.64
2016,8,30,11,30,956.0,85.0,3.7,23.0,913.0,936.36,700.34
2016,8,30,11,45,958.0,84.5,3.75,23.0,919.5,964.48,719.11
2016,8,30,12,0,960.0,84.0,3.8,23.0,926.0,989.16,735.63
2016,8,30,12,15,959.5,84.0,3.8,23.0,924.0,1008.43,748.3
2016,8,30,12,30,959.0,84.0,3.8,23.0,922.0,1023.98,758.61
2016,8,30,12,45,955.0,84.5,3.8,23.0,911.5,1032.83,764.62
2016,8,30,13,0,951.0,85.0,3.8,23.0,901.0,1037.81,768.26
2016,8,30,13,15,947.5,84.5,3.8,23.0,883.5,1038.29,769.09
2016,8,30,13,30,944.0,84.0,3.8,23.0,866.0,1034.91,767.55
2016,8,30,13,45,939.0,82.5,3.8,23.0,841.0,1025.09,761.91
2016,8,30,14,0,934.0,81.0,3.8,23.0,816.0,1011.5,753.92
2016,8,30,14,15,926.0,80.0,3.8,22.5,784.0,991.91,743.49
2016,8,30,14,30,918.0,79.0,3.8,22.0,752.0,968.87,730.78
2016,8,30,14,45,907.5,77.5,3.8,22.0,713.5,939.63,712.42
2016,8,30,15,0,897.0,76.0,3.8,22.0,675.0,907.38,691.98
2016,8,30,15,15,883.5,74.5,3.75,21.5,631.5,869.71,668.68
2016,8,30,15,30,870.0,73.0,3.7,21.0,588.0,829.66,643.45
2016,8,30,15,45,852.5,70.0,3.65,21.0,540.0,782.42,611.52
2016,8,30,16,0,835.0,67.0,3.6,21.0,492.0,733.62,578.06
2016,8,30,16,15,810.5,64.5,3.5,20.5,441.0,679.08,540.62
2016,8,30,16,30,786.0,62.0,3.4,20.0,390.0,629.4,505.99
2016,8,30,16,45,750.5,58.0,3.35,19.5,337.5,565.27,458.0
2016,8,30,17,0,715.0,54.0,3.3,19.0,285.0,502.57,408.56
2016,8,30,17,15,663.0,49.5,3.15,18.5,232.5,432.16,350.7
2016,8,30,17,30,611.0,45.0,3.0,18.0,180.0,365.68,293.7
2016,8,30,17,45,525.5,38.0,2.95,17.5,131.5,286.23,224.59
2016,8,30,18,0,440.0,31.0,2.9,17.0,83.0,219.23,162.92
2016,8,30,18,15,220.0,15.5,2.9,16.5,41.5,100.19,41.25
2016,8,30,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,143.0,9.5,2.8,13.5,18.0,9.05,0.0
2016,8,31,6,0,286.0,19.0,3.1,14.0,36.0,15.22,0.0
2016,8,31,6,15,407.5,28.0,3.15,14.5,79.5,21.59,12.6
2016,8,31,6,30,529.0,37.0,3.2,15.0,123.0,30.17,20.82
2016,8,31,6,45,597.5,43.5,3.3,15.5,174.0,34.14,24.65
2016,8,31,7,0,666.0,50.0,3.4,16.0,225.0,37.99,28.19
2016,8,31,7,15,710.5,54.0,3.4,16.0,278.5,53.4,29.88
2016,8,31,7,30,755.0,58.0,3.4,16.0,332.0,106.49,54.87
2016,8,31,7,45,785.0,62.0,3.45,16.5,385.0,162.85,96.08
2016,8,31,8,0,815.0,66.0,3.5,17.0,438.0,222.56,146.51
2016,8,31,8,15,837.0,68.5,3.5,17.5,488.5,285.83,202.53
2016,8,31,8,30,859.0,71.0,3.5,18.0,539.0,346.6,256.66
2016,8,31,8,45,874.5,73.5,3.55,18.5,585.5,406.36,309.16
2016,8,31,9,0,890.0,76.0,3.6,19.0,632.0,466.58,360.48
2016,8,31,9,15,902.5,78.0,3.65,19.0,673.5,525.04,409.57
2016,8,31,9,30,915.0,80.0,3.7,19.0,715.0,583.07,456.87
2016,8,31,9,45,918.5,84.0,3.75,19.5,749.5,636.91,498.7
2016,8,31,10,0,922.0,88.0,3.8,20.0,784.0,688.94,537.87
2016,8,31,10,15,928.5,89.5,3.85,20.0,813.0,738.62,574.63
2016,8,31,10,30,935.0,91.0,3.9,20.0,842.0,786.29,607.97
2016,8,31,10,45,940.0,91.5,3.95,20.5,864.0,829.57,636.7
2016,8,31,11,0,945.0,92.0,4.0,21.0,886.0,870.29,663.34
2016,8,31,11,15,947.5,92.5,4.05,21.0,900.0,906.11,687.68
2016,8,31,11,30,950.0,93.0,4.1,21.0,914.0,938.84,709.85
2016,8,31,11,45,951.5,93.0,4.15,21.0,920.0,966.91,728.82
2016,8,31,12,0,953.0,93.0,4.2,21.0,926.0,991.54,745.52
2016,8,31,12,15,952.5,93.0,4.2,21.0,924.0,1010.72,758.32
2016,8,31,12,30,952.0,93.0,4.2,21.0,922.0,1026.18,768.73
2016,8,31,12,45,945.0,95.5,4.25,21.0,911.0,1034.21,774.6
2016,8,31,13,0,938.0,98.0,4.3,21.0,900.0,1038.35,778.07
2016,8,31,13,15,934.0,97.5,4.3,21.0,882.0,1038.37,778.61
2016,8,31,13,30,930.0,97.0,4.3,21.0,864.0,1034.56,776.77
2016,8,31,13,45,925.5,94.5,4.35,21.0,839.0,1024.25,771.01
2016,8,31,14,0,921.0,92.0,4.4,21.0,814.0,1010.19,762.86
2016,8,31,14,15,912.5,91.0,4.4,20.5,781.5,990.32,752.02
2016,8,31,14,30,904.0,90.0,4.4,20.0,749.0,967.07,738.87
2016,8,31,14,45,895.5,87.0,4.4,20.0,710.5,938.26,720.51
2016,8,31,15,0,887.0,84.0,4.4,20.0,672.0,906.37,699.98
2016,8,31,15,15,872.0,82.0,4.35,19.5,628.0,867.08,675.06
2016,8,31,15,30,857.0,80.0,4.3,19.0,584.0,825.53,648.37
2016,8,31,15,45,840.0,76.5,4.25,19.0,536.0,778.57,616.12
2016,8,31,16,0,823.0,73.0,4.2,19.0,488.0,736.0,586.72
2016,8,31,16,15,797.0,69.5,4.1,18.5,436.5,679.28,547.07
2016,8,31,16,30,771.0,66.0,4.0,18.0,385.0,622.35,506.37
2016,8,31,16,45,735.5,61.5,3.95,18.0,332.0,558.29,456.47
2016,8,31,17,0,700.0,57.0,3.9,18.0,279.0,495.67,405.63
2016,8,31,17,15,645.0,51.5,3.75,17.5,227.0,423.22,345.54
2016,8,31,17,30,590.0,46.0,3.6,17.0,175.0,355.05,286.64
2016,8,31,17,45,498.5,38.5,3.45,16.5,126.5,277.0,217.99
2016,8,31,18,0,407.0,31.0,3.3,16.0,78.0,205.92,152.46
2016,8,31,18,15,203.5,15.5,3.15,15.5,39.0,93.67,27.14
2016,8,31,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,5,45,144.5,9.0,2.7,13.5,17.5,8.58,0.0
2016,9,1,6,0,289.0,18.0,3.0,14.0,35.0,14.38,0.0
2016,9,1,6,15,413.0,27.5,3.05,14.5,79.0,23.17,13.84
2016,9,1,6,30,537.0,37.0,3.1,15.0,123.0,30.31,20.92
2016,9,1,6,45,604.5,43.5,3.15,15.5,174.5,34.27,24.75
2016,9,1,7,0,672.0,50.0,3.2,16.0,226.0,38.11,28.29
2016,9,1,7,15,368.0,95.5,3.15,16.0,195.0,75.89,53.84
2016,9,1,7,30,64.0,141.0,3.1,16.0,164.0,124.11,96.53
2016,9,1,7,45,56.0,160.0,3.05,16.5,182.5,145.08,113.36
2016,9,1,8,0,48.0,179.0,3.0,17.0,201.0,165.17,129.73
2016,9,1,8,15,93.5,208.5,2.95,17.5,257.0,206.99,161.79
2016,9,1,8,30,139.0,238.0,2.9,18.0,313.0,252.62,197.11
2016,9,1,8,45,519.5,157.5,2.9,18.5,474.5,338.9,260.67
2016,9,1,9,0,900.0,77.0,2.9,19.0,636.0,471.62,363.35
2016,9,1,9,15,912.5,79.0,2.9,19.0,678.5,530.65,412.07
2016,9,1,9,30,925.0,81.0,2.9,19.0,721.0,589.23,459.24
2016,9,1,9,45,931.0,84.0,2.9,19.5,756.5,644.15,501.27
2016,9,1,10,0,937.0,87.0,2.9,20.0,792.0,697.45,540.71
2016,9,1,10,15,944.0,88.0,2.95,20.0,821.0,747.65,577.29
2016,9,1,10,30,951.0,89.0,3.0,20.0,850.0,795.84,610.5
2016,9,1,10,45,954.5,90.5,3.1,20.5,872.0,839.55,639.36
2016,9,1,11,0,958.0,92.0,3.2,21.0,894.0,880.55,666.09
2016,9,1,11,15,960.5,92.5,3.35,21.0,908.0,916.78,691.01
2016,9,1,11,30,963.0,93.0,3.5,21.0,922.0,949.86,713.82
2016,9,1,11,45,961.5,95.0,3.65,21.0,927.5,977.57,733.03
2016,9,1,12,0,960.0,97.0,3.8,21.0,933.0,1001.69,749.92
2016,9,1,12,15,959.5,96.5,3.9,21.0,931.0,1020.46,763.01
2016,9,1,12,30,959.0,96.0,4.0,21.0,929.0,1035.47,773.73
2016,9,1,12,45,954.5,97.0,4.15,21.0,918.0,1044.37,780.85
2016,9,1,13,0,950.0,98.0,4.3,21.0,907.0,1049.38,785.54
2016,9,1,13,15,946.0,97.5,4.3,20.5,889.0,1049.36,787.59
2016,9,1,13,30,942.0,97.0,4.3,20.0,871.0,1045.47,787.21
2016,9,1,13,45,936.0,96.0,4.3,20.0,845.0,1035.22,781.2
2016,9,1,14,0,930.0,95.0,4.3,20.0,819.0,1021.23,772.82
2016,9,1,14,15,921.5,93.5,4.2,19.5,786.5,1000.64,760.92
2016,9,1,14,30,913.0,92.0,4.1,19.0,754.0,976.61,746.73
2016,9,1,14,45,902.5,90.0,4.05,19.0,715.0,946.87,727.5
2016,9,1,15,0,892.0,88.0,4.0,19.0,676.0,914.13,706.18
2016,9,1,15,15,877.0,85.5,4.0,18.5,631.5,874.09,681.16
2016,9,1,15,30,862.0,83.0,4.0,18.0,587.0,831.76,654.18
2016,9,1,15,45,841.0,80.5,4.0,18.0,537.5,788.95,625.23
2016,9,1,16,0,820.0,78.0,4.0,18.0,488.0,738.14,589.94
2016,9,1,16,15,792.5,74.5,3.9,17.5,436.0,680.4,549.51
2016,9,1,16,30,765.0,71.0,3.8,17.0,384.0,622.57,508.03
2016,9,1,16,45,721.5,67.0,3.75,17.0,330.0,554.22,454.26
2016,9,1,17,0,678.0,63.0,3.7,17.0,276.0,488.03,400.39
2016,9,1,17,15,619.5,57.0,3.5,16.5,223.0,417.3,341.3
2016,9,1,17,30,561.0,51.0,3.3,16.0,170.0,348.57,281.72
2016,9,1,17,45,456.5,42.5,3.15,15.5,121.0,262.61,206.76
2016,9,1,18,0,352.0,34.0,3.0,15.0,72.0,187.7,138.02
2016,9,1,18,15,176.0,17.0,2.9,14.5,36.0,85.61,9.46
2016,9,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,90.5,9.5,2.25,13.5,14.5,9.05,0.0
2016,9,2,6,0,181.0,19.0,2.5,14.0,29.0,15.4,0.0
2016,9,2,6,15,305.0,31.0,2.55,14.5,69.5,24.5,14.85
2016,9,2,6,30,429.0,43.0,2.6,15.0,110.0,33.08,23.31
2016,9,2,6,45,501.0,51.5,2.7,15.5,159.0,38.05,28.09
2016,9,2,7,0,573.0,60.0,2.8,16.0,208.0,42.79,32.44
2016,9,2,7,15,622.0,66.0,2.7,16.0,260.0,56.94,34.72
2016,9,2,7,30,671.0,72.0,2.6,16.0,312.0,107.04,58.78
2016,9,2,7,45,705.0,76.5,2.55,16.5,363.5,163.28,99.85
2016,9,2,8,0,739.0,81.0,2.5,17.0,415.0,219.5,146.66
2016,9,2,8,15,763.5,84.5,2.45,17.5,464.0,275.98,196.29
2016,9,2,8,30,788.0,88.0,2.4,18.0,513.0,334.71,247.81
2016,9,2,8,45,805.5,91.5,2.35,18.5,558.5,392.7,297.89
2016,9,2,9,0,823.0,95.0,2.3,19.0,604.0,451.57,347.06
2016,9,2,9,15,836.5,97.0,2.35,19.5,644.5,507.64,392.73
2016,9,2,9,30,850.0,99.0,2.4,20.0,685.0,564.56,437.47
2016,9,2,9,45,868.5,97.0,2.45,20.5,722.5,618.62,478.79
2016,9,2,10,0,887.0,95.0,2.5,21.0,760.0,672.33,518.65
2016,9,2,10,15,894.5,96.0,2.6,21.0,788.5,720.65,554.39
2016,9,2,10,30,902.0,97.0,2.7,21.0,817.0,767.11,586.62
2016,9,2,10,45,906.0,98.5,2.85,21.5,838.5,809.28,614.76
2016,9,2,11,0,910.0,100.0,3.0,22.0,860.0,848.92,640.93
2016,9,2,11,15,913.0,100.5,3.1,22.0,873.5,883.99,664.78
2016,9,2,11,30,916.0,101.0,3.2,22.0,887.0,916.1,686.62
2016,9,2,11,45,917.5,101.0,3.35,22.5,893.0,943.23,704.1
2016,9,2,12,0,919.0,101.0,3.5,23.0,899.0,967.05,719.38
2016,9,2,12,15,919.0,101.0,3.55,23.0,897.5,986.01,732.2
2016,9,2,12,30,919.0,101.0,3.6,23.0,896.0,1001.39,742.79
2016,9,2,12,45,904.5,108.0,3.65,23.0,883.0,1006.45,746.65
2016,9,2,13,0,890.0,115.0,3.7,23.0,870.0,1007.7,748.2
2016,9,2,13,15,886.0,114.0,3.7,23.0,852.5,1007.04,748.31
2016,9,2,13,30,882.0,113.0,3.7,23.0,835.0,1002.73,746.15
2016,9,2,13,45,878.5,110.5,3.75,23.0,810.5,993.67,741.31
2016,9,2,14,0,875.0,108.0,3.8,23.0,786.0,981.02,734.21
2016,9,2,14,15,866.0,106.0,3.8,22.5,754.0,960.13,722.74
2016,9,2,14,30,857.0,104.0,3.8,22.0,722.0,936.03,709.12
2016,9,2,14,45,846.5,101.5,3.85,22.0,684.5,906.92,690.95
2016,9,2,15,0,836.0,99.0,3.9,22.0,647.0,882.52,676.03
2016,9,2,15,15,820.0,96.0,3.9,21.5,603.5,842.34,650.89
2016,9,2,15,30,804.0,93.0,3.9,21.0,560.0,800.06,623.99
2016,9,2,15,45,784.5,89.5,3.9,20.5,512.5,752.56,592.82
2016,9,2,16,0,765.0,86.0,3.9,20.0,465.0,703.78,560.1
2016,9,2,16,15,736.0,82.0,3.8,19.5,414.5,646.54,519.92
2016,9,2,16,30,707.0,78.0,3.7,19.0,364.0,592.4,480.43
2016,9,2,16,45,667.5,72.5,3.65,18.5,312.0,527.65,430.41
2016,9,2,17,0,628.0,67.0,3.6,18.0,260.0,464.95,380.15
2016,9,2,17,15,566.5,60.0,3.45,17.0,209.0,391.19,319.47
2016,9,2,17,30,505.0,53.0,3.3,16.0,158.0,322.65,260.68
2016,9,2,17,45,407.0,43.0,3.2,15.5,112.0,241.01,189.29
2016,9,2,18,0,309.0,33.0,3.1,15.0,66.0,169.95,123.26
2016,9,2,18,15,154.5,16.5,3.05,14.5,33.0,76.99,0.0
2016,9,2,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.5,3.35,13.5,13.5,12.87,0.0
2016,9,3,6,0,0.0,27.0,3.5,14.0,27.0,23.26,0.0
2016,9,3,6,15,190.0,37.5,3.55,14.0,66.5,29.31,18.73
2016,9,3,6,30,380.0,48.0,3.6,14.0,106.0,37.87,27.56
2016,9,3,6,45,450.0,59.0,3.65,14.5,154.5,44.8,34.16
2016,9,3,7,0,520.0,70.0,3.7,15.0,203.0,51.38,40.18
2016,9,3,7,15,573.0,77.5,3.7,15.0,255.0,65.17,42.77
2016,9,3,7,30,626.0,85.0,3.7,15.0,307.0,113.87,66.63
2016,9,3,7,45,663.5,90.5,3.7,15.5,359.0,165.23,103.82
2016,9,3,8,0,701.0,96.0,3.7,16.0,411.0,221.0,150.26
2016,9,3,8,15,728.0,100.5,3.65,16.0,460.5,277.27,200.13
2016,9,3,8,30,755.0,105.0,3.6,16.0,510.0,336.13,252.52
2016,9,3,8,45,779.5,107.0,3.6,16.5,557.0,396.69,305.12
2016,9,3,9,0,804.0,109.0,3.6,17.0,604.0,455.93,355.36
2016,9,3,9,15,819.0,111.5,3.6,17.5,645.5,512.31,401.96
2016,9,3,9,30,834.0,114.0,3.6,18.0,687.0,568.75,447.07
2016,9,3,9,45,867.0,105.5,3.6,18.5,728.0,625.43,491.23
2016,9,3,10,0,900.0,97.0,3.6,19.0,769.0,682.4,534.38
2016,9,3,10,15,907.0,98.0,3.65,19.0,797.5,730.97,570.84
2016,9,3,10,30,914.0,99.0,3.7,19.0,826.0,777.61,603.57
2016,9,3,10,45,920.0,99.5,3.8,19.0,848.0,820.82,633.83
2016,9,3,11,0,926.0,100.0,3.9,19.0,870.0,861.59,662.21
2016,9,3,11,15,928.5,100.5,4.0,19.0,883.5,896.73,686.56
2016,9,3,11,30,931.0,101.0,4.1,19.0,897.0,928.83,708.79
2016,9,3,11,45,931.0,102.0,4.2,19.0,902.5,955.98,727.62
2016,9,3,12,0,931.0,103.0,4.3,19.0,908.0,979.71,744.18
2016,9,3,12,15,930.5,103.0,4.4,19.0,905.5,998.38,757.42
2016,9,3,12,30,930.0,103.0,4.5,19.0,903.0,1013.42,768.63
2016,9,3,12,45,917.5,108.0,4.65,19.0,890.0,1018.38,773.58
2016,9,3,13,0,905.0,113.0,4.8,19.0,877.0,1019.5,776.08
2016,9,3,13,15,900.5,112.0,4.8,18.5,859.5,1018.3,777.36
2016,9,3,13,30,896.0,111.0,4.8,18.0,842.0,1013.39,776.24
2016,9,3,13,45,892.5,108.5,4.8,18.0,817.0,1004.15,770.76
2016,9,3,14,0,889.0,106.0,4.8,18.0,792.0,991.27,762.91
2016,9,3,14,15,880.5,104.5,4.7,18.0,760.0,971.16,749.31
2016,9,3,14,30,872.0,103.0,4.6,18.0,728.0,947.77,733.57
2016,9,3,14,45,863.0,99.5,4.55,18.0,690.0,918.51,714.16
2016,9,3,15,0,854.0,96.0,4.5,18.0,652.0,886.29,692.66
2016,9,3,15,15,632.5,155.0,4.45,17.5,551.5,749.79,596.12
2016,9,3,15,30,411.0,214.0,4.4,17.0,451.0,604.95,485.58
2016,9,3,15,45,597.5,149.0,4.35,17.0,460.0,672.66,543.15
2016,9,3,16,0,784.0,84.0,4.3,17.0,469.0,714.35,576.54
2016,9,3,16,15,755.5,80.0,4.2,16.5,418.0,656.69,534.89
2016,9,3,16,30,727.0,76.0,4.1,16.0,367.0,599.11,492.37
2016,9,3,16,45,678.5,72.5,4.1,15.5,313.5,533.07,440.45
2016,9,3,17,0,630.0,69.0,4.1,15.0,260.0,467.02,386.66
2016,9,3,17,15,566.0,62.0,3.95,14.5,208.0,391.87,323.25
2016,9,3,17,30,502.0,55.0,3.8,14.0,156.0,322.13,262.12
2016,9,3,17,45,381.5,45.5,3.65,14.0,109.0,231.74,182.62
2016,9,3,18,0,261.0,36.0,3.5,14.0,62.0,155.46,111.33
2016,9,3,18,15,130.5,18.0,3.5,13.5,31.0,69.12,0.0
2016,9,3,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,5,45,30.5,9.0,3.35,13.0,10.5,8.58,0.0
2016,9,4,6,0,61.0,18.0,3.4,13.0,21.0,15.07,0.0
2016,9,4,6,15,161.5,37.5,3.4,13.0,59.0,29.35,18.67
2016,9,4,6,30,262.0,57.0,3.4,13.0,97.0,43.88,32.9
2016,9,4,6,45,335.5,72.5,3.4,13.5,144.0,54.57,42.93
2016,9,4,7,0,409.0,88.0,3.4,14.0,191.0,64.78,52.25
2016,9,4,7,15,465.5,99.0,3.3,14.5,242.5,79.74,56.77
2016,9,4,7,30,522.0,110.0,3.2,15.0,294.0,125.49,80.45
2016,9,4,7,45,574.5,115.0,3.1,15.5,347.0,173.58,114.56
2016,9,4,8,0,627.0,120.0,3.0,16.0,400.0,226.54,157.43
2016,9,4,8,15,657.5,126.0,2.95,16.0,450.0,280.72,204.63
2016,9,4,8,30,688.0,132.0,2.9,16.0,500.0,338.08,254.8
2016,9,4,8,45,725.0,131.0,2.85,16.5,549.0,394.55,303.11
2016,9,4,9,0,762.0,130.0,2.8,17.0,598.0,454.19,352.8
2016,9,4,9,15,778.5,133.5,2.8,17.0,639.5,510.6,399.51
2016,9,4,9,30,795.0,137.0,2.8,17.0,681.0,568.73,446.13
2016,9,4,9,45,847.0,119.5,2.85,17.5,726.0,626.41,491.02
2016,9,4,10,0,899.0,102.0,2.9,18.0,771.0,686.21,536.42
2016,9,4,10,15,906.5,103.5,2.95,18.5,800.5,735.6,572.31
2016,9,4,10,30,914.0,105.0,3.0,19.0,830.0,783.1,604.21
2016,9,4,10,45,920.0,106.0,3.15,19.5,852.0,826.84,633.62
2016,9,4,11,0,926.0,107.0,3.3,20.0,874.0,868.14,661.1
2016,9,4,11,15,929.0,107.5,3.45,20.0,888.0,903.74,685.78
2016,9,4,11,30,932.0,108.0,3.6,20.0,902.0,936.31,708.42
2016,9,4,11,45,933.5,108.5,3.75,20.0,908.0,964.36,728.0
2016,9,4,12,0,935.0,109.0,3.9,20.0,914.0,989.02,745.38
2016,9,4,12,15,934.5,108.5,3.95,20.0,912.0,1007.25,757.86
2016,9,4,12,30,934.0,108.0,4.0,20.0,910.0,1021.81,768.03
2016,9,4,12,45,938.0,104.0,4.1,20.0,901.0,1033.27,776.6
2016,9,4,13,0,942.0,100.0,4.2,20.0,892.0,1040.93,782.78
2016,9,4,13,15,938.0,99.0,4.2,20.0,874.0,1040.12,782.77
2016,9,4,13,30,934.0,98.0,4.2,20.0,856.0,1035.46,780.37
2016,9,4,13,45,926.5,98.0,4.25,20.0,829.5,1024.67,774.32
2016,9,4,14,0,919.0,98.0,4.3,20.0,803.0,1010.22,765.93
2016,9,4,14,15,910.5,96.0,4.25,20.0,770.0,988.99,752.42
2016,9,4,14,30,902.0,94.0,4.2,20.0,737.0,964.36,736.69
2016,9,4,14,45,888.0,93.5,4.2,20.0,697.5,933.17,716.71
2016,9,4,15,0,874.0,93.0,4.2,20.0,658.0,899.23,694.77
2016,9,4,15,15,858.0,90.5,4.15,19.5,613.5,858.69,669.06
2016,9,4,15,30,842.0,88.0,4.1,19.0,569.0,822.79,646.41
2016,9,4,15,45,818.5,85.5,4.05,18.5,519.5,771.86,612.4
2016,9,4,16,0,795.0,83.0,4.0,18.0,470.0,719.85,577.0
2016,9,4,16,15,765.5,79.0,3.9,17.5,418.0,661.01,535.43
2016,9,4,16,30,736.0,75.0,3.8,17.0,366.0,602.31,492.32
2016,9,4,16,45,690.5,70.5,3.75,17.0,312.0,536.57,440.06
2016,9,4,17,0,645.0,66.0,3.7,17.0,258.0,470.57,385.91
2016,9,4,17,15,580.5,59.0,3.55,16.0,205.5,394.56,322.9
2016,9,4,17,30,516.0,52.0,3.4,15.0,153.0,324.07,261.92
2016,9,4,17,45,402.0,42.0,3.3,14.5,106.0,235.6,184.45
2016,9,4,18,0,288.0,32.0,3.2,14.0,59.0,159.48,111.45
2016,9,4,18,15,144.0,16.0,3.05,13.5,29.5,58.8,0.0
2016,9,4,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,68.5,8.5,1.6,12.5,12.0,8.1,0.0
2016,9,5,6,0,137.0,17.0,1.8,13.0,24.0,13.46,0.0
2016,9,5,6,15,264.0,30.5,1.85,13.0,63.5,24.43,14.44
2016,9,5,6,30,391.0,44.0,1.9,13.0,103.0,34.43,24.61
2016,9,5,6,45,471.0,53.5,1.95,13.5,152.0,40.2,30.2
2016,9,5,7,0,551.0,63.0,2.0,14.0,201.0,45.71,35.3
2016,9,5,7,15,603.5,69.5,1.95,14.5,253.0,58.52,37.41
2016,9,5,7,30,656.0,76.0,1.9,15.0,305.0,108.22,60.85
2016,9,5,7,45,694.5,80.5,1.85,15.5,357.5,160.71,98.49
2016,9,5,8,0,733.0,85.0,1.8,16.0,410.0,221.03,148.36
2016,9,5,8,15,759.0,89.0,1.75,16.5,460.0,278.06,198.18
2016,9,5,8,30,785.0,93.0,1.7,17.0,510.0,337.53,250.01
2016,9,5,8,45,807.0,95.0,1.7,18.0,557.0,395.78,299.47
2016,9,5,9,0,829.0,97.0,1.7,19.0,604.0,455.37,348.26
2016,9,5,9,15,843.5,99.5,1.75,19.5,645.0,512.77,394.51
2016,9,5,9,30,858.0,102.0,1.8,20.0,686.0,570.92,439.68
2016,9,5,9,45,879.0,98.5,1.85,20.5,724.5,625.47,480.95
2016,9,5,10,0,900.0,95.0,1.9,21.0,763.0,679.83,520.84
2016,9,5,10,15,907.5,96.5,2.0,21.5,791.5,729.16,555.92
2016,9,5,10,30,915.0,98.0,2.1,22.0,820.0,776.61,587.3
2016,9,5,10,45,920.0,99.0,2.25,22.5,842.0,819.5,615.59
2016,9,5,11,0,925.0,100.0,2.4,23.0,864.0,859.87,641.96
2016,9,5,11,15,928.0,100.5,2.5,23.0,877.5,895.31,665.75
2016,9,5,11,30,931.0,101.0,2.6,23.0,891.0,927.73,687.53
2016,9,5,11,45,932.0,101.5,2.75,23.5,897.0,955.17,705.09
2016,9,5,12,0,933.0,102.0,2.9,24.0,903.0,979.2,720.43
2016,9,5,12,15,932.5,102.0,2.95,24.0,901.0,997.77,732.84
2016,9,5,12,30,932.0,102.0,3.0,24.0,899.0,1012.68,743.01
2016,9,5,12,45,919.5,107.5,3.15,24.0,886.0,1018.09,747.96
2016,9,5,13,0,907.0,113.0,3.3,24.0,873.0,1019.65,750.58
2016,9,5,13,15,902.5,112.0,3.35,24.0,854.5,1018.3,750.66
2016,9,5,13,30,898.0,111.0,3.4,24.0,836.0,1013.24,748.44
2016,9,5,13,45,890.0,111.0,3.5,24.0,810.0,1002.18,742.79
2016,9,5,14,0,882.0,111.0,3.6,24.0,784.0,987.61,734.91
2016,9,5,14,15,872.5,109.0,3.65,23.5,751.5,965.97,723.42
2016,9,5,14,30,863.0,107.0,3.7,23.0,719.0,941.1,709.76
2016,9,5,14,45,848.5,105.5,3.75,23.0,679.5,917.05,695.24
2016,9,5,15,0,834.0,104.0,3.8,23.0,640.0,882.24,673.23
2016,9,5,15,15,817.0,101.0,3.8,22.5,595.5,841.08,647.62
2016,9,5,15,30,800.0,98.0,3.8,22.0,551.0,797.88,620.21
2016,9,5,15,45,777.0,94.5,3.8,22.0,502.5,747.57,586.0
2016,9,5,16,0,754.0,91.0,3.8,22.0,454.0,696.24,550.5
2016,9,5,16,15,723.0,86.0,3.6,21.5,403.0,640.08,511.03
2016,9,5,16,30,692.0,81.0,3.4,21.0,352.0,581.17,467.32
2016,9,5,16,45,650.0,75.0,3.25,20.5,299.5,515.03,416.22
2016,9,5,17,0,608.0,69.0,3.1,20.0,247.0,451.2,365.08
2016,9,5,17,15,542.5,61.0,2.65,19.0,196.0,375.46,302.62
2016,9,5,17,30,477.0,53.0,2.2,18.0,145.0,305.4,242.63
2016,9,5,17,45,372.5,41.5,1.8,17.5,99.5,221.68,170.11
2016,9,5,18,0,268.0,30.0,1.4,17.0,54.0,149.64,99.59
2016,9,5,18,15,134.0,15.0,1.3,16.5,27.0,54.43,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,77.5,8.0,1.3,12.5,11.5,7.63,0.0
2016,9,6,6,0,155.0,16.0,1.4,13.0,23.0,12.94,0.0
2016,9,6,6,15,287.0,28.5,1.45,13.5,62.5,22.67,12.78
2016,9,6,6,30,419.0,41.0,1.5,14.0,102.0,31.82,22.2
2016,9,6,6,45,501.5,48.5,1.55,14.5,151.5,35.99,26.33
2016,9,6,7,0,584.0,56.0,1.6,15.0,201.0,40.03,30.12
2016,9,6,7,15,635.0,62.0,1.45,16.0,253.5,52.68,32.18
2016,9,6,7,30,686.0,68.0,1.3,17.0,306.0,103.74,55.56
2016,9,6,7,45,723.5,72.0,1.2,18.0,359.0,160.75,96.17
2016,9,6,8,0,761.0,76.0,1.1,19.0,412.0,218.4,143.0
2016,9,6,8,15,786.0,79.5,1.15,19.5,462.0,276.37,193.07
2016,9,6,8,30,811.0,83.0,1.2,20.0,512.0,336.6,245.0
2016,9,6,8,45,830.5,85.0,1.25,21.0,558.5,395.32,294.29
2016,9,6,9,0,850.0,87.0,1.3,22.0,605.0,457.23,344.21
2016,9,6,9,15,864.0,89.5,1.5,22.5,646.5,514.84,390.56
2016,9,6,9,30,878.0,92.0,1.7,23.0,688.0,572.23,435.36
2016,9,6,9,45,884.5,95.5,1.9,24.0,722.5,625.59,475.0
2016,9,6,10,0,891.0,99.0,2.1,25.0,757.0,677.48,512.32
2016,9,6,10,15,898.5,100.5,2.15,25.5,786.0,726.42,546.58
2016,9,6,10,30,906.0,102.0,2.2,26.0,815.0,773.48,576.95
2016,9,6,10,45,912.5,102.5,2.3,26.5,837.0,816.69,604.68
2016,9,6,11,0,919.0,103.0,2.4,27.0,859.0,857.49,630.55
2016,9,6,11,15,922.5,103.5,2.4,27.0,873.0,893.14,653.3
2016,9,6,11,30,926.0,104.0,2.4,27.0,887.0,925.81,674.02
2016,9,6,11,45,927.5,104.0,2.4,27.0,893.0,953.02,691.15
2016,9,6,12,0,929.0,104.0,2.4,27.0,899.0,976.85,706.15
2016,9,6,12,15,929.0,104.0,2.45,27.0,897.0,995.77,718.57
2016,9,6,12,30,929.0,104.0,2.5,27.0,895.0,1011.06,728.81
2016,9,6,12,45,921.5,106.5,2.6,27.5,883.0,1018.04,732.95
2016,9,6,13,0,914.0,109.0,2.7,28.0,871.0,1021.22,734.85
2016,9,6,13,15,909.5,108.0,2.8,27.5,852.5,1019.77,736.86
2016,9,6,13,30,905.0,107.0,2.9,27.0,834.0,1014.58,736.62
2016,9,6,13,45,899.5,105.5,3.0,27.0,808.5,1004.15,731.65
2016,9,6,14,0,894.0,104.0,3.1,27.0,783.0,990.11,724.43
2016,9,6,14,15,885.0,102.0,3.15,26.5,750.0,968.64,713.42
2016,9,6,14,30,876.0,100.0,3.2,26.0,717.0,943.89,700.24
2016,9,6,14,45,864.5,97.5,3.25,26.0,678.5,913.15,681.6
2016,9,6,15,0,853.0,95.0,3.3,26.0,640.0,879.6,660.97
2016,9,6,15,15,836.5,92.5,3.25,25.5,595.5,846.28,641.03
2016,9,6,15,30,820.0,90.0,3.2,25.0,551.0,803.44,614.2
2016,9,6,15,45,799.5,86.0,3.15,25.0,502.5,753.82,581.02
2016,9,6,16,0,779.0,82.0,3.1,25.0,454.0,702.97,546.47
2016,9,6,16,15,748.5,78.0,2.95,24.5,402.5,644.06,505.94
2016,9,6,16,30,718.0,74.0,2.8,24.0,351.0,585.44,463.77
2016,9,6,16,45,677.5,68.0,2.65,23.5,298.5,522.01,415.46
2016,9,6,17,0,637.0,62.0,2.5,23.0,246.0,457.86,364.82
2016,9,6,17,15,571.5,55.0,2.15,22.0,194.5,382.09,303.24
2016,9,6,17,30,506.0,48.0,1.8,21.0,143.0,312.04,243.95
2016,9,6,17,45,401.5,37.5,1.45,20.0,97.5,228.29,172.33
2016,9,6,18,0,297.0,27.0,1.1,19.0,52.0,154.73,97.41
2016,9,6,18,15,148.5,13.5,1.05,18.5,26.0,56.91,0.0
2016,9,6,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,45,73.5,7.5,0.4,15.5,10.5,0.0,0.0
2016,9,7,6,0,147.0,15.0,0.4,16.0,21.0,14.3,0.0
2016,9,7,6,15,276.0,28.0,0.5,16.5,60.0,22.33,12.12
2016,9,7,6,30,405.0,41.0,0.6,17.0,99.0,31.96,22.01
2016,9,7,6,45,481.0,51.0,0.7,17.5,148.0,38.3,28.01
2016,9,7,7,0,557.0,61.0,0.8,18.0,197.0,44.32,33.5
2016,9,7,7,15,609.5,67.5,0.95,19.0,249.5,56.4,35.44
2016,9,7,7,30,662.0,74.0,1.1,20.0,302.0,106.47,58.1
2016,9,7,7,45,694.5,80.5,1.25,21.0,354.0,160.17,95.83
2016,9,7,8,0,727.0,87.0,1.4,22.0,406.0,217.62,142.21
2016,9,7,8,15,753.5,91.0,1.45,22.5,456.0,277.91,193.35
2016,9,7,8,30,780.0,95.0,1.5,23.0,506.0,337.23,243.83
2016,9,7,8,45,796.5,100.0,1.6,24.0,551.5,395.87,292.58
2016,9,7,9,0,813.0,105.0,1.7,25.0,597.0,455.28,340.28
2016,9,7,9,15,827.5,107.5,1.65,25.5,638.5,511.87,384.41
2016,9,7,9,30,842.0,110.0,1.6,26.0,680.0,568.41,426.78
2016,9,7,9,45,864.5,107.0,1.6,27.0,718.0,624.13,466.48
2016,9,7,10,0,887.0,104.0,1.6,28.0,756.0,679.3,504.33
2016,9,7,10,15,894.5,105.5,1.6,28.0,785.0,728.08,538.44
2016,9,7,10,30,902.0,107.0,1.6,28.0,814.0,774.99,568.77
2016,9,7,10,45,906.0,109.0,1.6,28.5,835.0,817.59,594.64
2016,9,7,11,0,910.0,111.0,1.6,29.0,856.0,857.63,618.5
2016,9,7,11,15,913.0,111.5,1.6,29.0,870.0,892.59,640.09
2016,9,7,11,30,916.0,112.0,1.6,29.0,884.0,924.56,659.71
2016,9,7,11,45,915.0,113.5,1.6,29.5,889.0,950.81,674.33
2016,9,7,12,0,914.0,115.0,1.6,30.0,894.0,973.63,686.8
2016,9,7,12,15,913.5,115.0,1.6,30.0,891.5,991.84,697.85
2016,9,7,12,30,913.0,115.0,1.6,30.0,889.0,1006.46,706.81
2016,9,7,12,45,894.5,123.0,1.65,30.0,873.5,1008.42,708.83
2016,9,7,13,0,876.0,131.0,1.7,30.0,858.0,1006.52,708.75
2016,9,7,13,15,871.0,130.0,1.75,30.0,839.5,1004.63,708.83
2016,9,7,13,30,866.0,129.0,1.8,30.0,821.0,999.13,706.79
2016,9,7,13,45,856.0,128.5,1.9,30.0,794.0,994.7,706.2
2016,9,7,14,0,846.0,128.0,2.0,30.0,767.0,977.92,697.88
2016,9,7,14,15,835.5,125.5,2.1,29.5,734.0,955.1,687.18
2016,9,7,14,30,825.0,123.0,2.2,29.0,701.0,929.13,674.35
2016,9,7,14,45,808.0,121.5,2.3,29.0,661.0,895.38,654.91
2016,9,7,15,0,791.0,120.0,2.4,29.0,621.0,859.17,633.62
2016,9,7,15,15,771.5,116.5,2.45,28.5,576.5,816.35,608.39
2016,9,7,15,30,752.0,113.0,2.5,28.0,532.0,776.04,584.41
2016,9,7,15,45,723.0,109.0,2.65,28.0,482.5,722.04,549.73
2016,9,7,16,0,694.0,105.0,2.8,28.0,433.0,667.66,513.9
2016,9,7,16,15,659.0,99.0,2.75,27.0,382.0,606.66,472.64
2016,9,7,16,30,624.0,93.0,2.7,26.0,331.0,546.59,429.89
2016,9,7,16,45,571.5,86.0,2.7,25.5,278.5,475.83,376.56
2016,9,7,17,0,519.0,79.0,2.7,25.0,226.0,408.46,323.81
2016,9,7,17,15,449.0,68.5,2.4,24.0,176.5,332.13,262.19
2016,9,7,17,30,379.0,58.0,2.1,23.0,127.0,261.15,202.9
2016,9,7,17,45,273.5,43.0,1.85,22.0,84.0,180.1,134.49
2016,9,7,18,0,168.0,28.0,1.6,21.0,41.0,108.05,62.48
2016,9,7,18,15,84.0,14.0,1.55,20.5,20.5,38.01,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,2.1,13.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,2.3,14.0,16.0,12.39,0.0
2016,9,8,6,15,188.5,30.0,2.35,14.5,52.5,23.47,12.83
2016,9,8,6,30,299.0,47.0,2.4,15.0,89.0,36.18,25.76
2016,9,8,6,45,383.5,59.0,2.5,15.5,137.0,44.41,33.56
2016,9,8,7,0,468.0,71.0,2.6,16.0,185.0,53.12,41.51
2016,9,8,7,15,353.5,100.0,2.5,16.5,198.0,77.86,56.74
2016,9,8,7,30,239.0,129.0,2.4,17.0,211.0,120.97,87.01
2016,9,8,7,45,451.5,114.5,2.35,17.5,300.5,154.37,103.26
2016,9,8,8,0,664.0,100.0,2.3,18.0,390.0,215.88,145.98
2016,9,8,8,15,692.5,105.5,2.25,18.5,439.0,271.26,193.72
2016,9,8,8,30,721.0,111.0,2.2,19.0,488.0,329.47,243.9
2016,9,8,8,45,745.0,114.0,2.15,19.5,534.0,386.26,292.21
2016,9,8,9,0,769.0,117.0,2.1,20.0,580.0,446.91,342.03
2016,9,8,9,15,784.5,120.0,2.15,20.5,621.0,502.12,386.52
2016,9,8,9,30,800.0,123.0,2.2,21.0,662.0,557.5,429.68
2016,9,8,9,45,807.5,128.0,2.25,21.5,696.0,609.89,469.24
2016,9,8,10,0,815.0,133.0,2.3,22.0,730.0,661.15,506.75
2016,9,8,10,15,823.5,135.0,2.35,22.0,758.5,708.82,541.81
2016,9,8,10,30,832.0,137.0,2.4,22.0,787.0,754.94,574.78
2016,9,8,10,45,839.5,137.5,2.5,22.5,808.0,797.01,602.45
2016,9,8,11,0,847.0,138.0,2.6,23.0,829.0,836.96,628.43
2016,9,8,11,15,850.5,139.0,2.7,23.0,842.5,871.7,651.95
2016,9,8,11,30,854.0,140.0,2.8,23.0,856.0,903.69,673.61
2016,9,8,11,45,855.5,140.0,2.9,23.5,862.0,929.91,690.1
2016,9,8,12,0,857.0,140.0,3.0,24.0,868.0,952.95,704.51
2016,9,8,12,15,856.5,140.0,3.05,24.0,865.5,970.81,716.56
2016,9,8,12,30,856.0,140.0,3.1,24.0,863.0,985.22,726.47
2016,9,8,12,45,866.5,132.0,3.2,24.0,856.0,989.77,730.42
2016,9,8,13,0,877.0,124.0,3.3,24.0,849.0,999.06,737.74
2016,9,8,13,15,872.5,123.0,3.3,24.0,830.5,997.51,737.22
2016,9,8,13,30,868.0,122.0,3.3,24.0,812.0,992.36,734.56
2016,9,8,13,45,862.0,119.5,3.35,24.0,786.5,980.54,728.0
2016,9,8,14,0,856.0,117.0,3.4,24.0,761.0,965.24,719.27
2016,9,8,14,15,846.0,115.0,3.4,23.5,728.0,951.74,712.9
2016,9,8,14,30,836.0,113.0,3.4,23.0,695.0,926.53,698.62
2016,9,8,14,45,824.0,110.0,3.4,23.0,656.5,895.34,678.93
