Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,15,0,812.0,107.0,3.4,23.0,618.0,861.43,657.31
2016,9,8,15,15,794.0,103.5,3.35,22.5,573.5,819.29,630.71
2016,9,8,15,30,776.0,100.0,3.3,22.0,529.0,775.27,602.43
2016,9,8,15,45,752.0,96.0,3.3,22.0,481.0,724.32,567.76
2016,9,8,16,0,728.0,92.0,3.3,22.0,433.0,676.05,534.47
2016,9,8,16,15,695.0,87.0,3.2,21.5,382.0,616.36,492.44
2016,9,8,16,30,662.0,82.0,3.1,21.0,331.0,557.4,448.29
2016,9,8,16,45,615.0,75.5,3.05,20.5,279.0,489.11,395.4
2016,9,8,17,0,568.0,69.0,3.0,20.0,227.0,423.72,342.77
2016,9,8,17,15,498.5,60.0,2.85,19.0,177.0,347.21,279.62
2016,9,8,17,30,429.0,51.0,2.7,18.0,127.0,276.94,219.29
2016,9,8,17,45,320.0,38.0,2.55,17.5,84.0,193.45,146.46
2016,9,8,18,0,211.0,25.0,2.4,17.0,41.0,117.95,62.68
2016,9,8,18,15,105.5,12.5,2.35,16.5,20.5,42.61,0.0
2016,9,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,63.0,6.5,1.45,12.5,9.0,0.0,0.0
2016,9,9,6,0,126.0,13.0,1.6,13.0,18.0,12.39,0.0
2016,9,9,6,15,258.0,26.0,1.65,13.5,55.5,20.67,10.41
2016,9,9,6,30,390.0,39.0,1.7,14.0,93.0,30.38,20.81
2016,9,9,6,45,473.0,48.0,1.75,14.5,142.0,35.92,26.2
2016,9,9,7,0,556.0,57.0,1.8,15.0,191.0,41.21,31.13
2016,9,9,7,15,609.0,63.5,1.75,15.5,242.5,52.57,33.29
2016,9,9,7,30,662.0,70.0,1.7,16.0,294.0,102.61,56.07
2016,9,9,7,45,700.0,74.0,1.65,17.0,346.0,158.37,95.8
2016,9,9,8,0,738.0,78.0,1.6,18.0,398.0,214.69,141.79
2016,9,9,8,15,764.0,82.0,1.55,18.5,447.5,272.01,191.53
2016,9,9,8,30,790.0,86.0,1.5,19.0,497.0,331.73,243.22
2016,9,9,8,45,811.0,88.5,1.5,19.5,543.5,390.28,293.16
2016,9,9,9,0,832.0,91.0,1.5,20.0,590.0,450.03,342.46
2016,9,9,9,15,846.5,93.0,1.55,20.5,631.0,508.44,389.25
2016,9,9,9,30,861.0,95.0,1.6,21.0,672.0,564.71,432.88
2016,9,9,9,45,870.5,97.5,1.65,22.0,707.0,618.02,472.01
2016,9,9,10,0,880.0,100.0,1.7,23.0,742.0,670.16,508.87
2016,9,9,10,15,888.0,101.5,1.75,23.5,771.0,718.86,543.16
2016,9,9,10,30,896.0,103.0,1.8,24.0,800.0,765.74,573.53
2016,9,9,10,45,902.5,103.5,1.85,24.5,821.5,808.43,600.61
2016,9,9,11,0,909.0,104.0,1.9,25.0,843.0,848.72,625.82
2016,9,9,11,15,912.5,104.5,1.9,25.0,857.0,883.88,648.19
2016,9,9,11,30,916.0,105.0,1.9,25.0,871.0,916.09,668.55
2016,9,9,11,45,918.0,105.0,1.9,25.5,877.0,943.3,684.28
2016,9,9,12,0,920.0,105.0,1.9,26.0,883.0,967.18,697.86
2016,9,9,12,15,920.0,105.0,1.95,26.0,880.5,985.73,710.05
2016,9,9,12,30,920.0,105.0,2.0,26.0,878.0,1000.67,720.1
2016,9,9,12,45,909.0,109.0,2.1,26.5,865.0,1005.58,723.13
2016,9,9,13,0,898.0,113.0,2.2,27.0,852.0,1006.69,723.93
2016,9,9,13,15,893.5,112.0,2.3,27.0,833.5,1005.01,724.53
2016,9,9,13,30,889.0,111.0,2.4,27.0,815.0,999.63,722.89
2016,9,9,13,45,883.0,109.5,2.5,27.0,789.0,988.6,717.73
2016,9,9,14,0,877.0,108.0,2.6,27.0,763.0,974.04,710.38
2016,9,9,14,15,867.0,106.0,2.65,26.5,729.5,951.67,698.91
2016,9,9,14,30,857.0,104.0,2.7,26.0,696.0,926.12,685.33
2016,9,9,14,45,843.5,101.5,2.8,26.0,657.0,901.59,671.4
2016,9,9,15,0,830.0,99.0,2.9,26.0,618.0,866.37,650.1
2016,9,9,15,15,812.0,96.0,2.95,25.5,573.5,824.26,624.75
2016,9,9,15,30,794.0,93.0,3.0,25.0,529.0,780.22,597.59
2016,9,9,15,45,769.5,89.5,3.05,24.5,480.0,728.84,564.58
2016,9,9,16,0,745.0,86.0,3.1,24.0,431.0,676.61,530.14
2016,9,9,16,15,711.5,81.5,3.1,23.0,379.5,619.6,491.91
2016,9,9,16,30,678.0,77.0,3.1,22.0,328.0,560.27,449.0
2016,9,9,16,45,629.0,71.0,3.15,21.5,276.0,490.73,395.46
2016,9,9,17,0,580.0,65.0,3.2,21.0,224.0,424.29,342.15
2016,9,9,17,15,508.0,56.5,3.1,20.0,173.5,346.7,278.14
2016,9,9,17,30,436.0,48.0,3.0,19.0,123.0,275.67,217.14
2016,9,9,17,45,319.0,36.0,2.9,18.5,80.5,190.05,142.4
2016,9,9,18,0,202.0,24.0,2.8,18.0,38.0,111.72,49.51
2016,9,9,18,15,101.0,12.0,2.7,17.5,19.0,40.53,0.0
2016,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,26.5,6.0,2.2,12.5,6.5,0.0,0.0
2016,9,10,6,0,53.0,12.0,2.4,13.0,13.0,11.44,0.0
2016,9,10,6,15,164.0,28.5,2.45,13.5,48.0,22.33,11.29
2016,9,10,6,30,275.0,45.0,2.5,14.0,83.0,34.69,24.47
2016,9,10,6,45,357.0,58.0,2.55,14.5,129.0,43.74,33.06
2016,9,10,7,0,439.0,71.0,2.6,15.0,175.0,52.41,41.03
2016,9,10,7,15,496.0,80.0,2.55,15.5,225.0,64.66,44.83
2016,9,10,7,30,553.0,89.0,2.5,16.0,275.0,110.09,66.57
2016,9,10,7,45,593.0,96.0,2.45,16.5,325.5,158.59,101.01
2016,9,10,8,0,633.0,103.0,2.4,17.0,376.0,211.89,144.55
2016,9,10,8,15,663.0,108.5,2.4,17.5,424.5,265.81,191.13
2016,9,10,8,30,693.0,114.0,2.4,18.0,473.0,322.76,240.43
2016,9,10,8,45,714.5,118.5,2.4,18.5,518.0,378.34,288.08
2016,9,10,9,0,736.0,123.0,2.4,19.0,563.0,435.39,335.57
2016,9,10,9,15,753.0,126.5,2.45,19.5,603.5,490.48,380.29
2016,9,10,9,30,770.0,130.0,2.5,20.0,644.0,547.23,424.79
2016,9,10,9,45,782.0,133.0,2.6,20.5,678.5,598.89,464.41
2016,9,10,10,0,794.0,136.0,2.7,21.0,713.0,649.89,502.46
2016,9,10,10,15,803.0,138.0,2.8,21.5,741.0,696.9,536.69
2016,9,10,10,30,812.0,140.0,2.9,22.0,769.0,742.46,569.1
2016,9,10,10,45,818.0,142.0,3.0,22.5,790.0,784.0,596.7
2016,9,10,11,0,824.0,144.0,3.1,23.0,811.0,823.4,622.59
2016,9,10,11,15,827.5,144.5,3.15,23.0,824.0,856.83,645.13
2016,9,10,11,30,831.0,145.0,3.2,23.0,837.0,887.55,665.81
2016,9,10,11,45,832.0,146.0,3.3,23.0,842.5,913.68,683.72
2016,9,10,12,0,833.0,147.0,3.4,23.0,848.0,936.71,699.62
2016,9,10,12,15,832.0,146.5,3.45,23.0,845.0,953.05,710.8
2016,9,10,12,30,831.0,146.0,3.5,23.0,842.0,966.0,719.86
2016,9,10,12,45,832.0,143.5,3.6,23.5,832.0,975.28,725.55
2016,9,10,13,0,833.0,141.0,3.7,24.0,822.0,981.06,729.04
2016,9,10,13,15,827.5,139.5,3.75,23.5,803.5,978.05,729.31
2016,9,10,13,30,822.0,138.0,3.8,23.0,785.0,971.51,727.41
2016,9,10,13,45,814.0,136.0,3.85,23.0,759.0,958.52,719.87
2016,9,10,14,0,806.0,134.0,3.9,23.0,733.0,942.19,710.19
2016,9,10,14,15,794.5,131.5,3.9,22.5,700.5,918.76,696.8
2016,9,10,14,30,783.0,129.0,3.9,22.0,668.0,892.38,681.36
2016,9,10,14,45,768.5,126.0,3.9,22.0,629.5,859.93,660.32
2016,9,10,15,0,754.0,123.0,3.9,22.0,591.0,829.53,640.66
2016,9,10,15,15,734.0,119.0,3.85,21.5,547.0,786.71,612.93
2016,9,10,15,30,714.0,115.0,3.8,21.0,503.0,742.36,583.74
2016,9,10,15,45,688.0,109.5,3.75,21.0,455.5,690.26,547.25
2016,9,10,16,0,662.0,104.0,3.7,21.0,408.0,637.71,509.83
2016,9,10,16,15,626.0,98.0,3.6,20.5,358.0,577.41,465.36
2016,9,10,16,30,590.0,92.0,3.5,20.0,308.0,518.23,420.21
2016,9,10,16,45,540.0,83.5,3.45,19.5,257.5,449.15,365.79
2016,9,10,17,0,490.0,75.0,3.4,19.0,207.0,383.41,312.07
2016,9,10,17,15,417.0,64.0,3.2,18.5,159.0,307.07,247.76
2016,9,10,17,30,344.0,53.0,3.0,18.0,111.0,236.61,186.66
2016,9,10,17,45,239.0,37.5,2.9,17.5,71.0,158.1,117.67
2016,9,10,18,0,134.0,22.0,2.8,17.0,31.0,83.92,25.92
2016,9,10,18,15,67.0,11.0,2.75,16.5,15.5,29.6,0.0
2016,9,10,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,19.5,5.0,2.4,13.5,5.5,0.0,0.0
2016,9,11,6,0,39.0,10.0,2.6,14.0,11.0,9.53,0.0
2016,9,11,6,15,133.5,28.5,2.7,14.0,44.0,22.36,10.83
2016,9,11,6,30,228.0,47.0,2.8,14.0,77.0,36.32,25.82
2016,9,11,6,45,308.5,61.5,2.9,14.5,122.5,46.5,35.45
2016,9,11,7,0,389.0,76.0,3.0,15.0,168.0,56.23,44.39
2016,9,11,7,15,194.5,88.5,2.95,15.5,134.5,71.17,53.2
2016,9,11,7,30,0.0,101.0,2.9,16.0,101.0,90.85,71.34
2016,9,11,7,45,46.0,138.5,2.85,16.5,158.5,126.61,98.74
2016,9,11,8,0,92.0,176.0,2.8,17.0,216.0,171.16,133.08
2016,9,11,8,15,373.0,150.5,2.8,17.5,339.0,225.69,168.35
2016,9,11,8,30,654.0,125.0,2.8,18.0,462.0,319.9,239.52
2016,9,11,8,45,681.5,128.5,2.8,18.5,507.5,374.68,286.2
2016,9,11,9,0,709.0,132.0,2.8,19.0,553.0,431.66,333.61
2016,9,11,9,15,555.0,198.0,2.8,19.0,542.0,457.14,356.07
2016,9,11,9,30,401.0,264.0,2.8,19.0,531.0,464.89,362.64
2016,9,11,9,45,595.5,199.5,2.85,19.5,619.0,549.46,428.8
2016,9,11,10,0,790.0,135.0,2.9,20.0,707.0,646.03,502.78
2016,9,11,10,15,799.5,137.0,2.95,20.5,735.0,693.16,536.84
2016,9,11,10,30,809.0,139.0,3.0,21.0,763.0,738.89,569.37
2016,9,11,10,45,817.5,139.0,3.1,21.5,784.5,780.19,597.0
2016,9,11,11,0,826.0,139.0,3.2,22.0,806.0,819.5,622.99
2016,9,11,11,15,830.0,140.0,3.3,22.0,819.0,853.82,646.58
2016,9,11,11,30,834.0,141.0,3.4,22.0,832.0,885.45,668.34
2016,9,11,11,45,836.5,140.5,3.5,22.0,838.0,911.34,686.18
2016,9,11,12,0,839.0,140.0,3.6,22.0,844.0,934.15,702.03
2016,9,11,12,15,838.5,140.0,3.7,22.0,841.0,951.46,714.26
2016,9,11,12,30,838.0,140.0,3.8,22.0,838.0,965.38,724.35
2016,9,11,12,45,847.0,133.0,3.9,22.0,830.5,977.4,733.32
2016,9,11,13,0,856.0,126.0,4.0,22.0,823.0,977.49,734.35
2016,9,11,13,15,850.5,124.5,4.1,22.0,804.0,974.16,733.29
2016,9,11,13,30,845.0,123.0,4.2,22.0,785.0,975.95,735.87
2016,9,11,13,45,838.5,121.0,4.35,22.0,759.5,964.11,729.51
2016,9,11,14,0,832.0,119.0,4.5,22.0,734.0,948.83,721.09
2016,9,11,14,15,821.0,117.0,4.5,21.5,701.0,925.98,707.99
2016,9,11,14,30,810.0,115.0,4.5,21.0,668.0,900.07,692.77
2016,9,11,14,45,795.5,112.5,4.55,20.5,629.5,867.56,673.14
2016,9,11,15,0,781.0,110.0,4.6,20.0,591.0,832.56,651.51
2016,9,11,15,15,761.5,106.5,4.55,19.5,547.0,789.89,623.38
2016,9,11,15,30,742.0,103.0,4.5,19.0,503.0,749.26,596.41
2016,9,11,15,45,714.5,99.0,4.5,18.5,455.0,696.82,560.35
2016,9,11,16,0,687.0,95.0,4.5,18.0,407.0,643.99,523.21
2016,9,11,16,15,651.5,89.5,4.4,17.5,357.0,583.7,478.2
2016,9,11,16,30,616.0,84.0,4.3,17.0,307.0,524.48,431.99
2016,9,11,16,45,564.0,77.0,4.2,17.0,256.0,454.9,375.16
2016,9,11,17,0,512.0,70.0,4.1,17.0,205.0,388.81,319.47
2016,9,11,17,15,438.5,60.0,3.95,16.5,157.0,312.46,254.24
2016,9,11,17,30,365.0,50.0,3.8,16.0,109.0,242.88,192.87
2016,9,11,17,45,253.0,35.5,3.7,15.5,69.0,160.74,119.45
2016,9,11,18,0,141.0,21.0,3.6,15.0,29.0,83.76,10.79
2016,9,11,18,15,70.5,10.5,3.5,14.5,14.5,29.93,0.0
2016,9,11,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,5,45,42.0,6.0,3.6,12.0,7.5,0.0,0.0
2016,9,12,6,0,84.0,12.0,3.7,12.0,15.0,11.44,0.0
2016,9,12,6,15,230.0,26.0,3.75,12.5,52.0,21.08,9.44
2016,9,12,6,30,376.0,40.0,3.8,13.0,89.0,31.79,21.94
2016,9,12,6,45,472.0,48.0,3.85,13.5,138.5,36.36,26.6
2016,9,12,7,0,568.0,56.0,3.9,14.0,188.0,40.82,30.85
2016,9,12,7,15,623.0,62.5,3.9,14.5,240.5,51.1,32.88
2016,9,12,7,30,678.0,69.0,3.9,15.0,293.0,102.14,55.67
2016,9,12,7,45,716.0,73.0,3.9,15.5,345.5,158.84,96.41
2016,9,12,8,0,754.0,77.0,3.9,16.0,398.0,216.12,144.13
2016,9,12,8,15,780.0,81.0,3.9,16.0,447.5,274.4,196.2
2016,9,12,8,30,806.0,85.0,3.9,16.0,497.0,335.06,250.75
2016,9,12,8,45,823.5,88.5,3.95,16.5,543.0,394.11,303.02
2016,9,12,9,0,841.0,92.0,4.0,17.0,589.0,453.94,354.48
2016,9,12,9,15,855.0,94.0,4.0,17.0,630.0,511.14,403.02
2016,9,12,9,30,869.0,96.0,4.0,17.0,671.0,568.81,450.48
2016,9,12,9,45,882.0,97.0,4.0,17.5,707.0,623.13,493.19
2016,9,12,10,0,895.0,98.0,4.0,18.0,743.0,676.53,533.91
2016,9,12,10,15,902.5,99.5,4.05,18.0,771.5,725.43,571.38
2016,9,12,10,30,910.0,101.0,4.1,18.0,800.0,772.42,604.76
2016,9,12,10,45,914.0,103.0,4.15,18.5,821.0,815.06,633.53
2016,9,12,11,0,918.0,105.0,4.2,19.0,842.0,855.09,660.16
2016,9,12,11,15,921.5,105.5,4.25,19.0,855.5,890.39,684.54
2016,9,12,11,30,925.0,106.0,4.3,19.0,869.0,922.68,706.78
2016,9,12,11,45,924.5,107.5,4.35,19.0,874.0,949.25,725.05
2016,9,12,12,0,924.0,109.0,4.4,19.0,879.0,972.36,741.06
2016,9,12,12,15,924.0,109.0,4.45,19.0,876.5,990.79,754.06
2016,9,12,12,30,924.0,109.0,4.5,19.0,874.0,1005.6,764.73
2016,9,12,12,45,927.0,105.5,4.6,19.0,865.0,1015.8,772.87
2016,9,12,13,0,930.0,102.0,4.7,19.0,856.0,1022.22,778.59
2016,9,12,13,15,926.5,101.0,4.7,18.5,837.5,1021.23,780.04
2016,9,12,13,30,923.0,100.0,4.7,18.0,819.0,1016.41,779.06
2016,9,12,13,45,918.5,98.0,4.7,18.0,793.0,1005.72,772.66
2016,9,12,14,0,914.0,96.0,4.7,18.0,767.0,991.32,763.85
2016,9,12,14,15,906.0,94.5,4.65,17.5,734.5,970.57,751.77
2016,9,12,14,30,898.0,93.0,4.6,17.0,702.0,946.45,737.39
2016,9,12,14,45,888.5,90.0,4.6,17.0,663.0,916.0,717.48
2016,9,12,15,0,879.0,87.0,4.6,17.0,624.0,882.57,695.39
2016,9,12,15,15,863.0,84.5,4.55,16.5,579.5,841.44,668.52
2016,9,12,15,30,847.0,82.0,4.5,16.0,535.0,804.86,644.7
2016,9,12,15,45,826.5,78.5,4.45,16.0,486.0,754.68,609.13
2016,9,12,16,0,806.0,75.0,4.4,16.0,437.0,703.24,572.1
2016,9,12,16,15,774.0,71.0,4.3,15.5,384.0,642.22,527.72
2016,9,12,16,30,742.0,67.0,4.2,15.0,331.0,581.61,481.19
2016,9,12,16,45,693.5,62.0,4.15,14.5,277.5,510.6,423.96
2016,9,12,17,0,645.0,57.0,4.1,14.0,224.0,446.02,369.51
2016,9,12,17,15,569.0,49.5,3.9,13.5,172.0,364.9,299.24
2016,9,12,17,30,493.0,42.0,3.7,13.0,120.0,290.77,232.52
2016,9,12,17,45,352.5,31.0,3.5,13.0,76.0,195.21,144.72
2016,9,12,18,0,212.0,20.0,3.3,13.0,32.0,105.27,0.0
2016,9,12,18,15,106.0,10.0,3.35,12.5,16.0,39.21,0.0
2016,9,12,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.7,13.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,14.0,2.0,1.91,0.0
2016,9,13,6,15,0.0,10.0,1.9,14.0,10.0,9.26,0.67
2016,9,13,6,30,0.0,18.0,2.0,14.0,18.0,16.68,8.78
2016,9,13,6,45,0.0,29.0,2.15,14.5,29.0,26.91,18.16
2016,9,13,7,0,0.0,40.0,2.3,15.0,40.0,37.15,27.47
2016,9,13,7,15,0.0,51.5,2.35,15.0,51.5,47.87,35.28
2016,9,13,7,30,0.0,63.0,2.4,15.0,63.0,58.59,44.4
2016,9,13,7,45,0.0,73.0,2.45,15.0,73.0,67.87,52.15
2016,9,13,8,0,0.0,83.0,2.5,15.0,83.0,77.05,59.71
2016,9,13,8,15,17.5,140.5,2.45,15.5,149.5,132.71,105.06
2016,9,13,8,30,35.0,198.0,2.4,16.0,216.0,188.25,149.45
2016,9,13,8,45,157.0,225.0,2.4,16.5,316.0,261.21,205.73
2016,9,13,9,0,279.0,252.0,2.4,17.0,416.0,349.77,274.52
2016,9,13,9,15,353.0,253.5,2.35,17.0,476.0,406.77,319.34
2016,9,13,9,30,427.0,255.0,2.3,17.0,536.0,472.52,370.6
2016,9,13,9,45,231.0,272.5,2.3,17.5,426.0,395.82,310.67
2016,9,13,10,0,35.0,290.0,2.3,18.0,316.0,295.12,230.09
2016,9,13,10,15,20.0,240.5,2.3,18.0,255.5,238.67,186.2
2016,9,13,10,30,5.0,191.0,2.3,18.0,195.0,182.49,141.7
2016,9,13,10,45,100.0,291.0,2.35,18.5,371.0,362.23,283.18
2016,9,13,11,0,195.0,391.0,2.4,19.0,547.0,544.1,418.6
2016,9,13,11,15,259.5,385.0,2.35,19.0,596.0,610.31,466.74
2016,9,13,11,30,324.0,379.0,2.3,19.0,645.0,672.72,512.21
2016,9,13,11,45,447.5,335.0,2.3,19.5,705.0,759.84,575.31
2016,9,13,12,0,571.0,291.0,2.3,20.0,765.0,843.21,634.28
2016,9,13,12,15,573.5,287.5,2.2,20.0,762.5,856.25,641.9
2016,9,13,12,30,576.0,284.0,2.1,20.0,760.0,866.82,648.46
2016,9,13,12,45,578.0,278.0,2.05,20.0,750.0,871.72,651.76
2016,9,13,13,0,580.0,272.0,2.0,20.0,740.0,873.97,653.4
2016,9,13,13,15,711.5,204.5,1.95,20.0,765.5,938.18,698.65
2016,9,13,13,30,843.0,137.0,1.9,20.0,791.0,987.05,730.26
2016,9,13,13,45,834.5,135.5,1.85,20.5,764.0,973.79,719.93
2016,9,13,14,0,826.0,134.0,1.8,21.0,737.0,957.11,708.23
2016,9,13,14,15,814.0,131.5,1.8,21.0,703.5,932.74,693.59
2016,9,13,14,30,802.0,129.0,1.8,21.0,670.0,905.35,677.01
2016,9,13,14,45,786.5,125.5,1.8,21.0,630.0,870.86,655.63
2016,9,13,15,0,771.0,122.0,1.8,21.0,590.0,838.53,635.62
2016,9,13,15,15,750.0,118.0,1.8,20.5,545.0,794.28,608.34
2016,9,13,15,30,729.0,114.0,1.8,20.0,500.0,748.5,579.55
2016,9,13,15,45,700.0,109.5,1.8,20.0,451.5,694.7,543.31
2016,9,13,16,0,671.0,105.0,1.8,20.0,403.0,640.6,506.05
2016,9,13,16,15,632.5,98.5,1.75,19.5,351.5,577.66,460.52
2016,9,13,16,30,594.0,92.0,1.7,19.0,300.0,516.03,414.43
2016,9,13,16,45,538.5,83.5,1.7,19.0,248.5,443.64,357.66
2016,9,13,17,0,483.0,75.0,1.7,19.0,197.0,375.05,301.81
2016,9,13,17,15,403.5,63.0,1.5,18.0,149.0,293.73,234.51
2016,9,13,17,30,324.0,51.0,1.3,17.0,101.0,223.29,173.99
2016,9,13,17,45,210.0,34.5,1.15,16.5,62.0,142.48,101.44
2016,9,13,18,0,96.0,18.0,1.0,16.0,23.0,62.38,0.0
2016,9,13,18,15,48.0,9.0,1.05,15.5,11.5,21.89,0.0
2016,9,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,45,16.5,4.0,0.6,12.5,4.0,0.0,0.0
2016,9,14,6,0,33.0,8.0,0.6,13.0,8.0,7.63,0.0
2016,9,14,6,15,134.5,26.5,0.7,13.5,41.0,20.87,7.9
2016,9,14,6,30,236.0,45.0,0.8,14.0,74.0,34.93,24.47
2016,9,14,6,45,322.5,59.5,0.95,14.5,120.5,45.2,34.25
2016,9,14,7,0,409.0,74.0,1.1,15.0,167.0,55.03,43.3
2016,9,14,7,15,467.5,85.0,1.05,15.5,217.0,66.85,47.78
2016,9,14,7,30,526.0,96.0,1.0,16.0,267.0,113.66,70.78
2016,9,14,7,45,573.5,102.5,1.0,16.5,318.5,160.96,103.52
2016,9,14,8,0,621.0,109.0,1.0,17.0,370.0,214.08,145.96
2016,9,14,8,15,652.0,115.0,0.95,17.5,418.5,267.97,191.63
2016,9,14,8,30,683.0,121.0,0.9,18.0,467.0,325.06,239.89
2016,9,14,8,45,712.0,123.5,0.85,18.5,513.5,381.1,286.46
2016,9,14,9,0,741.0,126.0,0.8,19.0,560.0,439.43,333.3
2016,9,14,9,15,758.0,130.0,0.75,19.5,601.0,495.23,376.61
2016,9,14,9,30,775.0,134.0,0.7,20.0,642.0,551.4,418.43
2016,9,14,9,45,832.0,115.0,0.65,20.5,687.0,610.01,460.87
2016,9,14,10,0,889.0,96.0,0.6,21.0,732.0,669.66,502.63
2016,9,14,10,15,897.0,97.5,0.6,21.5,760.5,718.53,535.57
2016,9,14,10,30,905.0,99.0,0.6,22.0,789.0,765.53,564.57
2016,9,14,10,45,911.5,99.5,0.65,22.5,810.0,808.26,591.05
2016,9,14,11,0,918.0,100.0,0.7,23.0,831.0,848.55,615.7
2016,9,14,11,15,921.5,100.5,0.85,23.0,844.5,883.67,639.8
2016,9,14,11,30,925.0,101.0,1.0,23.0,858.0,915.77,662.03
2016,9,14,11,45,927.0,100.5,1.2,23.5,863.0,942.29,680.25
2016,9,14,12,0,929.0,100.0,1.4,24.0,868.0,965.42,696.26
2016,9,14,12,15,928.5,100.0,1.6,24.0,865.0,983.22,710.23
2016,9,14,12,30,928.0,100.0,1.8,24.0,862.0,997.35,721.92
2016,9,14,12,45,920.0,102.5,2.0,24.0,849.5,1003.27,728.41
2016,9,14,13,0,912.0,105.0,2.2,24.0,837.0,1005.36,732.52
2016,9,14,13,15,907.5,104.0,2.3,24.0,818.0,1003.22,732.85
2016,9,14,13,30,903.0,103.0,2.4,24.0,799.0,997.33,730.9
2016,9,14,13,45,896.5,101.5,2.5,24.0,772.5,985.26,725.02
2016,9,14,14,0,890.0,100.0,2.6,24.0,746.0,969.62,716.9
2016,9,14,14,15,880.0,98.5,2.7,24.0,712.5,947.22,704.32
2016,9,14,14,30,870.0,97.0,2.8,24.0,679.0,921.62,689.58
2016,9,14,14,45,856.5,94.5,2.9,24.0,639.0,888.68,669.75
2016,9,14,15,0,843.0,92.0,3.0,24.0,599.0,860.43,652.97
2016,9,14,15,15,825.0,89.0,3.0,23.5,554.5,817.72,626.5
2016,9,14,15,30,807.0,86.0,3.0,23.0,510.0,773.09,598.29
2016,9,14,15,45,782.5,82.5,3.05,22.5,461.0,721.18,564.48
2016,9,14,16,0,758.0,79.0,3.1,22.0,412.0,668.45,529.18
2016,9,14,16,15,723.5,74.5,3.05,21.5,360.0,607.11,485.97
2016,9,14,16,30,689.0,70.0,3.0,21.0,308.0,549.86,442.67
2016,9,14,16,45,639.0,64.0,3.0,20.5,256.0,479.71,387.68
2016,9,14,17,0,589.0,58.0,3.0,20.0,204.0,412.83,332.94
2016,9,14,17,15,509.5,49.5,2.65,19.5,154.0,332.07,264.51
2016,9,14,17,30,430.0,41.0,2.3,19.0,104.0,258.82,200.2
2016,9,14,17,45,296.5,28.5,2.0,18.5,63.5,168.96,117.06
2016,9,14,18,0,163.0,16.0,1.7,18.0,23.0,68.8,0.0
2016,9,14,18,15,81.5,8.0,1.6,17.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,51.5,4.5,1.25,12.5,5.5,0.0,0.0
2016,9,15,6,0,103.0,9.0,1.3,13.0,11.0,8.58,0.0
2016,9,15,6,15,255.5,21.5,1.45,13.5,47.5,17.16,4.71
2016,9,15,6,30,408.0,34.0,1.6,14.0,84.0,26.62,17.23
2016,9,15,6,45,497.5,42.0,1.8,14.5,133.0,31.5,22.17
2016,9,15,7,0,587.0,50.0,2.0,15.0,182.0,36.21,26.61
2016,9,15,7,15,641.5,56.0,2.0,15.5,234.0,48.84,37.92
2016,9,15,7,30,696.0,62.0,2.0,16.0,286.0,100.14,53.38
2016,9,15,7,45,734.0,66.0,2.0,16.5,338.5,154.11,91.18
2016,9,15,8,0,772.0,70.0,2.0,17.0,391.0,212.44,139.28
2016,9,15,8,15,797.5,73.5,2.0,17.5,441.0,271.14,190.83
2016,9,15,8,30,823.0,77.0,2.0,18.0,491.0,332.1,244.42
2016,9,15,8,45,842.0,79.5,2.0,18.5,537.5,391.65,296.04
2016,9,15,9,0,861.0,82.0,2.0,19.0,584.0,453.97,348.16
2016,9,15,9,15,875.0,84.0,2.0,19.5,625.0,511.51,394.94
2016,9,15,9,30,889.0,86.0,2.0,20.0,666.0,568.74,439.77
2016,9,15,9,45,901.0,86.5,2.0,20.5,701.5,622.76,480.7
2016,9,15,10,0,913.0,87.0,2.0,21.0,737.0,675.68,519.46
2016,9,15,10,15,920.5,88.5,2.0,21.5,765.5,725.16,554.23
2016,9,15,10,30,928.0,90.0,2.0,22.0,794.0,772.64,584.97
2016,9,15,10,45,933.0,91.0,2.0,22.5,814.5,815.49,612.05
2016,9,15,11,0,938.0,92.0,2.0,23.0,835.0,855.71,637.02
2016,9,15,11,15,941.0,92.5,2.05,23.0,848.5,890.91,660.13
2016,9,15,11,30,944.0,93.0,2.1,23.0,862.0,922.99,681.16
2016,9,15,11,45,945.0,93.0,2.2,23.5,867.0,949.48,697.69
2016,9,15,12,0,946.0,93.0,2.3,24.0,872.0,972.45,711.98
2016,9,15,12,15,945.5,93.0,2.35,24.0,869.0,990.41,723.98
2016,9,15,12,30,945.0,93.0,2.4,24.0,866.0,1004.62,733.72
2016,9,15,12,45,933.0,98.0,2.5,24.0,852.0,1009.49,738.1
2016,9,15,13,0,921.0,103.0,2.6,24.0,838.0,1010.46,740.17
2016,9,15,13,15,916.0,102.0,2.65,24.0,819.0,1007.75,739.52
2016,9,15,13,30,911.0,101.0,2.7,24.0,800.0,1001.26,736.57
2016,9,15,13,45,903.5,100.5,2.8,24.0,773.0,989.22,730.59
2016,9,15,14,0,896.0,100.0,2.9,24.0,746.0,973.61,722.34
2016,9,15,14,15,886.0,98.0,2.9,23.5,712.0,950.48,709.71
2016,9,15,14,30,876.0,96.0,2.9,23.0,678.0,924.13,694.93
2016,9,15,14,45,861.0,94.0,2.95,23.0,638.0,890.24,673.98
2016,9,15,15,0,846.0,92.0,3.0,23.0,598.0,861.09,656.19
2016,9,15,15,15,827.5,89.5,3.0,22.5,552.5,818.44,629.66
2016,9,15,15,30,809.0,87.0,3.0,22.0,507.0,773.89,601.39
2016,9,15,15,45,782.0,83.5,3.0,22.0,457.5,719.96,564.64
2016,9,15,16,0,755.0,80.0,3.0,22.0,408.0,665.38,526.69
2016,9,15,16,15,719.0,75.5,2.95,21.5,356.0,603.14,482.66
2016,9,15,16,30,683.0,71.0,2.9,21.0,304.0,545.36,438.83
2016,9,15,16,45,628.5,65.0,2.85,20.5,251.0,472.89,381.81
2016,9,15,17,0,574.0,59.0,2.8,20.0,198.0,404.14,325.42
2016,9,15,17,15,490.5,50.0,2.5,19.0,148.5,321.78,256.23
2016,9,15,17,30,407.0,41.0,2.2,18.0,99.0,247.38,191.26
2016,9,15,17,45,267.0,28.0,1.95,17.5,59.5,156.22,104.95
2016,9,15,18,0,127.0,15.0,1.7,17.0,20.0,55.63,0.0
2016,9,15,18,15,63.5,7.5,1.7,16.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,6,15,198.0,16.5,1.2,12.5,40.0,12.63,1.31
2016,9,16,6,30,396.0,33.0,1.2,13.0,80.0,25.82,16.57
2016,9,16,6,45,487.0,41.5,1.3,13.5,129.0,31.18,21.97
2016,9,16,7,0,578.0,50.0,1.4,14.0,178.0,36.32,26.83
2016,9,16,7,15,634.0,56.0,1.25,14.5,230.5,44.78,34.47
2016,9,16,7,30,690.0,62.0,1.1,15.0,283.0,99.39,53.27
2016,9,16,7,45,728.0,66.5,1.0,16.0,335.0,153.41,90.84
2016,9,16,8,0,766.0,71.0,0.9,17.0,387.0,211.8,138.32
2016,9,16,8,15,792.5,74.5,0.8,17.5,437.0,270.4,188.92
2016,9,16,8,30,819.0,78.0,0.7,18.0,487.0,331.37,241.25
2016,9,16,8,45,838.5,80.5,0.65,18.5,533.5,390.86,291.39
2016,9,16,9,0,858.0,83.0,0.6,19.0,580.0,453.13,341.69
2016,9,16,9,15,872.0,85.0,0.5,19.5,621.0,510.49,385.92
2016,9,16,9,30,886.0,87.0,0.4,20.0,662.0,567.54,427.78
2016,9,16,9,45,898.0,88.0,0.35,21.0,697.5,621.85,465.45
2016,9,16,10,0,910.0,89.0,0.3,22.0,733.0,675.09,500.64
2016,9,16,10,15,917.5,90.5,0.2,22.5,761.5,724.4,531.78
2016,9,16,10,30,925.0,92.0,0.1,23.0,790.0,771.72,558.91
2016,9,16,10,45,930.5,92.5,0.05,24.0,811.0,814.29,582.06
2016,9,16,11,0,936.0,93.0,0.0,25.0,832.0,854.25,603.33
2016,9,16,11,15,939.0,93.5,0.2,25.5,845.0,889.33,625.23
2016,9,16,11,30,942.0,94.0,0.4,26.0,858.0,921.29,646.62
2016,9,16,11,45,943.5,94.5,0.6,26.5,863.0,948.63,665.55
2016,9,16,12,0,945.0,95.0,0.8,27.0,868.0,972.5,682.41
2016,9,16,12,15,944.0,94.5,1.0,27.0,865.0,989.37,696.31
2016,9,16,12,30,943.0,94.0,1.2,27.0,862.0,1002.47,707.92
2016,9,16,12,45,936.5,96.0,1.4,27.0,849.0,1009.25,715.59
2016,9,16,13,0,930.0,98.0,1.6,27.0,836.0,1012.15,720.84
2016,9,16,13,15,925.0,97.0,1.7,27.0,816.5,1009.32,721.09
2016,9,16,13,30,920.0,96.0,1.8,27.0,797.0,1002.67,719.08
2016,9,16,13,45,911.5,95.5,1.95,27.0,769.5,989.5,713.64
2016,9,16,14,0,903.0,95.0,2.1,27.0,742.0,972.74,705.87
2016,9,16,14,15,893.0,93.0,2.15,26.5,708.0,949.39,694.1
2016,9,16,14,30,883.0,91.0,2.2,26.0,674.0,922.79,680.15
2016,9,16,14,45,867.5,89.5,2.3,26.0,633.5,888.8,660.3
2016,9,16,15,0,852.0,88.0,2.4,26.0,593.0,859.48,643.38
2016,9,16,15,15,833.5,85.5,2.45,25.5,548.0,816.62,617.73
2016,9,16,15,30,815.0,83.0,2.5,25.0,503.0,771.86,590.3
2016,9,16,15,45,788.5,79.5,2.55,25.0,453.0,718.11,554.71
2016,9,16,16,0,762.0,76.0,2.6,25.0,403.0,663.7,517.82
2016,9,16,16,15,726.5,71.5,2.55,24.0,351.0,601.59,475.6
2016,9,16,16,30,691.0,67.0,2.5,23.0,299.0,543.59,432.99
2016,9,16,16,45,636.5,61.5,2.45,22.5,246.5,471.54,376.83
2016,9,16,17,0,582.0,56.0,2.4,22.0,194.0,403.23,321.23
2016,9,16,17,15,498.5,47.0,2.1,21.0,144.5,320.76,252.46
2016,9,16,17,30,415.0,38.0,1.8,20.0,95.0,246.38,187.81
2016,9,16,17,45,271.5,25.5,1.5,19.0,56.0,152.81,96.97
2016,9,16,18,0,128.0,13.0,1.2,18.0,17.0,53.65,0.0
2016,9,16,18,15,64.0,6.5,1.1,17.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,6,15,185.0,17.0,0.9,13.5,38.5,13.15,0.69
2016,9,17,6,30,370.0,34.0,1.0,14.0,77.0,26.88,17.31
2016,9,17,6,45,465.0,42.5,1.1,14.5,125.0,32.16,22.71
2016,9,17,7,0,560.0,51.0,1.2,15.0,173.0,37.26,27.54
2016,9,17,7,15,320.5,88.5,1.1,15.5,162.0,67.4,54.33
2016,9,17,7,30,81.0,126.0,1.0,16.0,151.0,112.39,86.25
2016,9,17,7,45,88.5,147.5,0.95,17.0,179.5,138.63,106.28
2016,9,17,8,0,96.0,169.0,0.9,18.0,208.0,166.02,127.67
2016,9,17,8,15,451.5,123.5,0.8,19.0,344.0,222.6,161.19
2016,9,17,8,30,807.0,78.0,0.7,20.0,480.0,327.17,236.8
2016,9,17,8,45,827.5,80.5,0.6,21.0,526.0,386.31,285.2
2016,9,17,9,0,848.0,83.0,0.5,22.0,572.0,448.31,333.77
2016,9,17,9,15,862.0,85.0,0.45,22.5,612.5,505.08,377.37
2016,9,17,9,30,876.0,87.0,0.4,23.0,653.0,561.56,418.85
2016,9,17,9,45,889.0,87.5,0.4,24.0,688.5,615.43,456.45
2016,9,17,10,0,902.0,88.0,0.4,25.0,724.0,668.33,491.84
2016,9,17,10,15,909.5,89.5,0.45,25.5,751.5,717.2,524.75
2016,9,17,10,30,917.0,91.0,0.5,26.0,779.0,764.12,553.81
2016,9,17,10,45,922.0,91.5,0.55,26.5,800.0,805.9,579.18
2016,9,17,11,0,927.0,92.0,0.6,27.0,821.0,845.08,602.68
2016,9,17,11,15,930.0,92.5,0.7,27.5,833.5,879.78,624.09
2016,9,17,11,30,933.0,93.0,0.8,28.0,846.0,911.38,643.54
2016,9,17,11,45,934.0,93.0,0.9,28.5,850.5,937.43,659.53
2016,9,17,12,0,935.0,93.0,1.0,29.0,855.0,959.99,673.44
2016,9,17,12,15,934.0,93.0,1.1,29.0,851.5,977.12,685.45
2016,9,17,12,30,933.0,93.0,1.2,29.0,848.0,990.53,695.35
2016,9,17,12,45,923.0,96.5,1.35,29.0,834.5,995.42,700.96
2016,9,17,13,0,913.0,100.0,1.5,29.0,821.0,996.46,704.31
2016,9,17,13,15,907.5,99.0,1.6,28.5,801.5,993.06,705.65
2016,9,17,13,30,902.0,98.0,1.7,28.0,782.0,985.91,704.75
2016,9,17,13,45,895.0,96.5,1.8,28.0,755.0,973.09,698.94
2016,9,17,14,0,888.0,95.0,1.9,28.0,728.0,956.7,690.92
2016,9,17,14,15,877.5,93.5,1.95,28.0,694.0,933.62,678.03
2016,9,17,14,30,867.0,92.0,2.0,28.0,660.0,907.38,663.1
2016,9,17,14,45,853.0,89.5,2.1,28.0,620.0,873.86,643.77
2016,9,17,15,0,839.0,87.0,2.2,28.0,580.0,844.96,627.3
2016,9,17,15,15,820.0,84.5,2.25,27.5,535.0,802.04,601.81
2016,9,17,15,30,801.0,82.0,2.3,27.0,490.0,757.29,574.59
2016,9,17,15,45,774.0,78.5,2.4,26.5,441.0,703.68,540.69
2016,9,17,16,0,747.0,75.0,2.5,26.0,392.0,649.49,505.31
2016,9,17,16,15,710.5,70.5,2.45,25.5,340.5,587.39,462.0
2016,9,17,16,30,674.0,66.0,2.4,25.0,289.0,529.54,418.73
2016,9,17,16,45,618.0,60.5,2.35,24.5,237.0,457.56,362.85
2016,9,17,17,0,562.0,55.0,2.3,24.0,185.0,389.52,307.71
2016,9,17,17,15,476.5,46.0,2.0,23.0,136.5,307.4,239.59
2016,9,17,17,30,391.0,37.0,1.7,22.0,88.0,233.65,175.75
2016,9,17,17,45,247.5,24.5,1.45,21.0,51.0,140.22,81.83
2016,9,17,18,0,104.0,12.0,1.2,20.0,14.0,44.64,0.0
2016,9,17,18,15,52.0,6.0,1.1,19.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,189.5,16.0,0.85,15.5,37.5,12.34,0.0
2016,9,18,6,30,379.0,32.0,0.9,16.0,75.0,25.15,15.6
2016,9,18,6,45,470.0,41.0,1.0,17.0,123.0,30.98,21.4
2016,9,18,7,0,561.0,50.0,1.1,18.0,171.0,36.55,26.54
2016,9,18,7,15,618.5,56.5,1.0,18.5,223.0,44.4,33.56
2016,9,18,7,30,676.0,63.0,0.9,19.0,275.0,98.64,52.51
2016,9,18,7,45,713.5,67.5,0.8,20.0,326.5,151.69,88.61
2016,9,18,8,0,751.0,72.0,0.7,21.0,378.0,209.05,134.36
2016,9,18,8,15,778.0,75.5,0.8,22.0,427.5,266.83,183.31
2016,9,18,8,30,805.0,79.0,0.9,23.0,477.0,327.06,234.25
2016,9,18,8,45,824.5,82.0,1.0,24.5,523.0,386.15,282.86
2016,9,18,9,0,844.0,85.0,1.1,26.0,569.0,446.21,330.38
2016,9,18,9,15,858.5,87.5,1.15,27.0,610.0,505.2,375.63
2016,9,18,9,30,873.0,90.0,1.2,28.0,651.0,562.23,417.71
2016,9,18,9,45,890.5,88.5,1.3,29.0,687.5,616.65,456.8
2016,9,18,10,0,908.0,87.0,1.4,30.0,724.0,670.48,494.14
2016,9,18,10,15,915.5,88.0,1.4,30.0,752.0,719.07,527.78
2016,9,18,10,30,923.0,89.0,1.4,30.0,780.0,765.65,557.55
2016,9,18,10,45,927.5,90.5,1.45,30.5,800.5,808.23,583.68
2016,9,18,11,0,932.0,92.0,1.5,31.0,821.0,848.15,607.84
2016,9,18,11,15,935.0,92.5,1.55,31.0,834.0,882.94,629.78
2016,9,18,11,30,938.0,93.0,1.6,31.0,847.0,914.62,649.75
2016,9,18,11,45,938.5,93.5,1.7,31.5,851.0,940.8,665.54
2016,9,18,12,0,939.0,94.0,1.8,32.0,855.0,963.47,679.2
2016,9,18,12,15,938.0,94.0,1.85,32.0,851.5,980.6,690.27
2016,9,18,12,30,937.0,94.0,1.9,32.0,848.0,993.99,699.2
2016,9,18,12,45,926.0,97.5,1.95,32.0,834.0,997.91,702.42
2016,9,18,13,0,915.0,101.0,2.0,32.0,820.0,997.95,703.48
2016,9,18,13,15,910.0,100.0,2.0,32.0,800.5,994.97,702.24
2016,9,18,13,30,905.0,99.0,2.0,32.0,781.0,988.23,698.84
2016,9,18,13,45,897.5,97.5,2.05,32.0,754.0,974.84,692.02
2016,9,18,14,0,890.0,96.0,2.1,32.0,727.0,957.9,683.07
2016,9,18,14,15,879.5,94.5,2.1,31.5,693.0,934.74,671.08
2016,9,18,14,30,869.0,93.0,2.1,31.0,659.0,908.41,657.06
2016,9,18,14,45,855.5,90.5,2.1,31.0,619.0,875.26,637.23
2016,9,18,15,0,842.0,88.0,2.1,31.0,579.0,846.71,620.35
2016,9,18,15,15,823.0,85.0,2.05,30.5,533.5,803.07,594.01
