Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,15,30,804.0,82.0,2.0,30.0,488.0,757.59,566.09
2016,9,18,15,45,777.5,78.5,2.0,30.0,439.0,704.26,531.41
2016,9,18,16,0,751.0,75.0,2.0,30.0,390.0,650.29,495.53
2016,9,18,16,15,714.0,70.5,1.75,29.0,338.0,587.72,452.68
2016,9,18,16,30,677.0,66.0,1.5,28.0,286.0,529.55,410.05
2016,9,18,16,45,620.0,60.0,1.3,27.5,234.0,456.34,353.98
2016,9,18,17,0,563.0,54.0,1.1,27.0,182.0,387.2,298.85
2016,9,18,17,15,476.0,45.0,1.1,25.5,133.5,304.57,232.96
2016,9,18,17,30,389.0,36.0,1.1,24.0,85.0,230.49,170.34
2016,9,18,17,45,239.0,23.0,1.1,23.0,48.0,133.11,68.39
2016,9,18,18,0,89.0,10.0,1.1,22.0,11.0,37.67,0.0
2016,9,18,18,15,44.5,5.0,1.05,21.5,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,6,15,126.5,18.0,1.25,18.5,32.0,14.12,0.0
2016,9,19,6,30,253.0,36.0,1.4,19.0,64.0,27.99,17.6
2016,9,19,6,45,345.0,49.0,1.6,20.0,109.5,37.32,26.49
2016,9,19,7,0,437.0,62.0,1.8,21.0,155.0,47.08,35.25
2016,9,19,7,15,497.5,71.5,1.75,21.5,204.5,55.79,42.94
2016,9,19,7,30,558.0,81.0,1.7,22.0,254.0,101.85,58.81
2016,9,19,7,45,603.0,87.5,1.65,22.5,305.0,150.77,91.95
2016,9,19,8,0,648.0,94.0,1.6,23.0,356.0,205.05,134.8
2016,9,19,8,15,678.5,99.0,1.6,24.0,404.5,259.38,180.19
2016,9,19,8,30,709.0,104.0,1.6,25.0,453.0,316.72,228.04
2016,9,19,8,45,734.0,107.5,1.65,26.0,498.5,373.37,274.63
2016,9,19,9,0,759.0,111.0,1.7,27.0,544.0,433.68,322.49
2016,9,19,9,15,776.0,114.0,1.7,27.5,584.5,488.76,365.5
2016,9,19,9,30,793.0,117.0,1.7,28.0,625.0,544.12,407.22
2016,9,19,9,45,815.5,115.5,1.75,28.5,661.5,598.34,447.08
2016,9,19,10,0,838.0,114.0,1.8,29.0,698.0,652.68,485.84
2016,9,19,10,15,847.0,115.5,1.9,29.0,726.0,700.56,520.34
2016,9,19,10,30,856.0,117.0,2.0,29.0,754.0,746.78,552.42
2016,9,19,10,45,865.0,116.5,2.1,29.5,775.5,785.66,577.13
2016,9,19,11,0,874.0,116.0,2.2,30.0,797.0,825.12,602.06
2016,9,19,11,15,877.5,117.0,2.3,30.0,809.5,859.12,624.47
2016,9,19,11,30,881.0,118.0,2.4,30.0,822.0,890.25,645.01
2016,9,19,11,45,884.5,117.0,2.5,30.5,827.5,916.27,660.95
2016,9,19,12,0,888.0,116.0,2.6,31.0,833.0,939.09,674.86
2016,9,19,12,15,887.0,116.0,2.7,31.0,829.5,955.46,686.07
2016,9,19,12,30,886.0,116.0,2.8,31.0,826.0,968.29,695.19
2016,9,19,12,45,883.0,115.5,2.9,31.0,814.0,975.08,700.59
2016,9,19,13,0,880.0,115.0,3.0,31.0,802.0,978.23,703.83
2016,9,19,13,15,874.5,114.0,3.05,30.5,782.5,974.77,704.01
2016,9,19,13,30,869.0,113.0,3.1,30.0,763.0,967.7,702.04
2016,9,19,13,45,864.0,110.0,3.2,30.0,737.0,955.32,695.69
2016,9,19,14,0,859.0,107.0,3.3,30.0,711.0,939.43,687.13
2016,9,19,14,15,847.5,105.0,3.35,29.5,677.0,923.35,679.54
2016,9,19,14,30,836.0,103.0,3.4,29.0,643.0,895.99,664.41
2016,9,19,14,45,821.5,100.0,3.45,29.0,603.0,861.9,643.35
2016,9,19,15,0,807.0,97.0,3.5,29.0,563.0,825.28,620.39
2016,9,19,15,15,786.5,93.5,3.5,28.5,518.0,780.79,592.66
2016,9,19,15,30,766.0,90.0,3.5,28.0,473.0,734.67,563.28
2016,9,19,15,45,734.5,86.5,3.5,27.5,423.5,678.85,526.23
2016,9,19,16,0,703.0,83.0,3.5,27.0,374.0,626.56,490.84
2016,9,19,16,15,663.5,77.5,3.4,26.5,323.0,563.31,444.83
2016,9,19,16,30,624.0,72.0,3.3,26.0,272.0,501.56,397.87
2016,9,19,16,45,558.0,66.0,3.25,25.5,220.5,425.63,338.12
2016,9,19,17,0,492.0,60.0,3.2,25.0,169.0,354.61,279.98
2016,9,19,17,15,402.5,49.0,3.0,24.0,122.0,272.26,211.44
2016,9,19,17,30,313.0,38.0,2.8,23.0,75.0,198.84,147.5
2016,9,19,17,45,156.5,19.0,2.6,22.0,37.5,96.02,39.77
2016,9,19,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,6,15,14.0,18.0,2.35,14.5,19.5,16.42,0.0
2016,9,20,6,30,28.0,36.0,2.5,15.0,39.0,31.75,20.93
2016,9,20,6,45,60.5,57.5,2.65,15.5,69.0,47.66,35.96
2016,9,20,7,0,93.0,79.0,2.8,16.0,99.0,64.16,50.96
2016,9,20,7,15,109.0,101.5,2.8,16.5,131.0,81.78,66.67
2016,9,20,7,30,125.0,124.0,2.8,17.0,163.0,110.69,83.09
2016,9,20,7,45,143.5,144.5,2.85,17.5,197.0,140.82,105.89
2016,9,20,8,0,162.0,165.0,2.9,18.0,231.0,173.41,131.75
2016,9,20,8,15,293.0,168.0,2.9,18.5,304.5,221.04,166.58
2016,9,20,8,30,424.0,171.0,2.9,19.0,378.0,284.99,216.23
2016,9,20,8,45,610.0,133.5,2.95,19.5,463.0,350.57,267.76
2016,9,20,9,0,796.0,96.0,3.0,20.0,548.0,435.03,335.16
2016,9,20,9,15,546.0,186.5,3.0,20.5,506.5,441.1,342.72
2016,9,20,9,30,296.0,277.0,3.0,21.0,465.0,420.09,326.37
2016,9,20,9,45,390.0,263.5,3.05,21.5,525.5,481.77,374.04
2016,9,20,10,0,484.0,250.0,3.1,22.0,586.0,555.09,429.39
2016,9,20,10,15,535.0,243.0,3.15,22.0,628.5,609.39,470.33
2016,9,20,10,30,586.0,236.0,3.2,22.0,671.0,666.3,512.74
2016,9,20,10,45,737.5,170.5,3.25,22.5,732.5,746.98,572.98
2016,9,20,11,0,889.0,105.0,3.3,23.0,794.0,825.07,626.43
2016,9,20,11,15,717.5,193.0,3.35,23.0,755.0,810.59,615.58
2016,9,20,11,30,546.0,281.0,3.4,23.0,716.0,773.15,585.38
2016,9,20,11,45,722.0,193.5,3.5,23.5,772.0,861.01,649.94
2016,9,20,12,0,898.0,106.0,3.6,24.0,828.0,936.38,699.9
2016,9,20,12,15,897.0,106.0,3.65,24.0,824.0,952.74,710.73
2016,9,20,12,30,896.0,106.0,3.7,24.0,820.0,965.52,719.72
2016,9,20,12,45,892.5,105.5,3.8,24.0,808.0,971.75,724.79
2016,9,20,13,0,889.0,105.0,3.9,24.0,796.0,974.28,727.57
2016,9,20,13,15,883.5,104.5,3.95,24.0,776.5,971.22,726.45
2016,9,20,13,30,878.0,104.0,4.0,24.0,757.0,964.52,723.06
2016,9,20,13,45,869.5,102.5,4.05,24.0,730.0,950.28,714.69
2016,9,20,14,0,861.0,101.0,4.1,24.0,703.0,932.6,704.12
2016,9,20,14,15,850.0,99.0,4.1,23.5,669.0,908.76,690.45
2016,9,20,14,30,839.0,97.0,4.1,23.0,635.0,889.63,680.08
2016,9,20,14,45,698.5,133.0,4.15,23.0,562.0,794.14,614.47
2016,9,20,15,0,558.0,169.0,4.2,23.0,489.0,690.98,541.22
2016,9,20,15,15,661.5,128.5,4.15,22.5,477.5,720.54,566.68
2016,9,20,15,30,765.0,88.0,4.1,22.0,466.0,729.45,575.68
2016,9,20,15,45,633.0,103.5,4.05,21.5,395.0,624.06,499.57
2016,9,20,16,0,501.0,119.0,4.0,21.0,324.0,516.73,417.65
2016,9,20,16,15,564.0,94.5,3.9,20.5,296.0,514.35,417.83
2016,9,20,16,30,627.0,70.0,3.8,20.0,268.0,499.21,406.54
2016,9,20,16,45,565.5,63.5,3.7,19.5,217.0,425.37,346.34
2016,9,20,17,0,504.0,57.0,3.6,19.0,166.0,356.07,287.77
2016,9,20,17,15,411.5,46.5,3.45,18.5,119.5,272.58,215.93
2016,9,20,17,30,319.0,36.0,3.3,18.0,73.0,198.36,148.87
2016,9,20,17,45,159.5,18.0,3.2,17.5,36.5,94.2,26.95
2016,9,20,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,6,15,137.0,18.0,3.65,13.0,32.5,14.19,0.0
2016,9,21,6,30,274.0,36.0,3.8,13.0,65.0,28.13,17.92
2016,9,21,6,45,385.0,46.0,4.0,13.5,111.5,35.89,25.9
2016,9,21,7,0,496.0,56.0,4.2,14.0,158.0,42.13,31.85
2016,9,21,7,15,558.0,63.0,4.25,14.5,208.5,48.49,37.7
2016,9,21,7,30,620.0,70.0,4.3,15.0,259.0,96.22,53.8
2016,9,21,7,45,668.5,73.5,4.4,15.5,311.0,146.78,88.69
2016,9,21,8,0,717.0,77.0,4.5,16.0,363.0,205.9,137.26
2016,9,21,8,15,746.0,81.0,4.55,16.0,412.0,262.54,187.79
2016,9,21,8,30,775.0,85.0,4.6,16.0,461.0,321.91,241.35
2016,9,21,8,45,799.5,86.5,4.65,16.5,507.0,379.68,292.79
2016,9,21,9,0,824.0,88.0,4.7,17.0,553.0,438.97,344.25
2016,9,21,9,15,839.5,90.5,4.75,17.0,593.5,496.09,393.36
2016,9,21,9,30,855.0,93.0,4.8,17.0,634.0,553.54,441.39
2016,9,21,9,45,870.5,93.0,4.85,17.0,669.5,607.2,485.37
2016,9,21,10,0,886.0,93.0,4.9,17.0,705.0,660.14,527.77
2016,9,21,10,15,894.0,94.5,4.9,17.0,733.0,708.46,565.5
2016,9,21,10,30,902.0,96.0,4.9,17.0,761.0,754.87,599.36
2016,9,21,10,45,908.5,96.5,4.9,17.5,782.0,797.0,628.25
2016,9,21,11,0,915.0,97.0,4.9,18.0,803.0,836.65,655.04
2016,9,21,11,15,919.0,97.5,4.85,18.0,816.0,871.55,679.17
2016,9,21,11,30,923.0,98.0,4.8,18.0,829.0,903.44,701.03
2016,9,21,11,45,924.5,98.5,4.75,18.0,834.0,929.94,719.03
2016,9,21,12,0,926.0,99.0,4.7,18.0,839.0,953.02,734.63
2016,9,21,12,15,927.0,99.0,4.75,18.0,836.5,971.58,747.93
2016,9,21,12,30,928.0,99.0,4.8,18.0,834.0,986.49,758.85
2016,9,21,12,45,926.0,98.5,4.85,18.0,823.0,994.3,764.99
2016,9,21,13,0,924.0,98.0,4.9,18.0,812.0,998.3,768.68
2016,9,21,13,15,921.0,97.5,5.0,18.0,794.0,997.54,769.63
2016,9,21,13,30,918.0,97.0,5.1,18.0,776.0,992.99,768.11
2016,9,21,13,45,913.5,95.0,5.2,18.0,750.0,981.55,761.88
2016,9,21,14,0,909.0,93.0,5.3,18.0,724.0,966.44,753.16
2016,9,21,14,15,900.5,91.5,5.3,17.5,691.0,944.64,740.49
2016,9,21,14,30,892.0,90.0,5.3,17.0,658.0,919.54,725.47
2016,9,21,14,45,881.0,87.5,5.35,17.0,618.5,887.92,704.57
2016,9,21,15,0,870.0,85.0,5.4,17.0,579.0,853.47,681.47
2016,9,21,15,15,851.5,82.5,5.3,16.5,533.5,817.09,657.24
2016,9,21,15,30,833.0,80.0,5.2,16.0,488.0,771.62,625.84
2016,9,21,15,45,809.5,76.0,5.15,16.0,438.5,718.92,587.48
2016,9,21,16,0,786.0,72.0,5.1,16.0,389.0,665.28,547.7
2016,9,21,16,15,748.0,67.5,4.95,15.5,336.0,600.71,498.54
2016,9,21,16,30,710.0,63.0,4.8,15.0,283.0,537.19,447.11
2016,9,21,16,45,651.5,57.0,4.7,15.0,229.5,465.39,386.19
2016,9,21,17,0,593.0,51.0,4.6,15.0,176.0,394.36,323.82
2016,9,21,17,15,493.5,42.5,4.35,14.5,126.5,305.65,245.55
2016,9,21,17,30,394.0,34.0,4.1,14.0,77.0,226.72,171.25
2016,9,21,17,45,197.0,17.0,3.95,14.0,38.5,104.92,9.87
2016,9,21,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,136.0,18.0,3.7,13.0,31.5,14.23,0.0
2016,9,22,6,30,272.0,36.0,3.8,13.0,63.0,28.19,17.79
2016,9,22,6,45,374.0,47.5,3.95,13.5,109.5,37.5,27.26
2016,9,22,7,0,476.0,59.0,4.1,14.0,156.0,45.01,34.39
2016,9,22,7,15,542.0,67.0,4.05,14.0,207.0,51.59,40.53
2016,9,22,7,30,608.0,75.0,4.0,14.0,258.0,99.41,57.27
2016,9,22,7,45,658.5,79.0,4.0,14.5,310.5,149.89,92.06
2016,9,22,8,0,709.0,83.0,4.0,15.0,363.0,206.29,138.26
2016,9,22,8,15,739.5,87.0,3.95,15.0,413.0,263.23,188.93
2016,9,22,8,30,770.0,91.0,3.9,15.0,463.0,325.48,244.63
2016,9,22,8,45,593.0,149.5,3.85,15.5,452.0,358.42,278.84
2016,9,22,9,0,416.0,208.0,3.8,16.0,441.0,370.62,292.77
2016,9,22,9,15,638.0,153.0,3.8,16.5,540.0,455.95,361.22
2016,9,22,9,30,860.0,98.0,3.8,17.0,639.0,560.08,444.03
2016,9,22,9,45,881.0,95.5,3.85,17.5,676.0,615.05,487.34
2016,9,22,10,0,902.0,93.0,3.9,18.0,713.0,669.5,529.25
2016,9,22,10,15,910.0,94.5,3.9,18.0,741.0,718.47,566.75
2016,9,22,10,30,918.0,96.0,3.9,18.0,769.0,765.5,600.32
2016,9,22,10,45,924.5,96.0,3.95,18.5,790.0,807.68,628.8
2016,9,22,11,0,931.0,96.0,4.0,19.0,811.0,847.31,655.2
2016,9,22,11,15,655.0,219.5,4.0,19.0,726.5,783.9,607.71
2016,9,22,11,30,379.0,343.0,4.0,19.0,642.0,683.11,528.08
2016,9,22,11,45,380.5,344.0,4.05,19.0,645.5,698.95,540.45
2016,9,22,12,0,382.0,345.0,4.1,19.0,649.0,713.33,551.09
2016,9,22,12,15,385.5,340.5,4.1,19.0,645.5,722.15,557.79
2016,9,22,12,30,389.0,336.0,4.1,19.0,642.0,729.32,563.38
2016,9,22,12,45,658.0,217.0,4.1,19.5,726.0,880.44,677.89
2016,9,22,13,0,927.0,98.0,4.1,20.0,810.0,999.41,758.45
2016,9,22,13,15,921.5,97.0,4.05,20.0,789.5,995.62,755.31
2016,9,22,13,30,916.0,96.0,4.0,20.0,769.0,988.03,750.7
2016,9,22,13,45,905.5,96.0,4.0,20.0,740.5,973.16,741.57
2016,9,22,14,0,895.0,96.0,4.0,20.0,712.0,954.78,730.18
2016,9,22,14,15,884.0,94.0,4.0,19.5,677.5,930.28,716.0
2016,9,22,14,30,873.0,92.0,4.0,19.0,643.0,902.61,699.58
2016,9,22,14,45,855.0,90.5,4.0,19.0,602.0,873.88,681.02
2016,9,22,15,0,837.0,89.0,4.0,19.0,561.0,835.08,655.15
2016,9,22,15,15,816.5,86.0,4.05,18.5,515.0,790.26,626.08
2016,9,22,15,30,796.0,83.0,4.1,18.0,469.0,743.74,595.17
2016,9,22,15,45,762.5,80.5,4.15,18.0,418.5,686.64,554.49
2016,9,22,16,0,729.0,78.0,4.2,18.0,368.0,629.44,512.8
2016,9,22,16,15,687.5,73.0,4.15,17.5,316.5,568.11,466.21
2016,9,22,16,30,646.0,68.0,4.1,17.0,265.0,504.93,415.83
2016,9,22,16,45,580.0,61.5,4.1,16.5,213.0,427.92,352.33
2016,9,22,17,0,514.0,55.0,4.1,16.0,161.0,355.87,290.42
2016,9,22,17,15,412.5,45.0,3.9,15.5,114.0,268.74,214.24
2016,9,22,17,30,311.0,35.0,3.7,15.0,67.0,191.66,141.9
2016,9,22,17,45,155.5,17.5,3.55,14.5,33.5,88.71,0.0
2016,9,22,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,15,175.5,14.5,1.05,11.5,32.0,11.4,0.0
2016,9,23,6,30,351.0,29.0,1.2,12.0,64.0,23.02,13.44
2016,9,23,6,45,453.0,37.5,1.35,13.0,111.0,28.51,19.45
2016,9,23,7,0,555.0,46.0,1.5,14.0,158.0,33.81,24.48
2016,9,23,7,15,614.5,52.0,1.6,14.5,209.0,39.13,29.39
2016,9,23,7,30,674.0,58.0,1.7,15.0,260.0,92.32,48.79
2016,9,23,7,45,715.0,62.0,1.8,15.5,311.0,145.11,85.06
2016,9,23,8,0,756.0,66.0,1.9,16.0,362.0,202.6,132.25
2016,9,23,8,15,782.5,69.0,2.1,16.5,411.0,259.9,182.88
2016,9,23,8,30,809.0,72.0,2.3,17.0,460.0,319.52,235.96
2016,9,23,8,45,829.0,74.5,2.55,18.0,505.0,380.43,288.99
2016,9,23,9,0,849.0,77.0,2.8,19.0,550.0,439.68,339.26
2016,9,23,9,15,862.5,79.0,2.85,19.5,589.5,495.93,385.98
2016,9,23,9,30,876.0,81.0,2.9,20.0,629.0,551.81,430.83
2016,9,23,9,45,888.0,81.5,3.0,20.5,663.0,604.68,472.18
2016,9,23,10,0,900.0,82.0,3.1,21.0,697.0,656.44,511.5
2016,9,23,10,15,906.5,83.0,3.15,21.0,724.0,703.61,547.22
2016,9,23,10,30,913.0,84.0,3.2,21.0,751.0,748.7,578.74
2016,9,23,10,45,917.5,85.0,3.3,21.5,770.5,789.97,606.39
2016,9,23,11,0,922.0,86.0,3.4,22.0,790.0,828.59,631.96
2016,9,23,11,15,924.0,86.5,3.45,22.0,801.5,861.78,654.57
2016,9,23,11,30,926.0,87.0,3.5,22.0,813.0,891.81,675.01
2016,9,23,11,45,926.0,87.5,3.6,22.5,816.5,916.78,690.96
2016,9,23,12,0,926.0,88.0,3.7,23.0,820.0,938.25,704.59
2016,9,23,12,15,924.5,88.0,3.75,23.0,815.5,954.2,715.63
2016,9,23,12,30,923.0,88.0,3.8,23.0,811.0,966.45,724.32
2016,9,23,12,45,916.0,89.0,3.85,23.0,798.0,970.87,727.9
2016,9,23,13,0,909.0,90.0,3.9,23.0,785.0,971.49,729.12
2016,9,23,13,15,903.5,89.5,3.9,22.5,764.5,968.07,728.89
2016,9,23,13,30,898.0,89.0,3.9,22.0,744.0,960.95,726.31
2016,9,23,13,45,887.5,88.5,3.95,22.0,716.5,945.49,717.07
2016,9,23,14,0,877.0,88.0,4.0,22.0,689.0,926.6,705.61
2016,9,23,14,15,866.5,86.5,4.0,21.5,655.0,903.28,692.19
2016,9,23,14,30,856.0,85.0,4.0,21.0,621.0,876.86,676.58
2016,9,23,14,45,841.0,82.5,4.05,21.0,581.0,842.4,654.15
2016,9,23,15,0,826.0,80.0,4.1,21.0,541.0,812.52,634.86
2016,9,23,15,15,806.5,77.5,4.1,20.5,496.5,769.45,606.74
2016,9,23,15,30,787.0,75.0,4.1,20.0,452.0,724.7,576.92
2016,9,23,15,45,761.5,71.0,4.15,20.0,404.0,672.22,539.75
2016,9,23,16,0,736.0,67.0,4.2,20.0,356.0,619.16,501.3
2016,9,23,16,15,697.0,62.5,4.1,19.5,306.0,556.28,453.98
2016,9,23,16,30,658.0,58.0,4.0,19.0,256.0,494.75,404.93
2016,9,23,16,45,596.5,52.5,3.9,18.5,205.0,424.43,346.7
2016,9,23,17,0,535.0,47.0,3.8,18.0,154.0,355.75,287.58
2016,9,23,17,15,436.0,38.0,3.65,17.5,108.0,270.55,213.25
2016,9,23,17,30,337.0,29.0,3.5,17.0,62.0,195.68,141.02
2016,9,23,17,45,168.5,14.5,3.4,16.5,31.0,88.32,0.0
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,15,193.5,13.0,1.1,13.5,31.5,10.12,0.0
2016,9,24,6,30,387.0,26.0,1.3,14.0,63.0,20.38,10.95
2016,9,24,6,45,486.5,34.0,1.5,15.0,110.5,27.92,18.71
2016,9,24,7,0,586.0,42.0,1.7,16.0,158.0,33.43,23.9
2016,9,24,7,15,644.5,47.0,1.85,16.5,209.0,37.94,28.06
2016,9,24,7,30,703.0,52.0,2.0,17.0,260.0,88.55,44.36
2016,9,24,7,45,741.5,56.0,2.15,17.5,311.5,142.76,81.38
2016,9,24,8,0,780.0,60.0,2.3,18.0,363.0,201.3,129.33
2016,9,24,8,15,806.5,63.0,2.35,18.5,412.5,259.94,180.88
2016,9,24,8,30,833.0,66.0,2.4,19.0,462.0,323.47,236.78
2016,9,24,8,45,852.5,68.0,2.45,20.0,507.5,382.42,287.83
2016,9,24,9,0,872.0,70.0,2.5,21.0,553.0,442.16,337.86
2016,9,24,9,15,886.0,72.0,2.6,21.5,593.5,499.77,385.33
2016,9,24,9,30,900.0,74.0,2.7,22.0,634.0,557.0,430.94
2016,9,24,9,45,913.5,74.0,2.85,23.0,669.0,611.3,472.23
2016,9,24,10,0,927.0,74.0,3.0,24.0,704.0,664.56,511.41
2016,9,24,10,15,934.5,75.0,3.05,24.5,732.0,713.47,546.54
2016,9,24,10,30,942.0,76.0,3.1,25.0,760.0,760.3,577.59
2016,9,24,10,45,947.0,76.5,3.15,25.5,780.0,802.4,604.97
2016,9,24,11,0,952.0,77.0,3.2,26.0,800.0,841.77,630.21
2016,9,24,11,15,955.0,77.5,3.15,26.0,812.5,876.58,652.82
2016,9,24,11,30,958.0,78.0,3.1,26.0,825.0,908.18,673.16
2016,9,24,11,45,959.0,78.0,3.1,26.5,829.0,934.12,688.66
2016,9,24,12,0,960.0,78.0,3.1,27.0,833.0,956.46,701.78
2016,9,24,12,15,959.0,78.0,3.1,27.0,829.0,973.27,712.72
2016,9,24,12,30,958.0,78.0,3.1,27.0,825.0,986.25,721.31
2016,9,24,12,45,947.5,82.0,3.1,27.5,811.5,990.94,723.2
2016,9,24,13,0,937.0,86.0,3.1,28.0,798.0,991.69,722.74
2016,9,24,13,15,932.0,85.0,3.1,28.0,777.5,988.1,721.08
2016,9,24,13,30,927.0,84.0,3.1,28.0,757.0,980.68,717.1
2016,9,24,13,45,918.0,83.5,3.15,28.0,729.0,966.32,709.11
2016,9,24,14,0,909.0,83.0,3.2,28.0,701.0,948.39,698.9
2016,9,24,14,15,898.5,81.5,3.2,27.5,666.5,924.48,685.79
2016,9,24,14,30,888.0,80.0,3.2,27.0,632.0,897.36,670.51
2016,9,24,14,45,872.5,78.5,3.2,27.0,591.0,862.86,648.82
2016,9,24,15,0,857.0,77.0,3.2,27.0,550.0,825.84,625.26
2016,9,24,15,15,837.0,74.0,3.15,26.5,504.5,781.03,596.93
2016,9,24,15,30,817.0,71.0,3.1,26.0,459.0,740.97,571.51
2016,9,24,15,45,788.5,68.0,3.1,26.0,409.5,686.42,534.2
2016,9,24,16,0,760.0,65.0,3.1,26.0,360.0,631.44,495.75
2016,9,24,16,15,720.0,61.0,2.8,25.0,308.5,567.57,449.68
2016,9,24,16,30,680.0,57.0,2.5,24.0,257.0,505.06,401.69
2016,9,24,16,45,618.5,51.0,2.2,23.5,205.5,429.79,341.08
2016,9,24,17,0,557.0,45.0,1.9,23.0,154.0,363.02,284.73
2016,9,24,17,15,453.5,36.0,1.75,22.0,107.0,274.95,210.65
2016,9,24,17,30,350.0,27.0,1.6,21.0,60.0,197.87,136.09
2016,9,24,17,45,175.0,13.5,1.5,20.0,30.0,74.51,0.0
2016,9,24,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,193.5,13.0,1.25,15.5,31.0,12.39,0.0
2016,9,25,6,30,387.0,26.0,1.5,16.0,62.0,20.51,10.71
2016,9,25,6,45,489.5,34.0,1.75,17.0,110.0,28.06,18.61
2016,9,25,7,0,592.0,42.0,2.0,18.0,158.0,33.58,23.79
2016,9,25,7,15,651.0,47.5,2.0,18.5,209.5,38.03,27.88
2016,9,25,7,30,710.0,53.0,2.0,19.0,261.0,89.48,44.66
2016,9,25,7,45,747.5,57.5,2.05,20.0,313.0,144.41,81.67
2016,9,25,8,0,785.0,62.0,2.1,21.0,365.0,203.55,129.33
2016,9,25,8,15,811.5,65.0,2.25,22.0,414.5,262.49,180.16
2016,9,25,8,30,838.0,68.0,2.4,23.0,464.0,326.23,235.09
2016,9,25,8,45,854.5,71.0,2.55,24.0,509.0,385.3,285.63
2016,9,25,9,0,871.0,74.0,2.7,25.0,554.0,444.82,334.95
2016,9,25,9,15,884.5,76.0,2.75,26.0,594.0,502.14,380.67
2016,9,25,9,30,898.0,78.0,2.8,27.0,634.0,559.02,424.29
2016,9,25,9,45,913.5,77.0,2.85,28.0,669.5,613.37,464.51
2016,9,25,10,0,929.0,76.0,2.9,29.0,705.0,666.86,502.66
2016,9,25,10,15,936.0,77.0,2.85,29.5,732.0,715.47,536.48
2016,9,25,10,30,943.0,78.0,2.8,30.0,759.0,761.95,566.03
2016,9,25,10,45,942.5,81.0,2.75,30.5,778.0,802.48,591.06
2016,9,25,11,0,942.0,84.0,2.7,31.0,797.0,839.93,613.7
2016,9,25,11,15,945.0,84.5,2.55,31.0,808.5,874.41,634.66
2016,9,25,11,30,948.0,85.0,2.4,31.0,820.0,905.72,653.25
2016,9,25,11,45,941.0,89.0,2.25,31.5,822.0,928.69,664.89
2016,9,25,12,0,934.0,93.0,2.1,32.0,824.0,947.84,673.98
2016,9,25,12,15,933.0,93.0,1.9,32.0,819.5,964.28,682.04
2016,9,25,12,30,932.0,93.0,1.7,32.0,815.0,977.0,687.58
2016,9,25,12,45,919.5,96.5,1.5,32.5,800.0,979.03,684.97
2016,9,25,13,0,907.0,100.0,1.3,33.0,785.0,977.2,679.98
2016,9,25,13,15,901.5,99.0,1.1,32.5,764.5,973.19,676.34
2016,9,25,13,30,896.0,98.0,0.9,32.0,744.0,965.46,670.29
2016,9,25,13,45,882.0,99.0,0.75,32.0,715.0,948.44,658.16
2016,9,25,14,0,868.0,100.0,0.6,32.0,686.0,928.1,644.17
2016,9,25,14,15,856.5,98.0,0.55,32.0,651.5,911.28,634.44
2016,9,25,14,30,845.0,96.0,0.5,32.0,617.0,883.44,617.98
2016,9,25,14,45,824.0,95.0,0.5,32.0,575.5,845.63,596.39
2016,9,25,15,0,803.0,94.0,0.5,32.0,534.0,805.63,573.28
2016,9,25,15,15,780.5,90.5,0.65,31.5,488.5,759.56,549.35
2016,9,25,15,30,758.0,87.0,0.8,31.0,443.0,712.04,523.33
2016,9,25,15,45,725.0,83.0,0.95,30.5,393.5,658.6,491.94
2016,9,25,16,0,692.0,79.0,1.1,30.0,344.0,601.9,456.56
2016,9,25,16,15,648.0,73.0,1.05,29.0,293.0,536.03,410.8
2016,9,25,16,30,604.0,67.0,1.0,28.0,242.0,472.15,364.39
2016,9,25,16,45,538.0,59.0,0.95,27.0,191.5,395.92,306.37
2016,9,25,17,0,472.0,51.0,0.9,26.0,141.0,324.88,249.64
2016,9,25,17,15,368.5,39.5,0.95,25.0,96.5,238.56,179.07
2016,9,25,17,30,265.0,28.0,1.0,24.0,52.0,162.81,106.11
2016,9,25,17,45,132.5,14.0,1.05,23.0,26.0,59.59,0.0
2016,9,25,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,6,15,123.0,15.0,1.05,19.5,26.0,14.3,0.0
2016,9,26,6,30,246.0,30.0,1.0,20.0,52.0,24.39,13.22
2016,9,26,6,45,347.5,42.5,1.0,21.0,96.5,33.47,22.8
2016,9,26,7,0,449.0,55.0,1.0,22.0,141.0,42.08,30.65
2016,9,26,7,15,515.0,64.5,1.1,22.5,191.5,48.33,36.27
2016,9,26,7,30,581.0,74.0,1.2,23.0,242.0,95.57,53.4
2016,9,26,7,45,626.5,80.5,1.3,24.0,293.0,145.73,86.45
2016,9,26,8,0,672.0,87.0,1.4,25.0,344.0,201.24,129.57
2016,9,26,8,15,703.5,92.0,1.4,26.0,393.0,256.98,175.73
2016,9,26,8,30,735.0,97.0,1.4,27.0,442.0,315.77,224.44
2016,9,26,8,45,759.0,101.0,1.4,28.0,487.5,373.65,271.65
2016,9,26,9,0,783.0,105.0,1.4,29.0,533.0,434.82,319.67
2016,9,26,9,15,800.0,108.0,1.35,29.5,573.5,490.83,362.76
2016,9,26,9,30,817.0,111.0,1.3,30.0,614.0,547.02,404.31
2016,9,26,9,45,830.5,113.0,1.3,30.5,648.5,600.08,442.44
2016,9,26,10,0,844.0,115.0,1.3,31.0,683.0,652.38,478.73
2016,9,26,10,15,853.0,117.0,1.35,31.0,710.5,700.6,512.57
2016,9,26,10,30,862.0,119.0,1.4,31.0,738.0,747.12,544.3
2016,9,26,10,45,868.0,120.0,1.45,31.5,758.0,788.41,569.71
2016,9,26,11,0,874.0,121.0,1.5,32.0,778.0,827.29,593.32
2016,9,26,11,15,877.5,121.5,1.6,32.0,790.0,855.94,611.98
2016,9,26,11,30,881.0,122.0,1.7,32.0,802.0,886.06,631.69
2016,9,26,11,45,882.0,122.5,1.85,32.5,806.0,910.92,647.31
2016,9,26,12,0,883.0,123.0,2.0,33.0,810.0,932.49,660.88
2016,9,26,12,15,881.5,122.5,2.15,33.0,805.5,947.31,671.62
2016,9,26,12,30,880.0,122.0,2.3,33.0,801.0,958.57,680.29
2016,9,26,12,45,905.0,108.0,2.5,33.0,796.0,976.35,693.68
2016,9,26,13,0,930.0,94.0,2.7,33.0,791.0,990.28,704.65
2016,9,26,13,15,924.5,93.0,2.8,32.5,770.5,986.15,704.88
2016,9,26,13,30,919.0,92.0,2.9,32.0,750.0,978.22,702.95
2016,9,26,13,45,912.0,90.0,3.0,32.0,722.5,964.01,695.64
2016,9,26,14,0,905.0,88.0,3.1,32.0,695.0,946.18,686.08
2016,9,26,14,15,894.0,86.5,3.15,31.5,660.0,921.83,673.29
2016,9,26,14,30,883.0,85.0,3.2,31.0,625.0,894.32,658.35
2016,9,26,14,45,869.0,82.5,3.3,31.0,584.5,860.03,637.71
2016,9,26,15,0,855.0,80.0,3.4,31.0,544.0,823.15,615.08
2016,9,26,15,15,835.0,77.0,3.35,30.5,498.0,785.18,591.84
2016,9,26,15,30,815.0,74.0,3.3,30.0,452.0,738.45,562.05
2016,9,26,15,45,766.0,74.5,3.3,30.0,399.0,673.11,517.42
2016,9,26,16,0,717.0,75.0,3.3,30.0,346.0,612.33,475.05
2016,9,26,16,15,673.5,69.5,2.9,29.0,294.5,546.46,426.66
2016,9,26,16,30,630.0,64.0,2.5,28.0,243.0,482.5,377.75
2016,9,26,16,45,542.5,58.0,2.15,27.0,190.0,395.6,309.36
2016,9,26,17,0,455.0,52.0,1.8,26.0,137.0,315.78,244.18
2016,9,26,17,15,351.0,39.5,1.65,25.0,92.5,229.36,172.2
2016,9,26,17,30,247.0,27.0,1.5,24.0,48.0,151.82,93.88
2016,9,26,17,45,123.5,13.5,1.35,23.0,24.0,55.58,0.0
2016,9,26,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,15,74.5,14.5,1.25,19.0,21.0,13.82,0.0
2016,9,27,6,30,149.0,29.0,1.2,19.0,42.0,22.67,11.62
2016,9,27,6,45,225.5,48.0,1.15,19.5,83.0,36.98,25.89
2016,9,27,7,0,302.0,67.0,1.1,20.0,124.0,50.69,38.32
2016,9,27,7,15,363.5,81.5,1.2,20.5,171.0,60.57,47.16
2016,9,27,7,30,425.0,96.0,1.3,21.0,218.0,102.64,65.07
2016,9,27,7,45,466.5,108.5,1.45,22.0,266.0,148.16,96.01
2016,9,27,8,0,508.0,121.0,1.6,23.0,314.0,198.63,135.13
2016,9,27,8,15,542.5,130.0,1.5,23.5,361.5,249.12,176.54
2016,9,27,8,30,577.0,139.0,1.4,24.0,409.0,303.22,221.06
2016,9,27,8,45,600.0,147.5,1.35,25.0,452.0,357.72,264.98
2016,9,27,9,0,623.0,156.0,1.3,26.0,495.0,412.38,307.64
2016,9,27,9,15,642.5,161.5,1.4,26.5,534.0,464.14,347.99
2016,9,27,9,30,662.0,167.0,1.5,27.0,573.0,516.77,387.83
2016,9,27,9,45,739.5,145.0,1.6,28.0,621.5,577.22,432.02
2016,9,27,10,0,817.0,123.0,1.7,29.0,670.0,642.46,478.46
2016,9,27,10,15,826.0,125.0,1.8,29.0,697.0,689.49,512.34
2016,9,27,10,30,835.0,127.0,1.9,29.0,724.0,734.89,544.6
2016,9,27,10,45,791.0,152.5,2.05,29.5,730.0,762.08,562.12
2016,9,27,11,0,747.0,178.0,2.2,30.0,736.0,786.55,577.57
2016,9,27,11,15,751.0,179.0,2.3,30.0,747.5,818.14,598.9
2016,9,27,11,30,755.0,180.0,2.4,30.0,759.0,847.23,618.35
2016,9,27,11,45,720.5,198.0,2.55,30.0,753.0,857.73,625.96
2016,9,27,12,0,686.0,216.0,2.7,30.0,747.0,863.8,630.91
2016,9,27,12,15,684.5,215.5,2.75,30.0,742.5,876.86,639.92
2016,9,27,12,30,683.0,215.0,2.8,30.0,738.0,886.95,647.04
2016,9,27,12,45,728.0,189.5,2.9,30.0,739.0,910.98,663.84
2016,9,27,13,0,773.0,164.0,3.0,30.0,740.0,931.35,678.23
2016,9,27,13,15,765.5,162.0,3.05,30.0,719.5,924.91,674.85
2016,9,27,13,30,758.0,160.0,3.1,30.0,699.0,915.15,669.62
2016,9,27,13,45,709.5,172.5,3.15,30.0,662.0,880.24,647.78
2016,9,27,14,0,661.0,185.0,3.2,30.0,625.0,842.7,624.19
2016,9,27,14,15,645.0,180.0,3.2,29.5,591.0,813.75,607.22
2016,9,27,14,30,629.0,175.0,3.2,29.0,557.0,782.49,588.42
2016,9,27,14,45,609.5,168.0,3.2,29.0,518.0,743.97,563.09
2016,9,27,15,0,590.0,161.0,3.2,29.0,479.0,698.99,532.81
2016,9,27,15,15,562.5,153.0,3.15,28.5,435.0,650.57,500.17
2016,9,27,15,30,535.0,145.0,3.1,28.0,391.0,601.83,466.56
2016,9,27,15,45,526.0,129.5,3.05,27.5,348.5,557.84,436.05
2016,9,27,16,0,517.0,114.0,3.0,27.0,306.0,512.7,403.67
2016,9,27,16,15,469.0,103.0,2.8,26.0,257.5,446.72,354.16
2016,9,27,16,30,421.0,92.0,2.6,25.0,209.0,383.77,305.27
2016,9,27,16,45,385.5,75.0,2.4,24.5,165.0,323.87,256.57
2016,9,27,17,0,350.0,58.0,2.2,24.0,121.0,266.59,208.11
2016,9,27,17,15,255.5,42.0,1.95,23.0,79.5,187.07,140.81
2016,9,27,17,30,161.0,26.0,1.7,22.0,38.0,113.49,64.5
2016,9,27,17,45,80.5,13.0,1.5,21.0,19.0,39.99,0.0
2016,9,27,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,28,6,15,88.0,15.0,2.05,14.5,22.5,14.3,0.0
2016,9,28,6,30,176.0,30.0,2.2,15.0,45.0,23.57,12.12
2016,9,28,6,45,276.0,45.0,2.4,15.5,87.5,34.7,24.31
2016,9,28,7,0,376.0,60.0,2.6,16.0,130.0,45.39,34.27
2016,9,28,7,15,442.5,71.0,2.55,16.5,178.0,52.51,40.84
2016,9,28,7,30,509.0,82.0,2.5,17.0,226.0,97.52,59.15
2016,9,28,7,45,565.5,87.5,2.45,17.5,277.0,143.56,89.84
2016,9,28,8,0,622.0,93.0,2.4,18.0,328.0,196.42,131.69
2016,9,28,8,15,655.5,98.5,2.35,18.5,375.5,250.04,177.68
2016,9,28,8,30,689.0,104.0,2.3,19.0,423.0,307.03,226.9
2016,9,28,8,45,713.0,109.0,2.3,20.0,467.5,363.15,274.57
2016,9,28,9,0,737.0,114.0,2.3,21.0,512.0,420.93,322.1
2016,9,28,9,15,755.0,117.5,2.3,21.5,551.5,475.78,366.56
2016,9,28,9,30,773.0,121.0,2.3,22.0,591.0,531.9,410.47
2016,9,28,9,45,784.5,124.5,2.3,22.5,624.5,583.03,449.33
2016,9,28,10,0,796.0,128.0,2.3,23.0,658.0,633.35,486.37
2016,9,28,10,15,806.0,130.0,2.35,23.5,685.0,680.09,520.07
2016,9,28,10,30,816.0,132.0,2.4,24.0,712.0,725.34,551.89
2016,9,28,10,45,793.0,147.5,2.5,24.5,724.0,757.61,573.43
2016,9,28,11,0,770.0,163.0,2.6,25.0,736.0,788.34,593.36
2016,9,28,11,15,774.5,164.0,2.7,25.0,748.0,820.81,615.6
2016,9,28,11,30,779.0,165.0,2.8,25.0,760.0,850.73,636.07
2016,9,28,11,45,756.0,177.5,2.95,25.0,757.0,866.17,647.11
2016,9,28,12,0,733.0,190.0,3.1,25.0,754.0,877.69,655.72
2016,9,28,12,15,731.5,189.5,3.25,25.0,750.0,891.25,665.85
2016,9,28,12,30,730.0,189.0,3.4,25.0,746.0,901.68,673.98
2016,9,28,12,45,743.5,179.0,3.55,25.0,738.0,912.64,682.6
2016,9,28,13,0,757.0,169.0,3.7,25.0,730.0,920.32,689.14
2016,9,28,13,15,749.5,167.0,3.75,24.5,709.5,913.84,686.98
2016,9,28,13,30,742.0,165.0,3.8,24.0,689.0,904.1,682.81
2016,9,28,13,45,713.0,170.0,3.9,24.0,657.5,879.05,667.1
2016,9,28,14,0,684.0,175.0,4.0,24.0,626.0,851.31,649.56
2016,9,28,14,15,668.0,170.5,4.0,23.5,592.0,822.54,632.01
2016,9,28,14,30,652.0,166.0,4.0,23.0,558.0,791.4,612.62
2016,9,28,14,45,635.0,158.5,4.0,23.0,519.5,753.99,587.37
2016,9,28,15,0,618.0,151.0,4.0,23.0,481.0,714.73,560.57
2016,9,28,15,15,590.0,144.5,3.9,22.5,437.0,666.13,526.59
2016,9,28,15,30,562.0,138.0,3.8,22.0,393.0,612.88,488.54
2016,9,28,15,45,547.5,123.5,3.75,21.5,349.0,564.97,454.01
2016,9,28,16,0,533.0,109.0,3.7,21.0,305.0,516.29,417.78
2016,9,28,16,15,483.0,99.0,3.6,20.0,256.5,449.65,366.34
