Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,16,30,433.0,89.0,3.5,19.0,208.0,386.23,315.57
2016,9,28,16,45,388.5,73.5,3.4,18.5,163.0,322.73,262.38
2016,9,28,17,0,344.0,58.0,3.3,18.0,118.0,262.88,210.29
2016,9,28,17,15,242.5,42.0,3.25,17.0,77.0,181.05,138.99
2016,9,28,17,30,141.0,26.0,3.2,16.0,36.0,104.15,53.22
2016,9,28,17,45,70.5,13.0,3.2,15.5,18.0,36.36,0.0
2016,9,28,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,6,15,117.5,14.0,2.1,11.5,23.5,13.34,0.0
2016,9,29,6,30,235.0,28.0,2.3,12.0,47.0,22.93,11.31
2016,9,29,6,45,345.5,40.0,2.5,12.5,91.0,31.64,21.91
2016,9,29,7,0,456.0,52.0,2.7,13.0,135.0,39.92,29.84
2016,9,29,7,15,524.5,60.0,2.7,13.5,184.5,44.19,33.93
2016,9,29,7,30,593.0,68.0,2.7,14.0,234.0,90.16,50.87
2016,9,29,7,45,640.5,73.0,2.7,14.5,284.5,139.83,84.54
2016,9,29,8,0,688.0,78.0,2.7,15.0,335.0,195.02,129.4
2016,9,29,8,15,719.5,82.5,2.7,15.5,383.5,251.02,178.54
2016,9,29,8,30,751.0,87.0,2.7,16.0,432.0,312.26,232.52
2016,9,29,8,45,775.5,90.0,2.7,16.5,477.0,369.65,282.93
2016,9,29,9,0,800.0,93.0,2.7,17.0,522.0,428.6,333.3
2016,9,29,9,15,816.0,95.5,2.7,17.5,562.0,484.27,379.66
2016,9,29,9,30,832.0,98.0,2.7,18.0,602.0,539.94,424.46
2016,9,29,9,45,850.5,97.5,2.7,19.0,637.0,593.79,465.61
2016,9,29,10,0,869.0,97.0,2.7,20.0,672.0,646.04,504.14
2016,9,29,10,15,877.0,98.5,2.7,20.0,699.0,693.09,539.58
2016,9,29,10,30,885.0,100.0,2.7,20.0,726.0,738.25,571.92
2016,9,29,10,45,889.5,101.0,2.75,20.5,745.0,778.17,598.4
2016,9,29,11,0,894.0,102.0,2.8,21.0,764.0,815.49,622.83
2016,9,29,11,15,897.5,103.0,2.85,21.0,775.5,849.24,645.84
2016,9,29,11,30,901.0,104.0,2.9,21.0,787.0,880.01,666.77
2016,9,29,11,45,901.0,104.0,2.95,21.5,790.5,903.53,681.47
2016,9,29,12,0,901.0,104.0,3.0,22.0,794.0,923.62,693.91
2016,9,29,12,15,899.5,104.0,3.1,22.0,789.5,938.85,704.87
2016,9,29,12,30,898.0,104.0,3.2,22.0,785.0,950.45,713.55
2016,9,29,12,45,899.0,101.0,3.3,22.0,773.0,957.4,719.27
2016,9,29,13,0,900.0,98.0,3.4,22.0,761.0,960.64,722.66
2016,9,29,13,15,894.5,97.0,3.45,22.0,740.5,956.32,720.77
2016,9,29,13,30,889.0,96.0,3.5,22.0,720.0,948.33,716.58
2016,9,29,13,45,877.5,96.0,3.55,22.0,691.5,932.34,707.07
2016,9,29,14,0,866.0,96.0,3.6,22.0,663.0,913.03,695.4
2016,9,29,14,15,854.0,94.0,3.6,21.5,628.5,895.45,686.03
2016,9,29,14,30,842.0,92.0,3.6,21.0,594.0,867.05,669.05
2016,9,29,14,45,825.0,89.5,3.6,21.0,553.5,830.92,645.27
2016,9,29,15,0,808.0,87.0,3.6,21.0,513.0,792.43,619.64
2016,9,29,15,15,785.0,83.5,3.6,20.5,467.5,745.85,588.94
2016,9,29,15,30,762.0,80.0,3.6,20.0,422.0,697.88,556.58
2016,9,29,15,45,732.0,75.5,3.6,19.5,373.5,642.55,517.85
2016,9,29,16,0,702.0,71.0,3.6,19.0,325.0,587.06,477.76
2016,9,29,16,15,656.0,65.5,3.55,18.5,274.5,524.08,428.53
2016,9,29,16,30,610.0,60.0,3.5,18.0,224.0,459.84,376.43
2016,9,29,16,45,540.5,52.5,3.45,17.5,174.5,382.9,311.93
2016,9,29,17,0,471.0,45.0,3.4,17.0,125.0,311.58,249.62
2016,9,29,17,15,353.5,34.0,3.3,16.0,82.0,221.27,169.69
2016,9,29,17,30,236.0,23.0,3.2,15.0,39.0,136.01,57.36
2016,9,29,17,45,118.0,11.5,3.1,14.5,19.5,50.73,0.0
2016,9,29,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,15,132.0,13.0,2.9,11.0,23.5,12.39,0.0
2016,9,30,6,30,264.0,26.0,3.0,11.0,47.0,21.14,9.45
2016,9,30,6,45,376.0,37.0,3.15,11.5,91.0,29.01,19.65
2016,9,30,7,0,488.0,48.0,3.3,12.0,135.0,36.5,26.89
2016,9,30,7,15,555.5,55.0,3.35,12.5,185.0,40.11,30.41
2016,9,30,7,30,623.0,62.0,3.4,13.0,235.0,86.5,47.09
2016,9,30,7,45,342.5,104.5,3.45,13.5,202.5,128.59,88.69
2016,9,30,8,0,62.0,147.0,3.5,14.0,170.0,141.0,111.24
2016,9,30,8,15,132.0,169.5,3.55,14.0,227.0,182.48,143.46
2016,9,30,8,30,202.0,192.0,3.6,14.0,284.0,234.12,184.86
2016,9,30,8,45,513.0,138.0,3.65,14.5,404.0,314.54,246.21
2016,9,30,9,0,824.0,84.0,3.7,15.0,524.0,429.3,337.9
2016,9,30,9,15,839.5,86.5,3.75,15.5,563.5,485.86,385.81
2016,9,30,9,30,855.0,89.0,3.8,16.0,603.0,542.44,432.4
2016,9,30,9,45,870.5,89.0,3.85,16.5,637.5,595.42,474.88
2016,9,30,10,0,886.0,89.0,3.9,17.0,672.0,647.63,515.53
2016,9,30,10,15,894.0,90.5,3.95,17.0,699.0,695.27,552.65
2016,9,30,10,30,902.0,92.0,4.0,17.0,726.0,740.98,586.33
2016,9,30,10,45,907.0,93.0,4.1,17.5,745.5,781.75,614.43
2016,9,30,11,0,912.0,94.0,4.2,18.0,765.0,819.92,640.42
2016,9,30,11,15,915.5,94.5,4.25,18.0,777.0,853.55,664.04
2016,9,30,11,30,919.0,95.0,4.3,18.0,789.0,884.12,685.48
2016,9,30,11,45,920.0,95.0,4.35,18.0,792.5,908.77,702.79
2016,9,30,12,0,921.0,95.0,4.4,18.0,796.0,929.97,717.88
2016,9,30,12,15,920.0,95.0,4.45,18.0,791.5,945.81,729.35
2016,9,30,12,30,919.0,95.0,4.5,18.0,787.0,957.96,738.42
2016,9,30,12,45,912.0,96.0,4.55,18.0,773.0,961.95,741.96
2016,9,30,13,0,905.0,97.0,4.6,18.0,759.0,962.16,743.07
2016,9,30,13,15,898.5,96.0,4.6,17.5,738.5,956.83,741.51
2016,9,30,13,30,892.0,95.0,4.6,17.0,718.0,947.82,737.54
2016,9,30,13,45,884.0,93.5,4.6,17.0,690.0,933.26,728.34
2016,9,30,14,0,876.0,92.0,4.6,17.0,662.0,915.24,716.83
2016,9,30,14,15,864.0,90.0,4.55,17.0,627.0,889.74,699.66
2016,9,30,14,30,852.0,88.0,4.5,17.0,592.0,868.68,685.79
2016,9,30,14,45,836.5,85.0,4.5,17.0,551.5,832.97,661.56
2016,9,30,15,0,821.0,82.0,4.5,17.0,511.0,794.8,635.41
2016,9,30,15,15,798.5,79.0,4.45,16.5,465.5,748.86,604.04
2016,9,30,15,30,776.0,76.0,4.4,16.0,420.0,701.47,571.0
2016,9,30,15,45,745.5,71.5,4.35,16.0,371.0,645.34,529.43
2016,9,30,16,0,715.0,67.0,4.3,16.0,322.0,589.07,486.81
2016,9,30,16,15,669.0,62.0,4.15,15.5,271.5,522.51,433.5
2016,9,30,16,30,623.0,57.0,4.0,15.0,221.0,461.96,383.05
2016,9,30,16,45,551.5,49.5,3.85,14.5,171.0,383.57,316.08
2016,9,30,17,0,480.0,42.0,3.7,14.0,121.0,311.09,251.62
2016,9,30,17,15,359.5,31.5,3.45,13.5,78.5,220.11,168.91
2016,9,30,17,30,239.0,21.0,3.2,13.0,36.0,132.94,37.0
2016,9,30,17,45,119.5,10.5,2.95,13.0,18.0,49.94,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,139.0,12.5,1.65,10.5,23.0,11.91,0.0
2016,10,1,6,30,278.0,25.0,2.0,11.0,46.0,20.33,8.18
2016,10,1,6,45,395.5,35.5,2.35,12.0,91.0,27.8,18.49
2016,10,1,7,0,513.0,46.0,2.7,13.0,136.0,34.92,25.35
2016,10,1,7,15,582.0,53.0,2.9,13.5,187.0,38.63,28.94
2016,10,1,7,30,651.0,60.0,3.1,14.0,238.0,86.1,45.77
2016,10,1,7,45,698.5,64.0,3.3,14.5,290.0,141.21,83.26
2016,10,1,8,0,746.0,68.0,3.5,15.0,342.0,198.46,129.94
2016,10,1,8,15,776.5,71.5,3.5,15.5,391.5,256.25,181.08
2016,10,1,8,30,807.0,75.0,3.5,16.0,441.0,316.81,235.26
2016,10,1,8,45,831.5,77.0,3.5,16.5,487.0,376.24,288.05
2016,10,1,9,0,856.0,79.0,3.5,17.0,533.0,437.08,340.63
2016,10,1,9,15,871.5,81.5,3.45,17.5,573.5,496.0,390.06
2016,10,1,9,30,887.0,84.0,3.4,18.0,614.0,553.41,436.63
2016,10,1,9,45,903.0,83.5,3.4,18.5,649.0,607.63,479.43
2016,10,1,10,0,919.0,83.0,3.4,19.0,684.0,661.02,520.27
2016,10,1,10,15,927.0,84.0,3.4,19.0,711.5,709.48,557.29
2016,10,1,10,30,935.0,85.0,3.4,19.0,739.0,755.89,590.41
2016,10,1,10,45,940.5,86.0,3.4,19.5,759.0,798.15,618.56
2016,10,1,11,0,946.0,87.0,3.4,20.0,779.0,837.73,644.49
2016,10,1,11,15,949.0,87.5,3.4,20.0,791.0,871.87,667.65
2016,10,1,11,30,952.0,88.0,3.4,20.0,803.0,902.8,688.54
2016,10,1,11,45,952.5,88.5,3.4,20.5,806.5,928.21,704.27
2016,10,1,12,0,953.0,89.0,3.4,21.0,810.0,950.03,717.57
2016,10,1,12,15,952.0,88.5,3.45,21.0,805.0,965.7,728.5
2016,10,1,12,30,951.0,88.0,3.5,21.0,800.0,977.56,737.02
2016,10,1,12,45,947.0,88.0,3.6,21.0,787.0,983.35,741.96
2016,10,1,13,0,943.0,88.0,3.7,21.0,774.0,985.24,744.47
2016,10,1,13,15,937.5,87.0,3.75,21.0,753.0,980.71,742.45
2016,10,1,13,30,932.0,86.0,3.8,21.0,732.0,972.34,738.01
2016,10,1,13,45,923.0,85.5,3.85,21.0,703.0,957.58,729.34
2016,10,1,14,0,914.0,85.0,3.9,21.0,674.0,939.26,718.35
2016,10,1,14,15,902.5,83.0,3.9,20.5,639.0,913.5,703.3
2016,10,1,14,30,891.0,81.0,3.9,20.0,604.0,884.57,686.0
2016,10,1,14,45,873.5,79.5,3.95,20.0,562.5,848.2,662.22
2016,10,1,15,0,856.0,78.0,4.0,20.0,521.0,816.37,641.52
2016,10,1,15,15,834.0,75.0,4.0,19.5,474.5,769.78,610.7
2016,10,1,15,30,812.0,72.0,4.0,19.0,428.0,721.61,578.13
2016,10,1,15,45,779.0,68.5,4.05,19.0,377.5,663.62,536.39
2016,10,1,16,0,746.0,65.0,4.1,19.0,327.0,605.59,493.51
2016,10,1,16,15,699.5,60.0,3.95,18.5,275.0,537.51,439.98
2016,10,1,16,30,653.0,55.0,3.8,18.0,223.0,471.42,385.81
2016,10,1,16,45,576.5,48.5,3.7,17.5,172.0,394.24,320.4
2016,10,1,17,0,500.0,42.0,3.6,17.0,121.0,319.45,254.56
2016,10,1,17,15,368.0,31.0,3.3,16.0,77.5,222.23,166.96
2016,10,1,17,30,236.0,20.0,3.0,15.0,34.0,128.49,7.74
2016,10,1,17,45,118.0,10.0,2.75,14.5,17.0,48.63,0.0
2016,10,1,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,132.5,12.0,1.7,11.5,21.5,11.44,0.0
2016,10,2,6,30,265.0,24.0,2.0,12.0,43.0,19.5,6.73
2016,10,2,6,45,381.0,34.5,2.4,12.5,87.0,27.01,17.69
2016,10,2,7,0,497.0,45.0,2.8,13.0,131.0,34.16,24.65
2016,10,2,7,15,566.0,52.0,2.9,13.5,181.0,37.91,28.28
2016,10,2,7,30,635.0,59.0,3.0,14.0,231.0,83.82,44.55
2016,10,2,7,45,682.0,63.0,3.15,14.5,282.0,137.75,81.11
2016,10,2,8,0,729.0,67.0,3.3,15.0,333.0,193.82,126.74
2016,10,2,8,15,758.5,71.0,3.4,15.0,381.0,250.73,177.45
2016,10,2,8,30,788.0,75.0,3.5,15.0,429.0,310.32,231.35
2016,10,2,8,45,811.0,77.0,3.6,15.5,473.5,368.03,283.04
2016,10,2,9,0,834.0,79.0,3.7,16.0,518.0,427.02,334.53
2016,10,2,9,15,848.5,81.0,3.75,16.0,557.0,483.68,383.41
2016,10,2,9,30,863.0,83.0,3.8,16.0,596.0,538.79,429.74
2016,10,2,9,45,875.0,84.0,3.9,16.5,629.0,590.91,471.78
2016,10,2,10,0,887.0,85.0,4.0,17.0,662.0,641.91,511.76
2016,10,2,10,15,478.5,198.5,4.05,17.0,511.5,523.55,417.69
2016,10,2,10,30,70.0,312.0,4.1,17.0,361.0,351.65,277.45
2016,10,2,10,45,68.5,320.0,4.2,17.5,369.0,363.33,286.37
2016,10,2,11,0,67.0,328.0,4.3,18.0,377.0,374.78,294.54
2016,10,2,11,15,179.0,337.0,4.35,18.0,470.0,488.1,384.27
2016,10,2,11,30,291.0,346.0,4.4,18.0,563.0,609.44,477.65
2016,10,2,11,45,313.5,342.0,4.45,18.0,576.5,635.73,497.49
2016,10,2,12,0,336.0,338.0,4.5,18.0,590.0,661.63,517.48
2016,10,2,12,15,181.0,312.5,4.55,18.0,448.5,491.34,386.97
2016,10,2,12,30,26.0,287.0,4.6,18.0,307.0,302.29,237.21
2016,10,2,12,45,24.0,278.5,4.65,18.0,296.5,292.89,230.44
2016,10,2,13,0,22.0,270.0,4.7,18.0,286.0,283.34,223.14
2016,10,2,13,15,11.0,193.5,4.7,18.0,201.5,195.64,153.68
2016,10,2,13,30,0.0,117.0,4.7,18.0,117.0,109.89,84.48
2016,10,2,13,45,441.0,103.5,4.75,18.0,386.0,543.96,442.02
2016,10,2,14,0,882.0,90.0,4.8,18.0,655.0,913.72,717.49
2016,10,2,14,15,870.0,88.5,4.8,17.5,620.5,888.64,699.79
2016,10,2,14,30,858.0,87.0,4.8,17.0,586.0,867.96,687.83
2016,10,2,14,45,841.5,84.5,4.8,17.0,545.5,831.84,663.14
2016,10,2,15,0,825.0,82.0,4.8,17.0,505.0,793.32,636.53
2016,10,2,15,15,802.0,79.0,4.7,16.5,459.0,746.89,604.33
2016,10,2,15,30,779.0,76.0,4.6,16.0,413.0,699.04,570.51
2016,10,2,15,45,743.5,72.5,4.6,16.0,363.5,640.49,527.01
2016,10,2,16,0,708.0,69.0,4.6,16.0,314.0,582.15,482.21
2016,10,2,16,15,658.5,63.5,4.45,15.5,263.0,517.2,429.59
2016,10,2,16,30,609.0,58.0,4.3,15.0,212.0,451.19,374.24
2016,10,2,16,45,523.0,51.0,4.15,15.0,162.0,366.64,301.08
2016,10,2,17,0,437.0,44.0,4.0,15.0,112.0,289.25,231.92
2016,10,2,17,15,303.0,32.0,3.65,14.5,70.5,193.76,144.17
2016,10,2,17,30,169.0,20.0,3.3,14.0,29.0,100.54,0.0
2016,10,2,17,45,84.5,10.0,2.95,13.5,14.5,37.3,0.0
2016,10,2,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,118.0,12.0,1.2,11.5,20.0,11.44,0.0
2016,10,3,6,30,236.0,24.0,1.4,12.0,40.0,19.65,5.79
2016,10,3,6,45,353.5,34.5,1.65,12.5,82.5,27.14,17.74
2016,10,3,7,0,471.0,45.0,1.9,13.0,125.0,34.29,24.74
2016,10,3,7,15,541.0,52.0,1.85,13.0,174.0,38.01,28.44
2016,10,3,7,30,611.0,59.0,1.8,13.0,223.0,81.92,44.1
2016,10,3,7,45,655.0,64.5,1.8,13.5,272.0,132.41,78.04
2016,10,3,8,0,699.0,70.0,1.8,14.0,321.0,190.51,125.33
2016,10,3,8,15,384.5,127.0,1.8,14.5,268.0,205.91,153.18
2016,10,3,8,30,70.0,184.0,1.8,15.0,215.0,187.26,148.57
2016,10,3,8,45,48.5,192.0,1.85,15.5,214.5,192.95,153.54
2016,10,3,9,0,27.0,200.0,1.9,16.0,214.0,195.54,155.46
2016,10,3,9,15,22.0,206.5,1.9,16.0,218.5,201.64,160.13
2016,10,3,9,30,17.0,213.0,1.9,16.0,223.0,207.06,164.16
2016,10,3,9,45,37.5,246.5,1.95,16.5,270.5,254.53,201.44
2016,10,3,10,0,58.0,280.0,2.0,17.0,318.0,302.9,238.76
2016,10,3,10,15,79.5,301.0,2.0,17.0,355.5,342.23,269.13
2016,10,3,10,30,101.0,322.0,2.0,17.0,393.0,383.63,300.85
2016,10,3,10,45,59.0,289.0,2.05,17.5,331.0,325.29,254.65
2016,10,3,11,0,17.0,256.0,2.1,18.0,269.0,256.44,200.05
2016,10,3,11,15,26.5,280.5,2.15,18.0,300.0,297.56,232.3
2016,10,3,11,30,36.0,305.0,2.2,18.0,331.0,333.16,259.67
2016,10,3,11,45,22.0,261.5,2.25,18.0,278.0,269.53,210.28
2016,10,3,12,0,8.0,218.0,2.3,18.0,225.0,214.94,167.5
2016,10,3,12,15,22.0,261.0,2.3,18.0,278.0,271.19,212.1
2016,10,3,12,30,36.0,304.0,2.3,18.0,331.0,342.0,266.87
2016,10,3,12,45,20.5,248.0,2.3,18.0,263.5,258.52,202.03
2016,10,3,13,0,5.0,192.0,2.3,18.0,196.0,188.2,146.7
2016,10,3,13,15,23.5,238.5,2.3,18.0,255.0,253.21,198.95
2016,10,3,13,30,42.0,285.0,2.3,18.0,314.0,334.9,262.86
2016,10,3,13,45,25.0,243.0,2.3,18.0,260.0,261.07,205.21
2016,10,3,14,0,8.0,201.0,2.3,18.0,206.0,202.36,158.91
2016,10,3,14,15,4.0,175.5,2.25,18.0,178.0,173.02,135.82
2016,10,3,14,30,0.0,150.0,2.2,18.0,150.0,143.86,112.55
2016,10,3,14,45,0.5,154.0,2.2,18.0,154.5,149.21,117.25
2016,10,3,15,0,1.0,158.0,2.2,18.0,159.0,155.0,122.28
2016,10,3,15,15,0.5,99.0,2.15,17.5,99.5,93.79,72.69
2016,10,3,15,30,0.0,40.0,2.1,17.0,40.0,37.16,25.76
2016,10,3,15,45,337.5,54.0,2.1,17.0,169.0,325.68,272.16
2016,10,3,16,0,675.0,68.0,2.1,17.0,298.0,560.06,457.4
2016,10,3,16,15,626.0,62.5,1.95,16.5,248.5,493.39,402.71
2016,10,3,16,30,577.0,57.0,1.8,16.0,199.0,429.34,350.19
2016,10,3,16,45,496.0,49.5,1.7,16.0,151.0,348.74,281.91
2016,10,3,17,0,415.0,42.0,1.6,16.0,103.0,274.97,217.05
2016,10,3,17,15,283.0,30.0,1.35,15.5,64.0,182.17,131.47
2016,10,3,17,30,151.0,18.0,1.1,15.0,25.0,89.71,0.0
2016,10,3,17,45,75.5,9.0,0.9,15.0,12.5,8.58,0.0
2016,10,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,67.0,13.0,1.0,13.0,17.5,12.39,0.0
2016,10,4,6,30,134.0,26.0,1.2,13.0,35.0,20.6,4.92
2016,10,4,6,45,229.5,42.5,1.4,13.5,74.5,33.11,22.66
2016,10,4,7,0,325.0,59.0,1.6,14.0,114.0,45.1,34.09
2016,10,4,7,15,209.0,82.5,1.7,14.0,122.5,64.2,51.49
2016,10,4,7,30,93.0,106.0,1.8,14.0,131.0,93.35,70.83
2016,10,4,7,45,111.0,125.5,1.9,14.5,161.0,120.44,91.65
2016,10,4,8,0,129.0,145.0,2.0,15.0,191.0,149.89,115.23
2016,10,4,8,15,88.5,161.0,2.0,15.0,195.0,165.36,130.0
2016,10,4,8,30,48.0,177.0,2.0,15.0,199.0,174.59,139.0
2016,10,4,8,45,38.0,188.0,2.05,15.5,206.5,185.66,147.94
2016,10,4,9,0,28.0,199.0,2.1,16.0,214.0,195.46,155.54
2016,10,4,9,15,29.5,214.5,2.1,16.0,231.0,213.63,169.9
2016,10,4,9,30,31.0,230.0,2.1,16.0,248.0,232.08,184.34
2016,10,4,9,45,44.0,253.5,2.1,16.5,281.0,264.98,209.83
2016,10,4,10,0,57.0,277.0,2.1,17.0,314.0,299.5,236.25
2016,10,4,10,15,277.0,260.5,2.1,17.0,450.0,444.01,351.2
2016,10,4,10,30,497.0,244.0,2.1,17.0,586.0,603.9,473.33
2016,10,4,10,45,502.0,250.0,2.15,17.5,603.5,636.57,495.65
2016,10,4,11,0,507.0,256.0,2.2,18.0,621.0,667.98,517.67
2016,10,4,11,15,695.0,186.0,2.25,18.0,694.0,772.12,596.54
2016,10,4,11,30,883.0,116.0,2.3,18.0,767.0,869.5,664.15
2016,10,4,11,45,703.5,189.0,2.4,18.5,709.5,825.24,631.97
2016,10,4,12,0,524.0,262.0,2.5,19.0,652.0,756.87,580.17
2016,10,4,12,15,712.5,184.5,2.65,19.0,710.5,860.45,658.16
2016,10,4,12,30,901.0,107.0,2.8,19.0,769.0,946.86,717.99
2016,10,4,12,45,903.0,103.5,2.95,19.5,757.0,953.82,722.2
2016,10,4,13,0,905.0,100.0,3.1,20.0,745.0,957.05,724.72
2016,10,4,13,15,899.0,99.0,3.2,20.0,724.0,951.99,722.74
2016,10,4,13,30,893.0,98.0,3.3,20.0,703.0,943.25,718.44
2016,10,4,13,45,886.5,95.0,3.4,20.0,675.0,928.15,709.87
2016,10,4,14,0,880.0,92.0,3.5,20.0,647.0,909.53,698.94
2016,10,4,14,15,867.5,90.0,3.55,19.5,612.0,883.41,683.79
2016,10,4,14,30,855.0,88.0,3.6,19.0,577.0,861.72,671.72
2016,10,4,14,45,668.0,127.0,3.7,19.0,492.0,735.57,582.58
2016,10,4,15,0,481.0,166.0,3.8,19.0,407.0,604.97,485.05
2016,10,4,15,15,629.0,120.5,3.8,18.5,405.5,659.64,531.97
2016,10,4,15,30,777.0,75.0,3.8,18.0,404.0,691.55,558.28
2016,10,4,15,45,745.5,70.5,3.85,18.0,355.0,634.88,516.48
2016,10,4,16,0,714.0,66.0,3.9,18.0,306.0,578.16,473.46
2016,10,4,16,15,663.5,60.5,3.8,17.5,255.0,512.52,420.98
2016,10,4,16,30,613.0,55.0,3.7,17.0,204.0,446.04,365.78
2016,10,4,16,45,532.5,47.5,3.6,16.5,154.5,364.27,295.97
2016,10,4,17,0,452.0,40.0,3.5,16.0,105.0,289.28,229.18
2016,10,4,17,15,308.5,28.5,3.3,15.5,64.0,190.74,134.95
2016,10,4,17,30,165.0,17.0,3.1,15.0,23.0,78.03,0.0
2016,10,4,17,45,82.5,8.5,2.95,14.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,107.5,11.5,1.4,10.5,18.0,10.96,0.0
2016,10,5,6,30,215.0,23.0,1.6,11.0,36.0,18.98,2.56
2016,10,5,6,45,349.5,34.0,1.8,12.0,80.0,27.0,17.47
2016,10,5,7,0,484.0,45.0,2.0,13.0,124.0,34.66,25.0
2016,10,5,7,15,559.5,52.5,2.25,13.5,174.5,38.81,29.04
2016,10,5,7,30,635.0,60.0,2.5,14.0,225.0,83.27,44.65
2016,10,5,7,45,688.0,64.0,2.75,14.5,277.5,134.89,78.53
2016,10,5,8,0,741.0,68.0,3.0,15.0,330.0,195.07,127.08
2016,10,5,8,15,773.0,71.5,3.1,15.5,379.5,252.64,177.82
2016,10,5,8,30,805.0,75.0,3.2,16.0,429.0,313.16,231.87
2016,10,5,8,45,831.5,77.0,3.3,16.5,475.0,372.89,284.94
2016,10,5,9,0,858.0,79.0,3.4,17.0,521.0,434.23,338.06
2016,10,5,9,15,874.0,81.0,3.4,17.5,561.5,492.56,387.23
2016,10,5,9,30,890.0,83.0,3.4,18.0,602.0,549.55,433.73
2016,10,5,9,45,905.5,83.5,3.4,18.5,637.0,604.27,477.02
2016,10,5,10,0,921.0,84.0,3.4,19.0,672.0,658.1,518.28
2016,10,5,10,15,929.5,85.0,3.4,19.0,699.5,706.66,555.48
2016,10,5,10,30,938.0,86.0,3.4,19.0,727.0,753.19,589.12
2016,10,5,10,45,945.5,86.0,3.4,19.5,747.0,795.67,617.48
2016,10,5,11,0,953.0,86.0,3.4,20.0,767.0,835.56,643.68
2016,10,5,11,15,956.0,86.5,3.4,20.0,779.0,869.56,666.78
2016,10,5,11,30,959.0,87.0,3.4,20.0,791.0,900.32,687.6
2016,10,5,11,45,961.5,86.5,3.45,20.5,794.5,926.18,704.0
2016,10,5,12,0,964.0,86.0,3.5,21.0,798.0,948.48,718.01
2016,10,5,12,15,962.5,86.0,3.55,21.0,792.5,964.08,728.93
2016,10,5,12,30,961.0,86.0,3.6,21.0,787.0,975.84,737.41
2016,10,5,12,45,953.0,87.5,3.65,21.0,772.5,979.45,740.56
2016,10,5,13,0,945.0,89.0,3.7,21.0,758.0,979.14,741.26
2016,10,5,13,15,938.5,88.5,3.7,21.0,736.5,974.02,738.54
2016,10,5,13,30,932.0,88.0,3.7,21.0,715.0,965.1,733.42
2016,10,5,13,45,922.5,86.5,3.75,21.0,686.0,948.56,723.54
2016,10,5,14,0,913.0,85.0,3.8,21.0,657.0,928.45,711.32
2016,10,5,14,15,900.0,83.5,3.8,20.5,620.5,901.88,695.68
2016,10,5,14,30,887.0,82.0,3.8,20.0,584.0,872.24,677.82
2016,10,5,14,45,868.0,80.0,3.8,20.0,542.0,841.21,657.56
2016,10,5,15,0,849.0,78.0,3.8,20.0,500.0,800.56,630.17
2016,10,5,15,15,824.0,75.0,3.8,19.5,453.0,751.92,597.73
2016,10,5,15,30,799.0,72.0,3.8,19.0,406.0,701.95,563.58
2016,10,5,15,45,760.0,69.0,3.8,19.0,355.0,641.03,519.14
2016,10,5,16,0,721.0,66.0,3.8,19.0,304.0,580.55,473.19
2016,10,5,16,15,668.0,60.5,3.6,18.5,252.0,513.32,419.4
2016,10,5,16,30,615.0,55.0,3.4,18.0,200.0,445.33,362.97
2016,10,5,16,45,527.0,47.5,3.2,17.5,150.0,359.72,290.22
2016,10,5,17,0,439.0,40.0,3.0,17.0,100.0,281.58,221.01
2016,10,5,17,15,289.5,27.5,2.8,16.0,60.0,179.81,122.16
2016,10,5,17,30,140.0,15.0,2.6,15.0,20.0,66.32,0.0
2016,10,5,17,45,70.0,7.5,2.4,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,113.0,10.5,1.4,10.5,17.5,10.01,0.0
2016,10,6,6,30,226.0,21.0,1.6,11.0,35.0,17.15,0.0
2016,10,6,6,45,357.5,31.5,1.8,12.0,78.0,24.81,15.49
2016,10,6,7,0,489.0,42.0,2.0,13.0,121.0,32.11,22.71
2016,10,6,7,15,562.5,49.0,2.15,13.5,170.5,35.97,26.5
2016,10,6,7,30,636.0,56.0,2.3,14.0,220.0,79.38,41.52
2016,10,6,7,45,686.0,60.5,2.45,14.5,271.5,133.72,77.66
2016,10,6,8,0,736.0,65.0,2.6,15.0,323.0,190.71,123.56
2016,10,6,8,15,767.0,68.5,2.6,15.5,371.5,247.64,173.67
2016,10,6,8,30,798.0,72.0,2.6,16.0,420.0,307.39,226.93
2016,10,6,8,45,822.5,74.5,2.6,17.0,465.0,366.36,278.6
2016,10,6,9,0,847.0,77.0,2.6,18.0,510.0,426.74,329.85
2016,10,6,9,15,863.0,79.0,2.6,18.5,550.0,484.36,377.94
2016,10,6,9,30,879.0,81.0,2.6,19.0,590.0,540.67,423.4
2016,10,6,9,45,897.0,80.0,2.65,19.5,625.0,594.63,465.83
2016,10,6,10,0,915.0,79.0,2.7,20.0,660.0,647.93,506.47
2016,10,6,10,15,922.5,80.0,2.7,20.5,686.5,695.41,541.41
2016,10,6,10,30,930.0,81.0,2.7,21.0,713.0,740.8,572.62
2016,10,6,10,45,934.5,82.0,2.75,21.5,732.0,781.66,599.67
2016,10,6,11,0,939.0,83.0,2.8,22.0,751.0,819.77,624.56
2016,10,6,11,15,942.0,83.5,2.75,22.0,762.0,853.21,646.61
2016,10,6,11,30,945.0,84.0,2.7,22.0,773.0,883.46,666.37
2016,10,6,11,45,945.5,84.0,2.7,22.5,776.0,907.69,681.08
2016,10,6,12,0,946.0,84.0,2.7,23.0,779.0,928.35,693.41
2016,10,6,12,15,945.0,84.0,2.7,23.0,773.5,944.01,703.83
2016,10,6,12,30,944.0,84.0,2.7,23.0,768.0,955.9,711.9
2016,10,6,12,45,941.0,83.0,2.7,23.5,755.0,961.0,714.23
2016,10,6,13,0,938.0,82.0,2.7,24.0,742.0,962.24,714.2
2016,10,6,13,15,932.5,81.0,2.7,24.0,721.0,957.32,711.68
2016,10,6,13,30,927.0,80.0,2.7,24.0,700.0,948.62,706.84
2016,10,6,13,45,918.0,79.0,2.7,24.0,671.0,933.03,697.56
2016,10,6,14,0,909.0,78.0,2.7,24.0,642.0,913.91,686.05
2016,10,6,14,15,897.0,76.5,2.7,23.5,607.0,888.18,671.44
2016,10,6,14,30,885.0,75.0,2.7,23.0,572.0,859.37,654.66
2016,10,6,14,45,867.5,73.0,2.7,23.0,530.5,822.48,630.86
2016,10,6,15,0,850.0,71.0,2.7,23.0,489.0,783.26,605.21
2016,10,6,15,15,827.0,68.0,2.65,22.5,443.0,742.98,579.27
2016,10,6,15,30,804.0,65.0,2.6,22.0,397.0,694.49,546.79
2016,10,6,15,45,770.0,62.0,2.6,22.0,347.5,637.13,506.13
2016,10,6,16,0,736.0,59.0,2.6,22.0,298.0,579.88,463.95
2016,10,6,16,15,686.0,54.0,2.25,21.0,247.0,510.77,410.11
2016,10,6,16,30,636.0,49.0,1.9,20.0,196.0,444.07,355.86
2016,10,6,16,45,553.0,42.0,1.6,19.5,146.5,364.99,289.04
2016,10,6,17,0,470.0,35.0,1.3,19.0,97.0,289.33,222.38
2016,10,6,17,15,321.0,24.0,1.25,18.0,57.5,186.71,118.86
2016,10,6,17,30,172.0,13.0,1.2,17.0,18.0,75.78,0.0
2016,10,6,17,45,86.0,6.5,1.2,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,6,15,125.5,9.5,0.8,13.5,16.5,9.05,0.0
2016,10,7,6,30,251.0,19.0,0.8,14.0,33.0,15.36,0.0
2016,10,7,6,45,378.0,29.0,0.85,14.5,76.0,22.66,13.39
2016,10,7,7,0,505.0,39.0,0.9,15.0,119.0,29.6,20.32
2016,10,7,7,15,576.5,46.0,1.0,15.5,168.5,33.61,24.19
2016,10,7,7,30,648.0,53.0,1.1,16.0,218.0,79.88,41.43
2016,10,7,7,45,693.5,57.5,1.2,16.5,268.0,131.23,74.56
2016,10,7,8,0,739.0,62.0,1.3,17.0,318.0,187.77,119.62
2016,10,7,8,15,769.5,65.5,1.5,17.5,366.0,244.65,169.1
2016,10,7,8,30,800.0,69.0,1.7,18.0,414.0,304.28,221.71
2016,10,7,8,45,822.0,71.5,1.9,19.0,458.5,362.35,272.31
2016,10,7,9,0,844.0,74.0,2.1,20.0,503.0,422.68,323.27
2016,10,7,9,15,859.5,76.5,2.2,20.5,542.5,479.15,370.18
2016,10,7,9,30,875.0,79.0,2.3,21.0,582.0,535.39,415.39
2016,10,7,9,45,875.5,85.0,2.45,22.0,613.0,586.14,454.34
2016,10,7,10,0,876.0,91.0,2.6,23.0,644.0,634.75,490.38
2016,10,7,10,15,884.5,92.5,2.55,23.5,670.0,681.74,524.34
2016,10,7,10,30,893.0,94.0,2.5,24.0,696.0,726.84,555.37
2016,10,7,10,45,897.0,95.5,2.5,24.5,714.5,766.51,581.0
2016,10,7,11,0,901.0,97.0,2.5,25.0,733.0,803.52,604.54
2016,10,7,11,15,904.0,97.5,2.4,25.5,744.0,835.85,623.92
2016,10,7,11,30,907.0,98.0,2.3,26.0,755.0,865.12,641.01
2016,10,7,11,45,906.0,99.0,2.25,26.5,757.5,888.32,654.31
2016,10,7,12,0,905.0,100.0,2.2,27.0,760.0,908.06,665.32
2016,10,7,12,15,748.0,164.5,2.15,27.0,707.5,865.91,636.98
2016,10,7,12,30,591.0,229.0,2.1,27.0,655.0,800.45,591.94
2016,10,7,12,45,580.5,227.5,2.05,27.5,639.5,796.85,588.89
2016,10,7,13,0,570.0,226.0,2.0,28.0,624.0,790.58,583.56
2016,10,7,13,15,565.0,218.5,1.95,28.0,603.5,780.09,576.92
2016,10,7,13,30,560.0,211.0,1.9,28.0,583.0,767.03,568.65
2016,10,7,13,45,582.0,193.0,1.85,28.0,565.0,763.94,567.93
2016,10,7,14,0,604.0,175.0,1.8,28.0,547.0,763.48,568.79
2016,10,7,14,15,698.5,139.5,1.75,27.5,546.0,798.16,594.17
2016,10,7,14,30,793.0,104.0,1.7,27.0,545.0,820.11,610.68
2016,10,7,14,45,564.5,147.0,1.7,27.0,449.5,665.97,505.55
2016,10,7,15,0,336.0,190.0,1.7,27.0,354.0,499.19,383.99
2016,10,7,15,15,407.5,157.5,1.55,26.5,337.5,520.39,403.07
2016,10,7,15,30,479.0,125.0,1.4,26.0,321.0,521.79,406.28
2016,10,7,15,45,438.0,117.5,1.25,25.5,279.0,467.06,365.61
2016,10,7,16,0,397.0,110.0,1.1,25.0,237.0,414.17,325.62
2016,10,7,16,15,359.0,94.5,1.05,24.0,194.5,355.71,281.24
2016,10,7,16,30,321.0,79.0,1.0,23.0,152.0,299.71,236.88
2016,10,7,16,45,260.5,62.5,1.0,22.0,111.5,233.59,182.77
2016,10,7,17,0,200.0,46.0,1.0,21.0,71.0,173.28,131.2
2016,10,7,17,15,100.0,28.5,1.0,20.5,41.0,88.84,49.85
2016,10,7,17,30,0.0,11.0,1.0,20.0,11.0,10.48,0.0
2016,10,7,17,45,0.0,5.5,1.05,19.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,73.0,10.0,1.0,15.5,14.0,9.53,0.0
2016,10,8,6,30,146.0,20.0,0.9,16.0,28.0,15.85,0.0
2016,10,8,6,45,276.5,33.0,0.85,16.5,68.5,26.52,16.3
2016,10,8,7,0,407.0,46.0,0.8,17.0,109.0,36.06,25.68
2016,10,8,7,15,487.0,55.0,0.85,17.5,157.5,41.43,30.8
2016,10,8,7,30,567.0,64.0,0.9,18.0,206.0,81.5,45.17
2016,10,8,7,45,619.0,70.0,1.0,19.0,256.0,130.34,76.28
2016,10,8,8,0,671.0,76.0,1.1,20.0,306.0,185.22,118.82
2016,10,8,8,15,706.5,80.5,1.15,21.0,354.0,240.55,165.3
2016,10,8,8,30,742.0,85.0,1.2,22.0,402.0,299.3,215.06
2016,10,8,8,45,767.0,88.5,1.3,23.0,447.0,358.25,264.58
2016,10,8,9,0,792.0,92.0,1.4,24.0,492.0,416.71,312.35
2016,10,8,9,15,810.5,95.0,1.4,24.5,531.5,472.93,357.25
2016,10,8,9,30,829.0,98.0,1.4,25.0,571.0,529.4,400.73
2016,10,8,9,45,874.5,87.0,1.45,26.0,611.5,586.25,442.75
2016,10,8,10,0,920.0,76.0,1.5,27.0,652.0,645.02,484.76
2016,10,8,10,15,928.0,77.0,1.45,27.5,679.0,692.84,517.68
2016,10,8,10,30,936.0,78.0,1.4,28.0,706.0,738.59,546.97
2016,10,8,10,45,940.5,79.0,1.35,28.5,725.0,779.46,571.58
2016,10,8,11,0,945.0,80.0,1.3,29.0,744.0,817.58,593.96
2016,10,8,11,15,948.0,80.5,1.2,29.0,755.0,851.0,613.53
2016,10,8,11,30,951.0,81.0,1.1,29.0,766.0,881.21,630.76
2016,10,8,11,45,951.0,81.5,1.05,29.5,768.5,905.52,643.54
2016,10,8,12,0,951.0,82.0,1.0,30.0,771.0,926.22,654.03
2016,10,8,12,15,949.5,82.0,0.95,30.0,766.0,941.34,662.38
2016,10,8,12,30,948.0,82.0,0.9,30.0,761.0,952.67,668.52
2016,10,8,12,45,944.0,81.5,0.85,30.0,747.0,957.31,670.7
2016,10,8,13,0,940.0,81.0,0.8,30.0,733.0,958.08,670.71
2016,10,8,13,15,934.0,80.5,0.8,29.5,711.5,953.18,669.76
2016,10,8,13,30,928.0,80.0,0.8,29.0,690.0,944.51,666.69
2016,10,8,13,45,918.5,79.0,0.8,29.0,661.0,928.39,657.85
2016,10,8,14,0,909.0,78.0,0.8,29.0,632.0,908.77,647.0
2016,10,8,14,15,896.0,76.0,0.85,28.5,596.5,881.52,633.53
2016,10,8,14,30,883.0,74.0,0.9,28.0,561.0,851.24,617.98
2016,10,8,14,45,865.5,72.0,1.0,28.0,519.5,814.42,597.39
2016,10,8,15,0,848.0,70.0,1.1,28.0,478.0,775.29,574.77
2016,10,8,15,15,823.5,67.0,1.1,27.5,432.0,733.95,549.96
2016,10,8,15,30,799.0,64.0,1.1,27.0,386.0,684.56,518.91
2016,10,8,15,45,764.0,60.5,1.15,27.0,336.5,626.24,480.06
2016,10,8,16,0,729.0,57.0,1.2,27.0,287.0,568.16,439.32
2016,10,8,16,15,677.0,52.0,1.15,25.5,236.5,498.44,388.68
2016,10,8,16,30,625.0,47.0,1.1,24.0,186.0,431.35,337.14
2016,10,8,16,45,539.0,40.0,1.05,23.0,137.0,351.9,272.54
2016,10,8,17,0,453.0,33.0,1.0,22.0,88.0,276.25,207.13
2016,10,8,17,15,296.5,21.5,1.05,21.0,50.5,168.46,86.72
2016,10,8,17,30,140.0,10.0,1.1,20.0,13.0,60.29,0.0
2016,10,8,17,45,70.0,5.0,1.15,19.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
