Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,15,116.0,9.0,1.25,15.5,14.5,8.58,0.0
2016,10,9,6,30,232.0,18.0,1.2,16.0,29.0,14.65,0.0
2016,10,9,6,45,362.5,28.5,1.15,16.5,71.0,22.47,12.79
2016,10,9,7,0,493.0,39.0,1.1,17.0,113.0,29.89,20.29
2016,10,9,7,15,567.5,46.0,1.15,17.5,162.5,33.88,24.16
2016,10,9,7,30,642.0,53.0,1.2,18.0,212.0,78.44,40.52
2016,10,9,7,45,688.5,58.0,1.3,19.0,262.5,129.82,72.98
2016,10,9,8,0,735.0,63.0,1.4,20.0,313.0,186.51,117.33
2016,10,9,8,15,766.5,66.5,1.3,20.5,361.0,243.25,165.78
2016,10,9,8,30,798.0,70.0,1.2,21.0,409.0,302.84,217.15
2016,10,9,8,45,820.0,73.5,1.1,22.0,453.5,361.61,266.72
2016,10,9,9,0,842.0,77.0,1.0,23.0,498.0,421.53,315.26
2016,10,9,9,15,858.0,79.0,1.0,23.5,537.5,478.52,360.77
2016,10,9,9,30,874.0,81.0,1.0,24.0,577.0,534.31,403.71
2016,10,9,9,45,886.5,82.5,1.05,25.0,610.0,587.15,442.5
2016,10,9,10,0,899.0,84.0,1.1,26.0,643.0,638.88,479.06
2016,10,9,10,15,906.5,85.0,1.15,26.0,669.5,685.47,512.82
2016,10,9,10,30,914.0,86.0,1.2,26.0,696.0,729.99,543.72
2016,10,9,10,45,918.0,87.5,1.25,26.5,714.0,770.2,569.1
2016,10,9,11,0,922.0,89.0,1.3,27.0,732.0,807.69,592.44
2016,10,9,11,15,924.5,89.5,1.35,27.0,743.0,840.02,613.43
2016,10,9,11,30,927.0,90.0,1.4,27.0,754.0,869.19,632.4
2016,10,9,11,45,925.5,91.0,1.5,27.5,756.0,892.22,646.8
2016,10,9,12,0,924.0,92.0,1.6,28.0,758.0,911.68,659.0
2016,10,9,12,15,922.0,92.0,1.7,27.5,752.0,925.97,670.62
2016,10,9,12,30,920.0,92.0,1.8,27.0,746.0,936.55,680.08
2016,10,9,12,45,911.0,93.5,1.9,27.0,731.0,938.77,682.98
2016,10,9,13,0,902.0,95.0,2.0,27.0,716.0,937.23,683.64
2016,10,9,13,15,895.0,94.0,2.05,27.0,694.5,930.94,680.84
2016,10,9,13,30,888.0,93.0,2.1,27.0,673.0,921.03,675.83
2016,10,9,13,45,877.0,91.5,2.2,27.0,644.0,903.41,666.35
2016,10,9,14,0,866.0,90.0,2.3,27.0,615.0,882.47,654.69
2016,10,9,14,15,852.5,88.0,2.4,26.5,579.5,863.06,645.29
2016,10,9,14,30,839.0,86.0,2.5,26.0,544.0,833.19,628.61
2016,10,9,14,45,819.0,83.5,2.6,26.0,503.0,794.63,604.46
2016,10,9,15,0,799.0,81.0,2.7,26.0,462.0,753.95,578.44
2016,10,9,15,15,772.5,77.5,2.75,25.5,416.5,705.24,546.94
2016,10,9,15,30,746.0,74.0,2.8,25.0,371.0,655.46,513.8
2016,10,9,15,45,708.0,69.5,2.85,24.5,322.0,595.76,472.17
2016,10,9,16,0,670.0,65.0,2.9,24.0,273.0,540.68,431.08
2016,10,9,16,15,614.0,59.0,2.8,23.0,223.0,470.22,376.43
2016,10,9,16,30,558.0,53.0,2.7,22.0,173.0,403.06,321.89
2016,10,9,16,45,467.0,44.0,2.65,21.5,126.0,318.07,250.47
2016,10,9,17,0,376.0,35.0,2.6,21.0,79.0,241.25,182.12
2016,10,9,17,15,188.0,17.5,2.55,20.0,39.5,116.43,48.42
2016,10,9,17,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,12.5,12.5,11.91,0.0
2016,10,10,6,30,0.0,25.0,1.5,13.0,25.0,21.6,0.0
2016,10,10,6,45,203.0,35.0,1.7,13.5,65.0,27.41,16.82
2016,10,10,7,0,406.0,45.0,1.9,14.0,105.0,35.53,25.43
2016,10,10,7,15,485.5,54.0,1.9,14.0,153.0,40.93,30.75
2016,10,10,7,30,565.0,63.0,1.9,14.0,201.0,79.58,44.78
2016,10,10,7,45,619.5,68.5,1.95,14.5,251.0,127.95,75.86
2016,10,10,8,0,674.0,74.0,2.0,15.0,301.0,182.64,119.18
2016,10,10,8,15,709.0,78.5,1.95,15.5,348.5,237.85,167.05
2016,10,10,8,30,744.0,83.0,1.9,16.0,396.0,298.41,220.1
2016,10,10,8,45,773.0,85.5,1.9,17.0,441.0,355.65,269.67
2016,10,10,9,0,802.0,88.0,1.9,18.0,486.0,414.88,319.42
2016,10,10,9,15,820.0,90.5,1.95,18.5,525.5,470.7,365.79
2016,10,10,9,30,838.0,93.0,2.0,19.0,565.0,526.67,410.76
2016,10,10,9,45,859.0,92.0,2.05,19.5,600.0,580.63,452.87
2016,10,10,10,0,880.0,91.0,2.1,20.0,635.0,632.93,492.56
2016,10,10,10,15,888.5,92.5,2.15,20.5,661.5,679.84,527.12
2016,10,10,10,30,897.0,94.0,2.2,21.0,688.0,724.84,559.12
2016,10,10,10,45,902.5,95.0,2.25,21.5,706.5,764.99,585.61
2016,10,10,11,0,908.0,96.0,2.3,22.0,725.0,802.56,610.08
2016,10,10,11,15,911.0,96.5,2.35,22.0,736.0,834.85,631.95
2016,10,10,11,30,914.0,97.0,2.4,22.0,747.0,864.06,651.74
2016,10,10,11,45,914.0,97.5,2.5,22.0,749.5,887.51,668.07
2016,10,10,12,0,914.0,98.0,2.6,22.0,752.0,907.49,682.19
2016,10,10,12,15,912.5,97.5,2.65,22.0,746.5,921.5,692.02
2016,10,10,12,30,911.0,97.0,2.7,22.0,741.0,931.85,699.57
2016,10,10,12,45,896.0,101.5,2.8,22.0,724.5,931.97,700.82
2016,10,10,13,0,881.0,106.0,2.9,22.0,708.0,928.34,699.75
2016,10,10,13,15,873.5,105.0,2.95,22.0,686.5,929.4,701.65
2016,10,10,13,30,866.0,104.0,3.0,22.0,665.0,919.28,696.04
2016,10,10,13,45,852.0,103.5,3.1,22.0,635.5,900.41,684.98
2016,10,10,14,0,838.0,103.0,3.2,22.0,606.0,878.3,671.74
2016,10,10,14,15,823.0,100.5,3.25,21.5,570.5,849.93,655.03
2016,10,10,14,30,808.0,98.0,3.3,21.0,535.0,818.77,636.2
2016,10,10,14,45,782.5,96.0,3.4,21.0,493.0,776.96,608.51
2016,10,10,15,0,757.0,94.0,3.5,21.0,451.0,737.61,582.21
2016,10,10,15,15,728.0,90.0,3.5,20.5,405.5,687.87,548.34
2016,10,10,15,30,699.0,86.0,3.5,20.0,360.0,637.39,513.1
2016,10,10,15,45,653.0,81.5,3.5,19.5,311.0,574.15,466.18
2016,10,10,16,0,607.0,77.0,3.5,19.0,262.0,512.24,418.01
2016,10,10,16,15,546.0,69.0,3.45,18.0,213.0,438.94,359.51
2016,10,10,16,30,485.0,61.0,3.4,17.0,164.0,369.37,301.51
2016,10,10,16,45,387.5,50.0,3.35,16.5,118.0,282.18,226.56
2016,10,10,17,0,290.0,39.0,3.3,16.0,72.0,205.0,156.47
2016,10,10,17,15,145.0,19.5,3.15,15.5,36.0,97.5,27.63
2016,10,10,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,15,63.5,9.0,1.0,12.0,11.5,8.58,0.0
2016,10,11,6,30,127.0,18.0,1.2,12.0,23.0,14.32,0.0
2016,10,11,6,45,250.5,32.0,1.45,12.5,61.5,25.06,14.72
2016,10,11,7,0,374.0,46.0,1.7,13.0,100.0,36.68,26.49
2016,10,11,7,15,454.5,55.5,1.75,13.0,147.0,42.46,32.21
2016,10,11,7,30,535.0,65.0,1.8,13.0,194.0,79.34,45.89
2016,10,11,7,45,267.5,85.0,1.85,13.5,149.5,101.14,68.97
2016,10,11,8,0,0.0,105.0,1.9,14.0,105.0,95.63,75.86
2016,10,11,8,15,82.5,140.0,1.9,14.5,174.5,145.58,114.3
2016,10,11,8,30,165.0,175.0,1.9,15.0,244.0,207.05,162.62
2016,10,11,8,45,206.5,191.5,1.95,15.5,287.0,248.56,196.02
2016,10,11,9,0,248.0,208.0,2.0,16.0,330.0,296.15,234.25
2016,10,11,9,15,329.5,210.0,2.0,16.0,386.0,352.07,279.08
2016,10,11,9,30,411.0,212.0,2.0,16.0,442.0,419.01,332.25
2016,10,11,9,45,643.5,150.0,2.05,16.5,534.5,516.1,408.74
2016,10,11,10,0,876.0,88.0,2.1,17.0,627.0,625.97,493.67
2016,10,11,10,15,885.0,89.5,2.1,17.0,653.0,672.91,529.0
2016,10,11,10,30,894.0,91.0,2.1,17.0,679.0,717.99,562.29
2016,10,11,10,45,900.5,91.5,2.1,17.5,698.0,758.1,588.85
2016,10,11,11,0,907.0,92.0,2.1,18.0,717.0,795.71,613.34
2016,10,11,11,15,910.5,92.5,2.05,18.0,728.0,828.24,634.82
2016,10,11,11,30,914.0,93.0,2.0,18.0,739.0,857.72,654.1
2016,10,11,11,45,914.5,93.5,2.0,18.5,741.5,881.47,668.63
2016,10,11,12,0,915.0,94.0,2.0,19.0,744.0,901.79,680.87
2016,10,11,12,15,732.5,164.0,2.0,19.0,682.0,844.9,642.03
2016,10,11,12,30,550.0,234.0,2.0,19.0,620.0,764.03,584.34
2016,10,11,12,45,529.0,237.5,2.0,19.0,603.0,756.07,579.53
2016,10,11,13,0,508.0,241.0,2.0,19.0,586.0,745.59,572.31
2016,10,11,13,15,488.0,239.5,2.05,19.0,562.5,728.2,560.79
2016,10,11,13,30,468.0,238.0,2.1,19.0,539.0,708.7,547.78
2016,10,11,13,45,506.5,212.5,2.15,19.0,525.5,712.71,553.31
2016,10,11,14,0,545.0,187.0,2.2,19.0,512.0,713.08,556.12
2016,10,11,14,15,664.5,145.0,2.3,18.5,518.0,766.99,598.96
2016,10,11,14,30,784.0,103.0,2.4,18.0,524.0,801.87,626.64
2016,10,11,14,45,630.5,127.5,2.55,18.0,449.0,691.54,548.83
2016,10,11,15,0,477.0,152.0,2.7,18.0,374.0,576.22,463.06
2016,10,11,15,15,579.5,120.0,2.75,17.5,363.0,607.58,491.45
2016,10,11,15,30,682.0,88.0,2.8,17.0,352.0,625.33,507.9
2016,10,11,15,45,640.5,82.0,2.9,17.0,303.5,564.11,460.99
2016,10,11,16,0,599.0,76.0,3.0,17.0,255.0,503.97,413.43
2016,10,11,16,15,536.0,68.0,3.0,16.5,206.5,430.0,353.4
2016,10,11,16,30,473.0,60.0,3.0,16.0,158.0,359.96,294.2
2016,10,11,16,45,375.5,48.5,3.0,15.5,112.5,273.19,219.39
2016,10,11,17,0,278.0,37.0,3.0,15.0,67.0,196.36,148.69
2016,10,11,17,15,139.0,18.5,2.95,14.5,33.5,92.35,8.39
2016,10,11,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,62.5,8.0,1.15,11.5,11.0,7.63,0.0
2016,10,12,6,30,125.0,16.0,1.3,12.0,22.0,15.25,0.0
2016,10,12,6,45,258.0,30.0,1.5,12.5,60.5,24.33,13.81
2016,10,12,7,0,391.0,44.0,1.7,13.0,99.0,34.99,24.96
2016,10,12,7,15,473.5,53.0,1.65,13.0,146.5,40.42,30.37
2016,10,12,7,30,556.0,62.0,1.6,13.0,194.0,77.24,43.69
2016,10,12,7,45,286.5,91.0,1.6,13.5,159.5,108.08,74.0
2016,10,12,8,0,17.0,120.0,1.6,14.0,125.0,111.29,88.25
2016,10,12,8,15,22.5,138.5,1.55,14.5,147.0,131.08,104.32
2016,10,12,8,30,28.0,157.0,1.5,15.0,169.0,151.24,120.5
2016,10,12,8,45,55.5,183.0,1.5,15.5,209.5,187.42,149.17
2016,10,12,9,0,83.0,209.0,1.5,16.0,250.0,227.14,180.52
2016,10,12,9,15,460.5,150.5,1.55,16.0,403.5,358.55,283.83
2016,10,12,9,30,838.0,92.0,1.6,16.0,557.0,523.12,411.94
2016,10,12,9,45,851.0,94.0,1.7,16.5,590.0,575.43,452.45
2016,10,12,10,0,864.0,96.0,1.8,17.0,623.0,626.81,491.9
2016,10,12,10,15,872.5,97.5,1.9,17.0,649.0,673.53,527.9
2016,10,12,10,30,881.0,99.0,2.0,17.0,675.0,715.6,559.93
2016,10,12,10,45,885.5,101.0,2.15,17.5,693.5,755.35,587.44
2016,10,12,11,0,890.0,103.0,2.3,18.0,712.0,792.52,612.83
2016,10,12,11,15,893.0,103.5,2.4,18.0,722.5,824.18,635.05
2016,10,12,11,30,896.0,104.0,2.5,18.0,733.0,852.81,655.23
2016,10,12,11,45,898.0,103.0,2.7,18.0,735.5,875.83,672.34
2016,10,12,12,0,900.0,102.0,2.9,18.0,738.0,895.49,687.26
2016,10,12,12,15,898.0,102.0,2.9,18.0,732.0,909.31,696.8
2016,10,12,12,30,896.0,102.0,2.9,18.0,726.0,919.52,704.03
2016,10,12,12,45,743.0,154.5,2.9,18.5,665.5,861.31,662.64
2016,10,12,13,0,590.0,207.0,2.9,19.0,605.0,780.65,604.62
2016,10,12,13,15,560.0,209.0,2.85,19.0,577.5,757.98,588.92
2016,10,12,13,30,530.0,211.0,2.8,19.0,550.0,733.04,571.1
2016,10,12,13,45,566.0,188.5,2.8,19.0,536.0,736.97,576.19
2016,10,12,14,0,602.0,166.0,2.8,19.0,522.0,743.26,582.61
2016,10,12,14,15,447.0,194.5,2.9,18.5,450.0,628.61,497.86
2016,10,12,14,30,292.0,223.0,3.0,18.0,378.0,510.97,408.42
2016,10,12,14,45,543.5,150.5,3.2,18.0,411.5,639.31,513.96
2016,10,12,15,0,795.0,78.0,3.4,18.0,445.0,739.79,591.45
2016,10,12,15,15,767.0,74.5,3.35,17.5,399.5,690.25,556.16
2016,10,12,15,30,739.0,71.0,3.3,17.0,354.0,639.78,520.36
2016,10,12,15,45,704.0,65.5,3.25,17.0,306.0,581.56,476.57
2016,10,12,16,0,669.0,60.0,3.2,17.0,258.0,523.74,430.24
2016,10,12,16,15,610.0,54.0,2.8,16.5,208.5,455.92,373.9
2016,10,12,16,30,551.0,48.0,2.4,16.0,159.0,387.98,315.53
2016,10,12,16,45,455.0,39.5,2.05,15.5,113.0,302.49,241.23
2016,10,12,17,0,359.0,31.0,1.7,15.0,67.0,225.87,168.28
2016,10,12,17,15,179.5,15.5,1.55,14.5,33.5,105.32,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,11.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,11.0,16.0,15.25,0.0
2016,10,13,6,45,110.0,31.0,1.25,11.5,46.0,25.47,14.39
2016,10,13,7,0,220.0,46.0,1.3,12.0,76.0,35.38,25.36
2016,10,13,7,15,256.5,63.5,1.5,12.0,113.0,47.92,37.14
2016,10,13,7,30,293.0,81.0,1.7,12.0,150.0,78.72,53.17
2016,10,13,7,45,317.5,98.0,1.95,12.5,188.0,117.15,80.65
2016,10,13,8,0,342.0,115.0,2.2,13.0,226.0,158.63,114.29
2016,10,13,8,15,358.0,130.5,2.25,13.5,262.5,199.75,149.58
2016,10,13,8,30,374.0,146.0,2.3,14.0,299.0,242.58,186.66
2016,10,13,8,45,436.0,150.5,2.35,14.5,348.0,292.94,228.69
2016,10,13,9,0,498.0,155.0,2.4,15.0,397.0,349.49,275.56
2016,10,13,9,15,445.0,184.0,2.4,15.5,413.0,382.43,303.59
2016,10,13,9,30,392.0,213.0,2.4,16.0,429.0,405.97,322.88
2016,10,13,9,45,476.0,200.0,2.4,17.0,477.5,466.74,370.16
2016,10,13,10,0,560.0,187.0,2.4,18.0,526.0,530.27,418.55
2016,10,13,10,15,536.5,205.0,2.4,18.0,541.0,560.7,441.42
2016,10,13,10,30,513.0,223.0,2.4,18.0,556.0,587.85,461.48
2016,10,13,10,45,512.5,230.5,2.4,18.5,571.0,617.94,482.88
2016,10,13,11,0,512.0,238.0,2.4,19.0,586.0,646.38,502.66
2016,10,13,11,15,463.5,263.0,2.45,19.0,581.5,653.07,506.48
2016,10,13,11,30,415.0,288.0,2.5,19.0,577.0,646.49,500.91
2016,10,13,11,45,422.0,284.0,2.6,19.5,579.0,670.89,518.29
2016,10,13,12,0,429.0,280.0,2.7,20.0,581.0,684.78,528.04
2016,10,13,12,15,456.0,267.5,2.8,20.0,585.0,705.52,544.4
2016,10,13,12,30,483.0,255.0,2.9,20.0,589.0,724.71,559.65
2016,10,13,12,45,450.5,262.0,3.0,20.5,569.5,709.82,547.92
2016,10,13,13,0,418.0,269.0,3.1,21.0,550.0,692.57,534.7
2016,10,13,13,15,447.5,249.5,3.15,21.0,541.5,700.33,542.29
2016,10,13,13,30,477.0,230.0,3.2,21.0,533.0,705.52,547.94
2016,10,13,13,45,502.0,210.0,3.25,21.0,516.0,703.25,548.25
2016,10,13,14,0,527.0,190.0,3.3,21.0,499.0,697.87,546.41
2016,10,13,14,15,483.5,189.5,3.3,20.5,460.0,653.01,514.73
2016,10,13,14,30,440.0,189.0,3.3,20.0,421.0,607.68,482.39
2016,10,13,14,45,444.5,171.5,3.3,20.0,390.0,581.91,464.68
2016,10,13,15,0,449.0,154.0,3.3,20.0,359.0,553.93,444.9
2016,10,13,15,15,374.0,148.0,3.3,19.5,307.0,477.38,386.48
2016,10,13,15,30,299.0,142.0,3.3,19.0,255.0,392.4,320.25
2016,10,13,15,45,281.5,124.5,3.3,19.0,219.5,349.93,286.67
2016,10,13,16,0,264.0,107.0,3.3,19.0,184.0,307.91,252.36
2016,10,13,16,15,239.0,88.5,3.05,18.5,148.0,260.7,213.02
2016,10,13,16,30,214.0,70.0,2.8,18.0,112.0,214.99,173.74
2016,10,13,16,45,169.0,52.0,2.55,17.5,79.0,161.68,127.1
2016,10,13,17,0,124.0,34.0,2.3,17.0,46.0,112.26,80.2
2016,10,13,17,15,62.0,17.0,2.05,16.5,23.0,51.25,0.0
2016,10,13,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.0,3.65,15.0,4.0,0.0,0.0
2016,10,14,6,30,0.0,8.0,3.8,15.0,8.0,7.63,0.0
2016,10,14,6,45,0.0,24.5,3.95,15.0,24.5,22.49,11.36
2016,10,14,7,0,0.0,41.0,4.1,15.0,41.0,37.03,26.32
2016,10,14,7,15,3.0,60.5,4.2,15.0,61.5,53.76,41.72
2016,10,14,7,30,6.0,80.0,4.3,15.0,82.0,71.51,54.9
2016,10,14,7,45,12.5,98.5,4.45,15.5,103.0,89.75,70.03
2016,10,14,8,0,19.0,117.0,4.6,16.0,124.0,108.95,85.75
2016,10,14,8,15,23.0,135.5,4.75,16.0,144.5,128.49,101.92
2016,10,14,8,30,27.0,154.0,4.9,16.0,165.0,148.31,118.24
2016,10,14,8,45,183.0,171.0,5.05,16.5,258.0,221.58,175.4
2016,10,14,9,0,339.0,188.0,5.2,17.0,351.0,313.65,249.0
2016,10,14,9,15,272.5,216.0,5.25,17.0,354.0,330.76,264.51
2016,10,14,9,30,206.0,244.0,5.3,17.0,357.0,337.71,270.79
2016,10,14,9,45,118.0,240.5,5.35,17.5,306.5,298.39,238.78
2016,10,14,10,0,30.0,237.0,5.4,18.0,256.0,245.32,194.8
2016,10,14,10,15,147.0,265.0,5.35,18.0,359.5,356.71,285.2
2016,10,14,10,30,264.0,293.0,5.3,18.0,463.0,480.05,382.96
2016,10,14,10,45,214.0,307.5,5.3,18.5,448.0,464.83,369.21
2016,10,14,11,0,164.0,322.0,5.3,19.0,433.0,452.22,357.58
2016,10,14,11,15,214.5,322.0,5.2,19.0,469.0,499.98,395.37
2016,10,14,11,30,265.0,322.0,5.1,19.0,505.0,559.75,441.59
2016,10,14,11,45,134.5,253.5,5.1,19.0,346.5,376.21,298.62
2016,10,14,12,0,4.0,185.0,5.1,19.0,188.0,179.43,139.92
2016,10,14,12,15,43.5,251.0,5.05,19.0,281.0,291.37,230.29
2016,10,14,12,30,83.0,317.0,5.0,19.0,374.0,400.96,316.48
2016,10,14,12,45,41.5,202.5,5.0,19.0,231.0,240.87,190.47
2016,10,14,13,0,0.0,88.0,5.0,19.0,88.0,82.05,61.67
2016,10,14,13,15,119.5,187.5,4.9,19.0,263.0,308.47,248.09
2016,10,14,13,30,239.0,287.0,4.8,19.0,438.0,530.15,421.98
2016,10,14,13,45,123.0,238.5,4.7,19.0,316.0,371.63,296.57
2016,10,14,14,0,7.0,190.0,4.6,19.0,194.0,191.6,150.87
2016,10,14,14,15,97.5,210.5,4.45,18.5,261.5,318.11,256.05
2016,10,14,14,30,188.0,231.0,4.3,18.0,329.0,419.45,338.91
2016,10,14,14,45,237.0,206.5,4.15,18.0,320.0,441.14,357.41
2016,10,14,15,0,286.0,182.0,4.0,18.0,311.0,445.64,362.87
2016,10,14,15,15,146.0,155.5,3.8,18.0,221.0,288.75,235.75
2016,10,14,15,30,6.0,129.0,3.6,18.0,131.0,133.38,105.85
2016,10,14,15,45,3.0,111.0,3.4,18.0,112.0,113.17,89.39
2016,10,14,16,0,0.0,93.0,3.2,18.0,93.0,93.14,72.66
2016,10,14,16,15,0.0,74.5,2.9,17.5,74.5,74.43,56.99
2016,10,14,16,30,0.0,56.0,2.6,17.0,56.0,55.49,40.85
2016,10,14,16,45,0.0,39.0,2.3,17.0,39.0,38.04,25.69
2016,10,14,17,0,0.0,22.0,2.0,17.0,22.0,20.43,9.78
2016,10,14,17,15,0.0,11.0,1.75,16.5,11.0,10.48,0.0
2016,10,14,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,56.0,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,112.0,13.0,1.8,14.0,17.0,12.39,0.0
2016,10,15,6,45,256.5,25.0,2.1,14.5,53.5,20.0,9.04
2016,10,15,7,0,401.0,37.0,2.4,15.0,90.0,28.95,19.32
2016,10,15,7,15,484.5,45.0,2.7,15.0,136.0,33.82,24.19
2016,10,15,7,30,568.0,53.0,3.0,15.0,182.0,68.17,36.09
2016,10,15,7,45,618.0,59.0,3.3,15.5,229.5,116.13,66.12
2016,10,15,8,0,668.0,65.0,3.6,16.0,277.0,169.77,108.42
2016,10,15,8,15,425.5,116.0,3.9,16.5,259.0,201.64,147.34
2016,10,15,8,30,183.0,167.0,4.2,17.0,241.0,204.62,159.55
2016,10,15,8,45,117.0,181.0,4.5,17.5,230.5,207.63,164.27
2016,10,15,9,0,51.0,195.0,4.8,18.0,220.0,201.51,160.24
2016,10,15,9,15,155.0,215.0,4.95,18.0,298.0,273.96,218.49
2016,10,15,9,30,259.0,235.0,5.1,18.0,376.0,358.97,286.85
2016,10,15,9,45,244.5,253.0,5.35,18.5,392.0,380.26,303.67
2016,10,15,10,0,230.0,271.0,5.6,19.0,408.0,403.15,321.4
2016,10,15,10,15,306.0,267.5,5.75,19.0,459.0,466.94,372.67
2016,10,15,10,30,382.0,264.0,5.9,19.0,510.0,531.05,423.89
2016,10,15,10,45,627.0,179.5,6.05,19.5,595.0,650.37,519.79
2016,10,15,11,0,872.0,95.0,6.2,20.0,680.0,764.77,607.93
2016,10,15,11,15,875.0,95.5,6.3,20.0,690.5,795.55,630.31
2016,10,15,11,30,878.0,96.0,6.4,20.0,701.0,823.38,650.89
2016,10,15,11,45,876.0,97.5,6.5,20.0,702.5,845.05,667.01
2016,10,15,12,0,874.0,99.0,6.6,20.0,704.0,863.34,680.79
2016,10,15,12,15,872.0,98.5,6.65,20.0,698.0,875.98,690.35
2016,10,15,12,30,870.0,98.0,6.7,20.0,692.0,885.12,697.52
2016,10,15,12,45,512.0,205.5,6.75,20.0,553.0,700.54,558.28
2016,10,15,13,0,154.0,313.0,6.8,20.0,414.0,479.28,379.73
2016,10,15,13,15,113.0,295.0,6.75,19.5,368.0,411.34,327.53
2016,10,15,13,30,72.0,277.0,6.7,19.0,322.0,356.17,284.02
2016,10,15,13,45,40.5,235.0,6.7,19.0,260.5,281.5,224.42
2016,10,15,14,0,9.0,193.0,6.7,19.0,199.0,196.7,155.72
2016,10,15,14,15,12.0,189.5,6.65,18.5,196.5,196.69,156.55
2016,10,15,14,30,15.0,186.0,6.6,18.0,194.0,196.79,157.41
2016,10,15,14,45,16.0,174.5,6.55,18.0,182.5,186.49,149.43
2016,10,15,15,0,17.0,163.0,6.5,18.0,171.0,176.22,141.44
2016,10,15,15,15,8.5,118.0,6.3,18.0,122.0,121.21,96.09
2016,10,15,15,30,0.0,73.0,6.1,18.0,73.0,68.16,51.78
2016,10,15,15,45,0.0,62.5,5.95,18.0,62.5,58.13,43.44
2016,10,15,16,0,0.0,52.0,5.8,18.0,52.0,48.33,35.19
2016,10,15,16,15,0.0,41.0,5.6,17.5,41.0,38.08,26.5
2016,10,15,16,30,0.0,30.0,5.4,17.0,30.0,27.84,17.7
2016,10,15,16,45,0.0,20.5,5.2,17.0,20.5,19.01,9.97
2016,10,15,17,0,0.0,11.0,5.0,17.0,11.0,10.19,1.82
2016,10,15,17,15,0.0,5.5,4.95,16.5,5.5,5.24,0.0
2016,10,15,17,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,3.35,16.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,3.4,16.0,2.0,1.91,0.0
2016,10,16,6,45,0.0,6.5,3.5,16.0,6.5,6.01,0.0
2016,10,16,7,0,0.0,11.0,3.6,16.0,11.0,10.18,3.08
2016,10,16,7,15,0.0,16.5,3.6,16.0,16.5,15.29,7.79
2016,10,16,7,30,0.0,22.0,3.6,16.0,22.0,20.39,11.68
2016,10,16,7,45,0.0,28.5,3.6,16.5,28.5,26.44,16.86
2016,10,16,8,0,0.0,35.0,3.6,17.0,35.0,32.49,21.97
2016,10,16,8,15,0.0,41.0,3.65,17.0,41.0,38.07,26.67
2016,10,16,8,30,0.0,47.0,3.7,17.0,47.0,43.67,31.33
2016,10,16,8,45,0.0,72.5,3.8,17.0,72.5,67.47,51.2
2016,10,16,9,0,0.0,98.0,3.9,17.0,98.0,91.17,70.76
2016,10,16,9,15,0.0,92.5,4.0,17.0,92.5,86.15,66.4
2016,10,16,9,30,0.0,87.0,4.1,17.0,87.0,81.05,62.02
2016,10,16,9,45,0.0,74.5,4.25,17.5,74.5,69.38,52.12
2016,10,16,10,0,0.0,62.0,4.4,18.0,62.0,57.72,42.29
2016,10,16,10,15,16.5,159.0,4.55,18.0,170.0,159.77,125.95
2016,10,16,10,30,33.0,256.0,4.7,18.0,278.0,271.9,215.62
2016,10,16,10,45,36.0,266.0,4.9,18.5,290.0,286.92,226.83
2016,10,16,11,0,39.0,276.0,5.1,19.0,302.0,302.22,238.44
2016,10,16,11,15,24.5,247.0,5.2,19.0,263.5,255.63,201.36
2016,10,16,11,30,10.0,218.0,5.3,19.0,225.0,216.22,169.73
2016,10,16,11,45,10.5,221.5,5.4,19.0,229.0,220.82,173.46
2016,10,16,12,0,11.0,225.0,5.5,19.0,233.0,225.48,177.21
2016,10,16,12,15,5.5,163.0,5.5,19.0,167.0,159.4,124.34
2016,10,16,12,30,0.0,101.0,5.5,19.0,101.0,94.38,71.69
2016,10,16,12,45,0.0,74.5,5.55,19.0,74.5,69.43,51.44
2016,10,16,13,0,0.0,48.0,5.6,19.0,48.0,44.69,31.21
2016,10,16,13,15,1.0,111.0,5.75,19.0,111.5,105.04,80.71
2016,10,16,13,30,2.0,174.0,5.9,19.0,175.0,169.22,132.86
2016,10,16,13,45,1.0,135.0,6.05,19.0,135.5,129.12,100.52
2016,10,16,14,0,0.0,96.0,6.2,19.0,96.0,89.71,68.49
2016,10,16,14,15,56.0,161.0,6.3,18.5,189.5,212.79,171.6
2016,10,16,14,30,112.0,226.0,6.4,18.0,283.0,337.21,274.07
2016,10,16,14,45,56.0,184.0,6.5,18.0,212.5,241.44,195.54
2016,10,16,15,0,0.0,142.0,6.6,18.0,142.0,139.74,110.82
2016,10,16,15,15,0.0,122.0,6.35,17.5,122.0,119.45,94.56
2016,10,16,15,30,0.0,102.0,6.1,17.0,102.0,99.12,77.97
2016,10,16,15,45,318.0,80.0,5.9,17.0,167.5,328.61,275.78
2016,10,16,16,0,636.0,58.0,5.7,17.0,233.0,496.12,413.47
2016,10,16,16,15,571.5,52.0,5.35,16.5,185.5,423.54,350.86
2016,10,16,16,30,507.0,46.0,5.0,16.0,138.0,355.19,290.43
2016,10,16,16,45,392.5,37.0,4.7,16.0,94.5,263.44,208.68
2016,10,16,17,0,278.0,28.0,4.4,16.0,51.0,180.42,120.13
2016,10,16,17,15,139.0,14.0,4.3,15.5,25.5,67.68,0.0
2016,10,16,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,15,21.0,6.0,1.15,12.5,6.5,0.0,0.0
2016,10,17,6,30,42.0,12.0,1.2,13.0,13.0,11.44,0.0
2016,10,17,6,45,179.0,27.5,1.3,13.5,47.5,21.7,8.88
2016,10,17,7,0,316.0,43.0,1.4,14.0,82.0,33.42,23.12
2016,10,17,7,15,407.5,53.0,1.5,14.0,127.5,41.45,30.97
2016,10,17,7,30,499.0,63.0,1.6,14.0,173.0,72.89,42.69
2016,10,17,7,45,567.0,68.0,1.75,14.5,221.5,117.41,69.68
2016,10,17,8,0,635.0,73.0,1.9,15.0,270.0,169.92,109.99
2016,10,17,8,15,673.0,78.0,1.9,15.5,316.5,223.28,155.81
2016,10,17,8,30,711.0,83.0,1.9,16.0,363.0,280.36,205.83
2016,10,17,8,45,743.5,85.0,1.9,16.5,407.0,337.65,255.91
2016,10,17,9,0,776.0,87.0,1.9,17.0,451.0,395.4,305.36
2016,10,17,9,15,795.0,89.5,1.9,17.0,489.0,449.63,351.48
2016,10,17,9,30,814.0,92.0,1.9,17.0,527.0,504.13,396.48
2016,10,17,9,45,827.0,94.0,1.9,17.5,559.5,554.81,436.49
2016,10,17,10,0,840.0,96.0,1.9,18.0,592.0,604.61,474.53
2016,10,17,10,15,633.5,171.5,1.9,18.0,554.5,588.7,461.13
2016,10,17,10,30,427.0,247.0,1.9,18.0,517.0,549.76,429.77
2016,10,17,10,45,337.5,276.5,1.9,18.0,494.0,528.34,412.88
2016,10,17,11,0,248.0,306.0,1.9,18.0,471.0,498.34,388.96
2016,10,17,11,15,126.5,249.0,1.95,18.0,333.0,354.09,278.6
2016,10,17,11,30,5.0,192.0,2.0,18.0,195.0,186.52,145.33
2016,10,17,11,45,38.0,250.5,2.1,18.5,276.5,282.36,221.71
2016,10,17,12,0,71.0,309.0,2.2,19.0,358.0,375.74,293.44
2016,10,17,12,15,47.5,283.0,2.3,19.0,315.5,329.98,257.73
2016,10,17,12,30,24.0,257.0,2.4,19.0,273.0,271.49,212.29
2016,10,17,12,45,178.0,269.5,2.55,19.0,386.0,447.69,353.11
2016,10,17,13,0,332.0,282.0,2.7,19.0,499.0,615.05,481.09
2016,10,17,13,15,332.5,271.5,2.75,19.0,483.0,606.15,474.41
2016,10,17,13,30,333.0,261.0,2.8,19.0,467.0,595.68,467.77
2016,10,17,13,45,166.5,211.5,2.85,19.0,314.5,378.12,301.13
2016,10,17,14,0,0.0,162.0,2.9,19.0,162.0,156.51,122.15
2016,10,17,14,15,0.0,93.0,2.95,18.5,93.0,86.88,66.36
2016,10,17,14,30,0.0,24.0,3.0,18.0,24.0,22.29,13.04
2016,10,17,14,45,0.0,22.0,3.05,18.0,22.0,20.42,11.54
2016,10,17,15,0,0.0,20.0,3.1,18.0,20.0,18.56,10.01
2016,10,17,15,15,364.0,43.5,3.05,17.5,173.5,339.57,284.54
2016,10,17,15,30,728.0,67.0,3.0,17.0,327.0,615.66,503.71
2016,10,17,15,45,684.5,62.5,3.0,17.0,279.5,553.88,454.08
2016,10,17,16,0,641.0,58.0,3.0,17.0,232.0,497.42,408.01
2016,10,17,16,15,575.5,51.5,2.65,16.5,184.0,423.6,346.3
2016,10,17,16,30,510.0,45.0,2.3,16.0,136.0,354.13,285.95
2016,10,17,16,45,397.0,36.0,2.0,15.5,92.5,263.39,206.35
2016,10,17,17,0,284.0,27.0,1.7,15.0,49.0,179.45,112.48
2016,10,17,17,15,142.0,13.5,1.6,14.5,24.5,67.99,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,39.5,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,79.0,11.0,1.2,11.0,13.0,10.48,0.0
2016,10,18,6,45,229.5,24.0,1.3,12.0,48.0,19.51,6.55
2016,10,18,7,0,380.0,37.0,1.4,13.0,83.0,29.5,19.76
2016,10,18,7,15,470.0,45.5,1.7,13.5,129.0,34.79,25.12
2016,10,18,7,30,560.0,54.0,2.0,14.0,175.0,66.83,36.19
2016,10,18,7,45,620.0,59.0,2.35,14.5,224.0,114.14,64.8
2016,10,18,8,0,680.0,64.0,2.7,15.0,273.0,168.31,106.82
2016,10,18,8,15,412.5,113.5,2.85,15.0,246.5,194.97,142.74
2016,10,18,8,30,145.0,163.0,3.0,15.0,220.0,189.75,149.3
2016,10,18,8,45,479.0,119.0,3.2,15.5,337.0,275.78,213.86
2016,10,18,9,0,813.0,75.0,3.4,16.0,454.0,396.9,309.8
2016,10,18,9,15,831.0,77.5,3.45,16.0,492.0,452.38,357.98
2016,10,18,9,30,849.0,80.0,3.5,16.0,530.0,507.95,405.17
2016,10,18,9,45,865.5,80.0,3.55,16.5,563.5,559.1,446.95
2016,10,18,10,0,882.0,80.0,3.6,17.0,597.0,609.81,487.16
2016,10,18,10,15,891.0,81.5,3.6,17.0,622.5,656.29,523.85
2016,10,18,10,30,900.0,83.0,3.6,17.0,648.0,700.9,558.32
2016,10,18,10,45,905.0,84.0,3.6,17.5,666.0,740.0,585.29
2016,10,18,11,0,910.0,85.0,3.6,18.0,684.0,776.49,609.97
2016,10,18,11,15,913.5,85.5,3.55,18.0,694.5,808.47,632.15
2016,10,18,11,30,917.0,86.0,3.5,18.0,705.0,837.4,652.08
2016,10,18,11,45,919.0,85.5,3.5,18.5,707.5,860.79,667.07
2016,10,18,12,0,921.0,85.0,3.5,19.0,710.0,880.78,679.7
2016,10,18,12,15,919.0,85.0,3.5,19.0,704.0,894.4,689.25
2016,10,18,12,30,917.0,85.0,3.5,19.0,698.0,904.35,696.42
2016,10,18,12,45,736.0,146.0,3.5,19.0,631.5,833.78,647.04
2016,10,18,13,0,555.0,207.0,3.5,19.0,565.0,740.59,579.42
2016,10,18,13,15,726.5,143.5,3.5,19.0,596.0,828.66,645.94
2016,10,18,13,30,898.0,80.0,3.5,19.0,627.0,891.75,690.96
2016,10,18,13,45,890.0,78.0,3.55,19.0,599.0,875.82,680.62
2016,10,18,14,0,882.0,76.0,3.6,19.0,571.0,856.51,668.55
2016,10,18,14,15,867.5,74.0,3.55,19.0,535.5,828.48,649.73
2016,10,18,14,30,853.0,72.0,3.5,19.0,500.0,797.65,628.88
2016,10,18,14,45,831.5,70.0,3.5,19.0,459.0,765.45,607.12
2016,10,18,15,0,810.0,68.0,3.5,19.0,418.0,724.31,578.48
2016,10,18,15,15,782.0,65.0,3.35,18.5,373.0,675.43,544.01
2016,10,18,15,30,754.0,62.0,3.2,18.0,328.0,625.63,508.03
2016,10,18,15,45,708.5,58.5,3.1,18.0,279.5,562.99,459.81
2016,10,18,16,0,663.0,55.0,3.0,18.0,231.0,501.5,409.68
2016,10,18,16,15,597.5,48.5,2.6,17.0,182.5,430.9,351.03
2016,10,18,16,30,532.0,42.0,2.2,16.0,134.0,360.78,290.49
2016,10,18,16,45,416.0,33.0,1.85,15.5,90.5,268.08,208.77
2016,10,18,17,0,300.0,24.0,1.5,15.0,47.0,181.15,104.35
2016,10,18,17,15,150.0,12.0,1.5,14.5,23.5,69.26,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
