Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,225.5,15.5,1.65,11.5,42.0,11.76,0.99
2016,10,19,7,0,451.0,31.0,1.8,12.0,84.0,24.12,15.12
2016,10,19,7,15,535.5,38.0,1.95,12.5,130.5,31.02,21.86
2016,10,19,7,30,620.0,45.0,2.1,13.0,177.0,63.33,32.12
2016,10,19,7,45,672.0,49.5,2.25,13.5,225.5,112.45,61.5
2016,10,19,8,0,724.0,54.0,2.4,14.0,274.0,167.44,104.5
2016,10,19,8,15,758.0,57.5,2.45,14.5,320.5,223.03,153.08
2016,10,19,8,30,792.0,61.0,2.5,15.0,367.0,281.7,205.66
2016,10,19,8,45,816.0,63.5,2.65,15.5,410.0,338.78,257.13
2016,10,19,9,0,840.0,66.0,2.8,16.0,453.0,397.97,309.25
2016,10,19,9,15,856.5,67.5,2.9,16.5,491.0,452.49,356.34
2016,10,19,9,30,873.0,69.0,3.0,17.0,529.0,506.83,401.84
2016,10,19,9,45,886.0,70.5,3.1,17.5,561.5,558.81,444.13
2016,10,19,10,0,899.0,72.0,3.2,18.0,594.0,609.71,484.35
2016,10,19,10,15,907.0,73.0,3.25,18.5,619.0,655.58,519.54
2016,10,19,10,30,915.0,74.0,3.3,19.0,644.0,699.42,552.2
2016,10,19,10,45,920.0,75.0,3.35,19.5,662.0,738.89,579.22
2016,10,19,11,0,925.0,76.0,3.4,20.0,680.0,775.71,604.08
2016,10,19,11,15,927.5,76.5,3.4,20.0,690.0,807.19,625.91
2016,10,19,11,30,930.0,77.0,3.4,20.0,700.0,835.52,645.49
2016,10,19,11,45,928.5,78.0,3.4,20.5,701.5,857.84,659.59
2016,10,19,12,0,927.0,79.0,3.4,21.0,703.0,876.61,671.27
2016,10,19,12,15,925.5,78.5,3.4,21.0,697.0,890.05,680.63
2016,10,19,12,30,924.0,78.0,3.4,21.0,691.0,899.82,687.61
2016,10,19,12,45,915.5,79.0,3.4,21.5,676.5,901.49,687.84
2016,10,19,13,0,907.0,80.0,3.4,22.0,662.0,899.44,685.71
2016,10,19,13,15,900.5,79.0,3.4,22.0,640.5,893.12,682.14
2016,10,19,13,30,894.0,78.0,3.4,22.0,619.0,883.21,676.25
2016,10,19,13,45,885.0,76.5,3.4,22.0,590.5,867.03,666.12
2016,10,19,14,0,876.0,75.0,3.4,22.0,562.0,847.51,653.77
2016,10,19,14,15,862.0,73.0,3.35,21.5,527.5,820.02,636.77
2016,10,19,14,30,848.0,71.0,3.3,21.0,493.0,789.74,617.68
2016,10,19,14,45,829.0,68.5,3.3,21.0,452.5,759.03,597.17
2016,10,19,15,0,810.0,66.0,3.3,21.0,412.0,719.31,569.78
2016,10,19,15,15,782.0,63.0,2.95,20.5,367.0,670.52,534.79
2016,10,19,15,30,754.0,60.0,2.6,20.0,322.0,620.84,498.39
2016,10,19,15,45,713.0,56.0,2.3,20.0,274.5,560.76,451.92
2016,10,19,16,0,672.0,52.0,2.0,20.0,227.0,501.55,403.54
2016,10,19,16,15,607.0,46.0,1.8,19.0,179.0,427.38,343.44
2016,10,19,16,30,542.0,40.0,1.6,18.0,131.0,362.1,287.56
2016,10,19,16,45,430.0,31.0,1.4,17.0,87.5,271.34,208.28
2016,10,19,17,0,318.0,22.0,1.2,16.0,44.0,184.49,93.29
2016,10,19,17,15,159.0,11.0,1.2,15.5,22.0,71.36,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,223.0,15.5,1.2,12.5,41.0,11.84,0.08
2016,10,20,7,0,446.0,31.0,1.2,13.0,82.0,24.27,15.09
2016,10,20,7,15,534.0,38.5,1.35,13.5,129.5,31.67,22.32
2016,10,20,7,30,622.0,46.0,1.5,14.0,177.0,63.6,32.53
2016,10,20,7,45,676.0,51.0,1.65,14.5,226.0,113.36,61.92
2016,10,20,8,0,730.0,56.0,1.8,15.0,275.0,169.27,105.16
2016,10,20,8,15,765.0,59.5,1.75,15.5,322.5,225.34,153.65
2016,10,20,8,30,800.0,63.0,1.7,16.0,370.0,284.61,206.1
2016,10,20,8,45,825.0,66.0,1.7,17.0,414.0,342.89,257.27
2016,10,20,9,0,850.0,69.0,1.7,18.0,458.0,402.57,308.11
2016,10,20,9,15,867.5,71.0,1.8,18.5,496.5,459.28,355.96
2016,10,20,9,30,885.0,73.0,1.9,19.0,535.0,515.13,401.65
2016,10,20,9,45,901.0,73.0,2.05,20.0,568.5,567.73,442.9
2016,10,20,10,0,917.0,73.0,2.2,21.0,602.0,619.45,482.15
2016,10,20,10,15,925.0,74.0,2.25,21.0,627.5,666.02,517.88
2016,10,20,10,30,933.0,75.0,2.3,21.0,653.0,710.51,551.3
2016,10,20,10,45,938.0,76.0,2.35,21.5,671.0,750.58,578.01
2016,10,20,11,0,943.0,77.0,2.4,22.0,689.0,787.93,602.57
2016,10,20,11,15,946.0,77.5,2.45,22.5,699.0,820.28,623.48
2016,10,20,11,30,949.0,78.0,2.5,23.0,709.0,849.45,642.12
2016,10,20,11,45,949.0,78.0,2.65,23.5,711.0,872.26,657.17
2016,10,20,12,0,949.0,78.0,2.8,24.0,713.0,891.49,669.88
2016,10,20,12,15,947.0,78.0,2.85,24.0,707.0,905.36,679.64
2016,10,20,12,30,945.0,78.0,2.9,24.0,701.0,915.47,687.05
2016,10,20,12,45,938.0,78.5,3.0,24.0,686.0,918.01,689.89
2016,10,20,13,0,931.0,79.0,3.1,24.0,671.0,916.74,690.36
2016,10,20,13,15,924.5,78.0,3.05,24.0,649.5,910.38,686.48
2016,10,20,13,30,918.0,77.0,3.0,24.0,628.0,900.34,680.29
2016,10,20,13,45,907.5,75.5,3.0,24.0,598.5,882.64,669.35
2016,10,20,14,0,897.0,74.0,3.0,24.0,569.0,861.57,656.2
2016,10,20,14,15,883.0,72.5,2.9,24.0,533.5,834.37,638.19
2016,10,20,14,30,869.0,71.0,2.8,24.0,498.0,804.32,618.18
2016,10,20,14,45,848.5,68.5,2.7,24.0,457.0,771.96,596.43
2016,10,20,15,0,828.0,66.0,2.6,24.0,416.0,730.61,568.03
2016,10,20,15,15,799.5,63.0,2.25,23.5,370.0,680.99,532.89
2016,10,20,15,30,771.0,60.0,1.9,23.0,324.0,630.44,496.3
2016,10,20,15,45,729.0,55.5,1.55,22.5,275.5,568.56,449.7
2016,10,20,16,0,687.0,51.0,1.2,22.0,227.0,507.61,401.08
2016,10,20,16,15,620.5,45.0,1.15,21.0,178.5,432.16,341.65
2016,10,20,16,30,554.0,39.0,1.1,20.0,130.0,360.72,282.37
2016,10,20,16,45,437.0,30.0,1.1,19.0,86.0,272.41,205.57
2016,10,20,17,0,320.0,21.0,1.1,18.0,42.0,181.93,74.65
2016,10,20,17,15,160.0,10.5,1.1,17.5,21.0,70.85,0.0
2016,10,20,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,45,211.0,15.5,0.6,13.5,38.5,11.92,0.0
2016,10,21,7,0,422.0,31.0,0.6,14.0,77.0,24.41,15.05
2016,10,21,7,15,510.5,38.5,0.65,14.5,123.0,29.11,19.96
2016,10,21,7,30,599.0,46.0,0.7,15.0,169.0,61.91,31.94
2016,10,21,7,45,654.5,51.0,0.8,15.5,217.5,110.29,60.05
2016,10,21,8,0,710.0,56.0,0.9,16.0,266.0,165.01,101.76
2016,10,21,8,15,745.0,59.5,0.85,16.5,312.5,219.79,148.48
2016,10,21,8,30,780.0,63.0,0.8,17.0,359.0,277.78,199.01
2016,10,21,8,45,805.0,65.5,0.75,18.0,402.0,334.33,247.73
2016,10,21,9,0,830.0,68.0,0.7,19.0,445.0,392.3,295.97
2016,10,21,9,15,847.0,70.0,0.8,19.5,482.5,447.59,341.85
2016,10,21,9,30,864.0,72.0,0.9,20.0,520.0,502.04,385.67
2016,10,21,9,45,874.5,74.5,1.05,21.0,552.0,553.12,425.19
2016,10,21,10,0,885.0,77.0,1.2,22.0,584.0,602.93,462.48
2016,10,21,10,15,893.5,78.0,1.2,22.0,609.0,648.4,496.28
2016,10,21,10,30,902.0,79.0,1.2,22.0,634.0,691.93,527.85
2016,10,21,10,45,906.5,80.0,1.3,22.5,651.5,730.47,553.8
2016,10,21,11,0,911.0,81.0,1.4,23.0,669.0,766.36,577.43
2016,10,21,11,15,914.0,81.5,1.5,23.0,678.5,797.72,599.03
2016,10,21,11,30,917.0,82.0,1.6,23.0,688.0,826.01,618.61
2016,10,21,11,45,915.5,83.0,1.7,23.5,689.5,847.97,632.79
2016,10,21,12,0,914.0,84.0,1.8,24.0,691.0,866.45,644.73
2016,10,21,12,15,912.0,83.5,1.9,24.0,685.0,879.23,654.25
2016,10,21,12,30,910.0,83.0,2.0,24.0,679.0,888.38,661.55
2016,10,21,12,45,902.0,84.0,2.1,24.0,664.5,890.41,664.25
2016,10,21,13,0,894.0,85.0,2.2,24.0,650.0,888.77,664.69
2016,10,21,13,15,886.5,84.0,2.25,23.5,628.0,881.61,662.39
2016,10,21,13,30,879.0,83.0,2.3,23.0,606.0,870.94,657.86
2016,10,21,13,45,636.0,147.5,2.35,23.0,516.5,742.45,570.22
2016,10,21,14,0,393.0,212.0,2.4,23.0,427.0,584.18,454.17
2016,10,21,14,15,609.0,144.0,2.45,22.5,452.5,699.56,545.8
2016,10,21,14,30,825.0,76.0,2.5,22.0,478.0,779.16,604.56
2016,10,21,14,45,559.0,120.0,2.55,22.0,382.5,607.32,480.31
2016,10,21,15,0,293.0,164.0,2.6,22.0,287.0,425.08,339.47
2016,10,21,15,15,281.0,147.5,2.45,21.5,254.5,389.39,313.44
2016,10,21,15,30,269.0,131.0,2.3,21.0,222.0,353.47,285.87
2016,10,21,15,45,449.0,93.0,2.2,20.5,217.5,427.88,346.91
2016,10,21,16,0,629.0,55.0,2.1,20.0,213.0,478.8,386.32
2016,10,21,16,15,559.0,48.5,1.9,19.0,166.0,403.86,324.41
2016,10,21,16,30,489.0,42.0,1.7,18.0,119.0,333.7,264.45
2016,10,21,16,45,368.0,31.5,1.5,17.5,77.5,240.13,181.46
2016,10,21,17,0,247.0,21.0,1.3,17.0,36.0,148.34,42.24
2016,10,21,17,15,123.5,10.5,1.3,16.5,18.0,56.67,0.0
2016,10,21,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,45,193.0,16.5,1.2,11.5,37.0,12.91,0.0
2016,10,22,7,0,386.0,33.0,1.3,12.0,74.0,26.45,16.75
2016,10,22,7,15,481.0,41.0,1.4,12.5,120.0,31.46,22.15
2016,10,22,7,30,576.0,49.0,1.5,13.0,166.0,60.23,31.72
2016,10,22,7,45,637.0,54.5,1.6,13.5,215.0,108.5,59.93
2016,10,22,8,0,698.0,60.0,1.7,14.0,264.0,165.86,103.99
2016,10,22,8,15,735.0,64.0,1.65,14.5,310.5,220.76,151.27
2016,10,22,8,30,772.0,68.0,1.6,15.0,357.0,279.13,202.84
2016,10,22,8,45,800.0,70.5,1.6,15.5,401.0,336.19,253.45
2016,10,22,9,0,828.0,73.0,1.6,16.0,445.0,395.01,304.32
2016,10,22,9,15,846.0,75.0,1.55,16.0,483.5,450.34,351.59
2016,10,22,9,30,864.0,77.0,1.5,16.0,522.0,505.37,397.08
2016,10,22,9,45,865.0,83.5,1.5,16.5,552.0,556.36,437.37
2016,10,22,10,0,866.0,90.0,1.5,17.0,582.0,604.97,474.45
2016,10,22,10,15,875.5,91.5,1.5,17.5,607.5,651.45,508.89
2016,10,22,10,30,885.0,93.0,1.5,18.0,633.0,693.32,539.09
2016,10,22,10,45,714.5,151.5,1.5,18.5,595.5,674.01,521.94
2016,10,22,11,0,544.0,210.0,1.5,19.0,558.0,631.9,488.44
2016,10,22,11,15,724.5,152.5,1.55,19.0,623.5,733.91,565.61
2016,10,22,11,30,905.0,95.0,1.6,19.0,689.0,828.49,630.74
2016,10,22,11,45,906.5,95.0,1.65,19.5,691.5,851.61,644.67
2016,10,22,12,0,908.0,95.0,1.7,20.0,694.0,871.37,657.13
2016,10,22,12,15,906.0,94.5,1.75,20.0,687.5,884.15,666.26
2016,10,22,12,30,904.0,94.0,1.8,20.0,681.0,893.33,673.18
2016,10,22,12,45,894.5,95.0,1.85,20.0,666.0,894.09,674.61
2016,10,22,13,0,885.0,96.0,1.9,20.0,651.0,891.2,673.82
2016,10,22,13,15,877.0,95.0,1.95,20.0,629.0,891.01,675.04
2016,10,22,13,30,869.0,94.0,2.0,20.0,607.0,880.13,669.1
2016,10,22,13,45,858.0,92.0,2.1,20.0,578.0,862.03,658.86
2016,10,22,14,0,847.0,90.0,2.2,20.0,549.0,840.67,646.37
2016,10,22,14,15,830.5,87.5,2.2,19.5,513.5,811.07,628.4
2016,10,22,14,30,814.0,85.0,2.2,19.0,478.0,778.79,608.37
2016,10,22,14,45,670.5,102.5,2.25,18.5,408.0,672.78,534.56
2016,10,22,15,0,527.0,120.0,2.3,18.0,338.0,561.15,452.77
2016,10,22,15,15,493.0,113.5,2.25,17.5,299.5,513.52,417.67
2016,10,22,15,30,459.0,107.0,2.2,17.0,261.0,466.47,381.52
2016,10,22,15,45,430.0,93.5,2.2,16.5,220.0,414.98,341.04
2016,10,22,16,0,401.0,80.0,2.2,16.0,179.0,364.42,299.73
2016,10,22,16,15,350.5,66.0,2.0,15.5,138.5,302.33,246.99
2016,10,22,16,30,300.0,52.0,1.8,15.0,98.0,244.09,195.75
2016,10,22,16,45,212.0,36.5,1.6,14.5,63.0,170.56,128.73
2016,10,22,17,0,124.0,21.0,1.4,14.0,28.0,93.66,9.43
2016,10,22,17,15,62.0,10.5,1.3,13.5,14.0,33.29,0.0
2016,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,45,186.5,16.0,1.1,11.5,35.0,12.56,0.0
2016,10,23,7,0,373.0,32.0,1.1,12.0,70.0,25.67,15.92
2016,10,23,7,15,468.0,40.5,1.3,12.5,115.5,31.17,21.85
2016,10,23,7,30,563.0,49.0,1.5,13.0,161.0,58.99,31.36
2016,10,23,7,45,621.5,54.5,1.7,13.5,208.5,106.09,58.67
2016,10,23,8,0,680.0,60.0,1.9,14.0,256.0,161.98,101.55
2016,10,23,8,15,718.0,64.5,1.95,14.5,302.5,216.39,148.37
2016,10,23,8,30,756.0,69.0,2.0,15.0,349.0,274.43,199.76
2016,10,23,8,45,782.0,72.0,2.1,16.0,392.0,330.32,249.3
2016,10,23,9,0,808.0,75.0,2.2,17.0,435.0,387.78,298.97
2016,10,23,9,15,826.5,77.5,2.3,17.5,473.0,442.71,345.91
2016,10,23,9,30,845.0,80.0,2.4,18.0,511.0,497.79,391.53
2016,10,23,9,45,864.5,79.5,2.55,18.5,544.5,549.21,433.26
2016,10,23,10,0,884.0,79.0,2.7,19.0,578.0,600.56,473.8
2016,10,23,10,15,892.5,80.5,2.8,19.0,603.0,646.37,509.89
2016,10,23,10,30,901.0,82.0,2.9,19.0,628.0,690.25,543.82
2016,10,23,10,45,767.5,129.5,3.0,19.5,604.0,686.38,538.76
2016,10,23,11,0,634.0,177.0,3.1,20.0,580.0,666.42,521.7
2016,10,23,11,15,565.5,205.0,3.15,20.0,568.5,661.39,517.34
2016,10,23,11,30,497.0,233.0,3.2,20.0,557.0,654.87,511.42
2016,10,23,11,45,705.0,160.0,3.3,20.5,621.0,765.47,595.65
2016,10,23,12,0,913.0,87.0,3.4,21.0,685.0,864.06,664.07
2016,10,23,12,15,910.0,86.5,3.45,21.0,678.5,875.94,672.05
2016,10,23,12,30,907.0,86.0,3.5,21.0,672.0,884.17,678.31
2016,10,23,12,45,898.5,87.0,3.55,21.0,656.5,885.74,680.11
2016,10,23,13,0,890.0,88.0,3.6,21.0,641.0,883.67,679.58
2016,10,23,13,15,881.5,87.0,3.6,20.5,619.0,875.68,676.07
2016,10,23,13,30,873.0,86.0,3.6,20.0,597.0,864.2,670.26
2016,10,23,13,45,861.5,84.0,3.65,20.0,568.0,852.77,663.61
2016,10,23,14,0,850.0,82.0,3.7,20.0,539.0,830.93,649.58
2016,10,23,14,15,833.0,80.0,3.7,20.0,503.5,801.51,629.87
2016,10,23,14,30,816.0,78.0,3.7,20.0,468.0,769.44,608.15
2016,10,23,14,45,791.5,75.5,3.75,20.0,427.0,728.5,579.86
2016,10,23,15,0,767.0,73.0,3.8,20.0,386.0,685.85,549.84
2016,10,23,15,15,734.5,69.5,3.75,19.5,341.5,634.8,513.46
2016,10,23,15,30,702.0,66.0,3.7,19.0,297.0,583.23,475.66
2016,10,23,15,45,649.0,61.5,3.65,18.5,249.5,521.37,426.86
2016,10,23,16,0,596.0,57.0,3.6,18.0,202.0,457.71,374.76
2016,10,23,16,15,522.0,49.5,3.35,17.0,155.5,381.07,310.49
2016,10,23,16,30,448.0,42.0,3.1,16.0,109.0,309.63,247.96
2016,10,23,16,45,316.0,31.0,2.9,15.5,69.5,213.09,159.49
2016,10,23,17,0,184.0,20.0,2.7,15.0,30.0,116.59,0.0
2016,10,23,17,15,92.0,10.0,2.7,14.5,15.0,43.87,0.0
2016,10,23,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.5,2.75,13.5,15.5,14.39,0.0
2016,10,24,7,0,0.0,31.0,3.0,14.0,31.0,28.12,17.53
2016,10,24,7,15,10.5,50.5,3.25,14.0,52.5,44.86,33.54
2016,10,24,7,30,21.0,70.0,3.5,14.0,74.0,61.5,46.01
2016,10,24,7,45,28.5,89.5,3.8,14.5,96.5,81.67,62.64
2016,10,24,8,0,36.0,109.0,4.1,15.0,119.0,103.08,80.35
2016,10,24,8,15,42.5,127.0,4.25,15.0,141.5,124.16,97.98
2016,10,24,8,30,49.0,145.0,4.4,15.0,164.0,146.15,116.36
2016,10,24,8,45,139.0,165.0,4.6,15.5,225.0,199.41,158.54
2016,10,24,9,0,229.0,185.0,4.8,16.0,286.0,264.23,210.87
2016,10,24,9,15,270.5,196.0,4.75,16.0,325.5,307.72,246.92
2016,10,24,9,30,312.0,207.0,4.7,16.0,365.0,355.02,285.91
2016,10,24,9,45,222.5,231.0,4.7,16.0,347.0,344.37,277.75
2016,10,24,10,0,133.0,255.0,4.7,16.0,329.0,328.84,264.69
2016,10,24,10,15,68.0,217.0,4.65,16.0,255.0,252.72,203.06
2016,10,24,10,30,3.0,179.0,4.6,16.0,181.0,171.02,135.64
2016,10,24,10,45,117.0,235.0,4.6,16.5,309.0,320.07,257.73
2016,10,24,11,0,231.0,291.0,4.6,17.0,437.0,467.94,374.61
2016,10,24,11,15,231.5,296.0,4.55,17.0,444.0,483.19,385.83
2016,10,24,11,30,232.0,301.0,4.5,17.0,451.0,497.75,396.94
2016,10,24,11,45,128.0,275.5,4.45,17.5,358.5,393.63,313.48
2016,10,24,12,0,24.0,250.0,4.4,18.0,266.0,262.71,207.56
2016,10,24,12,15,137.0,272.0,4.4,18.0,360.5,406.44,324.14
2016,10,24,12,30,250.0,294.0,4.4,18.0,455.0,531.95,423.1
2016,10,24,12,45,187.5,290.5,4.45,18.0,409.5,478.61,380.68
2016,10,24,13,0,125.0,287.0,4.5,18.0,364.0,423.91,337.32
2016,10,24,13,15,117.5,276.0,4.55,18.0,346.5,407.4,325.04
2016,10,24,13,30,110.0,265.0,4.6,18.0,329.0,377.13,301.97
2016,10,24,13,45,55.0,199.5,4.65,18.0,231.5,254.78,204.3
2016,10,24,14,0,0.0,134.0,4.7,18.0,134.0,128.23,100.44
2016,10,24,14,15,13.0,157.5,4.65,18.0,163.5,164.52,130.97
2016,10,24,14,30,26.0,181.0,4.6,18.0,193.0,202.41,162.5
2016,10,24,14,45,235.0,156.5,4.6,18.0,252.5,374.22,307.6
2016,10,24,15,0,444.0,132.0,4.6,18.0,312.0,510.59,419.79
2016,10,24,15,15,416.5,121.5,4.4,17.5,275.0,465.66,384.03
2016,10,24,15,30,389.0,111.0,4.2,17.0,238.0,421.07,348.46
2016,10,24,15,45,356.5,96.5,4.05,17.0,199.0,369.03,305.46
2016,10,24,16,0,324.0,82.0,3.9,17.0,160.0,318.42,262.51
2016,10,24,16,15,275.0,66.5,3.65,16.5,122.0,259.09,211.46
2016,10,24,16,30,226.0,51.0,3.4,16.0,84.0,203.61,162.27
2016,10,24,16,45,113.0,36.0,3.15,15.5,52.5,114.0,82.32
2016,10,24,17,0,0.0,21.0,2.9,15.0,21.0,22.97,0.0
2016,10,24,17,15,0.0,10.5,2.9,14.5,10.5,10.01,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,66.0,16.5,2.3,14.5,22.5,13.87,0.0
2016,10,25,7,0,132.0,33.0,2.5,15.0,45.0,27.08,16.33
2016,10,25,7,15,174.0,50.0,2.7,15.0,77.0,40.26,29.35
2016,10,25,7,30,216.0,67.0,2.9,15.0,109.0,62.19,42.13
2016,10,25,7,45,239.0,85.0,3.1,15.5,142.5,95.31,65.16
2016,10,25,8,0,262.0,103.0,3.3,16.0,176.0,131.37,93.69
2016,10,25,8,15,274.0,120.5,3.45,16.0,209.0,167.46,124.52
2016,10,25,8,30,286.0,138.0,3.6,16.0,242.0,204.92,157.09
2016,10,25,8,45,527.5,104.0,3.75,16.5,324.0,274.09,210.3
2016,10,25,9,0,769.0,70.0,3.9,17.0,406.0,364.89,283.47
2016,10,25,9,15,537.5,138.0,3.95,17.0,383.0,370.63,293.93
2016,10,25,9,30,306.0,206.0,4.0,17.0,360.0,350.65,280.46
2016,10,25,9,45,373.5,205.5,4.1,17.5,405.0,403.54,323.19
2016,10,25,10,0,441.0,205.0,4.2,18.0,450.0,467.11,373.53
2016,10,25,10,15,511.0,191.5,4.15,18.0,487.5,519.35,415.35
2016,10,25,10,30,581.0,178.0,4.1,18.0,525.0,575.18,459.53
2016,10,25,10,45,719.5,131.0,4.1,18.5,573.5,650.96,518.75
2016,10,25,11,0,858.0,84.0,4.1,19.0,622.0,721.91,571.57
2016,10,25,11,15,599.0,181.0,4.05,19.0,559.0,662.97,524.31
2016,10,25,11,30,340.0,278.0,4.0,19.0,496.0,567.37,447.29
2016,10,25,11,45,348.5,273.0,4.0,19.5,498.0,579.62,456.61
2016,10,25,12,0,357.0,268.0,4.0,20.0,500.0,590.72,464.53
2016,10,25,12,15,178.5,212.5,3.95,20.0,328.5,375.48,298.37
2016,10,25,12,30,0.0,157.0,3.9,20.0,157.0,149.37,115.56
2016,10,25,12,45,119.5,218.0,3.85,20.0,291.5,337.5,268.79
2016,10,25,13,0,239.0,279.0,3.8,20.0,426.0,513.03,405.63
2016,10,25,13,15,144.5,261.0,3.7,20.0,349.0,413.09,326.68
2016,10,25,13,30,50.0,243.0,3.6,20.0,272.0,299.66,236.57
2016,10,25,13,45,26.0,204.0,3.55,20.0,219.5,223.74,176.7
2016,10,25,14,0,2.0,165.0,3.5,20.0,167.0,162.55,127.35
2016,10,25,14,15,1.0,155.0,3.4,20.0,156.0,152.13,119.27
2016,10,25,14,30,0.0,145.0,3.3,20.0,145.0,141.8,111.15
2016,10,25,14,45,0.0,129.5,3.25,20.0,129.5,126.34,98.84
2016,10,25,15,0,0.0,114.0,3.2,20.0,114.0,110.87,86.43
2016,10,25,15,15,0.0,100.5,3.0,19.5,100.5,97.58,75.82
2016,10,25,15,30,0.0,87.0,2.8,19.0,87.0,84.29,65.05
2016,10,25,15,45,0.0,73.0,2.6,19.0,73.0,70.43,53.49
2016,10,25,16,0,0.0,59.0,2.4,19.0,59.0,56.51,41.73
2016,10,25,16,15,0.0,45.0,2.1,18.0,45.0,42.5,29.87
2016,10,25,16,30,0.0,31.0,1.8,17.0,31.0,28.79,18.1
2016,10,25,16,45,0.0,19.0,1.5,16.5,19.0,17.63,7.76
2016,10,25,17,0,0.0,7.0,1.2,16.0,7.0,6.48,0.0
2016,10,25,17,15,0.0,3.5,1.2,15.5,3.5,3.34,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,6,45,197.0,13.5,1.25,12.5,31.5,10.58,0.0
2016,10,26,7,0,394.0,27.0,1.3,13.0,63.0,21.45,11.66
2016,10,26,7,15,490.5,34.5,1.5,13.5,107.5,28.72,19.45
2016,10,26,7,30,587.0,42.0,1.7,14.0,152.0,53.62,27.45
2016,10,26,7,45,644.5,46.5,1.9,14.5,199.0,100.3,53.03
2016,10,26,8,0,702.0,51.0,2.1,15.0,246.0,153.49,93.04
2016,10,26,8,15,738.5,55.0,2.2,15.5,291.5,207.95,139.8
2016,10,26,8,30,775.0,59.0,2.3,16.0,337.0,265.78,191.2
2016,10,26,8,45,800.5,61.5,2.4,17.0,379.5,321.6,240.95
2016,10,26,9,0,826.0,64.0,2.5,18.0,422.0,378.88,290.79
2016,10,26,9,15,844.0,66.0,2.6,18.5,459.5,433.74,337.99
2016,10,26,9,30,862.0,68.0,2.7,19.0,497.0,487.96,383.28
2016,10,26,9,45,874.0,70.0,2.8,19.5,528.5,538.72,424.58
2016,10,26,10,0,886.0,72.0,2.9,20.0,560.0,588.35,463.78
2016,10,26,10,15,895.0,73.0,2.95,20.0,585.0,633.68,499.5
2016,10,26,10,30,904.0,74.0,3.0,20.0,610.0,677.11,533.04
2016,10,26,10,45,907.5,76.0,3.15,20.5,627.5,715.7,560.72
2016,10,26,11,0,911.0,78.0,3.3,21.0,645.0,751.6,585.47
2016,10,26,11,15,915.0,78.5,3.35,21.0,655.5,783.36,607.82
2016,10,26,11,30,919.0,79.0,3.4,21.0,666.0,812.12,628.04
2016,10,26,11,45,918.0,80.5,3.5,21.5,668.0,834.83,643.06
2016,10,26,12,0,917.0,82.0,3.6,22.0,670.0,854.11,655.74
2016,10,26,12,15,916.0,81.5,3.65,22.0,664.5,867.57,665.45
2016,10,26,12,30,915.0,81.0,3.7,22.0,659.0,877.43,672.84
2016,10,26,12,45,909.5,81.5,3.8,22.0,645.0,880.98,676.27
2016,10,26,13,0,904.0,82.0,3.9,22.0,631.0,880.89,677.35
2016,10,26,13,15,896.5,81.0,3.9,21.5,609.5,873.7,674.39
2016,10,26,13,30,889.0,80.0,3.9,21.0,588.0,862.97,669.09
2016,10,26,13,45,878.0,78.0,3.95,21.0,559.5,844.64,657.46
2016,10,26,14,0,867.0,76.0,4.0,21.0,531.0,823.08,643.59
2016,10,26,14,15,851.5,74.0,3.95,20.5,495.5,801.73,630.64
2016,10,26,14,30,836.0,72.0,3.9,20.0,460.0,770.64,610.46
2016,10,26,14,45,814.5,69.5,3.85,20.0,420.0,731.8,583.2
2016,10,26,15,0,793.0,67.0,3.8,20.0,380.0,691.05,554.14
2016,10,26,15,15,761.0,63.5,3.6,19.5,335.0,639.95,517.17
2016,10,26,15,30,729.0,60.0,3.4,19.0,290.0,588.26,478.78
2016,10,26,15,45,682.0,55.0,3.25,19.0,243.0,524.94,427.84
2016,10,26,16,0,635.0,50.0,3.1,19.0,196.0,463.01,376.09
2016,10,26,16,15,558.0,43.5,2.7,18.0,149.5,389.55,313.86
2016,10,26,16,30,481.0,37.0,2.3,17.0,103.0,317.22,250.0
2016,10,26,16,45,342.5,26.5,1.9,16.5,63.5,218.35,153.18
2016,10,26,17,0,204.0,16.0,1.5,16.0,24.0,99.77,0.0
2016,10,26,17,15,102.0,8.0,1.4,15.5,12.0,7.63,0.0
2016,10,26,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,13.5,0.5,0.48,0.0
2016,10,27,7,0,0.0,1.0,2.2,14.0,1.0,0.92,0.0
2016,10,27,7,15,0.0,1.5,2.4,14.5,1.5,1.39,0.0
2016,10,27,7,30,0.0,2.0,2.6,15.0,2.0,1.85,0.0
2016,10,27,7,45,0.0,3.0,2.8,15.5,3.0,2.78,0.0
2016,10,27,8,0,0.0,4.0,3.0,16.0,4.0,3.7,0.0
2016,10,27,8,15,0.0,4.5,3.0,16.5,4.5,4.17,0.0
2016,10,27,8,30,0.0,5.0,3.0,17.0,5.0,4.63,0.0
2016,10,27,8,45,0.0,6.0,3.0,17.5,6.0,5.56,0.0
2016,10,27,9,0,0.0,7.0,3.0,18.0,7.0,6.49,0.0
2016,10,27,9,15,20.0,103.0,3.0,18.0,113.0,105.73,82.57
2016,10,27,9,30,40.0,199.0,3.0,18.0,219.0,208.62,166.07
2016,10,27,9,45,38.0,209.5,3.05,18.5,229.5,221.03,175.32
2016,10,27,10,0,36.0,220.0,3.1,19.0,240.0,233.27,184.52
2016,10,27,10,15,18.0,190.5,3.05,19.0,200.5,191.11,150.49
2016,10,27,10,30,0.0,161.0,3.0,19.0,161.0,151.76,118.46
2016,10,27,10,45,8.0,191.5,2.95,19.0,196.5,187.26,147.01
2016,10,27,11,0,16.0,222.0,2.9,19.0,232.0,223.91,176.08
2016,10,27,11,15,15.0,222.5,3.05,19.0,232.5,224.63,176.5
2016,10,27,11,30,14.0,223.0,3.2,19.0,233.0,225.27,176.98
2016,10,27,11,45,14.5,223.0,3.35,19.0,233.0,226.54,178.03
2016,10,27,12,0,15.0,223.0,3.5,19.0,233.0,227.81,179.13
2016,10,27,12,15,8.0,198.0,3.55,18.5,203.5,197.2,154.99
2016,10,27,12,30,1.0,173.0,3.6,18.0,174.0,166.43,130.51
2016,10,27,12,45,8.0,194.0,3.7,17.5,199.0,194.35,153.66
2016,10,27,13,0,15.0,215.0,3.8,17.0,224.0,223.11,177.41
2016,10,27,13,15,13.5,206.5,3.7,17.0,214.5,213.82,170.04
2016,10,27,13,30,12.0,198.0,3.6,17.0,205.0,204.51,162.76
2016,10,27,13,45,6.0,161.5,3.55,17.0,165.0,161.57,128.09
2016,10,27,14,0,0.0,125.0,3.5,17.0,125.0,119.22,93.53
2016,10,27,14,15,0.5,137.5,3.35,17.0,138.0,133.35,105.41
2016,10,27,14,30,1.0,150.0,3.2,17.0,151.0,148.47,118.05
2016,10,27,14,45,0.5,79.5,3.1,17.5,80.0,74.51,56.95
2016,10,27,15,0,0.0,9.0,3.0,18.0,9.0,8.34,1.4
2016,10,27,15,15,0.0,8.0,2.75,17.5,8.0,7.41,0.64
2016,10,27,15,30,0.0,7.0,2.5,17.0,7.0,6.48,0.0
2016,10,27,15,45,0.0,5.5,2.25,17.0,5.5,5.09,0.0
2016,10,27,16,0,0.0,4.0,2.0,17.0,4.0,3.7,0.0
2016,10,27,16,15,0.0,3.0,1.7,16.5,3.0,2.77,0.0
2016,10,27,16,30,0.0,2.0,1.4,16.0,2.0,1.85,0.0
2016,10,27,16,45,0.0,1.0,1.1,16.0,1.0,0.92,0.0
2016,10,27,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,36.5,15.0,0.6,15.0,18.0,14.3,0.0
2016,10,28,7,0,73.0,30.0,0.6,15.0,36.0,24.66,13.29
2016,10,28,7,15,114.0,48.0,0.7,15.0,65.0,38.63,27.76
2016,10,28,7,30,155.0,66.0,0.8,15.0,94.0,58.38,40.55
2016,10,28,7,45,180.5,84.5,0.9,15.5,126.5,88.42,61.78
2016,10,28,8,0,206.0,103.0,1.0,16.0,159.0,121.74,87.8
2016,10,28,8,15,221.0,121.0,1.1,16.0,190.5,155.59,116.1
2016,10,28,8,30,236.0,139.0,1.2,16.0,222.0,191.21,146.36
2016,10,28,8,45,120.5,142.5,1.35,16.0,185.0,172.21,135.3
2016,10,28,9,0,5.0,146.0,1.5,16.0,148.0,137.52,109.27
2016,10,28,9,15,47.5,179.5,1.6,16.0,202.5,189.82,151.6
2016,10,28,9,30,90.0,213.0,1.7,16.0,257.0,245.96,196.63
2016,10,28,9,45,45.0,180.0,1.8,16.5,202.0,195.92,155.97
2016,10,28,10,0,0.0,147.0,1.9,17.0,147.0,137.95,108.36
2016,10,28,10,15,0.0,133.0,1.95,17.0,133.0,124.72,97.55
2016,10,28,10,30,0.0,119.0,2.0,17.0,119.0,111.42,86.6
2016,10,28,10,45,0.0,114.5,2.05,17.5,114.5,107.17,82.89
2016,10,28,11,0,0.0,110.0,2.1,18.0,110.0,102.91,79.19
2016,10,28,11,15,8.5,168.5,2.2,18.0,174.0,166.13,130.47
2016,10,28,11,30,17.0,227.0,2.3,18.0,238.0,231.74,182.68
2016,10,28,11,45,8.5,196.0,2.45,18.5,201.5,194.5,152.5
2016,10,28,12,0,0.0,165.0,2.6,19.0,165.0,157.0,122.19
2016,10,28,12,15,0.0,114.0,2.7,19.0,114.0,106.98,82.05
2016,10,28,12,30,0.0,63.0,2.8,19.0,63.0,58.66,42.77
2016,10,28,12,45,0.0,112.5,2.95,19.0,112.5,105.65,81.21
2016,10,28,13,0,0.0,162.0,3.1,19.0,162.0,155.31,121.38
2016,10,28,13,15,13.0,189.5,3.15,18.5,197.0,195.52,154.52
2016,10,28,13,30,26.0,217.0,3.2,18.0,232.0,237.14,188.7
2016,10,28,13,45,116.0,222.5,3.3,18.0,283.0,346.77,278.77
2016,10,28,14,0,206.0,228.0,3.4,18.0,334.0,429.47,346.1
2016,10,28,14,15,498.5,152.5,3.4,18.0,385.5,602.14,486.51
2016,10,28,14,30,791.0,77.0,3.4,18.0,437.0,736.41,589.41
2016,10,28,14,45,773.0,73.0,3.45,18.0,398.5,699.62,562.56
2016,10,28,15,0,755.0,69.0,3.5,18.0,360.0,660.87,534.93
2016,10,28,15,15,722.0,65.0,3.3,17.5,316.5,609.82,497.36
2016,10,28,15,30,689.0,61.0,3.1,17.0,273.0,558.36,458.13
2016,10,28,15,45,644.0,55.5,2.95,17.0,228.0,501.6,411.46
2016,10,28,16,0,599.0,50.0,2.8,17.0,183.0,442.67,361.46
2016,10,28,16,15,518.0,43.0,2.4,16.5,137.5,364.04,294.01
2016,10,28,16,30,437.0,36.0,2.0,16.0,92.0,291.38,228.78
2016,10,28,16,45,218.5,27.5,1.65,15.5,55.5,157.37,102.36
2016,10,28,17,0,0.0,19.0,1.3,15.0,19.0,18.11,0.0
2016,10,28,17,15,0.0,9.5,1.25,14.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
