Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,138.0,14.0,1.8,14.5,25.5,13.34,0.0
2016,10,29,7,0,276.0,28.0,2.0,15.0,51.0,22.88,11.34
2016,10,29,7,15,382.0,38.0,2.2,15.0,92.5,29.9,20.13
2016,10,29,7,30,488.0,48.0,2.4,15.0,134.0,51.17,28.56
2016,10,29,7,45,556.5,54.0,2.65,15.5,180.0,94.2,51.73
2016,10,29,8,0,625.0,60.0,2.9,16.0,226.0,145.09,89.03
2016,10,29,8,15,390.5,101.0,3.05,16.0,211.5,172.42,123.72
2016,10,29,8,30,156.0,142.0,3.2,16.0,197.0,171.78,133.56
2016,10,29,8,45,78.0,121.0,3.35,16.5,148.5,138.81,109.11
2016,10,29,9,0,0.0,100.0,3.5,17.0,100.0,93.03,72.51
2016,10,29,9,15,11.0,141.5,3.6,17.0,147.0,136.63,108.38
2016,10,29,9,30,22.0,183.0,3.7,17.0,194.0,182.01,145.26
2016,10,29,9,45,35.0,203.5,3.85,17.5,222.0,213.69,170.47
2016,10,29,10,0,48.0,224.0,4.0,18.0,250.0,244.2,194.57
2016,10,29,10,15,186.0,235.5,4.0,18.0,342.0,349.01,279.61
2016,10,29,10,30,324.0,247.0,4.0,18.0,434.0,466.6,372.95
2016,10,29,10,45,610.5,163.5,4.0,18.5,530.5,603.0,481.34
2016,10,29,11,0,897.0,80.0,4.0,19.0,627.0,736.59,583.08
2016,10,29,11,15,901.0,80.5,3.95,19.0,637.0,767.78,604.49
2016,10,29,11,30,905.0,81.0,3.9,19.0,647.0,796.03,624.32
2016,10,29,11,45,908.0,80.0,3.85,19.0,649.5,818.69,640.12
2016,10,29,12,0,911.0,79.0,3.8,19.0,652.0,838.06,653.63
2016,10,29,12,15,909.5,79.0,3.7,19.0,646.0,851.47,662.72
2016,10,29,12,30,908.0,79.0,3.6,19.0,640.0,861.32,669.42
2016,10,29,12,45,666.5,155.0,3.55,19.5,561.5,762.06,597.14
2016,10,29,13,0,425.0,231.0,3.5,20.0,483.0,639.92,502.66
2016,10,29,13,15,653.0,153.5,3.4,19.5,525.5,754.18,593.57
2016,10,29,13,30,881.0,76.0,3.3,19.0,568.0,843.55,658.7
2016,10,29,13,45,869.0,75.0,3.25,19.0,539.5,825.73,646.06
2016,10,29,14,0,857.0,74.0,3.2,19.0,511.0,804.79,632.07
2016,10,29,14,15,840.5,72.0,3.1,19.0,476.5,782.87,617.13
2016,10,29,14,30,824.0,70.0,3.0,19.0,442.0,751.39,595.18
2016,10,29,14,45,799.5,67.5,2.9,19.0,401.5,710.79,566.36
2016,10,29,15,0,775.0,65.0,2.8,19.0,361.0,668.5,535.91
2016,10,29,15,15,742.0,61.5,2.55,18.5,317.0,617.6,498.64
2016,10,29,15,30,709.0,58.0,2.3,18.0,273.0,566.26,459.78
2016,10,29,15,45,656.0,53.5,2.1,18.0,226.5,500.98,406.89
2016,10,29,16,0,603.0,49.0,1.9,18.0,180.0,442.24,357.22
2016,10,29,16,15,521.0,42.0,1.7,17.0,135.0,363.18,290.94
2016,10,29,16,30,439.0,35.0,1.5,16.0,90.0,290.18,226.23
2016,10,29,16,45,289.0,24.0,1.3,15.5,53.5,184.53,114.19
2016,10,29,17,0,139.0,13.0,1.1,15.0,17.0,69.01,0.0
2016,10,29,17,15,69.5,6.5,1.1,14.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.0,3.35,13.5,3.0,2.86,0.0
2016,10,30,7,0,0.0,6.0,3.6,14.0,6.0,5.55,0.0
2016,10,30,7,15,0.0,11.5,3.75,14.0,11.5,10.65,3.54
2016,10,30,7,30,0.0,17.0,3.9,14.0,17.0,15.75,7.68
2016,10,30,7,45,0.0,23.0,4.05,14.5,23.0,21.32,12.55
2016,10,30,8,0,0.0,29.0,4.2,15.0,29.0,26.9,17.37
2016,10,30,8,15,0.0,35.0,4.4,15.0,35.0,32.48,22.17
2016,10,30,8,30,0.0,41.0,4.6,15.0,41.0,38.07,26.91
2016,10,30,8,45,0.0,43.0,4.85,15.5,43.0,39.94,28.39
2016,10,30,9,0,0.0,45.0,5.1,16.0,45.0,41.81,29.83
2016,10,30,9,15,0.0,72.5,5.25,16.0,72.5,67.47,51.36
2016,10,30,9,30,0.0,100.0,5.4,16.0,100.0,93.24,72.76
2016,10,30,9,45,0.0,90.5,5.6,16.5,90.5,84.33,65.05
2016,10,30,10,0,0.0,81.0,5.8,17.0,81.0,75.44,57.41
2016,10,30,10,15,0.0,97.0,5.85,17.0,97.0,90.49,69.78
2016,10,30,10,30,0.0,113.0,5.9,17.0,113.0,105.72,82.23
2016,10,30,10,45,7.5,164.5,5.95,17.5,169.5,160.62,127.04
2016,10,30,11,0,15.0,216.0,6.0,18.0,226.0,217.42,172.71
2016,10,30,11,15,25.5,234.5,5.95,18.0,250.5,244.84,194.83
2016,10,30,11,30,36.0,253.0,5.9,18.0,275.0,282.9,225.38
2016,10,30,11,45,100.0,273.0,5.9,18.0,335.5,357.78,286.61
2016,10,30,12,0,164.0,293.0,5.9,18.0,396.0,446.78,357.97
2016,10,30,12,15,82.0,185.5,5.85,18.0,237.0,264.36,212.44
2016,10,30,12,30,0.0,78.0,5.8,18.0,78.0,72.67,54.47
2016,10,30,12,45,0.0,52.0,5.75,18.0,52.0,48.39,34.55
2016,10,30,13,0,0.0,26.0,5.7,18.0,26.0,24.17,14.48
2016,10,30,13,15,158.5,130.0,5.55,18.0,218.0,284.74,233.39
2016,10,30,13,30,317.0,234.0,5.4,18.0,410.0,541.6,438.33
2016,10,30,13,45,158.5,127.5,5.3,18.0,215.5,282.3,230.96
2016,10,30,14,0,0.0,21.0,5.2,18.0,21.0,19.5,10.67
2016,10,30,14,15,0.0,55.0,5.05,17.5,55.0,51.14,37.32
2016,10,30,14,30,0.0,89.0,4.9,17.0,89.0,83.52,64.57
2016,10,30,14,45,4.0,111.5,4.75,17.0,113.0,110.7,87.51
2016,10,30,15,0,8.0,134.0,4.6,17.0,137.0,140.53,112.57
2016,10,30,15,15,319.0,102.5,4.3,16.5,198.5,367.57,306.76
2016,10,30,15,30,630.0,71.0,4.0,16.0,260.0,531.86,441.24
2016,10,30,15,45,570.0,65.5,3.75,16.0,214.5,464.17,383.89
2016,10,30,16,0,510.0,60.0,3.5,16.0,169.0,399.08,328.05
2016,10,30,16,15,418.5,50.5,3.15,15.5,125.0,315.53,256.09
2016,10,30,16,30,327.0,41.0,2.8,15.0,81.0,238.69,187.12
2016,10,30,16,45,163.5,27.5,2.45,14.5,47.5,129.73,74.22
2016,10,30,17,0,0.0,14.0,2.1,14.0,14.0,13.34,0.0
2016,10,30,17,15,0.0,7.0,2.05,14.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,129.0,13.5,0.95,11.5,23.5,12.87,0.0
2016,10,31,7,0,258.0,27.0,0.9,12.0,47.0,22.28,9.61
2016,10,31,7,15,372.5,37.0,1.1,12.5,88.5,29.35,19.75
2016,10,31,7,30,487.0,47.0,1.3,13.0,130.0,48.71,27.68
2016,10,31,7,45,560.0,53.0,1.5,13.5,176.0,91.71,50.21
2016,10,31,8,0,633.0,59.0,1.7,14.0,222.0,143.08,87.48
2016,10,31,8,15,676.0,63.5,1.75,14.0,267.5,195.05,131.48
2016,10,31,8,30,719.0,68.0,1.8,14.0,313.0,252.69,182.38
2016,10,31,8,45,751.5,70.5,1.85,14.5,355.0,307.14,231.08
2016,10,31,9,0,784.0,73.0,1.9,15.0,397.0,363.89,280.95
2016,10,31,9,15,804.5,75.5,1.9,15.0,434.5,417.57,327.85
2016,10,31,9,30,825.0,78.0,1.9,15.0,472.0,471.62,373.75
2016,10,31,9,45,695.5,117.5,1.95,15.5,464.5,486.17,387.03
2016,10,31,10,0,566.0,157.0,2.0,16.0,457.0,483.97,385.93
2016,10,31,10,15,500.5,186.5,2.0,16.0,460.5,501.11,399.39
2016,10,31,10,30,435.0,216.0,2.0,16.0,464.0,511.73,407.0
2016,10,31,10,45,345.5,243.5,2.0,16.5,444.5,490.99,389.53
2016,10,31,11,0,256.0,271.0,2.0,17.0,425.0,470.63,371.89
2016,10,31,11,15,568.0,181.5,2.05,17.0,529.5,627.08,495.93
2016,10,31,11,30,880.0,92.0,2.1,17.0,634.0,784.13,611.8
2016,10,31,11,45,883.0,91.0,2.2,17.0,636.0,806.29,626.65
2016,10,31,12,0,886.0,90.0,2.3,17.0,638.0,825.27,640.64
2016,10,31,12,15,576.5,182.0,2.4,17.0,537.5,691.71,544.03
2016,10,31,12,30,267.0,274.0,2.5,17.0,437.0,532.9,420.65
2016,10,31,12,45,133.5,215.5,2.65,17.5,297.0,345.69,276.13
2016,10,31,13,0,0.0,157.0,2.8,18.0,157.0,150.46,117.6
2016,10,31,13,15,0.0,148.0,2.9,17.5,148.0,141.7,111.23
2016,10,31,13,30,0.0,139.0,3.0,17.0,139.0,132.93,104.5
2016,10,31,13,45,130.5,176.5,3.1,17.0,242.0,303.98,247.38
2016,10,31,14,0,261.0,214.0,3.2,17.0,345.0,469.92,380.46
2016,10,31,14,15,155.5,197.0,3.25,17.0,274.0,350.0,284.1
2016,10,31,14,30,50.0,180.0,3.3,17.0,203.0,234.18,189.24
2016,10,31,14,45,167.5,162.0,3.35,17.0,227.0,314.99,258.66
2016,10,31,15,0,285.0,144.0,3.4,17.0,251.0,388.93,320.58
2016,10,31,15,15,477.5,103.5,3.3,16.5,256.0,478.98,395.84
2016,10,31,15,30,670.0,63.0,3.2,16.0,261.0,546.73,451.07
2016,10,31,15,45,611.5,58.0,3.1,16.0,215.0,479.54,395.05
2016,10,31,16,0,553.0,53.0,3.0,16.0,169.0,414.93,339.92
2016,10,31,16,15,463.0,44.5,2.7,15.5,124.5,332.14,268.61
2016,10,31,16,30,373.0,36.0,2.4,15.0,80.0,256.17,199.66
2016,10,31,16,45,186.5,24.5,2.1,14.5,46.5,134.18,69.59
2016,10,31,17,0,0.0,13.0,1.8,14.0,13.0,12.39,0.0
2016,10,31,17,15,0.0,6.5,1.9,13.5,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,119.5,13.0,1.1,11.5,22.0,12.39,0.0
2016,11,1,7,0,239.0,26.0,1.1,12.0,44.0,21.47,8.01
2016,11,1,7,15,356.0,36.5,1.3,12.5,84.5,29.07,19.4
2016,11,1,7,30,473.0,47.0,1.5,13.0,125.0,47.63,27.46
2016,11,1,7,45,547.5,53.0,1.7,13.5,171.0,89.72,49.21
2016,11,1,8,0,622.0,59.0,1.9,14.0,217.0,140.38,85.7
2016,11,1,8,15,666.5,63.5,1.9,14.0,262.0,191.86,129.14
2016,11,1,8,30,711.0,68.0,1.9,14.0,307.0,249.19,179.68
2016,11,1,8,45,744.5,71.0,1.95,14.5,349.5,303.88,228.55
2016,11,1,9,0,778.0,74.0,2.0,15.0,392.0,360.99,278.74
2016,11,1,9,15,537.0,133.5,2.0,15.0,362.5,358.42,283.49
2016,11,1,9,30,296.0,193.0,2.0,15.0,333.0,329.52,263.72
2016,11,1,9,45,379.5,189.5,2.0,15.5,381.5,385.67,308.96
2016,11,1,10,0,463.0,186.0,2.0,16.0,430.0,454.08,362.68
2016,11,1,10,15,349.0,220.0,2.0,16.0,409.0,436.37,348.37
2016,11,1,10,30,235.0,254.0,2.0,16.0,388.0,408.03,325.34
2016,11,1,10,45,340.0,240.0,2.0,16.0,439.5,482.87,384.83
2016,11,1,11,0,445.0,226.0,2.0,16.0,491.0,565.06,448.25
2016,11,1,11,15,463.5,224.0,2.0,16.0,504.0,593.23,469.28
2016,11,1,11,30,482.0,222.0,2.0,16.0,517.0,620.61,489.98
2016,11,1,11,45,480.0,224.0,2.05,16.5,518.5,635.1,500.01
2016,11,1,12,0,478.0,226.0,2.1,17.0,520.0,647.62,508.65
2016,11,1,12,15,490.5,218.5,2.1,17.0,517.5,659.77,518.2
2016,11,1,12,30,503.0,211.0,2.1,17.0,515.0,670.04,526.42
2016,11,1,12,45,691.0,149.0,2.15,17.0,556.5,770.19,602.76
2016,11,1,13,0,879.0,87.0,2.2,17.0,598.0,850.07,659.37
2016,11,1,13,15,870.5,86.0,2.15,17.0,576.5,849.12,658.25
2016,11,1,13,30,862.0,85.0,2.1,17.0,555.0,837.94,650.9
2016,11,1,13,45,849.5,83.0,2.1,17.0,526.5,818.89,638.64
2016,11,1,14,0,837.0,81.0,2.1,17.0,498.0,796.71,624.25
2016,11,1,14,15,819.0,79.0,2.05,16.5,463.0,767.2,605.3
2016,11,1,14,30,801.0,77.0,2.0,16.0,428.0,735.17,584.35
2016,11,1,14,45,773.5,74.0,1.95,16.0,387.5,692.47,554.17
2016,11,1,15,0,746.0,71.0,1.9,16.0,347.0,648.28,522.4
2016,11,1,15,15,709.5,67.0,1.8,15.5,303.0,595.48,483.97
2016,11,1,15,30,673.0,63.0,1.7,15.0,259.0,547.02,446.6
2016,11,1,15,45,614.0,58.0,1.6,15.0,213.0,479.59,391.78
2016,11,1,16,0,555.0,53.0,1.5,15.0,167.0,414.74,337.12
2016,11,1,16,15,463.5,44.5,1.4,14.5,122.5,331.29,266.27
2016,11,1,16,30,372.0,36.0,1.3,14.0,78.0,254.7,197.0
2016,11,1,16,45,219.5,23.0,1.2,13.5,44.5,146.21,66.38
2016,11,1,17,0,67.0,10.0,1.1,13.0,11.0,36.4,0.0
2016,11,1,17,15,33.5,5.0,1.1,12.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,132.0,12.0,0.9,9.5,21.0,11.44,0.0
2016,11,2,7,0,264.0,24.0,0.9,10.0,42.0,19.68,5.76
2016,11,2,7,15,380.5,34.5,1.1,10.5,83.5,27.38,18.02
2016,11,2,7,30,497.0,45.0,1.3,11.0,125.0,45.48,26.04
2016,11,2,7,45,565.0,51.5,1.55,11.5,171.0,88.77,48.3
2016,11,2,8,0,633.0,58.0,1.8,12.0,217.0,139.81,85.36
2016,11,2,8,15,677.0,63.0,1.9,12.5,262.5,192.15,129.54
2016,11,2,8,30,721.0,68.0,2.0,13.0,308.0,250.27,180.75
2016,11,2,8,45,753.0,71.0,2.15,13.5,350.5,304.91,230.02
2016,11,2,9,0,785.0,74.0,2.3,14.0,393.0,361.81,280.56
2016,11,2,9,15,806.0,76.5,2.3,14.5,430.0,415.54,327.39
2016,11,2,9,30,827.0,79.0,2.3,15.0,467.0,469.7,373.13
2016,11,2,9,45,853.5,77.5,2.35,15.5,501.0,522.62,416.67
2016,11,2,10,0,880.0,76.0,2.4,16.0,535.0,574.16,457.97
2016,11,2,10,15,889.5,77.0,2.3,16.5,559.5,619.04,492.36
2016,11,2,10,30,899.0,78.0,2.2,17.0,584.0,662.09,524.26
2016,11,2,10,45,905.5,79.0,2.15,17.5,601.5,701.05,552.47
2016,11,2,11,0,912.0,80.0,2.1,18.0,619.0,737.55,576.64
2016,11,2,11,15,915.0,80.5,2.0,18.0,629.0,768.24,597.05
2016,11,2,11,30,918.0,81.0,1.9,18.0,639.0,795.9,615.16
2016,11,2,11,45,918.5,81.0,1.8,18.5,640.5,817.87,627.98
2016,11,2,12,0,919.0,81.0,1.7,19.0,642.0,836.46,638.39
2016,11,2,12,15,917.0,80.5,1.55,19.0,635.5,848.95,645.24
2016,11,2,12,30,915.0,80.0,1.4,19.0,629.0,857.86,649.63
2016,11,2,12,45,912.0,78.5,1.3,19.5,615.5,861.14,649.66
2016,11,2,13,0,909.0,77.0,1.2,20.0,602.0,860.78,647.39
2016,11,2,13,15,901.0,76.0,1.1,20.0,580.0,853.23,641.64
2016,11,2,13,30,893.0,75.0,1.0,20.0,558.0,842.18,633.73
2016,11,2,13,45,880.5,74.0,0.9,20.0,529.5,824.03,621.16
2016,11,2,14,0,868.0,73.0,0.8,20.0,501.0,802.75,606.61
2016,11,2,14,15,851.0,70.5,0.8,19.5,466.0,779.79,593.62
2016,11,2,14,30,834.0,68.0,0.8,19.0,431.0,747.36,573.92
2016,11,2,14,45,808.5,65.5,0.85,19.0,390.5,706.16,547.37
2016,11,2,15,0,783.0,63.0,0.9,19.0,350.0,663.29,518.98
2016,11,2,15,15,748.0,59.5,0.85,18.5,305.5,611.27,482.86
2016,11,2,15,30,713.0,56.0,0.8,18.0,261.0,558.9,444.64
2016,11,2,15,45,658.5,51.0,0.8,17.5,214.5,492.65,393.77
2016,11,2,16,0,604.0,46.0,0.8,17.0,168.0,428.37,341.99
2016,11,2,16,15,516.5,38.5,0.85,16.0,123.5,351.56,278.45
2016,11,2,16,30,429.0,31.0,0.9,15.0,79.0,276.73,210.98
2016,11,2,16,45,214.5,15.5,1.0,14.5,39.5,133.28,48.41
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,140.5,11.0,0.95,9.5,20.5,10.48,0.0
2016,11,3,7,0,281.0,22.0,0.9,10.0,41.0,17.9,3.29
2016,11,3,7,15,398.5,32.0,1.1,10.5,82.5,25.23,16.05
2016,11,3,7,30,516.0,42.0,1.3,11.0,124.0,42.21,23.62
2016,11,3,7,45,585.0,48.0,1.5,12.0,170.0,86.08,45.38
2016,11,3,8,0,654.0,54.0,1.7,13.0,216.0,139.69,83.97
2016,11,3,8,15,698.0,58.5,1.7,13.5,261.5,192.28,128.07
2016,11,3,8,30,742.0,63.0,1.7,14.0,307.0,249.15,178.04
2016,11,3,8,45,772.5,66.0,1.75,14.5,349.5,304.31,227.53
2016,11,3,9,0,803.0,69.0,1.8,15.0,392.0,361.52,277.99
2016,11,3,9,15,823.5,71.5,1.8,15.5,429.5,415.8,324.95
2016,11,3,9,30,844.0,74.0,1.8,16.0,467.0,470.42,370.67
2016,11,3,9,45,864.0,74.0,1.8,17.0,499.5,521.17,411.23
2016,11,3,10,0,884.0,74.0,1.8,18.0,532.0,572.04,450.38
2016,11,3,10,15,894.0,75.5,1.7,18.0,556.5,617.82,485.59
2016,11,3,10,30,904.0,77.0,1.6,18.0,581.0,661.81,518.38
2016,11,3,10,45,910.0,77.5,1.55,18.5,598.5,700.0,545.44
2016,11,3,11,0,916.0,78.0,1.5,19.0,616.0,735.66,568.5
2016,11,3,11,15,919.0,78.5,1.4,19.5,625.5,766.41,587.16
2016,11,3,11,30,922.0,79.0,1.3,20.0,635.0,794.12,603.43
2016,11,3,11,45,921.0,80.0,1.2,20.5,636.5,816.1,615.55
2016,11,3,12,0,920.0,81.0,1.1,21.0,638.0,834.65,625.26
2016,11,3,12,15,918.0,80.5,1.0,21.0,632.0,847.15,632.05
2016,11,3,12,30,916.0,80.0,0.9,21.0,626.0,856.07,636.53
2016,11,3,12,45,909.5,80.0,0.8,21.5,611.5,858.23,635.4
2016,11,3,13,0,903.0,80.0,0.7,22.0,597.0,856.77,632.05
2016,11,3,13,15,894.5,78.5,0.65,22.0,575.0,848.27,626.36
2016,11,3,13,30,886.0,77.0,0.6,22.0,553.0,836.29,618.61
2016,11,3,13,45,872.0,76.0,0.55,22.0,524.0,817.05,606.21
2016,11,3,14,0,858.0,75.0,0.5,22.0,495.0,801.56,596.46
2016,11,3,14,15,841.0,73.0,0.5,21.5,460.0,772.65,579.67
2016,11,3,14,30,824.0,71.0,0.5,21.0,425.0,741.13,561.01
2016,11,3,14,45,701.5,81.0,0.55,21.0,363.0,646.84,497.9
2016,11,3,15,0,579.0,91.0,0.6,21.0,301.0,552.38,432.02
2016,11,3,15,15,638.5,74.5,0.6,20.5,278.5,556.37,437.39
2016,11,3,15,30,698.0,58.0,0.6,20.0,256.0,549.58,432.88
2016,11,3,15,45,641.5,53.0,0.65,19.5,210.0,482.71,381.94
2016,11,3,16,0,585.0,48.0,0.7,19.0,164.0,423.36,334.5
2016,11,3,16,15,494.0,40.0,0.8,18.5,119.5,340.25,266.43
2016,11,3,16,30,403.0,32.0,0.9,18.0,75.0,264.14,197.76
2016,11,3,16,45,201.5,16.0,1.0,17.5,37.5,127.03,31.79
2016,11,3,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,120.5,11.5,1.05,12.0,18.5,10.96,0.0
2016,11,4,7,0,241.0,23.0,1.0,12.0,37.0,19.06,1.83
2016,11,4,7,15,362.5,33.5,1.15,12.5,78.0,26.81,17.09
2016,11,4,7,30,484.0,44.0,1.3,13.0,119.0,42.65,24.8
2016,11,4,7,45,557.0,50.5,1.45,14.0,164.5,85.17,45.52
2016,11,4,8,0,630.0,57.0,1.6,15.0,210.0,136.04,81.3
2016,11,4,8,15,675.5,62.0,1.45,15.0,255.5,188.2,124.64
2016,11,4,8,30,721.0,67.0,1.3,15.0,301.0,246.26,175.14
2016,11,4,8,45,752.5,70.5,1.2,15.5,343.0,300.98,223.44
2016,11,4,9,0,784.0,74.0,1.1,16.0,385.0,357.9,272.59
2016,11,4,9,15,805.0,76.5,1.05,16.5,422.5,411.38,317.91
2016,11,4,9,30,826.0,79.0,1.0,17.0,460.0,465.27,361.95
2016,11,4,9,45,842.0,81.0,0.95,18.0,491.5,516.24,401.4
2016,11,4,10,0,858.0,83.0,0.9,19.0,523.0,566.55,438.68
2016,11,4,10,15,868.0,84.5,0.85,19.5,548.0,611.83,471.7
2016,11,4,10,30,878.0,86.0,0.8,20.0,573.0,655.4,502.34
2016,11,4,10,45,885.0,86.5,0.75,20.5,590.0,690.64,526.3
2016,11,4,11,0,892.0,87.0,0.7,21.0,607.0,726.25,548.87
2016,11,4,11,15,895.5,87.5,0.65,21.0,617.0,756.72,567.99
2016,11,4,11,30,899.0,88.0,0.6,21.0,627.0,784.27,585.02
2016,11,4,11,45,899.0,88.5,0.55,21.5,628.5,806.03,596.99
2016,11,4,12,0,899.0,89.0,0.5,22.0,630.0,824.47,606.76
2016,11,4,12,15,896.5,88.5,0.6,22.0,623.5,836.35,616.22
2016,11,4,12,30,894.0,88.0,0.7,22.0,617.0,844.72,623.6
2016,11,4,12,45,889.5,86.5,0.85,22.0,603.0,846.73,627.81
2016,11,4,13,0,885.0,85.0,1.0,22.0,589.0,845.18,629.73
2016,11,4,13,15,876.0,84.0,1.1,22.0,567.0,843.79,631.06
2016,11,4,13,30,867.0,83.0,1.2,22.0,545.0,832.27,625.64
2016,11,4,13,45,854.5,81.0,1.3,22.0,516.5,813.32,615.25
2016,11,4,14,0,842.0,79.0,1.4,22.0,488.0,791.24,602.65
2016,11,4,14,15,823.5,77.0,1.4,21.5,453.0,761.48,584.61
2016,11,4,14,30,805.0,75.0,1.4,21.0,418.0,729.2,564.58
2016,11,4,14,45,780.0,71.5,1.45,21.0,378.0,688.0,537.16
2016,11,4,15,0,755.0,68.0,1.5,21.0,338.0,645.16,507.91
2016,11,4,15,15,717.5,64.0,1.35,20.5,294.0,591.83,469.52
2016,11,4,15,30,680.0,60.0,1.2,20.0,250.0,538.32,428.73
2016,11,4,15,45,624.5,54.0,1.05,19.5,204.5,476.59,379.7
2016,11,4,16,0,569.0,48.0,0.9,19.0,159.0,412.82,327.24
2016,11,4,16,15,476.0,39.5,0.95,18.0,115.0,328.96,258.33
2016,11,4,16,30,383.0,31.0,1.0,17.0,71.0,252.44,188.41
2016,11,4,16,45,191.5,15.5,1.05,16.5,35.5,120.72,14.18
2016,11,4,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,45,124.0,10.5,1.05,11.5,17.5,10.01,0.0
2016,11,5,7,0,248.0,21.0,1.0,12.0,35.0,17.25,0.0
2016,11,5,7,15,367.5,31.0,1.15,12.5,75.0,24.62,15.08
2016,11,5,7,30,487.0,41.0,1.3,13.0,115.0,39.05,22.38
2016,11,5,7,45,554.5,48.0,1.5,13.5,159.5,81.64,42.97
2016,11,5,8,0,622.0,55.0,1.7,14.0,204.0,131.88,78.5
2016,11,5,8,15,666.5,60.0,1.7,14.5,248.5,183.21,121.09
2016,11,5,8,30,711.0,65.0,1.7,15.0,293.0,240.29,170.79
2016,11,5,8,45,739.0,69.0,1.75,15.5,334.0,293.75,218.62
2016,11,5,9,0,767.0,73.0,1.8,16.0,375.0,349.06,267.34
2016,11,5,9,15,788.0,76.0,1.75,16.5,411.5,402.05,312.97
2016,11,5,9,30,809.0,79.0,1.7,17.0,448.0,455.51,357.47
2016,11,5,9,45,827.5,79.5,1.7,17.5,479.5,505.28,397.91
2016,11,5,10,0,846.0,80.0,1.7,18.0,511.0,554.61,436.72
2016,11,5,10,15,855.5,81.5,1.7,18.0,535.0,598.98,471.51
2016,11,5,10,30,865.0,83.0,1.7,18.0,559.0,641.63,504.18
2016,11,5,10,45,874.0,83.0,1.7,18.5,576.5,677.15,530.09
2016,11,5,11,0,883.0,83.0,1.7,19.0,594.0,713.14,554.81
2016,11,5,11,15,885.5,83.0,1.75,19.0,602.5,741.98,574.98
2016,11,5,11,30,888.0,83.0,1.8,19.0,611.0,767.87,593.12
2016,11,5,11,45,748.0,127.0,1.85,19.5,573.0,737.63,570.69
2016,11,5,12,0,608.0,171.0,1.9,20.0,535.0,690.55,535.33
2016,11,5,12,15,746.0,126.5,1.95,20.0,568.0,764.8,590.46
2016,11,5,12,30,884.0,82.0,2.0,20.0,601.0,826.97,633.92
2016,11,5,12,45,689.0,139.5,2.1,20.0,538.5,749.99,580.57
2016,11,5,13,0,494.0,197.0,2.2,20.0,476.0,651.44,508.57
2016,11,5,13,15,476.5,193.0,2.25,19.5,454.0,634.18,498.38
2016,11,5,13,30,459.0,189.0,2.3,19.0,432.0,614.96,485.99
2016,11,5,13,45,421.0,185.5,2.35,19.0,399.5,577.86,458.87
2016,11,5,14,0,383.0,182.0,2.4,19.0,367.0,526.63,421.15
2016,11,5,14,15,468.5,151.0,2.35,19.0,360.5,566.34,453.83
2016,11,5,14,30,554.0,120.0,2.3,19.0,354.0,591.92,475.12
2016,11,5,14,45,559.0,105.5,2.3,19.0,322.5,566.6,456.7
2016,11,5,15,0,564.0,91.0,2.3,19.0,291.0,538.62,436.1
2016,11,5,15,15,527.5,85.0,2.15,18.5,253.0,489.51,398.11
2016,11,5,15,30,491.0,79.0,2.0,18.0,215.0,440.7,359.3
2016,11,5,15,45,447.0,68.5,1.85,17.5,175.0,383.1,312.25
2016,11,5,16,0,403.0,58.0,1.7,17.0,135.0,327.4,265.04
2016,11,5,16,15,332.5,45.5,1.55,16.0,97.0,258.06,205.55
2016,11,5,16,30,262.0,33.0,1.4,15.0,59.0,194.57,145.24
2016,11,5,16,45,131.0,16.5,1.25,14.5,29.5,91.67,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,35.5,10.0,0.8,14.0,12.0,9.53,0.0
2016,11,6,7,0,71.0,20.0,0.8,14.0,24.0,16.68,0.0
2016,11,6,7,15,136.5,35.5,0.85,14.0,52.5,29.03,18.44
2016,11,6,7,30,202.0,51.0,0.9,14.0,81.0,42.33,28.05
2016,11,6,7,45,233.5,67.5,0.95,14.5,114.0,74.85,49.04
2016,11,6,8,0,265.0,84.0,1.0,15.0,147.0,109.52,75.17
2016,11,6,8,15,284.5,100.0,1.2,15.0,180.0,145.19,104.92
2016,11,6,8,30,304.0,116.0,1.4,15.0,213.0,183.0,137.5
2016,11,6,8,45,317.5,131.0,1.6,15.5,244.0,220.11,169.66
2016,11,6,9,0,331.0,146.0,1.8,16.0,275.0,258.4,202.47
2016,11,6,9,15,320.0,163.5,1.8,16.5,298.0,290.26,229.62
2016,11,6,9,30,309.0,181.0,1.8,17.0,321.0,320.68,254.76
2016,11,6,9,45,203.5,202.0,1.85,17.5,297.0,301.31,239.91
2016,11,6,10,0,98.0,223.0,1.9,18.0,273.0,270.88,215.19
2016,11,6,10,15,127.0,236.0,1.9,18.0,303.5,312.5,248.34
2016,11,6,10,30,156.0,249.0,1.9,18.0,334.0,351.27,278.76
2016,11,6,10,45,218.5,251.0,1.9,18.5,374.0,402.59,318.68
2016,11,6,11,0,281.0,253.0,1.9,19.0,414.0,465.95,366.95
2016,11,6,11,15,341.0,244.5,1.9,19.0,443.5,511.42,402.04
2016,11,6,11,30,401.0,236.0,1.9,19.0,473.0,558.74,438.29
2016,11,6,11,45,391.0,239.0,1.9,19.0,471.0,565.88,443.3
2016,11,6,12,0,381.0,242.0,1.9,19.0,469.0,571.22,447.25
2016,11,6,12,15,360.5,244.0,1.9,19.0,456.5,565.26,442.73
2016,11,6,12,30,340.0,246.0,1.9,19.0,444.0,557.44,436.93
2016,11,6,12,45,221.0,249.5,1.9,19.5,377.5,456.09,358.66
2016,11,6,13,0,102.0,253.0,1.9,20.0,311.0,352.7,277.31
2016,11,6,13,15,164.5,242.5,1.9,20.0,331.0,407.02,321.5
2016,11,6,13,30,227.0,232.0,1.9,20.0,351.0,447.87,354.4
2016,11,6,13,45,227.5,219.0,1.9,20.0,332.5,433.53,344.01
2016,11,6,14,0,228.0,206.0,1.9,20.0,314.0,418.25,333.18
2016,11,6,14,15,114.0,169.0,1.8,19.5,223.0,282.18,226.09
2016,11,6,14,30,0.0,132.0,1.7,19.0,132.0,129.81,101.67
2016,11,6,14,45,30.5,136.5,1.65,19.0,147.0,169.0,135.13
2016,11,6,15,0,61.0,141.0,1.6,19.0,162.0,199.82,160.97
2016,11,6,15,15,55.0,123.0,1.4,18.5,140.5,174.88,140.75
2016,11,6,15,30,49.0,105.0,1.2,18.0,119.0,150.09,120.45
2016,11,6,15,45,40.5,86.5,1.05,18.0,96.5,123.25,97.8
2016,11,6,16,0,32.0,68.0,0.9,18.0,74.0,96.7,75.04
2016,11,6,16,15,16.0,50.0,0.85,17.5,53.0,67.11,49.58
2016,11,6,16,30,0.0,32.0,0.8,17.0,32.0,33.83,20.48
2016,11,6,16,45,0.0,16.0,0.8,16.5,16.0,15.17,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.0,0.75,13.0,12.0,11.44,0.0
2016,11,7,7,0,0.0,24.0,0.7,13.0,24.0,21.06,0.0
2016,11,7,7,15,127.0,36.0,0.8,13.5,54.0,29.36,18.48
2016,11,7,7,30,254.0,48.0,0.9,14.0,84.0,39.99,25.96
2016,11,7,7,45,293.0,62.5,1.0,14.5,119.0,73.28,45.67
2016,11,7,8,0,332.0,77.0,1.1,15.0,154.0,111.14,73.58
2016,11,7,8,15,356.0,91.0,1.05,15.5,189.0,150.2,105.78
2016,11,7,8,30,380.0,105.0,1.0,16.0,224.0,191.81,141.21
2016,11,7,8,45,395.5,118.0,1.0,16.5,257.0,232.32,176.19
2016,11,7,9,0,411.0,131.0,1.0,17.0,290.0,274.07,211.68
2016,11,7,9,15,441.5,139.5,0.95,17.5,325.0,318.59,248.28
2016,11,7,9,30,472.0,148.0,0.9,18.0,360.0,365.36,285.76
2016,11,7,9,45,493.5,155.0,0.9,19.0,390.5,408.14,318.87
2016,11,7,10,0,515.0,162.0,0.9,20.0,421.0,451.73,351.6
2016,11,7,10,15,519.5,169.5,0.8,20.5,441.0,486.46,376.83
2016,11,7,10,30,524.0,177.0,0.7,21.0,461.0,520.16,400.47
2016,11,7,10,45,430.0,208.5,0.65,21.5,446.0,512.44,392.6
2016,11,7,11,0,336.0,240.0,0.6,22.0,431.0,489.56,373.86
2016,11,7,11,15,404.5,227.5,0.6,22.0,462.0,538.08,410.4
2016,11,7,11,30,473.0,215.0,0.6,22.0,493.0,598.83,454.11
2016,11,7,11,45,467.0,217.0,0.65,22.0,492.0,609.93,461.91
2016,11,7,12,0,461.0,219.0,0.7,22.0,491.0,618.97,468.84
2016,11,7,12,15,634.5,160.0,0.75,22.0,530.0,708.14,535.24
2016,11,7,12,30,808.0,101.0,0.8,22.0,569.0,788.52,590.24
2016,11,7,12,45,642.5,149.5,0.9,22.5,516.5,719.03,542.77
2016,11,7,13,0,477.0,198.0,1.0,23.0,464.0,635.9,483.25
2016,11,7,13,15,456.0,194.5,1.05,23.0,441.0,616.46,471.21
2016,11,7,13,30,435.0,191.0,1.1,23.0,418.0,595.18,457.05
2016,11,7,13,45,404.5,185.5,1.15,23.0,388.0,562.33,434.33
2016,11,7,14,0,374.0,180.0,1.2,23.0,358.0,515.39,401.35
2016,11,7,14,15,299.0,176.5,1.2,22.5,312.0,449.06,352.63
2016,11,7,14,30,224.0,173.0,1.2,22.0,266.0,384.59,304.1
2016,11,7,14,45,215.0,157.5,1.2,22.0,239.5,356.2,283.19
2016,11,7,15,0,206.0,142.0,1.2,22.0,213.0,327.45,261.34
2016,11,7,15,15,195.0,124.0,1.05,21.5,184.5,293.77,235.26
2016,11,7,15,30,184.0,106.0,0.9,21.0,156.0,260.02,208.46
2016,11,7,15,45,165.0,87.5,0.8,20.5,126.0,220.74,176.44
2016,11,7,16,0,146.0,69.0,0.7,20.0,96.0,182.22,144.14
2016,11,7,16,15,112.0,51.0,0.7,19.5,68.0,137.42,105.84
2016,11,7,16,30,78.0,33.0,0.7,19.0,40.0,94.74,65.77
2016,11,7,16,45,39.0,16.5,0.75,19.0,20.0,43.68,0.0
2016,11,7,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
