Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.5,0.85,13.5,13.5,12.87,0.0
2016,11,8,7,0,0.0,27.0,0.8,14.0,27.0,23.02,0.0
2016,11,8,7,15,216.5,33.0,0.9,14.5,63.5,25.85,15.23
2016,11,8,7,30,433.0,39.0,1.0,15.0,100.0,34.06,23.94
2016,11,8,7,45,508.0,46.0,1.1,15.5,143.0,73.42,38.17
2016,11,8,8,0,583.0,53.0,1.2,16.0,186.0,121.31,70.77
2016,11,8,8,15,629.5,58.0,1.1,16.5,229.0,170.31,110.45
2016,11,8,8,30,676.0,63.0,1.0,17.0,272.0,223.88,156.26
2016,11,8,8,45,709.0,66.0,0.9,17.5,312.5,276.9,202.51
2016,11,8,9,0,742.0,69.0,0.8,18.0,353.0,330.95,248.86
2016,11,8,9,15,764.0,72.0,0.7,18.5,388.5,382.69,292.21
2016,11,8,9,30,786.0,75.0,0.6,19.0,424.0,435.06,334.35
2016,11,8,9,45,809.0,74.5,0.55,19.5,455.5,484.58,373.07
2016,11,8,10,0,832.0,74.0,0.5,20.0,487.0,534.08,410.33
2016,11,8,10,15,842.0,75.5,0.45,20.0,511.0,575.8,441.49
2016,11,8,10,30,852.0,77.0,0.4,20.0,535.0,617.44,471.61
2016,11,8,10,45,857.5,78.0,0.35,20.5,551.5,653.73,496.18
2016,11,8,11,0,863.0,79.0,0.3,21.0,568.0,687.66,517.89
2016,11,8,11,15,866.5,79.5,0.3,21.0,577.5,717.05,537.0
2016,11,8,11,30,870.0,80.0,0.3,21.0,587.0,743.64,554.2
2016,11,8,11,45,869.0,81.0,0.3,21.5,588.5,764.42,566.47
2016,11,8,12,0,868.0,82.0,0.3,22.0,590.0,781.98,576.68
2016,11,8,12,15,866.0,81.5,0.35,22.0,584.0,793.73,585.14
2016,11,8,12,30,864.0,81.0,0.4,22.0,578.0,802.13,591.65
2016,11,8,12,45,856.5,81.0,0.45,22.5,564.0,803.24,592.43
2016,11,8,13,0,849.0,81.0,0.5,23.0,550.0,800.96,591.23
2016,11,8,13,15,841.0,80.0,0.55,23.0,529.5,800.42,592.47
2016,11,8,13,30,833.0,79.0,0.6,23.0,509.0,790.04,587.28
2016,11,8,13,45,820.0,77.5,0.65,23.0,482.0,771.81,577.0
2016,11,8,14,0,807.0,76.0,0.7,23.0,455.0,750.63,564.75
2016,11,8,14,15,789.0,73.5,0.7,23.0,421.5,721.54,546.27
2016,11,8,14,30,771.0,71.0,0.7,23.0,388.0,690.08,526.0
2016,11,8,14,45,745.0,68.0,0.75,23.0,350.0,649.99,499.92
2016,11,8,15,0,719.0,65.0,0.8,23.0,312.0,608.45,472.11
2016,11,8,15,15,681.0,60.5,0.7,22.5,270.0,555.85,434.54
2016,11,8,15,30,643.0,56.0,0.6,22.0,228.0,507.52,397.74
2016,11,8,15,45,584.0,50.5,0.55,21.5,184.0,442.0,346.92
2016,11,8,16,0,525.0,45.0,0.5,21.0,140.0,379.28,296.11
2016,11,8,16,15,429.5,36.5,0.6,20.0,99.0,297.12,229.05
2016,11,8,16,30,334.0,28.0,0.7,19.0,58.0,222.79,156.59
2016,11,8,16,45,167.0,14.0,0.85,18.5,29.0,103.78,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,6,45,70.0,8.5,0.8,12.5,11.5,8.1,0.0
2016,11,9,7,0,140.0,17.0,0.8,13.0,23.0,13.49,0.0
2016,11,9,7,15,257.5,30.0,0.95,13.5,59.0,24.34,13.75
2016,11,9,7,30,375.0,43.0,1.1,14.0,95.0,36.69,26.26
2016,11,9,7,45,453.5,52.0,1.25,14.5,137.5,74.46,41.34
2016,11,9,8,0,532.0,61.0,1.4,15.0,180.0,121.31,73.31
2016,11,9,8,15,581.5,67.0,1.4,15.5,223.0,168.8,111.61
2016,11,9,8,30,631.0,73.0,1.4,16.0,266.0,221.34,156.47
2016,11,9,8,45,668.5,77.0,1.45,16.5,307.0,273.11,201.9
2016,11,9,9,0,706.0,81.0,1.5,17.0,348.0,327.86,249.4
2016,11,9,9,15,730.0,84.5,1.55,17.5,384.0,379.39,293.67
2016,11,9,9,30,754.0,88.0,1.6,18.0,420.0,431.82,337.46
2016,11,9,9,45,788.5,85.0,1.7,18.5,453.5,483.34,379.55
2016,11,9,10,0,823.0,82.0,1.8,19.0,487.0,535.59,421.15
2016,11,9,10,15,834.0,83.5,1.7,19.5,511.5,579.63,454.49
2016,11,9,10,30,845.0,85.0,1.6,20.0,536.0,622.16,485.59
2016,11,9,10,45,852.0,86.0,1.55,20.5,553.0,659.77,512.48
2016,11,9,11,0,859.0,87.0,1.5,21.0,570.0,695.12,537.03
2016,11,9,11,15,862.5,87.5,1.4,21.0,579.5,724.96,556.45
2016,11,9,11,30,866.0,88.0,1.3,21.0,589.0,751.99,573.68
2016,11,9,11,45,865.5,88.5,1.25,21.5,590.5,773.01,586.07
2016,11,9,12,0,865.0,89.0,1.2,22.0,592.0,790.81,596.26
2016,11,9,12,15,862.0,88.5,1.15,22.0,585.5,802.15,603.26
2016,11,9,12,30,859.0,88.0,1.1,22.0,579.0,810.09,608.11
2016,11,9,12,45,859.5,85.0,1.05,22.5,566.5,814.46,609.54
2016,11,9,13,0,860.0,82.0,1.0,23.0,554.0,815.39,608.81
2016,11,9,13,15,851.0,81.0,0.9,23.0,533.0,807.54,602.81
2016,11,9,13,30,842.0,80.0,0.8,23.0,512.0,796.35,594.77
2016,11,9,13,45,826.0,79.0,0.75,23.0,483.5,776.32,581.66
2016,11,9,14,0,810.0,78.0,0.7,23.0,455.0,753.37,566.7
2016,11,9,14,15,790.5,75.5,0.65,23.0,421.5,723.16,546.76
2016,11,9,14,30,771.0,73.0,0.6,23.0,388.0,690.61,525.1
2016,11,9,14,45,742.0,70.0,0.6,23.0,349.0,648.4,497.05
2016,11,9,15,0,713.0,67.0,0.6,23.0,310.0,604.89,467.46
2016,11,9,15,15,674.0,62.5,0.55,22.5,267.5,556.06,432.9
2016,11,9,15,30,635.0,58.0,0.5,22.0,225.0,503.65,393.72
2016,11,9,15,45,575.0,52.0,0.5,21.5,181.5,437.32,342.75
2016,11,9,16,0,515.0,46.0,0.5,21.0,138.0,373.84,291.63
2016,11,9,16,15,418.5,37.0,0.6,20.5,97.0,291.17,223.57
2016,11,9,16,30,322.0,28.0,0.7,20.0,56.0,216.46,148.79
2016,11,9,16,45,161.0,14.0,0.8,19.5,28.0,82.95,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,13.0,11.0,10.48,0.0
2016,11,10,7,0,0.0,22.0,0.9,13.0,22.0,20.97,0.0
2016,11,10,7,15,197.0,31.0,1.15,13.5,57.0,24.34,13.32
2016,11,10,7,30,394.0,40.0,1.4,14.0,92.0,33.21,23.16
2016,11,10,7,45,471.0,48.0,1.65,15.0,134.5,70.91,37.94
2016,11,10,8,0,548.0,56.0,1.9,16.0,177.0,117.43,69.17
2016,11,10,8,15,597.0,62.0,1.9,16.5,219.5,165.56,107.88
2016,11,10,8,30,646.0,68.0,1.9,17.0,262.0,218.62,153.26
2016,11,10,8,45,588.0,87.0,1.95,17.5,283.0,257.96,191.42
2016,11,10,9,0,530.0,106.0,2.0,18.0,304.0,290.31,222.52
2016,11,10,9,15,413.0,140.5,2.0,18.5,304.5,305.21,238.65
2016,11,10,9,30,296.0,175.0,2.0,19.0,305.0,306.31,241.72
2016,11,10,9,45,398.0,168.0,2.0,19.5,355.5,370.52,292.72
2016,11,10,10,0,500.0,161.0,2.0,20.0,406.0,438.82,346.11
2016,11,10,10,15,427.0,187.5,1.95,20.0,404.0,447.36,352.59
2016,11,10,10,30,354.0,214.0,1.9,20.0,402.0,442.5,348.58
2016,11,10,10,45,601.0,150.0,1.85,20.5,480.5,563.62,442.41
2016,11,10,11,0,848.0,86.0,1.8,21.0,559.0,684.12,532.35
2016,11,10,11,15,588.0,165.0,1.7,21.0,496.0,612.7,475.55
2016,11,10,11,30,328.0,244.0,1.6,21.0,433.0,509.73,395.78
2016,11,10,11,45,327.5,245.0,1.5,21.5,434.0,520.5,403.47
2016,11,10,12,0,327.0,246.0,1.4,22.0,435.0,530.04,409.32
2016,11,10,12,15,334.5,242.0,1.3,22.0,433.5,539.04,415.76
2016,11,10,12,30,342.0,238.0,1.2,22.0,432.0,546.87,421.31
2016,11,10,12,45,326.5,234.5,1.1,22.5,416.5,535.33,411.65
2016,11,10,13,0,311.0,231.0,1.0,23.0,401.0,522.34,401.12
2016,11,10,13,15,280.0,226.0,0.95,23.0,375.0,493.67,380.1
2016,11,10,13,30,249.0,221.0,0.9,23.0,349.0,464.08,358.37
2016,11,10,13,45,277.5,204.0,0.85,23.0,339.0,467.04,361.95
2016,11,10,14,0,306.0,187.0,0.8,23.0,329.0,468.08,363.81
2016,11,10,14,15,527.5,130.5,0.7,23.0,353.0,581.78,450.6
2016,11,10,14,30,749.0,74.0,0.6,23.0,377.0,673.34,515.05
2016,11,10,14,45,721.0,70.5,0.5,23.0,338.5,631.88,484.47
2016,11,10,15,0,693.0,67.0,0.4,23.0,300.0,589.14,454.15
2016,11,10,15,15,653.5,62.5,0.35,22.5,258.5,540.81,419.74
2016,11,10,15,30,614.0,58.0,0.3,22.0,217.0,488.91,380.96
2016,11,10,15,45,554.0,52.0,0.3,22.0,174.5,423.52,330.16
2016,11,10,16,0,494.0,46.0,0.3,22.0,132.0,361.01,279.47
2016,11,10,16,15,396.5,36.5,0.4,21.5,92.0,278.36,211.88
2016,11,10,16,30,299.0,27.0,0.5,21.0,52.0,202.82,135.57
2016,11,10,16,45,149.5,13.5,0.6,20.5,26.0,77.26,0.0
2016,11,10,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.0,1.1,13.5,10.0,9.53,0.0
2016,11,11,7,0,0.0,20.0,1.1,14.0,20.0,19.06,0.0
2016,11,11,7,15,203.0,29.0,1.35,14.5,55.0,22.77,11.54
2016,11,11,7,30,406.0,38.0,1.6,15.0,90.0,30.59,20.72
2016,11,11,7,45,484.5,45.5,1.85,15.5,132.5,68.44,35.62
2016,11,11,8,0,563.0,53.0,2.1,16.0,175.0,115.23,66.73
2016,11,11,8,15,613.0,58.5,2.05,16.5,218.0,163.73,105.61
2016,11,11,8,30,663.0,64.0,2.0,17.0,261.0,217.23,151.38
2016,11,11,8,45,697.5,68.0,2.0,17.5,301.5,269.48,197.57
2016,11,11,9,0,732.0,72.0,2.0,18.0,342.0,325.18,246.22
2016,11,11,9,15,632.5,100.5,2.05,18.5,351.0,353.61,274.18
2016,11,11,9,30,533.0,129.0,2.1,19.0,360.0,368.94,289.72
2016,11,11,9,45,677.5,104.0,2.2,19.5,419.0,444.81,350.44
2016,11,11,10,0,822.0,79.0,2.3,20.0,478.0,527.54,415.53
2016,11,11,10,15,585.0,146.5,2.35,20.0,437.5,498.47,393.44
2016,11,11,10,30,348.0,214.0,2.4,20.0,397.0,437.99,346.1
2016,11,11,10,45,265.5,234.0,2.5,20.5,376.0,420.68,331.92
2016,11,11,11,0,183.0,254.0,2.6,21.0,355.0,389.01,306.08
2016,11,11,11,15,199.0,257.0,2.65,21.0,369.0,411.21,323.69
2016,11,11,11,30,215.0,260.0,2.7,21.0,383.0,433.68,341.23
2016,11,11,11,45,166.5,262.0,2.75,21.5,357.0,406.27,318.81
2016,11,11,12,0,118.0,264.0,2.8,22.0,331.0,376.37,294.53
2016,11,11,12,15,181.0,258.5,2.75,21.5,361.0,424.15,333.47
2016,11,11,12,30,244.0,253.0,2.7,21.0,391.0,472.83,372.54
2016,11,11,12,45,343.0,226.5,2.7,21.0,415.5,538.7,424.55
2016,11,11,13,0,442.0,200.0,2.7,21.0,440.0,604.68,475.82
2016,11,11,13,15,375.0,205.0,2.6,20.5,403.5,545.32,431.31
2016,11,11,13,30,308.0,210.0,2.5,20.0,367.0,498.06,395.64
2016,11,11,13,45,257.5,204.0,2.45,20.0,330.0,450.59,359.22
2016,11,11,14,0,207.0,198.0,2.4,20.0,293.0,390.52,312.76
2016,11,11,14,15,198.0,185.0,2.3,19.5,271.0,367.36,295.85
2016,11,11,14,30,189.0,172.0,2.2,19.0,249.0,343.85,278.23
2016,11,11,14,45,183.0,155.0,2.15,19.0,223.0,317.04,257.4
2016,11,11,15,0,177.0,138.0,2.1,19.0,197.0,289.84,235.91
2016,11,11,15,15,165.0,120.0,1.9,18.5,169.5,256.94,209.54
2016,11,11,15,30,153.0,102.0,1.7,18.0,142.0,224.19,182.66
2016,11,11,15,45,134.5,83.5,1.55,18.0,113.5,187.05,151.12
2016,11,11,16,0,116.0,65.0,1.4,18.0,85.0,150.66,119.6
2016,11,11,16,15,82.0,47.0,1.3,17.5,59.0,107.77,82.19
2016,11,11,16,30,48.0,29.0,1.2,17.0,33.0,65.41,40.6
2016,11,11,16,45,24.0,14.5,1.15,16.5,16.5,24.12,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,75.0,7.0,0.8,13.5,9.5,0.0,0.0
2016,11,12,7,0,150.0,14.0,0.8,14.0,19.0,13.34,0.0
2016,11,12,7,15,284.5,25.0,0.85,14.5,54.0,20.06,8.97
2016,11,12,7,30,419.0,36.0,0.9,15.0,89.0,28.29,18.7
2016,11,12,7,45,497.5,43.0,1.0,15.5,131.0,65.88,33.37
2016,11,12,8,0,576.0,50.0,1.1,16.0,173.0,112.72,64.04
2016,11,12,8,15,625.5,55.0,1.05,16.0,216.0,161.2,102.79
2016,11,12,8,30,675.0,60.0,1.0,16.0,259.0,215.88,149.56
2016,11,12,8,45,710.0,63.5,1.0,16.5,299.0,268.0,195.41
2016,11,12,9,0,745.0,67.0,1.0,17.0,339.0,322.76,243.0
2016,11,12,9,15,768.0,69.5,0.95,17.5,375.0,374.11,286.93
2016,11,12,9,30,791.0,72.0,0.9,18.0,411.0,426.16,329.95
2016,11,12,9,45,813.5,72.0,0.9,18.5,442.5,475.75,369.92
2016,11,12,10,0,836.0,72.0,0.9,19.0,474.0,525.29,408.54
2016,11,12,10,15,847.0,73.5,0.85,19.0,498.0,567.49,441.0
2016,11,12,10,30,858.0,75.0,0.8,19.0,522.0,609.7,472.46
2016,11,12,10,45,866.0,75.5,0.75,19.5,539.5,647.1,498.66
2016,11,12,11,0,874.0,76.0,0.7,20.0,557.0,682.28,522.36
2016,11,12,11,15,877.5,76.5,0.75,20.0,566.5,711.87,542.74
2016,11,12,11,30,881.0,77.0,0.8,20.0,576.0,738.64,561.23
2016,11,12,11,45,881.0,77.5,0.85,20.5,578.0,759.82,574.86
2016,11,12,12,0,881.0,78.0,0.9,21.0,580.0,777.79,586.41
2016,11,12,12,15,647.5,147.5,1.0,21.0,514.5,695.97,530.95
2016,11,12,12,30,414.0,217.0,1.1,21.0,449.0,590.44,453.78
2016,11,12,12,45,379.5,218.5,1.25,21.5,427.5,558.09,431.82
2016,11,12,13,0,345.0,220.0,1.4,22.0,406.0,535.67,415.66
2016,11,12,13,15,490.5,173.5,1.45,21.5,426.5,614.65,478.23
2016,11,12,13,30,636.0,127.0,1.5,21.0,447.0,683.53,531.58
2016,11,12,13,45,587.5,132.0,1.6,21.0,415.0,646.4,505.43
2016,11,12,14,0,539.0,137.0,1.7,21.0,383.0,602.99,474.81
2016,11,12,14,15,534.0,126.0,1.7,20.5,354.5,578.9,459.12
2016,11,12,14,30,529.0,115.0,1.7,20.0,326.0,552.79,441.41
2016,11,12,14,45,626.5,88.5,1.7,20.0,313.5,586.27,468.47
2016,11,12,15,0,724.0,62.0,1.7,20.0,301.0,601.71,480.46
2016,11,12,15,15,684.5,58.0,1.6,19.5,259.0,549.14,440.82
2016,11,12,15,30,645.0,54.0,1.5,19.0,217.0,496.63,399.55
2016,11,12,15,45,582.5,48.5,1.45,18.5,174.0,434.03,348.7
2016,11,12,16,0,520.0,43.0,1.4,18.0,131.0,370.13,294.83
2016,11,12,16,15,417.5,34.0,1.4,17.5,90.5,284.99,221.63
2016,11,12,16,30,315.0,25.0,1.4,17.0,50.0,205.22,132.99
2016,11,12,16,45,157.5,12.5,1.4,16.5,25.0,79.27,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,75.0,6.5,0.55,13.0,9.0,0.0,0.0
2016,11,13,7,0,150.0,13.0,0.6,13.0,18.0,12.39,0.0
2016,11,13,7,15,287.5,24.0,0.65,13.0,52.5,19.27,7.83
2016,11,13,7,30,425.0,35.0,0.7,13.0,87.0,27.55,18.16
2016,11,13,7,45,501.0,43.0,0.75,13.5,129.5,65.03,33.16
2016,11,13,8,0,577.0,51.0,0.8,14.0,172.0,112.51,64.34
2016,11,13,8,15,627.0,56.0,0.75,14.0,215.0,160.99,103.08
2016,11,13,8,30,677.0,61.0,0.7,14.0,258.0,214.44,148.9
2016,11,13,8,45,709.5,65.0,0.65,14.5,298.0,267.64,195.69
2016,11,13,9,0,742.0,69.0,0.6,15.0,338.0,321.92,242.79
2016,11,13,9,15,765.5,72.0,0.55,15.5,374.0,373.75,286.92
2016,11,13,9,30,789.0,75.0,0.5,16.0,410.0,426.36,330.11
2016,11,13,9,45,807.0,76.5,0.5,16.5,441.0,475.22,369.33
2016,11,13,10,0,825.0,78.0,0.5,17.0,472.0,523.7,406.92
2016,11,13,10,15,836.5,79.5,0.55,17.5,496.5,567.82,440.61
2016,11,13,10,30,848.0,81.0,0.6,18.0,521.0,610.46,472.33
2016,11,13,10,45,857.5,81.5,0.65,18.5,538.5,649.02,500.38
2016,11,13,11,0,867.0,82.0,0.7,19.0,556.0,681.83,523.93
2016,11,13,11,15,871.0,82.5,0.75,19.0,566.0,711.63,544.79
2016,11,13,11,30,875.0,83.0,0.8,19.0,576.0,738.66,563.52
2016,11,13,11,45,876.5,83.0,0.85,19.5,578.0,760.33,577.55
2016,11,13,12,0,878.0,83.0,0.9,20.0,580.0,778.87,589.54
2016,11,13,12,15,876.0,82.5,0.95,20.0,574.0,790.87,598.3
2016,11,13,12,30,874.0,82.0,1.0,20.0,568.0,799.5,605.0
2016,11,13,12,45,871.5,80.5,1.05,20.0,555.5,803.15,608.5
2016,11,13,13,0,869.0,79.0,1.1,20.0,543.0,803.39,609.87
2016,11,13,13,15,860.0,77.5,1.1,20.0,522.0,801.53,609.31
2016,11,13,13,30,851.0,76.0,1.1,20.0,501.0,789.91,602.22
2016,11,13,13,45,838.0,74.5,1.1,20.5,473.5,771.89,589.77
2016,11,13,14,0,825.0,73.0,1.1,21.0,446.0,750.86,575.35
2016,11,13,14,15,806.0,70.5,1.05,20.5,412.5,721.18,556.4
2016,11,13,14,30,787.0,68.0,1.0,20.0,379.0,689.1,535.56
2016,11,13,14,45,759.5,65.0,1.0,20.0,340.0,648.12,507.47
2016,11,13,15,0,732.0,62.0,1.0,20.0,301.0,605.73,477.72
2016,11,13,15,15,692.0,58.0,0.9,19.5,259.0,552.71,438.67
2016,11,13,15,30,652.0,54.0,0.8,19.0,217.0,499.76,397.52
2016,11,13,15,45,589.5,48.0,0.7,18.5,173.5,436.53,346.64
2016,11,13,16,0,527.0,42.0,0.6,18.0,130.0,371.92,292.74
2016,11,13,16,15,424.0,33.5,0.7,17.5,89.5,287.12,221.02
2016,11,13,16,30,321.0,25.0,0.8,17.0,49.0,206.56,128.79
2016,11,13,16,45,160.5,12.5,0.9,16.5,24.5,80.33,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,77.5,6.0,0.6,12.0,8.0,0.0,0.0
2016,11,14,7,0,155.0,12.0,0.6,12.0,16.0,11.44,0.0
2016,11,14,7,15,296.5,22.5,0.55,12.5,51.0,17.99,6.21
2016,11,14,7,30,438.0,33.0,0.5,13.0,86.0,25.87,16.65
2016,11,14,7,45,518.5,40.5,0.5,13.5,128.5,62.59,30.93
2016,11,14,8,0,599.0,48.0,0.5,14.0,171.0,110.88,62.05
2016,11,14,8,15,649.0,53.0,0.45,14.0,214.5,161.91,102.57
2016,11,14,8,30,699.0,58.0,0.4,14.0,258.0,216.13,148.79
2016,11,14,8,45,365.5,98.5,0.4,14.5,204.0,199.2,149.68
2016,11,14,9,0,32.0,139.0,0.4,15.0,150.0,141.85,112.41
2016,11,14,9,15,421.5,104.5,0.4,15.5,281.0,269.32,210.54
2016,11,14,9,30,811.0,70.0,0.4,16.0,412.0,428.66,331.97
2016,11,14,9,45,826.0,72.5,0.45,16.5,442.5,478.0,370.81
2016,11,14,10,0,841.0,75.0,0.5,17.0,473.0,526.68,409.0
2016,11,14,10,15,480.5,153.0,0.5,17.5,382.5,438.16,342.39
2016,11,14,10,30,120.0,231.0,0.5,18.0,292.0,308.82,241.45
2016,11,14,10,45,112.5,238.0,0.55,18.5,297.0,310.44,243.37
2016,11,14,11,0,105.0,245.0,0.6,19.0,302.0,317.92,248.63
2016,11,14,11,15,259.5,231.0,0.55,19.0,375.0,433.33,338.08
2016,11,14,11,30,414.0,217.0,0.5,19.0,448.0,549.13,423.68
2016,11,14,11,45,651.0,148.5,0.45,19.5,514.0,669.74,510.85
2016,11,14,12,0,888.0,80.0,0.4,20.0,580.0,780.71,584.35
2016,11,14,12,15,886.0,80.0,0.4,20.0,574.0,793.43,591.29
2016,11,14,12,30,884.0,80.0,0.4,20.0,568.0,802.76,597.57
2016,11,14,12,45,878.0,79.5,0.45,20.5,554.5,804.88,599.02
2016,11,14,13,0,872.0,79.0,0.5,21.0,541.0,803.57,598.42
2016,11,14,13,15,863.0,77.5,0.55,21.0,520.5,801.76,598.81
2016,11,14,13,30,854.0,76.0,0.6,21.0,500.0,790.19,592.78
2016,11,14,13,45,841.0,74.5,0.7,21.0,472.5,772.23,583.37
2016,11,14,14,0,828.0,73.0,0.8,21.0,445.0,751.25,571.78
2016,11,14,14,15,809.0,70.5,0.85,20.5,411.0,721.61,554.32
2016,11,14,14,30,790.0,68.0,0.9,20.0,377.0,689.57,534.82
2016,11,14,14,45,762.0,65.0,0.95,20.0,338.5,648.29,507.13
2016,11,14,15,0,734.0,62.0,1.0,20.0,300.0,605.59,477.64
2016,11,14,15,15,693.5,58.0,0.95,19.5,258.0,552.32,438.68
2016,11,14,15,30,653.0,54.0,0.9,19.0,216.0,499.11,397.59
2016,11,14,15,45,590.0,48.0,0.85,18.5,172.0,435.83,346.77
2016,11,14,16,0,527.0,42.0,0.8,18.0,128.0,371.08,292.71
2016,11,14,16,15,421.0,33.0,0.85,17.0,88.0,284.37,219.12
2016,11,14,16,30,315.0,24.0,0.9,16.0,48.0,201.32,121.13
2016,11,14,16,45,157.5,12.0,0.95,15.5,24.0,78.37,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,97.0,5.5,0.9,11.0,7.5,0.0,0.0
2016,11,15,7,0,194.0,11.0,0.9,11.0,15.0,10.48,0.0
2016,11,15,7,15,337.5,20.0,1.1,11.5,50.0,17.22,4.79
2016,11,15,7,30,481.0,29.0,1.3,12.0,85.0,24.44,15.35
2016,11,15,7,45,555.0,35.0,1.55,13.0,127.0,60.06,28.11
2016,11,15,8,0,629.0,41.0,1.8,14.0,169.0,107.8,58.39
2016,11,15,8,15,675.0,45.0,1.9,14.0,211.0,156.92,97.76
2016,11,15,8,30,721.0,49.0,2.0,14.0,253.0,210.47,144.52
2016,11,15,8,45,751.0,52.0,2.1,14.5,292.5,262.67,191.86
2016,11,15,9,0,781.0,55.0,2.2,15.0,332.0,316.87,240.71
2016,11,15,9,15,801.5,57.5,2.3,15.5,367.5,368.62,286.91
2016,11,15,9,30,822.0,60.0,2.4,16.0,403.0,420.27,331.83
2016,11,15,9,45,515.0,132.0,2.5,16.5,352.5,385.48,308.1
2016,11,15,10,0,208.0,204.0,2.6,17.0,302.0,312.99,250.93
2016,11,15,10,15,517.5,142.0,2.65,17.0,402.5,446.36,359.47
2016,11,15,10,30,827.0,80.0,2.7,17.0,503.0,592.15,474.87
2016,11,15,10,45,540.5,159.0,2.8,17.5,439.0,522.46,418.23
2016,11,15,11,0,254.0,238.0,2.9,18.0,375.0,426.35,340.03
2016,11,15,11,15,249.0,243.0,2.95,18.0,379.5,438.48,350.02
2016,11,15,11,30,244.0,248.0,3.0,18.0,384.0,439.89,351.35
2016,11,15,11,45,256.0,247.5,3.15,18.0,390.5,466.22,372.18
2016,11,15,12,0,268.0,247.0,3.3,18.0,397.0,482.4,385.26
2016,11,15,12,15,143.5,226.0,3.4,18.0,306.5,356.66,285.77
2016,11,15,12,30,19.0,205.0,3.5,18.0,216.0,216.1,171.5
2016,11,15,12,45,24.5,206.5,3.65,18.0,220.0,223.22,177.89
2016,11,15,13,0,30.0,208.0,3.8,18.0,224.0,242.21,193.48
2016,11,15,13,15,422.5,143.0,3.85,17.5,352.0,520.98,425.15
2016,11,15,13,30,815.0,78.0,3.9,17.0,480.0,759.48,609.75
2016,11,15,13,45,567.0,127.5,3.95,17.0,399.5,620.81,503.96
2016,11,15,14,0,319.0,177.0,4.0,17.0,319.0,463.23,378.13
2016,11,15,14,15,167.5,160.5,3.95,16.5,234.5,312.37,256.68
2016,11,15,14,30,16.0,144.0,3.9,16.0,150.0,157.27,126.69
2016,11,15,14,45,12.5,130.0,3.85,16.0,134.5,140.65,113.21
2016,11,15,15,0,9.0,116.0,3.8,16.0,119.0,124.24,99.55
2016,11,15,15,15,4.5,101.0,3.65,15.5,102.5,106.18,84.47
2016,11,15,15,30,0.0,86.0,3.5,15.0,86.0,88.43,69.41
2016,11,15,15,45,0.0,68.5,3.35,15.0,68.5,70.39,53.87
2016,11,15,16,0,0.0,51.0,3.2,15.0,51.0,52.03,37.91
2016,11,15,16,15,0.0,34.5,2.85,14.5,34.5,34.47,22.47
2016,11,15,16,30,0.0,18.0,2.5,14.0,18.0,16.71,4.71
2016,11,15,16,45,0.0,9.0,2.2,13.5,9.0,8.58,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,71.0,5.5,1.55,9.0,7.0,0.0,0.0
2016,11,16,7,0,142.0,11.0,1.6,9.0,14.0,10.48,0.0
2016,11,16,7,15,301.0,21.5,1.95,9.5,49.0,17.34,3.74
2016,11,16,7,30,460.0,32.0,2.3,10.0,84.0,25.3,16.11
2016,11,16,7,45,546.0,39.0,2.65,11.0,127.5,62.34,30.95
2016,11,16,8,0,632.0,46.0,3.0,12.0,171.0,111.57,62.02
2016,11,16,8,15,682.5,50.5,3.25,12.0,215.0,161.95,102.45
2016,11,16,8,30,733.0,55.0,3.5,12.0,259.0,217.31,151.05
2016,11,16,8,45,765.0,58.0,3.75,12.5,300.0,270.69,200.03
2016,11,16,9,0,797.0,61.0,4.0,13.0,341.0,326.28,250.89
2016,11,16,9,15,819.0,63.5,4.05,13.0,377.5,379.42,299.63
2016,11,16,9,30,841.0,66.0,4.1,13.0,414.0,433.08,347.77
2016,11,16,9,45,855.5,68.5,4.15,13.5,445.0,483.39,391.4
2016,11,16,10,0,870.0,71.0,4.2,14.0,476.0,531.39,431.97
2016,11,16,10,15,880.5,72.0,4.2,14.0,500.5,575.52,469.11
2016,11,16,10,30,891.0,73.0,4.2,14.0,525.0,617.97,504.08
2016,11,16,10,45,895.5,75.0,4.2,14.0,541.5,655.82,534.71
2016,11,16,11,0,900.0,77.0,4.2,14.0,558.0,691.19,562.85
2016,11,16,11,15,903.5,77.5,4.2,14.0,568.0,721.51,585.63
2016,11,16,11,30,907.0,78.0,4.2,14.0,578.0,748.95,605.85
2016,11,16,11,45,904.0,79.0,4.25,14.0,579.0,769.1,620.94
2016,11,16,12,0,901.0,80.0,4.3,14.0,580.0,785.88,633.65
2016,11,16,12,15,898.5,79.5,4.25,14.0,574.0,797.89,642.31
2016,11,16,12,30,896.0,79.0,4.2,14.0,568.0,806.44,648.55
2016,11,16,12,45,888.5,79.0,4.2,14.0,554.0,808.15,650.22
2016,11,16,13,0,881.0,79.0,4.2,14.0,540.0,806.38,649.5
2016,11,16,13,15,872.0,78.0,4.15,14.0,519.5,805.28,649.26
2016,11,16,13,30,863.0,77.0,4.1,14.0,499.0,794.45,641.85
2016,11,16,13,45,845.5,76.0,4.1,14.0,470.5,773.65,627.34
2016,11,16,14,0,828.0,75.0,4.1,14.0,442.0,749.92,610.63
2016,11,16,14,15,808.0,73.0,4.0,13.5,408.0,720.34,590.1
2016,11,16,14,30,788.0,71.0,3.9,13.0,374.0,688.38,567.47
2016,11,16,14,45,756.0,68.0,3.85,13.0,335.0,644.47,534.26
2016,11,16,15,0,724.0,65.0,3.8,13.0,296.0,599.32,499.42
2016,11,16,15,15,681.5,60.5,3.5,12.5,253.5,549.12,458.77
2016,11,16,15,30,639.0,56.0,3.2,12.0,211.0,495.24,413.56
2016,11,16,15,45,568.0,50.5,2.95,12.0,167.5,424.1,352.09
2016,11,16,16,0,497.0,45.0,2.7,12.0,124.0,356.41,291.62
2016,11,16,16,15,385.0,35.0,2.4,11.5,84.0,267.02,211.0
2016,11,16,16,30,273.0,25.0,2.1,11.0,44.0,179.94,100.1
2016,11,16,16,45,136.5,12.5,1.85,10.5,22.0,69.6,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,210.5,16.0,0.8,7.5,39.0,12.31,0.0
2016,11,17,7,30,421.0,32.0,0.9,8.0,78.0,25.44,16.3
2016,11,17,7,45,513.0,39.0,1.0,8.5,121.0,57.53,28.61
2016,11,17,8,0,605.0,46.0,1.1,9.0,164.0,107.29,60.29
2016,11,17,8,15,657.0,50.5,1.2,9.5,207.5,156.21,99.19
2016,11,17,8,30,709.0,55.0,1.3,10.0,251.0,210.31,146.13
2016,11,17,8,45,748.0,57.5,1.4,10.5,292.5,263.67,194.39
2016,11,17,9,0,787.0,60.0,1.5,11.0,334.0,320.0,245.09
2016,11,17,9,15,810.5,62.5,1.6,11.5,370.5,373.09,292.7
2016,11,17,9,30,834.0,65.0,1.7,12.0,407.0,426.86,339.64
2016,11,17,9,45,854.0,66.0,1.85,12.5,438.5,476.74,382.45
2016,11,17,10,0,874.0,67.0,2.0,13.0,470.0,526.85,424.25
2016,11,17,10,15,885.0,68.0,2.05,13.0,495.0,571.32,461.06
2016,11,17,10,30,896.0,69.0,2.1,13.0,520.0,614.15,495.75
2016,11,17,10,45,904.0,69.5,2.2,13.5,537.5,652.66,525.78
2016,11,17,11,0,912.0,70.0,2.3,14.0,555.0,688.86,553.46
2016,11,17,11,15,916.0,70.5,2.25,14.0,565.0,719.79,575.53
2016,11,17,11,30,920.0,71.0,2.2,14.0,575.0,747.83,595.2
2016,11,17,11,45,922.0,70.5,2.2,14.5,577.5,770.18,609.92
2016,11,17,12,0,924.0,70.0,2.2,15.0,580.0,789.27,622.34
2016,11,17,12,15,921.5,70.0,2.2,15.0,574.0,802.12,631.52
2016,11,17,12,30,919.0,70.0,2.2,15.0,568.0,811.46,638.37
2016,11,17,12,45,914.5,69.0,2.25,15.0,554.5,814.46,641.28
2016,11,17,13,0,910.0,68.0,2.3,15.0,541.0,813.9,641.84
2016,11,17,13,15,901.0,67.0,2.25,15.0,520.5,806.24,636.68
2016,11,17,13,30,892.0,66.0,2.2,15.0,500.0,795.17,629.24
2016,11,17,13,45,879.0,64.5,2.2,15.0,472.0,777.03,617.18
2016,11,17,14,0,866.0,63.0,2.2,15.0,444.0,755.83,602.95
2016,11,17,14,15,847.5,61.0,2.1,15.0,410.5,726.96,582.28
2016,11,17,14,30,829.0,59.0,2.0,15.0,377.0,701.93,564.33
2016,11,17,14,45,802.5,56.5,1.95,15.0,338.0,661.88,535.16
2016,11,17,15,0,776.0,54.0,1.9,15.0,299.0,620.27,504.27
2016,11,17,15,15,737.0,50.5,1.65,14.5,256.5,567.93,463.63
2016,11,17,15,30,698.0,47.0,1.4,14.0,214.0,515.55,420.54
2016,11,17,15,45,637.5,42.0,1.15,13.5,170.5,449.01,364.63
2016,11,17,16,0,577.0,37.0,0.9,13.0,127.0,384.89,308.5
2016,11,17,16,15,470.5,29.0,0.95,12.5,86.5,297.32,230.95
2016,11,17,16,30,364.0,21.0,1.0,12.0,46.0,211.81,109.98
2016,11,17,16,45,182.0,10.5,1.05,11.5,23.0,86.72,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
