Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,209.5,15.5,1.75,7.5,37.5,11.95,0.0
2016,11,18,7,30,419.0,31.0,2.0,8.0,75.0,24.66,15.44
2016,11,18,7,45,509.5,38.5,2.25,9.0,118.0,55.75,27.55
2016,11,18,8,0,600.0,46.0,2.5,10.0,161.0,103.65,57.34
2016,11,18,8,15,654.0,51.5,2.45,10.5,205.0,155.14,98.19
2016,11,18,8,30,708.0,57.0,2.4,11.0,249.0,210.33,145.92
2016,11,18,8,45,744.0,60.5,2.4,12.0,291.0,263.72,194.01
2016,11,18,9,0,780.0,64.0,2.4,13.0,333.0,319.79,244.14
2016,11,18,9,15,804.0,67.0,2.65,13.5,369.5,373.19,292.24
2016,11,18,9,30,828.0,70.0,2.9,14.0,406.0,427.36,339.89
2016,11,18,9,45,847.0,71.0,3.15,15.0,437.5,477.53,382.55
2016,11,18,10,0,866.0,72.0,3.4,16.0,469.0,527.3,423.64
2016,11,18,10,15,876.0,73.5,3.5,16.0,493.5,569.91,459.41
2016,11,18,10,30,886.0,75.0,3.6,16.0,518.0,612.39,494.26
2016,11,18,10,45,891.5,76.5,3.75,16.5,534.5,650.13,523.98
2016,11,18,11,0,897.0,78.0,3.9,17.0,551.0,685.47,551.27
2016,11,18,11,15,899.0,78.5,3.95,17.0,560.0,714.69,573.45
2016,11,18,11,30,901.0,79.0,4.0,17.0,569.0,740.95,592.76
2016,11,18,11,45,898.5,79.5,4.1,17.5,570.0,760.84,606.44
2016,11,18,12,0,896.0,80.0,4.2,18.0,571.0,777.39,617.74
2016,11,18,12,15,892.5,80.0,4.25,18.0,565.0,789.21,626.65
2016,11,18,12,30,889.0,80.0,4.3,18.0,559.0,797.6,633.21
2016,11,18,12,45,883.5,78.5,4.35,18.0,545.0,799.18,635.07
2016,11,18,13,0,878.0,77.0,4.4,18.0,531.0,797.3,634.56
2016,11,18,13,15,869.0,76.0,4.4,18.0,510.5,796.27,634.54
2016,11,18,13,30,860.0,75.0,4.4,18.0,490.0,785.58,627.51
2016,11,18,13,45,846.0,73.5,4.4,18.0,463.0,767.13,614.84
2016,11,18,14,0,832.0,72.0,4.4,18.0,436.0,745.67,599.95
2016,11,18,14,15,813.5,69.5,4.2,17.5,402.5,716.77,579.58
2016,11,18,14,30,795.0,67.0,4.0,17.0,369.0,685.43,557.35
2016,11,18,14,45,767.0,64.0,3.8,17.0,331.0,644.51,526.37
2016,11,18,15,0,739.0,61.0,3.6,17.0,293.0,602.16,493.73
2016,11,18,15,15,698.0,57.0,3.15,16.0,251.0,548.96,451.93
2016,11,18,15,30,657.0,53.0,2.7,15.0,209.0,495.8,408.19
2016,11,18,15,45,591.5,47.0,2.3,14.5,165.5,431.82,353.31
2016,11,18,16,0,526.0,41.0,1.9,14.0,122.0,366.27,295.36
2016,11,18,16,15,413.0,31.5,1.75,13.0,82.0,276.41,215.05
2016,11,18,16,30,300.0,22.0,1.6,12.0,42.0,187.51,90.32
2016,11,18,16,45,150.0,11.0,1.5,11.5,21.0,73.56,0.0
2016,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,15,165.5,16.0,4.4,12.0,33.0,12.48,0.0
2016,11,19,7,30,331.0,32.0,4.4,12.0,66.0,25.72,15.81
2016,11,19,7,45,421.5,40.5,4.45,12.5,105.5,52.65,27.31
2016,11,19,8,0,512.0,49.0,4.5,13.0,145.0,96.21,54.27
2016,11,19,8,15,568.5,54.5,4.45,13.0,186.0,141.54,89.68
2016,11,19,8,30,625.0,60.0,4.4,13.0,227.0,192.63,133.58
2016,11,19,8,45,663.0,63.5,4.35,13.5,266.0,242.21,178.37
2016,11,19,9,0,701.0,67.0,4.3,14.0,305.0,295.56,226.5
2016,11,19,9,15,726.5,70.0,4.3,14.0,340.5,345.46,272.05
2016,11,19,9,30,752.0,73.0,4.3,14.0,376.0,396.44,317.66
2016,11,19,9,45,460.5,136.0,4.3,14.5,326.0,358.78,291.06
2016,11,19,10,0,169.0,199.0,4.3,15.0,276.0,286.25,232.54
2016,11,19,10,15,158.0,210.5,4.3,15.0,285.5,300.9,244.83
2016,11,19,10,30,147.0,222.0,4.3,15.0,295.0,314.45,255.77
2016,11,19,10,45,183.0,228.5,4.3,15.0,322.5,351.05,285.83
2016,11,19,11,0,219.0,235.0,4.3,15.0,350.0,389.67,317.3
2016,11,19,11,15,151.0,238.0,4.25,15.0,318.0,354.64,288.08
2016,11,19,11,30,83.0,241.0,4.2,15.0,286.0,306.12,247.87
2016,11,19,11,45,41.5,151.0,4.2,15.5,173.5,180.71,145.58
2016,11,19,12,0,0.0,61.0,4.2,16.0,61.0,56.76,41.96
2016,11,19,12,15,24.5,143.0,4.15,16.0,156.5,161.72,129.71
2016,11,19,12,30,49.0,225.0,4.1,16.0,252.0,273.4,220.69
2016,11,19,12,45,24.5,170.0,4.1,16.0,183.5,193.26,155.23
2016,11,19,13,0,0.0,115.0,4.1,16.0,115.0,108.88,85.38
2016,11,19,13,15,17.5,153.5,4.05,15.5,162.0,163.04,131.14
2016,11,19,13,30,35.0,192.0,4.0,15.0,209.0,232.02,188.51
2016,11,19,13,45,163.0,184.0,4.0,15.0,255.5,336.51,277.36
2016,11,19,14,0,291.0,176.0,4.0,15.0,302.0,438.48,362.07
2016,11,19,14,15,358.0,151.5,3.85,15.0,294.5,456.46,378.03
2016,11,19,14,30,425.0,127.0,3.7,15.0,287.0,483.97,401.25
2016,11,19,14,45,398.5,119.0,3.6,15.0,257.0,447.41,371.66
2016,11,19,15,0,372.0,111.0,3.5,15.0,227.0,410.71,341.67
2016,11,19,15,15,342.0,98.0,3.3,14.5,193.0,365.75,304.82
2016,11,19,15,30,312.0,85.0,3.1,14.0,159.0,321.5,267.53
2016,11,19,15,45,272.5,70.5,2.95,14.0,125.0,270.87,223.43
2016,11,19,16,0,233.0,56.0,2.8,14.0,91.0,222.52,180.14
2016,11,19,16,15,157.5,40.5,2.75,14.0,60.5,147.27,113.03
2016,11,19,16,30,82.0,25.0,2.7,14.0,30.0,81.01,32.73
2016,11,19,16,45,41.0,12.5,2.65,14.0,15.0,29.12,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,16.0,1.1,12.5,16.0,14.85,0.0
2016,11,20,7,30,0.0,32.0,1.2,13.0,32.0,28.87,18.15
2016,11,20,7,45,12.5,49.5,1.35,13.5,52.0,45.05,31.65
2016,11,20,8,0,25.0,67.0,1.5,14.0,72.0,62.98,46.56
2016,11,20,8,15,32.5,84.5,1.6,14.0,92.5,82.4,62.98
2016,11,20,8,30,40.0,102.0,1.7,14.0,113.0,102.92,80.37
2016,11,20,8,45,46.0,118.0,1.8,14.0,132.5,122.68,97.16
2016,11,20,9,0,52.0,134.0,1.9,14.0,152.0,143.23,114.51
2016,11,20,9,15,113.5,151.5,1.9,14.0,195.5,189.24,151.98
2016,11,20,9,30,175.0,169.0,1.9,14.0,239.0,239.3,192.96
2016,11,20,9,45,156.0,183.5,1.9,14.5,249.5,254.9,205.81
2016,11,20,10,0,137.0,198.0,1.9,15.0,260.0,268.66,216.79
2016,11,20,10,15,80.0,193.0,1.9,15.0,229.5,233.9,188.61
2016,11,20,10,30,23.0,188.0,1.9,15.0,199.0,193.54,155.26
2016,11,20,10,45,13.5,179.5,1.95,15.0,186.0,180.2,144.28
2016,11,20,11,0,4.0,171.0,2.0,15.0,173.0,166.12,132.55
2016,11,20,11,15,3.5,172.0,2.0,15.0,173.5,167.17,133.34
2016,11,20,11,30,3.0,173.0,2.0,15.0,174.0,168.22,134.11
2016,11,20,11,45,1.5,167.5,2.0,15.0,168.0,161.91,128.89
2016,11,20,12,0,0.0,162.0,2.0,15.0,162.0,155.53,123.66
2016,11,20,12,15,0.0,139.0,2.0,15.0,139.0,132.43,104.81
2016,11,20,12,30,0.0,116.0,2.0,15.0,116.0,109.54,86.06
2016,11,20,12,45,0.0,65.5,2.0,15.0,65.5,60.95,45.75
2016,11,20,13,0,0.0,15.0,2.0,15.0,15.0,13.92,6.17
2016,11,20,13,15,0.0,11.5,1.9,14.5,11.5,10.67,3.44
2016,11,20,13,30,0.0,8.0,1.8,14.0,8.0,7.42,0.69
2016,11,20,13,45,0.0,8.0,1.7,14.0,8.0,7.42,0.7
2016,11,20,14,0,0.0,8.0,1.6,14.0,8.0,7.42,0.71
2016,11,20,14,15,0.0,36.5,1.4,14.0,36.5,33.89,23.43
2016,11,20,14,30,0.0,65.0,1.2,14.0,65.0,60.46,46.11
2016,11,20,14,45,0.0,58.0,1.05,14.0,58.0,53.92,40.59
2016,11,20,15,0,0.0,51.0,0.9,14.0,51.0,47.39,35.06
2016,11,20,15,15,0.0,43.5,0.8,13.5,43.5,40.4,29.14
2016,11,20,15,30,0.0,36.0,0.7,13.0,36.0,33.42,23.13
2016,11,20,15,45,0.0,28.5,0.6,13.0,28.5,26.44,16.99
2016,11,20,16,0,0.0,21.0,0.5,13.0,21.0,19.47,10.81
2016,11,20,16,15,0.0,13.5,0.55,12.5,13.5,12.51,4.52
2016,11,20,16,30,0.0,6.0,0.6,12.0,6.0,5.55,0.0
2016,11,20,16,45,0.0,3.0,0.65,12.0,3.0,2.86,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,14.5,1.25,9.5,32.5,11.32,0.0
2016,11,21,7,30,374.0,29.0,1.4,10.0,65.0,23.23,13.48
2016,11,21,7,45,469.5,36.5,1.6,11.0,106.0,48.84,23.9
2016,11,21,8,0,565.0,44.0,1.8,12.0,147.0,94.17,50.74
2016,11,21,8,15,621.0,49.0,2.0,12.0,189.0,142.93,88.46
2016,11,21,8,30,677.0,54.0,2.2,12.0,231.0,195.68,133.65
2016,11,21,8,45,718.5,57.0,2.4,12.5,272.0,247.92,180.65
2016,11,21,9,0,760.0,60.0,2.6,13.0,313.0,303.46,230.74
2016,11,21,9,15,784.5,62.5,2.65,13.0,349.0,355.19,277.94
2016,11,21,9,30,809.0,65.0,2.7,13.0,385.0,407.77,324.89
2016,11,21,9,45,821.0,68.5,2.8,13.5,415.0,456.19,366.92
2016,11,21,10,0,833.0,72.0,2.9,14.0,445.0,503.75,407.03
2016,11,21,10,15,603.0,131.0,2.95,14.0,409.0,476.96,387.24
2016,11,21,10,30,373.0,190.0,3.0,14.0,373.0,419.06,341.12
2016,11,21,10,45,366.5,199.0,3.05,14.5,384.0,440.16,357.99
2016,11,21,11,0,360.0,208.0,3.1,15.0,395.0,459.86,373.06
2016,11,21,11,15,248.0,226.0,3.1,15.0,356.0,416.06,337.06
2016,11,21,11,30,136.0,244.0,3.1,15.0,317.0,356.22,287.9
2016,11,21,11,45,282.5,224.0,3.1,15.0,376.0,456.13,370.14
2016,11,21,12,0,429.0,204.0,3.1,15.0,435.0,561.89,454.5
2016,11,21,12,15,413.0,205.0,3.05,15.0,426.0,559.93,452.36
2016,11,21,12,30,397.0,206.0,3.0,15.0,417.0,544.52,440.79
2016,11,21,12,45,241.0,215.0,3.0,15.0,342.0,438.26,355.64
2016,11,21,13,0,85.0,224.0,3.0,15.0,267.0,305.6,247.54
2016,11,21,13,15,120.0,217.0,2.95,15.0,275.5,339.26,276.13
2016,11,21,13,30,155.0,210.0,2.9,15.0,284.0,360.56,294.3
2016,11,21,13,45,493.0,139.5,2.9,15.0,354.5,564.61,462.78
2016,11,21,14,0,831.0,69.0,2.9,15.0,425.0,736.09,594.83
2016,11,21,14,15,811.5,67.0,2.8,15.0,392.5,707.4,572.49
2016,11,21,14,30,792.0,65.0,2.7,15.0,360.0,676.32,549.69
2016,11,21,14,45,761.5,62.0,2.65,15.0,321.5,634.09,518.25
2016,11,21,15,0,731.0,59.0,2.6,15.0,283.0,590.57,485.14
2016,11,21,15,15,688.5,55.0,2.25,14.5,241.5,537.07,441.99
2016,11,21,15,30,646.0,51.0,1.9,14.0,200.0,483.74,397.31
2016,11,21,15,45,575.5,45.5,1.55,13.5,157.5,418.27,341.17
2016,11,21,16,0,505.0,40.0,1.2,13.0,115.0,351.72,282.37
2016,11,21,16,15,387.5,30.5,1.15,12.5,76.5,261.13,200.54
2016,11,21,16,30,270.0,21.0,1.1,12.0,38.0,169.85,59.13
2016,11,21,16,45,135.0,10.5,1.1,11.5,19.0,66.44,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,161.0,15.5,1.0,9.5,30.5,12.34,0.0
2016,11,22,7,30,322.0,31.0,1.1,10.0,61.0,25.33,14.89
2016,11,22,7,45,417.5,40.0,1.2,10.5,100.5,49.16,25.91
2016,11,22,8,0,513.0,49.0,1.3,11.0,140.0,92.69,51.97
2016,11,22,8,15,572.0,55.0,1.3,11.0,182.0,138.42,86.96
2016,11,22,8,30,631.0,61.0,1.3,11.0,224.0,190.2,130.82
2016,11,22,8,45,672.0,65.0,1.35,11.5,264.0,241.03,176.1
2016,11,22,9,0,713.0,69.0,1.4,12.0,304.0,295.19,224.35
2016,11,22,9,15,533.5,107.0,1.4,12.5,294.0,303.89,238.94
2016,11,22,9,30,354.0,145.0,1.4,13.0,284.0,292.0,233.9
2016,11,22,9,45,496.0,126.5,1.45,13.5,337.5,361.87,290.86
2016,11,22,10,0,638.0,108.0,1.5,14.0,391.0,441.87,355.0
2016,11,22,10,15,630.0,117.0,1.5,14.0,409.5,475.77,382.64
2016,11,22,10,30,622.0,126.0,1.5,14.0,428.0,507.37,408.07
2016,11,22,10,45,567.0,148.5,1.55,14.5,431.5,517.76,415.7
2016,11,22,11,0,512.0,171.0,1.6,15.0,435.0,526.96,421.95
2016,11,22,11,15,486.5,181.5,1.6,15.0,436.0,538.57,430.77
2016,11,22,11,30,461.0,192.0,1.6,15.0,437.0,547.21,437.13
2016,11,22,11,45,465.5,192.0,1.6,15.0,440.5,563.62,449.87
2016,11,22,12,0,470.0,192.0,1.6,15.0,444.0,578.45,461.3
2016,11,22,12,15,667.0,137.0,1.55,15.0,490.5,682.37,541.88
2016,11,22,12,30,864.0,82.0,1.5,15.0,537.0,777.9,609.99
2016,11,22,12,45,655.5,132.5,1.5,15.0,472.5,685.12,542.56
2016,11,22,13,0,447.0,183.0,1.5,15.0,408.0,577.9,460.88
2016,11,22,13,15,465.5,170.5,1.5,15.0,397.0,580.28,464.76
2016,11,22,13,30,484.0,158.0,1.5,15.0,386.0,580.43,466.03
2016,11,22,13,45,481.0,148.5,1.5,15.0,364.5,565.09,455.27
2016,11,22,14,0,478.0,139.0,1.5,15.0,343.0,547.77,443.05
2016,11,22,14,15,531.0,117.0,1.4,14.5,327.0,555.1,450.77
2016,11,22,14,30,584.0,95.0,1.3,14.0,311.0,564.15,459.12
2016,11,22,14,45,549.5,91.5,1.2,14.0,278.0,523.17,426.8
2016,11,22,15,0,515.0,88.0,1.1,14.0,245.0,481.54,393.75
2016,11,22,15,15,481.5,79.0,1.0,13.5,208.5,434.37,356.32
2016,11,22,15,30,448.0,70.0,0.9,13.0,172.0,387.46,317.81
2016,11,22,15,45,399.0,58.5,0.85,12.5,135.5,329.62,269.28
2016,11,22,16,0,350.0,47.0,0.8,12.0,99.0,274.22,220.88
2016,11,22,16,15,261.5,34.5,0.85,11.5,65.5,200.9,153.94
2016,11,22,16,30,173.0,22.0,0.9,11.0,32.0,124.94,36.42
2016,11,22,16,45,86.5,11.0,0.95,11.0,16.0,46.58,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,129.5,17.0,1.1,9.5,28.0,13.49,0.0
2016,11,23,7,30,259.0,34.0,1.1,10.0,56.0,26.84,15.72
2016,11,23,7,45,350.0,45.0,1.1,10.5,95.0,50.78,29.16
2016,11,23,8,0,441.0,56.0,1.1,11.0,134.0,91.6,54.12
2016,11,23,8,15,506.5,63.5,1.25,11.5,175.5,135.49,87.13
2016,11,23,8,30,572.0,71.0,1.4,12.0,217.0,186.31,129.28
2016,11,23,8,45,612.0,77.0,1.55,12.5,256.5,235.67,172.87
2016,11,23,9,0,652.0,83.0,1.7,13.0,296.0,288.42,219.6
2016,11,23,9,15,682.0,87.0,1.75,13.0,332.0,338.62,264.4
2016,11,23,9,30,712.0,91.0,1.8,13.0,368.0,390.46,309.75
2016,11,23,9,45,744.5,90.5,1.85,13.0,400.5,440.11,352.47
2016,11,23,10,0,777.0,90.0,1.9,13.0,433.0,490.27,394.7
2016,11,23,10,15,791.0,92.0,1.95,13.0,457.5,534.03,431.04
2016,11,23,10,30,805.0,94.0,2.0,13.0,482.0,576.7,465.74
2016,11,23,10,45,495.0,162.0,2.05,13.5,403.0,486.29,393.78
2016,11,23,11,0,185.0,230.0,2.1,14.0,324.0,360.53,291.49
2016,11,23,11,15,191.5,234.0,2.15,14.0,333.5,376.72,305.23
2016,11,23,11,30,198.0,238.0,2.2,14.0,343.0,392.73,318.11
2016,11,23,11,45,244.5,233.5,2.25,14.0,363.5,438.02,354.6
2016,11,23,12,0,291.0,229.0,2.3,14.0,384.0,474.8,384.27
2016,11,23,12,15,189.5,230.5,2.35,14.0,331.5,395.34,320.56
2016,11,23,12,30,88.0,232.0,2.4,14.0,279.0,312.1,252.81
2016,11,23,12,45,247.0,211.0,2.45,14.0,336.5,437.4,356.69
2016,11,23,13,0,406.0,190.0,2.5,14.0,394.0,552.71,449.25
2016,11,23,13,15,604.5,140.5,2.55,14.0,430.5,658.3,533.76
2016,11,23,13,30,803.0,91.0,2.6,14.0,467.0,751.06,604.13
2016,11,23,13,45,789.0,88.5,2.7,14.0,440.5,732.35,590.92
2016,11,23,14,0,775.0,86.0,2.8,14.0,414.0,710.78,576.4
2016,11,23,14,15,752.5,83.0,2.8,13.5,381.5,684.08,558.38
2016,11,23,14,30,730.0,80.0,2.8,13.0,349.0,651.12,535.24
2016,11,23,14,45,701.0,75.5,2.8,13.0,311.5,609.91,504.25
2016,11,23,15,0,672.0,71.0,2.8,13.0,274.0,567.54,470.78
2016,11,23,15,15,625.0,65.5,2.4,12.5,233.0,511.46,424.71
2016,11,23,15,30,578.0,60.0,2.0,12.0,192.0,456.09,377.83
2016,11,23,15,45,505.5,52.5,1.7,12.0,150.0,384.73,316.23
2016,11,23,16,0,433.0,45.0,1.4,12.0,108.0,316.99,255.92
2016,11,23,16,15,311.5,34.0,1.3,11.0,71.0,225.71,173.2
2016,11,23,16,30,190.0,23.0,1.2,10.0,34.0,133.98,32.91
2016,11,23,16,45,95.0,11.5,1.15,9.5,17.0,50.55,0.0
2016,11,23,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,128.5,16.5,0.55,7.0,27.5,15.73,0.0
2016,11,24,7,30,257.0,33.0,0.6,7.0,55.0,26.08,14.89
2016,11,24,7,45,367.0,43.5,0.65,7.0,95.5,49.07,28.16
2016,11,24,8,0,477.0,54.0,0.7,7.0,136.0,91.84,53.81
2016,11,24,8,15,542.5,61.5,0.8,7.5,178.5,137.56,88.42
2016,11,24,8,30,608.0,69.0,0.9,8.0,221.0,190.18,132.5
2016,11,24,8,45,659.0,72.5,1.0,8.5,263.0,241.69,178.06
2016,11,24,9,0,710.0,76.0,1.1,9.0,305.0,297.62,227.74
2016,11,24,9,15,739.0,79.5,1.15,9.5,342.0,349.69,274.2
2016,11,24,9,30,768.0,83.0,1.2,10.0,379.0,403.18,320.74
2016,11,24,9,45,792.5,84.5,1.3,10.5,411.5,453.46,363.77
2016,11,24,10,0,817.0,86.0,1.4,11.0,444.0,503.96,405.84
2016,11,24,10,15,830.5,88.0,1.4,11.5,469.0,549.02,442.07
2016,11,24,10,30,844.0,90.0,1.4,12.0,494.0,592.85,476.28
2016,11,24,10,45,854.0,91.0,1.4,12.5,512.5,631.98,506.03
2016,11,24,11,0,864.0,92.0,1.4,13.0,531.0,669.12,533.58
2016,11,24,11,15,868.5,92.5,1.2,13.0,541.0,699.8,554.84
2016,11,24,11,30,873.0,93.0,1.0,13.0,551.0,727.77,572.85
2016,11,24,11,45,874.5,93.0,0.85,13.5,554.0,750.16,585.17
2016,11,24,12,0,876.0,93.0,0.7,14.0,557.0,769.44,595.01
2016,11,24,12,15,873.5,92.5,0.6,14.0,551.5,781.91,601.85
2016,11,24,12,30,871.0,92.0,0.5,14.0,546.0,791.01,606.44
2016,11,24,12,45,865.0,91.0,0.4,14.5,533.0,793.41,605.44
2016,11,24,13,0,859.0,90.0,0.3,15.0,520.0,792.37,602.34
2016,11,24,13,15,849.0,88.5,0.35,15.0,499.5,784.23,598.35
2016,11,24,13,30,839.0,87.0,0.4,15.0,479.0,772.79,592.29
2016,11,24,13,45,823.5,85.0,0.5,15.0,451.5,753.34,581.6
2016,11,24,14,0,808.0,83.0,0.6,15.0,424.0,730.94,568.75
2016,11,24,14,15,786.0,80.5,0.55,14.5,390.5,700.37,548.62
2016,11,24,14,30,764.0,78.0,0.5,14.0,357.0,667.48,526.59
2016,11,24,14,45,731.5,74.0,0.5,14.0,318.5,628.43,499.32
2016,11,24,15,0,699.0,70.0,0.5,14.0,280.0,583.67,466.41
2016,11,24,15,15,652.0,65.0,0.5,13.5,238.0,527.57,424.24
2016,11,24,15,30,605.0,60.0,0.5,13.0,196.0,472.04,380.72
2016,11,24,15,45,533.0,52.5,0.5,13.0,153.5,400.15,321.81
2016,11,24,16,0,461.0,45.0,0.5,13.0,111.0,331.72,263.27
2016,11,24,16,15,337.5,33.5,0.55,12.5,72.5,238.01,179.57
2016,11,24,16,30,214.0,22.0,0.6,12.0,34.0,142.71,27.53
2016,11,24,16,45,107.0,11.0,0.7,11.5,17.0,55.02,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,62.0,15.0,1.05,7.0,20.0,14.3,0.0
2016,11,25,7,30,124.0,30.0,1.0,7.0,40.0,24.66,13.21
2016,11,25,7,45,184.0,45.5,1.0,7.5,71.0,43.04,27.01
2016,11,25,8,0,244.0,61.0,1.0,8.0,102.0,75.4,49.2
2016,11,25,8,15,277.5,76.0,1.2,8.5,135.0,110.33,76.93
2016,11,25,8,30,311.0,91.0,1.4,9.0,168.0,148.92,109.61
2016,11,25,8,45,334.0,104.5,1.6,10.0,200.0,186.94,142.87
2016,11,25,9,0,357.0,118.0,1.8,11.0,232.0,227.1,177.95
2016,11,25,9,15,385.0,124.5,1.75,11.0,260.5,264.21,210.66
2016,11,25,9,30,413.0,131.0,1.7,11.0,289.0,303.37,244.7
2016,11,25,9,45,455.5,135.0,1.7,11.5,322.0,348.36,282.43
2016,11,25,10,0,498.0,139.0,1.7,12.0,355.0,396.1,321.67
2016,11,25,10,15,445.0,159.5,1.7,12.5,361.0,412.0,334.64
2016,11,25,10,30,392.0,180.0,1.7,13.0,367.0,415.79,337.56
2016,11,25,10,45,372.0,191.5,1.75,13.5,374.0,432.0,350.17
2016,11,25,11,0,352.0,203.0,1.8,14.0,381.0,445.94,360.56
2016,11,25,11,15,364.0,205.0,1.8,14.0,392.5,468.86,378.79
2016,11,25,11,30,376.0,207.0,1.8,14.0,404.0,491.24,396.4
2016,11,25,11,45,321.0,218.5,1.8,14.0,387.0,475.32,383.28
2016,11,25,12,0,266.0,230.0,1.8,14.0,370.0,456.28,367.8
2016,11,25,12,15,259.0,231.0,1.75,14.0,366.5,458.87,369.88
2016,11,25,12,30,252.0,232.0,1.7,14.0,363.0,460.38,370.97
2016,11,25,12,45,225.5,226.5,1.7,14.5,342.0,426.37,344.13
2016,11,25,13,0,199.0,221.0,1.7,15.0,321.0,402.66,325.15
2016,11,25,13,15,144.5,211.5,1.65,14.5,282.5,351.47,284.81
2016,11,25,13,30,90.0,202.0,1.6,14.0,244.0,287.96,234.11
2016,11,25,13,45,81.5,189.5,1.55,14.0,226.0,268.25,218.69
2016,11,25,14,0,73.0,177.0,1.5,14.0,208.0,248.45,202.89
2016,11,25,14,15,207.5,155.5,1.3,13.5,233.0,347.02,286.06
2016,11,25,14,30,342.0,134.0,1.1,13.0,258.0,415.84,342.94
2016,11,25,14,45,319.0,124.0,0.9,13.0,230.5,382.24,314.85
2016,11,25,15,0,296.0,114.0,0.7,13.0,203.0,348.8,287.22
2016,11,25,15,15,274.0,99.5,0.7,12.5,172.0,310.3,256.35
2016,11,25,15,30,252.0,85.0,0.7,12.0,141.0,272.28,224.85
2016,11,25,15,45,224.5,68.0,0.75,12.0,110.5,228.1,186.93
2016,11,25,16,0,197.0,51.0,0.8,12.0,80.0,195.68,157.18
2016,11,25,16,15,132.0,35.5,0.85,11.5,52.0,126.88,95.06
2016,11,25,16,30,67.0,20.0,0.9,11.0,24.0,64.31,6.27
2016,11,25,16,45,33.5,10.0,0.95,11.0,12.0,23.46,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.5,2.15,10.0,1.5,1.43,0.0
2016,11,26,7,30,0.0,3.0,2.3,10.0,3.0,2.77,0.0
2016,11,26,7,45,0.0,6.5,2.5,10.0,6.5,6.01,0.0
2016,11,26,8,0,0.0,10.0,2.7,10.0,10.0,9.26,2.28
2016,11,26,8,15,0.0,13.5,2.8,10.0,13.5,12.5,5.18
2016,11,26,8,30,0.0,17.0,2.9,10.0,17.0,15.75,8.07
2016,11,26,8,45,0.0,20.5,3.0,10.0,20.5,19.0,10.94
2016,11,26,9,0,0.0,24.0,3.1,10.0,24.0,22.26,13.78
2016,11,26,9,15,0.0,27.0,3.05,10.0,27.0,25.05,16.2
2016,11,26,9,30,0.0,30.0,3.0,10.0,30.0,27.84,18.6
2016,11,26,9,45,0.0,82.5,2.95,10.0,82.5,76.9,60.88
2016,11,26,10,0,0.0,135.0,2.9,10.0,135.0,127.46,103.75
2016,11,26,10,15,0.0,129.5,2.9,10.0,129.5,122.19,99.05
2016,11,26,10,30,0.0,124.0,2.9,10.0,124.0,116.89,94.44
2016,11,26,10,45,26.0,167.5,2.9,10.0,180.5,181.4,148.96
2016,11,26,11,0,52.0,211.0,2.9,10.0,237.0,245.98,202.64
2016,11,26,11,15,117.5,223.0,3.05,10.0,284.0,314.04,259.58
2016,11,26,11,30,183.0,235.0,3.2,10.0,331.0,377.94,312.61
2016,11,26,11,45,206.5,234.5,3.4,10.5,342.5,400.46,330.85
2016,11,26,12,0,230.0,234.0,3.6,11.0,354.0,423.28,349.43
2016,11,26,12,15,401.0,194.0,3.7,11.0,401.5,534.11,441.54
2016,11,26,12,30,572.0,154.0,3.8,11.0,449.0,627.04,518.04
2016,11,26,12,45,287.0,157.5,3.95,11.0,305.5,404.28,337.39
2016,11,26,13,0,2.0,161.0,4.1,11.0,162.0,158.58,128.63
2016,11,26,13,15,33.5,178.5,4.05,11.0,194.0,213.55,176.05
2016,11,26,13,30,65.0,196.0,4.0,11.0,226.0,261.24,216.57
2016,11,26,13,45,32.5,107.0,4.0,11.0,122.0,132.95,109.03
2016,11,26,14,0,0.0,18.0,4.0,11.0,18.0,16.7,8.79
2016,11,26,14,15,23.5,81.5,3.8,11.0,90.0,98.69,80.2
2016,11,26,14,30,47.0,145.0,3.6,11.0,162.0,193.58,161.07
2016,11,26,14,45,38.5,130.5,3.45,11.0,143.5,171.69,142.34
2016,11,26,15,0,30.0,116.0,3.3,11.0,125.0,150.17,123.95
2016,11,26,15,15,22.5,99.0,3.15,11.0,105.0,126.21,103.29
2016,11,26,15,30,15.0,82.0,3.0,11.0,85.0,95.13,76.33
2016,11,26,15,45,7.5,64.0,2.9,11.0,65.5,71.37,55.41
2016,11,26,16,0,0.0,46.0,2.8,11.0,46.0,47.67,34.48
2016,11,26,16,15,0.0,29.5,2.8,11.0,29.5,29.63,17.95
2016,11,26,16,30,0.0,13.0,2.8,11.0,13.0,12.06,0.0
2016,11,26,16,45,0.0,6.5,2.85,11.0,6.5,6.2,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,77.0,16.0,2.5,10.0,22.0,15.25,0.0
2016,11,27,7,30,154.0,32.0,2.6,10.0,44.0,25.4,12.02
2016,11,27,7,45,287.5,42.5,2.75,10.5,82.5,42.01,24.31
2016,11,27,8,0,421.0,53.0,2.9,11.0,121.0,82.89,48.14
2016,11,27,8,15,490.5,60.5,3.1,11.0,162.0,125.44,79.49
2016,11,27,8,30,560.0,68.0,3.3,11.0,203.0,175.38,120.86
2016,11,27,8,45,624.5,69.5,3.5,11.5,245.0,225.23,164.41
2016,11,27,9,0,689.0,71.0,3.7,12.0,287.0,280.9,213.81
2016,11,27,9,15,719.0,74.5,3.7,12.0,323.5,331.92,260.52
2016,11,27,9,30,749.0,78.0,3.7,12.0,360.0,384.5,307.81
2016,11,27,9,45,696.5,90.0,3.75,12.5,368.5,410.52,332.72
2016,11,27,10,0,644.0,102.0,3.8,13.0,377.0,430.28,351.2
2016,11,27,10,15,659.0,104.5,3.7,13.0,400.5,469.93,385.02
2016,11,27,10,30,674.0,107.0,3.6,13.0,424.0,508.96,417.52
2016,11,27,10,45,766.0,94.5,3.55,13.0,467.5,575.99,472.06
2016,11,27,11,0,858.0,82.0,3.5,13.0,511.0,647.79,529.22
2016,11,27,11,15,863.0,83.0,3.35,13.0,521.5,679.13,553.38
2016,11,27,11,30,868.0,84.0,3.2,13.0,532.0,707.84,574.86
2016,11,27,11,45,869.5,84.0,3.1,13.5,534.5,730.13,589.7
2016,11,27,12,0,871.0,84.0,3.0,14.0,537.0,749.35,602.22
2016,11,27,12,15,868.5,83.5,2.95,14.0,532.0,761.84,611.15
2016,11,27,12,30,866.0,83.0,2.9,14.0,527.0,771.0,617.78
2016,11,27,12,45,748.5,105.0,2.85,14.0,482.5,717.98,578.49
2016,11,27,13,0,631.0,127.0,2.8,14.0,438.0,657.32,533.28
2016,11,27,13,15,546.5,142.5,2.65,14.0,404.5,605.95,493.24
2016,11,27,13,30,462.0,158.0,2.5,14.0,371.0,558.99,455.88
2016,11,27,13,45,380.0,162.0,2.45,14.0,330.0,499.47,409.0
2016,11,27,14,0,298.0,166.0,2.4,14.0,289.0,428.26,352.41
2016,11,27,14,15,518.0,120.0,2.3,13.5,314.5,545.17,449.72
2016,11,27,14,30,738.0,74.0,2.2,13.0,340.0,640.82,525.73
2016,11,27,14,45,701.0,71.0,2.1,13.0,302.0,600.45,493.98
2016,11,27,15,0,664.0,68.0,2.0,13.0,264.0,555.09,457.82
2016,11,27,15,15,615.5,63.0,1.75,12.5,223.5,499.45,412.59
2016,11,27,15,30,567.0,58.0,1.5,12.0,183.0,444.59,366.57
2016,11,27,15,45,490.0,51.0,1.25,11.5,142.0,372.18,304.91
2016,11,27,16,0,413.0,44.0,1.0,11.0,101.0,303.61,244.48
2016,11,27,16,15,206.5,37.0,1.0,10.5,65.5,177.6,133.67
2016,11,27,16,30,0.0,30.0,1.0,10.0,30.0,39.32,0.0
2016,11,27,16,45,0.0,15.0,1.0,10.0,15.0,14.3,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
