Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,7,15,80.0,15.5,2.8,11.0,21.0,14.77,0.0
2016,11,28,7,30,160.0,31.0,3.0,11.0,42.0,24.64,10.46
2016,11,28,7,45,268.0,43.0,3.25,11.0,78.5,41.23,24.19
2016,11,28,8,0,376.0,55.0,3.5,11.0,115.0,78.61,46.41
2016,11,28,8,15,447.5,63.5,3.6,11.0,155.5,121.29,77.87
2016,11,28,8,30,519.0,72.0,3.7,11.0,196.0,170.01,117.91
2016,11,28,8,45,477.0,89.0,3.85,11.0,219.0,204.61,152.38
2016,11,28,9,0,435.0,106.0,4.0,11.0,242.0,235.97,183.78
2016,11,28,9,15,482.5,106.5,4.05,11.0,273.0,277.48,220.96
2016,11,28,9,30,530.0,107.0,4.1,11.0,304.0,322.57,261.06
2016,11,28,9,45,426.0,137.0,4.2,11.5,304.0,333.8,273.25
2016,11,28,10,0,322.0,167.0,4.3,12.0,304.0,329.71,271.25
2016,11,28,10,15,209.0,185.5,4.3,12.0,276.5,298.97,246.56
2016,11,28,10,30,96.0,204.0,4.3,12.0,249.0,257.85,212.02
2016,11,28,10,45,418.0,162.0,4.35,12.5,368.5,433.69,359.17
2016,11,28,11,0,740.0,120.0,4.4,13.0,488.0,614.0,504.83
2016,11,28,11,15,550.0,163.5,4.4,13.0,440.0,554.3,455.67
2016,11,28,11,30,360.0,207.0,4.4,13.0,392.0,477.72,392.91
2016,11,28,11,45,405.5,198.0,4.4,13.0,407.5,520.58,428.22
2016,11,28,12,0,451.0,189.0,4.4,13.0,423.0,554.71,456.19
2016,11,28,12,15,413.5,195.5,4.35,13.0,408.5,543.34,446.66
2016,11,28,12,30,376.0,202.0,4.3,13.0,394.0,518.41,426.83
2016,11,28,12,45,212.0,203.0,4.3,13.0,311.0,387.19,319.7
2016,11,28,13,0,48.0,204.0,4.3,13.0,228.0,253.26,207.16
2016,11,28,13,15,234.0,185.0,4.2,13.0,293.0,400.44,332.47
2016,11,28,13,30,420.0,166.0,4.1,13.0,358.0,535.14,443.36
2016,11,28,13,45,210.0,130.0,4.1,13.0,226.0,317.1,265.03
2016,11,28,14,0,0.0,94.0,4.1,13.0,94.0,89.05,70.2
2016,11,28,14,15,0.0,86.0,4.0,13.0,86.0,81.23,63.87
2016,11,28,14,30,0.0,78.0,3.9,13.0,78.0,73.43,57.34
2016,11,28,14,45,0.0,69.5,3.85,13.0,69.5,65.13,50.32
2016,11,28,15,0,0.0,61.0,3.8,13.0,61.0,56.83,43.24
2016,11,28,15,15,0.0,51.5,3.35,12.5,51.5,47.87,35.59
2016,11,28,15,30,0.0,42.0,2.9,12.0,42.0,39.02,27.92
2016,11,28,15,45,0.0,32.5,2.5,12.0,32.5,30.17,20.12
2016,11,28,16,0,0.0,23.0,2.1,12.0,23.0,21.33,12.28
2016,11,28,16,15,0.0,14.5,1.85,11.5,14.5,13.44,4.98
2016,11,28,16,30,0.0,6.0,1.6,11.0,6.0,5.55,0.0
2016,11,28,16,45,0.0,3.0,1.4,10.5,3.0,2.86,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,206.0,10.5,1.6,6.5,25.0,10.01,0.0
2016,11,29,7,30,412.0,21.0,1.8,7.0,50.0,18.31,5.64
2016,11,29,7,45,514.5,28.0,2.05,7.5,90.5,34.6,15.87
2016,11,29,8,0,617.0,35.0,2.3,8.0,131.0,80.18,39.24
2016,11,29,8,15,675.0,39.0,2.35,8.5,173.5,128.08,74.11
2016,11,29,8,30,733.0,43.0,2.4,9.0,216.0,181.76,119.37
2016,11,29,8,45,769.5,46.5,2.45,9.5,256.5,235.13,167.96
2016,11,29,9,0,806.0,50.0,2.5,10.0,297.0,291.49,219.73
2016,11,29,9,15,830.0,52.0,2.4,10.0,333.5,343.7,268.29
2016,11,29,9,30,854.0,54.0,2.3,10.0,370.0,396.61,316.37
2016,11,29,9,45,870.5,55.5,2.2,10.5,401.0,446.08,359.81
2016,11,29,10,0,887.0,57.0,2.1,11.0,432.0,494.95,401.24
2016,11,29,10,15,898.0,58.5,2.05,11.5,456.5,540.05,438.49
2016,11,29,10,30,909.0,60.0,2.0,12.0,481.0,583.58,473.29
2016,11,29,10,45,915.0,61.0,2.0,12.5,498.5,621.74,503.2
2016,11,29,11,0,921.0,62.0,2.0,13.0,516.0,657.51,530.53
2016,11,29,11,15,924.5,62.0,2.05,13.0,526.5,687.91,554.51
2016,11,29,11,30,928.0,62.0,2.1,13.0,537.0,715.42,574.69
2016,11,29,11,45,927.5,63.0,2.2,13.5,539.5,738.25,590.71
2016,11,29,12,0,927.0,64.0,2.3,14.0,542.0,757.82,604.39
2016,11,29,12,15,924.5,64.0,2.35,14.0,537.5,771.34,614.53
2016,11,29,12,30,922.0,64.0,2.4,14.0,533.0,781.4,622.34
2016,11,29,12,45,907.0,67.0,2.45,14.0,519.0,782.1,623.5
2016,11,29,13,0,892.0,70.0,2.5,14.0,505.0,779.27,622.3
2016,11,29,13,15,883.0,69.0,2.5,14.0,485.5,772.72,618.18
2016,11,29,13,30,874.0,68.0,2.5,14.0,466.0,762.87,611.77
2016,11,29,13,45,858.0,67.0,2.55,14.0,439.5,750.79,604.11
2016,11,29,14,0,842.0,66.0,2.6,14.0,413.0,729.47,589.57
2016,11,29,14,15,823.0,63.5,2.55,13.5,380.5,701.27,570.27
2016,11,29,14,30,804.0,61.0,2.5,13.0,348.0,670.63,548.83
2016,11,29,14,45,775.5,58.0,2.5,13.0,311.0,630.56,518.91
2016,11,29,15,0,747.0,55.0,2.5,13.0,274.0,589.05,487.13
2016,11,29,15,15,704.5,51.0,2.15,12.5,233.0,536.21,443.66
2016,11,29,15,30,662.0,47.0,1.8,12.0,192.0,483.47,398.76
2016,11,29,15,45,593.5,41.5,1.5,11.5,150.0,414.55,339.46
2016,11,29,16,0,525.0,36.0,1.2,11.0,108.0,348.42,280.18
2016,11,29,16,15,403.0,27.0,1.15,10.5,70.0,263.02,197.69
2016,11,29,16,30,281.0,18.0,1.1,10.0,32.0,167.62,0.0
2016,11,29,16,45,140.5,9.0,1.1,9.5,16.0,66.86,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.5,0.85,8.0,6.5,6.2,0.0
2016,11,30,7,30,0.0,13.0,0.8,8.0,13.0,12.05,1.07
2016,11,30,7,45,0.0,25.5,0.75,8.5,25.5,23.68,13.95
2016,11,30,8,0,0.0,38.0,0.7,9.0,38.0,35.19,24.47
2016,11,30,8,15,0.0,51.0,0.85,9.5,51.0,47.19,35.12
2016,11,30,8,30,0.0,64.0,1.0,10.0,64.0,59.32,45.76
2016,11,30,8,45,0.0,77.0,1.15,10.5,77.0,71.56,56.32
2016,11,30,9,0,0.0,90.0,1.3,11.0,90.0,83.9,66.8
2016,11,30,9,15,0.0,102.0,1.35,11.0,102.0,95.41,76.54
2016,11,30,9,30,0.0,114.0,1.4,11.0,114.0,107.01,86.27
2016,11,30,9,45,137.0,142.5,1.5,11.0,200.0,201.83,165.11
2016,11,30,10,0,274.0,171.0,1.6,11.0,286.0,309.2,253.2
2016,11,30,10,15,176.0,185.0,1.6,11.0,260.5,280.3,229.69
2016,11,30,10,30,78.0,199.0,1.6,11.0,235.0,242.18,198.1
2016,11,30,10,45,57.5,198.5,1.6,11.5,226.0,233.1,190.23
2016,11,30,11,0,37.0,198.0,1.6,12.0,217.0,222.44,180.82
2016,11,30,11,15,150.5,209.5,1.6,12.0,286.0,320.26,262.05
2016,11,30,11,30,264.0,221.0,1.6,12.0,355.0,425.91,346.98
2016,11,30,11,45,204.5,227.0,1.65,12.5,331.5,389.18,316.27
2016,11,30,12,0,145.0,233.0,1.7,13.0,308.0,358.77,290.94
2016,11,30,12,15,136.5,230.5,1.85,13.0,301.0,354.05,287.71
2016,11,30,12,30,128.0,228.0,2.0,13.0,294.0,348.66,283.76
2016,11,30,12,45,64.0,190.5,2.15,13.0,223.5,247.62,201.85
2016,11,30,13,0,0.0,153.0,2.3,13.0,153.0,148.78,119.45
2016,11,30,13,15,0.0,85.5,2.35,12.5,85.5,79.77,62.29
2016,11,30,13,30,0.0,18.0,2.4,12.0,18.0,16.7,8.73
2016,11,30,13,45,0.0,12.0,2.45,12.0,12.0,11.13,3.96
2016,11,30,14,0,0.0,6.0,2.5,12.0,6.0,5.56,0.0
2016,11,30,14,15,0.0,14.0,2.4,12.0,14.0,12.98,5.59
2016,11,30,14,30,0.0,22.0,2.3,12.0,22.0,20.4,12.03
2016,11,30,14,45,0.0,19.5,2.2,12.0,19.5,18.08,10.04
2016,11,30,15,0,0.0,17.0,2.1,12.0,17.0,15.75,8.02
2016,11,30,15,15,0.0,14.5,1.9,11.5,14.5,13.43,6.01
2016,11,30,15,30,0.0,12.0,1.7,11.0,12.0,11.11,3.98
2016,11,30,15,45,174.5,30.5,1.55,11.0,54.0,154.35,128.08
2016,11,30,16,0,349.0,49.0,1.4,11.0,96.0,274.74,222.7
2016,11,30,16,15,234.0,35.5,1.3,10.5,62.0,189.22,141.69
2016,11,30,16,30,119.0,22.0,1.2,10.0,28.0,98.13,0.0
2016,11,30,16,45,59.5,11.0,1.2,10.0,14.0,35.16,0.0
2016,11,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,165.5,10.5,1.35,6.5,21.0,10.01,0.0
2016,12,1,7,30,331.0,21.0,1.4,7.0,42.0,16.99,2.64
2016,12,1,7,45,447.5,29.0,1.5,8.0,82.0,32.18,16.01
2016,12,1,8,0,564.0,37.0,1.6,9.0,122.0,75.37,37.58
2016,12,1,8,15,628.0,42.5,1.9,9.0,164.0,122.2,71.01
2016,12,1,8,30,692.0,48.0,2.2,9.0,206.0,175.59,115.44
2016,12,1,8,45,735.0,51.0,2.55,9.5,247.0,227.67,162.4
2016,12,1,9,0,778.0,54.0,2.9,10.0,288.0,283.2,213.3
2016,12,1,9,15,805.0,56.5,2.95,10.0,325.0,335.85,262.34
2016,12,1,9,30,832.0,59.0,3.0,10.0,362.0,389.61,311.51
2016,12,1,9,45,846.5,62.0,3.15,10.5,393.0,439.25,355.92
2016,12,1,10,0,861.0,65.0,3.3,11.0,424.0,488.24,398.55
2016,12,1,10,15,874.0,66.5,3.35,11.0,449.5,532.01,436.53
2016,12,1,10,30,887.0,68.0,3.4,11.0,475.0,575.84,473.63
2016,12,1,10,45,895.5,69.0,3.45,11.5,493.5,614.84,505.23
2016,12,1,11,0,904.0,70.0,3.5,12.0,512.0,651.7,534.43
2016,12,1,11,15,908.5,70.5,3.55,12.0,522.5,683.02,559.81
2016,12,1,11,30,913.0,71.0,3.6,12.0,533.0,711.58,581.87
2016,12,1,11,45,914.0,71.5,3.65,12.5,536.5,734.78,598.21
2016,12,1,12,0,915.0,72.0,3.7,13.0,540.0,754.8,612.19
2016,12,1,12,15,913.0,71.5,3.65,13.0,535.5,768.17,621.95
2016,12,1,12,30,911.0,71.0,3.6,13.0,531.0,778.12,629.31
2016,12,1,12,45,906.0,70.5,3.55,13.0,518.5,782.35,632.55
2016,12,1,13,0,901.0,70.0,3.5,13.0,506.0,783.13,633.38
2016,12,1,13,15,892.0,69.0,3.45,13.0,486.5,776.79,629.05
2016,12,1,13,30,883.0,68.0,3.4,13.0,467.0,767.12,622.39
2016,12,1,13,45,867.5,66.5,3.4,13.5,440.5,748.67,608.32
2016,12,1,14,0,852.0,65.0,3.4,14.0,414.0,733.48,596.78
2016,12,1,14,15,832.0,63.0,3.3,13.5,381.5,705.27,577.02
2016,12,1,14,30,812.0,61.0,3.2,13.0,349.0,674.61,555.13
2016,12,1,14,45,781.5,58.0,3.1,13.0,311.0,633.22,523.47
2016,12,1,15,0,751.0,55.0,3.0,13.0,273.0,590.45,490.02
2016,12,1,15,15,707.5,51.0,2.6,12.5,232.0,537.08,445.85
2016,12,1,15,30,664.0,47.0,2.2,12.0,191.0,483.84,400.29
2016,12,1,15,45,595.0,41.5,1.85,11.5,149.0,414.77,340.51
2016,12,1,16,0,526.0,36.0,1.5,11.0,107.0,348.46,280.71
2016,12,1,16,15,403.0,27.0,1.5,10.5,69.5,262.9,197.07
2016,12,1,16,30,280.0,18.0,1.5,10.0,32.0,166.72,0.0
2016,12,1,16,45,140.0,9.0,1.5,9.5,16.0,66.64,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,187.5,10.0,2.3,5.5,21.5,9.53,0.0
2016,12,2,7,30,375.0,20.0,2.5,6.0,43.0,17.65,1.49
2016,12,2,7,45,483.5,27.0,2.75,6.5,82.0,29.58,14.26
2016,12,2,8,0,592.0,34.0,3.0,7.0,121.0,73.01,35.15
2016,12,2,8,15,653.5,39.0,3.15,7.5,163.5,120.43,68.84
2016,12,2,8,30,715.0,44.0,3.3,8.0,206.0,174.07,113.61
2016,12,2,8,45,751.5,47.5,3.45,8.5,246.5,226.19,161.19
2016,12,2,9,0,788.0,51.0,3.6,9.0,287.0,281.06,212.11
2016,12,2,9,15,814.0,53.5,3.75,9.5,323.5,333.77,261.3
2016,12,2,9,30,840.0,56.0,3.9,10.0,360.0,386.98,310.03
2016,12,2,9,45,854.0,59.0,4.1,10.5,391.0,436.27,354.69
2016,12,2,10,0,868.0,62.0,4.3,11.0,422.0,484.84,397.62
2016,12,2,10,15,880.5,63.5,4.25,11.5,447.0,530.0,436.1
2016,12,2,10,30,893.0,65.0,4.2,12.0,472.0,573.77,472.31
2016,12,2,10,45,900.0,66.0,4.2,12.5,490.0,612.08,503.43
2016,12,2,11,0,907.0,67.0,4.2,13.0,508.0,648.14,532.02
2016,12,2,11,15,911.0,67.5,4.15,13.0,519.0,679.23,556.96
2016,12,2,11,30,915.0,68.0,4.1,13.0,530.0,707.53,578.56
2016,12,2,11,45,916.0,68.5,4.1,13.5,533.0,730.8,594.82
2016,12,2,12,0,917.0,69.0,4.1,14.0,536.0,750.9,608.7
2016,12,2,12,15,915.0,68.5,4.1,14.0,531.5,764.33,618.76
2016,12,2,12,30,913.0,68.0,4.1,14.0,527.0,774.35,626.43
2016,12,2,12,45,908.5,67.0,4.2,14.0,515.0,778.42,630.18
2016,12,2,13,0,904.0,66.0,4.3,14.0,503.0,779.02,631.75
2016,12,2,13,15,895.0,65.0,4.35,14.0,483.5,772.74,627.97
2016,12,2,13,30,886.0,64.0,4.4,14.0,464.0,763.11,621.79
2016,12,2,13,45,869.5,63.5,4.45,14.0,437.0,745.23,609.38
2016,12,2,14,0,853.0,63.0,4.5,14.0,410.0,724.43,594.73
2016,12,2,14,15,832.5,61.0,4.3,13.5,378.0,702.18,578.69
2016,12,2,14,30,812.0,59.0,4.1,13.0,346.0,671.29,555.8
2016,12,2,14,45,780.5,56.5,3.95,13.0,308.0,629.97,523.75
2016,12,2,15,0,749.0,54.0,3.8,13.0,270.0,587.32,489.94
2016,12,2,15,15,705.0,50.0,3.35,12.5,229.5,533.83,445.41
2016,12,2,15,30,661.0,46.0,2.9,12.0,189.0,480.52,399.54
2016,12,2,15,45,589.0,40.5,2.45,11.5,147.0,410.01,338.11
2016,12,2,16,0,517.0,35.0,2.0,11.0,105.0,342.57,277.0
2016,12,2,16,15,392.5,26.5,1.9,10.5,68.0,257.03,192.74
2016,12,2,16,30,268.0,18.0,1.8,10.0,31.0,161.1,0.0
2016,12,2,16,45,134.0,9.0,1.7,9.5,15.5,64.17,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,151.5,10.0,1.35,6.5,18.5,9.53,0.0
2016,12,3,7,30,303.0,20.0,1.5,7.0,37.0,16.25,0.0
2016,12,3,7,45,416.5,28.0,1.65,8.0,75.0,26.91,13.16
2016,12,3,8,0,530.0,36.0,1.8,9.0,113.0,69.4,34.36
2016,12,3,8,15,594.5,41.5,1.95,9.0,153.5,114.04,65.59
2016,12,3,8,30,659.0,47.0,2.1,9.0,194.0,165.33,107.81
2016,12,3,8,45,702.0,50.5,2.25,9.5,234.0,215.89,153.1
2016,12,3,9,0,745.0,54.0,2.4,10.0,274.0,269.98,202.4
2016,12,3,9,15,772.5,56.5,2.4,10.5,310.0,321.01,249.32
2016,12,3,9,30,800.0,59.0,2.4,11.0,346.0,373.27,296.33
2016,12,3,9,45,817.0,61.5,2.4,11.5,376.5,421.92,339.33
2016,12,3,10,0,834.0,64.0,2.4,12.0,407.0,470.22,380.74
2016,12,3,10,15,847.0,65.5,2.45,12.0,432.0,512.87,417.46
2016,12,3,10,30,860.0,67.0,2.5,12.0,457.0,555.65,453.38
2016,12,3,10,45,869.5,67.5,2.6,12.5,475.5,593.74,484.2
2016,12,3,11,0,879.0,68.0,2.7,13.0,494.0,629.84,512.81
2016,12,3,11,15,884.0,68.5,2.75,13.0,504.5,660.8,537.7
2016,12,3,11,30,889.0,69.0,2.8,13.0,515.0,689.14,559.65
2016,12,3,11,45,890.5,69.5,2.9,13.5,518.5,712.23,576.06
2016,12,3,12,0,892.0,70.0,3.0,14.0,522.0,732.28,590.23
2016,12,3,12,15,890.5,69.5,3.0,14.0,518.0,745.78,600.21
2016,12,3,12,30,889.0,69.0,3.0,14.0,514.0,755.97,607.9
2016,12,3,12,45,885.5,68.0,3.0,14.5,502.5,760.71,610.56
2016,12,3,13,0,882.0,67.0,3.0,15.0,491.0,762.07,610.89
2016,12,3,13,15,874.0,66.0,2.95,15.0,472.5,756.65,607.22
2016,12,3,13,30,866.0,65.0,2.9,15.0,454.0,747.97,601.29
2016,12,3,13,45,853.0,63.5,2.9,15.0,428.5,731.7,590.07
2016,12,3,14,0,840.0,62.0,2.9,15.0,403.0,712.5,576.68
2016,12,3,14,15,821.5,60.0,2.7,15.0,371.5,692.02,561.25
2016,12,3,14,30,803.0,58.0,2.5,15.0,340.0,662.86,539.08
2016,12,3,14,45,773.5,55.5,2.35,15.0,303.5,623.25,508.89
2016,12,3,15,0,744.0,53.0,2.2,15.0,267.0,582.24,476.98
2016,12,3,15,15,701.5,49.0,1.9,14.0,227.0,529.98,435.2
2016,12,3,15,30,659.0,45.0,1.6,13.0,187.0,477.85,391.89
2016,12,3,15,45,586.0,40.0,1.3,12.5,145.5,407.55,331.7
2016,12,3,16,0,513.0,35.0,1.0,12.0,104.0,340.3,271.74
2016,12,3,16,15,391.5,26.5,1.0,11.5,67.5,256.53,190.18
2016,12,3,16,30,270.0,18.0,1.0,11.0,31.0,161.93,0.0
2016,12,3,16,45,135.0,9.0,1.05,10.5,15.5,64.6,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,120.5,10.5,0.45,8.0,17.0,10.01,0.0
2016,12,4,7,30,241.0,21.0,0.4,8.0,34.0,17.34,0.0
2016,12,4,7,45,359.5,30.0,0.4,8.5,70.5,27.31,17.38
2016,12,4,8,0,478.0,39.0,0.4,9.0,107.0,66.05,33.68
2016,12,4,8,15,547.5,45.5,0.45,9.5,147.5,109.5,63.57
2016,12,4,8,30,617.0,52.0,0.5,10.0,188.0,160.17,104.14
2016,12,4,8,45,664.0,56.0,0.6,10.5,228.0,210.95,148.38
2016,12,4,9,0,711.0,60.0,0.7,11.0,268.0,264.66,195.98
2016,12,4,9,15,740.0,63.0,0.8,11.5,304.0,315.02,241.2
2016,12,4,9,30,769.0,66.0,0.9,12.0,340.0,366.84,286.79
2016,12,4,9,45,758.5,76.0,1.05,12.5,366.0,410.19,325.14
2016,12,4,10,0,748.0,86.0,1.2,13.0,392.0,451.43,360.56
2016,12,4,10,15,615.0,118.0,1.2,13.0,379.5,449.89,361.56
2016,12,4,10,30,482.0,150.0,1.2,13.0,367.0,432.8,349.33
2016,12,4,10,45,476.5,158.5,1.25,13.5,380.0,458.49,369.86
2016,12,4,11,0,471.0,167.0,1.3,14.0,393.0,482.46,388.27
2016,12,4,11,15,530.0,155.0,1.3,14.0,415.0,524.71,421.79
2016,12,4,11,30,589.0,143.0,1.3,14.0,437.0,572.34,458.71
2016,12,4,11,45,705.0,117.0,1.3,14.0,471.5,641.67,512.15
2016,12,4,12,0,821.0,91.0,1.3,14.0,506.0,708.85,561.93
2016,12,4,12,15,818.0,90.5,1.4,14.0,501.0,720.77,570.86
2016,12,4,12,30,815.0,90.0,1.5,14.0,496.0,729.54,578.25
2016,12,4,12,45,614.5,134.0,1.6,14.5,436.5,640.0,511.62
2016,12,4,13,0,414.0,178.0,1.7,15.0,377.0,537.19,431.82
2016,12,4,13,15,406.0,172.0,1.75,14.5,360.5,526.82,426.26
2016,12,4,13,30,398.0,166.0,1.8,14.0,344.0,514.75,418.57
2016,12,4,13,45,326.0,166.0,1.9,14.0,306.5,447.68,366.5
2016,12,4,14,0,254.0,166.0,2.0,14.0,269.0,393.51,323.46
2016,12,4,14,15,314.0,144.5,1.8,13.5,262.0,409.38,338.36
2016,12,4,14,30,374.0,123.0,1.6,13.0,255.0,434.81,359.73
2016,12,4,14,45,332.0,119.5,1.45,13.0,227.0,383.34,317.77
2016,12,4,15,0,290.0,116.0,1.3,13.0,199.0,346.27,286.88
2016,12,4,15,15,258.0,101.5,1.2,12.5,167.5,302.17,250.63
2016,12,4,15,30,226.0,87.0,1.1,12.0,136.0,259.23,214.39
2016,12,4,15,45,193.0,70.0,1.0,12.0,105.5,213.45,174.54
2016,12,4,16,0,160.0,53.0,0.9,12.0,75.0,169.3,135.1
2016,12,4,16,15,80.0,36.5,0.9,11.5,47.5,104.52,75.52
2016,12,4,16,30,0.0,20.0,0.9,11.0,20.0,21.18,0.0
2016,12,4,16,45,0.0,10.0,0.95,11.0,10.0,9.53,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.0,0.9,8.0,4.0,3.81,0.0
2016,12,5,7,30,0.0,8.0,1.0,8.0,8.0,7.41,0.0
2016,12,5,7,45,0.0,17.0,1.15,8.5,17.0,15.76,7.51
2016,12,5,8,0,0.0,26.0,1.3,9.0,26.0,24.13,14.85
2016,12,5,8,15,0.0,36.0,1.3,9.0,36.0,33.44,23.23
2016,12,5,8,30,0.0,46.0,1.3,9.0,46.0,42.75,31.55
2016,12,5,8,45,0.0,56.0,1.3,9.5,56.0,52.06,39.7
2016,12,5,9,0,0.0,66.0,1.3,10.0,66.0,61.42,47.75
2016,12,5,9,15,0.0,75.0,1.3,10.0,75.0,69.89,55.04
2016,12,5,9,30,0.0,84.0,1.3,10.0,84.0,78.41,62.29
2016,12,5,9,45,66.0,129.5,1.3,10.5,156.5,153.14,125.03
2016,12,5,10,0,132.0,175.0,1.3,11.0,229.0,238.6,195.38
2016,12,5,10,15,76.5,173.0,1.3,11.0,205.0,209.72,171.47
2016,12,5,10,30,21.0,171.0,1.3,11.0,181.0,175.5,142.85
2016,12,5,10,45,50.5,190.0,1.35,11.5,214.0,219.68,179.35
2016,12,5,11,0,80.0,209.0,1.4,12.0,247.0,261.07,212.89
2016,12,5,11,15,184.5,210.0,1.45,12.0,301.0,341.62,279.26
2016,12,5,11,30,289.0,211.0,1.5,12.0,355.0,429.16,349.71
2016,12,5,11,45,305.0,210.0,1.6,12.0,363.0,448.33,365.0
2016,12,5,12,0,321.0,209.0,1.7,12.0,371.0,467.09,380.43
2016,12,5,12,15,242.0,216.5,1.7,12.0,338.0,425.28,346.43
2016,12,5,12,30,163.0,224.0,1.7,12.0,305.0,369.49,301.38
2016,12,5,12,45,248.5,208.5,1.75,12.0,329.0,431.03,352.64
2016,12,5,13,0,334.0,193.0,1.8,12.0,353.0,481.4,394.12
2016,12,5,13,15,299.0,190.0,1.75,12.0,329.0,454.01,372.03
2016,12,5,13,30,264.0,187.0,1.7,12.0,305.0,425.62,349.52
2016,12,5,13,45,214.0,180.0,1.65,12.0,272.0,368.26,303.78
2016,12,5,14,0,164.0,173.0,1.6,12.0,239.0,323.29,267.2
2016,12,5,14,15,130.0,159.0,1.55,11.5,209.0,281.66,233.67
2016,12,5,14,30,96.0,145.0,1.5,11.0,179.0,240.61,199.99
2016,12,5,14,45,85.5,131.5,1.45,11.0,159.0,206.68,171.98
2016,12,5,15,0,75.0,118.0,1.4,11.0,139.0,184.27,153.06
2016,12,5,15,15,65.5,101.0,1.25,10.5,117.5,157.93,130.72
2016,12,5,15,30,56.0,84.0,1.1,10.0,96.0,131.85,108.18
2016,12,5,15,45,43.0,66.0,0.95,10.0,74.0,102.44,82.2
2016,12,5,16,0,30.0,48.0,0.8,10.0,52.0,73.21,56.16
2016,12,5,16,15,15.0,31.0,0.75,9.5,33.0,44.41,29.31
2016,12,5,16,30,0.0,14.0,0.7,9.0,14.0,12.99,0.0
2016,12,5,16,45,0.0,7.0,0.65,9.0,7.0,6.67,0.0
2016,12,5,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,16.0,1.15,5.5,16.0,15.25,0.0
2016,12,6,7,30,0.0,32.0,1.2,6.0,32.0,26.55,0.0
2016,12,6,7,45,259.5,34.0,1.25,6.5,69.5,27.8,17.45
2016,12,6,8,0,519.0,36.0,1.3,7.0,107.0,64.99,32.23
2016,12,6,8,15,588.5,42.0,1.5,7.5,148.5,109.55,62.47
2016,12,6,8,30,658.0,48.0,1.7,8.0,190.0,161.37,104.33
2016,12,6,8,45,703.0,51.5,1.9,8.5,230.0,212.02,149.45
2016,12,6,9,0,748.0,55.0,2.1,9.0,270.0,266.44,199.01
2016,12,6,9,15,776.5,58.0,2.25,9.5,307.0,318.31,246.9
2016,12,6,9,30,805.0,61.0,2.4,10.0,344.0,371.54,295.13
2016,12,6,9,45,825.5,63.0,2.55,10.5,375.5,421.35,339.63
2016,12,6,10,0,846.0,65.0,2.7,11.0,407.0,471.11,382.92
2016,12,6,10,15,728.5,91.0,2.75,11.0,398.5,476.7,390.43
2016,12,6,10,30,611.0,117.0,2.8,11.0,390.0,470.46,387.23
2016,12,6,10,45,750.5,93.5,2.85,11.0,442.0,551.21,453.8
2016,12,6,11,0,890.0,70.0,2.9,11.0,494.0,633.37,520.19
2016,12,6,11,15,894.5,70.5,2.9,11.0,505.5,664.52,544.98
2016,12,6,11,30,899.0,71.0,2.9,11.0,517.0,692.99,567.39
2016,12,6,11,45,898.0,72.0,2.95,11.0,520.0,715.39,584.21
2016,12,6,12,0,897.0,73.0,3.0,11.0,523.0,734.63,598.76
2016,12,6,12,15,895.0,73.0,3.0,11.0,519.0,748.73,609.3
2016,12,6,12,30,893.0,73.0,3.0,11.0,515.0,759.52,617.49
2016,12,6,12,45,658.5,124.0,3.05,11.0,446.0,660.26,542.25
2016,12,6,13,0,424.0,175.0,3.1,11.0,377.0,540.23,446.01
2016,12,6,13,15,477.5,156.0,3.15,11.0,375.5,561.83,465.63
2016,12,6,13,30,531.0,137.0,3.2,11.0,374.0,580.82,482.37
2016,12,6,13,45,444.5,144.0,3.25,11.0,334.5,522.58,435.51
2016,12,6,14,0,358.0,151.0,3.3,11.0,295.0,451.45,378.19
2016,12,6,14,15,282.5,146.5,3.25,11.0,255.0,388.58,326.52
2016,12,6,14,30,207.0,142.0,3.2,11.0,215.0,327.32,275.21
2016,12,6,14,45,464.0,100.5,3.2,11.0,240.0,462.69,390.72
2016,12,6,15,0,721.0,59.0,3.2,11.0,265.0,573.11,481.14
2016,12,6,15,15,676.0,54.5,2.8,10.5,225.0,519.44,435.34
2016,12,6,15,30,631.0,50.0,2.4,10.0,185.0,465.94,389.17
2016,12,6,15,45,557.5,44.0,2.05,9.5,144.0,401.0,332.01
2016,12,6,16,0,484.0,38.0,1.7,9.0,103.0,334.43,271.54
2016,12,6,16,15,357.5,28.5,1.6,8.5,66.5,242.09,181.9
2016,12,6,16,30,231.0,19.0,1.5,8.0,30.0,145.17,0.0
2016,12,6,16,45,115.5,9.5,1.4,7.5,15.0,57.09,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,5.0,10.0,9.53,0.0
2016,12,7,7,30,0.0,20.0,0.5,5.0,20.0,17.95,0.0
2016,12,7,7,45,82.5,33.5,0.45,5.5,44.5,27.52,17.08
2016,12,7,8,0,165.0,47.0,0.4,6.0,69.0,51.13,32.6
2016,12,7,8,15,186.0,63.5,0.5,6.0,96.5,79.62,55.04
2016,12,7,8,30,207.0,80.0,0.6,6.0,124.0,110.62,81.31
2016,12,7,8,45,218.5,95.5,0.75,6.0,150.5,140.89,108.33
2016,12,7,9,0,230.0,111.0,0.9,6.0,177.0,172.34,136.65
2016,12,7,9,15,239.5,124.5,0.95,6.5,201.0,202.25,163.27
2016,12,7,9,30,249.0,138.0,1.0,7.0,225.0,232.86,190.07
2016,12,7,9,45,367.5,132.5,1.1,7.5,274.0,295.29,241.85
2016,12,7,10,0,486.0,127.0,1.2,8.0,323.0,363.64,298.31
2016,12,7,10,15,353.0,159.0,1.2,8.0,306.0,345.89,285.11
2016,12,7,10,30,220.0,191.0,1.2,8.0,289.0,316.56,261.51
2016,12,7,10,45,341.0,178.5,1.3,8.5,337.0,390.14,322.38
2016,12,7,11,0,462.0,166.0,1.4,9.0,385.0,472.88,388.87
2016,12,7,11,15,374.0,188.0,1.45,9.0,368.0,447.51,368.03
2016,12,7,11,30,286.0,210.0,1.5,9.0,351.0,424.99,349.48
2016,12,7,11,45,284.0,212.0,1.6,9.0,353.0,434.93,358.11
2016,12,7,12,0,282.0,214.0,1.7,9.0,355.0,443.86,365.65
2016,12,7,12,15,141.0,169.0,1.85,9.0,239.5,285.4,237.15
2016,12,7,12,30,0.0,124.0,2.0,9.0,124.0,118.01,95.2
2016,12,7,12,45,150.5,160.5,2.15,9.0,232.5,288.71,242.44
2016,12,7,13,0,301.0,197.0,2.3,9.0,341.0,460.36,383.53
2016,12,7,13,15,173.5,189.5,2.4,9.0,272.0,345.35,288.15
2016,12,7,13,30,46.0,182.0,2.5,9.0,203.0,230.08,190.82
2016,12,7,13,45,24.0,160.0,2.6,9.0,171.0,178.39,147.66
2016,12,7,14,0,2.0,138.0,2.7,9.0,139.0,138.56,113.63
2016,12,7,14,15,1.0,109.0,2.65,9.0,109.5,106.83,86.82
2016,12,7,14,30,0.0,80.0,2.6,9.0,80.0,75.72,60.2
2016,12,7,14,45,0.0,71.5,2.6,9.0,71.5,67.41,53.1
2016,12,7,15,0,0.0,63.0,2.6,9.0,63.0,59.12,45.92
2016,12,7,15,15,0.0,53.5,2.5,8.5,53.5,49.76,37.82
2016,12,7,15,30,0.0,44.0,2.4,8.0,44.0,40.89,30.0
2016,12,7,15,45,0.0,34.0,2.3,8.0,34.0,31.57,21.66
2016,12,7,16,0,0.0,24.0,2.2,8.0,24.0,22.27,13.28
2016,12,7,16,15,0.0,15.5,2.2,8.0,15.5,14.37,5.71
2016,12,7,16,30,0.0,7.0,2.2,8.0,7.0,6.48,0.0
2016,12,7,16,45,0.0,3.5,2.2,8.0,3.5,3.34,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,13.0,4.2,13.0,13.0,12.39,0.0
2016,12,8,7,30,0.0,26.0,4.2,13.0,26.0,22.24,0.0
2016,12,8,7,45,209.0,32.0,4.2,13.0,59.5,25.13,14.19
2016,12,8,8,0,418.0,38.0,4.2,13.0,93.0,57.19,28.77
2016,12,8,8,15,491.0,44.5,4.15,13.0,131.5,97.0,55.01
2016,12,8,8,30,564.0,51.0,4.1,13.0,170.0,144.48,92.36
2016,12,8,8,45,608.5,56.0,4.1,13.5,207.5,191.53,133.41
2016,12,8,9,0,653.0,61.0,4.1,14.0,245.0,242.46,178.98
2016,12,8,9,15,684.5,64.0,4.0,14.0,280.0,291.13,223.57
2016,12,8,9,30,716.0,67.0,3.9,14.0,315.0,341.0,268.72
2016,12,8,9,45,510.0,112.0,3.85,14.0,297.0,333.37,268.45
2016,12,8,10,0,304.0,157.0,3.8,14.0,279.0,303.67,247.22
2016,12,8,10,15,208.5,175.0,3.7,14.0,261.5,283.37,231.58
2016,12,8,10,30,113.0,193.0,3.6,14.0,244.0,260.12,212.29
2016,12,8,10,45,74.0,191.5,3.55,14.5,225.0,234.78,190.98
2016,12,8,11,0,35.0,190.0,3.5,15.0,206.0,212.55,171.87
2016,12,8,11,15,53.0,201.5,3.4,15.0,227.5,238.62,193.42
2016,12,8,11,30,71.0,213.0,3.3,15.0,249.0,265.95,215.81
2016,12,8,11,45,71.0,215.0,3.2,15.0,251.0,271.11,219.89
2016,12,8,12,0,71.0,217.0,3.1,15.0,253.0,276.2,223.98
2016,12,8,12,15,84.0,218.0,3.0,15.0,260.0,289.58,235.11
2016,12,8,12,30,97.0,219.0,2.9,15.0,267.0,303.27,246.48
2016,12,8,12,45,110.5,215.0,2.85,15.0,268.5,311.55,253.64
