Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,13,0,124.0,211.0,2.8,15.0,270.0,331.13,269.76
2016,12,8,13,15,120.0,202.5,2.7,15.0,258.0,320.57,261.41
2016,12,8,13,30,116.0,194.0,2.6,15.0,246.0,309.59,252.83
2016,12,8,13,45,158.5,182.0,2.55,15.0,248.0,328.74,269.75
2016,12,8,14,0,201.0,170.0,2.5,15.0,250.0,346.63,285.44
2016,12,8,14,15,193.5,157.5,2.35,15.0,230.0,325.81,268.7
2016,12,8,14,30,186.0,145.0,2.2,15.0,210.0,304.56,251.59
2016,12,8,14,45,181.0,129.5,2.1,15.0,187.5,280.67,232.25
2016,12,8,15,0,176.0,114.0,2.0,15.0,165.0,256.34,212.18
2016,12,8,15,15,162.5,98.0,1.8,14.5,139.5,225.51,186.45
2016,12,8,15,30,149.0,82.0,1.6,14.0,114.0,205.08,168.56
2016,12,8,15,45,128.5,65.0,1.45,14.0,88.5,168.72,136.69
2016,12,8,16,0,108.0,48.0,1.3,14.0,63.0,133.02,104.77
2016,12,8,16,15,54.0,33.0,1.25,13.5,40.5,75.65,52.99
2016,12,8,16,30,0.0,18.0,1.2,13.0,18.0,18.0,0.0
2016,12,8,16,45,0.0,9.0,1.15,13.0,9.0,8.58,0.0
2016,12,8,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,1.1,12.0,13.0,12.39,0.0
2016,12,9,7,30,0.0,26.0,1.2,12.0,26.0,22.11,0.0
2016,12,9,7,45,236.5,30.0,1.3,12.5,60.5,23.56,12.74
2016,12,9,8,0,473.0,34.0,1.4,13.0,95.0,55.34,25.87
2016,12,9,8,15,543.0,40.0,1.6,13.0,134.5,98.47,54.02
2016,12,9,8,30,613.0,46.0,1.8,13.0,174.0,147.37,92.3
2016,12,9,8,45,662.5,49.0,2.05,13.5,213.0,195.76,134.19
2016,12,9,9,0,712.0,52.0,2.3,14.0,252.0,248.45,181.13
2016,12,9,9,15,434.5,97.5,2.4,14.0,224.5,240.23,186.28
2016,12,9,9,30,157.0,143.0,2.5,14.0,197.0,199.29,159.87
2016,12,9,9,45,120.5,155.5,2.6,14.5,199.0,205.45,165.95
2016,12,9,10,0,84.0,168.0,2.7,15.0,201.0,203.6,164.66
2016,12,9,10,15,260.5,161.0,2.75,15.0,274.0,300.04,244.14
2016,12,9,10,30,437.0,154.0,2.8,15.0,347.0,407.3,331.36
2016,12,9,10,45,364.5,175.5,2.9,15.5,340.5,399.15,324.36
2016,12,9,11,0,292.0,197.0,3.0,16.0,334.0,392.36,318.2
2016,12,9,11,15,284.0,203.0,2.9,16.0,339.5,404.91,328.23
2016,12,9,11,30,276.0,209.0,2.8,16.0,345.0,416.21,337.04
2016,12,9,11,45,274.5,211.0,2.75,16.0,347.0,426.31,345.07
2016,12,9,12,0,273.0,213.0,2.7,16.0,349.0,435.45,352.3
2016,12,9,12,15,205.0,217.0,2.6,16.0,319.0,386.83,313.09
2016,12,9,12,30,137.0,221.0,2.5,16.0,289.0,345.96,279.58
2016,12,9,12,45,105.0,212.5,2.45,16.0,264.0,304.35,246.3
2016,12,9,13,0,73.0,204.0,2.4,16.0,239.0,272.65,220.48
2016,12,9,13,15,120.0,199.0,2.25,16.0,253.5,316.18,256.74
2016,12,9,13,30,167.0,194.0,2.1,16.0,268.0,348.06,283.2
2016,12,9,13,45,209.0,179.0,2.0,16.0,266.5,362.73,296.03
2016,12,9,14,0,251.0,164.0,1.9,16.0,265.0,387.94,316.92
2016,12,9,14,15,246.0,151.5,1.7,15.5,244.0,368.04,301.57
2016,12,9,14,30,241.0,139.0,1.5,15.0,223.0,347.32,285.56
2016,12,9,14,45,234.5,124.0,1.35,15.0,199.0,321.55,264.82
2016,12,9,15,0,228.0,109.0,1.2,15.0,175.0,295.13,243.18
2016,12,9,15,15,403.0,78.5,1.1,14.5,173.0,375.33,309.22
2016,12,9,15,30,578.0,48.0,1.0,14.0,171.0,436.28,356.0
2016,12,9,15,45,509.5,42.0,0.9,14.0,133.0,371.04,299.65
2016,12,9,16,0,441.0,36.0,0.8,14.0,95.0,309.24,245.0
2016,12,9,16,15,324.5,27.0,0.75,14.0,61.5,224.27,164.47
2016,12,9,16,30,208.0,18.0,0.7,14.0,28.0,134.22,0.0
2016,12,9,16,45,104.0,9.0,0.7,14.0,14.0,51.98,0.0
2016,12,9,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,5.5,4.1,14.0,5.5,5.24,0.0
2016,12,10,7,30,0.0,11.0,4.1,14.0,11.0,10.48,0.0
2016,12,10,7,45,0.0,26.5,4.1,14.0,26.5,24.12,12.71
2016,12,10,8,0,0.0,42.0,4.1,14.0,42.0,38.22,25.85
2016,12,10,8,15,8.5,58.5,4.05,14.0,60.0,54.47,39.84
2016,12,10,8,30,17.0,75.0,4.0,14.0,78.0,71.9,54.66
2016,12,10,8,45,23.5,90.5,3.95,14.0,96.0,89.92,70.06
2016,12,10,9,0,30.0,106.0,3.9,14.0,114.0,108.41,85.81
2016,12,10,9,15,33.5,120.0,3.95,14.0,130.5,125.33,100.26
2016,12,10,9,30,37.0,134.0,4.0,14.0,147.0,142.72,115.0
2016,12,10,9,45,19.5,135.0,4.1,14.0,142.0,135.81,109.45
2016,12,10,10,0,2.0,136.0,4.2,14.0,137.0,129.78,104.38
2016,12,10,10,15,180.0,152.5,4.15,14.0,231.5,244.85,200.71
2016,12,10,10,30,358.0,169.0,4.1,14.0,326.0,372.73,306.05
2016,12,10,10,45,179.0,136.0,4.05,14.5,214.5,249.26,204.58
2016,12,10,11,0,0.0,103.0,4.0,15.0,103.0,96.66,75.76
2016,12,10,11,15,4.0,137.0,3.85,15.0,139.0,132.9,106.06
2016,12,10,11,30,8.0,171.0,3.7,15.0,175.0,170.51,137.04
2016,12,10,11,45,10.5,175.5,3.6,15.0,181.0,177.47,142.7
2016,12,10,12,0,13.0,180.0,3.5,15.0,187.0,184.65,148.61
2016,12,10,12,15,6.5,161.0,3.35,15.0,164.5,160.65,128.74
2016,12,10,12,30,0.0,142.0,3.2,15.0,142.0,136.54,108.74
2016,12,10,12,45,0.0,103.0,3.05,15.0,103.0,97.04,76.07
2016,12,10,13,0,0.0,64.0,2.9,15.0,64.0,59.54,44.76
2016,12,10,13,15,0.0,68.0,2.8,14.5,68.0,63.27,48.07
2016,12,10,13,30,0.0,72.0,2.7,14.0,72.0,67.0,51.38
2016,12,10,13,45,0.0,60.0,2.6,14.0,60.0,55.8,41.96
2016,12,10,14,0,0.0,48.0,2.5,14.0,48.0,44.6,32.52
2016,12,10,14,15,0.0,44.0,2.35,14.0,44.0,40.87,29.4
2016,12,10,14,30,0.0,40.0,2.2,14.0,40.0,37.14,26.25
2016,12,10,14,45,0.0,35.5,2.05,14.0,35.5,32.95,22.69
2016,12,10,15,0,0.0,31.0,1.9,14.0,31.0,28.76,19.1
2016,12,10,15,15,0.0,26.5,1.8,13.5,26.5,24.58,15.51
2016,12,10,15,30,0.0,22.0,1.7,13.0,22.0,20.39,11.87
2016,12,10,15,45,0.0,17.0,1.6,13.0,17.0,15.75,7.77
2016,12,10,16,0,0.0,12.0,1.5,13.0,12.0,11.11,3.65
2016,12,10,16,15,0.0,7.5,1.45,13.0,7.5,6.94,0.0
2016,12,10,16,30,0.0,3.0,1.4,13.0,3.0,2.77,0.0
2016,12,10,16,45,0.0,1.5,1.35,13.0,1.5,1.43,0.0
2016,12,10,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.5,0.85,7.0,8.5,8.1,0.0
2016,12,11,7,30,0.0,17.0,0.8,7.0,17.0,16.2,0.0
2016,12,11,7,45,86.5,30.5,0.75,7.5,41.5,25.02,13.53
2016,12,11,8,0,173.0,44.0,0.7,8.0,66.0,47.13,28.98
2016,12,11,8,15,199.5,59.5,0.75,8.0,93.5,75.53,50.53
2016,12,11,8,30,226.0,75.0,0.8,8.0,121.0,106.97,76.55
2016,12,11,8,45,242.5,90.0,0.9,8.5,148.5,138.69,104.25
2016,12,11,9,0,259.0,105.0,1.0,9.0,176.0,172.07,133.73
2016,12,11,9,15,270.0,118.0,1.1,9.0,201.0,203.28,161.75
2016,12,11,9,30,281.0,131.0,1.2,9.0,226.0,235.29,190.18
2016,12,11,9,45,228.5,149.0,1.3,9.5,231.5,246.94,201.6
2016,12,11,10,0,176.0,167.0,1.4,10.0,237.0,248.83,204.08
2016,12,11,10,15,110.0,172.5,1.5,10.0,217.5,230.47,189.51
2016,12,11,10,30,44.0,178.0,1.6,10.0,198.0,200.52,164.56
2016,12,11,10,45,229.5,175.5,1.75,10.5,282.5,320.29,264.75
2016,12,11,11,0,415.0,173.0,1.9,11.0,367.0,448.06,368.24
2016,12,11,11,15,238.0,190.5,1.9,11.0,302.5,360.85,296.6
2016,12,11,11,30,61.0,208.0,1.9,11.0,238.0,253.51,207.28
2016,12,11,11,45,62.5,210.5,1.95,11.5,241.0,259.98,212.69
2016,12,11,12,0,64.0,213.0,2.0,12.0,244.0,266.49,217.68
2016,12,11,12,15,87.0,215.5,1.95,12.0,258.0,288.66,236.23
2016,12,11,12,30,110.0,218.0,1.9,12.0,272.0,311.5,255.2
2016,12,11,12,45,85.0,209.0,1.9,12.0,250.0,285.05,233.41
2016,12,11,13,0,60.0,200.0,1.9,12.0,228.0,257.95,211.12
2016,12,11,13,15,31.0,175.0,1.95,12.0,189.5,208.14,170.03
2016,12,11,13,30,2.0,150.0,2.0,12.0,151.0,149.32,120.82
2016,12,11,13,45,1.0,135.5,2.05,12.0,136.0,133.75,108.1
2016,12,11,14,0,0.0,121.0,2.1,12.0,121.0,118.2,95.21
2016,12,11,14,15,0.0,111.5,2.0,11.5,111.5,108.92,87.71
2016,12,11,14,30,0.0,102.0,1.9,11.0,102.0,99.69,80.15
2016,12,11,14,45,0.0,91.0,1.85,11.0,91.0,88.81,70.97
2016,12,11,15,0,0.0,80.0,1.8,11.0,80.0,77.96,61.7
2016,12,11,15,15,0.0,67.5,1.5,10.5,67.5,65.4,50.95
2016,12,11,15,30,0.0,55.0,1.2,10.0,55.0,52.78,40.0
2016,12,11,15,45,0.0,43.0,0.95,10.0,43.0,40.68,29.29
2016,12,11,16,0,0.0,31.0,0.7,10.0,31.0,28.79,18.7
2016,12,11,16,15,0.0,20.0,0.7,9.5,20.0,18.56,9.05
2016,12,11,16,30,0.0,9.0,0.7,9.0,9.0,8.34,0.0
2016,12,11,16,45,0.0,4.5,0.75,9.0,4.5,4.29,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.95,6.5,7.5,7.15,0.0
2016,12,12,7,30,0.0,15.0,1.0,7.0,15.0,14.3,0.0
2016,12,12,7,45,72.5,29.0,1.1,7.5,37.5,23.85,12.2
2016,12,12,8,0,145.0,43.0,1.2,8.0,60.0,44.51,27.63
2016,12,12,8,15,166.0,59.5,1.25,8.0,87.0,71.59,48.62
2016,12,12,8,30,187.0,76.0,1.3,8.0,114.0,101.21,73.38
2016,12,12,8,45,201.5,91.0,1.4,8.5,140.0,130.42,98.91
2016,12,12,9,0,216.0,106.0,1.5,9.0,166.0,161.12,126.04
2016,12,12,9,15,225.0,120.5,1.4,9.0,190.0,191.01,152.72
2016,12,12,9,30,234.0,135.0,1.3,9.0,214.0,221.63,179.65
2016,12,12,9,45,335.0,134.0,1.25,9.5,259.0,274.83,223.61
2016,12,12,10,0,436.0,133.0,1.2,10.0,304.0,341.79,278.43
2016,12,12,10,15,452.5,139.5,1.1,10.0,327.0,377.54,308.07
2016,12,12,10,30,469.0,146.0,1.0,10.0,350.0,413.52,337.35
2016,12,12,10,45,468.0,153.5,0.95,10.5,364.5,440.55,358.42
2016,12,12,11,0,467.0,161.0,0.9,11.0,379.0,466.21,377.91
2016,12,12,11,15,464.5,166.5,0.95,11.0,387.5,487.35,394.86
2016,12,12,11,30,462.0,172.0,1.0,11.0,396.0,506.87,410.39
2016,12,12,11,45,403.0,186.0,1.05,11.5,383.0,495.04,400.24
2016,12,12,12,0,344.0,200.0,1.1,12.0,370.0,469.74,380.02
2016,12,12,12,15,238.0,209.5,1.1,12.0,327.0,411.95,333.92
2016,12,12,12,30,132.0,219.0,1.1,12.0,284.0,339.5,275.55
2016,12,12,12,45,122.5,214.0,1.15,12.0,273.0,330.04,268.74
2016,12,12,13,0,113.0,209.0,1.2,12.0,262.0,320.04,261.04
2016,12,12,13,15,125.0,201.0,1.15,12.0,258.0,322.18,263.37
2016,12,12,13,30,137.0,193.0,1.1,12.0,254.0,323.91,265.31
2016,12,12,13,45,156.0,181.5,1.1,12.0,247.5,325.93,267.85
2016,12,12,14,0,175.0,170.0,1.1,12.0,241.0,327.09,269.67
2016,12,12,14,15,169.0,158.0,1.0,11.5,222.0,308.43,255.17
2016,12,12,14,30,163.0,146.0,0.9,11.0,203.0,289.43,240.28
2016,12,12,14,45,157.5,130.5,0.85,11.0,181.0,265.74,221.09
2016,12,12,15,0,152.0,115.0,0.8,11.0,159.0,241.72,201.27
2016,12,12,15,15,140.0,99.0,0.75,10.5,134.5,212.57,176.98
2016,12,12,15,30,128.0,83.0,0.7,10.0,110.0,183.59,152.22
2016,12,12,15,45,111.0,66.0,0.65,10.0,85.5,150.4,123.0
2016,12,12,16,0,94.0,49.0,0.6,10.0,61.0,117.63,93.53
2016,12,12,16,15,47.0,33.5,0.6,10.0,39.5,72.76,51.85
2016,12,12,16,30,0.0,18.0,0.6,10.0,18.0,17.79,0.0
2016,12,12,16,45,0.0,9.0,0.65,10.0,9.0,8.58,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.5,1.0,9.5,5.5,5.24,0.0
2016,12,13,7,30,0.0,11.0,1.1,10.0,11.0,10.48,0.0
2016,12,13,7,45,29.0,26.5,1.2,10.5,30.0,22.87,10.85
2016,12,13,8,0,58.0,42.0,1.3,11.0,49.0,39.93,25.89
2016,12,13,8,15,77.0,59.5,1.35,11.0,72.5,62.14,43.84
2016,12,13,8,30,96.0,77.0,1.4,11.0,96.0,86.82,64.37
2016,12,13,8,45,107.5,93.5,1.5,11.5,119.0,111.3,85.36
2016,12,13,9,0,119.0,110.0,1.6,12.0,142.0,137.12,107.61
2016,12,13,9,15,127.5,124.5,1.55,12.0,163.5,161.33,128.69
2016,12,13,9,30,136.0,139.0,1.5,12.0,185.0,186.38,150.27
2016,12,13,9,45,279.0,136.5,1.45,12.5,242.0,253.85,204.95
2016,12,13,10,0,422.0,134.0,1.4,13.0,299.0,335.57,270.98
2016,12,13,10,15,388.5,150.5,1.4,13.0,310.0,356.22,288.58
2016,12,13,10,30,355.0,167.0,1.4,13.0,321.0,366.98,298.05
2016,12,13,10,45,203.0,180.5,1.4,13.0,269.5,302.74,246.52
2016,12,13,11,0,51.0,194.0,1.4,13.0,218.0,226.43,183.43
2016,12,13,11,15,25.5,150.5,1.4,13.0,162.5,165.8,133.9
2016,12,13,11,30,0.0,107.0,1.4,13.0,107.0,100.63,79.47
2016,12,13,11,45,10.5,147.5,1.4,13.0,152.5,148.55,119.64
2016,12,13,12,0,21.0,188.0,1.4,13.0,198.0,198.81,160.92
2016,12,13,12,15,18.5,184.5,1.3,13.0,193.5,194.25,156.93
2016,12,13,12,30,16.0,181.0,1.2,13.0,189.0,189.62,153.1
2016,12,13,12,45,41.5,191.0,1.15,13.0,211.0,231.14,187.61
2016,12,13,13,0,67.0,201.0,1.1,13.0,233.0,264.37,214.96
2016,12,13,13,15,33.5,122.0,1.05,13.0,138.0,148.91,120.52
2016,12,13,13,30,0.0,43.0,1.0,13.0,43.0,39.95,28.53
2016,12,13,13,45,73.5,107.0,0.95,13.0,136.5,173.22,143.03
2016,12,13,14,0,147.0,171.0,0.9,13.0,230.0,307.63,252.97
2016,12,13,14,15,142.5,158.5,0.8,13.0,212.0,289.81,237.81
2016,12,13,14,30,138.0,146.0,0.7,13.0,194.0,271.65,223.26
2016,12,13,14,45,377.5,106.0,0.65,13.0,218.0,409.33,337.06
2016,12,13,15,0,617.0,66.0,0.6,13.0,242.0,516.66,420.71
2016,12,13,15,15,570.5,61.0,0.55,12.5,205.0,465.11,378.56
2016,12,13,15,30,524.0,56.0,0.5,12.0,168.0,414.21,337.21
2016,12,13,15,45,457.0,48.0,0.45,12.0,130.5,349.1,282.51
2016,12,13,16,0,390.0,40.0,0.4,12.0,93.0,287.3,228.57
2016,12,13,16,15,195.0,33.5,0.4,12.0,60.0,167.29,123.68
2016,12,13,16,30,0.0,27.0,0.4,12.0,27.0,33.38,0.0
2016,12,13,16,45,0.0,13.5,0.45,12.0,13.5,12.87,0.0
2016,12,13,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,1.9,11.5,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,2.1,12.0,9.0,8.58,0.0
2016,12,14,7,45,8.5,24.5,2.3,12.5,25.5,22.04,9.65
2016,12,14,8,0,17.0,40.0,2.5,13.0,42.0,36.79,24.11
2016,12,14,8,15,29.0,57.0,2.55,13.0,62.0,54.94,39.42
2016,12,14,8,30,41.0,74.0,2.6,13.0,82.0,74.78,56.14
2016,12,14,8,45,49.0,90.5,2.65,13.0,102.5,94.9,73.42
2016,12,14,9,0,57.0,107.0,2.7,13.0,123.0,116.06,91.61
2016,12,14,9,15,63.0,121.5,2.75,13.0,141.5,135.65,108.49
2016,12,14,9,30,69.0,136.0,2.8,13.0,160.0,155.92,125.84
2016,12,14,9,45,54.0,145.5,2.85,13.5,165.0,163.27,132.19
2016,12,14,10,0,39.0,155.0,2.9,14.0,170.0,169.23,137.07
2016,12,14,10,15,35.0,162.5,2.9,14.0,177.0,177.26,143.7
2016,12,14,10,30,31.0,170.0,2.9,14.0,184.0,184.99,149.99
2016,12,14,10,45,15.5,146.5,2.95,14.0,153.5,148.51,119.61
2016,12,14,11,0,0.0,123.0,3.0,14.0,123.0,116.34,92.58
2016,12,14,11,15,3.5,145.5,3.0,14.0,147.5,141.17,113.24
2016,12,14,11,30,7.0,168.0,3.0,14.0,172.0,166.78,134.37
2016,12,14,11,45,3.5,110.5,3.0,14.0,112.5,106.54,84.32
2016,12,14,12,0,0.0,53.0,3.0,14.0,53.0,49.28,36.21
2016,12,14,12,15,0.0,100.0,3.0,14.0,100.0,93.88,73.77
2016,12,14,12,30,0.0,147.0,3.0,14.0,147.0,141.78,113.61
2016,12,14,12,45,0.0,144.0,3.0,14.0,144.0,139.1,111.37
2016,12,14,13,0,0.0,141.0,3.0,14.0,141.0,136.47,109.28
2016,12,14,13,15,0.0,129.0,2.95,14.0,129.0,124.38,99.34
2016,12,14,13,30,0.0,117.0,2.9,14.0,117.0,112.31,89.4
2016,12,14,13,45,0.0,92.0,2.9,14.0,92.0,86.8,68.12
2016,12,14,14,0,0.0,67.0,2.9,14.0,67.0,62.33,47.56
2016,12,14,14,15,0.0,61.5,2.75,14.0,61.5,57.19,43.28
2016,12,14,14,30,0.0,56.0,2.6,14.0,56.0,52.06,38.97
2016,12,14,14,45,0.0,50.0,2.5,14.0,50.0,46.46,34.23
2016,12,14,15,0,0.0,44.0,2.4,14.0,44.0,40.87,29.45
2016,12,14,15,15,0.0,37.5,2.25,13.5,37.5,34.81,24.28
2016,12,14,15,30,0.0,31.0,2.1,13.0,31.0,28.76,19.04
2016,12,14,15,45,0.0,24.0,1.95,13.0,24.0,22.26,13.3
2016,12,14,16,0,0.0,17.0,1.8,13.0,17.0,15.75,7.54
2016,12,14,16,15,0.0,11.0,1.8,12.5,11.0,10.19,2.38
2016,12,14,16,30,0.0,5.0,1.8,12.0,5.0,4.62,0.0
2016,12,14,16,45,0.0,2.5,1.8,12.0,2.5,2.38,0.0
2016,12,14,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.5,4.2,13.0,3.5,0.0,0.0
2016,12,15,7,30,0.0,7.0,4.2,13.0,7.0,6.67,0.0
2016,12,15,7,45,0.0,19.0,4.25,13.0,19.0,17.64,6.16
2016,12,15,8,0,0.0,31.0,4.3,13.0,31.0,28.63,17.8
2016,12,15,8,15,0.0,46.0,4.2,13.0,46.0,42.39,30.06
2016,12,15,8,30,0.0,61.0,4.1,13.0,61.0,56.38,42.37
2016,12,15,8,45,0.0,76.5,4.05,13.0,76.5,71.01,55.13
2016,12,15,9,0,0.0,92.0,4.0,13.0,92.0,85.81,67.89
2016,12,15,9,15,2.5,105.5,4.05,13.0,106.0,99.64,79.62
2016,12,15,9,30,5.0,119.0,4.1,13.0,120.0,113.83,91.57
2016,12,15,9,45,2.5,98.0,4.15,13.5,98.5,92.88,73.67
2016,12,15,10,0,0.0,77.0,4.2,14.0,77.0,71.73,55.58
2016,12,15,10,15,0.0,76.0,4.2,14.0,76.0,70.74,54.66
2016,12,15,10,30,0.0,75.0,4.2,14.0,75.0,69.8,53.8
2016,12,15,10,45,0.0,81.0,4.2,14.0,81.0,75.43,58.47
2016,12,15,11,0,0.0,87.0,4.2,14.0,87.0,81.16,63.24
2016,12,15,11,15,0.0,98.5,4.15,14.0,98.5,92.3,72.53
2016,12,15,11,30,0.0,110.0,4.1,14.0,110.0,103.6,81.93
2016,12,15,11,45,0.0,111.0,4.1,14.5,111.0,104.64,82.6
2016,12,15,12,0,0.0,112.0,4.1,15.0,112.0,105.71,83.31
2016,12,15,12,15,12.0,150.0,4.1,15.0,156.0,153.18,123.04
2016,12,15,12,30,24.0,188.0,4.1,15.0,200.0,203.07,164.34
2016,12,15,12,45,12.0,128.0,4.2,15.0,134.0,131.41,105.07
2016,12,15,13,0,0.0,68.0,4.3,15.0,68.0,63.27,47.9
2016,12,15,13,15,0.0,78.5,4.45,15.0,78.5,73.08,56.24
2016,12,15,13,30,0.0,89.0,4.6,15.0,89.0,83.5,65.06
2016,12,15,13,45,0.0,72.5,4.75,15.0,72.5,67.47,51.64
2016,12,15,14,0,0.0,56.0,4.9,15.0,56.0,52.06,38.68
2016,12,15,14,15,0.0,51.5,4.9,14.5,51.5,47.86,35.26
2016,12,15,14,30,0.0,47.0,4.9,14.0,47.0,43.66,31.8
2016,12,15,14,45,0.0,42.0,4.95,14.0,42.0,39.0,27.84
2016,12,15,15,0,0.0,37.0,5.0,14.0,37.0,34.35,23.85
2016,12,15,15,15,0.0,31.5,4.9,14.0,31.5,29.23,19.42
2016,12,15,15,30,0.0,26.0,4.8,14.0,26.0,24.11,14.95
2016,12,15,15,45,0.0,20.0,4.7,14.0,20.0,18.54,10.06
2016,12,15,16,0,0.0,14.0,4.6,14.0,14.0,12.97,5.15
2016,12,15,16,15,0.0,9.0,4.5,14.0,9.0,8.33,0.89
2016,12,15,16,30,0.0,4.0,4.4,14.0,4.0,3.7,0.0
2016,12,15,16,45,0.0,2.0,4.3,14.0,2.0,1.91,0.0
2016,12,15,17,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,45.0,7.5,3.7,8.0,8.5,0.0,0.0
2016,12,16,7,30,90.0,15.0,3.8,8.0,17.0,14.3,0.0
2016,12,16,7,45,238.5,26.5,3.9,8.0,49.5,21.92,8.76
2016,12,16,8,0,387.0,38.0,4.0,8.0,82.0,48.48,25.23
2016,12,16,8,15,472.5,46.0,4.15,8.0,122.0,87.84,49.7
2016,12,16,8,30,558.0,54.0,4.3,8.0,162.0,136.4,86.76
2016,12,16,8,45,279.0,73.5,4.5,8.5,127.5,129.27,94.79
2016,12,16,9,0,0.0,93.0,4.7,9.0,93.0,86.74,69.72
2016,12,16,9,15,3.5,106.0,4.75,9.0,107.5,100.41,81.51
2016,12,16,9,30,7.0,119.0,4.8,9.0,122.0,114.53,93.59
2016,12,16,9,45,10.0,131.0,4.85,9.5,135.0,127.91,104.78
2016,12,16,10,0,13.0,143.0,4.9,10.0,148.0,141.66,116.2
2016,12,16,10,15,428.5,108.5,4.9,10.0,292.5,330.16,275.83
2016,12,16,10,30,844.0,74.0,4.9,10.0,437.0,535.24,445.98
2016,12,16,10,45,854.0,75.5,4.9,10.0,456.5,575.27,479.78
2016,12,16,11,0,864.0,77.0,4.9,10.0,476.0,613.48,512.06
2016,12,16,11,15,869.5,77.5,4.85,10.0,488.0,645.7,538.85
2016,12,16,11,30,875.0,78.0,4.8,10.0,500.0,675.41,563.21
2016,12,16,11,45,874.5,79.0,4.8,10.0,504.5,698.93,582.35
2016,12,16,12,0,874.0,80.0,4.8,10.0,509.0,719.4,598.11
2016,12,16,12,15,873.5,80.0,4.7,10.0,506.5,735.57,610.12
2016,12,16,12,30,873.0,80.0,4.6,10.0,504.0,748.53,619.71
2016,12,16,12,45,871.0,78.5,4.6,10.0,494.5,755.34,625.19
2016,12,16,13,0,869.0,77.0,4.6,10.0,485.0,758.8,628.27
2016,12,16,13,15,861.0,76.0,4.55,10.0,467.5,755.02,625.63
2016,12,16,13,30,853.0,75.0,4.5,10.0,450.0,747.94,620.59
2016,12,16,13,45,838.0,73.5,4.5,10.0,425.5,731.8,608.89
2016,12,16,14,0,823.0,72.0,4.5,10.0,401.0,712.67,594.88
2016,12,16,14,15,803.0,70.0,4.4,10.0,370.5,686.49,574.76
2016,12,16,14,30,783.0,68.0,4.3,10.0,340.0,657.85,552.53
2016,12,16,14,45,753.0,65.0,4.2,10.0,304.5,618.88,521.73
2016,12,16,15,0,723.0,62.0,4.1,10.0,269.0,578.38,488.55
2016,12,16,15,15,678.5,57.5,3.75,9.5,229.0,525.68,444.34
2016,12,16,15,30,634.0,53.0,3.4,9.0,189.0,478.68,403.24
2016,12,16,15,45,566.0,46.5,3.05,8.5,148.5,411.32,344.04
2016,12,16,16,0,498.0,40.0,2.7,8.0,108.0,346.93,285.18
2016,12,16,16,15,249.0,37.0,2.55,7.5,71.0,200.19,154.33
2016,12,16,16,30,0.0,34.0,2.4,7.0,34.0,47.72,4.05
2016,12,16,16,45,0.0,17.0,2.25,7.0,17.0,16.2,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,15,113.5,6.5,1.2,2.5,9.0,0.0,0.0
2016,12,17,7,30,227.0,13.0,1.2,3.0,18.0,12.39,0.0
2016,12,17,7,45,374.0,22.0,1.3,3.5,54.0,19.3,6.76
2016,12,17,8,0,521.0,31.0,1.4,4.0,90.0,47.46,21.99
2016,12,17,8,15,598.5,37.5,1.55,4.5,132.0,91.63,48.46
2016,12,17,8,30,676.0,44.0,1.7,5.0,174.0,144.01,88.64
2016,12,17,8,45,723.5,48.0,1.9,5.5,215.5,195.64,133.95
2016,12,17,9,0,771.0,52.0,2.1,6.0,257.0,251.36,184.88
2016,12,17,9,15,801.5,55.0,2.2,6.0,295.0,304.6,235.07
2016,12,17,9,30,832.0,58.0,2.3,6.0,333.0,359.43,286.17
2016,12,17,9,45,853.0,60.5,2.4,6.5,366.0,411.17,333.4
2016,12,17,10,0,874.0,63.0,2.5,7.0,399.0,462.94,379.36
2016,12,17,10,15,887.5,64.5,2.5,7.0,425.5,508.03,419.27
2016,12,17,10,30,901.0,66.0,2.5,7.0,452.0,553.1,458.06
2016,12,17,10,45,909.5,67.0,2.55,7.5,472.0,593.31,491.38
2016,12,17,11,0,918.0,68.0,2.6,8.0,492.0,631.44,522.22
2016,12,17,11,15,923.0,69.0,2.6,8.0,504.5,665.09,549.61
2016,12,17,11,30,928.0,70.0,2.6,8.0,517.0,696.07,574.47
2016,12,17,11,45,928.5,70.5,2.6,8.5,521.5,720.58,592.11
2016,12,17,12,0,929.0,71.0,2.6,9.0,526.0,741.92,606.86
2016,12,17,12,15,927.5,71.0,2.55,9.0,523.5,757.99,618.46
2016,12,17,12,30,926.0,71.0,2.5,9.0,521.0,770.67,627.63
2016,12,17,12,45,918.0,71.5,2.5,9.0,509.5,775.71,631.59
2016,12,17,13,0,910.0,72.0,2.5,9.0,498.0,777.25,633.13
2016,12,17,13,15,901.5,71.0,2.4,9.0,480.5,773.13,629.91
2016,12,17,13,30,893.0,70.0,2.3,9.0,463.0,765.62,624.31
2016,12,17,13,45,879.5,68.5,2.25,9.0,438.0,756.57,618.01
2016,12,17,14,0,866.0,67.0,2.2,9.0,413.0,738.3,604.83
2016,12,17,14,15,846.5,65.0,2.05,9.0,382.0,712.08,584.92
2016,12,17,14,30,827.0,63.0,1.9,9.0,351.0,683.25,562.89
2016,12,17,14,45,798.0,60.0,1.75,9.0,314.5,644.28,532.75
2016,12,17,15,0,769.0,57.0,1.6,9.0,278.0,603.64,500.64
2016,12,17,15,15,726.5,53.0,1.4,8.5,237.5,551.83,458.35
2016,12,17,15,30,684.0,49.0,1.2,8.0,197.0,499.79,414.43
2016,12,17,15,45,615.5,43.0,1.05,7.5,155.0,430.71,355.48
2016,12,17,16,0,547.0,37.0,0.9,7.0,113.0,364.12,296.21
2016,12,17,16,15,426.0,28.5,0.95,6.5,74.5,279.3,215.5
2016,12,17,16,30,305.0,20.0,1.0,6.0,36.0,185.2,41.0
2016,12,17,16,45,152.5,10.0,1.05,6.0,18.0,74.28,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,111.0,6.0,1.15,0.5,8.5,0.0,0.0
2016,12,18,7,30,222.0,12.0,1.3,1.0,17.0,11.44,0.0
2016,12,18,7,45,372.5,21.0,1.5,2.0,52.5,18.31,5.65
2016,12,18,8,0,523.0,30.0,1.7,3.0,88.0,45.46,20.79
2016,12,18,8,15,601.5,36.0,1.7,3.5,130.0,89.21,46.6
2016,12,18,8,30,680.0,42.0,1.7,4.0,172.0,141.27,86.38
2016,12,18,8,45,730.0,45.5,1.7,4.5,213.5,193.02,131.7
2016,12,18,9,0,780.0,49.0,1.7,5.0,255.0,249.12,182.84
2016,12,18,9,15,812.0,52.0,1.7,5.0,293.5,303.2,233.67
2016,12,18,9,30,844.0,55.0,1.7,5.0,332.0,359.01,285.41
2016,12,18,9,45,864.0,57.5,1.75,5.5,365.5,410.15,332.0
2016,12,18,10,0,884.0,60.0,1.8,6.0,399.0,461.52,377.43
2016,12,18,10,15,899.0,61.5,1.8,6.5,426.5,508.97,418.22
2016,12,18,10,30,914.0,63.0,1.8,7.0,454.0,555.29,456.82
2016,12,18,10,45,924.0,64.0,1.85,7.5,474.5,596.86,490.85
2016,12,18,11,0,934.0,65.0,1.9,8.0,495.0,636.42,522.45
2016,12,18,11,15,940.0,65.5,1.9,8.0,508.0,670.67,549.93
2016,12,18,11,30,946.0,66.0,1.9,8.0,521.0,702.25,574.88
2016,12,18,11,45,948.0,66.5,1.95,8.5,526.5,728.27,593.55
2016,12,18,12,0,950.0,67.0,2.0,9.0,532.0,751.14,609.52
2016,12,18,12,15,949.0,67.0,2.05,9.0,529.5,767.99,622.2
2016,12,18,12,30,948.0,67.0,2.1,9.0,527.0,781.4,632.52
2016,12,18,12,45,943.5,66.5,2.2,9.0,516.5,788.11,638.46
2016,12,18,13,0,939.0,66.0,2.3,9.0,506.0,791.26,641.96
2016,12,18,13,15,931.0,65.0,2.35,9.0,488.0,787.63,640.19
2016,12,18,13,30,923.0,64.0,2.4,9.0,470.0,780.5,635.99
2016,12,18,13,45,909.5,63.0,2.5,9.5,445.0,765.88,625.47
2016,12,18,14,0,896.0,62.0,2.6,10.0,420.0,748.1,612.58
2016,12,18,14,15,877.0,60.0,2.5,9.5,388.5,722.06,594.3
2016,12,18,14,30,858.0,58.0,2.4,9.0,357.0,699.29,578.31
2016,12,18,14,45,829.5,55.5,2.3,9.0,320.0,660.81,548.78
2016,12,18,15,0,801.0,53.0,2.2,9.0,283.0,620.58,517.34
2016,12,18,15,15,760.5,49.5,1.9,8.0,242.5,569.99,476.47
2016,12,18,15,30,720.0,46.0,1.6,7.0,202.0,519.02,433.46
2016,12,18,15,45,654.0,40.5,1.35,6.5,159.5,450.98,374.44
2016,12,18,16,0,588.0,35.0,1.1,6.0,117.0,385.27,315.0
2016,12,18,16,15,470.5,27.0,1.1,5.5,78.0,294.18,228.91
2016,12,18,16,30,353.0,19.0,1.1,5.0,39.0,202.39,55.55
2016,12,18,16,45,176.5,9.5,1.15,5.0,19.5,84.21,0.0
2016,12,18,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
