Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,91.5,6.0,1.15,1.5,8.0,0.0,0.0
2016,12,19,7,30,183.0,12.0,1.3,2.0,16.0,11.44,0.0
2016,12,19,7,45,329.5,21.5,1.45,2.5,49.5,17.3,4.47
2016,12,19,8,0,476.0,31.0,1.6,3.0,83.0,43.9,20.95
2016,12,19,8,15,556.5,37.5,1.65,3.5,124.0,85.52,45.45
2016,12,19,8,30,637.0,44.0,1.7,4.0,165.0,135.75,83.55
2016,12,19,8,45,687.5,48.0,1.75,4.5,205.5,185.74,127.12
2016,12,19,9,0,738.0,52.0,1.8,5.0,246.0,240.22,176.66
2016,12,19,9,15,769.5,55.5,1.85,5.5,283.5,292.56,225.51
2016,12,19,9,30,801.0,59.0,1.9,6.0,321.0,346.68,275.27
2016,12,19,9,45,823.5,61.0,2.0,6.5,353.5,397.09,321.2
2016,12,19,10,0,846.0,63.0,2.1,7.0,386.0,447.73,366.12
2016,12,19,10,15,861.0,64.5,2.2,7.5,413.0,494.12,406.45
2016,12,19,10,30,876.0,66.0,2.3,8.0,440.0,537.4,443.27
2016,12,19,10,45,884.0,67.5,2.4,8.5,459.5,577.1,476.29
2016,12,19,11,0,892.0,69.0,2.5,9.0,479.0,614.79,506.93
2016,12,19,11,15,898.0,69.5,2.45,9.0,492.0,647.87,533.62
2016,12,19,11,30,904.0,70.0,2.4,9.0,505.0,678.43,557.84
2016,12,19,11,45,905.5,71.0,2.4,9.5,510.0,703.81,576.3
2016,12,19,12,0,907.0,72.0,2.4,10.0,515.0,726.18,591.77
2016,12,19,12,15,905.5,71.5,2.4,10.0,512.5,741.49,603.06
2016,12,19,12,30,904.0,71.0,2.4,10.0,510.0,753.49,612.04
2016,12,19,12,45,900.0,70.5,2.45,10.5,500.0,760.29,616.51
2016,12,19,13,0,896.0,70.0,2.5,11.0,490.0,763.7,618.61
2016,12,19,13,15,789.0,83.5,2.45,11.0,444.0,709.11,577.94
2016,12,19,13,30,682.0,97.0,2.4,11.0,398.0,649.12,533.15
2016,12,19,13,45,612.0,106.5,2.35,11.0,365.5,606.29,500.65
2016,12,19,14,0,542.0,116.0,2.3,11.0,333.0,556.26,461.37
2016,12,19,14,15,676.5,89.0,2.1,10.5,339.0,622.38,515.27
2016,12,19,14,30,811.0,62.0,1.9,10.0,345.0,671.32,552.62
2016,12,19,14,45,782.5,59.0,1.75,10.0,309.5,633.18,522.43
2016,12,19,15,0,754.0,56.0,1.6,10.0,274.0,593.41,491.1
2016,12,19,15,15,711.5,52.0,1.4,9.5,234.0,542.13,449.39
2016,12,19,15,30,669.0,48.0,1.2,9.0,194.0,490.71,406.14
2016,12,19,15,45,601.0,42.5,1.05,8.5,153.0,423.05,348.56
2016,12,19,16,0,533.0,37.0,0.9,8.0,112.0,357.83,290.76
2016,12,19,16,15,416.5,28.5,0.9,7.5,74.5,275.38,213.27
2016,12,19,16,30,300.0,20.0,0.9,7.0,37.0,184.57,58.5
2016,12,19,16,45,150.0,10.0,0.95,6.5,18.5,73.59,0.0
2016,12,19,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,7.0,1.2,2.5,7.0,0.0,0.0
2016,12,20,7,30,0.0,14.0,1.3,3.0,14.0,13.34,0.0
2016,12,20,7,45,219.5,22.5,1.4,4.0,46.0,18.27,4.38
2016,12,20,8,0,439.0,31.0,1.5,5.0,78.0,40.09,18.75
2016,12,20,8,15,520.0,37.5,1.5,5.0,117.5,79.93,42.04
2016,12,20,8,30,601.0,44.0,1.5,5.0,157.0,129.44,79.4
2016,12,20,8,45,649.5,48.5,1.55,5.5,196.0,177.53,121.05
2016,12,20,9,0,698.0,53.0,1.6,6.0,235.0,229.97,168.46
2016,12,20,9,15,730.5,56.0,1.55,6.5,271.5,280.06,214.84
2016,12,20,9,30,763.0,59.0,1.5,7.0,308.0,332.1,262.24
2016,12,20,9,45,789.0,60.5,1.5,8.0,340.5,381.59,306.16
2016,12,20,10,0,815.0,62.0,1.5,9.0,373.0,431.7,349.17
2016,12,20,10,15,829.5,63.5,1.55,9.5,399.0,476.56,387.55
2016,12,20,10,30,844.0,65.0,1.6,10.0,425.0,520.45,424.07
2016,12,20,10,45,854.0,66.5,1.65,10.5,444.5,558.07,454.81
2016,12,20,11,0,864.0,68.0,1.7,11.0,464.0,595.98,484.93
2016,12,20,11,15,869.5,68.5,1.7,11.0,476.5,627.96,510.47
2016,12,20,11,30,875.0,69.0,1.7,11.0,489.0,657.46,533.71
2016,12,20,11,45,877.0,69.5,1.75,11.5,494.0,681.98,551.68
2016,12,20,12,0,879.0,70.0,1.8,12.0,499.0,703.58,566.74
2016,12,20,12,15,878.0,70.0,1.85,12.0,497.0,719.44,578.64
2016,12,20,12,30,877.0,70.0,1.9,12.0,495.0,732.11,588.37
2016,12,20,12,45,868.0,70.5,1.95,12.5,484.5,736.23,590.86
2016,12,20,13,0,859.0,71.0,2.0,13.0,474.0,737.01,591.1
2016,12,20,13,15,850.5,70.0,2.05,13.0,457.5,739.02,593.47
2016,12,20,13,30,842.0,69.0,2.1,13.0,441.0,731.98,589.26
2016,12,20,13,45,829.0,68.0,2.15,13.0,417.5,718.42,580.34
2016,12,20,14,0,816.0,67.0,2.2,13.0,394.0,701.88,569.21
2016,12,20,14,15,796.5,64.5,2.05,12.5,364.5,675.93,550.67
2016,12,20,14,30,777.0,62.0,1.9,12.0,335.0,647.56,530.08
2016,12,20,14,45,750.0,59.0,1.75,12.0,300.0,611.18,502.06
2016,12,20,15,0,723.0,56.0,1.6,12.0,265.0,573.22,472.14
2016,12,20,15,15,681.0,52.0,1.45,11.5,227.0,523.12,431.83
2016,12,20,15,30,639.0,48.0,1.3,11.0,189.0,472.95,390.08
2016,12,20,15,45,576.0,42.5,1.15,10.5,149.0,409.18,335.88
2016,12,20,16,0,513.0,37.0,1.0,10.0,109.0,353.64,285.97
2016,12,20,16,15,400.0,28.5,1.0,9.5,72.5,267.44,206.69
2016,12,20,16,30,287.0,20.0,1.0,9.0,36.0,179.38,64.48
2016,12,20,16,45,143.5,10.0,1.05,8.5,18.0,70.99,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,58.0,5.0,0.85,7.0,6.0,0.0,0.0
2016,12,21,7,30,116.0,10.0,1.0,7.0,12.0,9.53,0.0
2016,12,21,7,45,254.0,21.0,1.15,7.5,42.5,16.9,2.93
2016,12,21,8,0,392.0,32.0,1.3,8.0,73.0,38.79,18.71
2016,12,21,8,15,474.5,39.0,1.4,8.5,111.5,76.49,40.5
2016,12,21,8,30,557.0,46.0,1.5,9.0,150.0,122.98,74.68
2016,12,21,8,45,606.5,51.0,1.6,9.5,188.5,169.58,114.26
2016,12,21,9,0,656.0,56.0,1.7,10.0,227.0,221.39,160.23
2016,12,21,9,15,690.5,59.5,1.75,10.0,263.0,270.47,205.36
2016,12,21,9,30,725.0,63.0,1.8,10.0,299.0,321.8,252.11
2016,12,21,9,45,755.0,64.0,1.9,10.5,331.5,370.65,295.82
2016,12,21,10,0,785.0,65.0,2.0,11.0,364.0,420.55,339.36
2016,12,21,10,15,801.0,67.0,2.0,11.5,390.0,465.49,377.67
2016,12,21,10,30,817.0,69.0,2.0,12.0,416.0,509.68,414.25
2016,12,21,10,45,595.0,123.0,2.05,12.5,382.0,476.52,388.22
2016,12,21,11,0,373.0,177.0,2.1,13.0,348.0,413.29,337.24
2016,12,21,11,15,612.0,125.0,2.1,13.0,414.5,533.51,435.18
2016,12,21,11,30,851.0,73.0,2.1,13.0,481.0,649.54,526.82
2016,12,21,11,45,854.5,73.0,2.1,13.5,486.5,674.44,544.46
2016,12,21,12,0,858.0,73.0,2.1,14.0,492.0,691.88,556.1
2016,12,21,12,15,857.5,73.0,2.1,14.0,490.5,707.86,567.79
2016,12,21,12,30,857.0,73.0,2.1,14.0,489.0,720.75,577.29
2016,12,21,12,45,854.0,72.0,2.15,14.0,480.0,727.44,582.71
2016,12,21,13,0,851.0,71.0,2.2,14.0,471.0,736.7,590.21
2016,12,21,13,15,843.5,70.0,2.15,14.0,454.5,733.75,588.12
2016,12,21,13,30,836.0,69.0,2.1,14.0,438.0,727.57,583.86
2016,12,21,13,45,826.0,67.0,2.1,14.5,415.5,715.13,574.37
2016,12,21,14,0,816.0,65.0,2.1,15.0,393.0,699.67,562.73
2016,12,21,14,15,797.5,63.0,2.0,14.5,364.0,675.17,545.72
2016,12,21,14,30,779.0,61.0,1.9,14.0,335.0,648.2,526.68
2016,12,21,14,45,754.0,58.0,1.85,14.0,301.0,613.26,500.56
2016,12,21,15,0,729.0,55.0,1.8,14.0,267.0,576.63,472.54
2016,12,21,15,15,689.0,51.0,1.6,13.0,228.5,527.74,433.97
2016,12,21,15,30,649.0,47.0,1.4,12.0,190.0,478.65,393.77
2016,12,21,15,45,586.5,41.5,1.2,11.5,150.5,414.92,339.58
2016,12,21,16,0,524.0,36.0,1.0,11.0,111.0,353.42,285.18
2016,12,21,16,15,414.0,28.0,1.05,10.5,74.5,274.42,212.19
2016,12,21,16,30,304.0,20.0,1.1,10.0,38.0,188.33,75.88
2016,12,21,16,45,152.0,10.0,1.15,9.5,19.0,74.84,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,216.5,16.0,1.5,6.5,38.5,12.29,0.19
2016,12,22,8,0,433.0,32.0,1.5,7.0,77.0,39.14,18.65
2016,12,22,8,15,517.5,39.0,1.45,7.5,117.5,79.15,41.36
2016,12,22,8,30,602.0,46.0,1.4,8.0,158.0,128.16,77.3
2016,12,22,8,45,656.0,50.5,1.35,8.5,198.5,178.42,119.84
2016,12,22,9,0,710.0,55.0,1.3,9.0,239.0,232.48,167.67
2016,12,22,9,15,743.5,58.5,1.25,9.5,276.5,284.01,214.56
2016,12,22,9,30,777.0,62.0,1.2,10.0,314.0,337.59,262.5
2016,12,22,9,45,800.5,64.0,1.15,10.5,346.5,387.39,306.4
2016,12,22,10,0,824.0,66.0,1.1,11.0,379.0,437.59,349.22
2016,12,22,10,15,839.0,68.0,1.15,11.5,405.5,483.79,388.06
2016,12,22,10,30,854.0,70.0,1.2,12.0,432.0,529.06,425.04
2016,12,22,10,45,864.0,71.0,1.25,12.5,452.5,569.26,457.15
2016,12,22,11,0,874.0,72.0,1.3,13.0,473.0,607.64,487.08
2016,12,22,11,15,880.5,72.5,1.35,13.0,486.0,637.79,511.24
2016,12,22,11,30,887.0,73.0,1.4,13.0,499.0,668.49,535.38
2016,12,22,11,45,888.5,73.5,1.5,13.5,504.5,693.22,553.83
2016,12,22,12,0,890.0,74.0,1.6,14.0,510.0,714.97,569.18
2016,12,22,12,15,889.5,74.0,1.65,14.0,508.0,731.65,581.53
2016,12,22,12,30,889.0,74.0,1.7,14.0,506.0,745.11,591.71
2016,12,22,12,45,888.0,72.5,1.75,14.0,497.0,753.15,598.1
2016,12,22,13,0,887.0,71.0,1.8,14.0,488.0,757.85,602.27
2016,12,22,13,15,879.0,70.0,1.7,14.0,471.0,754.58,599.48
2016,12,22,13,30,871.0,69.0,1.6,14.0,454.0,754.06,598.84
2016,12,22,13,45,859.5,67.5,1.55,14.0,430.5,741.08,589.69
2016,12,22,14,0,848.0,66.0,1.5,14.0,407.0,724.98,578.41
2016,12,22,14,15,829.0,64.0,1.3,14.0,377.0,699.83,559.04
2016,12,22,14,30,810.0,62.0,1.1,14.0,347.0,672.11,537.63
2016,12,22,14,45,781.5,59.0,0.95,14.0,311.5,634.21,508.93
2016,12,22,15,0,753.0,56.0,0.8,14.0,276.0,594.67,478.53
2016,12,22,15,15,711.5,52.5,0.75,13.5,236.5,544.81,440.26
2016,12,22,15,30,670.0,49.0,0.7,13.0,197.0,494.68,400.24
2016,12,22,15,45,602.5,43.5,0.7,12.5,156.0,427.23,345.34
2016,12,22,16,0,535.0,38.0,0.7,12.0,115.0,362.13,289.85
2016,12,22,16,15,423.0,29.5,0.7,11.5,77.0,281.46,216.63
2016,12,22,16,30,311.0,21.0,0.7,11.0,39.0,193.76,85.52
2016,12,22,16,45,155.5,10.5,0.75,11.0,19.5,77.05,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.0,4.8,8.5,12.0,11.12,0.0
2016,12,23,8,0,0.0,24.0,4.9,9.0,24.0,22.28,12.49
2016,12,23,8,15,0.0,37.0,4.95,9.0,37.0,34.27,23.49
2016,12,23,8,30,0.0,50.0,5.0,9.0,50.0,46.3,34.28
2016,12,23,8,45,0.0,63.5,5.05,9.5,63.5,58.93,45.41
2016,12,23,9,0,0.0,77.0,5.1,10.0,77.0,71.68,56.51
2016,12,23,9,15,0.0,90.0,5.0,10.0,90.0,84.09,67.28
2016,12,23,9,30,0.0,103.0,4.9,10.0,103.0,96.61,78.02
2016,12,23,9,45,0.0,114.0,4.85,10.5,114.0,107.31,86.95
2016,12,23,10,0,0.0,125.0,4.8,11.0,125.0,118.11,95.84
2016,12,23,10,15,0.0,125.5,4.6,11.0,125.5,118.67,96.16
2016,12,23,10,30,0.0,126.0,4.4,11.0,126.0,119.21,96.47
2016,12,23,10,45,0.0,98.0,4.2,11.5,98.0,91.83,72.98
2016,12,23,11,0,0.0,70.0,4.0,12.0,70.0,65.14,50.13
2016,12,23,11,15,0.0,39.5,4.0,12.0,39.5,36.7,25.85
2016,12,23,11,30,0.0,9.0,4.0,12.0,9.0,8.35,1.52
2016,12,23,11,45,137.5,109.5,4.0,12.0,177.0,215.14,179.69
2016,12,23,12,0,275.0,210.0,4.0,12.0,345.0,429.12,355.41
2016,12,23,12,15,170.5,210.0,4.25,11.5,293.5,351.15,290.98
2016,12,23,12,30,66.0,210.0,4.5,11.0,242.0,268.69,222.0
2016,12,23,12,45,83.5,209.0,4.75,11.0,249.0,283.01,234.82
2016,12,23,13,0,101.0,208.0,5.0,11.0,256.0,297.59,247.7
2016,12,23,13,15,82.5,198.0,5.0,11.0,236.0,274.13,228.07
2016,12,23,13,30,64.0,188.0,5.0,11.0,216.0,250.36,208.14
2016,12,23,13,45,32.0,157.5,5.0,11.0,171.5,191.11,158.05
2016,12,23,14,0,0.0,127.0,5.0,11.0,127.0,124.51,101.07
2016,12,23,14,15,0.0,114.0,4.85,10.5,114.0,111.35,90.25
2016,12,23,14,30,0.0,101.0,4.7,10.0,101.0,98.2,79.29
2016,12,23,14,45,0.0,90.5,4.55,10.0,90.5,87.83,70.47
2016,12,23,15,0,0.0,80.0,4.4,10.0,80.0,77.48,61.58
2016,12,23,15,15,0.0,68.5,4.05,9.5,68.5,66.02,51.73
2016,12,23,15,30,0.0,57.0,3.7,9.0,57.0,54.53,41.73
2016,12,23,15,45,0.0,45.0,3.35,9.0,45.0,42.41,30.99
2016,12,23,16,0,0.0,33.0,3.0,9.0,33.0,30.65,20.49
2016,12,23,16,15,0.0,22.0,2.75,8.5,22.0,20.41,11.16
2016,12,23,16,30,0.0,11.0,2.5,8.0,11.0,10.19,0.0
2016,12,23,16,45,0.0,5.5,2.3,8.0,5.5,5.24,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,212.5,15.5,1.6,6.5,37.0,11.91,0.0
2016,12,24,8,0,425.0,31.0,1.7,7.0,74.0,36.36,17.23
2016,12,24,8,15,511.5,37.5,1.9,7.0,114.0,75.36,38.77
2016,12,24,8,30,598.0,44.0,2.1,7.0,154.0,124.72,74.89
2016,12,24,8,45,655.0,48.0,2.35,7.5,195.0,173.56,116.27
2016,12,24,9,0,712.0,52.0,2.6,8.0,236.0,227.67,164.66
2016,12,24,9,15,746.0,55.5,2.65,8.0,273.5,279.4,212.96
2016,12,24,9,30,780.0,59.0,2.7,8.0,311.0,333.25,262.86
2016,12,24,9,45,807.0,60.0,2.8,8.0,344.0,383.52,309.3
2016,12,24,10,0,834.0,61.0,2.9,8.0,377.0,434.47,355.38
2016,12,24,10,15,849.5,63.0,2.95,8.0,404.5,481.38,397.11
2016,12,24,10,30,865.0,65.0,3.0,8.0,432.0,525.38,435.55
2016,12,24,10,45,876.0,66.0,3.1,8.5,452.5,566.16,469.84
2016,12,24,11,0,887.0,67.0,3.2,9.0,473.0,605.19,501.9
2016,12,24,11,15,893.5,67.5,3.2,9.0,486.5,638.86,529.7
2016,12,24,11,30,900.0,68.0,3.2,9.0,500.0,670.07,555.1
2016,12,24,11,45,903.0,68.0,3.25,9.0,506.0,695.69,575.44
2016,12,24,12,0,906.0,68.0,3.3,9.0,512.0,718.37,592.76
2016,12,24,12,15,905.5,68.0,3.3,9.0,510.5,735.47,605.66
2016,12,24,12,30,905.0,68.0,3.3,9.0,509.0,749.32,616.22
2016,12,24,12,45,895.0,69.5,3.3,9.0,498.5,754.64,620.42
2016,12,24,13,0,885.0,71.0,3.3,9.0,488.0,756.51,622.21
2016,12,24,13,15,877.5,70.0,3.25,9.0,472.0,753.83,620.44
2016,12,24,13,30,870.0,69.0,3.2,9.0,456.0,747.84,616.31
2016,12,24,13,45,859.0,67.5,3.15,9.0,432.5,741.5,612.01
2016,12,24,14,0,848.0,66.0,3.1,9.0,409.0,725.98,600.73
2016,12,24,14,15,574.5,101.0,2.95,9.0,326.0,563.98,473.38
2016,12,24,14,30,301.0,136.0,2.8,9.0,243.0,386.37,326.53
2016,12,24,14,45,530.5,96.0,2.65,9.0,261.5,509.29,430.61
2016,12,24,15,0,760.0,56.0,2.5,9.0,280.0,600.99,504.64
2016,12,24,15,15,719.5,52.5,2.15,8.5,240.5,551.68,462.82
2016,12,24,15,30,679.0,49.0,1.8,8.0,201.0,502.02,420.19
2016,12,24,15,45,615.5,43.5,1.45,7.5,160.0,436.62,363.34
2016,12,24,16,0,552.0,38.0,1.1,7.0,119.0,373.3,306.3
2016,12,24,16,15,440.0,30.0,1.1,6.5,81.0,292.03,231.44
2016,12,24,16,30,328.0,22.0,1.1,6.0,43.0,205.27,108.57
2016,12,24,16,45,164.0,11.0,1.1,5.5,21.5,81.72,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,45,209.0,15.5,1.25,4.5,36.5,11.93,0.0
2016,12,25,8,0,418.0,31.0,1.3,5.0,73.0,35.44,17.1
2016,12,25,8,15,505.0,37.5,1.5,5.5,112.5,73.96,38.23
2016,12,25,8,30,592.0,44.0,1.7,6.0,152.0,122.94,73.88
2016,12,25,8,45,647.0,48.5,1.9,6.5,192.5,171.51,115.09
2016,12,25,9,0,702.0,53.0,2.1,7.0,233.0,225.19,163.14
2016,12,25,9,15,736.0,56.5,2.15,7.5,270.5,276.42,210.6
2016,12,25,9,30,770.0,60.0,2.2,8.0,308.0,329.81,259.5
2016,12,25,9,45,787.0,63.5,2.25,8.5,339.5,378.38,303.83
2016,12,25,10,0,804.0,67.0,2.3,9.0,371.0,426.86,346.85
2016,12,25,10,15,820.0,69.0,2.3,9.0,398.0,472.87,387.26
2016,12,25,10,30,836.0,71.0,2.3,9.0,425.0,518.11,426.01
2016,12,25,10,45,846.5,72.0,2.3,9.0,445.0,558.16,459.75
2016,12,25,11,0,857.0,73.0,2.3,9.0,465.0,596.49,491.39
2016,12,25,11,15,670.5,118.5,2.3,9.0,431.0,560.95,462.85
2016,12,25,11,30,484.0,164.0,2.3,9.0,397.0,505.78,418.23
2016,12,25,11,45,435.0,177.5,2.35,9.5,388.5,502.02,414.77
2016,12,25,12,0,386.0,191.0,2.4,10.0,380.0,484.72,400.29
2016,12,25,12,15,412.0,184.5,2.4,10.0,386.0,515.83,425.6
2016,12,25,12,30,438.0,178.0,2.4,10.0,392.0,536.26,442.35
2016,12,25,12,45,379.5,185.5,2.4,10.0,368.5,497.08,411.1
2016,12,25,13,0,321.0,193.0,2.4,10.0,345.0,467.16,386.89
2016,12,25,13,15,357.5,179.5,2.35,10.0,343.5,482.05,400.12
2016,12,25,13,30,394.0,166.0,2.3,10.0,342.0,507.88,421.37
2016,12,25,13,45,308.5,168.5,2.25,10.0,302.0,435.3,362.6
2016,12,25,14,0,223.0,171.0,2.2,10.0,262.0,375.32,313.22
2016,12,25,14,15,324.5,145.0,2.05,10.0,266.5,416.91,349.62
2016,12,25,14,30,426.0,119.0,1.9,10.0,271.0,467.57,391.6
2016,12,25,14,45,408.0,110.0,1.8,10.0,243.5,437.81,367.05
2016,12,25,15,0,390.0,101.0,1.7,10.0,216.0,407.29,341.94
2016,12,25,15,15,519.0,75.5,1.55,9.5,206.5,454.49,380.98
2016,12,25,15,30,648.0,50.0,1.4,9.0,197.0,484.87,404.1
2016,12,25,15,45,587.5,44.0,1.25,8.5,157.0,421.61,349.56
2016,12,25,16,0,527.0,38.0,1.1,8.0,117.0,366.11,299.77
2016,12,25,16,15,419.0,30.0,1.2,7.5,79.5,281.81,223.64
2016,12,25,16,30,311.0,22.0,1.3,7.0,42.0,198.43,111.18
2016,12,25,16,45,155.5,11.0,1.4,6.5,21.0,78.28,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,7,45,230.0,14.0,1.35,3.5,37.0,11.51,0.0
2016,12,26,8,0,460.0,28.0,1.5,4.0,74.0,34.41,16.07
2016,12,26,8,15,543.0,34.0,1.55,4.0,114.0,74.0,37.2
2016,12,26,8,30,626.0,40.0,1.6,4.0,154.0,122.53,72.54
2016,12,26,8,45,676.0,44.5,1.65,4.5,194.5,171.94,114.9
2016,12,26,9,0,726.0,49.0,1.7,5.0,235.0,225.88,163.68
2016,12,26,9,15,759.0,52.0,1.7,5.5,272.5,277.49,211.8
2016,12,26,9,30,792.0,55.0,1.7,6.0,310.0,331.1,261.15
2016,12,26,9,45,810.5,58.0,1.75,7.0,342.5,380.75,306.02
2016,12,26,10,0,829.0,61.0,1.8,8.0,375.0,430.39,349.45
2016,12,26,10,15,844.5,63.0,1.8,8.0,402.0,477.21,390.44
2016,12,26,10,30,860.0,65.0,1.8,8.0,429.0,521.19,428.12
2016,12,26,10,45,868.0,66.5,1.85,8.5,449.5,560.84,460.86
2016,12,26,11,0,876.0,68.0,1.9,9.0,470.0,598.56,491.23
2016,12,26,11,15,882.0,69.0,1.8,9.0,483.5,632.35,517.89
2016,12,26,11,30,888.0,70.0,1.7,9.0,497.0,663.7,542.03
2016,12,26,11,45,889.5,70.5,1.65,9.5,502.5,688.83,559.94
2016,12,26,12,0,891.0,71.0,1.6,10.0,508.0,711.0,574.59
2016,12,26,12,15,890.5,71.0,1.55,10.0,506.5,728.09,586.51
2016,12,26,12,30,890.0,71.0,1.5,10.0,505.0,741.97,596.15
2016,12,26,12,45,885.0,70.5,1.45,10.5,496.0,748.66,599.54
2016,12,26,13,0,880.0,70.0,1.4,11.0,487.0,751.98,600.65
2016,12,26,13,15,872.0,69.0,1.35,11.0,470.5,749.1,598.48
2016,12,26,13,30,864.0,68.0,1.3,11.0,454.0,742.93,594.1
2016,12,26,13,45,851.5,66.5,1.3,11.0,430.5,735.69,589.62
2016,12,26,14,0,839.0,65.0,1.3,11.0,407.0,719.3,578.48
2016,12,26,14,15,820.5,63.0,1.2,11.0,377.5,694.96,560.47
2016,12,26,14,30,802.0,61.0,1.1,11.0,348.0,668.05,540.47
2016,12,26,14,45,775.0,58.5,1.05,11.0,313.0,632.24,514.05
2016,12,26,15,0,748.0,56.0,1.0,11.0,278.0,594.71,485.84
2016,12,26,15,15,708.0,52.0,1.0,10.5,239.5,545.49,448.18
2016,12,26,15,30,668.0,48.0,1.0,10.0,201.0,495.96,408.53
2016,12,26,15,45,605.5,43.0,1.0,9.5,160.5,432.09,355.61
2016,12,26,16,0,543.0,38.0,1.0,9.0,120.0,370.24,302.01
2016,12,26,16,15,438.0,30.0,1.05,8.5,82.0,292.29,231.45
2016,12,26,16,30,333.0,22.0,1.1,8.0,44.0,210.25,123.63
2016,12,26,16,45,166.5,11.0,1.15,7.5,22.0,83.36,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,198.5,15.0,0.65,4.5,35.0,11.53,0.0
2016,12,27,8,0,397.0,30.0,0.6,5.0,70.0,32.62,15.81
2016,12,27,8,15,483.5,37.5,0.65,5.5,109.0,70.66,36.58
2016,12,27,8,30,570.0,45.0,0.7,6.0,148.0,117.99,70.53
2016,12,27,8,45,627.5,49.5,0.75,6.5,188.5,166.96,111.43
2016,12,27,9,0,685.0,54.0,0.8,7.0,229.0,220.15,158.25
2016,12,27,9,15,719.5,57.5,0.8,7.5,266.0,270.68,204.28
2016,12,27,9,30,754.0,61.0,0.8,8.0,303.0,323.47,251.67
2016,12,27,9,45,780.0,63.0,0.85,8.5,336.5,373.31,296.01
2016,12,27,10,0,806.0,65.0,0.9,9.0,370.0,423.86,339.73
2016,12,27,10,15,822.0,67.0,1.0,9.5,397.0,470.06,379.14
2016,12,27,10,30,838.0,69.0,1.1,10.0,424.0,515.49,416.89
2016,12,27,10,45,847.5,70.5,1.2,10.5,444.5,555.75,449.71
2016,12,27,11,0,857.0,72.0,1.3,11.0,465.0,594.25,480.41
2016,12,27,11,15,863.5,73.0,1.4,11.0,478.5,628.35,508.07
2016,12,27,11,30,870.0,74.0,1.5,11.0,492.0,660.08,533.56
2016,12,27,11,45,872.0,74.5,1.65,11.5,498.0,681.42,550.39
2016,12,27,12,0,874.0,75.0,1.8,12.0,504.0,703.71,566.72
2016,12,27,12,15,873.5,75.0,1.85,12.0,503.0,720.64,579.38
2016,12,27,12,30,873.0,75.0,1.9,12.0,502.0,734.43,589.88
2016,12,27,12,45,866.5,75.0,1.95,12.0,492.5,746.14,599.0
2016,12,27,13,0,860.0,75.0,2.0,12.0,483.0,749.18,601.9
2016,12,27,13,15,852.0,74.0,1.95,12.0,467.0,746.55,600.04
2016,12,27,13,30,844.0,73.0,1.9,12.0,451.0,740.64,595.93
2016,12,27,13,45,711.5,92.5,1.9,12.0,400.0,666.48,541.47
2016,12,27,14,0,579.0,112.0,1.9,12.0,349.0,586.79,481.2
2016,12,27,14,15,566.5,105.0,1.8,11.5,323.0,564.23,465.27
2016,12,27,14,30,554.0,98.0,1.7,11.0,297.0,539.69,447.01
2016,12,27,14,45,524.5,93.5,1.6,11.0,267.0,504.27,418.77
2016,12,27,15,0,495.0,89.0,1.5,11.0,237.0,464.03,386.35
2016,12,27,15,15,466.5,80.0,1.35,10.5,204.0,423.28,353.23
2016,12,27,15,30,438.0,71.0,1.2,10.0,171.0,382.58,319.08
2016,12,27,15,45,391.5,60.0,1.05,9.5,136.5,328.93,273.17
2016,12,27,16,0,345.0,49.0,0.9,9.0,102.0,277.36,227.58
2016,12,27,16,15,271.0,36.5,0.95,8.5,70.0,211.97,168.6
2016,12,27,16,30,197.0,24.0,1.0,8.0,38.0,148.42,90.48
2016,12,27,16,45,98.5,12.0,1.05,7.5,19.0,54.73,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,230.0,14.0,1.7,4.0,36.5,11.56,0.0
2016,12,28,8,0,460.0,28.0,1.9,5.0,73.0,32.92,15.58
2016,12,28,8,15,544.5,34.5,1.95,5.0,113.5,72.9,36.4
2016,12,28,8,30,629.0,41.0,2.0,5.0,154.0,122.02,71.74
2016,12,28,8,45,682.5,45.0,2.05,5.5,195.0,171.69,113.9
2016,12,28,9,0,736.0,49.0,2.1,6.0,236.0,226.27,163.0
2016,12,28,9,15,769.0,52.0,2.1,6.5,274.0,278.43,211.62
2016,12,28,9,30,802.0,55.0,2.1,7.0,312.0,332.6,261.54
2016,12,28,9,45,828.5,56.0,2.15,8.0,346.0,383.79,307.7
2016,12,28,10,0,855.0,57.0,2.2,9.0,380.0,434.61,352.21
2016,12,28,10,15,870.0,58.5,2.25,9.5,407.5,481.4,392.87
2016,12,28,10,30,885.0,60.0,2.3,10.0,435.0,527.22,431.56
2016,12,28,10,45,895.5,60.5,2.35,10.5,455.5,568.19,465.4
2016,12,28,11,0,906.0,61.0,2.4,11.0,476.0,607.33,496.93
2016,12,28,11,15,911.5,62.0,2.4,11.0,490.0,641.88,524.88
2016,12,28,11,30,917.0,63.0,2.4,11.0,504.0,673.88,550.36
2016,12,28,11,45,919.5,63.0,2.4,11.5,510.0,699.97,569.16
2016,12,28,12,0,922.0,63.0,2.4,12.0,516.0,723.04,585.0
2016,12,28,12,15,921.5,63.0,2.4,12.0,515.0,740.83,598.01
2016,12,28,12,30,921.0,63.0,2.4,12.0,514.0,755.3,608.69
2016,12,28,12,45,915.5,63.0,2.45,12.5,505.0,762.7,613.49
2016,12,28,13,0,910.0,63.0,2.5,13.0,496.0,766.62,615.9
2016,12,28,13,15,903.0,62.0,2.5,13.0,479.5,764.72,614.98
2016,12,28,13,30,896.0,61.0,2.5,13.0,463.0,759.41,611.71
2016,12,28,13,45,884.5,60.0,2.5,13.0,440.0,747.4,603.59
2016,12,28,14,0,873.0,59.0,2.5,13.0,417.0,732.24,593.19
2016,12,28,14,15,856.0,57.0,2.35,13.0,387.5,708.76,575.63
2016,12,28,14,30,839.0,55.0,2.2,13.0,358.0,682.61,555.98
2016,12,28,14,45,814.0,53.0,2.1,13.0,323.0,648.47,530.3
2016,12,28,15,0,789.0,51.0,2.0,13.0,288.0,618.22,507.15
2016,12,28,15,15,752.0,47.5,1.75,12.0,249.0,570.65,470.42
2016,12,28,15,30,715.0,44.0,1.5,11.0,210.0,522.53,431.13
2016,12,28,15,45,657.0,39.5,1.25,10.5,169.0,460.57,378.45
2016,12,28,16,0,599.0,35.0,1.0,10.0,128.0,400.36,325.22
2016,12,28,16,15,500.0,28.0,1.05,9.5,89.0,318.34,252.39
2016,12,28,16,30,401.0,21.0,1.1,9.0,50.0,239.3,152.69
2016,12,28,16,45,200.5,10.5,1.15,8.5,25.0,98.49,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,219.5,15.0,2.2,5.5,36.0,11.58,0.0
2016,12,29,8,0,439.0,30.0,2.3,6.0,72.0,32.0,15.41
2016,12,29,8,15,527.0,37.0,2.25,6.5,113.0,73.31,37.36
2016,12,29,8,30,615.0,44.0,2.2,7.0,154.0,122.3,72.08
2016,12,29,8,45,666.5,49.0,2.2,7.5,195.0,171.83,113.81
2016,12,29,9,0,718.0,54.0,2.2,8.0,236.0,226.13,162.25
2016,12,29,9,15,752.5,57.5,2.2,8.5,274.5,278.4,210.45
2016,12,29,9,30,787.0,61.0,2.2,9.0,313.0,332.89,260.15
2016,12,29,9,45,796.0,66.5,2.25,9.5,344.5,381.5,304.57
2016,12,29,10,0,805.0,72.0,2.3,10.0,376.0,429.3,347.02
2016,12,29,10,15,822.0,74.0,2.3,10.5,404.0,476.17,387.3
2016,12,29,10,30,839.0,76.0,2.3,11.0,432.0,522.38,425.82
2016,12,29,10,45,852.0,77.0,2.3,11.5,453.5,564.35,459.97
2016,12,29,11,0,865.0,78.0,2.3,12.0,475.0,604.8,492.02
2016,12,29,11,15,871.5,79.0,2.25,12.5,489.0,639.43,518.57
2016,12,29,11,30,878.0,80.0,2.2,13.0,503.0,671.68,542.66
2016,12,29,11,45,881.0,80.0,2.15,13.5,509.5,697.86,561.7
2016,12,29,12,0,884.0,80.0,2.1,14.0,516.0,721.14,577.33
2016,12,29,12,15,882.5,80.0,2.05,14.0,514.5,738.18,589.24
2016,12,29,12,30,881.0,80.0,2.0,14.0,513.0,751.96,598.86
2016,12,29,12,45,883.5,77.5,1.95,14.5,505.0,762.44,605.07
2016,12,29,13,0,886.0,75.0,1.9,15.0,497.0,769.59,608.97
2016,12,29,13,15,877.5,74.0,1.85,15.0,480.5,766.89,607.03
2016,12,29,13,30,869.0,73.0,1.8,15.0,464.0,760.81,602.85
2016,12,29,13,45,855.0,71.5,1.75,15.0,440.5,746.67,592.96
2016,12,29,14,0,841.0,70.0,1.7,15.0,417.0,729.42,580.9
2016,12,29,14,15,822.0,68.0,1.55,15.0,387.0,704.93,562.68
2016,12,29,14,30,803.0,66.0,1.4,15.0,357.0,677.83,542.44
2016,12,29,14,45,773.5,63.5,1.25,15.0,321.5,640.37,514.28
2016,12,29,15,0,744.0,61.0,1.1,15.0,286.0,601.21,484.44
2016,12,29,15,15,703.5,57.0,1.05,14.0,247.0,551.72,447.66
2016,12,29,15,30,663.0,53.0,1.0,13.0,208.0,501.83,408.86
2016,12,29,15,45,596.0,48.0,1.0,12.5,167.0,440.51,358.66
2016,12,29,16,0,529.0,43.0,1.0,12.0,126.0,376.97,304.68
2016,12,29,16,15,424.0,34.0,1.05,11.5,87.5,292.09,230.74
2016,12,29,16,30,319.0,25.0,1.1,11.0,49.0,211.13,138.09
2016,12,29,16,45,159.5,12.5,1.15,10.5,24.5,82.6,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,13.0,1.05,8.5,13.0,12.06,0.0
2016,12,30,8,0,0.0,26.0,1.0,9.0,26.0,24.07,13.74
2016,12,30,8,15,0.0,41.0,1.25,9.5,41.0,37.71,26.34
2016,12,30,8,30,0.0,56.0,1.5,10.0,56.0,51.63,38.69
2016,12,30,8,45,0.0,72.0,1.75,10.5,72.0,66.65,51.83
2016,12,30,9,0,0.0,88.0,2.0,11.0,88.0,81.86,64.96
2016,12,30,9,15,3.0,102.0,2.0,11.5,103.0,96.21,77.06
2016,12,30,9,30,6.0,116.0,2.0,12.0,118.0,110.98,89.37
2016,12,30,9,45,10.0,128.5,2.05,12.5,132.0,125.1,101.0
2016,12,30,10,0,14.0,141.0,2.1,13.0,146.0,139.69,112.92
2016,12,30,10,15,16.5,150.5,2.15,13.0,157.5,151.05,122.29
2016,12,30,10,30,19.0,160.0,2.2,13.0,169.0,162.68,131.86
2016,12,30,10,45,20.0,168.0,2.3,13.5,177.5,172.22,139.41
2016,12,30,11,0,21.0,176.0,2.4,14.0,186.0,181.9,147.03
2016,12,30,11,15,21.5,181.0,2.4,14.0,191.5,188.31,152.19
2016,12,30,11,30,22.0,186.0,2.4,14.0,197.0,194.79,157.42
2016,12,30,11,45,21.0,187.0,2.45,14.5,197.5,196.14,158.17
2016,12,30,12,0,20.0,188.0,2.5,15.0,198.0,197.45,158.92
2016,12,30,12,15,20.0,187.5,2.5,15.0,198.0,197.88,159.28
2016,12,30,12,30,20.0,187.0,2.5,15.0,198.0,198.33,159.71
2016,12,30,12,45,19.5,184.0,2.5,15.0,194.5,195.76,157.69
2016,12,30,13,0,19.0,181.0,2.5,15.0,191.0,193.21,155.72
2016,12,30,13,15,421.5,129.5,2.5,14.5,320.5,485.04,400.06
2016,12,30,13,30,824.0,78.0,2.5,14.0,450.0,733.57,592.62
2016,12,30,13,45,810.0,77.0,2.5,14.0,427.5,720.29,581.32
2016,12,30,14,0,796.0,76.0,2.5,14.0,405.0,704.04,570.05
2016,12,30,14,15,777.0,73.5,2.45,13.5,376.0,679.5,553.26
2016,12,30,14,30,758.0,71.0,2.4,13.0,347.0,652.47,534.39
2016,12,30,14,45,729.0,68.0,2.4,13.0,313.0,615.55,506.85
2016,12,30,15,0,700.0,65.0,2.4,13.0,279.0,577.03,477.39
2016,12,30,15,15,659.5,61.0,2.1,12.5,241.0,533.34,441.66
2016,12,30,15,30,619.0,57.0,1.8,12.0,203.0,485.19,401.41
2016,12,30,15,45,551.5,51.0,1.55,11.5,162.5,418.74,345.37
2016,12,30,16,0,484.0,45.0,1.3,11.0,122.0,354.97,289.81
2016,12,30,16,15,383.0,36.0,1.35,10.5,85.0,273.59,218.3
2016,12,30,16,30,282.0,27.0,1.4,10.0,48.0,196.7,133.08
2016,12,30,16,45,141.0,13.5,1.45,9.5,24.0,75.64,0.0
2016,12,30,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
